Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563033,Fairfield Rise Llantwit Major,2023-06-13T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,21.3
563033,Fairfield Rise Llantwit Major,2023-06-13T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.9
563033,Fairfield Rise Llantwit Major,2023-06-13T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.7
563033,Fairfield Rise Llantwit Major,2023-06-13T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.9
563033,Fairfield Rise Llantwit Major,2023-06-13T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.84
563033,Fairfield Rise Llantwit Major,2023-06-13T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.72
563033,Fairfield Rise Llantwit Major,2023-06-13T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
563033,Fairfield Rise Llantwit Major,2023-06-13T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.97
563033,Fairfield Rise Llantwit Major,2023-06-13T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.33
563033,Fairfield Rise Llantwit Major,2023-06-13T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.81
563033,Fairfield Rise Llantwit Major,2023-06-13T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.3
563033,Fairfield Rise Llantwit Major,2023-06-13T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.8
563033,Fairfield Rise Llantwit Major,2023-06-13T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.2
563033,Fairfield Rise Llantwit Major,2023-06-13T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.0
563033,Fairfield Rise Llantwit Major,2023-06-13T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
563033,Fairfield Rise Llantwit Major,2023-06-13T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
563033,Fairfield Rise Llantwit Major,2023-06-13T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
563033,Fairfield Rise Llantwit Major,2023-06-13T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.45
563033,Fairfield Rise Llantwit Major,2023-06-13T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.22
563033,Fairfield Rise Llantwit Major,2023-06-13T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.46
563033,Fairfield Rise Llantwit Major,2023-06-13T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.1
563033,Fairfield Rise Llantwit Major,2023-06-13T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.4
563033,Fairfield Rise Llantwit Major,2023-06-13T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.7
563033,Fairfield Rise Llantwit Major,2023-06-13T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.4
563033,Fairfield Rise Llantwit Major,2023-06-13T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.87
563033,Fairfield Rise Llantwit Major,2023-06-13T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
563033,Fairfield Rise Llantwit Major,2023-06-13T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.62
563033,Fairfield Rise Llantwit Major,2023-06-13T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.02
563033,Fairfield Rise Llantwit Major,2023-06-13T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.15
563033,Fairfield Rise Llantwit Major,2023-06-13T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.45
563033,Fairfield Rise Llantwit Major,2023-06-13T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,45.8
563033,Fairfield Rise Llantwit Major,2023-06-13T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,84.0
563033,Fairfield Rise Llantwit Major,2023-06-13T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.8
563033,Fairfield Rise Llantwit Major,2023-06-13T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.6
563033,Fairfield Rise Llantwit Major,2023-06-13T17:00:00.000+00:00,transformer,,Temperature,C,37.1
563033,Fairfield Rise Llantwit Major,2023-06-13T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
563033,Fairfield Rise Llantwit Major,2023-06-13T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
563033,Fairfield Rise Llantwit Major,2023-06-13T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
563033,Fairfield Rise Llantwit Major,2023-06-13T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
563033,Fairfield Rise Llantwit Major,2023-06-13T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
563033,Fairfield Rise Llantwit Major,2023-06-13T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
563033,Fairfield Rise Llantwit Major,2023-06-13T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.3
563033,Fairfield Rise Llantwit Major,2023-06-13T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
563033,Fairfield Rise Llantwit Major,2023-06-13T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
563033,Fairfield Rise Llantwit Major,2023-06-13T17:00:00.000+00:00,busbar,,L3 Active Power,kW,42.59
563033,Fairfield Rise Llantwit Major,2023-06-13T17:00:00.000+00:00,busbar,,L2 Active Power,kW,41.48
563033,Fairfield Rise Llantwit Major,2023-06-13T17:00:00.000+00:00,busbar,,L1 Active Power,kW,32.26
563033,Fairfield Rise Llantwit Major,2023-06-13T17:00:00.000+00:00,busbar,,N Current (RMS),A,70.5
563033,Fairfield Rise Llantwit Major,2023-06-13T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,179.3
563033,Fairfield Rise Llantwit Major,2023-06-13T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,172.8
563033,Fairfield Rise Llantwit Major,2023-06-13T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.4
563033,Fairfield Rise Llantwit Major,2023-06-13T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.16
563033,Fairfield Rise Llantwit Major,2023-06-13T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.61
563033,Fairfield Rise Llantwit Major,2023-06-13T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
563033,Fairfield Rise Llantwit Major,2023-06-13T16:50:00.000+00:00,feeder,,L3 Active Power,kW,10.38
563033,Fairfield Rise Llantwit Major,2023-06-13T16:50:00.000+00:00,feeder,,L2 Active Power,kW,6.01
563033,Fairfield Rise Llantwit Major,2023-06-13T16:50:00.000+00:00,feeder,,L1 Active Power,kW,7.4
563033,Fairfield Rise Llantwit Major,2023-06-13T16:50:00.000+00:00,feeder,,N Current (RMS),A,23.8
563033,Fairfield Rise Llantwit Major,2023-06-13T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,44.4
563033,Fairfield Rise Llantwit Major,2023-06-13T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,26.4
563033,Fairfield Rise Llantwit Major,2023-06-13T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,31.8
563033,Fairfield Rise Llantwit Major,2023-06-13T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.21
563033,Fairfield Rise Llantwit Major,2023-06-13T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.1
563033,Fairfield Rise Llantwit Major,2023-06-13T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.05
563033,Fairfield Rise Llantwit Major,2023-06-13T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.11
563033,Fairfield Rise Llantwit Major,2023-06-13T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.78
563033,Fairfield Rise Llantwit Major,2023-06-13T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.75
563033,Fairfield Rise Llantwit Major,2023-06-13T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,35.6
563033,Fairfield Rise Llantwit Major,2023-06-13T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.0
563033,Fairfield Rise Llantwit Major,2023-06-13T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.8
563033,Fairfield Rise Llantwit Major,2023-06-13T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.6
563033,Fairfield Rise Llantwit Major,2023-06-13T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
563033,Fairfield Rise Llantwit Major,2023-06-13T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.97
563033,Fairfield Rise Llantwit Major,2023-06-13T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
563033,Fairfield Rise Llantwit Major,2023-06-13T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.0
563033,Fairfield Rise Llantwit Major,2023-06-13T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.72
563033,Fairfield Rise Llantwit Major,2023-06-13T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.44
563033,Fairfield Rise Llantwit Major,2023-06-13T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,54.1
563033,Fairfield Rise Llantwit Major,2023-06-13T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.5
563033,Fairfield Rise Llantwit Major,2023-06-13T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,71.1
563033,Fairfield Rise Llantwit Major,2023-06-13T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.6
563033,Fairfield Rise Llantwit Major,2023-06-13T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.31
563033,Fairfield Rise Llantwit Major,2023-06-13T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
563033,Fairfield Rise Llantwit Major,2023-06-13T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
563033,Fairfield Rise Llantwit Major,2023-06-13T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.62
563033,Fairfield Rise Llantwit Major,2023-06-13T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.83
563033,Fairfield Rise Llantwit Major,2023-06-13T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.65
563033,Fairfield Rise Llantwit Major,2023-06-13T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.8
563033,Fairfield Rise Llantwit Major,2023-06-13T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.3
563033,Fairfield Rise Llantwit Major,2023-06-13T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.9
563033,Fairfield Rise Llantwit Major,2023-06-13T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.0
563033,Fairfield Rise Llantwit Major,2023-06-13T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.39
563033,Fairfield Rise Llantwit Major,2023-06-13T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
563033,Fairfield Rise Llantwit Major,2023-06-13T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.95
563033,Fairfield Rise Llantwit Major,2023-06-13T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.54
563033,Fairfield Rise Llantwit Major,2023-06-13T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.43
563033,Fairfield Rise Llantwit Major,2023-06-13T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.46
563033,Fairfield Rise Llantwit Major,2023-06-13T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,48.4
563033,Fairfield Rise Llantwit Major,2023-06-13T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,78.4
563033,Fairfield Rise Llantwit Major,2023-06-13T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.6
563033,Fairfield Rise Llantwit Major,2023-06-13T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.9
563033,Fairfield Rise Llantwit Major,2023-06-13T16:50:00.000+00:00,transformer,,Temperature,C,36.9
563033,Fairfield Rise Llantwit Major,2023-06-13T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
563033,Fairfield Rise Llantwit Major,2023-06-13T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
563033,Fairfield Rise Llantwit Major,2023-06-13T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
563033,Fairfield Rise Llantwit Major,2023-06-13T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
563033,Fairfield Rise Llantwit Major,2023-06-13T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
563033,Fairfield Rise Llantwit Major,2023-06-13T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
563033,Fairfield Rise Llantwit Major,2023-06-13T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.03
563033,Fairfield Rise Llantwit Major,2023-06-13T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
563033,Fairfield Rise Llantwit Major,2023-06-13T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
563033,Fairfield Rise Llantwit Major,2023-06-13T16:50:00.000+00:00,busbar,,L3 Active Power,kW,41.65
563033,Fairfield Rise Llantwit Major,2023-06-13T16:50:00.000+00:00,busbar,,L2 Active Power,kW,41.77
563033,Fairfield Rise Llantwit Major,2023-06-13T16:50:00.000+00:00,busbar,,L1 Active Power,kW,35.7
563033,Fairfield Rise Llantwit Major,2023-06-13T16:50:00.000+00:00,busbar,,N Current (RMS),A,80.8
563033,Fairfield Rise Llantwit Major,2023-06-13T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,174.7
563033,Fairfield Rise Llantwit Major,2023-06-13T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,173.4
563033,Fairfield Rise Llantwit Major,2023-06-13T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,150.6
563033,Fairfield Rise Llantwit Major,2023-06-13T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
563033,Fairfield Rise Llantwit Major,2023-06-13T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.65
563033,Fairfield Rise Llantwit Major,2023-06-13T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
563033,Fairfield Rise Llantwit Major,2023-06-13T16:40:00.000+00:00,feeder,,L3 Active Power,kW,12.99
563033,Fairfield Rise Llantwit Major,2023-06-13T16:40:00.000+00:00,feeder,,L2 Active Power,kW,6.8
563033,Fairfield Rise Llantwit Major,2023-06-13T16:40:00.000+00:00,feeder,,L1 Active Power,kW,6.34
563033,Fairfield Rise Llantwit Major,2023-06-13T16:40:00.000+00:00,feeder,,N Current (RMS),A,31.4
563033,Fairfield Rise Llantwit Major,2023-06-13T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,55.2
563033,Fairfield Rise Llantwit Major,2023-06-13T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,29.6
563033,Fairfield Rise Llantwit Major,2023-06-13T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,27.3
563033,Fairfield Rise Llantwit Major,2023-06-13T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.22
563033,Fairfield Rise Llantwit Major,2023-06-13T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.44
563033,Fairfield Rise Llantwit Major,2023-06-13T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
563033,Fairfield Rise Llantwit Major,2023-06-13T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.09
563033,Fairfield Rise Llantwit Major,2023-06-13T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.85
563033,Fairfield Rise Llantwit Major,2023-06-13T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.02
563033,Fairfield Rise Llantwit Major,2023-06-13T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,38.4
563033,Fairfield Rise Llantwit Major,2023-06-13T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.2
563033,Fairfield Rise Llantwit Major,2023-06-13T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.9
563033,Fairfield Rise Llantwit Major,2023-06-13T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,49.6
563033,Fairfield Rise Llantwit Major,2023-06-13T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
563033,Fairfield Rise Llantwit Major,2023-06-13T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.97
563033,Fairfield Rise Llantwit Major,2023-06-13T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
563033,Fairfield Rise Llantwit Major,2023-06-13T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.84
563033,Fairfield Rise Llantwit Major,2023-06-13T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.04
563033,Fairfield Rise Llantwit Major,2023-06-13T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.62
563033,Fairfield Rise Llantwit Major,2023-06-13T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,37.4
563033,Fairfield Rise Llantwit Major,2023-06-13T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.2
563033,Fairfield Rise Llantwit Major,2023-06-13T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,50.5
563033,Fairfield Rise Llantwit Major,2023-06-13T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.7
563033,Fairfield Rise Llantwit Major,2023-06-13T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.5
563033,Fairfield Rise Llantwit Major,2023-06-13T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
563033,Fairfield Rise Llantwit Major,2023-06-13T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
563033,Fairfield Rise Llantwit Major,2023-06-13T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.44
563033,Fairfield Rise Llantwit Major,2023-06-13T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.58
563033,Fairfield Rise Llantwit Major,2023-06-13T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.58
563033,Fairfield Rise Llantwit Major,2023-06-13T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.0
563033,Fairfield Rise Llantwit Major,2023-06-13T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.9
563033,Fairfield Rise Llantwit Major,2023-06-13T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.6
563033,Fairfield Rise Llantwit Major,2023-06-13T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.4
563033,Fairfield Rise Llantwit Major,2023-06-13T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.3
563033,Fairfield Rise Llantwit Major,2023-06-13T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
563033,Fairfield Rise Llantwit Major,2023-06-13T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.53
563033,Fairfield Rise Llantwit Major,2023-06-13T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.95
563033,Fairfield Rise Llantwit Major,2023-06-13T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.25
563033,Fairfield Rise Llantwit Major,2023-06-13T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.75
563033,Fairfield Rise Llantwit Major,2023-06-13T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,56.2
563033,Fairfield Rise Llantwit Major,2023-06-13T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,77.4
563033,Fairfield Rise Llantwit Major,2023-06-13T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.7
563033,Fairfield Rise Llantwit Major,2023-06-13T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.9
563033,Fairfield Rise Llantwit Major,2023-06-13T16:40:00.000+00:00,transformer,,Temperature,C,36.8
563033,Fairfield Rise Llantwit Major,2023-06-13T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
563033,Fairfield Rise Llantwit Major,2023-06-13T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
563033,Fairfield Rise Llantwit Major,2023-06-13T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
563033,Fairfield Rise Llantwit Major,2023-06-13T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
563033,Fairfield Rise Llantwit Major,2023-06-13T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
563033,Fairfield Rise Llantwit Major,2023-06-13T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
563033,Fairfield Rise Llantwit Major,2023-06-13T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.85
563033,Fairfield Rise Llantwit Major,2023-06-13T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.44
563033,Fairfield Rise Llantwit Major,2023-06-13T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
563033,Fairfield Rise Llantwit Major,2023-06-13T16:40:00.000+00:00,busbar,,L3 Active Power,kW,43.3
563033,Fairfield Rise Llantwit Major,2023-06-13T16:40:00.000+00:00,busbar,,L2 Active Power,kW,34.52
563033,Fairfield Rise Llantwit Major,2023-06-13T16:40:00.000+00:00,busbar,,L1 Active Power,kW,32.32
563033,Fairfield Rise Llantwit Major,2023-06-13T16:40:00.000+00:00,busbar,,N Current (RMS),A,63.3
563033,Fairfield Rise Llantwit Major,2023-06-13T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,183.5
563033,Fairfield Rise Llantwit Major,2023-06-13T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,145.6
563033,Fairfield Rise Llantwit Major,2023-06-13T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.3
563033,Fairfield Rise Llantwit Major,2023-06-13T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
563033,Fairfield Rise Llantwit Major,2023-06-13T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.18
563033,Fairfield Rise Llantwit Major,2023-06-13T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
563033,Fairfield Rise Llantwit Major,2023-06-13T16:30:00.000+00:00,feeder,,L3 Active Power,kW,5.02
563033,Fairfield Rise Llantwit Major,2023-06-13T16:30:00.000+00:00,feeder,,L2 Active Power,kW,8.03
563033,Fairfield Rise Llantwit Major,2023-06-13T16:30:00.000+00:00,feeder,,L1 Active Power,kW,7.38
563033,Fairfield Rise Llantwit Major,2023-06-13T16:30:00.000+00:00,feeder,,N Current (RMS),A,21.1
563033,Fairfield Rise Llantwit Major,2023-06-13T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,22.0
563033,Fairfield Rise Llantwit Major,2023-06-13T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,35.5
563033,Fairfield Rise Llantwit Major,2023-06-13T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,32.0
563033,Fairfield Rise Llantwit Major,2023-06-13T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.26
563033,Fairfield Rise Llantwit Major,2023-06-13T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
563033,Fairfield Rise Llantwit Major,2023-06-13T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
563033,Fairfield Rise Llantwit Major,2023-06-13T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.06
563033,Fairfield Rise Llantwit Major,2023-06-13T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.63
563033,Fairfield Rise Llantwit Major,2023-06-13T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.99
563033,Fairfield Rise Llantwit Major,2023-06-13T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,32.2
563033,Fairfield Rise Llantwit Major,2023-06-13T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.8
563033,Fairfield Rise Llantwit Major,2023-06-13T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.5
563033,Fairfield Rise Llantwit Major,2023-06-13T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.9
563033,Fairfield Rise Llantwit Major,2023-06-13T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
563033,Fairfield Rise Llantwit Major,2023-06-13T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.84
563033,Fairfield Rise Llantwit Major,2023-06-13T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
563033,Fairfield Rise Llantwit Major,2023-06-13T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.64
563033,Fairfield Rise Llantwit Major,2023-06-13T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.38
563033,Fairfield Rise Llantwit Major,2023-06-13T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.2
563033,Fairfield Rise Llantwit Major,2023-06-13T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,31.4
563033,Fairfield Rise Llantwit Major,2023-06-13T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.9
563033,Fairfield Rise Llantwit Major,2023-06-13T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.0
563033,Fairfield Rise Llantwit Major,2023-06-13T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.2
563033,Fairfield Rise Llantwit Major,2023-06-13T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.72
563033,Fairfield Rise Llantwit Major,2023-06-13T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
563033,Fairfield Rise Llantwit Major,2023-06-13T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
563033,Fairfield Rise Llantwit Major,2023-06-13T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.0
563033,Fairfield Rise Llantwit Major,2023-06-13T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.1
563033,Fairfield Rise Llantwit Major,2023-06-13T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.03
563033,Fairfield Rise Llantwit Major,2023-06-13T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,32.2
563033,Fairfield Rise Llantwit Major,2023-06-13T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.2
563033,Fairfield Rise Llantwit Major,2023-06-13T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.8
563033,Fairfield Rise Llantwit Major,2023-06-13T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.1
563033,Fairfield Rise Llantwit Major,2023-06-13T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.31
563033,Fairfield Rise Llantwit Major,2023-06-13T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
563033,Fairfield Rise Llantwit Major,2023-06-13T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.75
563033,Fairfield Rise Llantwit Major,2023-06-13T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.67
563033,Fairfield Rise Llantwit Major,2023-06-13T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.46
563033,Fairfield Rise Llantwit Major,2023-06-13T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.46
563033,Fairfield Rise Llantwit Major,2023-06-13T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,48.0
563033,Fairfield Rise Llantwit Major,2023-06-13T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.3
563033,Fairfield Rise Llantwit Major,2023-06-13T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.2
563033,Fairfield Rise Llantwit Major,2023-06-13T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.3
563033,Fairfield Rise Llantwit Major,2023-06-13T16:30:00.000+00:00,transformer,,Temperature,C,36.7
563033,Fairfield Rise Llantwit Major,2023-06-13T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
563033,Fairfield Rise Llantwit Major,2023-06-13T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
563033,Fairfield Rise Llantwit Major,2023-06-13T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
563033,Fairfield Rise Llantwit Major,2023-06-13T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
563033,Fairfield Rise Llantwit Major,2023-06-13T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
563033,Fairfield Rise Llantwit Major,2023-06-13T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
563033,Fairfield Rise Llantwit Major,2023-06-13T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.76
563033,Fairfield Rise Llantwit Major,2023-06-13T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
563033,Fairfield Rise Llantwit Major,2023-06-13T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
563033,Fairfield Rise Llantwit Major,2023-06-13T16:30:00.000+00:00,busbar,,L3 Active Power,kW,34.39
563033,Fairfield Rise Llantwit Major,2023-06-13T16:30:00.000+00:00,busbar,,L2 Active Power,kW,33.6
563033,Fairfield Rise Llantwit Major,2023-06-13T16:30:00.000+00:00,busbar,,L1 Active Power,kW,37.06
563033,Fairfield Rise Llantwit Major,2023-06-13T16:30:00.000+00:00,busbar,,N Current (RMS),A,72.7
563033,Fairfield Rise Llantwit Major,2023-06-13T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,149.6
563033,Fairfield Rise Llantwit Major,2023-06-13T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.4
563033,Fairfield Rise Llantwit Major,2023-06-13T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,158.5
563033,Fairfield Rise Llantwit Major,2023-06-13T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
563033,Fairfield Rise Llantwit Major,2023-06-13T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
563033,Fairfield Rise Llantwit Major,2023-06-13T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
563033,Fairfield Rise Llantwit Major,2023-06-13T16:20:00.000+00:00,feeder,,L3 Active Power,kW,6.74
563033,Fairfield Rise Llantwit Major,2023-06-13T16:20:00.000+00:00,feeder,,L2 Active Power,kW,9.03
563033,Fairfield Rise Llantwit Major,2023-06-13T16:20:00.000+00:00,feeder,,L1 Active Power,kW,9.55
563033,Fairfield Rise Llantwit Major,2023-06-13T16:20:00.000+00:00,feeder,,N Current (RMS),A,21.7
563033,Fairfield Rise Llantwit Major,2023-06-13T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,29.0
563033,Fairfield Rise Llantwit Major,2023-06-13T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,38.9
563033,Fairfield Rise Llantwit Major,2023-06-13T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,41.9
563033,Fairfield Rise Llantwit Major,2023-06-13T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.0
563033,Fairfield Rise Llantwit Major,2023-06-13T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.3
563033,Fairfield Rise Llantwit Major,2023-06-13T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.18
563033,Fairfield Rise Llantwit Major,2023-06-13T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.63
563033,Fairfield Rise Llantwit Major,2023-06-13T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.22
563033,Fairfield Rise Llantwit Major,2023-06-13T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.21
563033,Fairfield Rise Llantwit Major,2023-06-13T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,43.4
563033,Fairfield Rise Llantwit Major,2023-06-13T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.2
563033,Fairfield Rise Llantwit Major,2023-06-13T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.7
563033,Fairfield Rise Llantwit Major,2023-06-13T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,60.8
563033,Fairfield Rise Llantwit Major,2023-06-13T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
563033,Fairfield Rise Llantwit Major,2023-06-13T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.64
563033,Fairfield Rise Llantwit Major,2023-06-13T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
563033,Fairfield Rise Llantwit Major,2023-06-13T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.44
563033,Fairfield Rise Llantwit Major,2023-06-13T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.51
563033,Fairfield Rise Llantwit Major,2023-06-13T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.69
563033,Fairfield Rise Llantwit Major,2023-06-13T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,28.7
563033,Fairfield Rise Llantwit Major,2023-06-13T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.0
563033,Fairfield Rise Llantwit Major,2023-06-13T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.0
563033,Fairfield Rise Llantwit Major,2023-06-13T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.9
563033,Fairfield Rise Llantwit Major,2023-06-13T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.89
563033,Fairfield Rise Llantwit Major,2023-06-13T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
563033,Fairfield Rise Llantwit Major,2023-06-13T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
563033,Fairfield Rise Llantwit Major,2023-06-13T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.65
563033,Fairfield Rise Llantwit Major,2023-06-13T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.77
563033,Fairfield Rise Llantwit Major,2023-06-13T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.15
563033,Fairfield Rise Llantwit Major,2023-06-13T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,38.5
563033,Fairfield Rise Llantwit Major,2023-06-13T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.7
563033,Fairfield Rise Llantwit Major,2023-06-13T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.2
563033,Fairfield Rise Llantwit Major,2023-06-13T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.2
563033,Fairfield Rise Llantwit Major,2023-06-13T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.6
563033,Fairfield Rise Llantwit Major,2023-06-13T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
563033,Fairfield Rise Llantwit Major,2023-06-13T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.98
563033,Fairfield Rise Llantwit Major,2023-06-13T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.64
563033,Fairfield Rise Llantwit Major,2023-06-13T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.47
563033,Fairfield Rise Llantwit Major,2023-06-13T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.01
563033,Fairfield Rise Llantwit Major,2023-06-13T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,43.2
563033,Fairfield Rise Llantwit Major,2023-06-13T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.1
563033,Fairfield Rise Llantwit Major,2023-06-13T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.1
563033,Fairfield Rise Llantwit Major,2023-06-13T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.4
563033,Fairfield Rise Llantwit Major,2023-06-13T16:20:00.000+00:00,transformer,,Temperature,C,36.6
563033,Fairfield Rise Llantwit Major,2023-06-13T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
563033,Fairfield Rise Llantwit Major,2023-06-13T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
563033,Fairfield Rise Llantwit Major,2023-06-13T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
563033,Fairfield Rise Llantwit Major,2023-06-13T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
563033,Fairfield Rise Llantwit Major,2023-06-13T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
563033,Fairfield Rise Llantwit Major,2023-06-13T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
563033,Fairfield Rise Llantwit Major,2023-06-13T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.13
563033,Fairfield Rise Llantwit Major,2023-06-13T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
563033,Fairfield Rise Llantwit Major,2023-06-13T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
563033,Fairfield Rise Llantwit Major,2023-06-13T16:20:00.000+00:00,busbar,,L3 Active Power,kW,38.1
563033,Fairfield Rise Llantwit Major,2023-06-13T16:20:00.000+00:00,busbar,,L2 Active Power,kW,32.99
563033,Fairfield Rise Llantwit Major,2023-06-13T16:20:00.000+00:00,busbar,,L1 Active Power,kW,40.61
563033,Fairfield Rise Llantwit Major,2023-06-13T16:20:00.000+00:00,busbar,,N Current (RMS),A,51.8
563033,Fairfield Rise Llantwit Major,2023-06-13T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,162.3
563033,Fairfield Rise Llantwit Major,2023-06-13T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.9
563033,Fairfield Rise Llantwit Major,2023-06-13T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,171.9
563033,Fairfield Rise Llantwit Major,2023-06-13T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
563033,Fairfield Rise Llantwit Major,2023-06-13T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.36
563033,Fairfield Rise Llantwit Major,2023-06-13T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
563033,Fairfield Rise Llantwit Major,2023-06-13T16:10:00.000+00:00,feeder,,L3 Active Power,kW,16.99
563033,Fairfield Rise Llantwit Major,2023-06-13T16:10:00.000+00:00,feeder,,L2 Active Power,kW,8.62
563033,Fairfield Rise Llantwit Major,2023-06-13T16:10:00.000+00:00,feeder,,L1 Active Power,kW,12.43
563033,Fairfield Rise Llantwit Major,2023-06-13T16:10:00.000+00:00,feeder,,N Current (RMS),A,34.3
563033,Fairfield Rise Llantwit Major,2023-06-13T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,71.9
563033,Fairfield Rise Llantwit Major,2023-06-13T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,36.9
563033,Fairfield Rise Llantwit Major,2023-06-13T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,52.6
563033,Fairfield Rise Llantwit Major,2023-06-13T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.9
563033,Fairfield Rise Llantwit Major,2023-06-13T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
563033,Fairfield Rise Llantwit Major,2023-06-13T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.3
563033,Fairfield Rise Llantwit Major,2023-06-13T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.19
563033,Fairfield Rise Llantwit Major,2023-06-13T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.83
563033,Fairfield Rise Llantwit Major,2023-06-13T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.01
563033,Fairfield Rise Llantwit Major,2023-06-13T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,33.5
563033,Fairfield Rise Llantwit Major,2023-06-13T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.5
563033,Fairfield Rise Llantwit Major,2023-06-13T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.3
563033,Fairfield Rise Llantwit Major,2023-06-13T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.7
563033,Fairfield Rise Llantwit Major,2023-06-13T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.4
563033,Fairfield Rise Llantwit Major,2023-06-13T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
563033,Fairfield Rise Llantwit Major,2023-06-13T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
563033,Fairfield Rise Llantwit Major,2023-06-13T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.63
563033,Fairfield Rise Llantwit Major,2023-06-13T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.16
563033,Fairfield Rise Llantwit Major,2023-06-13T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.09
563033,Fairfield Rise Llantwit Major,2023-06-13T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.8
563033,Fairfield Rise Llantwit Major,2023-06-13T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.3
563033,Fairfield Rise Llantwit Major,2023-06-13T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.8
563033,Fairfield Rise Llantwit Major,2023-06-13T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.8
563033,Fairfield Rise Llantwit Major,2023-06-13T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.56
563033,Fairfield Rise Llantwit Major,2023-06-13T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
563033,Fairfield Rise Llantwit Major,2023-06-13T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
563033,Fairfield Rise Llantwit Major,2023-06-13T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.69
563033,Fairfield Rise Llantwit Major,2023-06-13T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.75
563033,Fairfield Rise Llantwit Major,2023-06-13T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.01
563033,Fairfield Rise Llantwit Major,2023-06-13T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
563033,Fairfield Rise Llantwit Major,2023-06-13T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.8
563033,Fairfield Rise Llantwit Major,2023-06-13T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.9
563033,Fairfield Rise Llantwit Major,2023-06-13T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.9
563033,Fairfield Rise Llantwit Major,2023-06-13T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.41
563033,Fairfield Rise Llantwit Major,2023-06-13T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
563033,Fairfield Rise Llantwit Major,2023-06-13T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.84
563033,Fairfield Rise Llantwit Major,2023-06-13T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.34
563033,Fairfield Rise Llantwit Major,2023-06-13T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.11
563033,Fairfield Rise Llantwit Major,2023-06-13T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.41
563033,Fairfield Rise Llantwit Major,2023-06-13T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,42.0
563033,Fairfield Rise Llantwit Major,2023-06-13T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,68.1
563033,Fairfield Rise Llantwit Major,2023-06-13T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.4
563033,Fairfield Rise Llantwit Major,2023-06-13T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.4
563033,Fairfield Rise Llantwit Major,2023-06-13T16:10:00.000+00:00,transformer,,Temperature,C,36.5
563033,Fairfield Rise Llantwit Major,2023-06-13T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
563033,Fairfield Rise Llantwit Major,2023-06-13T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
563033,Fairfield Rise Llantwit Major,2023-06-13T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
563033,Fairfield Rise Llantwit Major,2023-06-13T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
563033,Fairfield Rise Llantwit Major,2023-06-13T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
563033,Fairfield Rise Llantwit Major,2023-06-13T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
563033,Fairfield Rise Llantwit Major,2023-06-13T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.98
563033,Fairfield Rise Llantwit Major,2023-06-13T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
563033,Fairfield Rise Llantwit Major,2023-06-13T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
563033,Fairfield Rise Llantwit Major,2023-06-13T16:10:00.000+00:00,busbar,,L3 Active Power,kW,43.84
563033,Fairfield Rise Llantwit Major,2023-06-13T16:10:00.000+00:00,busbar,,L2 Active Power,kW,35.47
563033,Fairfield Rise Llantwit Major,2023-06-13T16:10:00.000+00:00,busbar,,L1 Active Power,kW,33.97
563033,Fairfield Rise Llantwit Major,2023-06-13T16:10:00.000+00:00,busbar,,N Current (RMS),A,46.9
563033,Fairfield Rise Llantwit Major,2023-06-13T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,184.9
563033,Fairfield Rise Llantwit Major,2023-06-13T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,148.6
563033,Fairfield Rise Llantwit Major,2023-06-13T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,144.6
563033,Fairfield Rise Llantwit Major,2023-06-13T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
563033,Fairfield Rise Llantwit Major,2023-06-13T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
563033,Fairfield Rise Llantwit Major,2023-06-13T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
563033,Fairfield Rise Llantwit Major,2023-06-13T16:00:00.000+00:00,feeder,,L3 Active Power,kW,10.4
563033,Fairfield Rise Llantwit Major,2023-06-13T16:00:00.000+00:00,feeder,,L2 Active Power,kW,7.91
563033,Fairfield Rise Llantwit Major,2023-06-13T16:00:00.000+00:00,feeder,,L1 Active Power,kW,11.36
563033,Fairfield Rise Llantwit Major,2023-06-13T16:00:00.000+00:00,feeder,,N Current (RMS),A,21.8
563033,Fairfield Rise Llantwit Major,2023-06-13T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,43.6
563033,Fairfield Rise Llantwit Major,2023-06-13T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,33.4
563033,Fairfield Rise Llantwit Major,2023-06-13T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,48.3
563033,Fairfield Rise Llantwit Major,2023-06-13T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.94
563033,Fairfield Rise Llantwit Major,2023-06-13T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.19
563033,Fairfield Rise Llantwit Major,2023-06-13T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.13
563033,Fairfield Rise Llantwit Major,2023-06-13T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.11
563033,Fairfield Rise Llantwit Major,2023-06-13T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.66
563033,Fairfield Rise Llantwit Major,2023-06-13T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.25
563033,Fairfield Rise Llantwit Major,2023-06-13T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,28.3
563033,Fairfield Rise Llantwit Major,2023-06-13T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.8
563033,Fairfield Rise Llantwit Major,2023-06-13T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.7
563033,Fairfield Rise Llantwit Major,2023-06-13T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.9
563033,Fairfield Rise Llantwit Major,2023-06-13T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
563033,Fairfield Rise Llantwit Major,2023-06-13T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.54
563033,Fairfield Rise Llantwit Major,2023-06-13T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
563033,Fairfield Rise Llantwit Major,2023-06-13T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.66
563033,Fairfield Rise Llantwit Major,2023-06-13T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.2
563033,Fairfield Rise Llantwit Major,2023-06-13T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.99
563033,Fairfield Rise Llantwit Major,2023-06-13T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,36.2
563033,Fairfield Rise Llantwit Major,2023-06-13T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.0
563033,Fairfield Rise Llantwit Major,2023-06-13T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.2
563033,Fairfield Rise Llantwit Major,2023-06-13T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.2
563033,Fairfield Rise Llantwit Major,2023-06-13T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.91
563033,Fairfield Rise Llantwit Major,2023-06-13T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
563033,Fairfield Rise Llantwit Major,2023-06-13T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
563033,Fairfield Rise Llantwit Major,2023-06-13T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.94
563033,Fairfield Rise Llantwit Major,2023-06-13T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.76
563033,Fairfield Rise Llantwit Major,2023-06-13T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.26
563033,Fairfield Rise Llantwit Major,2023-06-13T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.2
563033,Fairfield Rise Llantwit Major,2023-06-13T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.0
563033,Fairfield Rise Llantwit Major,2023-06-13T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.7
563033,Fairfield Rise Llantwit Major,2023-06-13T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.5
563033,Fairfield Rise Llantwit Major,2023-06-13T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.84
563033,Fairfield Rise Llantwit Major,2023-06-13T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
563033,Fairfield Rise Llantwit Major,2023-06-13T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.56
563033,Fairfield Rise Llantwit Major,2023-06-13T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.76
563033,Fairfield Rise Llantwit Major,2023-06-13T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.61
563033,Fairfield Rise Llantwit Major,2023-06-13T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.56
563033,Fairfield Rise Llantwit Major,2023-06-13T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,50.8
563033,Fairfield Rise Llantwit Major,2023-06-13T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,72.7
563033,Fairfield Rise Llantwit Major,2023-06-13T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.3
563033,Fairfield Rise Llantwit Major,2023-06-13T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.1
563033,Fairfield Rise Llantwit Major,2023-06-13T16:00:00.000+00:00,transformer,,Temperature,C,36.4
563033,Fairfield Rise Llantwit Major,2023-06-13T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
563033,Fairfield Rise Llantwit Major,2023-06-13T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
563033,Fairfield Rise Llantwit Major,2023-06-13T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
563033,Fairfield Rise Llantwit Major,2023-06-13T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
563033,Fairfield Rise Llantwit Major,2023-06-13T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
563033,Fairfield Rise Llantwit Major,2023-06-13T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
563033,Fairfield Rise Llantwit Major,2023-06-13T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.33
563033,Fairfield Rise Llantwit Major,2023-06-13T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
563033,Fairfield Rise Llantwit Major,2023-06-13T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
563033,Fairfield Rise Llantwit Major,2023-06-13T16:00:00.000+00:00,busbar,,L3 Active Power,kW,36.86
563033,Fairfield Rise Llantwit Major,2023-06-13T16:00:00.000+00:00,busbar,,L2 Active Power,kW,26.15
563033,Fairfield Rise Llantwit Major,2023-06-13T16:00:00.000+00:00,busbar,,L1 Active Power,kW,38.43
563033,Fairfield Rise Llantwit Major,2023-06-13T16:00:00.000+00:00,busbar,,N Current (RMS),A,78.0
563033,Fairfield Rise Llantwit Major,2023-06-13T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,157.3
563033,Fairfield Rise Llantwit Major,2023-06-13T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.0
563033,Fairfield Rise Llantwit Major,2023-06-13T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,162.3
563033,Fairfield Rise Llantwit Major,2023-06-13T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
563033,Fairfield Rise Llantwit Major,2023-06-13T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
563033,Fairfield Rise Llantwit Major,2023-06-13T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
563033,Fairfield Rise Llantwit Major,2023-06-13T15:50:00.000+00:00,feeder,,L3 Active Power,kW,5.57
563033,Fairfield Rise Llantwit Major,2023-06-13T15:50:00.000+00:00,feeder,,L2 Active Power,kW,6.09
563033,Fairfield Rise Llantwit Major,2023-06-13T15:50:00.000+00:00,feeder,,L1 Active Power,kW,9.79
563033,Fairfield Rise Llantwit Major,2023-06-13T15:50:00.000+00:00,feeder,,N Current (RMS),A,22.8
563033,Fairfield Rise Llantwit Major,2023-06-13T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,24.0
563033,Fairfield Rise Llantwit Major,2023-06-13T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,26.6
563033,Fairfield Rise Llantwit Major,2023-06-13T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,42.0
