Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563033,Fairfield Rise Llantwit Major,2023-06-13T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.02
563033,Fairfield Rise Llantwit Major,2023-06-13T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.53
563033,Fairfield Rise Llantwit Major,2023-06-13T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
563033,Fairfield Rise Llantwit Major,2023-06-13T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.67
563033,Fairfield Rise Llantwit Major,2023-06-13T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.59
563033,Fairfield Rise Llantwit Major,2023-06-13T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.2
563033,Fairfield Rise Llantwit Major,2023-06-13T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,17.0
563033,Fairfield Rise Llantwit Major,2023-06-13T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.5
563033,Fairfield Rise Llantwit Major,2023-06-13T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.6
563033,Fairfield Rise Llantwit Major,2023-06-13T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.1
563033,Fairfield Rise Llantwit Major,2023-06-13T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
563033,Fairfield Rise Llantwit Major,2023-06-13T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.64
563033,Fairfield Rise Llantwit Major,2023-06-13T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
563033,Fairfield Rise Llantwit Major,2023-06-13T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.21
563033,Fairfield Rise Llantwit Major,2023-06-13T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.07
563033,Fairfield Rise Llantwit Major,2023-06-13T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.76
563033,Fairfield Rise Llantwit Major,2023-06-13T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.6
563033,Fairfield Rise Llantwit Major,2023-06-13T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.0
563033,Fairfield Rise Llantwit Major,2023-06-13T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.4
563033,Fairfield Rise Llantwit Major,2023-06-13T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.8
563033,Fairfield Rise Llantwit Major,2023-06-13T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.4
563033,Fairfield Rise Llantwit Major,2023-06-13T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
563033,Fairfield Rise Llantwit Major,2023-06-13T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
563033,Fairfield Rise Llantwit Major,2023-06-13T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.35
563033,Fairfield Rise Llantwit Major,2023-06-13T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.96
563033,Fairfield Rise Llantwit Major,2023-06-13T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.51
563033,Fairfield Rise Llantwit Major,2023-06-13T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,28.6
563033,Fairfield Rise Llantwit Major,2023-06-13T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.2
563033,Fairfield Rise Llantwit Major,2023-06-13T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.3
563033,Fairfield Rise Llantwit Major,2023-06-13T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.8
563033,Fairfield Rise Llantwit Major,2023-06-13T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.9
563033,Fairfield Rise Llantwit Major,2023-06-13T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
563033,Fairfield Rise Llantwit Major,2023-06-13T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.19
563033,Fairfield Rise Llantwit Major,2023-06-13T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.01
563033,Fairfield Rise Llantwit Major,2023-06-13T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.25
563033,Fairfield Rise Llantwit Major,2023-06-13T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.49
563033,Fairfield Rise Llantwit Major,2023-06-13T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,41.6
563033,Fairfield Rise Llantwit Major,2023-06-13T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.6
563033,Fairfield Rise Llantwit Major,2023-06-13T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.9
563033,Fairfield Rise Llantwit Major,2023-06-13T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.2
563033,Fairfield Rise Llantwit Major,2023-06-13T15:50:00.000+00:00,transformer,,Temperature,C,36.3
563033,Fairfield Rise Llantwit Major,2023-06-13T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
563033,Fairfield Rise Llantwit Major,2023-06-13T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
563033,Fairfield Rise Llantwit Major,2023-06-13T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
563033,Fairfield Rise Llantwit Major,2023-06-13T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
563033,Fairfield Rise Llantwit Major,2023-06-13T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
563033,Fairfield Rise Llantwit Major,2023-06-13T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
563033,Fairfield Rise Llantwit Major,2023-06-13T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.84
563033,Fairfield Rise Llantwit Major,2023-06-13T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
563033,Fairfield Rise Llantwit Major,2023-06-13T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
563033,Fairfield Rise Llantwit Major,2023-06-13T15:50:00.000+00:00,busbar,,L3 Active Power,kW,31.81
563033,Fairfield Rise Llantwit Major,2023-06-13T15:50:00.000+00:00,busbar,,L2 Active Power,kW,24.04
563033,Fairfield Rise Llantwit Major,2023-06-13T15:50:00.000+00:00,busbar,,L1 Active Power,kW,28.76
563033,Fairfield Rise Llantwit Major,2023-06-13T15:50:00.000+00:00,busbar,,N Current (RMS),A,60.1
563033,Fairfield Rise Llantwit Major,2023-06-13T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.0
563033,Fairfield Rise Llantwit Major,2023-06-13T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.6
563033,Fairfield Rise Llantwit Major,2023-06-13T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.7
563033,Fairfield Rise Llantwit Major,2023-06-13T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
563033,Fairfield Rise Llantwit Major,2023-06-13T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
563033,Fairfield Rise Llantwit Major,2023-06-13T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
563033,Fairfield Rise Llantwit Major,2023-06-13T15:40:00.000+00:00,feeder,,L3 Active Power,kW,5.3
563033,Fairfield Rise Llantwit Major,2023-06-13T15:40:00.000+00:00,feeder,,L2 Active Power,kW,2.98
563033,Fairfield Rise Llantwit Major,2023-06-13T15:40:00.000+00:00,feeder,,L1 Active Power,kW,9.37
563033,Fairfield Rise Llantwit Major,2023-06-13T15:40:00.000+00:00,feeder,,N Current (RMS),A,27.9
563033,Fairfield Rise Llantwit Major,2023-06-13T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,22.6
563033,Fairfield Rise Llantwit Major,2023-06-13T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.4
563033,Fairfield Rise Llantwit Major,2023-06-13T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,40.2
563033,Fairfield Rise Llantwit Major,2023-06-13T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.43
563033,Fairfield Rise Llantwit Major,2023-06-13T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.69
563033,Fairfield Rise Llantwit Major,2023-06-13T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.18
563033,Fairfield Rise Llantwit Major,2023-06-13T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.61
563033,Fairfield Rise Llantwit Major,2023-06-13T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.63
563033,Fairfield Rise Llantwit Major,2023-06-13T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.82
563033,Fairfield Rise Llantwit Major,2023-06-13T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,15.9
563033,Fairfield Rise Llantwit Major,2023-06-13T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.3
563033,Fairfield Rise Llantwit Major,2023-06-13T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.9
563033,Fairfield Rise Llantwit Major,2023-06-13T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.2
563033,Fairfield Rise Llantwit Major,2023-06-13T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
563033,Fairfield Rise Llantwit Major,2023-06-13T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.99
563033,Fairfield Rise Llantwit Major,2023-06-13T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
563033,Fairfield Rise Llantwit Major,2023-06-13T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.8
563033,Fairfield Rise Llantwit Major,2023-06-13T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.26
563033,Fairfield Rise Llantwit Major,2023-06-13T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.45
563033,Fairfield Rise Llantwit Major,2023-06-13T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.1
563033,Fairfield Rise Llantwit Major,2023-06-13T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.6
563033,Fairfield Rise Llantwit Major,2023-06-13T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.0
563033,Fairfield Rise Llantwit Major,2023-06-13T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.7
563033,Fairfield Rise Llantwit Major,2023-06-13T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.59
563033,Fairfield Rise Llantwit Major,2023-06-13T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
563033,Fairfield Rise Llantwit Major,2023-06-13T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
563033,Fairfield Rise Llantwit Major,2023-06-13T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.33
563033,Fairfield Rise Llantwit Major,2023-06-13T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.51
563033,Fairfield Rise Llantwit Major,2023-06-13T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.28
563033,Fairfield Rise Llantwit Major,2023-06-13T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.7
563033,Fairfield Rise Llantwit Major,2023-06-13T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.1
563033,Fairfield Rise Llantwit Major,2023-06-13T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.9
563033,Fairfield Rise Llantwit Major,2023-06-13T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.5
563033,Fairfield Rise Llantwit Major,2023-06-13T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.13
563033,Fairfield Rise Llantwit Major,2023-06-13T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.22
563033,Fairfield Rise Llantwit Major,2023-06-13T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.41
563033,Fairfield Rise Llantwit Major,2023-06-13T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.88
563033,Fairfield Rise Llantwit Major,2023-06-13T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.49
563033,Fairfield Rise Llantwit Major,2023-06-13T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.4
563033,Fairfield Rise Llantwit Major,2023-06-13T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,54.0
563033,Fairfield Rise Llantwit Major,2023-06-13T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,71.1
563033,Fairfield Rise Llantwit Major,2023-06-13T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.2
563033,Fairfield Rise Llantwit Major,2023-06-13T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.5
563033,Fairfield Rise Llantwit Major,2023-06-13T15:40:00.000+00:00,transformer,,Temperature,C,36.1
563033,Fairfield Rise Llantwit Major,2023-06-13T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
563033,Fairfield Rise Llantwit Major,2023-06-13T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
563033,Fairfield Rise Llantwit Major,2023-06-13T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
563033,Fairfield Rise Llantwit Major,2023-06-13T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
563033,Fairfield Rise Llantwit Major,2023-06-13T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
563033,Fairfield Rise Llantwit Major,2023-06-13T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
563033,Fairfield Rise Llantwit Major,2023-06-13T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.89
563033,Fairfield Rise Llantwit Major,2023-06-13T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
563033,Fairfield Rise Llantwit Major,2023-06-13T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
563033,Fairfield Rise Llantwit Major,2023-06-13T15:40:00.000+00:00,busbar,,L3 Active Power,kW,32.93
563033,Fairfield Rise Llantwit Major,2023-06-13T15:40:00.000+00:00,busbar,,L2 Active Power,kW,17.86
563033,Fairfield Rise Llantwit Major,2023-06-13T15:40:00.000+00:00,busbar,,L1 Active Power,kW,25.33
563033,Fairfield Rise Llantwit Major,2023-06-13T15:40:00.000+00:00,busbar,,N Current (RMS),A,45.8
563033,Fairfield Rise Llantwit Major,2023-06-13T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,141.7
563033,Fairfield Rise Llantwit Major,2023-06-13T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
563033,Fairfield Rise Llantwit Major,2023-06-13T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.8
563033,Fairfield Rise Llantwit Major,2023-06-13T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
563033,Fairfield Rise Llantwit Major,2023-06-13T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
563033,Fairfield Rise Llantwit Major,2023-06-13T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
563033,Fairfield Rise Llantwit Major,2023-06-13T15:30:00.000+00:00,feeder,,L3 Active Power,kW,5.17
563033,Fairfield Rise Llantwit Major,2023-06-13T15:30:00.000+00:00,feeder,,L2 Active Power,kW,5.46
563033,Fairfield Rise Llantwit Major,2023-06-13T15:30:00.000+00:00,feeder,,L1 Active Power,kW,11.32
563033,Fairfield Rise Llantwit Major,2023-06-13T15:30:00.000+00:00,feeder,,N Current (RMS),A,32.8
563033,Fairfield Rise Llantwit Major,2023-06-13T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,23.6
563033,Fairfield Rise Llantwit Major,2023-06-13T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,23.5
563033,Fairfield Rise Llantwit Major,2023-06-13T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,49.1
563033,Fairfield Rise Llantwit Major,2023-06-13T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.46
563033,Fairfield Rise Llantwit Major,2023-06-13T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.6
563033,Fairfield Rise Llantwit Major,2023-06-13T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.59
563033,Fairfield Rise Llantwit Major,2023-06-13T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.08
563033,Fairfield Rise Llantwit Major,2023-06-13T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.6
563033,Fairfield Rise Llantwit Major,2023-06-13T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.3
563033,Fairfield Rise Llantwit Major,2023-06-13T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,15.1
563033,Fairfield Rise Llantwit Major,2023-06-13T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.6
563033,Fairfield Rise Llantwit Major,2023-06-13T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.5
563033,Fairfield Rise Llantwit Major,2023-06-13T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.5
563033,Fairfield Rise Llantwit Major,2023-06-13T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.44
563033,Fairfield Rise Llantwit Major,2023-06-13T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.61
563033,Fairfield Rise Llantwit Major,2023-06-13T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
563033,Fairfield Rise Llantwit Major,2023-06-13T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.89
563033,Fairfield Rise Llantwit Major,2023-06-13T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.03
563033,Fairfield Rise Llantwit Major,2023-06-13T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.97
563033,Fairfield Rise Llantwit Major,2023-06-13T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.4
563033,Fairfield Rise Llantwit Major,2023-06-13T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.9
563033,Fairfield Rise Llantwit Major,2023-06-13T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.2
563033,Fairfield Rise Llantwit Major,2023-06-13T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.6
563033,Fairfield Rise Llantwit Major,2023-06-13T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.53
563033,Fairfield Rise Llantwit Major,2023-06-13T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
563033,Fairfield Rise Llantwit Major,2023-06-13T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
563033,Fairfield Rise Llantwit Major,2023-06-13T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.54
563033,Fairfield Rise Llantwit Major,2023-06-13T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.74
563033,Fairfield Rise Llantwit Major,2023-06-13T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.54
563033,Fairfield Rise Llantwit Major,2023-06-13T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.3
563033,Fairfield Rise Llantwit Major,2023-06-13T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.4
563033,Fairfield Rise Llantwit Major,2023-06-13T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.3
563033,Fairfield Rise Llantwit Major,2023-06-13T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.6
563033,Fairfield Rise Llantwit Major,2023-06-13T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.62
563033,Fairfield Rise Llantwit Major,2023-06-13T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
563033,Fairfield Rise Llantwit Major,2023-06-13T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
563033,Fairfield Rise Llantwit Major,2023-06-13T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.42
563033,Fairfield Rise Llantwit Major,2023-06-13T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.65
563033,Fairfield Rise Llantwit Major,2023-06-13T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.07
563033,Fairfield Rise Llantwit Major,2023-06-13T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,51.1
563033,Fairfield Rise Llantwit Major,2023-06-13T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.9
563033,Fairfield Rise Llantwit Major,2023-06-13T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.1
563033,Fairfield Rise Llantwit Major,2023-06-13T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.1
563033,Fairfield Rise Llantwit Major,2023-06-13T15:30:00.000+00:00,transformer,,Temperature,C,35.9
563033,Fairfield Rise Llantwit Major,2023-06-13T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
563033,Fairfield Rise Llantwit Major,2023-06-13T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
563033,Fairfield Rise Llantwit Major,2023-06-13T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
563033,Fairfield Rise Llantwit Major,2023-06-13T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
563033,Fairfield Rise Llantwit Major,2023-06-13T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
563033,Fairfield Rise Llantwit Major,2023-06-13T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
563033,Fairfield Rise Llantwit Major,2023-06-13T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.24
563033,Fairfield Rise Llantwit Major,2023-06-13T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
563033,Fairfield Rise Llantwit Major,2023-06-13T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
563033,Fairfield Rise Llantwit Major,2023-06-13T15:30:00.000+00:00,busbar,,L3 Active Power,kW,33.1
563033,Fairfield Rise Llantwit Major,2023-06-13T15:30:00.000+00:00,busbar,,L2 Active Power,kW,20.0
563033,Fairfield Rise Llantwit Major,2023-06-13T15:30:00.000+00:00,busbar,,L1 Active Power,kW,29.21
563033,Fairfield Rise Llantwit Major,2023-06-13T15:30:00.000+00:00,busbar,,N Current (RMS),A,48.5
563033,Fairfield Rise Llantwit Major,2023-06-13T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,141.5
563033,Fairfield Rise Llantwit Major,2023-06-13T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.8
563033,Fairfield Rise Llantwit Major,2023-06-13T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.4
563033,Fairfield Rise Llantwit Major,2023-06-13T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
563033,Fairfield Rise Llantwit Major,2023-06-13T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
563033,Fairfield Rise Llantwit Major,2023-06-13T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
563033,Fairfield Rise Llantwit Major,2023-06-13T15:20:00.000+00:00,feeder,,L3 Active Power,kW,3.39
563033,Fairfield Rise Llantwit Major,2023-06-13T15:20:00.000+00:00,feeder,,L2 Active Power,kW,5.06
563033,Fairfield Rise Llantwit Major,2023-06-13T15:20:00.000+00:00,feeder,,L1 Active Power,kW,10.62
563033,Fairfield Rise Llantwit Major,2023-06-13T15:20:00.000+00:00,feeder,,N Current (RMS),A,35.7
563033,Fairfield Rise Llantwit Major,2023-06-13T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.5
563033,Fairfield Rise Llantwit Major,2023-06-13T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,22.2
563033,Fairfield Rise Llantwit Major,2023-06-13T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,47.9
563033,Fairfield Rise Llantwit Major,2023-06-13T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.94
563033,Fairfield Rise Llantwit Major,2023-06-13T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.61
563033,Fairfield Rise Llantwit Major,2023-06-13T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
563033,Fairfield Rise Llantwit Major,2023-06-13T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.32
563033,Fairfield Rise Llantwit Major,2023-06-13T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.93
563033,Fairfield Rise Llantwit Major,2023-06-13T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.72
563033,Fairfield Rise Llantwit Major,2023-06-13T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,16.6
563033,Fairfield Rise Llantwit Major,2023-06-13T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.9
563033,Fairfield Rise Llantwit Major,2023-06-13T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.3
563033,Fairfield Rise Llantwit Major,2023-06-13T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.3
563033,Fairfield Rise Llantwit Major,2023-06-13T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
563033,Fairfield Rise Llantwit Major,2023-06-13T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
563033,Fairfield Rise Llantwit Major,2023-06-13T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
563033,Fairfield Rise Llantwit Major,2023-06-13T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.28
563033,Fairfield Rise Llantwit Major,2023-06-13T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.28
563033,Fairfield Rise Llantwit Major,2023-06-13T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.48
563033,Fairfield Rise Llantwit Major,2023-06-13T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,30.9
563033,Fairfield Rise Llantwit Major,2023-06-13T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.4
563033,Fairfield Rise Llantwit Major,2023-06-13T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.0
563033,Fairfield Rise Llantwit Major,2023-06-13T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.7
563033,Fairfield Rise Llantwit Major,2023-06-13T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
563033,Fairfield Rise Llantwit Major,2023-06-13T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
563033,Fairfield Rise Llantwit Major,2023-06-13T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
563033,Fairfield Rise Llantwit Major,2023-06-13T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.24
563033,Fairfield Rise Llantwit Major,2023-06-13T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-4.4
563033,Fairfield Rise Llantwit Major,2023-06-13T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.8
563033,Fairfield Rise Llantwit Major,2023-06-13T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,27.4
563033,Fairfield Rise Llantwit Major,2023-06-13T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.4
563033,Fairfield Rise Llantwit Major,2023-06-13T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.1
563033,Fairfield Rise Llantwit Major,2023-06-13T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.5
563033,Fairfield Rise Llantwit Major,2023-06-13T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.16
563033,Fairfield Rise Llantwit Major,2023-06-13T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.55
563033,Fairfield Rise Llantwit Major,2023-06-13T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.33
563033,Fairfield Rise Llantwit Major,2023-06-13T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.64
563033,Fairfield Rise Llantwit Major,2023-06-13T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.01
563033,Fairfield Rise Llantwit Major,2023-06-13T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.63
563033,Fairfield Rise Llantwit Major,2023-06-13T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,32.2
563033,Fairfield Rise Llantwit Major,2023-06-13T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.7
563033,Fairfield Rise Llantwit Major,2023-06-13T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.4
563033,Fairfield Rise Llantwit Major,2023-06-13T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.6
563033,Fairfield Rise Llantwit Major,2023-06-13T15:20:00.000+00:00,transformer,,Temperature,C,35.7
563033,Fairfield Rise Llantwit Major,2023-06-13T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
563033,Fairfield Rise Llantwit Major,2023-06-13T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
563033,Fairfield Rise Llantwit Major,2023-06-13T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
563033,Fairfield Rise Llantwit Major,2023-06-13T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
563033,Fairfield Rise Llantwit Major,2023-06-13T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
563033,Fairfield Rise Llantwit Major,2023-06-13T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
563033,Fairfield Rise Llantwit Major,2023-06-13T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.28
563033,Fairfield Rise Llantwit Major,2023-06-13T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
563033,Fairfield Rise Llantwit Major,2023-06-13T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
563033,Fairfield Rise Llantwit Major,2023-06-13T15:20:00.000+00:00,busbar,,L3 Active Power,kW,19.87
563033,Fairfield Rise Llantwit Major,2023-06-13T15:20:00.000+00:00,busbar,,L2 Active Power,kW,23.88
563033,Fairfield Rise Llantwit Major,2023-06-13T15:20:00.000+00:00,busbar,,L1 Active Power,kW,27.26
563033,Fairfield Rise Llantwit Major,2023-06-13T15:20:00.000+00:00,busbar,,N Current (RMS),A,58.4
563033,Fairfield Rise Llantwit Major,2023-06-13T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.5
563033,Fairfield Rise Llantwit Major,2023-06-13T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.8
563033,Fairfield Rise Llantwit Major,2023-06-13T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.1
563033,Fairfield Rise Llantwit Major,2023-06-13T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
563033,Fairfield Rise Llantwit Major,2023-06-13T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
563033,Fairfield Rise Llantwit Major,2023-06-13T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
563033,Fairfield Rise Llantwit Major,2023-06-13T15:10:00.000+00:00,feeder,,L3 Active Power,kW,3.68
563033,Fairfield Rise Llantwit Major,2023-06-13T15:10:00.000+00:00,feeder,,L2 Active Power,kW,5.21
563033,Fairfield Rise Llantwit Major,2023-06-13T15:10:00.000+00:00,feeder,,L1 Active Power,kW,5.37
563033,Fairfield Rise Llantwit Major,2023-06-13T15:10:00.000+00:00,feeder,,N Current (RMS),A,15.4
563033,Fairfield Rise Llantwit Major,2023-06-13T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.6
563033,Fairfield Rise Llantwit Major,2023-06-13T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,22.3
563033,Fairfield Rise Llantwit Major,2023-06-13T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,23.3
563033,Fairfield Rise Llantwit Major,2023-06-13T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.89
563033,Fairfield Rise Llantwit Major,2023-06-13T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.43
563033,Fairfield Rise Llantwit Major,2023-06-13T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.66
563033,Fairfield Rise Llantwit Major,2023-06-13T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.32
563033,Fairfield Rise Llantwit Major,2023-06-13T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.78
563033,Fairfield Rise Llantwit Major,2023-06-13T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.92
563033,Fairfield Rise Llantwit Major,2023-06-13T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,18.6
563033,Fairfield Rise Llantwit Major,2023-06-13T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.0
563033,Fairfield Rise Llantwit Major,2023-06-13T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.4
563033,Fairfield Rise Llantwit Major,2023-06-13T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.5
563033,Fairfield Rise Llantwit Major,2023-06-13T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
563033,Fairfield Rise Llantwit Major,2023-06-13T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.4
563033,Fairfield Rise Llantwit Major,2023-06-13T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
563033,Fairfield Rise Llantwit Major,2023-06-13T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.07
563033,Fairfield Rise Llantwit Major,2023-06-13T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.33
563033,Fairfield Rise Llantwit Major,2023-06-13T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.97
563033,Fairfield Rise Llantwit Major,2023-06-13T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,26.5
563033,Fairfield Rise Llantwit Major,2023-06-13T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.5
563033,Fairfield Rise Llantwit Major,2023-06-13T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.5
563033,Fairfield Rise Llantwit Major,2023-06-13T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.5
563033,Fairfield Rise Llantwit Major,2023-06-13T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.59
563033,Fairfield Rise Llantwit Major,2023-06-13T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.14
563033,Fairfield Rise Llantwit Major,2023-06-13T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
563033,Fairfield Rise Llantwit Major,2023-06-13T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.59
563033,Fairfield Rise Llantwit Major,2023-06-13T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-4.94
563033,Fairfield Rise Llantwit Major,2023-06-13T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.78
563033,Fairfield Rise Llantwit Major,2023-06-13T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,31.5
563033,Fairfield Rise Llantwit Major,2023-06-13T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.5
563033,Fairfield Rise Llantwit Major,2023-06-13T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.1
563033,Fairfield Rise Llantwit Major,2023-06-13T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.6
563033,Fairfield Rise Llantwit Major,2023-06-13T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.77
563033,Fairfield Rise Llantwit Major,2023-06-13T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.51
563033,Fairfield Rise Llantwit Major,2023-06-13T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.37
563033,Fairfield Rise Llantwit Major,2023-06-13T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.23
563033,Fairfield Rise Llantwit Major,2023-06-13T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.21
563033,Fairfield Rise Llantwit Major,2023-06-13T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.21
563033,Fairfield Rise Llantwit Major,2023-06-13T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.5
563033,Fairfield Rise Llantwit Major,2023-06-13T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.7
563033,Fairfield Rise Llantwit Major,2023-06-13T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.9
563033,Fairfield Rise Llantwit Major,2023-06-13T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.0
563033,Fairfield Rise Llantwit Major,2023-06-13T15:10:00.000+00:00,transformer,,Temperature,C,35.5
563033,Fairfield Rise Llantwit Major,2023-06-13T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
563033,Fairfield Rise Llantwit Major,2023-06-13T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
563033,Fairfield Rise Llantwit Major,2023-06-13T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
563033,Fairfield Rise Llantwit Major,2023-06-13T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
563033,Fairfield Rise Llantwit Major,2023-06-13T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
563033,Fairfield Rise Llantwit Major,2023-06-13T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
563033,Fairfield Rise Llantwit Major,2023-06-13T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.27
563033,Fairfield Rise Llantwit Major,2023-06-13T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
563033,Fairfield Rise Llantwit Major,2023-06-13T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
563033,Fairfield Rise Llantwit Major,2023-06-13T15:10:00.000+00:00,busbar,,L3 Active Power,kW,17.89
563033,Fairfield Rise Llantwit Major,2023-06-13T15:10:00.000+00:00,busbar,,L2 Active Power,kW,20.58
563033,Fairfield Rise Llantwit Major,2023-06-13T15:10:00.000+00:00,busbar,,L1 Active Power,kW,18.24
563033,Fairfield Rise Llantwit Major,2023-06-13T15:10:00.000+00:00,busbar,,N Current (RMS),A,57.5
563033,Fairfield Rise Llantwit Major,2023-06-13T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
563033,Fairfield Rise Llantwit Major,2023-06-13T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
563033,Fairfield Rise Llantwit Major,2023-06-13T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
563033,Fairfield Rise Llantwit Major,2023-06-13T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
563033,Fairfield Rise Llantwit Major,2023-06-13T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
563033,Fairfield Rise Llantwit Major,2023-06-13T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
563033,Fairfield Rise Llantwit Major,2023-06-13T15:00:00.000+00:00,feeder,,L3 Active Power,kW,4.81
563033,Fairfield Rise Llantwit Major,2023-06-13T15:00:00.000+00:00,feeder,,L2 Active Power,kW,4.56
563033,Fairfield Rise Llantwit Major,2023-06-13T15:00:00.000+00:00,feeder,,L1 Active Power,kW,4.49
563033,Fairfield Rise Llantwit Major,2023-06-13T15:00:00.000+00:00,feeder,,N Current (RMS),A,15.2
563033,Fairfield Rise Llantwit Major,2023-06-13T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,21.5
563033,Fairfield Rise Llantwit Major,2023-06-13T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,20.0
563033,Fairfield Rise Llantwit Major,2023-06-13T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,19.6
563033,Fairfield Rise Llantwit Major,2023-06-13T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.86
563033,Fairfield Rise Llantwit Major,2023-06-13T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.57
563033,Fairfield Rise Llantwit Major,2023-06-13T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.06
563033,Fairfield Rise Llantwit Major,2023-06-13T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.35
563033,Fairfield Rise Llantwit Major,2023-06-13T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.79
563033,Fairfield Rise Llantwit Major,2023-06-13T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.22
563033,Fairfield Rise Llantwit Major,2023-06-13T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,18.0
563033,Fairfield Rise Llantwit Major,2023-06-13T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.4
563033,Fairfield Rise Llantwit Major,2023-06-13T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.6
563033,Fairfield Rise Llantwit Major,2023-06-13T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.0
563033,Fairfield Rise Llantwit Major,2023-06-13T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.24
563033,Fairfield Rise Llantwit Major,2023-06-13T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.36
563033,Fairfield Rise Llantwit Major,2023-06-13T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
563033,Fairfield Rise Llantwit Major,2023-06-13T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.41
563033,Fairfield Rise Llantwit Major,2023-06-13T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.93
563033,Fairfield Rise Llantwit Major,2023-06-13T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.22
563033,Fairfield Rise Llantwit Major,2023-06-13T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.6
563033,Fairfield Rise Llantwit Major,2023-06-13T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.7
563033,Fairfield Rise Llantwit Major,2023-06-13T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.4
563033,Fairfield Rise Llantwit Major,2023-06-13T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.0
563033,Fairfield Rise Llantwit Major,2023-06-13T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.62
563033,Fairfield Rise Llantwit Major,2023-06-13T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
563033,Fairfield Rise Llantwit Major,2023-06-13T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
563033,Fairfield Rise Llantwit Major,2023-06-13T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.19
563033,Fairfield Rise Llantwit Major,2023-06-13T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-5.09
563033,Fairfield Rise Llantwit Major,2023-06-13T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.15
563033,Fairfield Rise Llantwit Major,2023-06-13T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,28.6
563033,Fairfield Rise Llantwit Major,2023-06-13T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.6
563033,Fairfield Rise Llantwit Major,2023-06-13T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.7
563033,Fairfield Rise Llantwit Major,2023-06-13T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.0
563033,Fairfield Rise Llantwit Major,2023-06-13T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.43
563033,Fairfield Rise Llantwit Major,2023-06-13T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
563033,Fairfield Rise Llantwit Major,2023-06-13T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.5
563033,Fairfield Rise Llantwit Major,2023-06-13T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.02
563033,Fairfield Rise Llantwit Major,2023-06-13T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.74
563033,Fairfield Rise Llantwit Major,2023-06-13T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.73
563033,Fairfield Rise Llantwit Major,2023-06-13T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,42.4
563033,Fairfield Rise Llantwit Major,2023-06-13T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.4
563033,Fairfield Rise Llantwit Major,2023-06-13T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.6
563033,Fairfield Rise Llantwit Major,2023-06-13T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.3
563033,Fairfield Rise Llantwit Major,2023-06-13T15:00:00.000+00:00,transformer,,Temperature,C,35.4
563033,Fairfield Rise Llantwit Major,2023-06-13T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
563033,Fairfield Rise Llantwit Major,2023-06-13T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
563033,Fairfield Rise Llantwit Major,2023-06-13T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
563033,Fairfield Rise Llantwit Major,2023-06-13T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
563033,Fairfield Rise Llantwit Major,2023-06-13T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
563033,Fairfield Rise Llantwit Major,2023-06-13T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
563033,Fairfield Rise Llantwit Major,2023-06-13T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.46
563033,Fairfield Rise Llantwit Major,2023-06-13T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
563033,Fairfield Rise Llantwit Major,2023-06-13T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
563033,Fairfield Rise Llantwit Major,2023-06-13T15:00:00.000+00:00,busbar,,L3 Active Power,kW,20.78
563033,Fairfield Rise Llantwit Major,2023-06-13T15:00:00.000+00:00,busbar,,L2 Active Power,kW,12.93
563033,Fairfield Rise Llantwit Major,2023-06-13T15:00:00.000+00:00,busbar,,L1 Active Power,kW,18.8
563033,Fairfield Rise Llantwit Major,2023-06-13T15:00:00.000+00:00,busbar,,N Current (RMS),A,41.3
563033,Fairfield Rise Llantwit Major,2023-06-13T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.1
563033,Fairfield Rise Llantwit Major,2023-06-13T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
563033,Fairfield Rise Llantwit Major,2023-06-13T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
563033,Fairfield Rise Llantwit Major,2023-06-13T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
563033,Fairfield Rise Llantwit Major,2023-06-13T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
563033,Fairfield Rise Llantwit Major,2023-06-13T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
563033,Fairfield Rise Llantwit Major,2023-06-13T14:50:00.000+00:00,feeder,,L3 Active Power,kW,6.35
563033,Fairfield Rise Llantwit Major,2023-06-13T14:50:00.000+00:00,feeder,,L2 Active Power,kW,3.98
563033,Fairfield Rise Llantwit Major,2023-06-13T14:50:00.000+00:00,feeder,,L1 Active Power,kW,5.81
563033,Fairfield Rise Llantwit Major,2023-06-13T14:50:00.000+00:00,feeder,,N Current (RMS),A,15.0
563033,Fairfield Rise Llantwit Major,2023-06-13T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,27.4
563033,Fairfield Rise Llantwit Major,2023-06-13T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,18.1
563033,Fairfield Rise Llantwit Major,2023-06-13T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,25.4
563033,Fairfield Rise Llantwit Major,2023-06-13T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.05
563033,Fairfield Rise Llantwit Major,2023-06-13T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.67
563033,Fairfield Rise Llantwit Major,2023-06-13T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.64
563033,Fairfield Rise Llantwit Major,2023-06-13T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.57
563033,Fairfield Rise Llantwit Major,2023-06-13T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.33
563033,Fairfield Rise Llantwit Major,2023-06-13T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.0
563033,Fairfield Rise Llantwit Major,2023-06-13T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.2
563033,Fairfield Rise Llantwit Major,2023-06-13T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.4
563033,Fairfield Rise Llantwit Major,2023-06-13T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.8
563033,Fairfield Rise Llantwit Major,2023-06-13T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.4
563033,Fairfield Rise Llantwit Major,2023-06-13T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
563033,Fairfield Rise Llantwit Major,2023-06-13T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.49
563033,Fairfield Rise Llantwit Major,2023-06-13T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
563033,Fairfield Rise Llantwit Major,2023-06-13T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.27
563033,Fairfield Rise Llantwit Major,2023-06-13T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.97
563033,Fairfield Rise Llantwit Major,2023-06-13T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.19
563033,Fairfield Rise Llantwit Major,2023-06-13T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.0
563033,Fairfield Rise Llantwit Major,2023-06-13T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.2
563033,Fairfield Rise Llantwit Major,2023-06-13T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.4
563033,Fairfield Rise Llantwit Major,2023-06-13T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.0
563033,Fairfield Rise Llantwit Major,2023-06-13T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.6
563033,Fairfield Rise Llantwit Major,2023-06-13T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
563033,Fairfield Rise Llantwit Major,2023-06-13T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
563033,Fairfield Rise Llantwit Major,2023-06-13T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.75
563033,Fairfield Rise Llantwit Major,2023-06-13T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-5.51
563033,Fairfield Rise Llantwit Major,2023-06-13T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.15
563033,Fairfield Rise Llantwit Major,2023-06-13T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,28.3
563033,Fairfield Rise Llantwit Major,2023-06-13T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.1
563033,Fairfield Rise Llantwit Major,2023-06-13T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.3
563033,Fairfield Rise Llantwit Major,2023-06-13T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.9
563033,Fairfield Rise Llantwit Major,2023-06-13T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.41
563033,Fairfield Rise Llantwit Major,2023-06-13T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.18
563033,Fairfield Rise Llantwit Major,2023-06-13T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.53
563033,Fairfield Rise Llantwit Major,2023-06-13T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.28
563033,Fairfield Rise Llantwit Major,2023-06-13T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.68
563033,Fairfield Rise Llantwit Major,2023-06-13T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.85
563033,Fairfield Rise Llantwit Major,2023-06-13T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.1
563033,Fairfield Rise Llantwit Major,2023-06-13T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.8
563033,Fairfield Rise Llantwit Major,2023-06-13T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.2
563033,Fairfield Rise Llantwit Major,2023-06-13T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.2
563033,Fairfield Rise Llantwit Major,2023-06-13T14:50:00.000+00:00,transformer,,Temperature,C,35.2
563033,Fairfield Rise Llantwit Major,2023-06-13T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
563033,Fairfield Rise Llantwit Major,2023-06-13T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
563033,Fairfield Rise Llantwit Major,2023-06-13T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
563033,Fairfield Rise Llantwit Major,2023-06-13T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
563033,Fairfield Rise Llantwit Major,2023-06-13T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
563033,Fairfield Rise Llantwit Major,2023-06-13T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
563033,Fairfield Rise Llantwit Major,2023-06-13T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.27
563033,Fairfield Rise Llantwit Major,2023-06-13T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
563033,Fairfield Rise Llantwit Major,2023-06-13T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
563033,Fairfield Rise Llantwit Major,2023-06-13T14:50:00.000+00:00,busbar,,L3 Active Power,kW,21.22
563033,Fairfield Rise Llantwit Major,2023-06-13T14:50:00.000+00:00,busbar,,L2 Active Power,kW,14.46
563033,Fairfield Rise Llantwit Major,2023-06-13T14:50:00.000+00:00,busbar,,L1 Active Power,kW,19.0
563033,Fairfield Rise Llantwit Major,2023-06-13T14:50:00.000+00:00,busbar,,N Current (RMS),A,35.0
563033,Fairfield Rise Llantwit Major,2023-06-13T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
563033,Fairfield Rise Llantwit Major,2023-06-13T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
563033,Fairfield Rise Llantwit Major,2023-06-13T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
563033,Fairfield Rise Llantwit Major,2023-06-13T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.83
563033,Fairfield Rise Llantwit Major,2023-06-13T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
563033,Fairfield Rise Llantwit Major,2023-06-13T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
563033,Fairfield Rise Llantwit Major,2023-06-13T14:40:00.000+00:00,feeder,,L3 Active Power,kW,8.75
