Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563033,Fairfield Rise Llantwit Major,2023-06-13T14:40:00.000+00:00,feeder,,L2 Active Power,kW,3.21
563033,Fairfield Rise Llantwit Major,2023-06-13T14:40:00.000+00:00,feeder,,L1 Active Power,kW,6.17
563033,Fairfield Rise Llantwit Major,2023-06-13T14:40:00.000+00:00,feeder,,N Current (RMS),A,20.3
563033,Fairfield Rise Llantwit Major,2023-06-13T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,36.5
563033,Fairfield Rise Llantwit Major,2023-06-13T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.9
563033,Fairfield Rise Llantwit Major,2023-06-13T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,26.4
563033,Fairfield Rise Llantwit Major,2023-06-13T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.06
563033,Fairfield Rise Llantwit Major,2023-06-13T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.53
563033,Fairfield Rise Llantwit Major,2023-06-13T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.0
563033,Fairfield Rise Llantwit Major,2023-06-13T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.61
563033,Fairfield Rise Llantwit Major,2023-06-13T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.67
563033,Fairfield Rise Llantwit Major,2023-06-13T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.85
563033,Fairfield Rise Llantwit Major,2023-06-13T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,15.2
563033,Fairfield Rise Llantwit Major,2023-06-13T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.3
563033,Fairfield Rise Llantwit Major,2023-06-13T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.1
563033,Fairfield Rise Llantwit Major,2023-06-13T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.5
563033,Fairfield Rise Llantwit Major,2023-06-13T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
563033,Fairfield Rise Llantwit Major,2023-06-13T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.36
563033,Fairfield Rise Llantwit Major,2023-06-13T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
563033,Fairfield Rise Llantwit Major,2023-06-13T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.16
563033,Fairfield Rise Llantwit Major,2023-06-13T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.69
563033,Fairfield Rise Llantwit Major,2023-06-13T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.06
563033,Fairfield Rise Llantwit Major,2023-06-13T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.4
563033,Fairfield Rise Llantwit Major,2023-06-13T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.0
563033,Fairfield Rise Llantwit Major,2023-06-13T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.0
563033,Fairfield Rise Llantwit Major,2023-06-13T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.6
563033,Fairfield Rise Llantwit Major,2023-06-13T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.49
563033,Fairfield Rise Llantwit Major,2023-06-13T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
563033,Fairfield Rise Llantwit Major,2023-06-13T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
563033,Fairfield Rise Llantwit Major,2023-06-13T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.9
563033,Fairfield Rise Llantwit Major,2023-06-13T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-5.51
563033,Fairfield Rise Llantwit Major,2023-06-13T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.25
563033,Fairfield Rise Llantwit Major,2023-06-13T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,34.1
563033,Fairfield Rise Llantwit Major,2023-06-13T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.4
563033,Fairfield Rise Llantwit Major,2023-06-13T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.0
563033,Fairfield Rise Llantwit Major,2023-06-13T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.9
563033,Fairfield Rise Llantwit Major,2023-06-13T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.28
563033,Fairfield Rise Llantwit Major,2023-06-13T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.21
563033,Fairfield Rise Llantwit Major,2023-06-13T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.67
563033,Fairfield Rise Llantwit Major,2023-06-13T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.67
563033,Fairfield Rise Llantwit Major,2023-06-13T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.02
563033,Fairfield Rise Llantwit Major,2023-06-13T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.05
563033,Fairfield Rise Llantwit Major,2023-06-13T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,31.9
563033,Fairfield Rise Llantwit Major,2023-06-13T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.9
563033,Fairfield Rise Llantwit Major,2023-06-13T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.4
563033,Fairfield Rise Llantwit Major,2023-06-13T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.6
563033,Fairfield Rise Llantwit Major,2023-06-13T14:40:00.000+00:00,transformer,,Temperature,C,34.9
563033,Fairfield Rise Llantwit Major,2023-06-13T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
563033,Fairfield Rise Llantwit Major,2023-06-13T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
563033,Fairfield Rise Llantwit Major,2023-06-13T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
563033,Fairfield Rise Llantwit Major,2023-06-13T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
563033,Fairfield Rise Llantwit Major,2023-06-13T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
563033,Fairfield Rise Llantwit Major,2023-06-13T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
563033,Fairfield Rise Llantwit Major,2023-06-13T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.78
563033,Fairfield Rise Llantwit Major,2023-06-13T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
563033,Fairfield Rise Llantwit Major,2023-06-13T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
563033,Fairfield Rise Llantwit Major,2023-06-13T14:40:00.000+00:00,busbar,,L3 Active Power,kW,24.1
563033,Fairfield Rise Llantwit Major,2023-06-13T14:40:00.000+00:00,busbar,,L2 Active Power,kW,14.08
563033,Fairfield Rise Llantwit Major,2023-06-13T14:40:00.000+00:00,busbar,,L1 Active Power,kW,19.38
563033,Fairfield Rise Llantwit Major,2023-06-13T14:40:00.000+00:00,busbar,,N Current (RMS),A,48.1
563033,Fairfield Rise Llantwit Major,2023-06-13T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.1
563033,Fairfield Rise Llantwit Major,2023-06-13T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
563033,Fairfield Rise Llantwit Major,2023-06-13T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
563033,Fairfield Rise Llantwit Major,2023-06-13T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
563033,Fairfield Rise Llantwit Major,2023-06-13T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
563033,Fairfield Rise Llantwit Major,2023-06-13T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
563033,Fairfield Rise Llantwit Major,2023-06-13T14:30:00.000+00:00,feeder,,L3 Active Power,kW,5.64
563033,Fairfield Rise Llantwit Major,2023-06-13T14:30:00.000+00:00,feeder,,L2 Active Power,kW,3.62
563033,Fairfield Rise Llantwit Major,2023-06-13T14:30:00.000+00:00,feeder,,L1 Active Power,kW,4.99
563033,Fairfield Rise Llantwit Major,2023-06-13T14:30:00.000+00:00,feeder,,N Current (RMS),A,14.6
563033,Fairfield Rise Llantwit Major,2023-06-13T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,24.2
563033,Fairfield Rise Llantwit Major,2023-06-13T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,16.6
563033,Fairfield Rise Llantwit Major,2023-06-13T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,21.8
563033,Fairfield Rise Llantwit Major,2023-06-13T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.08
563033,Fairfield Rise Llantwit Major,2023-06-13T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.68
563033,Fairfield Rise Llantwit Major,2023-06-13T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.9
563033,Fairfield Rise Llantwit Major,2023-06-13T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.28
563033,Fairfield Rise Llantwit Major,2023-06-13T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.16
563033,Fairfield Rise Llantwit Major,2023-06-13T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.92
563033,Fairfield Rise Llantwit Major,2023-06-13T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.4
563033,Fairfield Rise Llantwit Major,2023-06-13T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.8
563033,Fairfield Rise Llantwit Major,2023-06-13T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.8
563033,Fairfield Rise Llantwit Major,2023-06-13T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.5
563033,Fairfield Rise Llantwit Major,2023-06-13T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
563033,Fairfield Rise Llantwit Major,2023-06-13T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.36
563033,Fairfield Rise Llantwit Major,2023-06-13T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
563033,Fairfield Rise Llantwit Major,2023-06-13T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.2
563033,Fairfield Rise Llantwit Major,2023-06-13T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.76
563033,Fairfield Rise Llantwit Major,2023-06-13T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.34
563033,Fairfield Rise Llantwit Major,2023-06-13T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.7
563033,Fairfield Rise Llantwit Major,2023-06-13T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.8
563033,Fairfield Rise Llantwit Major,2023-06-13T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.0
563033,Fairfield Rise Llantwit Major,2023-06-13T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.9
563033,Fairfield Rise Llantwit Major,2023-06-13T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.82
563033,Fairfield Rise Llantwit Major,2023-06-13T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.92
563033,Fairfield Rise Llantwit Major,2023-06-13T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
563033,Fairfield Rise Llantwit Major,2023-06-13T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.99
563033,Fairfield Rise Llantwit Major,2023-06-13T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-6.06
563033,Fairfield Rise Llantwit Major,2023-06-13T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.23
563033,Fairfield Rise Llantwit Major,2023-06-13T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,36.9
563033,Fairfield Rise Llantwit Major,2023-06-13T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.1
563033,Fairfield Rise Llantwit Major,2023-06-13T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.4
563033,Fairfield Rise Llantwit Major,2023-06-13T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.1
563033,Fairfield Rise Llantwit Major,2023-06-13T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.49
563033,Fairfield Rise Llantwit Major,2023-06-13T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
563033,Fairfield Rise Llantwit Major,2023-06-13T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.81
563033,Fairfield Rise Llantwit Major,2023-06-13T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.16
563033,Fairfield Rise Llantwit Major,2023-06-13T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.56
563033,Fairfield Rise Llantwit Major,2023-06-13T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.31
563033,Fairfield Rise Llantwit Major,2023-06-13T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.4
563033,Fairfield Rise Llantwit Major,2023-06-13T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.5
563033,Fairfield Rise Llantwit Major,2023-06-13T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.5
563033,Fairfield Rise Llantwit Major,2023-06-13T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
563033,Fairfield Rise Llantwit Major,2023-06-13T14:30:00.000+00:00,transformer,,Temperature,C,34.7
563033,Fairfield Rise Llantwit Major,2023-06-13T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
563033,Fairfield Rise Llantwit Major,2023-06-13T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
563033,Fairfield Rise Llantwit Major,2023-06-13T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
563033,Fairfield Rise Llantwit Major,2023-06-13T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
563033,Fairfield Rise Llantwit Major,2023-06-13T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
563033,Fairfield Rise Llantwit Major,2023-06-13T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
563033,Fairfield Rise Llantwit Major,2023-06-13T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.68
563033,Fairfield Rise Llantwit Major,2023-06-13T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
563033,Fairfield Rise Llantwit Major,2023-06-13T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
563033,Fairfield Rise Llantwit Major,2023-06-13T14:30:00.000+00:00,busbar,,L3 Active Power,kW,22.27
563033,Fairfield Rise Llantwit Major,2023-06-13T14:30:00.000+00:00,busbar,,L2 Active Power,kW,14.05
563033,Fairfield Rise Llantwit Major,2023-06-13T14:30:00.000+00:00,busbar,,L1 Active Power,kW,13.79
563033,Fairfield Rise Llantwit Major,2023-06-13T14:30:00.000+00:00,busbar,,N Current (RMS),A,48.6
563033,Fairfield Rise Llantwit Major,2023-06-13T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.8
563033,Fairfield Rise Llantwit Major,2023-06-13T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
563033,Fairfield Rise Llantwit Major,2023-06-13T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.3
563033,Fairfield Rise Llantwit Major,2023-06-13T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
563033,Fairfield Rise Llantwit Major,2023-06-13T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
563033,Fairfield Rise Llantwit Major,2023-06-13T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
563033,Fairfield Rise Llantwit Major,2023-06-13T14:20:00.000+00:00,feeder,,L3 Active Power,kW,5.6
563033,Fairfield Rise Llantwit Major,2023-06-13T14:20:00.000+00:00,feeder,,L2 Active Power,kW,2.74
563033,Fairfield Rise Llantwit Major,2023-06-13T14:20:00.000+00:00,feeder,,L1 Active Power,kW,4.52
563033,Fairfield Rise Llantwit Major,2023-06-13T14:20:00.000+00:00,feeder,,N Current (RMS),A,15.2
563033,Fairfield Rise Llantwit Major,2023-06-13T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,23.7
563033,Fairfield Rise Llantwit Major,2023-06-13T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.3
563033,Fairfield Rise Llantwit Major,2023-06-13T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,19.7
563033,Fairfield Rise Llantwit Major,2023-06-13T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.07
563033,Fairfield Rise Llantwit Major,2023-06-13T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.67
563033,Fairfield Rise Llantwit Major,2023-06-13T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.21
563033,Fairfield Rise Llantwit Major,2023-06-13T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.51
563033,Fairfield Rise Llantwit Major,2023-06-13T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.12
563033,Fairfield Rise Llantwit Major,2023-06-13T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.21
563033,Fairfield Rise Llantwit Major,2023-06-13T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,18.2
563033,Fairfield Rise Llantwit Major,2023-06-13T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.5
563033,Fairfield Rise Llantwit Major,2023-06-13T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.6
563033,Fairfield Rise Llantwit Major,2023-06-13T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.9
563033,Fairfield Rise Llantwit Major,2023-06-13T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.41
563033,Fairfield Rise Llantwit Major,2023-06-13T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.44
563033,Fairfield Rise Llantwit Major,2023-06-13T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
563033,Fairfield Rise Llantwit Major,2023-06-13T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.65
563033,Fairfield Rise Llantwit Major,2023-06-13T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.5
563033,Fairfield Rise Llantwit Major,2023-06-13T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.97
563033,Fairfield Rise Llantwit Major,2023-06-13T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
563033,Fairfield Rise Llantwit Major,2023-06-13T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.8
563033,Fairfield Rise Llantwit Major,2023-06-13T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.0
563033,Fairfield Rise Llantwit Major,2023-06-13T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.2
563033,Fairfield Rise Llantwit Major,2023-06-13T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.49
563033,Fairfield Rise Llantwit Major,2023-06-13T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
563033,Fairfield Rise Llantwit Major,2023-06-13T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
563033,Fairfield Rise Llantwit Major,2023-06-13T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.21
563033,Fairfield Rise Llantwit Major,2023-06-13T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-6.88
563033,Fairfield Rise Llantwit Major,2023-06-13T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.69
563033,Fairfield Rise Llantwit Major,2023-06-13T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,30.9
563033,Fairfield Rise Llantwit Major,2023-06-13T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.7
563033,Fairfield Rise Llantwit Major,2023-06-13T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.6
563033,Fairfield Rise Llantwit Major,2023-06-13T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.1
563033,Fairfield Rise Llantwit Major,2023-06-13T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.0
563033,Fairfield Rise Llantwit Major,2023-06-13T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
563033,Fairfield Rise Llantwit Major,2023-06-13T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.79
563033,Fairfield Rise Llantwit Major,2023-06-13T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.42
563033,Fairfield Rise Llantwit Major,2023-06-13T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.88
563033,Fairfield Rise Llantwit Major,2023-06-13T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.57
563033,Fairfield Rise Llantwit Major,2023-06-13T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,34.4
563033,Fairfield Rise Llantwit Major,2023-06-13T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.8
563033,Fairfield Rise Llantwit Major,2023-06-13T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.8
563033,Fairfield Rise Llantwit Major,2023-06-13T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
563033,Fairfield Rise Llantwit Major,2023-06-13T14:20:00.000+00:00,transformer,,Temperature,C,34.5
563033,Fairfield Rise Llantwit Major,2023-06-13T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
563033,Fairfield Rise Llantwit Major,2023-06-13T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
563033,Fairfield Rise Llantwit Major,2023-06-13T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
563033,Fairfield Rise Llantwit Major,2023-06-13T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
563033,Fairfield Rise Llantwit Major,2023-06-13T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
563033,Fairfield Rise Llantwit Major,2023-06-13T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
563033,Fairfield Rise Llantwit Major,2023-06-13T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.9
563033,Fairfield Rise Llantwit Major,2023-06-13T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
563033,Fairfield Rise Llantwit Major,2023-06-13T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
563033,Fairfield Rise Llantwit Major,2023-06-13T14:20:00.000+00:00,busbar,,L3 Active Power,kW,23.96
563033,Fairfield Rise Llantwit Major,2023-06-13T14:20:00.000+00:00,busbar,,L2 Active Power,kW,10.37
563033,Fairfield Rise Llantwit Major,2023-06-13T14:20:00.000+00:00,busbar,,L1 Active Power,kW,13.97
563033,Fairfield Rise Llantwit Major,2023-06-13T14:20:00.000+00:00,busbar,,N Current (RMS),A,53.3
563033,Fairfield Rise Llantwit Major,2023-06-13T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.0
563033,Fairfield Rise Llantwit Major,2023-06-13T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
563033,Fairfield Rise Llantwit Major,2023-06-13T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.5
563033,Fairfield Rise Llantwit Major,2023-06-13T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
563033,Fairfield Rise Llantwit Major,2023-06-13T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
563033,Fairfield Rise Llantwit Major,2023-06-13T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
563033,Fairfield Rise Llantwit Major,2023-06-13T14:10:00.000+00:00,feeder,,L3 Active Power,kW,3.13
563033,Fairfield Rise Llantwit Major,2023-06-13T14:10:00.000+00:00,feeder,,L2 Active Power,kW,2.73
563033,Fairfield Rise Llantwit Major,2023-06-13T14:10:00.000+00:00,feeder,,L1 Active Power,kW,4.24
563033,Fairfield Rise Llantwit Major,2023-06-13T14:10:00.000+00:00,feeder,,N Current (RMS),A,13.6
563033,Fairfield Rise Llantwit Major,2023-06-13T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.0
563033,Fairfield Rise Llantwit Major,2023-06-13T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,11.8
563033,Fairfield Rise Llantwit Major,2023-06-13T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,18.5
563033,Fairfield Rise Llantwit Major,2023-06-13T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.32
563033,Fairfield Rise Llantwit Major,2023-06-13T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.57
563033,Fairfield Rise Llantwit Major,2023-06-13T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.85
563033,Fairfield Rise Llantwit Major,2023-06-13T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.31
563033,Fairfield Rise Llantwit Major,2023-06-13T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.95
563033,Fairfield Rise Llantwit Major,2023-06-13T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.67
563033,Fairfield Rise Llantwit Major,2023-06-13T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,19.1
563033,Fairfield Rise Llantwit Major,2023-06-13T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.5
563033,Fairfield Rise Llantwit Major,2023-06-13T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.4
563033,Fairfield Rise Llantwit Major,2023-06-13T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.5
563033,Fairfield Rise Llantwit Major,2023-06-13T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.46
563033,Fairfield Rise Llantwit Major,2023-06-13T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.53
563033,Fairfield Rise Llantwit Major,2023-06-13T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
563033,Fairfield Rise Llantwit Major,2023-06-13T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.44
563033,Fairfield Rise Llantwit Major,2023-06-13T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.47
563033,Fairfield Rise Llantwit Major,2023-06-13T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.28
563033,Fairfield Rise Llantwit Major,2023-06-13T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.6
563033,Fairfield Rise Llantwit Major,2023-06-13T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.0
563033,Fairfield Rise Llantwit Major,2023-06-13T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.0
563033,Fairfield Rise Llantwit Major,2023-06-13T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.9
563033,Fairfield Rise Llantwit Major,2023-06-13T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.14
563033,Fairfield Rise Llantwit Major,2023-06-13T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
563033,Fairfield Rise Llantwit Major,2023-06-13T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
563033,Fairfield Rise Llantwit Major,2023-06-13T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.96
563033,Fairfield Rise Llantwit Major,2023-06-13T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-7.22
563033,Fairfield Rise Llantwit Major,2023-06-13T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.09
563033,Fairfield Rise Llantwit Major,2023-06-13T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,29.9
563033,Fairfield Rise Llantwit Major,2023-06-13T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.6
563033,Fairfield Rise Llantwit Major,2023-06-13T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.1
563033,Fairfield Rise Llantwit Major,2023-06-13T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.7
563033,Fairfield Rise Llantwit Major,2023-06-13T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.61
563033,Fairfield Rise Llantwit Major,2023-06-13T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
563033,Fairfield Rise Llantwit Major,2023-06-13T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.65
563033,Fairfield Rise Llantwit Major,2023-06-13T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.18
563033,Fairfield Rise Llantwit Major,2023-06-13T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.63
563033,Fairfield Rise Llantwit Major,2023-06-13T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.98
563033,Fairfield Rise Llantwit Major,2023-06-13T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,30.8
563033,Fairfield Rise Llantwit Major,2023-06-13T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.6
563033,Fairfield Rise Llantwit Major,2023-06-13T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.6
563033,Fairfield Rise Llantwit Major,2023-06-13T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.9
563033,Fairfield Rise Llantwit Major,2023-06-13T14:10:00.000+00:00,transformer,,Temperature,C,34.3
563033,Fairfield Rise Llantwit Major,2023-06-13T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
563033,Fairfield Rise Llantwit Major,2023-06-13T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
563033,Fairfield Rise Llantwit Major,2023-06-13T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
563033,Fairfield Rise Llantwit Major,2023-06-13T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
563033,Fairfield Rise Llantwit Major,2023-06-13T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
563033,Fairfield Rise Llantwit Major,2023-06-13T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
563033,Fairfield Rise Llantwit Major,2023-06-13T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.59
563033,Fairfield Rise Llantwit Major,2023-06-13T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
563033,Fairfield Rise Llantwit Major,2023-06-13T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
563033,Fairfield Rise Llantwit Major,2023-06-13T14:10:00.000+00:00,busbar,,L3 Active Power,kW,14.1
563033,Fairfield Rise Llantwit Major,2023-06-13T14:10:00.000+00:00,busbar,,L2 Active Power,kW,10.56
563033,Fairfield Rise Llantwit Major,2023-06-13T14:10:00.000+00:00,busbar,,L1 Active Power,kW,13.27
563033,Fairfield Rise Llantwit Major,2023-06-13T14:10:00.000+00:00,busbar,,N Current (RMS),A,58.0
563033,Fairfield Rise Llantwit Major,2023-06-13T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.7
563033,Fairfield Rise Llantwit Major,2023-06-13T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.9
563033,Fairfield Rise Llantwit Major,2023-06-13T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
563033,Fairfield Rise Llantwit Major,2023-06-13T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
563033,Fairfield Rise Llantwit Major,2023-06-13T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.16
563033,Fairfield Rise Llantwit Major,2023-06-13T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
563033,Fairfield Rise Llantwit Major,2023-06-13T14:00:00.000+00:00,feeder,,L3 Active Power,kW,11.14
563033,Fairfield Rise Llantwit Major,2023-06-13T14:00:00.000+00:00,feeder,,L2 Active Power,kW,3.17
563033,Fairfield Rise Llantwit Major,2023-06-13T14:00:00.000+00:00,feeder,,L1 Active Power,kW,5.74
563033,Fairfield Rise Llantwit Major,2023-06-13T14:00:00.000+00:00,feeder,,N Current (RMS),A,30.4
563033,Fairfield Rise Llantwit Major,2023-06-13T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,46.7
563033,Fairfield Rise Llantwit Major,2023-06-13T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.4
563033,Fairfield Rise Llantwit Major,2023-06-13T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,24.8
563033,Fairfield Rise Llantwit Major,2023-06-13T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.05
563033,Fairfield Rise Llantwit Major,2023-06-13T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.36
563033,Fairfield Rise Llantwit Major,2023-06-13T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.37
563033,Fairfield Rise Llantwit Major,2023-06-13T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.5
563033,Fairfield Rise Llantwit Major,2023-06-13T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.73
563033,Fairfield Rise Llantwit Major,2023-06-13T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.07
563033,Fairfield Rise Llantwit Major,2023-06-13T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,22.0
563033,Fairfield Rise Llantwit Major,2023-06-13T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.9
563033,Fairfield Rise Llantwit Major,2023-06-13T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.4
563033,Fairfield Rise Llantwit Major,2023-06-13T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.3
563033,Fairfield Rise Llantwit Major,2023-06-13T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.36
563033,Fairfield Rise Llantwit Major,2023-06-13T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.62
563033,Fairfield Rise Llantwit Major,2023-06-13T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
563033,Fairfield Rise Llantwit Major,2023-06-13T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.94
563033,Fairfield Rise Llantwit Major,2023-06-13T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.97
563033,Fairfield Rise Llantwit Major,2023-06-13T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.26
563033,Fairfield Rise Llantwit Major,2023-06-13T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.7
563033,Fairfield Rise Llantwit Major,2023-06-13T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.9
563033,Fairfield Rise Llantwit Major,2023-06-13T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.6
563033,Fairfield Rise Llantwit Major,2023-06-13T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.0
563033,Fairfield Rise Llantwit Major,2023-06-13T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.43
563033,Fairfield Rise Llantwit Major,2023-06-13T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
563033,Fairfield Rise Llantwit Major,2023-06-13T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
563033,Fairfield Rise Llantwit Major,2023-06-13T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.05
563033,Fairfield Rise Llantwit Major,2023-06-13T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-7.34
563033,Fairfield Rise Llantwit Major,2023-06-13T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.7
563033,Fairfield Rise Llantwit Major,2023-06-13T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,41.1
563033,Fairfield Rise Llantwit Major,2023-06-13T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.7
563033,Fairfield Rise Llantwit Major,2023-06-13T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.6
563033,Fairfield Rise Llantwit Major,2023-06-13T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.9
563033,Fairfield Rise Llantwit Major,2023-06-13T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.26
563033,Fairfield Rise Llantwit Major,2023-06-13T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
563033,Fairfield Rise Llantwit Major,2023-06-13T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.47
563033,Fairfield Rise Llantwit Major,2023-06-13T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.74
563033,Fairfield Rise Llantwit Major,2023-06-13T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.88
563033,Fairfield Rise Llantwit Major,2023-06-13T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.15
563033,Fairfield Rise Llantwit Major,2023-06-13T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,31.4
563033,Fairfield Rise Llantwit Major,2023-06-13T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.7
563033,Fairfield Rise Llantwit Major,2023-06-13T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.9
563033,Fairfield Rise Llantwit Major,2023-06-13T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
563033,Fairfield Rise Llantwit Major,2023-06-13T14:00:00.000+00:00,transformer,,Temperature,C,34.1
563033,Fairfield Rise Llantwit Major,2023-06-13T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
563033,Fairfield Rise Llantwit Major,2023-06-13T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
563033,Fairfield Rise Llantwit Major,2023-06-13T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
563033,Fairfield Rise Llantwit Major,2023-06-13T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
563033,Fairfield Rise Llantwit Major,2023-06-13T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
563033,Fairfield Rise Llantwit Major,2023-06-13T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
563033,Fairfield Rise Llantwit Major,2023-06-13T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.17
563033,Fairfield Rise Llantwit Major,2023-06-13T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
563033,Fairfield Rise Llantwit Major,2023-06-13T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
563033,Fairfield Rise Llantwit Major,2023-06-13T14:00:00.000+00:00,busbar,,L3 Active Power,kW,21.25
563033,Fairfield Rise Llantwit Major,2023-06-13T14:00:00.000+00:00,busbar,,L2 Active Power,kW,11.4
563033,Fairfield Rise Llantwit Major,2023-06-13T14:00:00.000+00:00,busbar,,L1 Active Power,kW,15.79
563033,Fairfield Rise Llantwit Major,2023-06-13T14:00:00.000+00:00,busbar,,N Current (RMS),A,47.8
563033,Fairfield Rise Llantwit Major,2023-06-13T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.7
563033,Fairfield Rise Llantwit Major,2023-06-13T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
563033,Fairfield Rise Llantwit Major,2023-06-13T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.7
563033,Fairfield Rise Llantwit Major,2023-06-13T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
563033,Fairfield Rise Llantwit Major,2023-06-13T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
563033,Fairfield Rise Llantwit Major,2023-06-13T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
563033,Fairfield Rise Llantwit Major,2023-06-13T13:50:00.000+00:00,feeder,,L3 Active Power,kW,3.17
563033,Fairfield Rise Llantwit Major,2023-06-13T13:50:00.000+00:00,feeder,,L2 Active Power,kW,5.92
563033,Fairfield Rise Llantwit Major,2023-06-13T13:50:00.000+00:00,feeder,,L1 Active Power,kW,5.78
563033,Fairfield Rise Llantwit Major,2023-06-13T13:50:00.000+00:00,feeder,,N Current (RMS),A,25.2
563033,Fairfield Rise Llantwit Major,2023-06-13T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,14.5
563033,Fairfield Rise Llantwit Major,2023-06-13T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,31.3
563033,Fairfield Rise Llantwit Major,2023-06-13T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,25.0
563033,Fairfield Rise Llantwit Major,2023-06-13T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.07
563033,Fairfield Rise Llantwit Major,2023-06-13T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.22
563033,Fairfield Rise Llantwit Major,2023-06-13T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.56
563033,Fairfield Rise Llantwit Major,2023-06-13T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.86
563033,Fairfield Rise Llantwit Major,2023-06-13T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.3
563033,Fairfield Rise Llantwit Major,2023-06-13T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.03
563033,Fairfield Rise Llantwit Major,2023-06-13T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,21.1
563033,Fairfield Rise Llantwit Major,2023-06-13T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.6
563033,Fairfield Rise Llantwit Major,2023-06-13T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.2
563033,Fairfield Rise Llantwit Major,2023-06-13T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.0
563033,Fairfield Rise Llantwit Major,2023-06-13T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.69
563033,Fairfield Rise Llantwit Major,2023-06-13T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.64
563033,Fairfield Rise Llantwit Major,2023-06-13T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
563033,Fairfield Rise Llantwit Major,2023-06-13T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.62
563033,Fairfield Rise Llantwit Major,2023-06-13T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.57
563033,Fairfield Rise Llantwit Major,2023-06-13T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.2
563033,Fairfield Rise Llantwit Major,2023-06-13T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.3
563033,Fairfield Rise Llantwit Major,2023-06-13T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.2
563033,Fairfield Rise Llantwit Major,2023-06-13T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.8
563033,Fairfield Rise Llantwit Major,2023-06-13T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.5
563033,Fairfield Rise Llantwit Major,2023-06-13T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.27
563033,Fairfield Rise Llantwit Major,2023-06-13T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
563033,Fairfield Rise Llantwit Major,2023-06-13T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
563033,Fairfield Rise Llantwit Major,2023-06-13T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.24
563033,Fairfield Rise Llantwit Major,2023-06-13T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-7.87
563033,Fairfield Rise Llantwit Major,2023-06-13T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.29
563033,Fairfield Rise Llantwit Major,2023-06-13T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,37.2
563033,Fairfield Rise Llantwit Major,2023-06-13T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.1
563033,Fairfield Rise Llantwit Major,2023-06-13T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.8
563033,Fairfield Rise Llantwit Major,2023-06-13T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.9
563033,Fairfield Rise Llantwit Major,2023-06-13T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.72
563033,Fairfield Rise Llantwit Major,2023-06-13T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
563033,Fairfield Rise Llantwit Major,2023-06-13T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.24
563033,Fairfield Rise Llantwit Major,2023-06-13T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.91
563033,Fairfield Rise Llantwit Major,2023-06-13T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.57
563033,Fairfield Rise Llantwit Major,2023-06-13T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.5
563033,Fairfield Rise Llantwit Major,2023-06-13T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,32.3
563033,Fairfield Rise Llantwit Major,2023-06-13T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.1
563033,Fairfield Rise Llantwit Major,2023-06-13T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.4
563033,Fairfield Rise Llantwit Major,2023-06-13T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.1
563033,Fairfield Rise Llantwit Major,2023-06-13T13:50:00.000+00:00,transformer,,Temperature,C,34.0
563033,Fairfield Rise Llantwit Major,2023-06-13T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
563033,Fairfield Rise Llantwit Major,2023-06-13T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
563033,Fairfield Rise Llantwit Major,2023-06-13T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
563033,Fairfield Rise Llantwit Major,2023-06-13T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
563033,Fairfield Rise Llantwit Major,2023-06-13T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
563033,Fairfield Rise Llantwit Major,2023-06-13T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
563033,Fairfield Rise Llantwit Major,2023-06-13T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.77
563033,Fairfield Rise Llantwit Major,2023-06-13T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
563033,Fairfield Rise Llantwit Major,2023-06-13T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
563033,Fairfield Rise Llantwit Major,2023-06-13T13:50:00.000+00:00,busbar,,L3 Active Power,kW,11.6
563033,Fairfield Rise Llantwit Major,2023-06-13T13:50:00.000+00:00,busbar,,L2 Active Power,kW,13.5
563033,Fairfield Rise Llantwit Major,2023-06-13T13:50:00.000+00:00,busbar,,L1 Active Power,kW,16.81
563033,Fairfield Rise Llantwit Major,2023-06-13T13:50:00.000+00:00,busbar,,N Current (RMS),A,57.6
563033,Fairfield Rise Llantwit Major,2023-06-13T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
563033,Fairfield Rise Llantwit Major,2023-06-13T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
563033,Fairfield Rise Llantwit Major,2023-06-13T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.4
563033,Fairfield Rise Llantwit Major,2023-06-13T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.18
563033,Fairfield Rise Llantwit Major,2023-06-13T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
563033,Fairfield Rise Llantwit Major,2023-06-13T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
563033,Fairfield Rise Llantwit Major,2023-06-13T13:40:00.000+00:00,feeder,,L3 Active Power,kW,5.14
563033,Fairfield Rise Llantwit Major,2023-06-13T13:40:00.000+00:00,feeder,,L2 Active Power,kW,11.61
563033,Fairfield Rise Llantwit Major,2023-06-13T13:40:00.000+00:00,feeder,,L1 Active Power,kW,6.35
563033,Fairfield Rise Llantwit Major,2023-06-13T13:40:00.000+00:00,feeder,,N Current (RMS),A,26.7
563033,Fairfield Rise Llantwit Major,2023-06-13T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,22.5
563033,Fairfield Rise Llantwit Major,2023-06-13T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,48.5
563033,Fairfield Rise Llantwit Major,2023-06-13T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,27.5
563033,Fairfield Rise Llantwit Major,2023-06-13T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.24
563033,Fairfield Rise Llantwit Major,2023-06-13T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.19
563033,Fairfield Rise Llantwit Major,2023-06-13T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.61
563033,Fairfield Rise Llantwit Major,2023-06-13T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
563033,Fairfield Rise Llantwit Major,2023-06-13T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.16
563033,Fairfield Rise Llantwit Major,2023-06-13T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.42
563033,Fairfield Rise Llantwit Major,2023-06-13T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,22.4
563033,Fairfield Rise Llantwit Major,2023-06-13T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.4
563033,Fairfield Rise Llantwit Major,2023-06-13T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.0
563033,Fairfield Rise Llantwit Major,2023-06-13T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.4
563033,Fairfield Rise Llantwit Major,2023-06-13T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.39
563033,Fairfield Rise Llantwit Major,2023-06-13T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.44
563033,Fairfield Rise Llantwit Major,2023-06-13T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
563033,Fairfield Rise Llantwit Major,2023-06-13T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.58
563033,Fairfield Rise Llantwit Major,2023-06-13T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.65
563033,Fairfield Rise Llantwit Major,2023-06-13T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.78
563033,Fairfield Rise Llantwit Major,2023-06-13T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.7
563033,Fairfield Rise Llantwit Major,2023-06-13T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.2
563033,Fairfield Rise Llantwit Major,2023-06-13T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.0
563033,Fairfield Rise Llantwit Major,2023-06-13T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.5
563033,Fairfield Rise Llantwit Major,2023-06-13T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
563033,Fairfield Rise Llantwit Major,2023-06-13T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
563033,Fairfield Rise Llantwit Major,2023-06-13T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
563033,Fairfield Rise Llantwit Major,2023-06-13T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.13
563033,Fairfield Rise Llantwit Major,2023-06-13T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-7.32
563033,Fairfield Rise Llantwit Major,2023-06-13T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.31
563033,Fairfield Rise Llantwit Major,2023-06-13T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,31.7
563033,Fairfield Rise Llantwit Major,2023-06-13T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.2
563033,Fairfield Rise Llantwit Major,2023-06-13T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.1
563033,Fairfield Rise Llantwit Major,2023-06-13T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.8
563033,Fairfield Rise Llantwit Major,2023-06-13T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.75
563033,Fairfield Rise Llantwit Major,2023-06-13T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
563033,Fairfield Rise Llantwit Major,2023-06-13T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
563033,Fairfield Rise Llantwit Major,2023-06-13T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.49
563033,Fairfield Rise Llantwit Major,2023-06-13T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.98
563033,Fairfield Rise Llantwit Major,2023-06-13T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.26
563033,Fairfield Rise Llantwit Major,2023-06-13T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.1
563033,Fairfield Rise Llantwit Major,2023-06-13T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.4
563033,Fairfield Rise Llantwit Major,2023-06-13T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.0
563033,Fairfield Rise Llantwit Major,2023-06-13T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.2
563033,Fairfield Rise Llantwit Major,2023-06-13T13:40:00.000+00:00,transformer,,Temperature,C,33.8
563033,Fairfield Rise Llantwit Major,2023-06-13T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
563033,Fairfield Rise Llantwit Major,2023-06-13T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
563033,Fairfield Rise Llantwit Major,2023-06-13T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
563033,Fairfield Rise Llantwit Major,2023-06-13T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
563033,Fairfield Rise Llantwit Major,2023-06-13T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
563033,Fairfield Rise Llantwit Major,2023-06-13T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
563033,Fairfield Rise Llantwit Major,2023-06-13T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.66
563033,Fairfield Rise Llantwit Major,2023-06-13T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
563033,Fairfield Rise Llantwit Major,2023-06-13T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
563033,Fairfield Rise Llantwit Major,2023-06-13T13:40:00.000+00:00,busbar,,L3 Active Power,kW,14.1
563033,Fairfield Rise Llantwit Major,2023-06-13T13:40:00.000+00:00,busbar,,L2 Active Power,kW,23.09
563033,Fairfield Rise Llantwit Major,2023-06-13T13:40:00.000+00:00,busbar,,L1 Active Power,kW,18.13
563033,Fairfield Rise Llantwit Major,2023-06-13T13:40:00.000+00:00,busbar,,N Current (RMS),A,46.2
563033,Fairfield Rise Llantwit Major,2023-06-13T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.7
