Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563033,Fairfield Rise Llantwit Major,2023-06-13T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.7
563033,Fairfield Rise Llantwit Major,2023-06-13T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.8
563033,Fairfield Rise Llantwit Major,2023-06-13T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
563033,Fairfield Rise Llantwit Major,2023-06-13T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
563033,Fairfield Rise Llantwit Major,2023-06-13T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
563033,Fairfield Rise Llantwit Major,2023-06-13T13:30:00.000+00:00,feeder,,L3 Active Power,kW,5.34
563033,Fairfield Rise Llantwit Major,2023-06-13T13:30:00.000+00:00,feeder,,L2 Active Power,kW,8.11
563033,Fairfield Rise Llantwit Major,2023-06-13T13:30:00.000+00:00,feeder,,L1 Active Power,kW,7.72
563033,Fairfield Rise Llantwit Major,2023-06-13T13:30:00.000+00:00,feeder,,N Current (RMS),A,21.1
563033,Fairfield Rise Llantwit Major,2023-06-13T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,23.6
563033,Fairfield Rise Llantwit Major,2023-06-13T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,38.1
563033,Fairfield Rise Llantwit Major,2023-06-13T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,32.7
563033,Fairfield Rise Llantwit Major,2023-06-13T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.07
563033,Fairfield Rise Llantwit Major,2023-06-13T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
563033,Fairfield Rise Llantwit Major,2023-06-13T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.54
563033,Fairfield Rise Llantwit Major,2023-06-13T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.21
563033,Fairfield Rise Llantwit Major,2023-06-13T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.32
563033,Fairfield Rise Llantwit Major,2023-06-13T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.36
563033,Fairfield Rise Llantwit Major,2023-06-13T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,19.4
563033,Fairfield Rise Llantwit Major,2023-06-13T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.5
563033,Fairfield Rise Llantwit Major,2023-06-13T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.2
563033,Fairfield Rise Llantwit Major,2023-06-13T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.0
563033,Fairfield Rise Llantwit Major,2023-06-13T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.56
563033,Fairfield Rise Llantwit Major,2023-06-13T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.56
563033,Fairfield Rise Llantwit Major,2023-06-13T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
563033,Fairfield Rise Llantwit Major,2023-06-13T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.6
563033,Fairfield Rise Llantwit Major,2023-06-13T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.26
563033,Fairfield Rise Llantwit Major,2023-06-13T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.36
563033,Fairfield Rise Llantwit Major,2023-06-13T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.9
563033,Fairfield Rise Llantwit Major,2023-06-13T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.0
563033,Fairfield Rise Llantwit Major,2023-06-13T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.2
563033,Fairfield Rise Llantwit Major,2023-06-13T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.6
563033,Fairfield Rise Llantwit Major,2023-06-13T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.3
563033,Fairfield Rise Llantwit Major,2023-06-13T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
563033,Fairfield Rise Llantwit Major,2023-06-13T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
563033,Fairfield Rise Llantwit Major,2023-06-13T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.83
563033,Fairfield Rise Llantwit Major,2023-06-13T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-5.89
563033,Fairfield Rise Llantwit Major,2023-06-13T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.25
563033,Fairfield Rise Llantwit Major,2023-06-13T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.6
563033,Fairfield Rise Llantwit Major,2023-06-13T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.0
563033,Fairfield Rise Llantwit Major,2023-06-13T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.7
563033,Fairfield Rise Llantwit Major,2023-06-13T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.3
563033,Fairfield Rise Llantwit Major,2023-06-13T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.43
563033,Fairfield Rise Llantwit Major,2023-06-13T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
563033,Fairfield Rise Llantwit Major,2023-06-13T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
563033,Fairfield Rise Llantwit Major,2023-06-13T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.87
563033,Fairfield Rise Llantwit Major,2023-06-13T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.61
563033,Fairfield Rise Llantwit Major,2023-06-13T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.09
563033,Fairfield Rise Llantwit Major,2023-06-13T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,32.4
563033,Fairfield Rise Llantwit Major,2023-06-13T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.7
563033,Fairfield Rise Llantwit Major,2023-06-13T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.2
563033,Fairfield Rise Llantwit Major,2023-06-13T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.8
563033,Fairfield Rise Llantwit Major,2023-06-13T13:30:00.000+00:00,transformer,,Temperature,C,33.6
563033,Fairfield Rise Llantwit Major,2023-06-13T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
563033,Fairfield Rise Llantwit Major,2023-06-13T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
563033,Fairfield Rise Llantwit Major,2023-06-13T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
563033,Fairfield Rise Llantwit Major,2023-06-13T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
563033,Fairfield Rise Llantwit Major,2023-06-13T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
563033,Fairfield Rise Llantwit Major,2023-06-13T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
563033,Fairfield Rise Llantwit Major,2023-06-13T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.31
563033,Fairfield Rise Llantwit Major,2023-06-13T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
563033,Fairfield Rise Llantwit Major,2023-06-13T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
563033,Fairfield Rise Llantwit Major,2023-06-13T13:30:00.000+00:00,busbar,,L3 Active Power,kW,15.77
563033,Fairfield Rise Llantwit Major,2023-06-13T13:30:00.000+00:00,busbar,,L2 Active Power,kW,16.41
563033,Fairfield Rise Llantwit Major,2023-06-13T13:30:00.000+00:00,busbar,,L1 Active Power,kW,21.79
563033,Fairfield Rise Llantwit Major,2023-06-13T13:30:00.000+00:00,busbar,,N Current (RMS),A,34.0
563033,Fairfield Rise Llantwit Major,2023-06-13T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.1
563033,Fairfield Rise Llantwit Major,2023-06-13T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
563033,Fairfield Rise Llantwit Major,2023-06-13T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.6
563033,Fairfield Rise Llantwit Major,2023-06-13T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
563033,Fairfield Rise Llantwit Major,2023-06-13T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
563033,Fairfield Rise Llantwit Major,2023-06-13T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
563033,Fairfield Rise Llantwit Major,2023-06-13T13:20:00.000+00:00,feeder,,L3 Active Power,kW,4.66
563033,Fairfield Rise Llantwit Major,2023-06-13T13:20:00.000+00:00,feeder,,L2 Active Power,kW,3.5
563033,Fairfield Rise Llantwit Major,2023-06-13T13:20:00.000+00:00,feeder,,L1 Active Power,kW,6.3
563033,Fairfield Rise Llantwit Major,2023-06-13T13:20:00.000+00:00,feeder,,N Current (RMS),A,16.8
563033,Fairfield Rise Llantwit Major,2023-06-13T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,20.8
563033,Fairfield Rise Llantwit Major,2023-06-13T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,15.5
563033,Fairfield Rise Llantwit Major,2023-06-13T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,27.1
563033,Fairfield Rise Llantwit Major,2023-06-13T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.23
563033,Fairfield Rise Llantwit Major,2023-06-13T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.57
563033,Fairfield Rise Llantwit Major,2023-06-13T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.88
563033,Fairfield Rise Llantwit Major,2023-06-13T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.91
563033,Fairfield Rise Llantwit Major,2023-06-13T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.15
563033,Fairfield Rise Llantwit Major,2023-06-13T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.33
563033,Fairfield Rise Llantwit Major,2023-06-13T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,17.8
563033,Fairfield Rise Llantwit Major,2023-06-13T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.6
563033,Fairfield Rise Llantwit Major,2023-06-13T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.8
563033,Fairfield Rise Llantwit Major,2023-06-13T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.3
563033,Fairfield Rise Llantwit Major,2023-06-13T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.42
563033,Fairfield Rise Llantwit Major,2023-06-13T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.59
563033,Fairfield Rise Llantwit Major,2023-06-13T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
563033,Fairfield Rise Llantwit Major,2023-06-13T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.19
563033,Fairfield Rise Llantwit Major,2023-06-13T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.64
563033,Fairfield Rise Llantwit Major,2023-06-13T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.72
563033,Fairfield Rise Llantwit Major,2023-06-13T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.4
563033,Fairfield Rise Llantwit Major,2023-06-13T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.6
563033,Fairfield Rise Llantwit Major,2023-06-13T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.0
563033,Fairfield Rise Llantwit Major,2023-06-13T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.9
563033,Fairfield Rise Llantwit Major,2023-06-13T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.15
563033,Fairfield Rise Llantwit Major,2023-06-13T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
563033,Fairfield Rise Llantwit Major,2023-06-13T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
563033,Fairfield Rise Llantwit Major,2023-06-13T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.45
563033,Fairfield Rise Llantwit Major,2023-06-13T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-6.76
563033,Fairfield Rise Llantwit Major,2023-06-13T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.75
563033,Fairfield Rise Llantwit Major,2023-06-13T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,36.3
563033,Fairfield Rise Llantwit Major,2023-06-13T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.3
563033,Fairfield Rise Llantwit Major,2023-06-13T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.7
563033,Fairfield Rise Llantwit Major,2023-06-13T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.9
563033,Fairfield Rise Llantwit Major,2023-06-13T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.0
563033,Fairfield Rise Llantwit Major,2023-06-13T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
563033,Fairfield Rise Llantwit Major,2023-06-13T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
563033,Fairfield Rise Llantwit Major,2023-06-13T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.96
563033,Fairfield Rise Llantwit Major,2023-06-13T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.76
563033,Fairfield Rise Llantwit Major,2023-06-13T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.39
563033,Fairfield Rise Llantwit Major,2023-06-13T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,46.3
563033,Fairfield Rise Llantwit Major,2023-06-13T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.0
563033,Fairfield Rise Llantwit Major,2023-06-13T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.7
563033,Fairfield Rise Llantwit Major,2023-06-13T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.5
563033,Fairfield Rise Llantwit Major,2023-06-13T13:20:00.000+00:00,transformer,,Temperature,C,33.3
563033,Fairfield Rise Llantwit Major,2023-06-13T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
563033,Fairfield Rise Llantwit Major,2023-06-13T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
563033,Fairfield Rise Llantwit Major,2023-06-13T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
563033,Fairfield Rise Llantwit Major,2023-06-13T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
563033,Fairfield Rise Llantwit Major,2023-06-13T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
563033,Fairfield Rise Llantwit Major,2023-06-13T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
563033,Fairfield Rise Llantwit Major,2023-06-13T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.54
563033,Fairfield Rise Llantwit Major,2023-06-13T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
563033,Fairfield Rise Llantwit Major,2023-06-13T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
563033,Fairfield Rise Llantwit Major,2023-06-13T13:20:00.000+00:00,busbar,,L3 Active Power,kW,16.18
563033,Fairfield Rise Llantwit Major,2023-06-13T13:20:00.000+00:00,busbar,,L2 Active Power,kW,6.28
563033,Fairfield Rise Llantwit Major,2023-06-13T13:20:00.000+00:00,busbar,,L1 Active Power,kW,21.5
563033,Fairfield Rise Llantwit Major,2023-06-13T13:20:00.000+00:00,busbar,,N Current (RMS),A,28.1
563033,Fairfield Rise Llantwit Major,2023-06-13T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
563033,Fairfield Rise Llantwit Major,2023-06-13T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.9
563033,Fairfield Rise Llantwit Major,2023-06-13T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.2
563033,Fairfield Rise Llantwit Major,2023-06-13T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
563033,Fairfield Rise Llantwit Major,2023-06-13T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
563033,Fairfield Rise Llantwit Major,2023-06-13T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
563033,Fairfield Rise Llantwit Major,2023-06-13T13:10:00.000+00:00,feeder,,L3 Active Power,kW,3.86
563033,Fairfield Rise Llantwit Major,2023-06-13T13:10:00.000+00:00,feeder,,L2 Active Power,kW,2.73
563033,Fairfield Rise Llantwit Major,2023-06-13T13:10:00.000+00:00,feeder,,L1 Active Power,kW,5.84
563033,Fairfield Rise Llantwit Major,2023-06-13T13:10:00.000+00:00,feeder,,N Current (RMS),A,17.6
563033,Fairfield Rise Llantwit Major,2023-06-13T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,17.2
563033,Fairfield Rise Llantwit Major,2023-06-13T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.0
563033,Fairfield Rise Llantwit Major,2023-06-13T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,25.3
563033,Fairfield Rise Llantwit Major,2023-06-13T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.27
563033,Fairfield Rise Llantwit Major,2023-06-13T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.53
563033,Fairfield Rise Llantwit Major,2023-06-13T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.03
563033,Fairfield Rise Llantwit Major,2023-06-13T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.15
563033,Fairfield Rise Llantwit Major,2023-06-13T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.73
563033,Fairfield Rise Llantwit Major,2023-06-13T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.75
563033,Fairfield Rise Llantwit Major,2023-06-13T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,19.8
563033,Fairfield Rise Llantwit Major,2023-06-13T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.1
563033,Fairfield Rise Llantwit Major,2023-06-13T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.1
563033,Fairfield Rise Llantwit Major,2023-06-13T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.4
563033,Fairfield Rise Llantwit Major,2023-06-13T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
563033,Fairfield Rise Llantwit Major,2023-06-13T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
563033,Fairfield Rise Llantwit Major,2023-06-13T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
563033,Fairfield Rise Llantwit Major,2023-06-13T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.68
563033,Fairfield Rise Llantwit Major,2023-06-13T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.66
563033,Fairfield Rise Llantwit Major,2023-06-13T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.31
563033,Fairfield Rise Llantwit Major,2023-06-13T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.5
563033,Fairfield Rise Llantwit Major,2023-06-13T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.5
563033,Fairfield Rise Llantwit Major,2023-06-13T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.8
563033,Fairfield Rise Llantwit Major,2023-06-13T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.8
563033,Fairfield Rise Llantwit Major,2023-06-13T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.41
563033,Fairfield Rise Llantwit Major,2023-06-13T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
563033,Fairfield Rise Llantwit Major,2023-06-13T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
563033,Fairfield Rise Llantwit Major,2023-06-13T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.34
563033,Fairfield Rise Llantwit Major,2023-06-13T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-8.53
563033,Fairfield Rise Llantwit Major,2023-06-13T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.13
563033,Fairfield Rise Llantwit Major,2023-06-13T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,62.7
563033,Fairfield Rise Llantwit Major,2023-06-13T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.5
563033,Fairfield Rise Llantwit Major,2023-06-13T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.5
563033,Fairfield Rise Llantwit Major,2023-06-13T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.5
563033,Fairfield Rise Llantwit Major,2023-06-13T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.59
563033,Fairfield Rise Llantwit Major,2023-06-13T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
563033,Fairfield Rise Llantwit Major,2023-06-13T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
563033,Fairfield Rise Llantwit Major,2023-06-13T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.1
563033,Fairfield Rise Llantwit Major,2023-06-13T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.87
563033,Fairfield Rise Llantwit Major,2023-06-13T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.53
563033,Fairfield Rise Llantwit Major,2023-06-13T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,33.6
563033,Fairfield Rise Llantwit Major,2023-06-13T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.8
563033,Fairfield Rise Llantwit Major,2023-06-13T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
563033,Fairfield Rise Llantwit Major,2023-06-13T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.5
563033,Fairfield Rise Llantwit Major,2023-06-13T13:10:00.000+00:00,transformer,,Temperature,C,33.1
563033,Fairfield Rise Llantwit Major,2023-06-13T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
563033,Fairfield Rise Llantwit Major,2023-06-13T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
563033,Fairfield Rise Llantwit Major,2023-06-13T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
563033,Fairfield Rise Llantwit Major,2023-06-13T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
563033,Fairfield Rise Llantwit Major,2023-06-13T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
563033,Fairfield Rise Llantwit Major,2023-06-13T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
563033,Fairfield Rise Llantwit Major,2023-06-13T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.48
563033,Fairfield Rise Llantwit Major,2023-06-13T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
563033,Fairfield Rise Llantwit Major,2023-06-13T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
563033,Fairfield Rise Llantwit Major,2023-06-13T13:10:00.000+00:00,busbar,,L3 Active Power,kW,22.14
563033,Fairfield Rise Llantwit Major,2023-06-13T13:10:00.000+00:00,busbar,,L2 Active Power,kW,6.45
563033,Fairfield Rise Llantwit Major,2023-06-13T13:10:00.000+00:00,busbar,,L1 Active Power,kW,24.57
563033,Fairfield Rise Llantwit Major,2023-06-13T13:10:00.000+00:00,busbar,,N Current (RMS),A,46.8
563033,Fairfield Rise Llantwit Major,2023-06-13T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
563033,Fairfield Rise Llantwit Major,2023-06-13T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
563033,Fairfield Rise Llantwit Major,2023-06-13T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.9
563033,Fairfield Rise Llantwit Major,2023-06-13T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
563033,Fairfield Rise Llantwit Major,2023-06-13T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
563033,Fairfield Rise Llantwit Major,2023-06-13T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
563033,Fairfield Rise Llantwit Major,2023-06-13T13:00:00.000+00:00,feeder,,L3 Active Power,kW,3.08
563033,Fairfield Rise Llantwit Major,2023-06-13T13:00:00.000+00:00,feeder,,L2 Active Power,kW,3.7
563033,Fairfield Rise Llantwit Major,2023-06-13T13:00:00.000+00:00,feeder,,L1 Active Power,kW,5.4
563033,Fairfield Rise Llantwit Major,2023-06-13T13:00:00.000+00:00,feeder,,N Current (RMS),A,16.1
563033,Fairfield Rise Llantwit Major,2023-06-13T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,13.7
563033,Fairfield Rise Llantwit Major,2023-06-13T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,17.0
563033,Fairfield Rise Llantwit Major,2023-06-13T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,23.5
563033,Fairfield Rise Llantwit Major,2023-06-13T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
563033,Fairfield Rise Llantwit Major,2023-06-13T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.37
563033,Fairfield Rise Llantwit Major,2023-06-13T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.87
563033,Fairfield Rise Llantwit Major,2023-06-13T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.34
563033,Fairfield Rise Llantwit Major,2023-06-13T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.1
563033,Fairfield Rise Llantwit Major,2023-06-13T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.14
563033,Fairfield Rise Llantwit Major,2023-06-13T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,17.4
563033,Fairfield Rise Llantwit Major,2023-06-13T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.6
563033,Fairfield Rise Llantwit Major,2023-06-13T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.0
563033,Fairfield Rise Llantwit Major,2023-06-13T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.1
563033,Fairfield Rise Llantwit Major,2023-06-13T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
563033,Fairfield Rise Llantwit Major,2023-06-13T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.83
563033,Fairfield Rise Llantwit Major,2023-06-13T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
563033,Fairfield Rise Llantwit Major,2023-06-13T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.16
563033,Fairfield Rise Llantwit Major,2023-06-13T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.5
563033,Fairfield Rise Llantwit Major,2023-06-13T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.38
563033,Fairfield Rise Llantwit Major,2023-06-13T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.1
563033,Fairfield Rise Llantwit Major,2023-06-13T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.6
563033,Fairfield Rise Llantwit Major,2023-06-13T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.6
563033,Fairfield Rise Llantwit Major,2023-06-13T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.2
563033,Fairfield Rise Llantwit Major,2023-06-13T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.38
563033,Fairfield Rise Llantwit Major,2023-06-13T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
563033,Fairfield Rise Llantwit Major,2023-06-13T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
563033,Fairfield Rise Llantwit Major,2023-06-13T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.16
563033,Fairfield Rise Llantwit Major,2023-06-13T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-8.6
563033,Fairfield Rise Llantwit Major,2023-06-13T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.56
563033,Fairfield Rise Llantwit Major,2023-06-13T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,38.8
563033,Fairfield Rise Llantwit Major,2023-06-13T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.1
563033,Fairfield Rise Llantwit Major,2023-06-13T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.8
563033,Fairfield Rise Llantwit Major,2023-06-13T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.8
563033,Fairfield Rise Llantwit Major,2023-06-13T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.64
563033,Fairfield Rise Llantwit Major,2023-06-13T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
563033,Fairfield Rise Llantwit Major,2023-06-13T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
563033,Fairfield Rise Llantwit Major,2023-06-13T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.24
563033,Fairfield Rise Llantwit Major,2023-06-13T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.96
563033,Fairfield Rise Llantwit Major,2023-06-13T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.07
563033,Fairfield Rise Llantwit Major,2023-06-13T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,41.6
563033,Fairfield Rise Llantwit Major,2023-06-13T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.3
563033,Fairfield Rise Llantwit Major,2023-06-13T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
563033,Fairfield Rise Llantwit Major,2023-06-13T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.5
563033,Fairfield Rise Llantwit Major,2023-06-13T13:00:00.000+00:00,transformer,,Temperature,C,33.0
563033,Fairfield Rise Llantwit Major,2023-06-13T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
563033,Fairfield Rise Llantwit Major,2023-06-13T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
563033,Fairfield Rise Llantwit Major,2023-06-13T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
563033,Fairfield Rise Llantwit Major,2023-06-13T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
563033,Fairfield Rise Llantwit Major,2023-06-13T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
563033,Fairfield Rise Llantwit Major,2023-06-13T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
563033,Fairfield Rise Llantwit Major,2023-06-13T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.76
563033,Fairfield Rise Llantwit Major,2023-06-13T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
563033,Fairfield Rise Llantwit Major,2023-06-13T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
563033,Fairfield Rise Llantwit Major,2023-06-13T13:00:00.000+00:00,busbar,,L3 Active Power,kW,12.66
563033,Fairfield Rise Llantwit Major,2023-06-13T13:00:00.000+00:00,busbar,,L2 Active Power,kW,6.65
563033,Fairfield Rise Llantwit Major,2023-06-13T13:00:00.000+00:00,busbar,,L1 Active Power,kW,18.55
563033,Fairfield Rise Llantwit Major,2023-06-13T13:00:00.000+00:00,busbar,,N Current (RMS),A,38.5
563033,Fairfield Rise Llantwit Major,2023-06-13T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
563033,Fairfield Rise Llantwit Major,2023-06-13T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
563033,Fairfield Rise Llantwit Major,2023-06-13T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
563033,Fairfield Rise Llantwit Major,2023-06-13T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
563033,Fairfield Rise Llantwit Major,2023-06-13T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
563033,Fairfield Rise Llantwit Major,2023-06-13T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
563033,Fairfield Rise Llantwit Major,2023-06-13T12:50:00.000+00:00,feeder,,L3 Active Power,kW,2.84
563033,Fairfield Rise Llantwit Major,2023-06-13T12:50:00.000+00:00,feeder,,L2 Active Power,kW,2.07
563033,Fairfield Rise Llantwit Major,2023-06-13T12:50:00.000+00:00,feeder,,L1 Active Power,kW,4.16
563033,Fairfield Rise Llantwit Major,2023-06-13T12:50:00.000+00:00,feeder,,N Current (RMS),A,14.0
563033,Fairfield Rise Llantwit Major,2023-06-13T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.6
563033,Fairfield Rise Llantwit Major,2023-06-13T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,9.5
563033,Fairfield Rise Llantwit Major,2023-06-13T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,18.5
563033,Fairfield Rise Llantwit Major,2023-06-13T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.13
563033,Fairfield Rise Llantwit Major,2023-06-13T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.29
563033,Fairfield Rise Llantwit Major,2023-06-13T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.62
563033,Fairfield Rise Llantwit Major,2023-06-13T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.68
563033,Fairfield Rise Llantwit Major,2023-06-13T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.48
563033,Fairfield Rise Llantwit Major,2023-06-13T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.72
563033,Fairfield Rise Llantwit Major,2023-06-13T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,21.5
563033,Fairfield Rise Llantwit Major,2023-06-13T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.2
563033,Fairfield Rise Llantwit Major,2023-06-13T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.9
563033,Fairfield Rise Llantwit Major,2023-06-13T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.0
563033,Fairfield Rise Llantwit Major,2023-06-13T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
563033,Fairfield Rise Llantwit Major,2023-06-13T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.63
563033,Fairfield Rise Llantwit Major,2023-06-13T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
563033,Fairfield Rise Llantwit Major,2023-06-13T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.04
563033,Fairfield Rise Llantwit Major,2023-06-13T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.34
563033,Fairfield Rise Llantwit Major,2023-06-13T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.66
563033,Fairfield Rise Llantwit Major,2023-06-13T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.8
563033,Fairfield Rise Llantwit Major,2023-06-13T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.1
563033,Fairfield Rise Llantwit Major,2023-06-13T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.8
563033,Fairfield Rise Llantwit Major,2023-06-13T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.1
563033,Fairfield Rise Llantwit Major,2023-06-13T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
563033,Fairfield Rise Llantwit Major,2023-06-13T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
563033,Fairfield Rise Llantwit Major,2023-06-13T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
563033,Fairfield Rise Llantwit Major,2023-06-13T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.81
563033,Fairfield Rise Llantwit Major,2023-06-13T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-8.31
563033,Fairfield Rise Llantwit Major,2023-06-13T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.32
563033,Fairfield Rise Llantwit Major,2023-06-13T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,31.9
563033,Fairfield Rise Llantwit Major,2023-06-13T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.3
563033,Fairfield Rise Llantwit Major,2023-06-13T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.4
563033,Fairfield Rise Llantwit Major,2023-06-13T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.7
563033,Fairfield Rise Llantwit Major,2023-06-13T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.56
563033,Fairfield Rise Llantwit Major,2023-06-13T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
563033,Fairfield Rise Llantwit Major,2023-06-13T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
563033,Fairfield Rise Llantwit Major,2023-06-13T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.55
563033,Fairfield Rise Llantwit Major,2023-06-13T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.17
563033,Fairfield Rise Llantwit Major,2023-06-13T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.97
563033,Fairfield Rise Llantwit Major,2023-06-13T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,42.2
563033,Fairfield Rise Llantwit Major,2023-06-13T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.3
563033,Fairfield Rise Llantwit Major,2023-06-13T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
563033,Fairfield Rise Llantwit Major,2023-06-13T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.0
563033,Fairfield Rise Llantwit Major,2023-06-13T12:50:00.000+00:00,transformer,,Temperature,C,32.8
563033,Fairfield Rise Llantwit Major,2023-06-13T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
563033,Fairfield Rise Llantwit Major,2023-06-13T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
563033,Fairfield Rise Llantwit Major,2023-06-13T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
563033,Fairfield Rise Llantwit Major,2023-06-13T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
563033,Fairfield Rise Llantwit Major,2023-06-13T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
563033,Fairfield Rise Llantwit Major,2023-06-13T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
563033,Fairfield Rise Llantwit Major,2023-06-13T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.43
563033,Fairfield Rise Llantwit Major,2023-06-13T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
563033,Fairfield Rise Llantwit Major,2023-06-13T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
563033,Fairfield Rise Llantwit Major,2023-06-13T12:50:00.000+00:00,busbar,,L3 Active Power,kW,10.29
563033,Fairfield Rise Llantwit Major,2023-06-13T12:50:00.000+00:00,busbar,,L2 Active Power,kW,5.75
563033,Fairfield Rise Llantwit Major,2023-06-13T12:50:00.000+00:00,busbar,,L1 Active Power,kW,16.83
563033,Fairfield Rise Llantwit Major,2023-06-13T12:50:00.000+00:00,busbar,,N Current (RMS),A,45.9
563033,Fairfield Rise Llantwit Major,2023-06-13T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
563033,Fairfield Rise Llantwit Major,2023-06-13T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.8
563033,Fairfield Rise Llantwit Major,2023-06-13T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.5
563033,Fairfield Rise Llantwit Major,2023-06-13T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
563033,Fairfield Rise Llantwit Major,2023-06-13T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
563033,Fairfield Rise Llantwit Major,2023-06-13T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
563033,Fairfield Rise Llantwit Major,2023-06-13T12:40:00.000+00:00,feeder,,L3 Active Power,kW,2.68
563033,Fairfield Rise Llantwit Major,2023-06-13T12:40:00.000+00:00,feeder,,L2 Active Power,kW,2.21
563033,Fairfield Rise Llantwit Major,2023-06-13T12:40:00.000+00:00,feeder,,L1 Active Power,kW,4.43
563033,Fairfield Rise Llantwit Major,2023-06-13T12:40:00.000+00:00,feeder,,N Current (RMS),A,14.8
563033,Fairfield Rise Llantwit Major,2023-06-13T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,12.0
563033,Fairfield Rise Llantwit Major,2023-06-13T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,9.8
563033,Fairfield Rise Llantwit Major,2023-06-13T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,20.0
563033,Fairfield Rise Llantwit Major,2023-06-13T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.13
563033,Fairfield Rise Llantwit Major,2023-06-13T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.23
563033,Fairfield Rise Llantwit Major,2023-06-13T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.81
563033,Fairfield Rise Llantwit Major,2023-06-13T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.71
563033,Fairfield Rise Llantwit Major,2023-06-13T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.43
563033,Fairfield Rise Llantwit Major,2023-06-13T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.37
563033,Fairfield Rise Llantwit Major,2023-06-13T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,29.2
563033,Fairfield Rise Llantwit Major,2023-06-13T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.2
563033,Fairfield Rise Llantwit Major,2023-06-13T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.7
563033,Fairfield Rise Llantwit Major,2023-06-13T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.3
563033,Fairfield Rise Llantwit Major,2023-06-13T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.37
563033,Fairfield Rise Llantwit Major,2023-06-13T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.51
563033,Fairfield Rise Llantwit Major,2023-06-13T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
563033,Fairfield Rise Llantwit Major,2023-06-13T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.48
563033,Fairfield Rise Llantwit Major,2023-06-13T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.12
563033,Fairfield Rise Llantwit Major,2023-06-13T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.16
563033,Fairfield Rise Llantwit Major,2023-06-13T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.1
563033,Fairfield Rise Llantwit Major,2023-06-13T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.2
563033,Fairfield Rise Llantwit Major,2023-06-13T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.6
563033,Fairfield Rise Llantwit Major,2023-06-13T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.7
563033,Fairfield Rise Llantwit Major,2023-06-13T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.4
563033,Fairfield Rise Llantwit Major,2023-06-13T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
563033,Fairfield Rise Llantwit Major,2023-06-13T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
563033,Fairfield Rise Llantwit Major,2023-06-13T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.86
563033,Fairfield Rise Llantwit Major,2023-06-13T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-8.27
563033,Fairfield Rise Llantwit Major,2023-06-13T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.79
563033,Fairfield Rise Llantwit Major,2023-06-13T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,35.8
563033,Fairfield Rise Llantwit Major,2023-06-13T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.5
563033,Fairfield Rise Llantwit Major,2023-06-13T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.3
563033,Fairfield Rise Llantwit Major,2023-06-13T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.2
563033,Fairfield Rise Llantwit Major,2023-06-13T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.16
563033,Fairfield Rise Llantwit Major,2023-06-13T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
563033,Fairfield Rise Llantwit Major,2023-06-13T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.18
563033,Fairfield Rise Llantwit Major,2023-06-13T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.06
563033,Fairfield Rise Llantwit Major,2023-06-13T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.04
563033,Fairfield Rise Llantwit Major,2023-06-13T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.43
563033,Fairfield Rise Llantwit Major,2023-06-13T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,39.1
563033,Fairfield Rise Llantwit Major,2023-06-13T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.0
563033,Fairfield Rise Llantwit Major,2023-06-13T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.5
563033,Fairfield Rise Llantwit Major,2023-06-13T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.9
563033,Fairfield Rise Llantwit Major,2023-06-13T12:40:00.000+00:00,transformer,,Temperature,C,32.6
563033,Fairfield Rise Llantwit Major,2023-06-13T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
563033,Fairfield Rise Llantwit Major,2023-06-13T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
563033,Fairfield Rise Llantwit Major,2023-06-13T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
563033,Fairfield Rise Llantwit Major,2023-06-13T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
563033,Fairfield Rise Llantwit Major,2023-06-13T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
563033,Fairfield Rise Llantwit Major,2023-06-13T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
563033,Fairfield Rise Llantwit Major,2023-06-13T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.51
563033,Fairfield Rise Llantwit Major,2023-06-13T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
563033,Fairfield Rise Llantwit Major,2023-06-13T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
563033,Fairfield Rise Llantwit Major,2023-06-13T12:40:00.000+00:00,busbar,,L3 Active Power,kW,9.66
563033,Fairfield Rise Llantwit Major,2023-06-13T12:40:00.000+00:00,busbar,,L2 Active Power,kW,3.55
563033,Fairfield Rise Llantwit Major,2023-06-13T12:40:00.000+00:00,busbar,,L1 Active Power,kW,17.18
563033,Fairfield Rise Llantwit Major,2023-06-13T12:40:00.000+00:00,busbar,,N Current (RMS),A,51.3
563033,Fairfield Rise Llantwit Major,2023-06-13T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
563033,Fairfield Rise Llantwit Major,2023-06-13T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.0
563033,Fairfield Rise Llantwit Major,2023-06-13T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.4
563033,Fairfield Rise Llantwit Major,2023-06-13T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
563033,Fairfield Rise Llantwit Major,2023-06-13T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
563033,Fairfield Rise Llantwit Major,2023-06-13T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
563033,Fairfield Rise Llantwit Major,2023-06-13T12:30:00.000+00:00,feeder,,L3 Active Power,kW,3.4
563033,Fairfield Rise Llantwit Major,2023-06-13T12:30:00.000+00:00,feeder,,L2 Active Power,kW,2.97
563033,Fairfield Rise Llantwit Major,2023-06-13T12:30:00.000+00:00,feeder,,L1 Active Power,kW,3.72
563033,Fairfield Rise Llantwit Major,2023-06-13T12:30:00.000+00:00,feeder,,N Current (RMS),A,11.8
563033,Fairfield Rise Llantwit Major,2023-06-13T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,15.3
563033,Fairfield Rise Llantwit Major,2023-06-13T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.2
563033,Fairfield Rise Llantwit Major,2023-06-13T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,16.6
563033,Fairfield Rise Llantwit Major,2023-06-13T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.16
563033,Fairfield Rise Llantwit Major,2023-06-13T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.16
563033,Fairfield Rise Llantwit Major,2023-06-13T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.28
563033,Fairfield Rise Llantwit Major,2023-06-13T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.62
563033,Fairfield Rise Llantwit Major,2023-06-13T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.03
563033,Fairfield Rise Llantwit Major,2023-06-13T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.66
563033,Fairfield Rise Llantwit Major,2023-06-13T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,29.6
563033,Fairfield Rise Llantwit Major,2023-06-13T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.5
563033,Fairfield Rise Llantwit Major,2023-06-13T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.6
563033,Fairfield Rise Llantwit Major,2023-06-13T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.5
563033,Fairfield Rise Llantwit Major,2023-06-13T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.31
563033,Fairfield Rise Llantwit Major,2023-06-13T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.51
563033,Fairfield Rise Llantwit Major,2023-06-13T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
563033,Fairfield Rise Llantwit Major,2023-06-13T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.31
563033,Fairfield Rise Llantwit Major,2023-06-13T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.94
563033,Fairfield Rise Llantwit Major,2023-06-13T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.42
563033,Fairfield Rise Llantwit Major,2023-06-13T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.6
563033,Fairfield Rise Llantwit Major,2023-06-13T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.5
563033,Fairfield Rise Llantwit Major,2023-06-13T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.6
563033,Fairfield Rise Llantwit Major,2023-06-13T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.7
563033,Fairfield Rise Llantwit Major,2023-06-13T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.94
563033,Fairfield Rise Llantwit Major,2023-06-13T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
563033,Fairfield Rise Llantwit Major,2023-06-13T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
563033,Fairfield Rise Llantwit Major,2023-06-13T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.95
563033,Fairfield Rise Llantwit Major,2023-06-13T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-6.76
563033,Fairfield Rise Llantwit Major,2023-06-13T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.8
563033,Fairfield Rise Llantwit Major,2023-06-13T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,35.9
563033,Fairfield Rise Llantwit Major,2023-06-13T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.0
563033,Fairfield Rise Llantwit Major,2023-06-13T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.1
563033,Fairfield Rise Llantwit Major,2023-06-13T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.4
563033,Fairfield Rise Llantwit Major,2023-06-13T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.6
563033,Fairfield Rise Llantwit Major,2023-06-13T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
563033,Fairfield Rise Llantwit Major,2023-06-13T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.31
563033,Fairfield Rise Llantwit Major,2023-06-13T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.22
563033,Fairfield Rise Llantwit Major,2023-06-13T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.47
563033,Fairfield Rise Llantwit Major,2023-06-13T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.66
563033,Fairfield Rise Llantwit Major,2023-06-13T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,40.0
563033,Fairfield Rise Llantwit Major,2023-06-13T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.4
563033,Fairfield Rise Llantwit Major,2023-06-13T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
563033,Fairfield Rise Llantwit Major,2023-06-13T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.1
563033,Fairfield Rise Llantwit Major,2023-06-13T12:30:00.000+00:00,transformer,,Temperature,C,32.4
563033,Fairfield Rise Llantwit Major,2023-06-13T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
563033,Fairfield Rise Llantwit Major,2023-06-13T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
563033,Fairfield Rise Llantwit Major,2023-06-13T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
563033,Fairfield Rise Llantwit Major,2023-06-13T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
563033,Fairfield Rise Llantwit Major,2023-06-13T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
563033,Fairfield Rise Llantwit Major,2023-06-13T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
563033,Fairfield Rise Llantwit Major,2023-06-13T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.51
563033,Fairfield Rise Llantwit Major,2023-06-13T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
