Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563033,Fairfield Rise Llantwit Major,2023-06-13T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
563033,Fairfield Rise Llantwit Major,2023-06-13T12:30:00.000+00:00,busbar,,L3 Active Power,kW,12.26
563033,Fairfield Rise Llantwit Major,2023-06-13T12:30:00.000+00:00,busbar,,L2 Active Power,kW,8.65
563033,Fairfield Rise Llantwit Major,2023-06-13T12:30:00.000+00:00,busbar,,L1 Active Power,kW,16.26
563033,Fairfield Rise Llantwit Major,2023-06-13T12:30:00.000+00:00,busbar,,N Current (RMS),A,41.0
563033,Fairfield Rise Llantwit Major,2023-06-13T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
563033,Fairfield Rise Llantwit Major,2023-06-13T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
563033,Fairfield Rise Llantwit Major,2023-06-13T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
563033,Fairfield Rise Llantwit Major,2023-06-13T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
563033,Fairfield Rise Llantwit Major,2023-06-13T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
563033,Fairfield Rise Llantwit Major,2023-06-13T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
563033,Fairfield Rise Llantwit Major,2023-06-13T12:20:00.000+00:00,feeder,,L3 Active Power,kW,4.0
563033,Fairfield Rise Llantwit Major,2023-06-13T12:20:00.000+00:00,feeder,,L2 Active Power,kW,3.29
563033,Fairfield Rise Llantwit Major,2023-06-13T12:20:00.000+00:00,feeder,,L1 Active Power,kW,4.2
563033,Fairfield Rise Llantwit Major,2023-06-13T12:20:00.000+00:00,feeder,,N Current (RMS),A,13.2
563033,Fairfield Rise Llantwit Major,2023-06-13T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,17.7
563033,Fairfield Rise Llantwit Major,2023-06-13T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.9
563033,Fairfield Rise Llantwit Major,2023-06-13T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,19.0
563033,Fairfield Rise Llantwit Major,2023-06-13T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.27
563033,Fairfield Rise Llantwit Major,2023-06-13T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.43
563033,Fairfield Rise Llantwit Major,2023-06-13T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.2
563033,Fairfield Rise Llantwit Major,2023-06-13T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.09
563033,Fairfield Rise Llantwit Major,2023-06-13T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.58
563033,Fairfield Rise Llantwit Major,2023-06-13T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.87
563033,Fairfield Rise Llantwit Major,2023-06-13T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,38.6
563033,Fairfield Rise Llantwit Major,2023-06-13T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.0
563033,Fairfield Rise Llantwit Major,2023-06-13T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.0
563033,Fairfield Rise Llantwit Major,2023-06-13T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.9
563033,Fairfield Rise Llantwit Major,2023-06-13T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
563033,Fairfield Rise Llantwit Major,2023-06-13T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.39
563033,Fairfield Rise Llantwit Major,2023-06-13T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
563033,Fairfield Rise Llantwit Major,2023-06-13T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.14
563033,Fairfield Rise Llantwit Major,2023-06-13T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.87
563033,Fairfield Rise Llantwit Major,2023-06-13T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.3
563033,Fairfield Rise Llantwit Major,2023-06-13T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.3
563033,Fairfield Rise Llantwit Major,2023-06-13T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.7
563033,Fairfield Rise Llantwit Major,2023-06-13T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.9
563033,Fairfield Rise Llantwit Major,2023-06-13T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.3
563033,Fairfield Rise Llantwit Major,2023-06-13T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.0
563033,Fairfield Rise Llantwit Major,2023-06-13T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
563033,Fairfield Rise Llantwit Major,2023-06-13T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
563033,Fairfield Rise Llantwit Major,2023-06-13T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.28
563033,Fairfield Rise Llantwit Major,2023-06-13T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-6.3
563033,Fairfield Rise Llantwit Major,2023-06-13T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.38
563033,Fairfield Rise Llantwit Major,2023-06-13T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,36.4
563033,Fairfield Rise Llantwit Major,2023-06-13T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.4
563033,Fairfield Rise Llantwit Major,2023-06-13T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.8
563033,Fairfield Rise Llantwit Major,2023-06-13T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.1
563033,Fairfield Rise Llantwit Major,2023-06-13T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.53
563033,Fairfield Rise Llantwit Major,2023-06-13T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
563033,Fairfield Rise Llantwit Major,2023-06-13T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.14
563033,Fairfield Rise Llantwit Major,2023-06-13T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.72
563033,Fairfield Rise Llantwit Major,2023-06-13T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.51
563033,Fairfield Rise Llantwit Major,2023-06-13T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.2
563033,Fairfield Rise Llantwit Major,2023-06-13T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,53.4
563033,Fairfield Rise Llantwit Major,2023-06-13T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.4
563033,Fairfield Rise Llantwit Major,2023-06-13T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
563033,Fairfield Rise Llantwit Major,2023-06-13T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.5
563033,Fairfield Rise Llantwit Major,2023-06-13T12:20:00.000+00:00,transformer,,Temperature,C,32.2
563033,Fairfield Rise Llantwit Major,2023-06-13T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
563033,Fairfield Rise Llantwit Major,2023-06-13T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
563033,Fairfield Rise Llantwit Major,2023-06-13T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
563033,Fairfield Rise Llantwit Major,2023-06-13T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
563033,Fairfield Rise Llantwit Major,2023-06-13T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
563033,Fairfield Rise Llantwit Major,2023-06-13T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
563033,Fairfield Rise Llantwit Major,2023-06-13T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.48
563033,Fairfield Rise Llantwit Major,2023-06-13T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
563033,Fairfield Rise Llantwit Major,2023-06-13T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
563033,Fairfield Rise Llantwit Major,2023-06-13T12:20:00.000+00:00,busbar,,L3 Active Power,kW,19.24
563033,Fairfield Rise Llantwit Major,2023-06-13T12:20:00.000+00:00,busbar,,L2 Active Power,kW,12.95
563033,Fairfield Rise Llantwit Major,2023-06-13T12:20:00.000+00:00,busbar,,L1 Active Power,kW,14.95
563033,Fairfield Rise Llantwit Major,2023-06-13T12:20:00.000+00:00,busbar,,N Current (RMS),A,66.6
563033,Fairfield Rise Llantwit Major,2023-06-13T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.4
563033,Fairfield Rise Llantwit Major,2023-06-13T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
563033,Fairfield Rise Llantwit Major,2023-06-13T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.2
563033,Fairfield Rise Llantwit Major,2023-06-13T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
563033,Fairfield Rise Llantwit Major,2023-06-13T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
563033,Fairfield Rise Llantwit Major,2023-06-13T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
563033,Fairfield Rise Llantwit Major,2023-06-13T12:10:00.000+00:00,feeder,,L3 Active Power,kW,3.38
563033,Fairfield Rise Llantwit Major,2023-06-13T12:10:00.000+00:00,feeder,,L2 Active Power,kW,2.12
563033,Fairfield Rise Llantwit Major,2023-06-13T12:10:00.000+00:00,feeder,,L1 Active Power,kW,3.77
563033,Fairfield Rise Llantwit Major,2023-06-13T12:10:00.000+00:00,feeder,,N Current (RMS),A,13.1
563033,Fairfield Rise Llantwit Major,2023-06-13T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,14.7
563033,Fairfield Rise Llantwit Major,2023-06-13T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,9.4
563033,Fairfield Rise Llantwit Major,2023-06-13T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,16.9
563033,Fairfield Rise Llantwit Major,2023-06-13T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.24
563033,Fairfield Rise Llantwit Major,2023-06-13T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.93
563033,Fairfield Rise Llantwit Major,2023-06-13T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
563033,Fairfield Rise Llantwit Major,2023-06-13T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.26
563033,Fairfield Rise Llantwit Major,2023-06-13T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.7
563033,Fairfield Rise Llantwit Major,2023-06-13T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.43
563033,Fairfield Rise Llantwit Major,2023-06-13T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,17.2
563033,Fairfield Rise Llantwit Major,2023-06-13T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.6
563033,Fairfield Rise Llantwit Major,2023-06-13T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.6
563033,Fairfield Rise Llantwit Major,2023-06-13T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.6
563033,Fairfield Rise Llantwit Major,2023-06-13T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.21
563033,Fairfield Rise Llantwit Major,2023-06-13T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.33
563033,Fairfield Rise Llantwit Major,2023-06-13T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
563033,Fairfield Rise Llantwit Major,2023-06-13T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.28
563033,Fairfield Rise Llantwit Major,2023-06-13T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.35
563033,Fairfield Rise Llantwit Major,2023-06-13T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.18
563033,Fairfield Rise Llantwit Major,2023-06-13T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
563033,Fairfield Rise Llantwit Major,2023-06-13T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.5
563033,Fairfield Rise Llantwit Major,2023-06-13T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.8
563033,Fairfield Rise Llantwit Major,2023-06-13T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.0
563033,Fairfield Rise Llantwit Major,2023-06-13T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.77
563033,Fairfield Rise Llantwit Major,2023-06-13T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
563033,Fairfield Rise Llantwit Major,2023-06-13T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
563033,Fairfield Rise Llantwit Major,2023-06-13T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.01
563033,Fairfield Rise Llantwit Major,2023-06-13T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-8.49
563033,Fairfield Rise Llantwit Major,2023-06-13T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.98
563033,Fairfield Rise Llantwit Major,2023-06-13T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,46.3
563033,Fairfield Rise Llantwit Major,2023-06-13T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.6
563033,Fairfield Rise Llantwit Major,2023-06-13T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.5
563033,Fairfield Rise Llantwit Major,2023-06-13T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.1
563033,Fairfield Rise Llantwit Major,2023-06-13T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.62
563033,Fairfield Rise Llantwit Major,2023-06-13T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
563033,Fairfield Rise Llantwit Major,2023-06-13T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
563033,Fairfield Rise Llantwit Major,2023-06-13T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.97
563033,Fairfield Rise Llantwit Major,2023-06-13T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.25
563033,Fairfield Rise Llantwit Major,2023-06-13T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.87
563033,Fairfield Rise Llantwit Major,2023-06-13T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,40.4
563033,Fairfield Rise Llantwit Major,2023-06-13T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.2
563033,Fairfield Rise Llantwit Major,2023-06-13T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
563033,Fairfield Rise Llantwit Major,2023-06-13T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.6
563033,Fairfield Rise Llantwit Major,2023-06-13T12:10:00.000+00:00,transformer,,Temperature,C,32.0
563033,Fairfield Rise Llantwit Major,2023-06-13T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
563033,Fairfield Rise Llantwit Major,2023-06-13T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
563033,Fairfield Rise Llantwit Major,2023-06-13T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
563033,Fairfield Rise Llantwit Major,2023-06-13T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
563033,Fairfield Rise Llantwit Major,2023-06-13T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
563033,Fairfield Rise Llantwit Major,2023-06-13T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
563033,Fairfield Rise Llantwit Major,2023-06-13T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.73
563033,Fairfield Rise Llantwit Major,2023-06-13T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
563033,Fairfield Rise Llantwit Major,2023-06-13T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
563033,Fairfield Rise Llantwit Major,2023-06-13T12:10:00.000+00:00,busbar,,L3 Active Power,kW,12.39
563033,Fairfield Rise Llantwit Major,2023-06-13T12:10:00.000+00:00,busbar,,L2 Active Power,kW,0.93
563033,Fairfield Rise Llantwit Major,2023-06-13T12:10:00.000+00:00,busbar,,L1 Active Power,kW,11.37
563033,Fairfield Rise Llantwit Major,2023-06-13T12:10:00.000+00:00,busbar,,N Current (RMS),A,25.2
563033,Fairfield Rise Llantwit Major,2023-06-13T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
563033,Fairfield Rise Llantwit Major,2023-06-13T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.6
563033,Fairfield Rise Llantwit Major,2023-06-13T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
563033,Fairfield Rise Llantwit Major,2023-06-13T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
563033,Fairfield Rise Llantwit Major,2023-06-13T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
563033,Fairfield Rise Llantwit Major,2023-06-13T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
563033,Fairfield Rise Llantwit Major,2023-06-13T12:00:00.000+00:00,feeder,,L3 Active Power,kW,6.07
563033,Fairfield Rise Llantwit Major,2023-06-13T12:00:00.000+00:00,feeder,,L2 Active Power,kW,2.25
563033,Fairfield Rise Llantwit Major,2023-06-13T12:00:00.000+00:00,feeder,,L1 Active Power,kW,10.4
563033,Fairfield Rise Llantwit Major,2023-06-13T12:00:00.000+00:00,feeder,,N Current (RMS),A,38.1
563033,Fairfield Rise Llantwit Major,2023-06-13T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,27.0
563033,Fairfield Rise Llantwit Major,2023-06-13T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,10.2
563033,Fairfield Rise Llantwit Major,2023-06-13T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,46.4
563033,Fairfield Rise Llantwit Major,2023-06-13T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.15
563033,Fairfield Rise Llantwit Major,2023-06-13T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.89
563033,Fairfield Rise Llantwit Major,2023-06-13T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.07
563033,Fairfield Rise Llantwit Major,2023-06-13T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.91
563033,Fairfield Rise Llantwit Major,2023-06-13T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.66
563033,Fairfield Rise Llantwit Major,2023-06-13T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.99
563033,Fairfield Rise Llantwit Major,2023-06-13T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,18.2
563033,Fairfield Rise Llantwit Major,2023-06-13T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.8
563033,Fairfield Rise Llantwit Major,2023-06-13T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.1
563033,Fairfield Rise Llantwit Major,2023-06-13T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.8
563033,Fairfield Rise Llantwit Major,2023-06-13T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
563033,Fairfield Rise Llantwit Major,2023-06-13T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
563033,Fairfield Rise Llantwit Major,2023-06-13T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
563033,Fairfield Rise Llantwit Major,2023-06-13T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.35
563033,Fairfield Rise Llantwit Major,2023-06-13T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.86
563033,Fairfield Rise Llantwit Major,2023-06-13T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.41
563033,Fairfield Rise Llantwit Major,2023-06-13T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.9
563033,Fairfield Rise Llantwit Major,2023-06-13T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.7
563033,Fairfield Rise Llantwit Major,2023-06-13T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.9
563033,Fairfield Rise Llantwit Major,2023-06-13T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.4
563033,Fairfield Rise Llantwit Major,2023-06-13T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.99
563033,Fairfield Rise Llantwit Major,2023-06-13T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
563033,Fairfield Rise Llantwit Major,2023-06-13T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
563033,Fairfield Rise Llantwit Major,2023-06-13T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.81
563033,Fairfield Rise Llantwit Major,2023-06-13T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-8.82
563033,Fairfield Rise Llantwit Major,2023-06-13T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.51
563033,Fairfield Rise Llantwit Major,2023-06-13T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,46.4
563033,Fairfield Rise Llantwit Major,2023-06-13T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.0
563033,Fairfield Rise Llantwit Major,2023-06-13T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.7
563033,Fairfield Rise Llantwit Major,2023-06-13T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.0
563033,Fairfield Rise Llantwit Major,2023-06-13T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.05
563033,Fairfield Rise Llantwit Major,2023-06-13T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
563033,Fairfield Rise Llantwit Major,2023-06-13T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.51
563033,Fairfield Rise Llantwit Major,2023-06-13T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.25
563033,Fairfield Rise Llantwit Major,2023-06-13T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.59
563033,Fairfield Rise Llantwit Major,2023-06-13T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.57
563033,Fairfield Rise Llantwit Major,2023-06-13T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,36.8
563033,Fairfield Rise Llantwit Major,2023-06-13T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.7
563033,Fairfield Rise Llantwit Major,2023-06-13T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.3
563033,Fairfield Rise Llantwit Major,2023-06-13T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.1
563033,Fairfield Rise Llantwit Major,2023-06-13T12:00:00.000+00:00,transformer,,Temperature,C,31.8
563033,Fairfield Rise Llantwit Major,2023-06-13T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
563033,Fairfield Rise Llantwit Major,2023-06-13T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
563033,Fairfield Rise Llantwit Major,2023-06-13T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
563033,Fairfield Rise Llantwit Major,2023-06-13T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
563033,Fairfield Rise Llantwit Major,2023-06-13T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
563033,Fairfield Rise Llantwit Major,2023-06-13T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
563033,Fairfield Rise Llantwit Major,2023-06-13T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.31
563033,Fairfield Rise Llantwit Major,2023-06-13T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
563033,Fairfield Rise Llantwit Major,2023-06-13T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
563033,Fairfield Rise Llantwit Major,2023-06-13T12:00:00.000+00:00,busbar,,L3 Active Power,kW,17.58
563033,Fairfield Rise Llantwit Major,2023-06-13T12:00:00.000+00:00,busbar,,L2 Active Power,kW,2.53
563033,Fairfield Rise Llantwit Major,2023-06-13T12:00:00.000+00:00,busbar,,L1 Active Power,kW,14.9
563033,Fairfield Rise Llantwit Major,2023-06-13T12:00:00.000+00:00,busbar,,N Current (RMS),A,47.2
563033,Fairfield Rise Llantwit Major,2023-06-13T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
563033,Fairfield Rise Llantwit Major,2023-06-13T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.1
563033,Fairfield Rise Llantwit Major,2023-06-13T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
563033,Fairfield Rise Llantwit Major,2023-06-13T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.16
563033,Fairfield Rise Llantwit Major,2023-06-13T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
563033,Fairfield Rise Llantwit Major,2023-06-13T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
563033,Fairfield Rise Llantwit Major,2023-06-13T11:50:00.000+00:00,feeder,,L3 Active Power,kW,6.07
563033,Fairfield Rise Llantwit Major,2023-06-13T11:50:00.000+00:00,feeder,,L2 Active Power,kW,3.84
563033,Fairfield Rise Llantwit Major,2023-06-13T11:50:00.000+00:00,feeder,,L1 Active Power,kW,4.54
563033,Fairfield Rise Llantwit Major,2023-06-13T11:50:00.000+00:00,feeder,,N Current (RMS),A,16.3
563033,Fairfield Rise Llantwit Major,2023-06-13T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,25.9
563033,Fairfield Rise Llantwit Major,2023-06-13T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,17.9
563033,Fairfield Rise Llantwit Major,2023-06-13T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,20.4
563033,Fairfield Rise Llantwit Major,2023-06-13T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.14
563033,Fairfield Rise Llantwit Major,2023-06-13T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.74
563033,Fairfield Rise Llantwit Major,2023-06-13T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.61
563033,Fairfield Rise Llantwit Major,2023-06-13T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.34
563033,Fairfield Rise Llantwit Major,2023-06-13T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.25
563033,Fairfield Rise Llantwit Major,2023-06-13T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-2.2
563033,Fairfield Rise Llantwit Major,2023-06-13T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,20.8
563033,Fairfield Rise Llantwit Major,2023-06-13T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.5
563033,Fairfield Rise Llantwit Major,2023-06-13T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.6
563033,Fairfield Rise Llantwit Major,2023-06-13T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.5
563033,Fairfield Rise Llantwit Major,2023-06-13T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
563033,Fairfield Rise Llantwit Major,2023-06-13T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.53
563033,Fairfield Rise Llantwit Major,2023-06-13T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
563033,Fairfield Rise Llantwit Major,2023-06-13T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.27
563033,Fairfield Rise Llantwit Major,2023-06-13T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.11
563033,Fairfield Rise Llantwit Major,2023-06-13T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.99
563033,Fairfield Rise Llantwit Major,2023-06-13T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.2
563033,Fairfield Rise Llantwit Major,2023-06-13T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.2
563033,Fairfield Rise Llantwit Major,2023-06-13T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.9
563033,Fairfield Rise Llantwit Major,2023-06-13T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.2
563033,Fairfield Rise Llantwit Major,2023-06-13T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.86
563033,Fairfield Rise Llantwit Major,2023-06-13T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
563033,Fairfield Rise Llantwit Major,2023-06-13T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
563033,Fairfield Rise Llantwit Major,2023-06-13T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.29
563033,Fairfield Rise Llantwit Major,2023-06-13T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-8.84
563033,Fairfield Rise Llantwit Major,2023-06-13T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.17
563033,Fairfield Rise Llantwit Major,2023-06-13T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,44.9
563033,Fairfield Rise Llantwit Major,2023-06-13T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.7
563033,Fairfield Rise Llantwit Major,2023-06-13T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.8
563033,Fairfield Rise Llantwit Major,2023-06-13T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.4
563033,Fairfield Rise Llantwit Major,2023-06-13T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.76
563033,Fairfield Rise Llantwit Major,2023-06-13T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.39
563033,Fairfield Rise Llantwit Major,2023-06-13T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.93
563033,Fairfield Rise Llantwit Major,2023-06-13T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.25
563033,Fairfield Rise Llantwit Major,2023-06-13T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.55
563033,Fairfield Rise Llantwit Major,2023-06-13T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.24
563033,Fairfield Rise Llantwit Major,2023-06-13T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,41.6
563033,Fairfield Rise Llantwit Major,2023-06-13T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.7
563033,Fairfield Rise Llantwit Major,2023-06-13T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.1
563033,Fairfield Rise Llantwit Major,2023-06-13T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.6
563033,Fairfield Rise Llantwit Major,2023-06-13T11:50:00.000+00:00,transformer,,Temperature,C,31.7
563033,Fairfield Rise Llantwit Major,2023-06-13T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
563033,Fairfield Rise Llantwit Major,2023-06-13T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
563033,Fairfield Rise Llantwit Major,2023-06-13T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
563033,Fairfield Rise Llantwit Major,2023-06-13T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
563033,Fairfield Rise Llantwit Major,2023-06-13T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
563033,Fairfield Rise Llantwit Major,2023-06-13T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
563033,Fairfield Rise Llantwit Major,2023-06-13T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.15
563033,Fairfield Rise Llantwit Major,2023-06-13T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
563033,Fairfield Rise Llantwit Major,2023-06-13T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
563033,Fairfield Rise Llantwit Major,2023-06-13T11:50:00.000+00:00,busbar,,L3 Active Power,kW,15.54
563033,Fairfield Rise Llantwit Major,2023-06-13T11:50:00.000+00:00,busbar,,L2 Active Power,kW,6.91
563033,Fairfield Rise Llantwit Major,2023-06-13T11:50:00.000+00:00,busbar,,L1 Active Power,kW,9.74
563033,Fairfield Rise Llantwit Major,2023-06-13T11:50:00.000+00:00,busbar,,N Current (RMS),A,33.5
563033,Fairfield Rise Llantwit Major,2023-06-13T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.7
563033,Fairfield Rise Llantwit Major,2023-06-13T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
563033,Fairfield Rise Llantwit Major,2023-06-13T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
563033,Fairfield Rise Llantwit Major,2023-06-13T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.16
563033,Fairfield Rise Llantwit Major,2023-06-13T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
563033,Fairfield Rise Llantwit Major,2023-06-13T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
563033,Fairfield Rise Llantwit Major,2023-06-13T11:40:00.000+00:00,feeder,,L3 Active Power,kW,5.66
563033,Fairfield Rise Llantwit Major,2023-06-13T11:40:00.000+00:00,feeder,,L2 Active Power,kW,4.54
563033,Fairfield Rise Llantwit Major,2023-06-13T11:40:00.000+00:00,feeder,,L1 Active Power,kW,3.96
563033,Fairfield Rise Llantwit Major,2023-06-13T11:40:00.000+00:00,feeder,,N Current (RMS),A,14.8
563033,Fairfield Rise Llantwit Major,2023-06-13T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,25.1
563033,Fairfield Rise Llantwit Major,2023-06-13T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,20.2
563033,Fairfield Rise Llantwit Major,2023-06-13T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,17.9
563033,Fairfield Rise Llantwit Major,2023-06-13T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.15
563033,Fairfield Rise Llantwit Major,2023-06-13T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.74
563033,Fairfield Rise Llantwit Major,2023-06-13T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.74
563033,Fairfield Rise Llantwit Major,2023-06-13T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.52
563033,Fairfield Rise Llantwit Major,2023-06-13T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.19
563033,Fairfield Rise Llantwit Major,2023-06-13T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.04
563033,Fairfield Rise Llantwit Major,2023-06-13T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,19.2
563033,Fairfield Rise Llantwit Major,2023-06-13T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.7
563033,Fairfield Rise Llantwit Major,2023-06-13T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.5
563033,Fairfield Rise Llantwit Major,2023-06-13T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.4
563033,Fairfield Rise Llantwit Major,2023-06-13T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
563033,Fairfield Rise Llantwit Major,2023-06-13T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.48
563033,Fairfield Rise Llantwit Major,2023-06-13T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
563033,Fairfield Rise Llantwit Major,2023-06-13T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.13
563033,Fairfield Rise Llantwit Major,2023-06-13T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.7
563033,Fairfield Rise Llantwit Major,2023-06-13T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.0
563033,Fairfield Rise Llantwit Major,2023-06-13T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.9
563033,Fairfield Rise Llantwit Major,2023-06-13T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.7
563033,Fairfield Rise Llantwit Major,2023-06-13T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.4
563033,Fairfield Rise Llantwit Major,2023-06-13T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.4
563033,Fairfield Rise Llantwit Major,2023-06-13T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.62
563033,Fairfield Rise Llantwit Major,2023-06-13T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
563033,Fairfield Rise Llantwit Major,2023-06-13T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
563033,Fairfield Rise Llantwit Major,2023-06-13T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.49
563033,Fairfield Rise Llantwit Major,2023-06-13T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-8.63
563033,Fairfield Rise Llantwit Major,2023-06-13T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.4
563033,Fairfield Rise Llantwit Major,2023-06-13T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,39.8
563033,Fairfield Rise Llantwit Major,2023-06-13T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.9
563033,Fairfield Rise Llantwit Major,2023-06-13T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.2
563033,Fairfield Rise Llantwit Major,2023-06-13T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.9
563033,Fairfield Rise Llantwit Major,2023-06-13T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.37
563033,Fairfield Rise Llantwit Major,2023-06-13T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.39
563033,Fairfield Rise Llantwit Major,2023-06-13T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.57
563033,Fairfield Rise Llantwit Major,2023-06-13T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.29
563033,Fairfield Rise Llantwit Major,2023-06-13T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.03
563033,Fairfield Rise Llantwit Major,2023-06-13T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.94
563033,Fairfield Rise Llantwit Major,2023-06-13T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.4
563033,Fairfield Rise Llantwit Major,2023-06-13T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.5
563033,Fairfield Rise Llantwit Major,2023-06-13T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.5
563033,Fairfield Rise Llantwit Major,2023-06-13T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.1
563033,Fairfield Rise Llantwit Major,2023-06-13T11:40:00.000+00:00,transformer,,Temperature,C,31.5
563033,Fairfield Rise Llantwit Major,2023-06-13T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
563033,Fairfield Rise Llantwit Major,2023-06-13T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
563033,Fairfield Rise Llantwit Major,2023-06-13T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
563033,Fairfield Rise Llantwit Major,2023-06-13T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.49
563033,Fairfield Rise Llantwit Major,2023-06-13T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
563033,Fairfield Rise Llantwit Major,2023-06-13T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
563033,Fairfield Rise Llantwit Major,2023-06-13T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.37
563033,Fairfield Rise Llantwit Major,2023-06-13T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
563033,Fairfield Rise Llantwit Major,2023-06-13T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
563033,Fairfield Rise Llantwit Major,2023-06-13T11:40:00.000+00:00,busbar,,L3 Active Power,kW,13.07
563033,Fairfield Rise Llantwit Major,2023-06-13T11:40:00.000+00:00,busbar,,L2 Active Power,kW,8.83
563033,Fairfield Rise Llantwit Major,2023-06-13T11:40:00.000+00:00,busbar,,L1 Active Power,kW,8.25
563033,Fairfield Rise Llantwit Major,2023-06-13T11:40:00.000+00:00,busbar,,N Current (RMS),A,30.2
563033,Fairfield Rise Llantwit Major,2023-06-13T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.7
563033,Fairfield Rise Llantwit Major,2023-06-13T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.5
563033,Fairfield Rise Llantwit Major,2023-06-13T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
563033,Fairfield Rise Llantwit Major,2023-06-13T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.1
563033,Fairfield Rise Llantwit Major,2023-06-13T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
563033,Fairfield Rise Llantwit Major,2023-06-13T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
563033,Fairfield Rise Llantwit Major,2023-06-13T11:30:00.000+00:00,feeder,,L3 Active Power,kW,8.57
563033,Fairfield Rise Llantwit Major,2023-06-13T11:30:00.000+00:00,feeder,,L2 Active Power,kW,2.33
563033,Fairfield Rise Llantwit Major,2023-06-13T11:30:00.000+00:00,feeder,,L1 Active Power,kW,3.86
563033,Fairfield Rise Llantwit Major,2023-06-13T11:30:00.000+00:00,feeder,,N Current (RMS),A,25.4
563033,Fairfield Rise Llantwit Major,2023-06-13T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,35.9
563033,Fairfield Rise Llantwit Major,2023-06-13T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,10.8
563033,Fairfield Rise Llantwit Major,2023-06-13T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,17.5
563033,Fairfield Rise Llantwit Major,2023-06-13T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.14
563033,Fairfield Rise Llantwit Major,2023-06-13T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.46
563033,Fairfield Rise Llantwit Major,2023-06-13T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.04
563033,Fairfield Rise Llantwit Major,2023-06-13T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.82
563033,Fairfield Rise Llantwit Major,2023-06-13T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.12
563033,Fairfield Rise Llantwit Major,2023-06-13T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.09
563033,Fairfield Rise Llantwit Major,2023-06-13T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,22.8
563033,Fairfield Rise Llantwit Major,2023-06-13T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.2
563033,Fairfield Rise Llantwit Major,2023-06-13T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.7
563033,Fairfield Rise Llantwit Major,2023-06-13T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.2
563033,Fairfield Rise Llantwit Major,2023-06-13T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
563033,Fairfield Rise Llantwit Major,2023-06-13T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.62
563033,Fairfield Rise Llantwit Major,2023-06-13T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
563033,Fairfield Rise Llantwit Major,2023-06-13T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.94
563033,Fairfield Rise Llantwit Major,2023-06-13T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.86
563033,Fairfield Rise Llantwit Major,2023-06-13T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.79
563033,Fairfield Rise Llantwit Major,2023-06-13T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,35.2
563033,Fairfield Rise Llantwit Major,2023-06-13T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.0
563033,Fairfield Rise Llantwit Major,2023-06-13T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.9
563033,Fairfield Rise Llantwit Major,2023-06-13T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.8
563033,Fairfield Rise Llantwit Major,2023-06-13T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.9
563033,Fairfield Rise Llantwit Major,2023-06-13T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
563033,Fairfield Rise Llantwit Major,2023-06-13T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
563033,Fairfield Rise Llantwit Major,2023-06-13T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.14
563033,Fairfield Rise Llantwit Major,2023-06-13T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-8.46
563033,Fairfield Rise Llantwit Major,2023-06-13T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.15
563033,Fairfield Rise Llantwit Major,2023-06-13T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,42.1
563033,Fairfield Rise Llantwit Major,2023-06-13T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.9
563033,Fairfield Rise Llantwit Major,2023-06-13T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.3
563033,Fairfield Rise Llantwit Major,2023-06-13T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.4
563033,Fairfield Rise Llantwit Major,2023-06-13T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.92
563033,Fairfield Rise Llantwit Major,2023-06-13T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.23
563033,Fairfield Rise Llantwit Major,2023-06-13T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.54
563033,Fairfield Rise Llantwit Major,2023-06-13T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.66
563033,Fairfield Rise Llantwit Major,2023-06-13T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.24
563033,Fairfield Rise Llantwit Major,2023-06-13T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.89
563033,Fairfield Rise Llantwit Major,2023-06-13T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.2
563033,Fairfield Rise Llantwit Major,2023-06-13T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.7
563033,Fairfield Rise Llantwit Major,2023-06-13T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.5
563033,Fairfield Rise Llantwit Major,2023-06-13T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.0
563033,Fairfield Rise Llantwit Major,2023-06-13T11:30:00.000+00:00,transformer,,Temperature,C,31.3
563033,Fairfield Rise Llantwit Major,2023-06-13T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
563033,Fairfield Rise Llantwit Major,2023-06-13T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
563033,Fairfield Rise Llantwit Major,2023-06-13T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
563033,Fairfield Rise Llantwit Major,2023-06-13T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
563033,Fairfield Rise Llantwit Major,2023-06-13T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
563033,Fairfield Rise Llantwit Major,2023-06-13T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
563033,Fairfield Rise Llantwit Major,2023-06-13T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.96
563033,Fairfield Rise Llantwit Major,2023-06-13T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
563033,Fairfield Rise Llantwit Major,2023-06-13T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
563033,Fairfield Rise Llantwit Major,2023-06-13T11:30:00.000+00:00,busbar,,L3 Active Power,kW,16.49
563033,Fairfield Rise Llantwit Major,2023-06-13T11:30:00.000+00:00,busbar,,L2 Active Power,kW,16.1
563033,Fairfield Rise Llantwit Major,2023-06-13T11:30:00.000+00:00,busbar,,L1 Active Power,kW,11.78
563033,Fairfield Rise Llantwit Major,2023-06-13T11:30:00.000+00:00,busbar,,N Current (RMS),A,29.6
563033,Fairfield Rise Llantwit Major,2023-06-13T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
563033,Fairfield Rise Llantwit Major,2023-06-13T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
563033,Fairfield Rise Llantwit Major,2023-06-13T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.5
563033,Fairfield Rise Llantwit Major,2023-06-13T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
563033,Fairfield Rise Llantwit Major,2023-06-13T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
563033,Fairfield Rise Llantwit Major,2023-06-13T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
563033,Fairfield Rise Llantwit Major,2023-06-13T11:20:00.000+00:00,feeder,,L3 Active Power,kW,7.93
563033,Fairfield Rise Llantwit Major,2023-06-13T11:20:00.000+00:00,feeder,,L2 Active Power,kW,2.5
563033,Fairfield Rise Llantwit Major,2023-06-13T11:20:00.000+00:00,feeder,,L1 Active Power,kW,6.53
563033,Fairfield Rise Llantwit Major,2023-06-13T11:20:00.000+00:00,feeder,,N Current (RMS),A,25.6
563033,Fairfield Rise Llantwit Major,2023-06-13T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,33.8
563033,Fairfield Rise Llantwit Major,2023-06-13T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,11.5
563033,Fairfield Rise Llantwit Major,2023-06-13T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,29.8
563033,Fairfield Rise Llantwit Major,2023-06-13T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.38
563033,Fairfield Rise Llantwit Major,2023-06-13T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
563033,Fairfield Rise Llantwit Major,2023-06-13T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.2
563033,Fairfield Rise Llantwit Major,2023-06-13T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.52
563033,Fairfield Rise Llantwit Major,2023-06-13T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.49
563033,Fairfield Rise Llantwit Major,2023-06-13T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.07
563033,Fairfield Rise Llantwit Major,2023-06-13T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,22.7
563033,Fairfield Rise Llantwit Major,2023-06-13T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.7
563033,Fairfield Rise Llantwit Major,2023-06-13T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.4
563033,Fairfield Rise Llantwit Major,2023-06-13T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.9
563033,Fairfield Rise Llantwit Major,2023-06-13T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.14
563033,Fairfield Rise Llantwit Major,2023-06-13T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.8
563033,Fairfield Rise Llantwit Major,2023-06-13T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
563033,Fairfield Rise Llantwit Major,2023-06-13T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.46
563033,Fairfield Rise Llantwit Major,2023-06-13T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.53
563033,Fairfield Rise Llantwit Major,2023-06-13T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.64
563033,Fairfield Rise Llantwit Major,2023-06-13T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.5
563033,Fairfield Rise Llantwit Major,2023-06-13T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.2
563033,Fairfield Rise Llantwit Major,2023-06-13T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.6
563033,Fairfield Rise Llantwit Major,2023-06-13T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.2
563033,Fairfield Rise Llantwit Major,2023-06-13T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.82
563033,Fairfield Rise Llantwit Major,2023-06-13T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
563033,Fairfield Rise Llantwit Major,2023-06-13T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
563033,Fairfield Rise Llantwit Major,2023-06-13T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.09
563033,Fairfield Rise Llantwit Major,2023-06-13T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-7.74
563033,Fairfield Rise Llantwit Major,2023-06-13T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.77
563033,Fairfield Rise Llantwit Major,2023-06-13T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,39.5
563033,Fairfield Rise Llantwit Major,2023-06-13T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.7
563033,Fairfield Rise Llantwit Major,2023-06-13T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.6
563033,Fairfield Rise Llantwit Major,2023-06-13T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.1
563033,Fairfield Rise Llantwit Major,2023-06-13T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.17
563033,Fairfield Rise Llantwit Major,2023-06-13T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
563033,Fairfield Rise Llantwit Major,2023-06-13T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.63
563033,Fairfield Rise Llantwit Major,2023-06-13T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.2
563033,Fairfield Rise Llantwit Major,2023-06-13T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.15
563033,Fairfield Rise Llantwit Major,2023-06-13T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.96
563033,Fairfield Rise Llantwit Major,2023-06-13T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,33.8
563033,Fairfield Rise Llantwit Major,2023-06-13T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.9
563033,Fairfield Rise Llantwit Major,2023-06-13T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.1
563033,Fairfield Rise Llantwit Major,2023-06-13T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.9
563033,Fairfield Rise Llantwit Major,2023-06-13T11:20:00.000+00:00,transformer,,Temperature,C,31.1
563033,Fairfield Rise Llantwit Major,2023-06-13T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
563033,Fairfield Rise Llantwit Major,2023-06-13T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
