Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563033,Fairfield Rise Llantwit Major,2023-06-13T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
563033,Fairfield Rise Llantwit Major,2023-06-13T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
563033,Fairfield Rise Llantwit Major,2023-06-13T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
563033,Fairfield Rise Llantwit Major,2023-06-13T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
563033,Fairfield Rise Llantwit Major,2023-06-13T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.24
563033,Fairfield Rise Llantwit Major,2023-06-13T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
563033,Fairfield Rise Llantwit Major,2023-06-13T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
563033,Fairfield Rise Llantwit Major,2023-06-13T11:20:00.000+00:00,busbar,,L3 Active Power,kW,14.98
563033,Fairfield Rise Llantwit Major,2023-06-13T11:20:00.000+00:00,busbar,,L2 Active Power,kW,7.93
563033,Fairfield Rise Llantwit Major,2023-06-13T11:20:00.000+00:00,busbar,,L1 Active Power,kW,14.83
563033,Fairfield Rise Llantwit Major,2023-06-13T11:20:00.000+00:00,busbar,,N Current (RMS),A,32.0
563033,Fairfield Rise Llantwit Major,2023-06-13T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.3
563033,Fairfield Rise Llantwit Major,2023-06-13T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
563033,Fairfield Rise Llantwit Major,2023-06-13T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
563033,Fairfield Rise Llantwit Major,2023-06-13T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
563033,Fairfield Rise Llantwit Major,2023-06-13T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
563033,Fairfield Rise Llantwit Major,2023-06-13T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
563033,Fairfield Rise Llantwit Major,2023-06-13T11:10:00.000+00:00,feeder,,L3 Active Power,kW,8.01
563033,Fairfield Rise Llantwit Major,2023-06-13T11:10:00.000+00:00,feeder,,L2 Active Power,kW,3.05
563033,Fairfield Rise Llantwit Major,2023-06-13T11:10:00.000+00:00,feeder,,L1 Active Power,kW,3.15
563033,Fairfield Rise Llantwit Major,2023-06-13T11:10:00.000+00:00,feeder,,N Current (RMS),A,28.8
563033,Fairfield Rise Llantwit Major,2023-06-13T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,39.6
563033,Fairfield Rise Llantwit Major,2023-06-13T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.6
563033,Fairfield Rise Llantwit Major,2023-06-13T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,14.6
563033,Fairfield Rise Llantwit Major,2023-06-13T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.19
563033,Fairfield Rise Llantwit Major,2023-06-13T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.51
563033,Fairfield Rise Llantwit Major,2023-06-13T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
563033,Fairfield Rise Llantwit Major,2023-06-13T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.46
563033,Fairfield Rise Llantwit Major,2023-06-13T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.67
563033,Fairfield Rise Llantwit Major,2023-06-13T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.37
563033,Fairfield Rise Llantwit Major,2023-06-13T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,23.4
563033,Fairfield Rise Llantwit Major,2023-06-13T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.6
563033,Fairfield Rise Llantwit Major,2023-06-13T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.1
563033,Fairfield Rise Llantwit Major,2023-06-13T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.8
563033,Fairfield Rise Llantwit Major,2023-06-13T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
563033,Fairfield Rise Llantwit Major,2023-06-13T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.89
563033,Fairfield Rise Llantwit Major,2023-06-13T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
563033,Fairfield Rise Llantwit Major,2023-06-13T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.23
563033,Fairfield Rise Llantwit Major,2023-06-13T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.62
563033,Fairfield Rise Llantwit Major,2023-06-13T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.35
563033,Fairfield Rise Llantwit Major,2023-06-13T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.1
563033,Fairfield Rise Llantwit Major,2023-06-13T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.4
563033,Fairfield Rise Llantwit Major,2023-06-13T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.1
563033,Fairfield Rise Llantwit Major,2023-06-13T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.8
563033,Fairfield Rise Llantwit Major,2023-06-13T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.52
563033,Fairfield Rise Llantwit Major,2023-06-13T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
563033,Fairfield Rise Llantwit Major,2023-06-13T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
563033,Fairfield Rise Llantwit Major,2023-06-13T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.35
563033,Fairfield Rise Llantwit Major,2023-06-13T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-7.88
563033,Fairfield Rise Llantwit Major,2023-06-13T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.75
563033,Fairfield Rise Llantwit Major,2023-06-13T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,37.8
563033,Fairfield Rise Llantwit Major,2023-06-13T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.2
563033,Fairfield Rise Llantwit Major,2023-06-13T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.7
563033,Fairfield Rise Llantwit Major,2023-06-13T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.8
563033,Fairfield Rise Llantwit Major,2023-06-13T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.23
563033,Fairfield Rise Llantwit Major,2023-06-13T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
563033,Fairfield Rise Llantwit Major,2023-06-13T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.67
563033,Fairfield Rise Llantwit Major,2023-06-13T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.11
563033,Fairfield Rise Llantwit Major,2023-06-13T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.72
563033,Fairfield Rise Llantwit Major,2023-06-13T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.86
563033,Fairfield Rise Llantwit Major,2023-06-13T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,36.1
563033,Fairfield Rise Llantwit Major,2023-06-13T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.6
563033,Fairfield Rise Llantwit Major,2023-06-13T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
563033,Fairfield Rise Llantwit Major,2023-06-13T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.4
563033,Fairfield Rise Llantwit Major,2023-06-13T11:10:00.000+00:00,transformer,,Temperature,C,31.0
563033,Fairfield Rise Llantwit Major,2023-06-13T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
563033,Fairfield Rise Llantwit Major,2023-06-13T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
563033,Fairfield Rise Llantwit Major,2023-06-13T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
563033,Fairfield Rise Llantwit Major,2023-06-13T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.01
563033,Fairfield Rise Llantwit Major,2023-06-13T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
563033,Fairfield Rise Llantwit Major,2023-06-13T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
563033,Fairfield Rise Llantwit Major,2023-06-13T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.4
563033,Fairfield Rise Llantwit Major,2023-06-13T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
563033,Fairfield Rise Llantwit Major,2023-06-13T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
563033,Fairfield Rise Llantwit Major,2023-06-13T11:10:00.000+00:00,busbar,,L3 Active Power,kW,13.55
563033,Fairfield Rise Llantwit Major,2023-06-13T11:10:00.000+00:00,busbar,,L2 Active Power,kW,5.17
563033,Fairfield Rise Llantwit Major,2023-06-13T11:10:00.000+00:00,busbar,,L1 Active Power,kW,12.74
563033,Fairfield Rise Llantwit Major,2023-06-13T11:10:00.000+00:00,busbar,,N Current (RMS),A,30.2
563033,Fairfield Rise Llantwit Major,2023-06-13T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
563033,Fairfield Rise Llantwit Major,2023-06-13T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.3
563033,Fairfield Rise Llantwit Major,2023-06-13T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.9
563033,Fairfield Rise Llantwit Major,2023-06-13T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
563033,Fairfield Rise Llantwit Major,2023-06-13T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
563033,Fairfield Rise Llantwit Major,2023-06-13T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
563033,Fairfield Rise Llantwit Major,2023-06-13T11:00:00.000+00:00,feeder,,L3 Active Power,kW,11.45
563033,Fairfield Rise Llantwit Major,2023-06-13T11:00:00.000+00:00,feeder,,L2 Active Power,kW,3.92
563033,Fairfield Rise Llantwit Major,2023-06-13T11:00:00.000+00:00,feeder,,L1 Active Power,kW,3.84
563033,Fairfield Rise Llantwit Major,2023-06-13T11:00:00.000+00:00,feeder,,N Current (RMS),A,38.2
563033,Fairfield Rise Llantwit Major,2023-06-13T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,52.2
563033,Fairfield Rise Llantwit Major,2023-06-13T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,18.4
563033,Fairfield Rise Llantwit Major,2023-06-13T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,17.1
563033,Fairfield Rise Llantwit Major,2023-06-13T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.16
563033,Fairfield Rise Llantwit Major,2023-06-13T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.53
563033,Fairfield Rise Llantwit Major,2023-06-13T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.2
563033,Fairfield Rise Llantwit Major,2023-06-13T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.22
563033,Fairfield Rise Llantwit Major,2023-06-13T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.46
563033,Fairfield Rise Llantwit Major,2023-06-13T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.03
563033,Fairfield Rise Llantwit Major,2023-06-13T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,28.1
563033,Fairfield Rise Llantwit Major,2023-06-13T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.5
563033,Fairfield Rise Llantwit Major,2023-06-13T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.9
563033,Fairfield Rise Llantwit Major,2023-06-13T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.1
563033,Fairfield Rise Llantwit Major,2023-06-13T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
563033,Fairfield Rise Llantwit Major,2023-06-13T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.75
563033,Fairfield Rise Llantwit Major,2023-06-13T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
563033,Fairfield Rise Llantwit Major,2023-06-13T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.46
563033,Fairfield Rise Llantwit Major,2023-06-13T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.44
563033,Fairfield Rise Llantwit Major,2023-06-13T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.12
563033,Fairfield Rise Llantwit Major,2023-06-13T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.3
563033,Fairfield Rise Llantwit Major,2023-06-13T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.3
563033,Fairfield Rise Llantwit Major,2023-06-13T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.7
563033,Fairfield Rise Llantwit Major,2023-06-13T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.0
563033,Fairfield Rise Llantwit Major,2023-06-13T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
563033,Fairfield Rise Llantwit Major,2023-06-13T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
563033,Fairfield Rise Llantwit Major,2023-06-13T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
563033,Fairfield Rise Llantwit Major,2023-06-13T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.92
563033,Fairfield Rise Llantwit Major,2023-06-13T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-6.1
563033,Fairfield Rise Llantwit Major,2023-06-13T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.88
563033,Fairfield Rise Llantwit Major,2023-06-13T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,33.8
563033,Fairfield Rise Llantwit Major,2023-06-13T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.5
563033,Fairfield Rise Llantwit Major,2023-06-13T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.3
563033,Fairfield Rise Llantwit Major,2023-06-13T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.6
563033,Fairfield Rise Llantwit Major,2023-06-13T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.26
563033,Fairfield Rise Llantwit Major,2023-06-13T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
563033,Fairfield Rise Llantwit Major,2023-06-13T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.32
563033,Fairfield Rise Llantwit Major,2023-06-13T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.36
563033,Fairfield Rise Llantwit Major,2023-06-13T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.64
563033,Fairfield Rise Llantwit Major,2023-06-13T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.5
563033,Fairfield Rise Llantwit Major,2023-06-13T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,32.8
563033,Fairfield Rise Llantwit Major,2023-06-13T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.0
563033,Fairfield Rise Llantwit Major,2023-06-13T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.2
563033,Fairfield Rise Llantwit Major,2023-06-13T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.8
563033,Fairfield Rise Llantwit Major,2023-06-13T11:00:00.000+00:00,transformer,,Temperature,C,30.9
563033,Fairfield Rise Llantwit Major,2023-06-13T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
563033,Fairfield Rise Llantwit Major,2023-06-13T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
563033,Fairfield Rise Llantwit Major,2023-06-13T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
563033,Fairfield Rise Llantwit Major,2023-06-13T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
563033,Fairfield Rise Llantwit Major,2023-06-13T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
563033,Fairfield Rise Llantwit Major,2023-06-13T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
563033,Fairfield Rise Llantwit Major,2023-06-13T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
563033,Fairfield Rise Llantwit Major,2023-06-13T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
563033,Fairfield Rise Llantwit Major,2023-06-13T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
563033,Fairfield Rise Llantwit Major,2023-06-13T11:00:00.000+00:00,busbar,,L3 Active Power,kW,21.97
563033,Fairfield Rise Llantwit Major,2023-06-13T11:00:00.000+00:00,busbar,,L2 Active Power,kW,11.36
563033,Fairfield Rise Llantwit Major,2023-06-13T11:00:00.000+00:00,busbar,,L1 Active Power,kW,14.3
563033,Fairfield Rise Llantwit Major,2023-06-13T11:00:00.000+00:00,busbar,,N Current (RMS),A,47.3
563033,Fairfield Rise Llantwit Major,2023-06-13T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.2
563033,Fairfield Rise Llantwit Major,2023-06-13T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
563033,Fairfield Rise Llantwit Major,2023-06-13T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
563033,Fairfield Rise Llantwit Major,2023-06-13T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
563033,Fairfield Rise Llantwit Major,2023-06-13T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
563033,Fairfield Rise Llantwit Major,2023-06-13T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
563033,Fairfield Rise Llantwit Major,2023-06-13T10:50:00.000+00:00,feeder,,L3 Active Power,kW,2.67
563033,Fairfield Rise Llantwit Major,2023-06-13T10:50:00.000+00:00,feeder,,L2 Active Power,kW,4.77
563033,Fairfield Rise Llantwit Major,2023-06-13T10:50:00.000+00:00,feeder,,L1 Active Power,kW,4.76
563033,Fairfield Rise Llantwit Major,2023-06-13T10:50:00.000+00:00,feeder,,N Current (RMS),A,15.1
563033,Fairfield Rise Llantwit Major,2023-06-13T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.0
563033,Fairfield Rise Llantwit Major,2023-06-13T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,21.9
563033,Fairfield Rise Llantwit Major,2023-06-13T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,21.6
563033,Fairfield Rise Llantwit Major,2023-06-13T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.08
563033,Fairfield Rise Llantwit Major,2023-06-13T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.51
563033,Fairfield Rise Llantwit Major,2023-06-13T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.23
563033,Fairfield Rise Llantwit Major,2023-06-13T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.49
563033,Fairfield Rise Llantwit Major,2023-06-13T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.15
563033,Fairfield Rise Llantwit Major,2023-06-13T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.03
563033,Fairfield Rise Llantwit Major,2023-06-13T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,29.6
563033,Fairfield Rise Llantwit Major,2023-06-13T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.6
563033,Fairfield Rise Llantwit Major,2023-06-13T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.0
563033,Fairfield Rise Llantwit Major,2023-06-13T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.9
563033,Fairfield Rise Llantwit Major,2023-06-13T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
563033,Fairfield Rise Llantwit Major,2023-06-13T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.32
563033,Fairfield Rise Llantwit Major,2023-06-13T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
563033,Fairfield Rise Llantwit Major,2023-06-13T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.24
563033,Fairfield Rise Llantwit Major,2023-06-13T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.97
563033,Fairfield Rise Llantwit Major,2023-06-13T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.97
563033,Fairfield Rise Llantwit Major,2023-06-13T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.3
563033,Fairfield Rise Llantwit Major,2023-06-13T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.0
563033,Fairfield Rise Llantwit Major,2023-06-13T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.6
563033,Fairfield Rise Llantwit Major,2023-06-13T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.0
563033,Fairfield Rise Llantwit Major,2023-06-13T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
563033,Fairfield Rise Llantwit Major,2023-06-13T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
563033,Fairfield Rise Llantwit Major,2023-06-13T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
563033,Fairfield Rise Llantwit Major,2023-06-13T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.95
563033,Fairfield Rise Llantwit Major,2023-06-13T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.09
563033,Fairfield Rise Llantwit Major,2023-06-13T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.53
563033,Fairfield Rise Llantwit Major,2023-06-13T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,34.7
563033,Fairfield Rise Llantwit Major,2023-06-13T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.9
563033,Fairfield Rise Llantwit Major,2023-06-13T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.0
563033,Fairfield Rise Llantwit Major,2023-06-13T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.4
563033,Fairfield Rise Llantwit Major,2023-06-13T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.16
563033,Fairfield Rise Llantwit Major,2023-06-13T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
563033,Fairfield Rise Llantwit Major,2023-06-13T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.21
563033,Fairfield Rise Llantwit Major,2023-06-13T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.84
563033,Fairfield Rise Llantwit Major,2023-06-13T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.68
563033,Fairfield Rise Llantwit Major,2023-06-13T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.57
563033,Fairfield Rise Llantwit Major,2023-06-13T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,34.4
563033,Fairfield Rise Llantwit Major,2023-06-13T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.0
563033,Fairfield Rise Llantwit Major,2023-06-13T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.0
563033,Fairfield Rise Llantwit Major,2023-06-13T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.1
563033,Fairfield Rise Llantwit Major,2023-06-13T10:50:00.000+00:00,transformer,,Temperature,C,30.7
563033,Fairfield Rise Llantwit Major,2023-06-13T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
563033,Fairfield Rise Llantwit Major,2023-06-13T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
563033,Fairfield Rise Llantwit Major,2023-06-13T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
563033,Fairfield Rise Llantwit Major,2023-06-13T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
563033,Fairfield Rise Llantwit Major,2023-06-13T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
563033,Fairfield Rise Llantwit Major,2023-06-13T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.51
563033,Fairfield Rise Llantwit Major,2023-06-13T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.81
563033,Fairfield Rise Llantwit Major,2023-06-13T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
563033,Fairfield Rise Llantwit Major,2023-06-13T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
563033,Fairfield Rise Llantwit Major,2023-06-13T10:50:00.000+00:00,busbar,,L3 Active Power,kW,17.2
563033,Fairfield Rise Llantwit Major,2023-06-13T10:50:00.000+00:00,busbar,,L2 Active Power,kW,15.48
563033,Fairfield Rise Llantwit Major,2023-06-13T10:50:00.000+00:00,busbar,,L1 Active Power,kW,13.8
563033,Fairfield Rise Llantwit Major,2023-06-13T10:50:00.000+00:00,busbar,,N Current (RMS),A,54.1
563033,Fairfield Rise Llantwit Major,2023-06-13T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
563033,Fairfield Rise Llantwit Major,2023-06-13T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
563033,Fairfield Rise Llantwit Major,2023-06-13T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
563033,Fairfield Rise Llantwit Major,2023-06-13T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
563033,Fairfield Rise Llantwit Major,2023-06-13T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
563033,Fairfield Rise Llantwit Major,2023-06-13T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
563033,Fairfield Rise Llantwit Major,2023-06-13T10:40:00.000+00:00,feeder,,L3 Active Power,kW,3.12
563033,Fairfield Rise Llantwit Major,2023-06-13T10:40:00.000+00:00,feeder,,L2 Active Power,kW,4.91
563033,Fairfield Rise Llantwit Major,2023-06-13T10:40:00.000+00:00,feeder,,L1 Active Power,kW,3.27
563033,Fairfield Rise Llantwit Major,2023-06-13T10:40:00.000+00:00,feeder,,N Current (RMS),A,13.1
563033,Fairfield Rise Llantwit Major,2023-06-13T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,14.0
563033,Fairfield Rise Llantwit Major,2023-06-13T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,22.1
563033,Fairfield Rise Llantwit Major,2023-06-13T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,15.1
563033,Fairfield Rise Llantwit Major,2023-06-13T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.11
563033,Fairfield Rise Llantwit Major,2023-06-13T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.66
563033,Fairfield Rise Llantwit Major,2023-06-13T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.42
563033,Fairfield Rise Llantwit Major,2023-06-13T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.61
563033,Fairfield Rise Llantwit Major,2023-06-13T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.17
563033,Fairfield Rise Llantwit Major,2023-06-13T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.42
563033,Fairfield Rise Llantwit Major,2023-06-13T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,23.9
563033,Fairfield Rise Llantwit Major,2023-06-13T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.8
563033,Fairfield Rise Llantwit Major,2023-06-13T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.5
563033,Fairfield Rise Llantwit Major,2023-06-13T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.8
563033,Fairfield Rise Llantwit Major,2023-06-13T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.32
563033,Fairfield Rise Llantwit Major,2023-06-13T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
563033,Fairfield Rise Llantwit Major,2023-06-13T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
563033,Fairfield Rise Llantwit Major,2023-06-13T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.75
563033,Fairfield Rise Llantwit Major,2023-06-13T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.1
563033,Fairfield Rise Llantwit Major,2023-06-13T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.31
563033,Fairfield Rise Llantwit Major,2023-06-13T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.0
563033,Fairfield Rise Llantwit Major,2023-06-13T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.4
563033,Fairfield Rise Llantwit Major,2023-06-13T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.4
563033,Fairfield Rise Llantwit Major,2023-06-13T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.0
563033,Fairfield Rise Llantwit Major,2023-06-13T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.23
563033,Fairfield Rise Llantwit Major,2023-06-13T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
563033,Fairfield Rise Llantwit Major,2023-06-13T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.35
563033,Fairfield Rise Llantwit Major,2023-06-13T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.94
563033,Fairfield Rise Llantwit Major,2023-06-13T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-9.0
563033,Fairfield Rise Llantwit Major,2023-06-13T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.81
563033,Fairfield Rise Llantwit Major,2023-06-13T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,51.2
563033,Fairfield Rise Llantwit Major,2023-06-13T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.4
563033,Fairfield Rise Llantwit Major,2023-06-13T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.8
563033,Fairfield Rise Llantwit Major,2023-06-13T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.5
563033,Fairfield Rise Llantwit Major,2023-06-13T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.7
563033,Fairfield Rise Llantwit Major,2023-06-13T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.26
563033,Fairfield Rise Llantwit Major,2023-06-13T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.11
563033,Fairfield Rise Llantwit Major,2023-06-13T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.7
563033,Fairfield Rise Llantwit Major,2023-06-13T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.03
563033,Fairfield Rise Llantwit Major,2023-06-13T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.95
563033,Fairfield Rise Llantwit Major,2023-06-13T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,36.6
563033,Fairfield Rise Llantwit Major,2023-06-13T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.8
563033,Fairfield Rise Llantwit Major,2023-06-13T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.9
563033,Fairfield Rise Llantwit Major,2023-06-13T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.9
563033,Fairfield Rise Llantwit Major,2023-06-13T10:40:00.000+00:00,transformer,,Temperature,C,30.5
563033,Fairfield Rise Llantwit Major,2023-06-13T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
563033,Fairfield Rise Llantwit Major,2023-06-13T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.05
563033,Fairfield Rise Llantwit Major,2023-06-13T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
563033,Fairfield Rise Llantwit Major,2023-06-13T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
563033,Fairfield Rise Llantwit Major,2023-06-13T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
563033,Fairfield Rise Llantwit Major,2023-06-13T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
563033,Fairfield Rise Llantwit Major,2023-06-13T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.04
563033,Fairfield Rise Llantwit Major,2023-06-13T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
563033,Fairfield Rise Llantwit Major,2023-06-13T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
563033,Fairfield Rise Llantwit Major,2023-06-13T10:40:00.000+00:00,busbar,,L3 Active Power,kW,20.12
563033,Fairfield Rise Llantwit Major,2023-06-13T10:40:00.000+00:00,busbar,,L2 Active Power,kW,8.2
563033,Fairfield Rise Llantwit Major,2023-06-13T10:40:00.000+00:00,busbar,,L1 Active Power,kW,10.91
563033,Fairfield Rise Llantwit Major,2023-06-13T10:40:00.000+00:00,busbar,,N Current (RMS),A,32.9
563033,Fairfield Rise Llantwit Major,2023-06-13T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
563033,Fairfield Rise Llantwit Major,2023-06-13T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
563033,Fairfield Rise Llantwit Major,2023-06-13T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
563033,Fairfield Rise Llantwit Major,2023-06-13T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
563033,Fairfield Rise Llantwit Major,2023-06-13T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
563033,Fairfield Rise Llantwit Major,2023-06-13T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
563033,Fairfield Rise Llantwit Major,2023-06-13T10:30:00.000+00:00,feeder,,L3 Active Power,kW,2.88
563033,Fairfield Rise Llantwit Major,2023-06-13T10:30:00.000+00:00,feeder,,L2 Active Power,kW,4.4
563033,Fairfield Rise Llantwit Major,2023-06-13T10:30:00.000+00:00,feeder,,L1 Active Power,kW,3.19
563033,Fairfield Rise Llantwit Major,2023-06-13T10:30:00.000+00:00,feeder,,N Current (RMS),A,11.5
563033,Fairfield Rise Llantwit Major,2023-06-13T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,12.7
563033,Fairfield Rise Llantwit Major,2023-06-13T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,19.4
563033,Fairfield Rise Llantwit Major,2023-06-13T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,14.6
563033,Fairfield Rise Llantwit Major,2023-06-13T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.14
563033,Fairfield Rise Llantwit Major,2023-06-13T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.65
563033,Fairfield Rise Llantwit Major,2023-06-13T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.29
563033,Fairfield Rise Llantwit Major,2023-06-13T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.19
563033,Fairfield Rise Llantwit Major,2023-06-13T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.91
563033,Fairfield Rise Llantwit Major,2023-06-13T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.53
563033,Fairfield Rise Llantwit Major,2023-06-13T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,14.2
563033,Fairfield Rise Llantwit Major,2023-06-13T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.2
563033,Fairfield Rise Llantwit Major,2023-06-13T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.9
563033,Fairfield Rise Llantwit Major,2023-06-13T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.1
563033,Fairfield Rise Llantwit Major,2023-06-13T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.34
563033,Fairfield Rise Llantwit Major,2023-06-13T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
563033,Fairfield Rise Llantwit Major,2023-06-13T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
563033,Fairfield Rise Llantwit Major,2023-06-13T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.6
563033,Fairfield Rise Llantwit Major,2023-06-13T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.85
563033,Fairfield Rise Llantwit Major,2023-06-13T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.25
563033,Fairfield Rise Llantwit Major,2023-06-13T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
563033,Fairfield Rise Llantwit Major,2023-06-13T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.7
563033,Fairfield Rise Llantwit Major,2023-06-13T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.3
563033,Fairfield Rise Llantwit Major,2023-06-13T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.8
563033,Fairfield Rise Llantwit Major,2023-06-13T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.74
563033,Fairfield Rise Llantwit Major,2023-06-13T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
563033,Fairfield Rise Llantwit Major,2023-06-13T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.36
563033,Fairfield Rise Llantwit Major,2023-06-13T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.18
563033,Fairfield Rise Llantwit Major,2023-06-13T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-8.78
563033,Fairfield Rise Llantwit Major,2023-06-13T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.57
563033,Fairfield Rise Llantwit Major,2023-06-13T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,55.9
563033,Fairfield Rise Llantwit Major,2023-06-13T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.5
563033,Fairfield Rise Llantwit Major,2023-06-13T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.5
563033,Fairfield Rise Llantwit Major,2023-06-13T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.2
563033,Fairfield Rise Llantwit Major,2023-06-13T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.87
563033,Fairfield Rise Llantwit Major,2023-06-13T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
563033,Fairfield Rise Llantwit Major,2023-06-13T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
563033,Fairfield Rise Llantwit Major,2023-06-13T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.72
563033,Fairfield Rise Llantwit Major,2023-06-13T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.07
563033,Fairfield Rise Llantwit Major,2023-06-13T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.37
563033,Fairfield Rise Llantwit Major,2023-06-13T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.8
563033,Fairfield Rise Llantwit Major,2023-06-13T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.4
563033,Fairfield Rise Llantwit Major,2023-06-13T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.4
563033,Fairfield Rise Llantwit Major,2023-06-13T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.8
563033,Fairfield Rise Llantwit Major,2023-06-13T10:30:00.000+00:00,transformer,,Temperature,C,30.3
563033,Fairfield Rise Llantwit Major,2023-06-13T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
563033,Fairfield Rise Llantwit Major,2023-06-13T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
563033,Fairfield Rise Llantwit Major,2023-06-13T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
563033,Fairfield Rise Llantwit Major,2023-06-13T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
563033,Fairfield Rise Llantwit Major,2023-06-13T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
563033,Fairfield Rise Llantwit Major,2023-06-13T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
563033,Fairfield Rise Llantwit Major,2023-06-13T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.04
563033,Fairfield Rise Llantwit Major,2023-06-13T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
563033,Fairfield Rise Llantwit Major,2023-06-13T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
563033,Fairfield Rise Llantwit Major,2023-06-13T10:30:00.000+00:00,busbar,,L3 Active Power,kW,20.58
563033,Fairfield Rise Llantwit Major,2023-06-13T10:30:00.000+00:00,busbar,,L2 Active Power,kW,9.44
563033,Fairfield Rise Llantwit Major,2023-06-13T10:30:00.000+00:00,busbar,,L1 Active Power,kW,11.91
563033,Fairfield Rise Llantwit Major,2023-06-13T10:30:00.000+00:00,busbar,,N Current (RMS),A,51.8
563033,Fairfield Rise Llantwit Major,2023-06-13T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.9
563033,Fairfield Rise Llantwit Major,2023-06-13T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
563033,Fairfield Rise Llantwit Major,2023-06-13T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.1
563033,Fairfield Rise Llantwit Major,2023-06-13T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
563033,Fairfield Rise Llantwit Major,2023-06-13T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
563033,Fairfield Rise Llantwit Major,2023-06-13T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
563033,Fairfield Rise Llantwit Major,2023-06-13T10:20:00.000+00:00,feeder,,L3 Active Power,kW,3.73
563033,Fairfield Rise Llantwit Major,2023-06-13T10:20:00.000+00:00,feeder,,L2 Active Power,kW,2.64
563033,Fairfield Rise Llantwit Major,2023-06-13T10:20:00.000+00:00,feeder,,L1 Active Power,kW,4.44
563033,Fairfield Rise Llantwit Major,2023-06-13T10:20:00.000+00:00,feeder,,N Current (RMS),A,14.7
563033,Fairfield Rise Llantwit Major,2023-06-13T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,16.6
563033,Fairfield Rise Llantwit Major,2023-06-13T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,11.5
563033,Fairfield Rise Llantwit Major,2023-06-13T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,19.9
563033,Fairfield Rise Llantwit Major,2023-06-13T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.09
563033,Fairfield Rise Llantwit Major,2023-06-13T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.56
563033,Fairfield Rise Llantwit Major,2023-06-13T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.27
563033,Fairfield Rise Llantwit Major,2023-06-13T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.09
563033,Fairfield Rise Llantwit Major,2023-06-13T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.69
563033,Fairfield Rise Llantwit Major,2023-06-13T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.23
563033,Fairfield Rise Llantwit Major,2023-06-13T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,15.8
563033,Fairfield Rise Llantwit Major,2023-06-13T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.6
563033,Fairfield Rise Llantwit Major,2023-06-13T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.9
563033,Fairfield Rise Llantwit Major,2023-06-13T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.6
563033,Fairfield Rise Llantwit Major,2023-06-13T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.36
563033,Fairfield Rise Llantwit Major,2023-06-13T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
563033,Fairfield Rise Llantwit Major,2023-06-13T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
563033,Fairfield Rise Llantwit Major,2023-06-13T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.3
563033,Fairfield Rise Llantwit Major,2023-06-13T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.83
563033,Fairfield Rise Llantwit Major,2023-06-13T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.84
563033,Fairfield Rise Llantwit Major,2023-06-13T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.2
563033,Fairfield Rise Llantwit Major,2023-06-13T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.3
563033,Fairfield Rise Llantwit Major,2023-06-13T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.0
563033,Fairfield Rise Llantwit Major,2023-06-13T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.6
563033,Fairfield Rise Llantwit Major,2023-06-13T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.18
563033,Fairfield Rise Llantwit Major,2023-06-13T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
563033,Fairfield Rise Llantwit Major,2023-06-13T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
563033,Fairfield Rise Llantwit Major,2023-06-13T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.03
563033,Fairfield Rise Llantwit Major,2023-06-13T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-8.54
563033,Fairfield Rise Llantwit Major,2023-06-13T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.78
563033,Fairfield Rise Llantwit Major,2023-06-13T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,50.4
563033,Fairfield Rise Llantwit Major,2023-06-13T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.4
563033,Fairfield Rise Llantwit Major,2023-06-13T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.4
563033,Fairfield Rise Llantwit Major,2023-06-13T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.0
563033,Fairfield Rise Llantwit Major,2023-06-13T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.88
563033,Fairfield Rise Llantwit Major,2023-06-13T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
563033,Fairfield Rise Llantwit Major,2023-06-13T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
563033,Fairfield Rise Llantwit Major,2023-06-13T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.9
563033,Fairfield Rise Llantwit Major,2023-06-13T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.56
563033,Fairfield Rise Llantwit Major,2023-06-13T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.25
563033,Fairfield Rise Llantwit Major,2023-06-13T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,31.1
563033,Fairfield Rise Llantwit Major,2023-06-13T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.4
563033,Fairfield Rise Llantwit Major,2023-06-13T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.9
563033,Fairfield Rise Llantwit Major,2023-06-13T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.4
563033,Fairfield Rise Llantwit Major,2023-06-13T10:20:00.000+00:00,transformer,,Temperature,C,29.9
563033,Fairfield Rise Llantwit Major,2023-06-13T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
563033,Fairfield Rise Llantwit Major,2023-06-13T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
563033,Fairfield Rise Llantwit Major,2023-06-13T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
563033,Fairfield Rise Llantwit Major,2023-06-13T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
563033,Fairfield Rise Llantwit Major,2023-06-13T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
563033,Fairfield Rise Llantwit Major,2023-06-13T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
563033,Fairfield Rise Llantwit Major,2023-06-13T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.32
563033,Fairfield Rise Llantwit Major,2023-06-13T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
563033,Fairfield Rise Llantwit Major,2023-06-13T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
563033,Fairfield Rise Llantwit Major,2023-06-13T10:20:00.000+00:00,busbar,,L3 Active Power,kW,18.87
563033,Fairfield Rise Llantwit Major,2023-06-13T10:20:00.000+00:00,busbar,,L2 Active Power,kW,4.18
563033,Fairfield Rise Llantwit Major,2023-06-13T10:20:00.000+00:00,busbar,,L1 Active Power,kW,12.55
563033,Fairfield Rise Llantwit Major,2023-06-13T10:20:00.000+00:00,busbar,,N Current (RMS),A,34.1
563033,Fairfield Rise Llantwit Major,2023-06-13T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
563033,Fairfield Rise Llantwit Major,2023-06-13T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.6
563033,Fairfield Rise Llantwit Major,2023-06-13T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
563033,Fairfield Rise Llantwit Major,2023-06-13T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
563033,Fairfield Rise Llantwit Major,2023-06-13T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
563033,Fairfield Rise Llantwit Major,2023-06-13T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
563033,Fairfield Rise Llantwit Major,2023-06-13T10:10:00.000+00:00,feeder,,L3 Active Power,kW,6.97
563033,Fairfield Rise Llantwit Major,2023-06-13T10:10:00.000+00:00,feeder,,L2 Active Power,kW,2.38
563033,Fairfield Rise Llantwit Major,2023-06-13T10:10:00.000+00:00,feeder,,L1 Active Power,kW,3.47
563033,Fairfield Rise Llantwit Major,2023-06-13T10:10:00.000+00:00,feeder,,N Current (RMS),A,20.1
563033,Fairfield Rise Llantwit Major,2023-06-13T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,29.4
563033,Fairfield Rise Llantwit Major,2023-06-13T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,10.5
563033,Fairfield Rise Llantwit Major,2023-06-13T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,15.5
563033,Fairfield Rise Llantwit Major,2023-06-13T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
563033,Fairfield Rise Llantwit Major,2023-06-13T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.96
563033,Fairfield Rise Llantwit Major,2023-06-13T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.26
563033,Fairfield Rise Llantwit Major,2023-06-13T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.19
563033,Fairfield Rise Llantwit Major,2023-06-13T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.23
563033,Fairfield Rise Llantwit Major,2023-06-13T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.39
563033,Fairfield Rise Llantwit Major,2023-06-13T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,29.3
563033,Fairfield Rise Llantwit Major,2023-06-13T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.0
563033,Fairfield Rise Llantwit Major,2023-06-13T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.6
563033,Fairfield Rise Llantwit Major,2023-06-13T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.7
563033,Fairfield Rise Llantwit Major,2023-06-13T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.39
563033,Fairfield Rise Llantwit Major,2023-06-13T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.14
563033,Fairfield Rise Llantwit Major,2023-06-13T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
563033,Fairfield Rise Llantwit Major,2023-06-13T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.22
563033,Fairfield Rise Llantwit Major,2023-06-13T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.02
563033,Fairfield Rise Llantwit Major,2023-06-13T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.76
563033,Fairfield Rise Llantwit Major,2023-06-13T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.1
563033,Fairfield Rise Llantwit Major,2023-06-13T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.2
563033,Fairfield Rise Llantwit Major,2023-06-13T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.7
563033,Fairfield Rise Llantwit Major,2023-06-13T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.5
563033,Fairfield Rise Llantwit Major,2023-06-13T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
563033,Fairfield Rise Llantwit Major,2023-06-13T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
563033,Fairfield Rise Llantwit Major,2023-06-13T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
563033,Fairfield Rise Llantwit Major,2023-06-13T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.72
563033,Fairfield Rise Llantwit Major,2023-06-13T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-8.71
563033,Fairfield Rise Llantwit Major,2023-06-13T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.81
563033,Fairfield Rise Llantwit Major,2023-06-13T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,47.1
563033,Fairfield Rise Llantwit Major,2023-06-13T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.7
563033,Fairfield Rise Llantwit Major,2023-06-13T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.8
563033,Fairfield Rise Llantwit Major,2023-06-13T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.4
563033,Fairfield Rise Llantwit Major,2023-06-13T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.21
563033,Fairfield Rise Llantwit Major,2023-06-13T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
563033,Fairfield Rise Llantwit Major,2023-06-13T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.24
563033,Fairfield Rise Llantwit Major,2023-06-13T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.43
563033,Fairfield Rise Llantwit Major,2023-06-13T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.69
563033,Fairfield Rise Llantwit Major,2023-06-13T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.18
563033,Fairfield Rise Llantwit Major,2023-06-13T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,35.1
