Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563033,Fairfield Rise Llantwit Major,2023-06-13T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.9
563033,Fairfield Rise Llantwit Major,2023-06-13T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.3
563033,Fairfield Rise Llantwit Major,2023-06-13T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.9
563033,Fairfield Rise Llantwit Major,2023-06-13T10:10:00.000+00:00,transformer,,Temperature,C,29.7
563033,Fairfield Rise Llantwit Major,2023-06-13T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
563033,Fairfield Rise Llantwit Major,2023-06-13T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
563033,Fairfield Rise Llantwit Major,2023-06-13T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
563033,Fairfield Rise Llantwit Major,2023-06-13T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
563033,Fairfield Rise Llantwit Major,2023-06-13T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
563033,Fairfield Rise Llantwit Major,2023-06-13T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
563033,Fairfield Rise Llantwit Major,2023-06-13T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.52
563033,Fairfield Rise Llantwit Major,2023-06-13T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
563033,Fairfield Rise Llantwit Major,2023-06-13T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
563033,Fairfield Rise Llantwit Major,2023-06-13T10:10:00.000+00:00,busbar,,L3 Active Power,kW,29.53
563033,Fairfield Rise Llantwit Major,2023-06-13T10:10:00.000+00:00,busbar,,L2 Active Power,kW,3.61
563033,Fairfield Rise Llantwit Major,2023-06-13T10:10:00.000+00:00,busbar,,L1 Active Power,kW,11.83
563033,Fairfield Rise Llantwit Major,2023-06-13T10:10:00.000+00:00,busbar,,N Current (RMS),A,59.2
563033,Fairfield Rise Llantwit Major,2023-06-13T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.4
563033,Fairfield Rise Llantwit Major,2023-06-13T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.1
563033,Fairfield Rise Llantwit Major,2023-06-13T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
563033,Fairfield Rise Llantwit Major,2023-06-13T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
563033,Fairfield Rise Llantwit Major,2023-06-13T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.29
563033,Fairfield Rise Llantwit Major,2023-06-13T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.3
563033,Fairfield Rise Llantwit Major,2023-06-13T10:00:00.000+00:00,feeder,,L3 Active Power,kW,5.51
563033,Fairfield Rise Llantwit Major,2023-06-13T10:00:00.000+00:00,feeder,,L2 Active Power,kW,3.85
563033,Fairfield Rise Llantwit Major,2023-06-13T10:00:00.000+00:00,feeder,,L1 Active Power,kW,4.24
563033,Fairfield Rise Llantwit Major,2023-06-13T10:00:00.000+00:00,feeder,,N Current (RMS),A,17.3
563033,Fairfield Rise Llantwit Major,2023-06-13T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,24.4
563033,Fairfield Rise Llantwit Major,2023-06-13T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,18.1
563033,Fairfield Rise Llantwit Major,2023-06-13T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,18.8
563033,Fairfield Rise Llantwit Major,2023-06-13T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.24
563033,Fairfield Rise Llantwit Major,2023-06-13T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.5
563033,Fairfield Rise Llantwit Major,2023-06-13T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.47
563033,Fairfield Rise Llantwit Major,2023-06-13T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.07
563033,Fairfield Rise Llantwit Major,2023-06-13T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.95
563033,Fairfield Rise Llantwit Major,2023-06-13T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.47
563033,Fairfield Rise Llantwit Major,2023-06-13T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,17.5
563033,Fairfield Rise Llantwit Major,2023-06-13T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.8
563033,Fairfield Rise Llantwit Major,2023-06-13T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.4
563033,Fairfield Rise Llantwit Major,2023-06-13T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.9
563033,Fairfield Rise Llantwit Major,2023-06-13T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.31
563033,Fairfield Rise Llantwit Major,2023-06-13T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
563033,Fairfield Rise Llantwit Major,2023-06-13T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
563033,Fairfield Rise Llantwit Major,2023-06-13T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.83
563033,Fairfield Rise Llantwit Major,2023-06-13T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.03
563033,Fairfield Rise Llantwit Major,2023-06-13T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.49
563033,Fairfield Rise Llantwit Major,2023-06-13T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.1
563033,Fairfield Rise Llantwit Major,2023-06-13T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.5
563033,Fairfield Rise Llantwit Major,2023-06-13T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.3
563033,Fairfield Rise Llantwit Major,2023-06-13T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.2
563033,Fairfield Rise Llantwit Major,2023-06-13T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
563033,Fairfield Rise Llantwit Major,2023-06-13T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
563033,Fairfield Rise Llantwit Major,2023-06-13T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.29
563033,Fairfield Rise Llantwit Major,2023-06-13T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.68
563033,Fairfield Rise Llantwit Major,2023-06-13T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-8.78
563033,Fairfield Rise Llantwit Major,2023-06-13T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.73
563033,Fairfield Rise Llantwit Major,2023-06-13T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,48.4
563033,Fairfield Rise Llantwit Major,2023-06-13T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.8
563033,Fairfield Rise Llantwit Major,2023-06-13T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.2
563033,Fairfield Rise Llantwit Major,2023-06-13T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.5
563033,Fairfield Rise Llantwit Major,2023-06-13T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.87
563033,Fairfield Rise Llantwit Major,2023-06-13T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.32
563033,Fairfield Rise Llantwit Major,2023-06-13T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.5
563033,Fairfield Rise Llantwit Major,2023-06-13T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.66
563033,Fairfield Rise Llantwit Major,2023-06-13T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.26
563033,Fairfield Rise Llantwit Major,2023-06-13T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.99
563033,Fairfield Rise Llantwit Major,2023-06-13T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,38.4
563033,Fairfield Rise Llantwit Major,2023-06-13T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.9
563033,Fairfield Rise Llantwit Major,2023-06-13T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.2
563033,Fairfield Rise Llantwit Major,2023-06-13T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.7
563033,Fairfield Rise Llantwit Major,2023-06-13T10:00:00.000+00:00,transformer,,Temperature,C,29.4
563033,Fairfield Rise Llantwit Major,2023-06-13T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
563033,Fairfield Rise Llantwit Major,2023-06-13T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
563033,Fairfield Rise Llantwit Major,2023-06-13T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
563033,Fairfield Rise Llantwit Major,2023-06-13T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
563033,Fairfield Rise Llantwit Major,2023-06-13T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
563033,Fairfield Rise Llantwit Major,2023-06-13T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
563033,Fairfield Rise Llantwit Major,2023-06-13T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.21
563033,Fairfield Rise Llantwit Major,2023-06-13T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
563033,Fairfield Rise Llantwit Major,2023-06-13T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
563033,Fairfield Rise Llantwit Major,2023-06-13T10:00:00.000+00:00,busbar,,L3 Active Power,kW,24.75
563033,Fairfield Rise Llantwit Major,2023-06-13T10:00:00.000+00:00,busbar,,L2 Active Power,kW,6.3
563033,Fairfield Rise Llantwit Major,2023-06-13T10:00:00.000+00:00,busbar,,L1 Active Power,kW,10.97
563033,Fairfield Rise Llantwit Major,2023-06-13T10:00:00.000+00:00,busbar,,N Current (RMS),A,35.4
563033,Fairfield Rise Llantwit Major,2023-06-13T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.5
563033,Fairfield Rise Llantwit Major,2023-06-13T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.5
563033,Fairfield Rise Llantwit Major,2023-06-13T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
563033,Fairfield Rise Llantwit Major,2023-06-13T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.83
563033,Fairfield Rise Llantwit Major,2023-06-13T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.22
563033,Fairfield Rise Llantwit Major,2023-06-13T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
563033,Fairfield Rise Llantwit Major,2023-06-13T09:50:00.000+00:00,feeder,,L3 Active Power,kW,4.07
563033,Fairfield Rise Llantwit Major,2023-06-13T09:50:00.000+00:00,feeder,,L2 Active Power,kW,3.77
563033,Fairfield Rise Llantwit Major,2023-06-13T09:50:00.000+00:00,feeder,,L1 Active Power,kW,4.87
563033,Fairfield Rise Llantwit Major,2023-06-13T09:50:00.000+00:00,feeder,,N Current (RMS),A,11.8
563033,Fairfield Rise Llantwit Major,2023-06-13T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.0
563033,Fairfield Rise Llantwit Major,2023-06-13T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,16.8
563033,Fairfield Rise Llantwit Major,2023-06-13T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,21.1
563033,Fairfield Rise Llantwit Major,2023-06-13T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.36
563033,Fairfield Rise Llantwit Major,2023-06-13T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.56
563033,Fairfield Rise Llantwit Major,2023-06-13T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.26
563033,Fairfield Rise Llantwit Major,2023-06-13T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.15
563033,Fairfield Rise Llantwit Major,2023-06-13T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.44
563033,Fairfield Rise Llantwit Major,2023-06-13T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.76
563033,Fairfield Rise Llantwit Major,2023-06-13T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,18.9
563033,Fairfield Rise Llantwit Major,2023-06-13T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.6
563033,Fairfield Rise Llantwit Major,2023-06-13T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.5
563033,Fairfield Rise Llantwit Major,2023-06-13T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.9
563033,Fairfield Rise Llantwit Major,2023-06-13T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.4
563033,Fairfield Rise Llantwit Major,2023-06-13T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
563033,Fairfield Rise Llantwit Major,2023-06-13T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
563033,Fairfield Rise Llantwit Major,2023-06-13T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.48
563033,Fairfield Rise Llantwit Major,2023-06-13T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.38
563033,Fairfield Rise Llantwit Major,2023-06-13T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.61
563033,Fairfield Rise Llantwit Major,2023-06-13T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.8
563033,Fairfield Rise Llantwit Major,2023-06-13T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.8
563033,Fairfield Rise Llantwit Major,2023-06-13T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.9
563033,Fairfield Rise Llantwit Major,2023-06-13T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.5
563033,Fairfield Rise Llantwit Major,2023-06-13T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
563033,Fairfield Rise Llantwit Major,2023-06-13T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
563033,Fairfield Rise Llantwit Major,2023-06-13T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.24
563033,Fairfield Rise Llantwit Major,2023-06-13T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.13
563033,Fairfield Rise Llantwit Major,2023-06-13T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-7.16
563033,Fairfield Rise Llantwit Major,2023-06-13T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.03
563033,Fairfield Rise Llantwit Major,2023-06-13T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,40.4
563033,Fairfield Rise Llantwit Major,2023-06-13T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.9
563033,Fairfield Rise Llantwit Major,2023-06-13T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.0
563033,Fairfield Rise Llantwit Major,2023-06-13T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.6
563033,Fairfield Rise Llantwit Major,2023-06-13T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.39
563033,Fairfield Rise Llantwit Major,2023-06-13T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
563033,Fairfield Rise Llantwit Major,2023-06-13T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.84
563033,Fairfield Rise Llantwit Major,2023-06-13T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.26
563033,Fairfield Rise Llantwit Major,2023-06-13T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.06
563033,Fairfield Rise Llantwit Major,2023-06-13T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.8
563033,Fairfield Rise Llantwit Major,2023-06-13T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,46.0
563033,Fairfield Rise Llantwit Major,2023-06-13T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.5
563033,Fairfield Rise Llantwit Major,2023-06-13T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.3
563033,Fairfield Rise Llantwit Major,2023-06-13T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.9
563033,Fairfield Rise Llantwit Major,2023-06-13T09:50:00.000+00:00,transformer,,Temperature,C,29.2
563033,Fairfield Rise Llantwit Major,2023-06-13T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
563033,Fairfield Rise Llantwit Major,2023-06-13T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
563033,Fairfield Rise Llantwit Major,2023-06-13T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
563033,Fairfield Rise Llantwit Major,2023-06-13T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
563033,Fairfield Rise Llantwit Major,2023-06-13T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
563033,Fairfield Rise Llantwit Major,2023-06-13T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
563033,Fairfield Rise Llantwit Major,2023-06-13T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.54
563033,Fairfield Rise Llantwit Major,2023-06-13T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
563033,Fairfield Rise Llantwit Major,2023-06-13T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
563033,Fairfield Rise Llantwit Major,2023-06-13T09:50:00.000+00:00,busbar,,L3 Active Power,kW,22.8
563033,Fairfield Rise Llantwit Major,2023-06-13T09:50:00.000+00:00,busbar,,L2 Active Power,kW,6.48
563033,Fairfield Rise Llantwit Major,2023-06-13T09:50:00.000+00:00,busbar,,L1 Active Power,kW,9.54
563033,Fairfield Rise Llantwit Major,2023-06-13T09:50:00.000+00:00,busbar,,N Current (RMS),A,25.2
563033,Fairfield Rise Llantwit Major,2023-06-13T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.6
563033,Fairfield Rise Llantwit Major,2023-06-13T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.7
563033,Fairfield Rise Llantwit Major,2023-06-13T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
563033,Fairfield Rise Llantwit Major,2023-06-13T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
563033,Fairfield Rise Llantwit Major,2023-06-13T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.42
563033,Fairfield Rise Llantwit Major,2023-06-13T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
563033,Fairfield Rise Llantwit Major,2023-06-13T09:40:00.000+00:00,feeder,,L3 Active Power,kW,4.24
563033,Fairfield Rise Llantwit Major,2023-06-13T09:40:00.000+00:00,feeder,,L2 Active Power,kW,6.32
563033,Fairfield Rise Llantwit Major,2023-06-13T09:40:00.000+00:00,feeder,,L1 Active Power,kW,4.4
563033,Fairfield Rise Llantwit Major,2023-06-13T09:40:00.000+00:00,feeder,,N Current (RMS),A,14.9
563033,Fairfield Rise Llantwit Major,2023-06-13T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,18.4
563033,Fairfield Rise Llantwit Major,2023-06-13T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,26.3
563033,Fairfield Rise Llantwit Major,2023-06-13T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,19.5
563033,Fairfield Rise Llantwit Major,2023-06-13T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.18
563033,Fairfield Rise Llantwit Major,2023-06-13T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.56
563033,Fairfield Rise Llantwit Major,2023-06-13T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.04
563033,Fairfield Rise Llantwit Major,2023-06-13T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.73
563033,Fairfield Rise Llantwit Major,2023-06-13T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.93
563033,Fairfield Rise Llantwit Major,2023-06-13T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.55
563033,Fairfield Rise Llantwit Major,2023-06-13T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,19.4
563033,Fairfield Rise Llantwit Major,2023-06-13T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.7
563033,Fairfield Rise Llantwit Major,2023-06-13T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.8
563033,Fairfield Rise Llantwit Major,2023-06-13T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.3
563033,Fairfield Rise Llantwit Major,2023-06-13T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.73
563033,Fairfield Rise Llantwit Major,2023-06-13T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
563033,Fairfield Rise Llantwit Major,2023-06-13T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.29
563033,Fairfield Rise Llantwit Major,2023-06-13T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.31
563033,Fairfield Rise Llantwit Major,2023-06-13T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.72
563033,Fairfield Rise Llantwit Major,2023-06-13T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.92
563033,Fairfield Rise Llantwit Major,2023-06-13T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,41.0
563033,Fairfield Rise Llantwit Major,2023-06-13T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.7
563033,Fairfield Rise Llantwit Major,2023-06-13T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.1
563033,Fairfield Rise Llantwit Major,2023-06-13T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.7
563033,Fairfield Rise Llantwit Major,2023-06-13T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
563033,Fairfield Rise Llantwit Major,2023-06-13T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
563033,Fairfield Rise Llantwit Major,2023-06-13T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.42
563033,Fairfield Rise Llantwit Major,2023-06-13T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.89
563033,Fairfield Rise Llantwit Major,2023-06-13T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-7.29
563033,Fairfield Rise Llantwit Major,2023-06-13T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.36
563033,Fairfield Rise Llantwit Major,2023-06-13T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,43.9
563033,Fairfield Rise Llantwit Major,2023-06-13T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.6
563033,Fairfield Rise Llantwit Major,2023-06-13T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.9
563033,Fairfield Rise Llantwit Major,2023-06-13T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.8
563033,Fairfield Rise Llantwit Major,2023-06-13T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.19
563033,Fairfield Rise Llantwit Major,2023-06-13T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
563033,Fairfield Rise Llantwit Major,2023-06-13T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.39
563033,Fairfield Rise Llantwit Major,2023-06-13T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.78
563033,Fairfield Rise Llantwit Major,2023-06-13T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.45
563033,Fairfield Rise Llantwit Major,2023-06-13T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.31
563033,Fairfield Rise Llantwit Major,2023-06-13T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,45.5
563033,Fairfield Rise Llantwit Major,2023-06-13T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.0
563033,Fairfield Rise Llantwit Major,2023-06-13T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
563033,Fairfield Rise Llantwit Major,2023-06-13T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.7
563033,Fairfield Rise Llantwit Major,2023-06-13T09:40:00.000+00:00,transformer,,Temperature,C,29.0
563033,Fairfield Rise Llantwit Major,2023-06-13T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
563033,Fairfield Rise Llantwit Major,2023-06-13T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
563033,Fairfield Rise Llantwit Major,2023-06-13T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
563033,Fairfield Rise Llantwit Major,2023-06-13T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
563033,Fairfield Rise Llantwit Major,2023-06-13T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
563033,Fairfield Rise Llantwit Major,2023-06-13T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
563033,Fairfield Rise Llantwit Major,2023-06-13T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.94
563033,Fairfield Rise Llantwit Major,2023-06-13T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
563033,Fairfield Rise Llantwit Major,2023-06-13T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
563033,Fairfield Rise Llantwit Major,2023-06-13T09:40:00.000+00:00,busbar,,L3 Active Power,kW,26.49
563033,Fairfield Rise Llantwit Major,2023-06-13T09:40:00.000+00:00,busbar,,L2 Active Power,kW,8.14
563033,Fairfield Rise Llantwit Major,2023-06-13T09:40:00.000+00:00,busbar,,L1 Active Power,kW,10.43
563033,Fairfield Rise Llantwit Major,2023-06-13T09:40:00.000+00:00,busbar,,N Current (RMS),A,43.0
563033,Fairfield Rise Llantwit Major,2023-06-13T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.9
563033,Fairfield Rise Llantwit Major,2023-06-13T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.7
563033,Fairfield Rise Llantwit Major,2023-06-13T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.1
563033,Fairfield Rise Llantwit Major,2023-06-13T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
563033,Fairfield Rise Llantwit Major,2023-06-13T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.72
563033,Fairfield Rise Llantwit Major,2023-06-13T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
563033,Fairfield Rise Llantwit Major,2023-06-13T09:30:00.000+00:00,feeder,,L3 Active Power,kW,6.45
563033,Fairfield Rise Llantwit Major,2023-06-13T09:30:00.000+00:00,feeder,,L2 Active Power,kW,5.38
563033,Fairfield Rise Llantwit Major,2023-06-13T09:30:00.000+00:00,feeder,,L1 Active Power,kW,3.03
563033,Fairfield Rise Llantwit Major,2023-06-13T09:30:00.000+00:00,feeder,,N Current (RMS),A,19.4
563033,Fairfield Rise Llantwit Major,2023-06-13T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,27.8
563033,Fairfield Rise Llantwit Major,2023-06-13T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,23.2
563033,Fairfield Rise Llantwit Major,2023-06-13T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,13.7
563033,Fairfield Rise Llantwit Major,2023-06-13T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.21
563033,Fairfield Rise Llantwit Major,2023-06-13T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.64
563033,Fairfield Rise Llantwit Major,2023-06-13T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
563033,Fairfield Rise Llantwit Major,2023-06-13T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.18
563033,Fairfield Rise Llantwit Major,2023-06-13T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.93
563033,Fairfield Rise Llantwit Major,2023-06-13T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.62
563033,Fairfield Rise Llantwit Major,2023-06-13T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,22.2
563033,Fairfield Rise Llantwit Major,2023-06-13T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.6
563033,Fairfield Rise Llantwit Major,2023-06-13T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.9
563033,Fairfield Rise Llantwit Major,2023-06-13T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.2
563033,Fairfield Rise Llantwit Major,2023-06-13T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.54
563033,Fairfield Rise Llantwit Major,2023-06-13T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
563033,Fairfield Rise Llantwit Major,2023-06-13T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.25
563033,Fairfield Rise Llantwit Major,2023-06-13T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.88
563033,Fairfield Rise Llantwit Major,2023-06-13T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.62
563033,Fairfield Rise Llantwit Major,2023-06-13T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.81
563033,Fairfield Rise Llantwit Major,2023-06-13T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,42.8
563033,Fairfield Rise Llantwit Major,2023-06-13T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.8
563033,Fairfield Rise Llantwit Major,2023-06-13T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.5
563033,Fairfield Rise Llantwit Major,2023-06-13T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.3
563033,Fairfield Rise Llantwit Major,2023-06-13T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
563033,Fairfield Rise Llantwit Major,2023-06-13T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
563033,Fairfield Rise Llantwit Major,2023-06-13T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.08
563033,Fairfield Rise Llantwit Major,2023-06-13T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.43
563033,Fairfield Rise Llantwit Major,2023-06-13T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-7.75
563033,Fairfield Rise Llantwit Major,2023-06-13T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.54
563033,Fairfield Rise Llantwit Major,2023-06-13T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,33.9
563033,Fairfield Rise Llantwit Major,2023-06-13T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.4
563033,Fairfield Rise Llantwit Major,2023-06-13T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.2
563033,Fairfield Rise Llantwit Major,2023-06-13T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.6
563033,Fairfield Rise Llantwit Major,2023-06-13T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.3
563033,Fairfield Rise Llantwit Major,2023-06-13T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
563033,Fairfield Rise Llantwit Major,2023-06-13T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.55
563033,Fairfield Rise Llantwit Major,2023-06-13T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.3
563033,Fairfield Rise Llantwit Major,2023-06-13T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.7
563033,Fairfield Rise Llantwit Major,2023-06-13T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.74
563033,Fairfield Rise Llantwit Major,2023-06-13T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,43.1
563033,Fairfield Rise Llantwit Major,2023-06-13T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.3
563033,Fairfield Rise Llantwit Major,2023-06-13T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
563033,Fairfield Rise Llantwit Major,2023-06-13T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.9
563033,Fairfield Rise Llantwit Major,2023-06-13T09:30:00.000+00:00,transformer,,Temperature,C,28.9
563033,Fairfield Rise Llantwit Major,2023-06-13T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
563033,Fairfield Rise Llantwit Major,2023-06-13T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
563033,Fairfield Rise Llantwit Major,2023-06-13T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
563033,Fairfield Rise Llantwit Major,2023-06-13T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
563033,Fairfield Rise Llantwit Major,2023-06-13T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
563033,Fairfield Rise Llantwit Major,2023-06-13T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
563033,Fairfield Rise Llantwit Major,2023-06-13T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.96
563033,Fairfield Rise Llantwit Major,2023-06-13T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
563033,Fairfield Rise Llantwit Major,2023-06-13T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
563033,Fairfield Rise Llantwit Major,2023-06-13T09:30:00.000+00:00,busbar,,L3 Active Power,kW,24.88
563033,Fairfield Rise Llantwit Major,2023-06-13T09:30:00.000+00:00,busbar,,L2 Active Power,kW,4.89
563033,Fairfield Rise Llantwit Major,2023-06-13T09:30:00.000+00:00,busbar,,L1 Active Power,kW,11.74
563033,Fairfield Rise Llantwit Major,2023-06-13T09:30:00.000+00:00,busbar,,N Current (RMS),A,50.9
563033,Fairfield Rise Llantwit Major,2023-06-13T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.9
563033,Fairfield Rise Llantwit Major,2023-06-13T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.8
563033,Fairfield Rise Llantwit Major,2023-06-13T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
563033,Fairfield Rise Llantwit Major,2023-06-13T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
563033,Fairfield Rise Llantwit Major,2023-06-13T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.22
563033,Fairfield Rise Llantwit Major,2023-06-13T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
563033,Fairfield Rise Llantwit Major,2023-06-13T09:20:00.000+00:00,feeder,,L3 Active Power,kW,8.97
563033,Fairfield Rise Llantwit Major,2023-06-13T09:20:00.000+00:00,feeder,,L2 Active Power,kW,3.02
563033,Fairfield Rise Llantwit Major,2023-06-13T09:20:00.000+00:00,feeder,,L1 Active Power,kW,3.91
563033,Fairfield Rise Llantwit Major,2023-06-13T09:20:00.000+00:00,feeder,,N Current (RMS),A,32.8
563033,Fairfield Rise Llantwit Major,2023-06-13T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,42.1
563033,Fairfield Rise Llantwit Major,2023-06-13T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.1
563033,Fairfield Rise Llantwit Major,2023-06-13T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,17.9
563033,Fairfield Rise Llantwit Major,2023-06-13T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.66
563033,Fairfield Rise Llantwit Major,2023-06-13T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.62
563033,Fairfield Rise Llantwit Major,2023-06-13T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.21
563033,Fairfield Rise Llantwit Major,2023-06-13T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.45
563033,Fairfield Rise Llantwit Major,2023-06-13T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.01
563033,Fairfield Rise Llantwit Major,2023-06-13T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.15
563033,Fairfield Rise Llantwit Major,2023-06-13T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,19.3
563033,Fairfield Rise Llantwit Major,2023-06-13T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.9
563033,Fairfield Rise Llantwit Major,2023-06-13T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.6
563033,Fairfield Rise Llantwit Major,2023-06-13T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.2
563033,Fairfield Rise Llantwit Major,2023-06-13T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.04
563033,Fairfield Rise Llantwit Major,2023-06-13T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.32
563033,Fairfield Rise Llantwit Major,2023-06-13T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
563033,Fairfield Rise Llantwit Major,2023-06-13T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.09
563033,Fairfield Rise Llantwit Major,2023-06-13T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.53
563033,Fairfield Rise Llantwit Major,2023-06-13T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.46
563033,Fairfield Rise Llantwit Major,2023-06-13T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.1
563033,Fairfield Rise Llantwit Major,2023-06-13T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.2
563033,Fairfield Rise Llantwit Major,2023-06-13T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.1
563033,Fairfield Rise Llantwit Major,2023-06-13T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.1
563033,Fairfield Rise Llantwit Major,2023-06-13T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
563033,Fairfield Rise Llantwit Major,2023-06-13T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
563033,Fairfield Rise Llantwit Major,2023-06-13T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
563033,Fairfield Rise Llantwit Major,2023-06-13T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.71
563033,Fairfield Rise Llantwit Major,2023-06-13T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-7.33
563033,Fairfield Rise Llantwit Major,2023-06-13T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.14
563033,Fairfield Rise Llantwit Major,2023-06-13T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,32.8
563033,Fairfield Rise Llantwit Major,2023-06-13T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.0
563033,Fairfield Rise Llantwit Major,2023-06-13T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.5
563033,Fairfield Rise Llantwit Major,2023-06-13T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.1
563033,Fairfield Rise Llantwit Major,2023-06-13T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.07
563033,Fairfield Rise Llantwit Major,2023-06-13T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
563033,Fairfield Rise Llantwit Major,2023-06-13T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.17
563033,Fairfield Rise Llantwit Major,2023-06-13T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.49
563033,Fairfield Rise Llantwit Major,2023-06-13T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.77
563033,Fairfield Rise Llantwit Major,2023-06-13T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.67
563033,Fairfield Rise Llantwit Major,2023-06-13T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,40.0
563033,Fairfield Rise Llantwit Major,2023-06-13T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.0
563033,Fairfield Rise Llantwit Major,2023-06-13T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.9
563033,Fairfield Rise Llantwit Major,2023-06-13T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.0
563033,Fairfield Rise Llantwit Major,2023-06-13T09:20:00.000+00:00,transformer,,Temperature,C,28.7
563033,Fairfield Rise Llantwit Major,2023-06-13T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
563033,Fairfield Rise Llantwit Major,2023-06-13T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
563033,Fairfield Rise Llantwit Major,2023-06-13T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
563033,Fairfield Rise Llantwit Major,2023-06-13T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
563033,Fairfield Rise Llantwit Major,2023-06-13T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
563033,Fairfield Rise Llantwit Major,2023-06-13T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
563033,Fairfield Rise Llantwit Major,2023-06-13T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.9
563033,Fairfield Rise Llantwit Major,2023-06-13T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
563033,Fairfield Rise Llantwit Major,2023-06-13T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
563033,Fairfield Rise Llantwit Major,2023-06-13T09:20:00.000+00:00,busbar,,L3 Active Power,kW,24.71
563033,Fairfield Rise Llantwit Major,2023-06-13T09:20:00.000+00:00,busbar,,L2 Active Power,kW,6.01
563033,Fairfield Rise Llantwit Major,2023-06-13T09:20:00.000+00:00,busbar,,L1 Active Power,kW,16.05
563033,Fairfield Rise Llantwit Major,2023-06-13T09:20:00.000+00:00,busbar,,N Current (RMS),A,37.4
563033,Fairfield Rise Llantwit Major,2023-06-13T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.9
563033,Fairfield Rise Llantwit Major,2023-06-13T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.8
563033,Fairfield Rise Llantwit Major,2023-06-13T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
563033,Fairfield Rise Llantwit Major,2023-06-13T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
563033,Fairfield Rise Llantwit Major,2023-06-13T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
563033,Fairfield Rise Llantwit Major,2023-06-13T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.27
563033,Fairfield Rise Llantwit Major,2023-06-13T09:10:00.000+00:00,feeder,,L3 Active Power,kW,13.49
563033,Fairfield Rise Llantwit Major,2023-06-13T09:10:00.000+00:00,feeder,,L2 Active Power,kW,3.29
563033,Fairfield Rise Llantwit Major,2023-06-13T09:10:00.000+00:00,feeder,,L1 Active Power,kW,4.75
563033,Fairfield Rise Llantwit Major,2023-06-13T09:10:00.000+00:00,feeder,,N Current (RMS),A,39.7
563033,Fairfield Rise Llantwit Major,2023-06-13T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,56.2
563033,Fairfield Rise Llantwit Major,2023-06-13T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,15.0
563033,Fairfield Rise Llantwit Major,2023-06-13T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,20.7
563033,Fairfield Rise Llantwit Major,2023-06-13T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.34
563033,Fairfield Rise Llantwit Major,2023-06-13T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.76
563033,Fairfield Rise Llantwit Major,2023-06-13T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.05
563033,Fairfield Rise Llantwit Major,2023-06-13T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.96
563033,Fairfield Rise Llantwit Major,2023-06-13T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.72
563033,Fairfield Rise Llantwit Major,2023-06-13T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.29
563033,Fairfield Rise Llantwit Major,2023-06-13T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,18.8
563033,Fairfield Rise Llantwit Major,2023-06-13T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.2
563033,Fairfield Rise Llantwit Major,2023-06-13T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.2
563033,Fairfield Rise Llantwit Major,2023-06-13T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.4
563033,Fairfield Rise Llantwit Major,2023-06-13T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.01
563033,Fairfield Rise Llantwit Major,2023-06-13T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
563033,Fairfield Rise Llantwit Major,2023-06-13T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.25
563033,Fairfield Rise Llantwit Major,2023-06-13T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.03
563033,Fairfield Rise Llantwit Major,2023-06-13T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.62
563033,Fairfield Rise Llantwit Major,2023-06-13T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.15
563033,Fairfield Rise Llantwit Major,2023-06-13T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
563033,Fairfield Rise Llantwit Major,2023-06-13T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.7
563033,Fairfield Rise Llantwit Major,2023-06-13T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.8
563033,Fairfield Rise Llantwit Major,2023-06-13T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.4
563033,Fairfield Rise Llantwit Major,2023-06-13T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
563033,Fairfield Rise Llantwit Major,2023-06-13T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
563033,Fairfield Rise Llantwit Major,2023-06-13T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.4
563033,Fairfield Rise Llantwit Major,2023-06-13T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.02
563033,Fairfield Rise Llantwit Major,2023-06-13T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-7.03
563033,Fairfield Rise Llantwit Major,2023-06-13T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.64
563033,Fairfield Rise Llantwit Major,2023-06-13T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,34.8
563033,Fairfield Rise Llantwit Major,2023-06-13T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.9
563033,Fairfield Rise Llantwit Major,2023-06-13T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.3
563033,Fairfield Rise Llantwit Major,2023-06-13T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.5
563033,Fairfield Rise Llantwit Major,2023-06-13T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.54
563033,Fairfield Rise Llantwit Major,2023-06-13T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
563033,Fairfield Rise Llantwit Major,2023-06-13T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.98
563033,Fairfield Rise Llantwit Major,2023-06-13T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.95
563033,Fairfield Rise Llantwit Major,2023-06-13T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.67
563033,Fairfield Rise Llantwit Major,2023-06-13T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.94
563033,Fairfield Rise Llantwit Major,2023-06-13T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,35.2
563033,Fairfield Rise Llantwit Major,2023-06-13T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.2
563033,Fairfield Rise Llantwit Major,2023-06-13T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.2
563033,Fairfield Rise Llantwit Major,2023-06-13T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.0
563033,Fairfield Rise Llantwit Major,2023-06-13T09:10:00.000+00:00,transformer,,Temperature,C,28.6
563033,Fairfield Rise Llantwit Major,2023-06-13T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
563033,Fairfield Rise Llantwit Major,2023-06-13T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
563033,Fairfield Rise Llantwit Major,2023-06-13T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
563033,Fairfield Rise Llantwit Major,2023-06-13T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
563033,Fairfield Rise Llantwit Major,2023-06-13T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
563033,Fairfield Rise Llantwit Major,2023-06-13T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
563033,Fairfield Rise Llantwit Major,2023-06-13T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.03
563033,Fairfield Rise Llantwit Major,2023-06-13T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
563033,Fairfield Rise Llantwit Major,2023-06-13T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
563033,Fairfield Rise Llantwit Major,2023-06-13T09:10:00.000+00:00,busbar,,L3 Active Power,kW,31.46
563033,Fairfield Rise Llantwit Major,2023-06-13T09:10:00.000+00:00,busbar,,L2 Active Power,kW,8.28
563033,Fairfield Rise Llantwit Major,2023-06-13T09:10:00.000+00:00,busbar,,L1 Active Power,kW,15.77
563033,Fairfield Rise Llantwit Major,2023-06-13T09:10:00.000+00:00,busbar,,N Current (RMS),A,46.6
563033,Fairfield Rise Llantwit Major,2023-06-13T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.6
563033,Fairfield Rise Llantwit Major,2023-06-13T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
563033,Fairfield Rise Llantwit Major,2023-06-13T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.8
563033,Fairfield Rise Llantwit Major,2023-06-13T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
563033,Fairfield Rise Llantwit Major,2023-06-13T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
563033,Fairfield Rise Llantwit Major,2023-06-13T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
563033,Fairfield Rise Llantwit Major,2023-06-13T09:00:00.000+00:00,feeder,,L3 Active Power,kW,13.03
563033,Fairfield Rise Llantwit Major,2023-06-13T09:00:00.000+00:00,feeder,,L2 Active Power,kW,2.12
563033,Fairfield Rise Llantwit Major,2023-06-13T09:00:00.000+00:00,feeder,,L1 Active Power,kW,4.74
563033,Fairfield Rise Llantwit Major,2023-06-13T09:00:00.000+00:00,feeder,,N Current (RMS),A,38.9
563033,Fairfield Rise Llantwit Major,2023-06-13T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,54.1
563033,Fairfield Rise Llantwit Major,2023-06-13T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,9.7
563033,Fairfield Rise Llantwit Major,2023-06-13T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,20.7
563033,Fairfield Rise Llantwit Major,2023-06-13T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.08
563033,Fairfield Rise Llantwit Major,2023-06-13T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.81
563033,Fairfield Rise Llantwit Major,2023-06-13T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.7
563033,Fairfield Rise Llantwit Major,2023-06-13T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.95
563033,Fairfield Rise Llantwit Major,2023-06-13T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.13
563033,Fairfield Rise Llantwit Major,2023-06-13T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.91
563033,Fairfield Rise Llantwit Major,2023-06-13T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,26.8
563033,Fairfield Rise Llantwit Major,2023-06-13T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.0
563033,Fairfield Rise Llantwit Major,2023-06-13T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.6
563033,Fairfield Rise Llantwit Major,2023-06-13T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.6
563033,Fairfield Rise Llantwit Major,2023-06-13T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.77
563033,Fairfield Rise Llantwit Major,2023-06-13T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
563033,Fairfield Rise Llantwit Major,2023-06-13T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.14
563033,Fairfield Rise Llantwit Major,2023-06-13T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.92
563033,Fairfield Rise Llantwit Major,2023-06-13T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.59
563033,Fairfield Rise Llantwit Major,2023-06-13T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.5
563033,Fairfield Rise Llantwit Major,2023-06-13T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.9
563033,Fairfield Rise Llantwit Major,2023-06-13T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.3
563033,Fairfield Rise Llantwit Major,2023-06-13T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.1
563033,Fairfield Rise Llantwit Major,2023-06-13T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.7
563033,Fairfield Rise Llantwit Major,2023-06-13T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
563033,Fairfield Rise Llantwit Major,2023-06-13T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
563033,Fairfield Rise Llantwit Major,2023-06-13T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.58
563033,Fairfield Rise Llantwit Major,2023-06-13T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.14
563033,Fairfield Rise Llantwit Major,2023-06-13T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-6.68
563033,Fairfield Rise Llantwit Major,2023-06-13T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.18
563033,Fairfield Rise Llantwit Major,2023-06-13T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,40.0
563033,Fairfield Rise Llantwit Major,2023-06-13T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.1
563033,Fairfield Rise Llantwit Major,2023-06-13T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.9
563033,Fairfield Rise Llantwit Major,2023-06-13T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.9
563033,Fairfield Rise Llantwit Major,2023-06-13T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.86
