Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563033,Fairfield Rise Llantwit Major,2023-06-13T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
563033,Fairfield Rise Llantwit Major,2023-06-13T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
563033,Fairfield Rise Llantwit Major,2023-06-13T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.85
563033,Fairfield Rise Llantwit Major,2023-06-13T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.13
563033,Fairfield Rise Llantwit Major,2023-06-13T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.19
563033,Fairfield Rise Llantwit Major,2023-06-13T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,34.3
563033,Fairfield Rise Llantwit Major,2023-06-13T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.8
563033,Fairfield Rise Llantwit Major,2023-06-13T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.7
563033,Fairfield Rise Llantwit Major,2023-06-13T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.8
563033,Fairfield Rise Llantwit Major,2023-06-13T09:00:00.000+00:00,transformer,,Temperature,C,28.4
563033,Fairfield Rise Llantwit Major,2023-06-13T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
563033,Fairfield Rise Llantwit Major,2023-06-13T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
563033,Fairfield Rise Llantwit Major,2023-06-13T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
563033,Fairfield Rise Llantwit Major,2023-06-13T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
563033,Fairfield Rise Llantwit Major,2023-06-13T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
563033,Fairfield Rise Llantwit Major,2023-06-13T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
563033,Fairfield Rise Llantwit Major,2023-06-13T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.02
563033,Fairfield Rise Llantwit Major,2023-06-13T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
563033,Fairfield Rise Llantwit Major,2023-06-13T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
563033,Fairfield Rise Llantwit Major,2023-06-13T09:00:00.000+00:00,busbar,,L3 Active Power,kW,29.9
563033,Fairfield Rise Llantwit Major,2023-06-13T09:00:00.000+00:00,busbar,,L2 Active Power,kW,12.29
563033,Fairfield Rise Llantwit Major,2023-06-13T09:00:00.000+00:00,busbar,,L1 Active Power,kW,14.16
563033,Fairfield Rise Llantwit Major,2023-06-13T09:00:00.000+00:00,busbar,,N Current (RMS),A,50.4
563033,Fairfield Rise Llantwit Major,2023-06-13T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.9
563033,Fairfield Rise Llantwit Major,2023-06-13T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.3
563033,Fairfield Rise Llantwit Major,2023-06-13T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
563033,Fairfield Rise Llantwit Major,2023-06-13T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.25
563033,Fairfield Rise Llantwit Major,2023-06-13T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.14
563033,Fairfield Rise Llantwit Major,2023-06-13T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
563033,Fairfield Rise Llantwit Major,2023-06-13T08:50:00.000+00:00,feeder,,L3 Active Power,kW,15.31
563033,Fairfield Rise Llantwit Major,2023-06-13T08:50:00.000+00:00,feeder,,L2 Active Power,kW,3.88
563033,Fairfield Rise Llantwit Major,2023-06-13T08:50:00.000+00:00,feeder,,L1 Active Power,kW,5.05
563033,Fairfield Rise Llantwit Major,2023-06-13T08:50:00.000+00:00,feeder,,N Current (RMS),A,44.3
563033,Fairfield Rise Llantwit Major,2023-06-13T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,63.9
563033,Fairfield Rise Llantwit Major,2023-06-13T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,18.2
563033,Fairfield Rise Llantwit Major,2023-06-13T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,21.5
563033,Fairfield Rise Llantwit Major,2023-06-13T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.84
563033,Fairfield Rise Llantwit Major,2023-06-13T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.79
563033,Fairfield Rise Llantwit Major,2023-06-13T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
563033,Fairfield Rise Llantwit Major,2023-06-13T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.69
563033,Fairfield Rise Llantwit Major,2023-06-13T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.12
563033,Fairfield Rise Llantwit Major,2023-06-13T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.07
563033,Fairfield Rise Llantwit Major,2023-06-13T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,20.6
563033,Fairfield Rise Llantwit Major,2023-06-13T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.2
563033,Fairfield Rise Llantwit Major,2023-06-13T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.0
563033,Fairfield Rise Llantwit Major,2023-06-13T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.3
563033,Fairfield Rise Llantwit Major,2023-06-13T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.76
563033,Fairfield Rise Llantwit Major,2023-06-13T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
563033,Fairfield Rise Llantwit Major,2023-06-13T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
563033,Fairfield Rise Llantwit Major,2023-06-13T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.92
563033,Fairfield Rise Llantwit Major,2023-06-13T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.71
563033,Fairfield Rise Llantwit Major,2023-06-13T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.82
563033,Fairfield Rise Llantwit Major,2023-06-13T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.7
563033,Fairfield Rise Llantwit Major,2023-06-13T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.4
563033,Fairfield Rise Llantwit Major,2023-06-13T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.0
563033,Fairfield Rise Llantwit Major,2023-06-13T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.3
563033,Fairfield Rise Llantwit Major,2023-06-13T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
563033,Fairfield Rise Llantwit Major,2023-06-13T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
563033,Fairfield Rise Llantwit Major,2023-06-13T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.71
563033,Fairfield Rise Llantwit Major,2023-06-13T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.62
563033,Fairfield Rise Llantwit Major,2023-06-13T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-6.29
563033,Fairfield Rise Llantwit Major,2023-06-13T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.52
563033,Fairfield Rise Llantwit Major,2023-06-13T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,41.2
563033,Fairfield Rise Llantwit Major,2023-06-13T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.3
563033,Fairfield Rise Llantwit Major,2023-06-13T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.6
563033,Fairfield Rise Llantwit Major,2023-06-13T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.8
563033,Fairfield Rise Llantwit Major,2023-06-13T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.76
563033,Fairfield Rise Llantwit Major,2023-06-13T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
563033,Fairfield Rise Llantwit Major,2023-06-13T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
563033,Fairfield Rise Llantwit Major,2023-06-13T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.19
563033,Fairfield Rise Llantwit Major,2023-06-13T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.24
563033,Fairfield Rise Llantwit Major,2023-06-13T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.41
563033,Fairfield Rise Llantwit Major,2023-06-13T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,34.5
563033,Fairfield Rise Llantwit Major,2023-06-13T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.7
563033,Fairfield Rise Llantwit Major,2023-06-13T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.4
563033,Fairfield Rise Llantwit Major,2023-06-13T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.1
563033,Fairfield Rise Llantwit Major,2023-06-13T08:50:00.000+00:00,transformer,,Temperature,C,28.3
563033,Fairfield Rise Llantwit Major,2023-06-13T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
563033,Fairfield Rise Llantwit Major,2023-06-13T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
563033,Fairfield Rise Llantwit Major,2023-06-13T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
563033,Fairfield Rise Llantwit Major,2023-06-13T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
563033,Fairfield Rise Llantwit Major,2023-06-13T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
563033,Fairfield Rise Llantwit Major,2023-06-13T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
563033,Fairfield Rise Llantwit Major,2023-06-13T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.46
563033,Fairfield Rise Llantwit Major,2023-06-13T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
563033,Fairfield Rise Llantwit Major,2023-06-13T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
563033,Fairfield Rise Llantwit Major,2023-06-13T08:50:00.000+00:00,busbar,,L3 Active Power,kW,33.73
563033,Fairfield Rise Llantwit Major,2023-06-13T08:50:00.000+00:00,busbar,,L2 Active Power,kW,9.65
563033,Fairfield Rise Llantwit Major,2023-06-13T08:50:00.000+00:00,busbar,,L1 Active Power,kW,12.87
563033,Fairfield Rise Llantwit Major,2023-06-13T08:50:00.000+00:00,busbar,,N Current (RMS),A,56.5
563033,Fairfield Rise Llantwit Major,2023-06-13T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,145.2
563033,Fairfield Rise Llantwit Major,2023-06-13T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
563033,Fairfield Rise Llantwit Major,2023-06-13T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
563033,Fairfield Rise Llantwit Major,2023-06-13T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.53
563033,Fairfield Rise Llantwit Major,2023-06-13T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.16
563033,Fairfield Rise Llantwit Major,2023-06-13T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
563033,Fairfield Rise Llantwit Major,2023-06-13T08:40:00.000+00:00,feeder,,L3 Active Power,kW,16.35
563033,Fairfield Rise Llantwit Major,2023-06-13T08:40:00.000+00:00,feeder,,L2 Active Power,kW,7.24
563033,Fairfield Rise Llantwit Major,2023-06-13T08:40:00.000+00:00,feeder,,L1 Active Power,kW,6.07
563033,Fairfield Rise Llantwit Major,2023-06-13T08:40:00.000+00:00,feeder,,N Current (RMS),A,41.4
563033,Fairfield Rise Llantwit Major,2023-06-13T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,68.3
563033,Fairfield Rise Llantwit Major,2023-06-13T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,35.9
563033,Fairfield Rise Llantwit Major,2023-06-13T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,28.7
563033,Fairfield Rise Llantwit Major,2023-06-13T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.6
563033,Fairfield Rise Llantwit Major,2023-06-13T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.06
563033,Fairfield Rise Llantwit Major,2023-06-13T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.23
563033,Fairfield Rise Llantwit Major,2023-06-13T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.56
563033,Fairfield Rise Llantwit Major,2023-06-13T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.18
563033,Fairfield Rise Llantwit Major,2023-06-13T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.35
563033,Fairfield Rise Llantwit Major,2023-06-13T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,31.1
563033,Fairfield Rise Llantwit Major,2023-06-13T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.9
563033,Fairfield Rise Llantwit Major,2023-06-13T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.4
563033,Fairfield Rise Llantwit Major,2023-06-13T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.3
563033,Fairfield Rise Llantwit Major,2023-06-13T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.68
563033,Fairfield Rise Llantwit Major,2023-06-13T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
563033,Fairfield Rise Llantwit Major,2023-06-13T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.05
563033,Fairfield Rise Llantwit Major,2023-06-13T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.0
563033,Fairfield Rise Llantwit Major,2023-06-13T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.46
563033,Fairfield Rise Llantwit Major,2023-06-13T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.08
563033,Fairfield Rise Llantwit Major,2023-06-13T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.0
563033,Fairfield Rise Llantwit Major,2023-06-13T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.4
563033,Fairfield Rise Llantwit Major,2023-06-13T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.9
563033,Fairfield Rise Llantwit Major,2023-06-13T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.8
563033,Fairfield Rise Llantwit Major,2023-06-13T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
563033,Fairfield Rise Llantwit Major,2023-06-13T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
563033,Fairfield Rise Llantwit Major,2023-06-13T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.56
563033,Fairfield Rise Llantwit Major,2023-06-13T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.55
563033,Fairfield Rise Llantwit Major,2023-06-13T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-6.11
563033,Fairfield Rise Llantwit Major,2023-06-13T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.44
563033,Fairfield Rise Llantwit Major,2023-06-13T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,43.8
563033,Fairfield Rise Llantwit Major,2023-06-13T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.4
563033,Fairfield Rise Llantwit Major,2023-06-13T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.6
563033,Fairfield Rise Llantwit Major,2023-06-13T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.6
563033,Fairfield Rise Llantwit Major,2023-06-13T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.38
563033,Fairfield Rise Llantwit Major,2023-06-13T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
563033,Fairfield Rise Llantwit Major,2023-06-13T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.45
563033,Fairfield Rise Llantwit Major,2023-06-13T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.37
563033,Fairfield Rise Llantwit Major,2023-06-13T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.75
563033,Fairfield Rise Llantwit Major,2023-06-13T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.64
563033,Fairfield Rise Llantwit Major,2023-06-13T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,43.4
563033,Fairfield Rise Llantwit Major,2023-06-13T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.8
563033,Fairfield Rise Llantwit Major,2023-06-13T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
563033,Fairfield Rise Llantwit Major,2023-06-13T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.1
563033,Fairfield Rise Llantwit Major,2023-06-13T08:40:00.000+00:00,transformer,,Temperature,C,28.2
563033,Fairfield Rise Llantwit Major,2023-06-13T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
563033,Fairfield Rise Llantwit Major,2023-06-13T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
563033,Fairfield Rise Llantwit Major,2023-06-13T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
563033,Fairfield Rise Llantwit Major,2023-06-13T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
563033,Fairfield Rise Llantwit Major,2023-06-13T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
563033,Fairfield Rise Llantwit Major,2023-06-13T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
563033,Fairfield Rise Llantwit Major,2023-06-13T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.68
563033,Fairfield Rise Llantwit Major,2023-06-13T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
563033,Fairfield Rise Llantwit Major,2023-06-13T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
563033,Fairfield Rise Llantwit Major,2023-06-13T08:40:00.000+00:00,busbar,,L3 Active Power,kW,44.84
563033,Fairfield Rise Llantwit Major,2023-06-13T08:40:00.000+00:00,busbar,,L2 Active Power,kW,16.52
563033,Fairfield Rise Llantwit Major,2023-06-13T08:40:00.000+00:00,busbar,,L1 Active Power,kW,15.88
563033,Fairfield Rise Llantwit Major,2023-06-13T08:40:00.000+00:00,busbar,,N Current (RMS),A,73.7
563033,Fairfield Rise Llantwit Major,2023-06-13T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,190.6
563033,Fairfield Rise Llantwit Major,2023-06-13T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.3
563033,Fairfield Rise Llantwit Major,2023-06-13T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.1
563033,Fairfield Rise Llantwit Major,2023-06-13T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
563033,Fairfield Rise Llantwit Major,2023-06-13T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
563033,Fairfield Rise Llantwit Major,2023-06-13T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
563033,Fairfield Rise Llantwit Major,2023-06-13T08:30:00.000+00:00,feeder,,L3 Active Power,kW,7.37
563033,Fairfield Rise Llantwit Major,2023-06-13T08:30:00.000+00:00,feeder,,L2 Active Power,kW,16.31
563033,Fairfield Rise Llantwit Major,2023-06-13T08:30:00.000+00:00,feeder,,L1 Active Power,kW,3.46
563033,Fairfield Rise Llantwit Major,2023-06-13T08:30:00.000+00:00,feeder,,N Current (RMS),A,52.7
563033,Fairfield Rise Llantwit Major,2023-06-13T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,37.9
563033,Fairfield Rise Llantwit Major,2023-06-13T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,68.3
563033,Fairfield Rise Llantwit Major,2023-06-13T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,17.0
563033,Fairfield Rise Llantwit Major,2023-06-13T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.04
563033,Fairfield Rise Llantwit Major,2023-06-13T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.55
563033,Fairfield Rise Llantwit Major,2023-06-13T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.23
563033,Fairfield Rise Llantwit Major,2023-06-13T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.53
563033,Fairfield Rise Llantwit Major,2023-06-13T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.79
563033,Fairfield Rise Llantwit Major,2023-06-13T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.34
563033,Fairfield Rise Llantwit Major,2023-06-13T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,29.3
563033,Fairfield Rise Llantwit Major,2023-06-13T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.3
563033,Fairfield Rise Llantwit Major,2023-06-13T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.1
563033,Fairfield Rise Llantwit Major,2023-06-13T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.1
563033,Fairfield Rise Llantwit Major,2023-06-13T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.41
563033,Fairfield Rise Llantwit Major,2023-06-13T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
563033,Fairfield Rise Llantwit Major,2023-06-13T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
563033,Fairfield Rise Llantwit Major,2023-06-13T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.39
563033,Fairfield Rise Llantwit Major,2023-06-13T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.66
563033,Fairfield Rise Llantwit Major,2023-06-13T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.9
563033,Fairfield Rise Llantwit Major,2023-06-13T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,25.2
563033,Fairfield Rise Llantwit Major,2023-06-13T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.0
563033,Fairfield Rise Llantwit Major,2023-06-13T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.3
563033,Fairfield Rise Llantwit Major,2023-06-13T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.7
563033,Fairfield Rise Llantwit Major,2023-06-13T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
563033,Fairfield Rise Llantwit Major,2023-06-13T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
563033,Fairfield Rise Llantwit Major,2023-06-13T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.57
563033,Fairfield Rise Llantwit Major,2023-06-13T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.88
563033,Fairfield Rise Llantwit Major,2023-06-13T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-5.93
563033,Fairfield Rise Llantwit Major,2023-06-13T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.19
563033,Fairfield Rise Llantwit Major,2023-06-13T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,39.1
563033,Fairfield Rise Llantwit Major,2023-06-13T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.0
563033,Fairfield Rise Llantwit Major,2023-06-13T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.8
563033,Fairfield Rise Llantwit Major,2023-06-13T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.7
563033,Fairfield Rise Llantwit Major,2023-06-13T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.85
563033,Fairfield Rise Llantwit Major,2023-06-13T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
563033,Fairfield Rise Llantwit Major,2023-06-13T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.47
563033,Fairfield Rise Llantwit Major,2023-06-13T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.34
563033,Fairfield Rise Llantwit Major,2023-06-13T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.37
563033,Fairfield Rise Llantwit Major,2023-06-13T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.69
563033,Fairfield Rise Llantwit Major,2023-06-13T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,47.4
563033,Fairfield Rise Llantwit Major,2023-06-13T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.4
563033,Fairfield Rise Llantwit Major,2023-06-13T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
563033,Fairfield Rise Llantwit Major,2023-06-13T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.3
563033,Fairfield Rise Llantwit Major,2023-06-13T08:30:00.000+00:00,transformer,,Temperature,C,28.1
563033,Fairfield Rise Llantwit Major,2023-06-13T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
563033,Fairfield Rise Llantwit Major,2023-06-13T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
563033,Fairfield Rise Llantwit Major,2023-06-13T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
563033,Fairfield Rise Llantwit Major,2023-06-13T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
563033,Fairfield Rise Llantwit Major,2023-06-13T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
563033,Fairfield Rise Llantwit Major,2023-06-13T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
563033,Fairfield Rise Llantwit Major,2023-06-13T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.2
563033,Fairfield Rise Llantwit Major,2023-06-13T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
563033,Fairfield Rise Llantwit Major,2023-06-13T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
563033,Fairfield Rise Llantwit Major,2023-06-13T08:30:00.000+00:00,busbar,,L3 Active Power,kW,29.52
563033,Fairfield Rise Llantwit Major,2023-06-13T08:30:00.000+00:00,busbar,,L2 Active Power,kW,23.2
563033,Fairfield Rise Llantwit Major,2023-06-13T08:30:00.000+00:00,busbar,,L1 Active Power,kW,12.9
563033,Fairfield Rise Llantwit Major,2023-06-13T08:30:00.000+00:00,busbar,,N Current (RMS),A,87.8
563033,Fairfield Rise Llantwit Major,2023-06-13T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.9
563033,Fairfield Rise Llantwit Major,2023-06-13T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.5
563033,Fairfield Rise Llantwit Major,2023-06-13T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
563033,Fairfield Rise Llantwit Major,2023-06-13T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
563033,Fairfield Rise Llantwit Major,2023-06-13T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.18
563033,Fairfield Rise Llantwit Major,2023-06-13T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
563033,Fairfield Rise Llantwit Major,2023-06-13T08:20:00.000+00:00,feeder,,L3 Active Power,kW,3.74
563033,Fairfield Rise Llantwit Major,2023-06-13T08:20:00.000+00:00,feeder,,L2 Active Power,kW,7.15
563033,Fairfield Rise Llantwit Major,2023-06-13T08:20:00.000+00:00,feeder,,L1 Active Power,kW,2.75
563033,Fairfield Rise Llantwit Major,2023-06-13T08:20:00.000+00:00,feeder,,N Current (RMS),A,19.6
563033,Fairfield Rise Llantwit Major,2023-06-13T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,16.9
563033,Fairfield Rise Llantwit Major,2023-06-13T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,30.4
563033,Fairfield Rise Llantwit Major,2023-06-13T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,12.6
563033,Fairfield Rise Llantwit Major,2023-06-13T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
563033,Fairfield Rise Llantwit Major,2023-06-13T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.73
563033,Fairfield Rise Llantwit Major,2023-06-13T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
563033,Fairfield Rise Llantwit Major,2023-06-13T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.72
563033,Fairfield Rise Llantwit Major,2023-06-13T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.17
563033,Fairfield Rise Llantwit Major,2023-06-13T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.61
563033,Fairfield Rise Llantwit Major,2023-06-13T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,19.0
563033,Fairfield Rise Llantwit Major,2023-06-13T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.1
563033,Fairfield Rise Llantwit Major,2023-06-13T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.6
563033,Fairfield Rise Llantwit Major,2023-06-13T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.8
563033,Fairfield Rise Llantwit Major,2023-06-13T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
563033,Fairfield Rise Llantwit Major,2023-06-13T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.45
563033,Fairfield Rise Llantwit Major,2023-06-13T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
563033,Fairfield Rise Llantwit Major,2023-06-13T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.65
563033,Fairfield Rise Llantwit Major,2023-06-13T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.08
563033,Fairfield Rise Llantwit Major,2023-06-13T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.75
563033,Fairfield Rise Llantwit Major,2023-06-13T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.7
563033,Fairfield Rise Llantwit Major,2023-06-13T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.1
563033,Fairfield Rise Llantwit Major,2023-06-13T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.6
563033,Fairfield Rise Llantwit Major,2023-06-13T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.2
563033,Fairfield Rise Llantwit Major,2023-06-13T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
563033,Fairfield Rise Llantwit Major,2023-06-13T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
563033,Fairfield Rise Llantwit Major,2023-06-13T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.35
563033,Fairfield Rise Llantwit Major,2023-06-13T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.25
563033,Fairfield Rise Llantwit Major,2023-06-13T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-5.92
563033,Fairfield Rise Llantwit Major,2023-06-13T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.19
563033,Fairfield Rise Llantwit Major,2023-06-13T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,37.1
563033,Fairfield Rise Llantwit Major,2023-06-13T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.6
563033,Fairfield Rise Llantwit Major,2023-06-13T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.8
563033,Fairfield Rise Llantwit Major,2023-06-13T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.0
563033,Fairfield Rise Llantwit Major,2023-06-13T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.98
563033,Fairfield Rise Llantwit Major,2023-06-13T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
563033,Fairfield Rise Llantwit Major,2023-06-13T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
563033,Fairfield Rise Llantwit Major,2023-06-13T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.6
563033,Fairfield Rise Llantwit Major,2023-06-13T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.04
563033,Fairfield Rise Llantwit Major,2023-06-13T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.84
563033,Fairfield Rise Llantwit Major,2023-06-13T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,52.8
563033,Fairfield Rise Llantwit Major,2023-06-13T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.3
563033,Fairfield Rise Llantwit Major,2023-06-13T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.1
563033,Fairfield Rise Llantwit Major,2023-06-13T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.1
563033,Fairfield Rise Llantwit Major,2023-06-13T08:20:00.000+00:00,transformer,,Temperature,C,27.9
563033,Fairfield Rise Llantwit Major,2023-06-13T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
563033,Fairfield Rise Llantwit Major,2023-06-13T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
563033,Fairfield Rise Llantwit Major,2023-06-13T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
563033,Fairfield Rise Llantwit Major,2023-06-13T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
563033,Fairfield Rise Llantwit Major,2023-06-13T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
563033,Fairfield Rise Llantwit Major,2023-06-13T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
563033,Fairfield Rise Llantwit Major,2023-06-13T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.3
563033,Fairfield Rise Llantwit Major,2023-06-13T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
563033,Fairfield Rise Llantwit Major,2023-06-13T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
563033,Fairfield Rise Llantwit Major,2023-06-13T08:20:00.000+00:00,busbar,,L3 Active Power,kW,20.52
563033,Fairfield Rise Llantwit Major,2023-06-13T08:20:00.000+00:00,busbar,,L2 Active Power,kW,9.52
563033,Fairfield Rise Llantwit Major,2023-06-13T08:20:00.000+00:00,busbar,,L1 Active Power,kW,14.14
563033,Fairfield Rise Llantwit Major,2023-06-13T08:20:00.000+00:00,busbar,,N Current (RMS),A,57.3
563033,Fairfield Rise Llantwit Major,2023-06-13T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
563033,Fairfield Rise Llantwit Major,2023-06-13T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
563033,Fairfield Rise Llantwit Major,2023-06-13T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.9
563033,Fairfield Rise Llantwit Major,2023-06-13T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
563033,Fairfield Rise Llantwit Major,2023-06-13T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.21
563033,Fairfield Rise Llantwit Major,2023-06-13T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
563033,Fairfield Rise Llantwit Major,2023-06-13T08:10:00.000+00:00,feeder,,L3 Active Power,kW,3.51
563033,Fairfield Rise Llantwit Major,2023-06-13T08:10:00.000+00:00,feeder,,L2 Active Power,kW,5.02
563033,Fairfield Rise Llantwit Major,2023-06-13T08:10:00.000+00:00,feeder,,L1 Active Power,kW,3.11
563033,Fairfield Rise Llantwit Major,2023-06-13T08:10:00.000+00:00,feeder,,N Current (RMS),A,13.8
563033,Fairfield Rise Llantwit Major,2023-06-13T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.0
563033,Fairfield Rise Llantwit Major,2023-06-13T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,21.9
563033,Fairfield Rise Llantwit Major,2023-06-13T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,14.2
563033,Fairfield Rise Llantwit Major,2023-06-13T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.33
563033,Fairfield Rise Llantwit Major,2023-06-13T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.51
563033,Fairfield Rise Llantwit Major,2023-06-13T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
563033,Fairfield Rise Llantwit Major,2023-06-13T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.31
563033,Fairfield Rise Llantwit Major,2023-06-13T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.23
563033,Fairfield Rise Llantwit Major,2023-06-13T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.4
563033,Fairfield Rise Llantwit Major,2023-06-13T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,19.9
563033,Fairfield Rise Llantwit Major,2023-06-13T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.3
563033,Fairfield Rise Llantwit Major,2023-06-13T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.7
563033,Fairfield Rise Llantwit Major,2023-06-13T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.9
563033,Fairfield Rise Llantwit Major,2023-06-13T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.14
563033,Fairfield Rise Llantwit Major,2023-06-13T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.42
563033,Fairfield Rise Llantwit Major,2023-06-13T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
563033,Fairfield Rise Llantwit Major,2023-06-13T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.04
563033,Fairfield Rise Llantwit Major,2023-06-13T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.41
563033,Fairfield Rise Llantwit Major,2023-06-13T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.74
563033,Fairfield Rise Llantwit Major,2023-06-13T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.9
563033,Fairfield Rise Llantwit Major,2023-06-13T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.6
563033,Fairfield Rise Llantwit Major,2023-06-13T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.6
563033,Fairfield Rise Llantwit Major,2023-06-13T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.1
563033,Fairfield Rise Llantwit Major,2023-06-13T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.35
563033,Fairfield Rise Llantwit Major,2023-06-13T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
563033,Fairfield Rise Llantwit Major,2023-06-13T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.64
563033,Fairfield Rise Llantwit Major,2023-06-13T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.7
563033,Fairfield Rise Llantwit Major,2023-06-13T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-5.49
563033,Fairfield Rise Llantwit Major,2023-06-13T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.83
563033,Fairfield Rise Llantwit Major,2023-06-13T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,47.9
563033,Fairfield Rise Llantwit Major,2023-06-13T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.6
563033,Fairfield Rise Llantwit Major,2023-06-13T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.9
563033,Fairfield Rise Llantwit Major,2023-06-13T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.8
563033,Fairfield Rise Llantwit Major,2023-06-13T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.64
563033,Fairfield Rise Llantwit Major,2023-06-13T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
563033,Fairfield Rise Llantwit Major,2023-06-13T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.13
563033,Fairfield Rise Llantwit Major,2023-06-13T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.86
563033,Fairfield Rise Llantwit Major,2023-06-13T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.55
563033,Fairfield Rise Llantwit Major,2023-06-13T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.26
563033,Fairfield Rise Llantwit Major,2023-06-13T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,55.9
563033,Fairfield Rise Llantwit Major,2023-06-13T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.0
563033,Fairfield Rise Llantwit Major,2023-06-13T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.9
563033,Fairfield Rise Llantwit Major,2023-06-13T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.6
563033,Fairfield Rise Llantwit Major,2023-06-13T08:10:00.000+00:00,transformer,,Temperature,C,27.8
563033,Fairfield Rise Llantwit Major,2023-06-13T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
563033,Fairfield Rise Llantwit Major,2023-06-13T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
563033,Fairfield Rise Llantwit Major,2023-06-13T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
563033,Fairfield Rise Llantwit Major,2023-06-13T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
563033,Fairfield Rise Llantwit Major,2023-06-13T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
563033,Fairfield Rise Llantwit Major,2023-06-13T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
563033,Fairfield Rise Llantwit Major,2023-06-13T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.97
563033,Fairfield Rise Llantwit Major,2023-06-13T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
563033,Fairfield Rise Llantwit Major,2023-06-13T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
563033,Fairfield Rise Llantwit Major,2023-06-13T08:10:00.000+00:00,busbar,,L3 Active Power,kW,24.81
563033,Fairfield Rise Llantwit Major,2023-06-13T08:10:00.000+00:00,busbar,,L2 Active Power,kW,9.72
563033,Fairfield Rise Llantwit Major,2023-06-13T08:10:00.000+00:00,busbar,,L1 Active Power,kW,19.34
563033,Fairfield Rise Llantwit Major,2023-06-13T08:10:00.000+00:00,busbar,,N Current (RMS),A,46.2
563033,Fairfield Rise Llantwit Major,2023-06-13T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.1
563033,Fairfield Rise Llantwit Major,2023-06-13T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
563033,Fairfield Rise Llantwit Major,2023-06-13T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
563033,Fairfield Rise Llantwit Major,2023-06-13T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
563033,Fairfield Rise Llantwit Major,2023-06-13T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.15
563033,Fairfield Rise Llantwit Major,2023-06-13T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
563033,Fairfield Rise Llantwit Major,2023-06-13T08:00:00.000+00:00,feeder,,L3 Active Power,kW,2.42
563033,Fairfield Rise Llantwit Major,2023-06-13T08:00:00.000+00:00,feeder,,L2 Active Power,kW,3.97
563033,Fairfield Rise Llantwit Major,2023-06-13T08:00:00.000+00:00,feeder,,L1 Active Power,kW,3.63
563033,Fairfield Rise Llantwit Major,2023-06-13T08:00:00.000+00:00,feeder,,N Current (RMS),A,15.1
563033,Fairfield Rise Llantwit Major,2023-06-13T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,10.8
563033,Fairfield Rise Llantwit Major,2023-06-13T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,17.9
563033,Fairfield Rise Llantwit Major,2023-06-13T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,19.0
563033,Fairfield Rise Llantwit Major,2023-06-13T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.4
563033,Fairfield Rise Llantwit Major,2023-06-13T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
563033,Fairfield Rise Llantwit Major,2023-06-13T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
563033,Fairfield Rise Llantwit Major,2023-06-13T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.33
563033,Fairfield Rise Llantwit Major,2023-06-13T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.04
563033,Fairfield Rise Llantwit Major,2023-06-13T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.26
563033,Fairfield Rise Llantwit Major,2023-06-13T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,19.5
563033,Fairfield Rise Llantwit Major,2023-06-13T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.0
563033,Fairfield Rise Llantwit Major,2023-06-13T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.7
563033,Fairfield Rise Llantwit Major,2023-06-13T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.6
563033,Fairfield Rise Llantwit Major,2023-06-13T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
563033,Fairfield Rise Llantwit Major,2023-06-13T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
563033,Fairfield Rise Llantwit Major,2023-06-13T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
563033,Fairfield Rise Llantwit Major,2023-06-13T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.3
563033,Fairfield Rise Llantwit Major,2023-06-13T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.83
563033,Fairfield Rise Llantwit Major,2023-06-13T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.62
563033,Fairfield Rise Llantwit Major,2023-06-13T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.7
563033,Fairfield Rise Llantwit Major,2023-06-13T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.5
563033,Fairfield Rise Llantwit Major,2023-06-13T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.6
563033,Fairfield Rise Llantwit Major,2023-06-13T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.4
563033,Fairfield Rise Llantwit Major,2023-06-13T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.37
563033,Fairfield Rise Llantwit Major,2023-06-13T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
563033,Fairfield Rise Llantwit Major,2023-06-13T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.5
563033,Fairfield Rise Llantwit Major,2023-06-13T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.76
563033,Fairfield Rise Llantwit Major,2023-06-13T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-5.6
563033,Fairfield Rise Llantwit Major,2023-06-13T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.67
563033,Fairfield Rise Llantwit Major,2023-06-13T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,41.1
563033,Fairfield Rise Llantwit Major,2023-06-13T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.3
563033,Fairfield Rise Llantwit Major,2023-06-13T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.4
563033,Fairfield Rise Llantwit Major,2023-06-13T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.5
563033,Fairfield Rise Llantwit Major,2023-06-13T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.89
563033,Fairfield Rise Llantwit Major,2023-06-13T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
563033,Fairfield Rise Llantwit Major,2023-06-13T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.55
563033,Fairfield Rise Llantwit Major,2023-06-13T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.56
563033,Fairfield Rise Llantwit Major,2023-06-13T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.1
563033,Fairfield Rise Llantwit Major,2023-06-13T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.81
563033,Fairfield Rise Llantwit Major,2023-06-13T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,59.8
563033,Fairfield Rise Llantwit Major,2023-06-13T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.1
563033,Fairfield Rise Llantwit Major,2023-06-13T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
563033,Fairfield Rise Llantwit Major,2023-06-13T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.8
563033,Fairfield Rise Llantwit Major,2023-06-13T08:00:00.000+00:00,transformer,,Temperature,C,27.6
563033,Fairfield Rise Llantwit Major,2023-06-13T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
563033,Fairfield Rise Llantwit Major,2023-06-13T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
563033,Fairfield Rise Llantwit Major,2023-06-13T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
563033,Fairfield Rise Llantwit Major,2023-06-13T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
563033,Fairfield Rise Llantwit Major,2023-06-13T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
563033,Fairfield Rise Llantwit Major,2023-06-13T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
563033,Fairfield Rise Llantwit Major,2023-06-13T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.34
563033,Fairfield Rise Llantwit Major,2023-06-13T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
563033,Fairfield Rise Llantwit Major,2023-06-13T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
563033,Fairfield Rise Llantwit Major,2023-06-13T08:00:00.000+00:00,busbar,,L3 Active Power,kW,25.37
563033,Fairfield Rise Llantwit Major,2023-06-13T08:00:00.000+00:00,busbar,,L2 Active Power,kW,9.34
563033,Fairfield Rise Llantwit Major,2023-06-13T08:00:00.000+00:00,busbar,,L1 Active Power,kW,21.99
563033,Fairfield Rise Llantwit Major,2023-06-13T08:00:00.000+00:00,busbar,,N Current (RMS),A,54.5
563033,Fairfield Rise Llantwit Major,2023-06-13T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.9
563033,Fairfield Rise Llantwit Major,2023-06-13T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
563033,Fairfield Rise Llantwit Major,2023-06-13T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.1
563033,Fairfield Rise Llantwit Major,2023-06-13T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
563033,Fairfield Rise Llantwit Major,2023-06-13T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
563033,Fairfield Rise Llantwit Major,2023-06-13T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
563033,Fairfield Rise Llantwit Major,2023-06-13T07:50:00.000+00:00,feeder,,L3 Active Power,kW,5.19
563033,Fairfield Rise Llantwit Major,2023-06-13T07:50:00.000+00:00,feeder,,L2 Active Power,kW,2.97
563033,Fairfield Rise Llantwit Major,2023-06-13T07:50:00.000+00:00,feeder,,L1 Active Power,kW,11.99
563033,Fairfield Rise Llantwit Major,2023-06-13T07:50:00.000+00:00,feeder,,N Current (RMS),A,36.7
563033,Fairfield Rise Llantwit Major,2023-06-13T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,24.6
563033,Fairfield Rise Llantwit Major,2023-06-13T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.2
563033,Fairfield Rise Llantwit Major,2023-06-13T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,49.8
563033,Fairfield Rise Llantwit Major,2023-06-13T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.12
563033,Fairfield Rise Llantwit Major,2023-06-13T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.13
563033,Fairfield Rise Llantwit Major,2023-06-13T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.1
563033,Fairfield Rise Llantwit Major,2023-06-13T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.47
563033,Fairfield Rise Llantwit Major,2023-06-13T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.64
563033,Fairfield Rise Llantwit Major,2023-06-13T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.09
563033,Fairfield Rise Llantwit Major,2023-06-13T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,23.4
563033,Fairfield Rise Llantwit Major,2023-06-13T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.4
563033,Fairfield Rise Llantwit Major,2023-06-13T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.0
563033,Fairfield Rise Llantwit Major,2023-06-13T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.5
563033,Fairfield Rise Llantwit Major,2023-06-13T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
563033,Fairfield Rise Llantwit Major,2023-06-13T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
563033,Fairfield Rise Llantwit Major,2023-06-13T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
563033,Fairfield Rise Llantwit Major,2023-06-13T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.79
563033,Fairfield Rise Llantwit Major,2023-06-13T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.5
563033,Fairfield Rise Llantwit Major,2023-06-13T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.45
563033,Fairfield Rise Llantwit Major,2023-06-13T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,27.3
563033,Fairfield Rise Llantwit Major,2023-06-13T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.7
563033,Fairfield Rise Llantwit Major,2023-06-13T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.0
563033,Fairfield Rise Llantwit Major,2023-06-13T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.5
563033,Fairfield Rise Llantwit Major,2023-06-13T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.35
563033,Fairfield Rise Llantwit Major,2023-06-13T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
563033,Fairfield Rise Llantwit Major,2023-06-13T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.53
563033,Fairfield Rise Llantwit Major,2023-06-13T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.96
563033,Fairfield Rise Llantwit Major,2023-06-13T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.06
