Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563033,Fairfield Rise Llantwit Major,2023-06-13T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.5
563033,Fairfield Rise Llantwit Major,2023-06-13T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,41.8
563033,Fairfield Rise Llantwit Major,2023-06-13T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.0
563033,Fairfield Rise Llantwit Major,2023-06-13T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.8
563033,Fairfield Rise Llantwit Major,2023-06-13T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.9
563033,Fairfield Rise Llantwit Major,2023-06-13T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.32
563033,Fairfield Rise Llantwit Major,2023-06-13T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
563033,Fairfield Rise Llantwit Major,2023-06-13T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.83
563033,Fairfield Rise Llantwit Major,2023-06-13T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.68
563033,Fairfield Rise Llantwit Major,2023-06-13T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.42
563033,Fairfield Rise Llantwit Major,2023-06-13T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.5
563033,Fairfield Rise Llantwit Major,2023-06-13T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,49.9
563033,Fairfield Rise Llantwit Major,2023-06-13T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.3
563033,Fairfield Rise Llantwit Major,2023-06-13T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.0
563033,Fairfield Rise Llantwit Major,2023-06-13T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.9
563033,Fairfield Rise Llantwit Major,2023-06-13T07:50:00.000+00:00,transformer,,Temperature,C,27.4
563033,Fairfield Rise Llantwit Major,2023-06-13T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
563033,Fairfield Rise Llantwit Major,2023-06-13T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
563033,Fairfield Rise Llantwit Major,2023-06-13T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
563033,Fairfield Rise Llantwit Major,2023-06-13T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
563033,Fairfield Rise Llantwit Major,2023-06-13T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
563033,Fairfield Rise Llantwit Major,2023-06-13T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
563033,Fairfield Rise Llantwit Major,2023-06-13T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.18
563033,Fairfield Rise Llantwit Major,2023-06-13T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
563033,Fairfield Rise Llantwit Major,2023-06-13T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
563033,Fairfield Rise Llantwit Major,2023-06-13T07:50:00.000+00:00,busbar,,L3 Active Power,kW,31.09
563033,Fairfield Rise Llantwit Major,2023-06-13T07:50:00.000+00:00,busbar,,L2 Active Power,kW,12.47
563033,Fairfield Rise Llantwit Major,2023-06-13T07:50:00.000+00:00,busbar,,L1 Active Power,kW,28.52
563033,Fairfield Rise Llantwit Major,2023-06-13T07:50:00.000+00:00,busbar,,N Current (RMS),A,61.6
563033,Fairfield Rise Llantwit Major,2023-06-13T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.4
563033,Fairfield Rise Llantwit Major,2023-06-13T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
563033,Fairfield Rise Llantwit Major,2023-06-13T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.8
563033,Fairfield Rise Llantwit Major,2023-06-13T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
563033,Fairfield Rise Llantwit Major,2023-06-13T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
563033,Fairfield Rise Llantwit Major,2023-06-13T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
563033,Fairfield Rise Llantwit Major,2023-06-13T07:40:00.000+00:00,feeder,,L3 Active Power,kW,2.92
563033,Fairfield Rise Llantwit Major,2023-06-13T07:40:00.000+00:00,feeder,,L2 Active Power,kW,3.74
563033,Fairfield Rise Llantwit Major,2023-06-13T07:40:00.000+00:00,feeder,,L1 Active Power,kW,13.26
563033,Fairfield Rise Llantwit Major,2023-06-13T07:40:00.000+00:00,feeder,,N Current (RMS),A,44.0
563033,Fairfield Rise Llantwit Major,2023-06-13T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,14.1
563033,Fairfield Rise Llantwit Major,2023-06-13T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,17.1
563033,Fairfield Rise Llantwit Major,2023-06-13T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,55.2
563033,Fairfield Rise Llantwit Major,2023-06-13T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.71
563033,Fairfield Rise Llantwit Major,2023-06-13T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.21
563033,Fairfield Rise Llantwit Major,2023-06-13T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.26
563033,Fairfield Rise Llantwit Major,2023-06-13T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.94
563033,Fairfield Rise Llantwit Major,2023-06-13T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.45
563033,Fairfield Rise Llantwit Major,2023-06-13T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.89
563033,Fairfield Rise Llantwit Major,2023-06-13T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,21.5
563033,Fairfield Rise Llantwit Major,2023-06-13T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.4
563033,Fairfield Rise Llantwit Major,2023-06-13T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.7
563033,Fairfield Rise Llantwit Major,2023-06-13T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.4
563033,Fairfield Rise Llantwit Major,2023-06-13T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
563033,Fairfield Rise Llantwit Major,2023-06-13T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
563033,Fairfield Rise Llantwit Major,2023-06-13T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
563033,Fairfield Rise Llantwit Major,2023-06-13T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.39
563033,Fairfield Rise Llantwit Major,2023-06-13T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.06
563033,Fairfield Rise Llantwit Major,2023-06-13T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.22
563033,Fairfield Rise Llantwit Major,2023-06-13T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.7
563033,Fairfield Rise Llantwit Major,2023-06-13T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.4
563033,Fairfield Rise Llantwit Major,2023-06-13T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.3
563033,Fairfield Rise Llantwit Major,2023-06-13T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.9
563033,Fairfield Rise Llantwit Major,2023-06-13T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
563033,Fairfield Rise Llantwit Major,2023-06-13T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
563033,Fairfield Rise Llantwit Major,2023-06-13T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
563033,Fairfield Rise Llantwit Major,2023-06-13T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.19
563033,Fairfield Rise Llantwit Major,2023-06-13T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.01
563033,Fairfield Rise Llantwit Major,2023-06-13T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.92
563033,Fairfield Rise Llantwit Major,2023-06-13T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.9
563033,Fairfield Rise Llantwit Major,2023-06-13T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.9
563033,Fairfield Rise Llantwit Major,2023-06-13T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.1
563033,Fairfield Rise Llantwit Major,2023-06-13T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.2
563033,Fairfield Rise Llantwit Major,2023-06-13T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.46
563033,Fairfield Rise Llantwit Major,2023-06-13T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
563033,Fairfield Rise Llantwit Major,2023-06-13T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.08
563033,Fairfield Rise Llantwit Major,2023-06-13T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.67
563033,Fairfield Rise Llantwit Major,2023-06-13T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.25
563033,Fairfield Rise Llantwit Major,2023-06-13T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.93
563033,Fairfield Rise Llantwit Major,2023-06-13T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,52.6
563033,Fairfield Rise Llantwit Major,2023-06-13T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,68.9
563033,Fairfield Rise Llantwit Major,2023-06-13T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.5
563033,Fairfield Rise Llantwit Major,2023-06-13T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.4
563033,Fairfield Rise Llantwit Major,2023-06-13T07:40:00.000+00:00,transformer,,Temperature,C,27.3
563033,Fairfield Rise Llantwit Major,2023-06-13T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
563033,Fairfield Rise Llantwit Major,2023-06-13T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
563033,Fairfield Rise Llantwit Major,2023-06-13T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
563033,Fairfield Rise Llantwit Major,2023-06-13T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
563033,Fairfield Rise Llantwit Major,2023-06-13T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
563033,Fairfield Rise Llantwit Major,2023-06-13T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
563033,Fairfield Rise Llantwit Major,2023-06-13T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.28
563033,Fairfield Rise Llantwit Major,2023-06-13T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
563033,Fairfield Rise Llantwit Major,2023-06-13T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
563033,Fairfield Rise Llantwit Major,2023-06-13T07:40:00.000+00:00,busbar,,L3 Active Power,kW,29.12
563033,Fairfield Rise Llantwit Major,2023-06-13T07:40:00.000+00:00,busbar,,L2 Active Power,kW,20.52
563033,Fairfield Rise Llantwit Major,2023-06-13T07:40:00.000+00:00,busbar,,L1 Active Power,kW,25.22
563033,Fairfield Rise Llantwit Major,2023-06-13T07:40:00.000+00:00,busbar,,N Current (RMS),A,70.9
563033,Fairfield Rise Llantwit Major,2023-06-13T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.6
563033,Fairfield Rise Llantwit Major,2023-06-13T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
563033,Fairfield Rise Llantwit Major,2023-06-13T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.2
563033,Fairfield Rise Llantwit Major,2023-06-13T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
563033,Fairfield Rise Llantwit Major,2023-06-13T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
563033,Fairfield Rise Llantwit Major,2023-06-13T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
563033,Fairfield Rise Llantwit Major,2023-06-13T07:30:00.000+00:00,feeder,,L3 Active Power,kW,2.43
563033,Fairfield Rise Llantwit Major,2023-06-13T07:30:00.000+00:00,feeder,,L2 Active Power,kW,3.81
563033,Fairfield Rise Llantwit Major,2023-06-13T07:30:00.000+00:00,feeder,,L1 Active Power,kW,9.89
563033,Fairfield Rise Llantwit Major,2023-06-13T07:30:00.000+00:00,feeder,,N Current (RMS),A,35.8
563033,Fairfield Rise Llantwit Major,2023-06-13T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,10.9
563033,Fairfield Rise Llantwit Major,2023-06-13T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,17.7
563033,Fairfield Rise Llantwit Major,2023-06-13T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,45.5
563033,Fairfield Rise Llantwit Major,2023-06-13T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.51
563033,Fairfield Rise Llantwit Major,2023-06-13T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.45
563033,Fairfield Rise Llantwit Major,2023-06-13T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.14
563033,Fairfield Rise Llantwit Major,2023-06-13T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.47
563033,Fairfield Rise Llantwit Major,2023-06-13T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.69
563033,Fairfield Rise Llantwit Major,2023-06-13T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.22
563033,Fairfield Rise Llantwit Major,2023-06-13T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,19.8
563033,Fairfield Rise Llantwit Major,2023-06-13T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.2
563033,Fairfield Rise Llantwit Major,2023-06-13T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.4
563033,Fairfield Rise Llantwit Major,2023-06-13T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.5
563033,Fairfield Rise Llantwit Major,2023-06-13T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
563033,Fairfield Rise Llantwit Major,2023-06-13T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
563033,Fairfield Rise Llantwit Major,2023-06-13T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
563033,Fairfield Rise Llantwit Major,2023-06-13T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.62
563033,Fairfield Rise Llantwit Major,2023-06-13T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.2
563033,Fairfield Rise Llantwit Major,2023-06-13T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.71
563033,Fairfield Rise Llantwit Major,2023-06-13T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.0
563033,Fairfield Rise Llantwit Major,2023-06-13T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.4
563033,Fairfield Rise Llantwit Major,2023-06-13T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.0
563033,Fairfield Rise Llantwit Major,2023-06-13T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.6
563033,Fairfield Rise Llantwit Major,2023-06-13T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
563033,Fairfield Rise Llantwit Major,2023-06-13T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
563033,Fairfield Rise Llantwit Major,2023-06-13T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.14
563033,Fairfield Rise Llantwit Major,2023-06-13T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.65
563033,Fairfield Rise Llantwit Major,2023-06-13T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.65
563033,Fairfield Rise Llantwit Major,2023-06-13T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.69
563033,Fairfield Rise Llantwit Major,2023-06-13T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.6
563033,Fairfield Rise Llantwit Major,2023-06-13T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.3
563033,Fairfield Rise Llantwit Major,2023-06-13T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.0
563033,Fairfield Rise Llantwit Major,2023-06-13T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.4
563033,Fairfield Rise Llantwit Major,2023-06-13T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.89
563033,Fairfield Rise Llantwit Major,2023-06-13T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
563033,Fairfield Rise Llantwit Major,2023-06-13T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.65
563033,Fairfield Rise Llantwit Major,2023-06-13T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.37
563033,Fairfield Rise Llantwit Major,2023-06-13T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.49
563033,Fairfield Rise Llantwit Major,2023-06-13T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.78
563033,Fairfield Rise Llantwit Major,2023-06-13T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,36.1
563033,Fairfield Rise Llantwit Major,2023-06-13T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.7
563033,Fairfield Rise Llantwit Major,2023-06-13T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.2
563033,Fairfield Rise Llantwit Major,2023-06-13T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.4
563033,Fairfield Rise Llantwit Major,2023-06-13T07:30:00.000+00:00,transformer,,Temperature,C,27.2
563033,Fairfield Rise Llantwit Major,2023-06-13T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
563033,Fairfield Rise Llantwit Major,2023-06-13T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
563033,Fairfield Rise Llantwit Major,2023-06-13T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
563033,Fairfield Rise Llantwit Major,2023-06-13T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
563033,Fairfield Rise Llantwit Major,2023-06-13T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
563033,Fairfield Rise Llantwit Major,2023-06-13T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
563033,Fairfield Rise Llantwit Major,2023-06-13T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.63
563033,Fairfield Rise Llantwit Major,2023-06-13T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
563033,Fairfield Rise Llantwit Major,2023-06-13T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
563033,Fairfield Rise Llantwit Major,2023-06-13T07:30:00.000+00:00,busbar,,L3 Active Power,kW,25.55
563033,Fairfield Rise Llantwit Major,2023-06-13T07:30:00.000+00:00,busbar,,L2 Active Power,kW,19.84
563033,Fairfield Rise Llantwit Major,2023-06-13T07:30:00.000+00:00,busbar,,L1 Active Power,kW,25.29
563033,Fairfield Rise Llantwit Major,2023-06-13T07:30:00.000+00:00,busbar,,N Current (RMS),A,36.0
563033,Fairfield Rise Llantwit Major,2023-06-13T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.4
563033,Fairfield Rise Llantwit Major,2023-06-13T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
563033,Fairfield Rise Llantwit Major,2023-06-13T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.1
563033,Fairfield Rise Llantwit Major,2023-06-13T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
563033,Fairfield Rise Llantwit Major,2023-06-13T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
563033,Fairfield Rise Llantwit Major,2023-06-13T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
563033,Fairfield Rise Llantwit Major,2023-06-13T07:20:00.000+00:00,feeder,,L3 Active Power,kW,4.43
563033,Fairfield Rise Llantwit Major,2023-06-13T07:20:00.000+00:00,feeder,,L2 Active Power,kW,3.51
563033,Fairfield Rise Llantwit Major,2023-06-13T07:20:00.000+00:00,feeder,,L1 Active Power,kW,11.21
563033,Fairfield Rise Llantwit Major,2023-06-13T07:20:00.000+00:00,feeder,,N Current (RMS),A,35.2
563033,Fairfield Rise Llantwit Major,2023-06-13T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,19.6
563033,Fairfield Rise Llantwit Major,2023-06-13T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,16.0
563033,Fairfield Rise Llantwit Major,2023-06-13T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,49.6
563033,Fairfield Rise Llantwit Major,2023-06-13T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.11
563033,Fairfield Rise Llantwit Major,2023-06-13T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.29
563033,Fairfield Rise Llantwit Major,2023-06-13T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
563033,Fairfield Rise Llantwit Major,2023-06-13T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.03
563033,Fairfield Rise Llantwit Major,2023-06-13T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.2
563033,Fairfield Rise Llantwit Major,2023-06-13T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.99
563033,Fairfield Rise Llantwit Major,2023-06-13T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,17.3
563033,Fairfield Rise Llantwit Major,2023-06-13T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.3
563033,Fairfield Rise Llantwit Major,2023-06-13T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.8
563033,Fairfield Rise Llantwit Major,2023-06-13T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.7
563033,Fairfield Rise Llantwit Major,2023-06-13T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.23
563033,Fairfield Rise Llantwit Major,2023-06-13T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
563033,Fairfield Rise Llantwit Major,2023-06-13T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
563033,Fairfield Rise Llantwit Major,2023-06-13T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.83
563033,Fairfield Rise Llantwit Major,2023-06-13T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.9
563033,Fairfield Rise Llantwit Major,2023-06-13T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.96
563033,Fairfield Rise Llantwit Major,2023-06-13T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,30.7
563033,Fairfield Rise Llantwit Major,2023-06-13T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.5
563033,Fairfield Rise Llantwit Major,2023-06-13T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.0
563033,Fairfield Rise Llantwit Major,2023-06-13T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.2
563033,Fairfield Rise Llantwit Major,2023-06-13T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
563033,Fairfield Rise Llantwit Major,2023-06-13T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
563033,Fairfield Rise Llantwit Major,2023-06-13T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.64
563033,Fairfield Rise Llantwit Major,2023-06-13T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.22
563033,Fairfield Rise Llantwit Major,2023-06-13T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.53
563033,Fairfield Rise Llantwit Major,2023-06-13T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.45
563033,Fairfield Rise Llantwit Major,2023-06-13T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,29.1
563033,Fairfield Rise Llantwit Major,2023-06-13T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.8
563033,Fairfield Rise Llantwit Major,2023-06-13T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.3
563033,Fairfield Rise Llantwit Major,2023-06-13T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.6
563033,Fairfield Rise Llantwit Major,2023-06-13T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.76
563033,Fairfield Rise Llantwit Major,2023-06-13T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
563033,Fairfield Rise Llantwit Major,2023-06-13T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.57
563033,Fairfield Rise Llantwit Major,2023-06-13T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.44
563033,Fairfield Rise Llantwit Major,2023-06-13T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.08
563033,Fairfield Rise Llantwit Major,2023-06-13T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.71
563033,Fairfield Rise Llantwit Major,2023-06-13T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,41.8
563033,Fairfield Rise Llantwit Major,2023-06-13T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.8
563033,Fairfield Rise Llantwit Major,2023-06-13T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.7
563033,Fairfield Rise Llantwit Major,2023-06-13T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.1
563033,Fairfield Rise Llantwit Major,2023-06-13T07:20:00.000+00:00,transformer,,Temperature,C,27.1
563033,Fairfield Rise Llantwit Major,2023-06-13T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
563033,Fairfield Rise Llantwit Major,2023-06-13T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
563033,Fairfield Rise Llantwit Major,2023-06-13T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
563033,Fairfield Rise Llantwit Major,2023-06-13T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
563033,Fairfield Rise Llantwit Major,2023-06-13T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
563033,Fairfield Rise Llantwit Major,2023-06-13T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
563033,Fairfield Rise Llantwit Major,2023-06-13T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.67
563033,Fairfield Rise Llantwit Major,2023-06-13T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
563033,Fairfield Rise Llantwit Major,2023-06-13T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
563033,Fairfield Rise Llantwit Major,2023-06-13T07:20:00.000+00:00,busbar,,L3 Active Power,kW,28.95
563033,Fairfield Rise Llantwit Major,2023-06-13T07:20:00.000+00:00,busbar,,L2 Active Power,kW,18.15
563033,Fairfield Rise Llantwit Major,2023-06-13T07:20:00.000+00:00,busbar,,L1 Active Power,kW,29.32
563033,Fairfield Rise Llantwit Major,2023-06-13T07:20:00.000+00:00,busbar,,N Current (RMS),A,46.5
563033,Fairfield Rise Llantwit Major,2023-06-13T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.0
563033,Fairfield Rise Llantwit Major,2023-06-13T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
563033,Fairfield Rise Llantwit Major,2023-06-13T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.9
563033,Fairfield Rise Llantwit Major,2023-06-13T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
563033,Fairfield Rise Llantwit Major,2023-06-13T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
563033,Fairfield Rise Llantwit Major,2023-06-13T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
563033,Fairfield Rise Llantwit Major,2023-06-13T07:10:00.000+00:00,feeder,,L3 Active Power,kW,3.23
563033,Fairfield Rise Llantwit Major,2023-06-13T07:10:00.000+00:00,feeder,,L2 Active Power,kW,2.74
563033,Fairfield Rise Llantwit Major,2023-06-13T07:10:00.000+00:00,feeder,,L1 Active Power,kW,4.63
563033,Fairfield Rise Llantwit Major,2023-06-13T07:10:00.000+00:00,feeder,,N Current (RMS),A,19.6
563033,Fairfield Rise Llantwit Major,2023-06-13T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,14.6
563033,Fairfield Rise Llantwit Major,2023-06-13T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.7
563033,Fairfield Rise Llantwit Major,2023-06-13T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,25.8
563033,Fairfield Rise Llantwit Major,2023-06-13T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.26
563033,Fairfield Rise Llantwit Major,2023-06-13T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
563033,Fairfield Rise Llantwit Major,2023-06-13T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.25
563033,Fairfield Rise Llantwit Major,2023-06-13T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.83
563033,Fairfield Rise Llantwit Major,2023-06-13T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.67
563033,Fairfield Rise Llantwit Major,2023-06-13T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.96
563033,Fairfield Rise Llantwit Major,2023-06-13T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,31.6
563033,Fairfield Rise Llantwit Major,2023-06-13T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.2
563033,Fairfield Rise Llantwit Major,2023-06-13T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.0
563033,Fairfield Rise Llantwit Major,2023-06-13T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.4
563033,Fairfield Rise Llantwit Major,2023-06-13T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
563033,Fairfield Rise Llantwit Major,2023-06-13T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
563033,Fairfield Rise Llantwit Major,2023-06-13T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
563033,Fairfield Rise Llantwit Major,2023-06-13T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.77
563033,Fairfield Rise Llantwit Major,2023-06-13T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.25
563033,Fairfield Rise Llantwit Major,2023-06-13T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.98
563033,Fairfield Rise Llantwit Major,2023-06-13T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.6
563033,Fairfield Rise Llantwit Major,2023-06-13T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.6
563033,Fairfield Rise Llantwit Major,2023-06-13T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.2
563033,Fairfield Rise Llantwit Major,2023-06-13T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.8
563033,Fairfield Rise Llantwit Major,2023-06-13T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
563033,Fairfield Rise Llantwit Major,2023-06-13T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
563033,Fairfield Rise Llantwit Major,2023-06-13T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.42
563033,Fairfield Rise Llantwit Major,2023-06-13T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.03
563033,Fairfield Rise Llantwit Major,2023-06-13T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.34
563033,Fairfield Rise Llantwit Major,2023-06-13T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.47
563033,Fairfield Rise Llantwit Major,2023-06-13T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.3
563033,Fairfield Rise Llantwit Major,2023-06-13T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.1
563033,Fairfield Rise Llantwit Major,2023-06-13T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.8
563033,Fairfield Rise Llantwit Major,2023-06-13T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.0
563033,Fairfield Rise Llantwit Major,2023-06-13T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.49
563033,Fairfield Rise Llantwit Major,2023-06-13T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
563033,Fairfield Rise Llantwit Major,2023-06-13T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
563033,Fairfield Rise Llantwit Major,2023-06-13T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.61
563033,Fairfield Rise Llantwit Major,2023-06-13T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.54
563033,Fairfield Rise Llantwit Major,2023-06-13T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.37
563033,Fairfield Rise Llantwit Major,2023-06-13T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,49.5
563033,Fairfield Rise Llantwit Major,2023-06-13T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.9
563033,Fairfield Rise Llantwit Major,2023-06-13T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.1
563033,Fairfield Rise Llantwit Major,2023-06-13T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.9
563033,Fairfield Rise Llantwit Major,2023-06-13T07:10:00.000+00:00,transformer,,Temperature,C,27.0
563033,Fairfield Rise Llantwit Major,2023-06-13T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
563033,Fairfield Rise Llantwit Major,2023-06-13T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
563033,Fairfield Rise Llantwit Major,2023-06-13T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
563033,Fairfield Rise Llantwit Major,2023-06-13T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
563033,Fairfield Rise Llantwit Major,2023-06-13T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
563033,Fairfield Rise Llantwit Major,2023-06-13T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
563033,Fairfield Rise Llantwit Major,2023-06-13T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.47
563033,Fairfield Rise Llantwit Major,2023-06-13T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
563033,Fairfield Rise Llantwit Major,2023-06-13T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
563033,Fairfield Rise Llantwit Major,2023-06-13T07:10:00.000+00:00,busbar,,L3 Active Power,kW,23.47
563033,Fairfield Rise Llantwit Major,2023-06-13T07:10:00.000+00:00,busbar,,L2 Active Power,kW,14.86
563033,Fairfield Rise Llantwit Major,2023-06-13T07:10:00.000+00:00,busbar,,L1 Active Power,kW,21.42
563033,Fairfield Rise Llantwit Major,2023-06-13T07:10:00.000+00:00,busbar,,N Current (RMS),A,52.9
563033,Fairfield Rise Llantwit Major,2023-06-13T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.5
563033,Fairfield Rise Llantwit Major,2023-06-13T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
563033,Fairfield Rise Llantwit Major,2023-06-13T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.2
563033,Fairfield Rise Llantwit Major,2023-06-13T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
563033,Fairfield Rise Llantwit Major,2023-06-13T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.15
563033,Fairfield Rise Llantwit Major,2023-06-13T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
563033,Fairfield Rise Llantwit Major,2023-06-13T07:00:00.000+00:00,feeder,,L3 Active Power,kW,4.25
563033,Fairfield Rise Llantwit Major,2023-06-13T07:00:00.000+00:00,feeder,,L2 Active Power,kW,2.75
563033,Fairfield Rise Llantwit Major,2023-06-13T07:00:00.000+00:00,feeder,,L1 Active Power,kW,3.76
563033,Fairfield Rise Llantwit Major,2023-06-13T07:00:00.000+00:00,feeder,,N Current (RMS),A,14.7
563033,Fairfield Rise Llantwit Major,2023-06-13T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,18.6
563033,Fairfield Rise Llantwit Major,2023-06-13T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.5
563033,Fairfield Rise Llantwit Major,2023-06-13T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,17.9
563033,Fairfield Rise Llantwit Major,2023-06-13T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.22
563033,Fairfield Rise Llantwit Major,2023-06-13T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.48
563033,Fairfield Rise Llantwit Major,2023-06-13T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
563033,Fairfield Rise Llantwit Major,2023-06-13T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.9
563033,Fairfield Rise Llantwit Major,2023-06-13T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.09
563033,Fairfield Rise Llantwit Major,2023-06-13T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.71
563033,Fairfield Rise Llantwit Major,2023-06-13T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,21.5
563033,Fairfield Rise Llantwit Major,2023-06-13T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.7
563033,Fairfield Rise Llantwit Major,2023-06-13T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.9
563033,Fairfield Rise Llantwit Major,2023-06-13T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.3
563033,Fairfield Rise Llantwit Major,2023-06-13T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
563033,Fairfield Rise Llantwit Major,2023-06-13T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
563033,Fairfield Rise Llantwit Major,2023-06-13T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
563033,Fairfield Rise Llantwit Major,2023-06-13T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.02
563033,Fairfield Rise Llantwit Major,2023-06-13T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.97
563033,Fairfield Rise Llantwit Major,2023-06-13T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.17
563033,Fairfield Rise Llantwit Major,2023-06-13T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.7
563033,Fairfield Rise Llantwit Major,2023-06-13T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.7
563033,Fairfield Rise Llantwit Major,2023-06-13T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.9
563033,Fairfield Rise Llantwit Major,2023-06-13T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.8
563033,Fairfield Rise Llantwit Major,2023-06-13T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
563033,Fairfield Rise Llantwit Major,2023-06-13T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.35
563033,Fairfield Rise Llantwit Major,2023-06-13T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
563033,Fairfield Rise Llantwit Major,2023-06-13T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.08
563033,Fairfield Rise Llantwit Major,2023-06-13T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
563033,Fairfield Rise Llantwit Major,2023-06-13T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.54
563033,Fairfield Rise Llantwit Major,2023-06-13T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,33.7
563033,Fairfield Rise Llantwit Major,2023-06-13T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.7
563033,Fairfield Rise Llantwit Major,2023-06-13T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.3
563033,Fairfield Rise Llantwit Major,2023-06-13T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.5
563033,Fairfield Rise Llantwit Major,2023-06-13T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.36
563033,Fairfield Rise Llantwit Major,2023-06-13T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
563033,Fairfield Rise Llantwit Major,2023-06-13T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.92
563033,Fairfield Rise Llantwit Major,2023-06-13T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.62
563033,Fairfield Rise Llantwit Major,2023-06-13T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.8
563033,Fairfield Rise Llantwit Major,2023-06-13T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.68
563033,Fairfield Rise Llantwit Major,2023-06-13T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,33.6
563033,Fairfield Rise Llantwit Major,2023-06-13T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.9
563033,Fairfield Rise Llantwit Major,2023-06-13T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.8
563033,Fairfield Rise Llantwit Major,2023-06-13T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.0
563033,Fairfield Rise Llantwit Major,2023-06-13T07:00:00.000+00:00,transformer,,Temperature,C,26.9
563033,Fairfield Rise Llantwit Major,2023-06-13T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
563033,Fairfield Rise Llantwit Major,2023-06-13T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
563033,Fairfield Rise Llantwit Major,2023-06-13T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
563033,Fairfield Rise Llantwit Major,2023-06-13T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
563033,Fairfield Rise Llantwit Major,2023-06-13T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
563033,Fairfield Rise Llantwit Major,2023-06-13T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
563033,Fairfield Rise Llantwit Major,2023-06-13T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.73
563033,Fairfield Rise Llantwit Major,2023-06-13T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
563033,Fairfield Rise Llantwit Major,2023-06-13T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
563033,Fairfield Rise Llantwit Major,2023-06-13T07:00:00.000+00:00,busbar,,L3 Active Power,kW,25.88
563033,Fairfield Rise Llantwit Major,2023-06-13T07:00:00.000+00:00,busbar,,L2 Active Power,kW,18.59
563033,Fairfield Rise Llantwit Major,2023-06-13T07:00:00.000+00:00,busbar,,L1 Active Power,kW,19.85
563033,Fairfield Rise Llantwit Major,2023-06-13T07:00:00.000+00:00,busbar,,N Current (RMS),A,56.4
563033,Fairfield Rise Llantwit Major,2023-06-13T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.0
563033,Fairfield Rise Llantwit Major,2023-06-13T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.9
563033,Fairfield Rise Llantwit Major,2023-06-13T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
563033,Fairfield Rise Llantwit Major,2023-06-13T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
563033,Fairfield Rise Llantwit Major,2023-06-13T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
563033,Fairfield Rise Llantwit Major,2023-06-13T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
563033,Fairfield Rise Llantwit Major,2023-06-13T06:50:00.000+00:00,feeder,,L3 Active Power,kW,2.79
563033,Fairfield Rise Llantwit Major,2023-06-13T06:50:00.000+00:00,feeder,,L2 Active Power,kW,3.17
563033,Fairfield Rise Llantwit Major,2023-06-13T06:50:00.000+00:00,feeder,,L1 Active Power,kW,3.15
563033,Fairfield Rise Llantwit Major,2023-06-13T06:50:00.000+00:00,feeder,,N Current (RMS),A,11.1
563033,Fairfield Rise Llantwit Major,2023-06-13T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.6
563033,Fairfield Rise Llantwit Major,2023-06-13T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.3
563033,Fairfield Rise Llantwit Major,2023-06-13T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,14.7
563033,Fairfield Rise Llantwit Major,2023-06-13T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.17
563033,Fairfield Rise Llantwit Major,2023-06-13T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.72
563033,Fairfield Rise Llantwit Major,2023-06-13T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
563033,Fairfield Rise Llantwit Major,2023-06-13T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.09
563033,Fairfield Rise Llantwit Major,2023-06-13T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.6
563033,Fairfield Rise Llantwit Major,2023-06-13T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.97
563033,Fairfield Rise Llantwit Major,2023-06-13T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,37.1
563033,Fairfield Rise Llantwit Major,2023-06-13T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.0
563033,Fairfield Rise Llantwit Major,2023-06-13T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,53.3
563033,Fairfield Rise Llantwit Major,2023-06-13T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.1
563033,Fairfield Rise Llantwit Major,2023-06-13T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
563033,Fairfield Rise Llantwit Major,2023-06-13T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
563033,Fairfield Rise Llantwit Major,2023-06-13T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
563033,Fairfield Rise Llantwit Major,2023-06-13T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.93
563033,Fairfield Rise Llantwit Major,2023-06-13T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.09
563033,Fairfield Rise Llantwit Major,2023-06-13T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.29
563033,Fairfield Rise Llantwit Major,2023-06-13T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.4
563033,Fairfield Rise Llantwit Major,2023-06-13T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.1
563033,Fairfield Rise Llantwit Major,2023-06-13T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.0
563033,Fairfield Rise Llantwit Major,2023-06-13T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.0
563033,Fairfield Rise Llantwit Major,2023-06-13T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
563033,Fairfield Rise Llantwit Major,2023-06-13T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
563033,Fairfield Rise Llantwit Major,2023-06-13T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.34
563033,Fairfield Rise Llantwit Major,2023-06-13T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.96
563033,Fairfield Rise Llantwit Major,2023-06-13T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.55
563033,Fairfield Rise Llantwit Major,2023-06-13T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.56
563033,Fairfield Rise Llantwit Major,2023-06-13T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.1
563033,Fairfield Rise Llantwit Major,2023-06-13T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.2
563033,Fairfield Rise Llantwit Major,2023-06-13T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.4
563033,Fairfield Rise Llantwit Major,2023-06-13T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.4
563033,Fairfield Rise Llantwit Major,2023-06-13T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.3
563033,Fairfield Rise Llantwit Major,2023-06-13T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
563033,Fairfield Rise Llantwit Major,2023-06-13T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.45
563033,Fairfield Rise Llantwit Major,2023-06-13T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.86
563033,Fairfield Rise Llantwit Major,2023-06-13T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.7
563033,Fairfield Rise Llantwit Major,2023-06-13T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.77
563033,Fairfield Rise Llantwit Major,2023-06-13T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,34.6
563033,Fairfield Rise Llantwit Major,2023-06-13T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.9
563033,Fairfield Rise Llantwit Major,2023-06-13T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.0
563033,Fairfield Rise Llantwit Major,2023-06-13T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.7
563033,Fairfield Rise Llantwit Major,2023-06-13T06:50:00.000+00:00,transformer,,Temperature,C,26.8
563033,Fairfield Rise Llantwit Major,2023-06-13T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
563033,Fairfield Rise Llantwit Major,2023-06-13T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
563033,Fairfield Rise Llantwit Major,2023-06-13T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
563033,Fairfield Rise Llantwit Major,2023-06-13T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
563033,Fairfield Rise Llantwit Major,2023-06-13T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
563033,Fairfield Rise Llantwit Major,2023-06-13T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
563033,Fairfield Rise Llantwit Major,2023-06-13T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.15
563033,Fairfield Rise Llantwit Major,2023-06-13T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
563033,Fairfield Rise Llantwit Major,2023-06-13T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
563033,Fairfield Rise Llantwit Major,2023-06-13T06:50:00.000+00:00,busbar,,L3 Active Power,kW,28.63
563033,Fairfield Rise Llantwit Major,2023-06-13T06:50:00.000+00:00,busbar,,L2 Active Power,kW,28.11
563033,Fairfield Rise Llantwit Major,2023-06-13T06:50:00.000+00:00,busbar,,L1 Active Power,kW,13.75
563033,Fairfield Rise Llantwit Major,2023-06-13T06:50:00.000+00:00,busbar,,N Current (RMS),A,73.8
563033,Fairfield Rise Llantwit Major,2023-06-13T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.3
563033,Fairfield Rise Llantwit Major,2023-06-13T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.9
563033,Fairfield Rise Llantwit Major,2023-06-13T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
563033,Fairfield Rise Llantwit Major,2023-06-13T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
563033,Fairfield Rise Llantwit Major,2023-06-13T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
563033,Fairfield Rise Llantwit Major,2023-06-13T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
563033,Fairfield Rise Llantwit Major,2023-06-13T06:40:00.000+00:00,feeder,,L3 Active Power,kW,3.13
563033,Fairfield Rise Llantwit Major,2023-06-13T06:40:00.000+00:00,feeder,,L2 Active Power,kW,2.59
563033,Fairfield Rise Llantwit Major,2023-06-13T06:40:00.000+00:00,feeder,,L1 Active Power,kW,4.85
563033,Fairfield Rise Llantwit Major,2023-06-13T06:40:00.000+00:00,feeder,,N Current (RMS),A,15.3
563033,Fairfield Rise Llantwit Major,2023-06-13T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,14.9
563033,Fairfield Rise Llantwit Major,2023-06-13T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.9
563033,Fairfield Rise Llantwit Major,2023-06-13T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,21.5
563033,Fairfield Rise Llantwit Major,2023-06-13T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.26
563033,Fairfield Rise Llantwit Major,2023-06-13T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.78
563033,Fairfield Rise Llantwit Major,2023-06-13T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.44
563033,Fairfield Rise Llantwit Major,2023-06-13T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.06
563033,Fairfield Rise Llantwit Major,2023-06-13T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.54
563033,Fairfield Rise Llantwit Major,2023-06-13T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.3
563033,Fairfield Rise Llantwit Major,2023-06-13T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,20.0
563033,Fairfield Rise Llantwit Major,2023-06-13T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.2
563033,Fairfield Rise Llantwit Major,2023-06-13T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.9
563033,Fairfield Rise Llantwit Major,2023-06-13T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.6
563033,Fairfield Rise Llantwit Major,2023-06-13T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
563033,Fairfield Rise Llantwit Major,2023-06-13T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
563033,Fairfield Rise Llantwit Major,2023-06-13T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
563033,Fairfield Rise Llantwit Major,2023-06-13T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.81
563033,Fairfield Rise Llantwit Major,2023-06-13T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.65
563033,Fairfield Rise Llantwit Major,2023-06-13T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.48
563033,Fairfield Rise Llantwit Major,2023-06-13T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,24.3
563033,Fairfield Rise Llantwit Major,2023-06-13T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.6
563033,Fairfield Rise Llantwit Major,2023-06-13T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.1
