Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563033,Fairfield Rise Llantwit Major,2023-06-13T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.8
563033,Fairfield Rise Llantwit Major,2023-06-13T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
563033,Fairfield Rise Llantwit Major,2023-06-13T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.22
563033,Fairfield Rise Llantwit Major,2023-06-13T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
563033,Fairfield Rise Llantwit Major,2023-06-13T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.56
563033,Fairfield Rise Llantwit Major,2023-06-13T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.37
563033,Fairfield Rise Llantwit Major,2023-06-13T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.89
563033,Fairfield Rise Llantwit Major,2023-06-13T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.3
563033,Fairfield Rise Llantwit Major,2023-06-13T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.0
563033,Fairfield Rise Llantwit Major,2023-06-13T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.1
563033,Fairfield Rise Llantwit Major,2023-06-13T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.7
563033,Fairfield Rise Llantwit Major,2023-06-13T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.79
563033,Fairfield Rise Llantwit Major,2023-06-13T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
563033,Fairfield Rise Llantwit Major,2023-06-13T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.8
563033,Fairfield Rise Llantwit Major,2023-06-13T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.81
563033,Fairfield Rise Llantwit Major,2023-06-13T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.09
563033,Fairfield Rise Llantwit Major,2023-06-13T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.78
563033,Fairfield Rise Llantwit Major,2023-06-13T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,42.8
563033,Fairfield Rise Llantwit Major,2023-06-13T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.8
563033,Fairfield Rise Llantwit Major,2023-06-13T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.3
563033,Fairfield Rise Llantwit Major,2023-06-13T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.4
563033,Fairfield Rise Llantwit Major,2023-06-13T06:40:00.000+00:00,transformer,,Temperature,C,26.7
563033,Fairfield Rise Llantwit Major,2023-06-13T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
563033,Fairfield Rise Llantwit Major,2023-06-13T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
563033,Fairfield Rise Llantwit Major,2023-06-13T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
563033,Fairfield Rise Llantwit Major,2023-06-13T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
563033,Fairfield Rise Llantwit Major,2023-06-13T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
563033,Fairfield Rise Llantwit Major,2023-06-13T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
563033,Fairfield Rise Llantwit Major,2023-06-13T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.54
563033,Fairfield Rise Llantwit Major,2023-06-13T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
563033,Fairfield Rise Llantwit Major,2023-06-13T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
563033,Fairfield Rise Llantwit Major,2023-06-13T06:40:00.000+00:00,busbar,,L3 Active Power,kW,25.36
563033,Fairfield Rise Llantwit Major,2023-06-13T06:40:00.000+00:00,busbar,,L2 Active Power,kW,17.51
563033,Fairfield Rise Llantwit Major,2023-06-13T06:40:00.000+00:00,busbar,,L1 Active Power,kW,18.29
563033,Fairfield Rise Llantwit Major,2023-06-13T06:40:00.000+00:00,busbar,,N Current (RMS),A,42.6
563033,Fairfield Rise Llantwit Major,2023-06-13T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.4
563033,Fairfield Rise Llantwit Major,2023-06-13T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
563033,Fairfield Rise Llantwit Major,2023-06-13T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.3
563033,Fairfield Rise Llantwit Major,2023-06-13T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
563033,Fairfield Rise Llantwit Major,2023-06-13T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
563033,Fairfield Rise Llantwit Major,2023-06-13T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
563033,Fairfield Rise Llantwit Major,2023-06-13T06:30:00.000+00:00,feeder,,L3 Active Power,kW,3.57
563033,Fairfield Rise Llantwit Major,2023-06-13T06:30:00.000+00:00,feeder,,L2 Active Power,kW,3.36
563033,Fairfield Rise Llantwit Major,2023-06-13T06:30:00.000+00:00,feeder,,L1 Active Power,kW,4.77
563033,Fairfield Rise Llantwit Major,2023-06-13T06:30:00.000+00:00,feeder,,N Current (RMS),A,13.7
563033,Fairfield Rise Llantwit Major,2023-06-13T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,16.6
563033,Fairfield Rise Llantwit Major,2023-06-13T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,15.5
563033,Fairfield Rise Llantwit Major,2023-06-13T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,21.4
563033,Fairfield Rise Llantwit Major,2023-06-13T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.78
563033,Fairfield Rise Llantwit Major,2023-06-13T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.48
563033,Fairfield Rise Llantwit Major,2023-06-13T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
563033,Fairfield Rise Llantwit Major,2023-06-13T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.21
563033,Fairfield Rise Llantwit Major,2023-06-13T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.58
563033,Fairfield Rise Llantwit Major,2023-06-13T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.8
563033,Fairfield Rise Llantwit Major,2023-06-13T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,35.2
563033,Fairfield Rise Llantwit Major,2023-06-13T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.0
563033,Fairfield Rise Llantwit Major,2023-06-13T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,47.6
563033,Fairfield Rise Llantwit Major,2023-06-13T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.2
563033,Fairfield Rise Llantwit Major,2023-06-13T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
563033,Fairfield Rise Llantwit Major,2023-06-13T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
563033,Fairfield Rise Llantwit Major,2023-06-13T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
563033,Fairfield Rise Llantwit Major,2023-06-13T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.27
563033,Fairfield Rise Llantwit Major,2023-06-13T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.43
563033,Fairfield Rise Llantwit Major,2023-06-13T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.12
563033,Fairfield Rise Llantwit Major,2023-06-13T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.8
563033,Fairfield Rise Llantwit Major,2023-06-13T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.2
563033,Fairfield Rise Llantwit Major,2023-06-13T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.9
563033,Fairfield Rise Llantwit Major,2023-06-13T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.9
563033,Fairfield Rise Llantwit Major,2023-06-13T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
563033,Fairfield Rise Llantwit Major,2023-06-13T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
563033,Fairfield Rise Llantwit Major,2023-06-13T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
563033,Fairfield Rise Llantwit Major,2023-06-13T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.44
563033,Fairfield Rise Llantwit Major,2023-06-13T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.71
563033,Fairfield Rise Llantwit Major,2023-06-13T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.56
563033,Fairfield Rise Llantwit Major,2023-06-13T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
563033,Fairfield Rise Llantwit Major,2023-06-13T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.3
563033,Fairfield Rise Llantwit Major,2023-06-13T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.2
563033,Fairfield Rise Llantwit Major,2023-06-13T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.0
563033,Fairfield Rise Llantwit Major,2023-06-13T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.22
563033,Fairfield Rise Llantwit Major,2023-06-13T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
563033,Fairfield Rise Llantwit Major,2023-06-13T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.44
563033,Fairfield Rise Llantwit Major,2023-06-13T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.36
563033,Fairfield Rise Llantwit Major,2023-06-13T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.6
563033,Fairfield Rise Llantwit Major,2023-06-13T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.73
563033,Fairfield Rise Llantwit Major,2023-06-13T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,30.3
563033,Fairfield Rise Llantwit Major,2023-06-13T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.3
563033,Fairfield Rise Llantwit Major,2023-06-13T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.0
563033,Fairfield Rise Llantwit Major,2023-06-13T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.2
563033,Fairfield Rise Llantwit Major,2023-06-13T06:30:00.000+00:00,transformer,,Temperature,C,26.6
563033,Fairfield Rise Llantwit Major,2023-06-13T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
563033,Fairfield Rise Llantwit Major,2023-06-13T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
563033,Fairfield Rise Llantwit Major,2023-06-13T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
563033,Fairfield Rise Llantwit Major,2023-06-13T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
563033,Fairfield Rise Llantwit Major,2023-06-13T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
563033,Fairfield Rise Llantwit Major,2023-06-13T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
563033,Fairfield Rise Llantwit Major,2023-06-13T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.7
563033,Fairfield Rise Llantwit Major,2023-06-13T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
563033,Fairfield Rise Llantwit Major,2023-06-13T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
563033,Fairfield Rise Llantwit Major,2023-06-13T06:30:00.000+00:00,busbar,,L3 Active Power,kW,21.86
563033,Fairfield Rise Llantwit Major,2023-06-13T06:30:00.000+00:00,busbar,,L2 Active Power,kW,26.67
563033,Fairfield Rise Llantwit Major,2023-06-13T06:30:00.000+00:00,busbar,,L1 Active Power,kW,19.99
563033,Fairfield Rise Llantwit Major,2023-06-13T06:30:00.000+00:00,busbar,,N Current (RMS),A,57.0
563033,Fairfield Rise Llantwit Major,2023-06-13T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.6
563033,Fairfield Rise Llantwit Major,2023-06-13T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.8
563033,Fairfield Rise Llantwit Major,2023-06-13T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
563033,Fairfield Rise Llantwit Major,2023-06-13T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
563033,Fairfield Rise Llantwit Major,2023-06-13T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
563033,Fairfield Rise Llantwit Major,2023-06-13T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
563033,Fairfield Rise Llantwit Major,2023-06-13T06:20:00.000+00:00,feeder,,L3 Active Power,kW,4.32
563033,Fairfield Rise Llantwit Major,2023-06-13T06:20:00.000+00:00,feeder,,L2 Active Power,kW,2.15
563033,Fairfield Rise Llantwit Major,2023-06-13T06:20:00.000+00:00,feeder,,L1 Active Power,kW,3.5
563033,Fairfield Rise Llantwit Major,2023-06-13T06:20:00.000+00:00,feeder,,N Current (RMS),A,19.4
563033,Fairfield Rise Llantwit Major,2023-06-13T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,23.4
563033,Fairfield Rise Llantwit Major,2023-06-13T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,10.0
563033,Fairfield Rise Llantwit Major,2023-06-13T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,16.0
563033,Fairfield Rise Llantwit Major,2023-06-13T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.44
563033,Fairfield Rise Llantwit Major,2023-06-13T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.2
563033,Fairfield Rise Llantwit Major,2023-06-13T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
563033,Fairfield Rise Llantwit Major,2023-06-13T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.06
563033,Fairfield Rise Llantwit Major,2023-06-13T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.26
563033,Fairfield Rise Llantwit Major,2023-06-13T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.18
563033,Fairfield Rise Llantwit Major,2023-06-13T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,25.9
563033,Fairfield Rise Llantwit Major,2023-06-13T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.3
563033,Fairfield Rise Llantwit Major,2023-06-13T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.2
563033,Fairfield Rise Llantwit Major,2023-06-13T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.2
563033,Fairfield Rise Llantwit Major,2023-06-13T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.39
563033,Fairfield Rise Llantwit Major,2023-06-13T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
563033,Fairfield Rise Llantwit Major,2023-06-13T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
563033,Fairfield Rise Llantwit Major,2023-06-13T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.48
563033,Fairfield Rise Llantwit Major,2023-06-13T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.04
563033,Fairfield Rise Llantwit Major,2023-06-13T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.1
563033,Fairfield Rise Llantwit Major,2023-06-13T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.4
563033,Fairfield Rise Llantwit Major,2023-06-13T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.8
563033,Fairfield Rise Llantwit Major,2023-06-13T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.6
563033,Fairfield Rise Llantwit Major,2023-06-13T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.7
563033,Fairfield Rise Llantwit Major,2023-06-13T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
563033,Fairfield Rise Llantwit Major,2023-06-13T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
563033,Fairfield Rise Llantwit Major,2023-06-13T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
563033,Fairfield Rise Llantwit Major,2023-06-13T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.23
563033,Fairfield Rise Llantwit Major,2023-06-13T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.55
563033,Fairfield Rise Llantwit Major,2023-06-13T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.81
563033,Fairfield Rise Llantwit Major,2023-06-13T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.3
563033,Fairfield Rise Llantwit Major,2023-06-13T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.3
563033,Fairfield Rise Llantwit Major,2023-06-13T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.1
563033,Fairfield Rise Llantwit Major,2023-06-13T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.0
563033,Fairfield Rise Llantwit Major,2023-06-13T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.27
563033,Fairfield Rise Llantwit Major,2023-06-13T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
563033,Fairfield Rise Llantwit Major,2023-06-13T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.02
563033,Fairfield Rise Llantwit Major,2023-06-13T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.52
563033,Fairfield Rise Llantwit Major,2023-06-13T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.09
563033,Fairfield Rise Llantwit Major,2023-06-13T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.78
563033,Fairfield Rise Llantwit Major,2023-06-13T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.9
563033,Fairfield Rise Llantwit Major,2023-06-13T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.3
563033,Fairfield Rise Llantwit Major,2023-06-13T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.2
563033,Fairfield Rise Llantwit Major,2023-06-13T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.0
563033,Fairfield Rise Llantwit Major,2023-06-13T06:20:00.000+00:00,transformer,,Temperature,C,26.5
563033,Fairfield Rise Llantwit Major,2023-06-13T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
563033,Fairfield Rise Llantwit Major,2023-06-13T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
563033,Fairfield Rise Llantwit Major,2023-06-13T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
563033,Fairfield Rise Llantwit Major,2023-06-13T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
563033,Fairfield Rise Llantwit Major,2023-06-13T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
563033,Fairfield Rise Llantwit Major,2023-06-13T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
563033,Fairfield Rise Llantwit Major,2023-06-13T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.88
563033,Fairfield Rise Llantwit Major,2023-06-13T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
563033,Fairfield Rise Llantwit Major,2023-06-13T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
563033,Fairfield Rise Llantwit Major,2023-06-13T06:20:00.000+00:00,busbar,,L3 Active Power,kW,24.6
563033,Fairfield Rise Llantwit Major,2023-06-13T06:20:00.000+00:00,busbar,,L2 Active Power,kW,28.09
563033,Fairfield Rise Llantwit Major,2023-06-13T06:20:00.000+00:00,busbar,,L1 Active Power,kW,17.38
563033,Fairfield Rise Llantwit Major,2023-06-13T06:20:00.000+00:00,busbar,,N Current (RMS),A,56.3
563033,Fairfield Rise Llantwit Major,2023-06-13T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.6
563033,Fairfield Rise Llantwit Major,2023-06-13T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.2
563033,Fairfield Rise Llantwit Major,2023-06-13T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
563033,Fairfield Rise Llantwit Major,2023-06-13T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
563033,Fairfield Rise Llantwit Major,2023-06-13T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
563033,Fairfield Rise Llantwit Major,2023-06-13T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
563033,Fairfield Rise Llantwit Major,2023-06-13T06:10:00.000+00:00,feeder,,L3 Active Power,kW,10.55
563033,Fairfield Rise Llantwit Major,2023-06-13T06:10:00.000+00:00,feeder,,L2 Active Power,kW,1.9
563033,Fairfield Rise Llantwit Major,2023-06-13T06:10:00.000+00:00,feeder,,L1 Active Power,kW,2.41
563033,Fairfield Rise Llantwit Major,2023-06-13T06:10:00.000+00:00,feeder,,N Current (RMS),A,38.0
563033,Fairfield Rise Llantwit Major,2023-06-13T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,46.4
563033,Fairfield Rise Llantwit Major,2023-06-13T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,8.5
563033,Fairfield Rise Llantwit Major,2023-06-13T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.1
563033,Fairfield Rise Llantwit Major,2023-06-13T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
563033,Fairfield Rise Llantwit Major,2023-06-13T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
563033,Fairfield Rise Llantwit Major,2023-06-13T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.56
563033,Fairfield Rise Llantwit Major,2023-06-13T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.81
563033,Fairfield Rise Llantwit Major,2023-06-13T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.37
563033,Fairfield Rise Llantwit Major,2023-06-13T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.59
563033,Fairfield Rise Llantwit Major,2023-06-13T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,18.4
563033,Fairfield Rise Llantwit Major,2023-06-13T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.1
563033,Fairfield Rise Llantwit Major,2023-06-13T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.5
563033,Fairfield Rise Llantwit Major,2023-06-13T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.0
563033,Fairfield Rise Llantwit Major,2023-06-13T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.36
563033,Fairfield Rise Llantwit Major,2023-06-13T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
563033,Fairfield Rise Llantwit Major,2023-06-13T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
563033,Fairfield Rise Llantwit Major,2023-06-13T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.25
563033,Fairfield Rise Llantwit Major,2023-06-13T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.22
563033,Fairfield Rise Llantwit Major,2023-06-13T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.31
563033,Fairfield Rise Llantwit Major,2023-06-13T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,24.6
563033,Fairfield Rise Llantwit Major,2023-06-13T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.5
563033,Fairfield Rise Llantwit Major,2023-06-13T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.0
563033,Fairfield Rise Llantwit Major,2023-06-13T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.2
563033,Fairfield Rise Llantwit Major,2023-06-13T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.86
563033,Fairfield Rise Llantwit Major,2023-06-13T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
563033,Fairfield Rise Llantwit Major,2023-06-13T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
563033,Fairfield Rise Llantwit Major,2023-06-13T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.0
563033,Fairfield Rise Llantwit Major,2023-06-13T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.9
563033,Fairfield Rise Llantwit Major,2023-06-13T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.56
563033,Fairfield Rise Llantwit Major,2023-06-13T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
563033,Fairfield Rise Llantwit Major,2023-06-13T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.6
563033,Fairfield Rise Llantwit Major,2023-06-13T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.1
563033,Fairfield Rise Llantwit Major,2023-06-13T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.9
563033,Fairfield Rise Llantwit Major,2023-06-13T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.85
563033,Fairfield Rise Llantwit Major,2023-06-13T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
563033,Fairfield Rise Llantwit Major,2023-06-13T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.18
563033,Fairfield Rise Llantwit Major,2023-06-13T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.08
563033,Fairfield Rise Llantwit Major,2023-06-13T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.67
563033,Fairfield Rise Llantwit Major,2023-06-13T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.12
563033,Fairfield Rise Llantwit Major,2023-06-13T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.4
563033,Fairfield Rise Llantwit Major,2023-06-13T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.3
563033,Fairfield Rise Llantwit Major,2023-06-13T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.2
563033,Fairfield Rise Llantwit Major,2023-06-13T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.9
563033,Fairfield Rise Llantwit Major,2023-06-13T06:10:00.000+00:00,transformer,,Temperature,C,26.5
563033,Fairfield Rise Llantwit Major,2023-06-13T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
563033,Fairfield Rise Llantwit Major,2023-06-13T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
563033,Fairfield Rise Llantwit Major,2023-06-13T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
563033,Fairfield Rise Llantwit Major,2023-06-13T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
563033,Fairfield Rise Llantwit Major,2023-06-13T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
563033,Fairfield Rise Llantwit Major,2023-06-13T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
563033,Fairfield Rise Llantwit Major,2023-06-13T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.77
563033,Fairfield Rise Llantwit Major,2023-06-13T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
563033,Fairfield Rise Llantwit Major,2023-06-13T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
563033,Fairfield Rise Llantwit Major,2023-06-13T06:10:00.000+00:00,busbar,,L3 Active Power,kW,30.69
563033,Fairfield Rise Llantwit Major,2023-06-13T06:10:00.000+00:00,busbar,,L2 Active Power,kW,24.06
563033,Fairfield Rise Llantwit Major,2023-06-13T06:10:00.000+00:00,busbar,,L1 Active Power,kW,15.0
563033,Fairfield Rise Llantwit Major,2023-06-13T06:10:00.000+00:00,busbar,,N Current (RMS),A,54.3
563033,Fairfield Rise Llantwit Major,2023-06-13T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.8
563033,Fairfield Rise Llantwit Major,2023-06-13T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.6
563033,Fairfield Rise Llantwit Major,2023-06-13T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
563033,Fairfield Rise Llantwit Major,2023-06-13T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
563033,Fairfield Rise Llantwit Major,2023-06-13T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
563033,Fairfield Rise Llantwit Major,2023-06-13T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
563033,Fairfield Rise Llantwit Major,2023-06-13T06:00:00.000+00:00,feeder,,L3 Active Power,kW,3.54
563033,Fairfield Rise Llantwit Major,2023-06-13T06:00:00.000+00:00,feeder,,L2 Active Power,kW,2.02
563033,Fairfield Rise Llantwit Major,2023-06-13T06:00:00.000+00:00,feeder,,L1 Active Power,kW,2.83
563033,Fairfield Rise Llantwit Major,2023-06-13T06:00:00.000+00:00,feeder,,N Current (RMS),A,13.9
563033,Fairfield Rise Llantwit Major,2023-06-13T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.4
563033,Fairfield Rise Llantwit Major,2023-06-13T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,9.6
563033,Fairfield Rise Llantwit Major,2023-06-13T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,13.4
563033,Fairfield Rise Llantwit Major,2023-06-13T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.13
563033,Fairfield Rise Llantwit Major,2023-06-13T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.58
563033,Fairfield Rise Llantwit Major,2023-06-13T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.32
563033,Fairfield Rise Llantwit Major,2023-06-13T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.43
563033,Fairfield Rise Llantwit Major,2023-06-13T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.3
563033,Fairfield Rise Llantwit Major,2023-06-13T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.32
563033,Fairfield Rise Llantwit Major,2023-06-13T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,15.8
563033,Fairfield Rise Llantwit Major,2023-06-13T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.1
563033,Fairfield Rise Llantwit Major,2023-06-13T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.7
563033,Fairfield Rise Llantwit Major,2023-06-13T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.0
563033,Fairfield Rise Llantwit Major,2023-06-13T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
563033,Fairfield Rise Llantwit Major,2023-06-13T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
563033,Fairfield Rise Llantwit Major,2023-06-13T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
563033,Fairfield Rise Llantwit Major,2023-06-13T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.23
563033,Fairfield Rise Llantwit Major,2023-06-13T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.27
563033,Fairfield Rise Llantwit Major,2023-06-13T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.01
563033,Fairfield Rise Llantwit Major,2023-06-13T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.6
563033,Fairfield Rise Llantwit Major,2023-06-13T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.2
563033,Fairfield Rise Llantwit Major,2023-06-13T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.6
563033,Fairfield Rise Llantwit Major,2023-06-13T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.0
563033,Fairfield Rise Llantwit Major,2023-06-13T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.04
563033,Fairfield Rise Llantwit Major,2023-06-13T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
563033,Fairfield Rise Llantwit Major,2023-06-13T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
563033,Fairfield Rise Llantwit Major,2023-06-13T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.02
563033,Fairfield Rise Llantwit Major,2023-06-13T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
563033,Fairfield Rise Llantwit Major,2023-06-13T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.75
563033,Fairfield Rise Llantwit Major,2023-06-13T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,27.0
563033,Fairfield Rise Llantwit Major,2023-06-13T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.4
563033,Fairfield Rise Llantwit Major,2023-06-13T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.3
563033,Fairfield Rise Llantwit Major,2023-06-13T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.7
563033,Fairfield Rise Llantwit Major,2023-06-13T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.69
563033,Fairfield Rise Llantwit Major,2023-06-13T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
563033,Fairfield Rise Llantwit Major,2023-06-13T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.7
563033,Fairfield Rise Llantwit Major,2023-06-13T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.62
563033,Fairfield Rise Llantwit Major,2023-06-13T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.66
563033,Fairfield Rise Llantwit Major,2023-06-13T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.84
563033,Fairfield Rise Llantwit Major,2023-06-13T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,37.2
563033,Fairfield Rise Llantwit Major,2023-06-13T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.7
563033,Fairfield Rise Llantwit Major,2023-06-13T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.3
563033,Fairfield Rise Llantwit Major,2023-06-13T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.2
563033,Fairfield Rise Llantwit Major,2023-06-13T06:00:00.000+00:00,transformer,,Temperature,C,26.5
563033,Fairfield Rise Llantwit Major,2023-06-13T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
563033,Fairfield Rise Llantwit Major,2023-06-13T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
563033,Fairfield Rise Llantwit Major,2023-06-13T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
563033,Fairfield Rise Llantwit Major,2023-06-13T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
563033,Fairfield Rise Llantwit Major,2023-06-13T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
563033,Fairfield Rise Llantwit Major,2023-06-13T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
563033,Fairfield Rise Llantwit Major,2023-06-13T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.15
563033,Fairfield Rise Llantwit Major,2023-06-13T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
563033,Fairfield Rise Llantwit Major,2023-06-13T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
563033,Fairfield Rise Llantwit Major,2023-06-13T06:00:00.000+00:00,busbar,,L3 Active Power,kW,20.84
563033,Fairfield Rise Llantwit Major,2023-06-13T06:00:00.000+00:00,busbar,,L2 Active Power,kW,18.25
563033,Fairfield Rise Llantwit Major,2023-06-13T06:00:00.000+00:00,busbar,,L1 Active Power,kW,20.76
563033,Fairfield Rise Llantwit Major,2023-06-13T06:00:00.000+00:00,busbar,,N Current (RMS),A,54.5
563033,Fairfield Rise Llantwit Major,2023-06-13T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
563033,Fairfield Rise Llantwit Major,2023-06-13T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.5
563033,Fairfield Rise Llantwit Major,2023-06-13T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
563033,Fairfield Rise Llantwit Major,2023-06-13T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
563033,Fairfield Rise Llantwit Major,2023-06-13T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
563033,Fairfield Rise Llantwit Major,2023-06-13T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
563033,Fairfield Rise Llantwit Major,2023-06-13T05:50:00.000+00:00,feeder,,L3 Active Power,kW,2.47
563033,Fairfield Rise Llantwit Major,2023-06-13T05:50:00.000+00:00,feeder,,L2 Active Power,kW,2.41
563033,Fairfield Rise Llantwit Major,2023-06-13T05:50:00.000+00:00,feeder,,L1 Active Power,kW,2.45
563033,Fairfield Rise Llantwit Major,2023-06-13T05:50:00.000+00:00,feeder,,N Current (RMS),A,8.7
563033,Fairfield Rise Llantwit Major,2023-06-13T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,10.9
563033,Fairfield Rise Llantwit Major,2023-06-13T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,11.6
563033,Fairfield Rise Llantwit Major,2023-06-13T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,11.0
563033,Fairfield Rise Llantwit Major,2023-06-13T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.3
563033,Fairfield Rise Llantwit Major,2023-06-13T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.56
563033,Fairfield Rise Llantwit Major,2023-06-13T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.24
563033,Fairfield Rise Llantwit Major,2023-06-13T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.55
563033,Fairfield Rise Llantwit Major,2023-06-13T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.68
563033,Fairfield Rise Llantwit Major,2023-06-13T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.99
563033,Fairfield Rise Llantwit Major,2023-06-13T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.2
563033,Fairfield Rise Llantwit Major,2023-06-13T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.4
563033,Fairfield Rise Llantwit Major,2023-06-13T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.7
563033,Fairfield Rise Llantwit Major,2023-06-13T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.2
563033,Fairfield Rise Llantwit Major,2023-06-13T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.14
563033,Fairfield Rise Llantwit Major,2023-06-13T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
563033,Fairfield Rise Llantwit Major,2023-06-13T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
563033,Fairfield Rise Llantwit Major,2023-06-13T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.05
563033,Fairfield Rise Llantwit Major,2023-06-13T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.46
563033,Fairfield Rise Llantwit Major,2023-06-13T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.93
563033,Fairfield Rise Llantwit Major,2023-06-13T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,34.9
563033,Fairfield Rise Llantwit Major,2023-06-13T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.1
563033,Fairfield Rise Llantwit Major,2023-06-13T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.4
563033,Fairfield Rise Llantwit Major,2023-06-13T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.9
563033,Fairfield Rise Llantwit Major,2023-06-13T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
563033,Fairfield Rise Llantwit Major,2023-06-13T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
563033,Fairfield Rise Llantwit Major,2023-06-13T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
563033,Fairfield Rise Llantwit Major,2023-06-13T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.12
563033,Fairfield Rise Llantwit Major,2023-06-13T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.7
563033,Fairfield Rise Llantwit Major,2023-06-13T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.57
563033,Fairfield Rise Llantwit Major,2023-06-13T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
563033,Fairfield Rise Llantwit Major,2023-06-13T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.7
563033,Fairfield Rise Llantwit Major,2023-06-13T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.0
563033,Fairfield Rise Llantwit Major,2023-06-13T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.7
563033,Fairfield Rise Llantwit Major,2023-06-13T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.73
563033,Fairfield Rise Llantwit Major,2023-06-13T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
563033,Fairfield Rise Llantwit Major,2023-06-13T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
563033,Fairfield Rise Llantwit Major,2023-06-13T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.96
563033,Fairfield Rise Llantwit Major,2023-06-13T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.78
563033,Fairfield Rise Llantwit Major,2023-06-13T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.93
563033,Fairfield Rise Llantwit Major,2023-06-13T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.4
563033,Fairfield Rise Llantwit Major,2023-06-13T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.1
563033,Fairfield Rise Llantwit Major,2023-06-13T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.4
563033,Fairfield Rise Llantwit Major,2023-06-13T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.3
563033,Fairfield Rise Llantwit Major,2023-06-13T05:50:00.000+00:00,transformer,,Temperature,C,26.5
563033,Fairfield Rise Llantwit Major,2023-06-13T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
563033,Fairfield Rise Llantwit Major,2023-06-13T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
563033,Fairfield Rise Llantwit Major,2023-06-13T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
563033,Fairfield Rise Llantwit Major,2023-06-13T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
563033,Fairfield Rise Llantwit Major,2023-06-13T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
563033,Fairfield Rise Llantwit Major,2023-06-13T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
563033,Fairfield Rise Llantwit Major,2023-06-13T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.02
563033,Fairfield Rise Llantwit Major,2023-06-13T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
563033,Fairfield Rise Llantwit Major,2023-06-13T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
563033,Fairfield Rise Llantwit Major,2023-06-13T05:50:00.000+00:00,busbar,,L3 Active Power,kW,18.16
563033,Fairfield Rise Llantwit Major,2023-06-13T05:50:00.000+00:00,busbar,,L2 Active Power,kW,27.03
563033,Fairfield Rise Llantwit Major,2023-06-13T05:50:00.000+00:00,busbar,,L1 Active Power,kW,17.87
563033,Fairfield Rise Llantwit Major,2023-06-13T05:50:00.000+00:00,busbar,,N Current (RMS),A,49.4
563033,Fairfield Rise Llantwit Major,2023-06-13T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
563033,Fairfield Rise Llantwit Major,2023-06-13T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.6
563033,Fairfield Rise Llantwit Major,2023-06-13T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.3
563033,Fairfield Rise Llantwit Major,2023-06-13T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
563033,Fairfield Rise Llantwit Major,2023-06-13T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
563033,Fairfield Rise Llantwit Major,2023-06-13T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
563033,Fairfield Rise Llantwit Major,2023-06-13T05:40:00.000+00:00,feeder,,L3 Active Power,kW,2.32
563033,Fairfield Rise Llantwit Major,2023-06-13T05:40:00.000+00:00,feeder,,L2 Active Power,kW,1.85
563033,Fairfield Rise Llantwit Major,2023-06-13T05:40:00.000+00:00,feeder,,L1 Active Power,kW,2.3
563033,Fairfield Rise Llantwit Major,2023-06-13T05:40:00.000+00:00,feeder,,N Current (RMS),A,7.6
563033,Fairfield Rise Llantwit Major,2023-06-13T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,10.5
563033,Fairfield Rise Llantwit Major,2023-06-13T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,8.2
563033,Fairfield Rise Llantwit Major,2023-06-13T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,10.8
563033,Fairfield Rise Llantwit Major,2023-06-13T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.04
563033,Fairfield Rise Llantwit Major,2023-06-13T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.78
563033,Fairfield Rise Llantwit Major,2023-06-13T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.34
563033,Fairfield Rise Llantwit Major,2023-06-13T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.7
563033,Fairfield Rise Llantwit Major,2023-06-13T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.67
563033,Fairfield Rise Llantwit Major,2023-06-13T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.64
563033,Fairfield Rise Llantwit Major,2023-06-13T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.1
563033,Fairfield Rise Llantwit Major,2023-06-13T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.7
563033,Fairfield Rise Llantwit Major,2023-06-13T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.0
563033,Fairfield Rise Llantwit Major,2023-06-13T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.7
563033,Fairfield Rise Llantwit Major,2023-06-13T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.37
563033,Fairfield Rise Llantwit Major,2023-06-13T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
563033,Fairfield Rise Llantwit Major,2023-06-13T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
563033,Fairfield Rise Llantwit Major,2023-06-13T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.62
563033,Fairfield Rise Llantwit Major,2023-06-13T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.09
563033,Fairfield Rise Llantwit Major,2023-06-13T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.17
563033,Fairfield Rise Llantwit Major,2023-06-13T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
563033,Fairfield Rise Llantwit Major,2023-06-13T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.8
563033,Fairfield Rise Llantwit Major,2023-06-13T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.5
563033,Fairfield Rise Llantwit Major,2023-06-13T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.7
563033,Fairfield Rise Llantwit Major,2023-06-13T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
563033,Fairfield Rise Llantwit Major,2023-06-13T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
563033,Fairfield Rise Llantwit Major,2023-06-13T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
563033,Fairfield Rise Llantwit Major,2023-06-13T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.13
563033,Fairfield Rise Llantwit Major,2023-06-13T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.34
563033,Fairfield Rise Llantwit Major,2023-06-13T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.77
563033,Fairfield Rise Llantwit Major,2023-06-13T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.6
563033,Fairfield Rise Llantwit Major,2023-06-13T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.9
563033,Fairfield Rise Llantwit Major,2023-06-13T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.2
563033,Fairfield Rise Llantwit Major,2023-06-13T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.4
563033,Fairfield Rise Llantwit Major,2023-06-13T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.97
563033,Fairfield Rise Llantwit Major,2023-06-13T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
563033,Fairfield Rise Llantwit Major,2023-06-13T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.63
563033,Fairfield Rise Llantwit Major,2023-06-13T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.44
563033,Fairfield Rise Llantwit Major,2023-06-13T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.86
563033,Fairfield Rise Llantwit Major,2023-06-13T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.03
563033,Fairfield Rise Llantwit Major,2023-06-13T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,30.8
563033,Fairfield Rise Llantwit Major,2023-06-13T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.5
563033,Fairfield Rise Llantwit Major,2023-06-13T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.9
563033,Fairfield Rise Llantwit Major,2023-06-13T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.7
563033,Fairfield Rise Llantwit Major,2023-06-13T05:40:00.000+00:00,transformer,,Temperature,C,26.4
563033,Fairfield Rise Llantwit Major,2023-06-13T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
563033,Fairfield Rise Llantwit Major,2023-06-13T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
563033,Fairfield Rise Llantwit Major,2023-06-13T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
563033,Fairfield Rise Llantwit Major,2023-06-13T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
563033,Fairfield Rise Llantwit Major,2023-06-13T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
563033,Fairfield Rise Llantwit Major,2023-06-13T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
563033,Fairfield Rise Llantwit Major,2023-06-13T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.14
563033,Fairfield Rise Llantwit Major,2023-06-13T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
563033,Fairfield Rise Llantwit Major,2023-06-13T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
563033,Fairfield Rise Llantwit Major,2023-06-13T05:40:00.000+00:00,busbar,,L3 Active Power,kW,19.21
563033,Fairfield Rise Llantwit Major,2023-06-13T05:40:00.000+00:00,busbar,,L2 Active Power,kW,18.82
563033,Fairfield Rise Llantwit Major,2023-06-13T05:40:00.000+00:00,busbar,,L1 Active Power,kW,14.92
563033,Fairfield Rise Llantwit Major,2023-06-13T05:40:00.000+00:00,busbar,,N Current (RMS),A,38.0
563033,Fairfield Rise Llantwit Major,2023-06-13T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.7
563033,Fairfield Rise Llantwit Major,2023-06-13T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
563033,Fairfield Rise Llantwit Major,2023-06-13T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.9
563033,Fairfield Rise Llantwit Major,2023-06-13T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.89
563033,Fairfield Rise Llantwit Major,2023-06-13T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
563033,Fairfield Rise Llantwit Major,2023-06-13T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
563033,Fairfield Rise Llantwit Major,2023-06-13T05:30:00.000+00:00,feeder,,L3 Active Power,kW,2.2
563033,Fairfield Rise Llantwit Major,2023-06-13T05:30:00.000+00:00,feeder,,L2 Active Power,kW,2.51
563033,Fairfield Rise Llantwit Major,2023-06-13T05:30:00.000+00:00,feeder,,L1 Active Power,kW,2.82
563033,Fairfield Rise Llantwit Major,2023-06-13T05:30:00.000+00:00,feeder,,N Current (RMS),A,11.1
563033,Fairfield Rise Llantwit Major,2023-06-13T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,10.5
563033,Fairfield Rise Llantwit Major,2023-06-13T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.0
563033,Fairfield Rise Llantwit Major,2023-06-13T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,13.8
563033,Fairfield Rise Llantwit Major,2023-06-13T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.2
563033,Fairfield Rise Llantwit Major,2023-06-13T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.67
563033,Fairfield Rise Llantwit Major,2023-06-13T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
563033,Fairfield Rise Llantwit Major,2023-06-13T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.15
563033,Fairfield Rise Llantwit Major,2023-06-13T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.43
563033,Fairfield Rise Llantwit Major,2023-06-13T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.84
563033,Fairfield Rise Llantwit Major,2023-06-13T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.3
563033,Fairfield Rise Llantwit Major,2023-06-13T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.5
563033,Fairfield Rise Llantwit Major,2023-06-13T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.9
563033,Fairfield Rise Llantwit Major,2023-06-13T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.5
563033,Fairfield Rise Llantwit Major,2023-06-13T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.27
563033,Fairfield Rise Llantwit Major,2023-06-13T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
563033,Fairfield Rise Llantwit Major,2023-06-13T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
