Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563033,Fairfield Rise Llantwit Major,2023-06-13T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.31
563033,Fairfield Rise Llantwit Major,2023-06-13T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.2
563033,Fairfield Rise Llantwit Major,2023-06-13T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.08
563033,Fairfield Rise Llantwit Major,2023-06-13T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.0
563033,Fairfield Rise Llantwit Major,2023-06-13T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.2
563033,Fairfield Rise Llantwit Major,2023-06-13T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.4
563033,Fairfield Rise Llantwit Major,2023-06-13T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.4
563033,Fairfield Rise Llantwit Major,2023-06-13T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
563033,Fairfield Rise Llantwit Major,2023-06-13T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
563033,Fairfield Rise Llantwit Major,2023-06-13T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.24
563033,Fairfield Rise Llantwit Major,2023-06-13T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.69
563033,Fairfield Rise Llantwit Major,2023-06-13T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.21
563033,Fairfield Rise Llantwit Major,2023-06-13T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.09
563033,Fairfield Rise Llantwit Major,2023-06-13T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.6
563033,Fairfield Rise Llantwit Major,2023-06-13T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.2
563033,Fairfield Rise Llantwit Major,2023-06-13T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.8
563033,Fairfield Rise Llantwit Major,2023-06-13T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.5
563033,Fairfield Rise Llantwit Major,2023-06-13T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.69
563033,Fairfield Rise Llantwit Major,2023-06-13T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
563033,Fairfield Rise Llantwit Major,2023-06-13T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.51
563033,Fairfield Rise Llantwit Major,2023-06-13T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.03
563033,Fairfield Rise Llantwit Major,2023-06-13T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.06
563033,Fairfield Rise Llantwit Major,2023-06-13T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.12
563033,Fairfield Rise Llantwit Major,2023-06-13T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,30.5
563033,Fairfield Rise Llantwit Major,2023-06-13T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.8
563033,Fairfield Rise Llantwit Major,2023-06-13T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.2
563033,Fairfield Rise Llantwit Major,2023-06-13T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.4
563033,Fairfield Rise Llantwit Major,2023-06-13T05:30:00.000+00:00,transformer,,Temperature,C,26.4
563033,Fairfield Rise Llantwit Major,2023-06-13T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
563033,Fairfield Rise Llantwit Major,2023-06-13T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
563033,Fairfield Rise Llantwit Major,2023-06-13T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
563033,Fairfield Rise Llantwit Major,2023-06-13T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
563033,Fairfield Rise Llantwit Major,2023-06-13T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
563033,Fairfield Rise Llantwit Major,2023-06-13T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
563033,Fairfield Rise Llantwit Major,2023-06-13T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.36
563033,Fairfield Rise Llantwit Major,2023-06-13T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
563033,Fairfield Rise Llantwit Major,2023-06-13T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
563033,Fairfield Rise Llantwit Major,2023-06-13T05:30:00.000+00:00,busbar,,L3 Active Power,kW,17.39
563033,Fairfield Rise Llantwit Major,2023-06-13T05:30:00.000+00:00,busbar,,L2 Active Power,kW,13.41
563033,Fairfield Rise Llantwit Major,2023-06-13T05:30:00.000+00:00,busbar,,L1 Active Power,kW,13.96
563033,Fairfield Rise Llantwit Major,2023-06-13T05:30:00.000+00:00,busbar,,N Current (RMS),A,30.8
563033,Fairfield Rise Llantwit Major,2023-06-13T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.3
563033,Fairfield Rise Llantwit Major,2023-06-13T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.1
563033,Fairfield Rise Llantwit Major,2023-06-13T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
563033,Fairfield Rise Llantwit Major,2023-06-13T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.96
563033,Fairfield Rise Llantwit Major,2023-06-13T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.48
563033,Fairfield Rise Llantwit Major,2023-06-13T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
563033,Fairfield Rise Llantwit Major,2023-06-13T05:20:00.000+00:00,feeder,,L3 Active Power,kW,2.85
563033,Fairfield Rise Llantwit Major,2023-06-13T05:20:00.000+00:00,feeder,,L2 Active Power,kW,1.68
563033,Fairfield Rise Llantwit Major,2023-06-13T05:20:00.000+00:00,feeder,,L1 Active Power,kW,2.34
563033,Fairfield Rise Llantwit Major,2023-06-13T05:20:00.000+00:00,feeder,,N Current (RMS),A,9.2
563033,Fairfield Rise Llantwit Major,2023-06-13T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,13.6
563033,Fairfield Rise Llantwit Major,2023-06-13T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,7.8
563033,Fairfield Rise Llantwit Major,2023-06-13T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,10.6
563033,Fairfield Rise Llantwit Major,2023-06-13T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
563033,Fairfield Rise Llantwit Major,2023-06-13T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.6
563033,Fairfield Rise Llantwit Major,2023-06-13T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
563033,Fairfield Rise Llantwit Major,2023-06-13T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.34
563033,Fairfield Rise Llantwit Major,2023-06-13T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.39
563033,Fairfield Rise Llantwit Major,2023-06-13T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.33
563033,Fairfield Rise Llantwit Major,2023-06-13T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.5
563033,Fairfield Rise Llantwit Major,2023-06-13T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.2
563033,Fairfield Rise Llantwit Major,2023-06-13T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.4
563033,Fairfield Rise Llantwit Major,2023-06-13T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.3
563033,Fairfield Rise Llantwit Major,2023-06-13T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
563033,Fairfield Rise Llantwit Major,2023-06-13T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
563033,Fairfield Rise Llantwit Major,2023-06-13T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
563033,Fairfield Rise Llantwit Major,2023-06-13T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.15
563033,Fairfield Rise Llantwit Major,2023-06-13T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.34
563033,Fairfield Rise Llantwit Major,2023-06-13T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.45
563033,Fairfield Rise Llantwit Major,2023-06-13T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.1
563033,Fairfield Rise Llantwit Major,2023-06-13T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.5
563033,Fairfield Rise Llantwit Major,2023-06-13T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.2
563033,Fairfield Rise Llantwit Major,2023-06-13T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.2
563033,Fairfield Rise Llantwit Major,2023-06-13T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
563033,Fairfield Rise Llantwit Major,2023-06-13T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
563033,Fairfield Rise Llantwit Major,2023-06-13T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
563033,Fairfield Rise Llantwit Major,2023-06-13T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.65
563033,Fairfield Rise Llantwit Major,2023-06-13T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.04
563033,Fairfield Rise Llantwit Major,2023-06-13T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.91
563033,Fairfield Rise Llantwit Major,2023-06-13T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.5
563033,Fairfield Rise Llantwit Major,2023-06-13T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.1
563033,Fairfield Rise Llantwit Major,2023-06-13T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.0
563033,Fairfield Rise Llantwit Major,2023-06-13T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.9
563033,Fairfield Rise Llantwit Major,2023-06-13T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.86
563033,Fairfield Rise Llantwit Major,2023-06-13T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
563033,Fairfield Rise Llantwit Major,2023-06-13T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.54
563033,Fairfield Rise Llantwit Major,2023-06-13T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.81
563033,Fairfield Rise Llantwit Major,2023-06-13T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.82
563033,Fairfield Rise Llantwit Major,2023-06-13T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.96
563033,Fairfield Rise Llantwit Major,2023-06-13T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,32.2
563033,Fairfield Rise Llantwit Major,2023-06-13T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.9
563033,Fairfield Rise Llantwit Major,2023-06-13T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.8
563033,Fairfield Rise Llantwit Major,2023-06-13T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.2
563033,Fairfield Rise Llantwit Major,2023-06-13T05:20:00.000+00:00,transformer,,Temperature,C,26.4
563033,Fairfield Rise Llantwit Major,2023-06-13T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
563033,Fairfield Rise Llantwit Major,2023-06-13T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
563033,Fairfield Rise Llantwit Major,2023-06-13T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
563033,Fairfield Rise Llantwit Major,2023-06-13T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
563033,Fairfield Rise Llantwit Major,2023-06-13T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
563033,Fairfield Rise Llantwit Major,2023-06-13T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
563033,Fairfield Rise Llantwit Major,2023-06-13T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.28
563033,Fairfield Rise Llantwit Major,2023-06-13T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
563033,Fairfield Rise Llantwit Major,2023-06-13T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
563033,Fairfield Rise Llantwit Major,2023-06-13T05:20:00.000+00:00,busbar,,L3 Active Power,kW,18.8
563033,Fairfield Rise Llantwit Major,2023-06-13T05:20:00.000+00:00,busbar,,L2 Active Power,kW,14.27
563033,Fairfield Rise Llantwit Major,2023-06-13T05:20:00.000+00:00,busbar,,L1 Active Power,kW,13.99
563033,Fairfield Rise Llantwit Major,2023-06-13T05:20:00.000+00:00,busbar,,N Current (RMS),A,35.4
563033,Fairfield Rise Llantwit Major,2023-06-13T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
563033,Fairfield Rise Llantwit Major,2023-06-13T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
563033,Fairfield Rise Llantwit Major,2023-06-13T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
563033,Fairfield Rise Llantwit Major,2023-06-13T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.96
563033,Fairfield Rise Llantwit Major,2023-06-13T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
563033,Fairfield Rise Llantwit Major,2023-06-13T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
563033,Fairfield Rise Llantwit Major,2023-06-13T05:10:00.000+00:00,feeder,,L3 Active Power,kW,3.56
563033,Fairfield Rise Llantwit Major,2023-06-13T05:10:00.000+00:00,feeder,,L2 Active Power,kW,2.13
563033,Fairfield Rise Llantwit Major,2023-06-13T05:10:00.000+00:00,feeder,,L1 Active Power,kW,2.52
563033,Fairfield Rise Llantwit Major,2023-06-13T05:10:00.000+00:00,feeder,,N Current (RMS),A,11.4
563033,Fairfield Rise Llantwit Major,2023-06-13T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.8
563033,Fairfield Rise Llantwit Major,2023-06-13T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,10.2
563033,Fairfield Rise Llantwit Major,2023-06-13T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.2
563033,Fairfield Rise Llantwit Major,2023-06-13T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.21
563033,Fairfield Rise Llantwit Major,2023-06-13T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.61
563033,Fairfield Rise Llantwit Major,2023-06-13T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
563033,Fairfield Rise Llantwit Major,2023-06-13T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.77
563033,Fairfield Rise Llantwit Major,2023-06-13T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.09
563033,Fairfield Rise Llantwit Major,2023-06-13T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.27
563033,Fairfield Rise Llantwit Major,2023-06-13T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.4
563033,Fairfield Rise Llantwit Major,2023-06-13T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.4
563033,Fairfield Rise Llantwit Major,2023-06-13T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.9
563033,Fairfield Rise Llantwit Major,2023-06-13T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.2
563033,Fairfield Rise Llantwit Major,2023-06-13T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.33
563033,Fairfield Rise Llantwit Major,2023-06-13T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
563033,Fairfield Rise Llantwit Major,2023-06-13T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
563033,Fairfield Rise Llantwit Major,2023-06-13T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.54
563033,Fairfield Rise Llantwit Major,2023-06-13T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.26
563033,Fairfield Rise Llantwit Major,2023-06-13T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.6
563033,Fairfield Rise Llantwit Major,2023-06-13T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.5
563033,Fairfield Rise Llantwit Major,2023-06-13T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.1
563033,Fairfield Rise Llantwit Major,2023-06-13T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.7
563033,Fairfield Rise Llantwit Major,2023-06-13T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.5
563033,Fairfield Rise Llantwit Major,2023-06-13T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
563033,Fairfield Rise Llantwit Major,2023-06-13T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.86
563033,Fairfield Rise Llantwit Major,2023-06-13T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
563033,Fairfield Rise Llantwit Major,2023-06-13T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.75
563033,Fairfield Rise Llantwit Major,2023-06-13T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.23
563033,Fairfield Rise Llantwit Major,2023-06-13T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.23
563033,Fairfield Rise Llantwit Major,2023-06-13T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.4
563033,Fairfield Rise Llantwit Major,2023-06-13T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.4
563033,Fairfield Rise Llantwit Major,2023-06-13T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.1
563033,Fairfield Rise Llantwit Major,2023-06-13T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.3
563033,Fairfield Rise Llantwit Major,2023-06-13T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.24
563033,Fairfield Rise Llantwit Major,2023-06-13T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
563033,Fairfield Rise Llantwit Major,2023-06-13T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.49
563033,Fairfield Rise Llantwit Major,2023-06-13T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.53
563033,Fairfield Rise Llantwit Major,2023-06-13T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.73
563033,Fairfield Rise Llantwit Major,2023-06-13T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.84
563033,Fairfield Rise Llantwit Major,2023-06-13T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.2
563033,Fairfield Rise Llantwit Major,2023-06-13T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.2
563033,Fairfield Rise Llantwit Major,2023-06-13T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.8
563033,Fairfield Rise Llantwit Major,2023-06-13T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.0
563033,Fairfield Rise Llantwit Major,2023-06-13T05:10:00.000+00:00,transformer,,Temperature,C,26.4
563033,Fairfield Rise Llantwit Major,2023-06-13T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
563033,Fairfield Rise Llantwit Major,2023-06-13T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
563033,Fairfield Rise Llantwit Major,2023-06-13T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
563033,Fairfield Rise Llantwit Major,2023-06-13T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
563033,Fairfield Rise Llantwit Major,2023-06-13T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
563033,Fairfield Rise Llantwit Major,2023-06-13T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
563033,Fairfield Rise Llantwit Major,2023-06-13T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.23
563033,Fairfield Rise Llantwit Major,2023-06-13T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
563033,Fairfield Rise Llantwit Major,2023-06-13T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
563033,Fairfield Rise Llantwit Major,2023-06-13T05:10:00.000+00:00,busbar,,L3 Active Power,kW,19.16
563033,Fairfield Rise Llantwit Major,2023-06-13T05:10:00.000+00:00,busbar,,L2 Active Power,kW,21.44
563033,Fairfield Rise Llantwit Major,2023-06-13T05:10:00.000+00:00,busbar,,L1 Active Power,kW,12.45
563033,Fairfield Rise Llantwit Major,2023-06-13T05:10:00.000+00:00,busbar,,N Current (RMS),A,28.8
563033,Fairfield Rise Llantwit Major,2023-06-13T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.5
563033,Fairfield Rise Llantwit Major,2023-06-13T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.5
563033,Fairfield Rise Llantwit Major,2023-06-13T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
563033,Fairfield Rise Llantwit Major,2023-06-13T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.8
563033,Fairfield Rise Llantwit Major,2023-06-13T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
563033,Fairfield Rise Llantwit Major,2023-06-13T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
563033,Fairfield Rise Llantwit Major,2023-06-13T05:00:00.000+00:00,feeder,,L3 Active Power,kW,2.02
563033,Fairfield Rise Llantwit Major,2023-06-13T05:00:00.000+00:00,feeder,,L2 Active Power,kW,2.2
563033,Fairfield Rise Llantwit Major,2023-06-13T05:00:00.000+00:00,feeder,,L1 Active Power,kW,2.4
563033,Fairfield Rise Llantwit Major,2023-06-13T05:00:00.000+00:00,feeder,,N Current (RMS),A,7.4
563033,Fairfield Rise Llantwit Major,2023-06-13T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,9.4
563033,Fairfield Rise Llantwit Major,2023-06-13T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,9.7
563033,Fairfield Rise Llantwit Major,2023-06-13T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,11.0
563033,Fairfield Rise Llantwit Major,2023-06-13T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.24
563033,Fairfield Rise Llantwit Major,2023-06-13T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.66
563033,Fairfield Rise Llantwit Major,2023-06-13T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.41
563033,Fairfield Rise Llantwit Major,2023-06-13T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.32
563033,Fairfield Rise Llantwit Major,2023-06-13T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.02
563033,Fairfield Rise Llantwit Major,2023-06-13T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.12
563033,Fairfield Rise Llantwit Major,2023-06-13T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.3
563033,Fairfield Rise Llantwit Major,2023-06-13T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.4
563033,Fairfield Rise Llantwit Major,2023-06-13T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.2
563033,Fairfield Rise Llantwit Major,2023-06-13T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.2
563033,Fairfield Rise Llantwit Major,2023-06-13T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
563033,Fairfield Rise Llantwit Major,2023-06-13T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
563033,Fairfield Rise Llantwit Major,2023-06-13T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
563033,Fairfield Rise Llantwit Major,2023-06-13T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.65
563033,Fairfield Rise Llantwit Major,2023-06-13T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.95
563033,Fairfield Rise Llantwit Major,2023-06-13T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.78
563033,Fairfield Rise Llantwit Major,2023-06-13T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.5
563033,Fairfield Rise Llantwit Major,2023-06-13T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.5
563033,Fairfield Rise Llantwit Major,2023-06-13T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.3
563033,Fairfield Rise Llantwit Major,2023-06-13T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.5
563033,Fairfield Rise Llantwit Major,2023-06-13T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
563033,Fairfield Rise Llantwit Major,2023-06-13T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
563033,Fairfield Rise Llantwit Major,2023-06-13T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
563033,Fairfield Rise Llantwit Major,2023-06-13T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.34
563033,Fairfield Rise Llantwit Major,2023-06-13T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.77
563033,Fairfield Rise Llantwit Major,2023-06-13T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.16
563033,Fairfield Rise Llantwit Major,2023-06-13T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
563033,Fairfield Rise Llantwit Major,2023-06-13T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.4
563033,Fairfield Rise Llantwit Major,2023-06-13T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.9
563033,Fairfield Rise Llantwit Major,2023-06-13T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.0
563033,Fairfield Rise Llantwit Major,2023-06-13T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.19
563033,Fairfield Rise Llantwit Major,2023-06-13T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
563033,Fairfield Rise Llantwit Major,2023-06-13T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.19
563033,Fairfield Rise Llantwit Major,2023-06-13T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.64
563033,Fairfield Rise Llantwit Major,2023-06-13T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.24
563033,Fairfield Rise Llantwit Major,2023-06-13T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.48
563033,Fairfield Rise Llantwit Major,2023-06-13T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.1
563033,Fairfield Rise Llantwit Major,2023-06-13T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.0
563033,Fairfield Rise Llantwit Major,2023-06-13T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.4
563033,Fairfield Rise Llantwit Major,2023-06-13T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.2
563033,Fairfield Rise Llantwit Major,2023-06-13T05:00:00.000+00:00,transformer,,Temperature,C,26.5
563033,Fairfield Rise Llantwit Major,2023-06-13T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
563033,Fairfield Rise Llantwit Major,2023-06-13T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
563033,Fairfield Rise Llantwit Major,2023-06-13T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
563033,Fairfield Rise Llantwit Major,2023-06-13T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
563033,Fairfield Rise Llantwit Major,2023-06-13T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
563033,Fairfield Rise Llantwit Major,2023-06-13T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
563033,Fairfield Rise Llantwit Major,2023-06-13T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.04
563033,Fairfield Rise Llantwit Major,2023-06-13T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
563033,Fairfield Rise Llantwit Major,2023-06-13T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
563033,Fairfield Rise Llantwit Major,2023-06-13T05:00:00.000+00:00,busbar,,L3 Active Power,kW,19.97
563033,Fairfield Rise Llantwit Major,2023-06-13T05:00:00.000+00:00,busbar,,L2 Active Power,kW,21.17
563033,Fairfield Rise Llantwit Major,2023-06-13T05:00:00.000+00:00,busbar,,L1 Active Power,kW,12.94
563033,Fairfield Rise Llantwit Major,2023-06-13T05:00:00.000+00:00,busbar,,N Current (RMS),A,32.4
563033,Fairfield Rise Llantwit Major,2023-06-13T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
563033,Fairfield Rise Llantwit Major,2023-06-13T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.1
563033,Fairfield Rise Llantwit Major,2023-06-13T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.3
563033,Fairfield Rise Llantwit Major,2023-06-13T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
563033,Fairfield Rise Llantwit Major,2023-06-13T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
563033,Fairfield Rise Llantwit Major,2023-06-13T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
563033,Fairfield Rise Llantwit Major,2023-06-13T04:50:00.000+00:00,feeder,,L3 Active Power,kW,2.44
563033,Fairfield Rise Llantwit Major,2023-06-13T04:50:00.000+00:00,feeder,,L2 Active Power,kW,2.44
563033,Fairfield Rise Llantwit Major,2023-06-13T04:50:00.000+00:00,feeder,,L1 Active Power,kW,2.28
563033,Fairfield Rise Llantwit Major,2023-06-13T04:50:00.000+00:00,feeder,,N Current (RMS),A,8.0
563033,Fairfield Rise Llantwit Major,2023-06-13T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,10.8
563033,Fairfield Rise Llantwit Major,2023-06-13T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,10.9
563033,Fairfield Rise Llantwit Major,2023-06-13T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,10.5
563033,Fairfield Rise Llantwit Major,2023-06-13T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.21
563033,Fairfield Rise Llantwit Major,2023-06-13T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.8
563033,Fairfield Rise Llantwit Major,2023-06-13T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.53
563033,Fairfield Rise Llantwit Major,2023-06-13T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.96
563033,Fairfield Rise Llantwit Major,2023-06-13T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.69
563033,Fairfield Rise Llantwit Major,2023-06-13T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.12
563033,Fairfield Rise Llantwit Major,2023-06-13T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,15.8
563033,Fairfield Rise Llantwit Major,2023-06-13T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.9
563033,Fairfield Rise Llantwit Major,2023-06-13T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.1
563033,Fairfield Rise Llantwit Major,2023-06-13T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.2
563033,Fairfield Rise Llantwit Major,2023-06-13T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
563033,Fairfield Rise Llantwit Major,2023-06-13T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
563033,Fairfield Rise Llantwit Major,2023-06-13T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
563033,Fairfield Rise Llantwit Major,2023-06-13T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.46
563033,Fairfield Rise Llantwit Major,2023-06-13T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.35
563033,Fairfield Rise Llantwit Major,2023-06-13T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.32
563033,Fairfield Rise Llantwit Major,2023-06-13T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.1
563033,Fairfield Rise Llantwit Major,2023-06-13T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.8
563033,Fairfield Rise Llantwit Major,2023-06-13T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.0
563033,Fairfield Rise Llantwit Major,2023-06-13T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.1
563033,Fairfield Rise Llantwit Major,2023-06-13T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.99
563033,Fairfield Rise Llantwit Major,2023-06-13T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
563033,Fairfield Rise Llantwit Major,2023-06-13T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
563033,Fairfield Rise Llantwit Major,2023-06-13T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.51
563033,Fairfield Rise Llantwit Major,2023-06-13T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.31
563033,Fairfield Rise Llantwit Major,2023-06-13T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.1
563033,Fairfield Rise Llantwit Major,2023-06-13T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
563033,Fairfield Rise Llantwit Major,2023-06-13T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.7
563033,Fairfield Rise Llantwit Major,2023-06-13T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.6
563033,Fairfield Rise Llantwit Major,2023-06-13T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.2
563033,Fairfield Rise Llantwit Major,2023-06-13T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.2
563033,Fairfield Rise Llantwit Major,2023-06-13T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.02
563033,Fairfield Rise Llantwit Major,2023-06-13T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.06
563033,Fairfield Rise Llantwit Major,2023-06-13T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.25
563033,Fairfield Rise Llantwit Major,2023-06-13T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.06
563033,Fairfield Rise Llantwit Major,2023-06-13T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.11
563033,Fairfield Rise Llantwit Major,2023-06-13T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.4
563033,Fairfield Rise Llantwit Major,2023-06-13T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.0
563033,Fairfield Rise Llantwit Major,2023-06-13T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.3
563033,Fairfield Rise Llantwit Major,2023-06-13T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.8
563033,Fairfield Rise Llantwit Major,2023-06-13T04:50:00.000+00:00,transformer,,Temperature,C,26.5
563033,Fairfield Rise Llantwit Major,2023-06-13T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
563033,Fairfield Rise Llantwit Major,2023-06-13T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
563033,Fairfield Rise Llantwit Major,2023-06-13T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
563033,Fairfield Rise Llantwit Major,2023-06-13T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
563033,Fairfield Rise Llantwit Major,2023-06-13T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
563033,Fairfield Rise Llantwit Major,2023-06-13T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
563033,Fairfield Rise Llantwit Major,2023-06-13T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.92
563033,Fairfield Rise Llantwit Major,2023-06-13T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
563033,Fairfield Rise Llantwit Major,2023-06-13T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
563033,Fairfield Rise Llantwit Major,2023-06-13T04:50:00.000+00:00,busbar,,L3 Active Power,kW,22.62
563033,Fairfield Rise Llantwit Major,2023-06-13T04:50:00.000+00:00,busbar,,L2 Active Power,kW,14.85
563033,Fairfield Rise Llantwit Major,2023-06-13T04:50:00.000+00:00,busbar,,L1 Active Power,kW,12.94
563033,Fairfield Rise Llantwit Major,2023-06-13T04:50:00.000+00:00,busbar,,N Current (RMS),A,23.9
563033,Fairfield Rise Llantwit Major,2023-06-13T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.5
563033,Fairfield Rise Llantwit Major,2023-06-13T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
563033,Fairfield Rise Llantwit Major,2023-06-13T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
563033,Fairfield Rise Llantwit Major,2023-06-13T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
563033,Fairfield Rise Llantwit Major,2023-06-13T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
563033,Fairfield Rise Llantwit Major,2023-06-13T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
563033,Fairfield Rise Llantwit Major,2023-06-13T04:40:00.000+00:00,feeder,,L3 Active Power,kW,3.18
563033,Fairfield Rise Llantwit Major,2023-06-13T04:40:00.000+00:00,feeder,,L2 Active Power,kW,2.32
563033,Fairfield Rise Llantwit Major,2023-06-13T04:40:00.000+00:00,feeder,,L1 Active Power,kW,2.35
563033,Fairfield Rise Llantwit Major,2023-06-13T04:40:00.000+00:00,feeder,,N Current (RMS),A,10.2
563033,Fairfield Rise Llantwit Major,2023-06-13T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,14.6
563033,Fairfield Rise Llantwit Major,2023-06-13T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,10.1
563033,Fairfield Rise Llantwit Major,2023-06-13T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,10.5
563033,Fairfield Rise Llantwit Major,2023-06-13T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.26
563033,Fairfield Rise Llantwit Major,2023-06-13T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.56
563033,Fairfield Rise Llantwit Major,2023-06-13T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.65
563033,Fairfield Rise Llantwit Major,2023-06-13T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.17
563033,Fairfield Rise Llantwit Major,2023-06-13T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.56
563033,Fairfield Rise Llantwit Major,2023-06-13T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.98
563033,Fairfield Rise Llantwit Major,2023-06-13T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,16.1
563033,Fairfield Rise Llantwit Major,2023-06-13T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.8
563033,Fairfield Rise Llantwit Major,2023-06-13T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.9
563033,Fairfield Rise Llantwit Major,2023-06-13T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.4
563033,Fairfield Rise Llantwit Major,2023-06-13T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
563033,Fairfield Rise Llantwit Major,2023-06-13T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
563033,Fairfield Rise Llantwit Major,2023-06-13T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
563033,Fairfield Rise Llantwit Major,2023-06-13T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.75
563033,Fairfield Rise Llantwit Major,2023-06-13T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.19
563033,Fairfield Rise Llantwit Major,2023-06-13T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.02
563033,Fairfield Rise Llantwit Major,2023-06-13T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.1
563033,Fairfield Rise Llantwit Major,2023-06-13T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.1
563033,Fairfield Rise Llantwit Major,2023-06-13T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.6
563033,Fairfield Rise Llantwit Major,2023-06-13T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.5
563033,Fairfield Rise Llantwit Major,2023-06-13T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
563033,Fairfield Rise Llantwit Major,2023-06-13T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
563033,Fairfield Rise Llantwit Major,2023-06-13T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
563033,Fairfield Rise Llantwit Major,2023-06-13T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.48
563033,Fairfield Rise Llantwit Major,2023-06-13T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.12
563033,Fairfield Rise Llantwit Major,2023-06-13T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.09
563033,Fairfield Rise Llantwit Major,2023-06-13T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.2
563033,Fairfield Rise Llantwit Major,2023-06-13T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.8
563033,Fairfield Rise Llantwit Major,2023-06-13T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.2
563033,Fairfield Rise Llantwit Major,2023-06-13T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.6
563033,Fairfield Rise Llantwit Major,2023-06-13T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.3
563033,Fairfield Rise Llantwit Major,2023-06-13T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
563033,Fairfield Rise Llantwit Major,2023-06-13T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.05
563033,Fairfield Rise Llantwit Major,2023-06-13T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.67
563033,Fairfield Rise Llantwit Major,2023-06-13T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.05
563033,Fairfield Rise Llantwit Major,2023-06-13T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.97
563033,Fairfield Rise Llantwit Major,2023-06-13T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.4
563033,Fairfield Rise Llantwit Major,2023-06-13T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.1
563033,Fairfield Rise Llantwit Major,2023-06-13T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.4
563033,Fairfield Rise Llantwit Major,2023-06-13T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.7
563033,Fairfield Rise Llantwit Major,2023-06-13T04:40:00.000+00:00,transformer,,Temperature,C,26.5
563033,Fairfield Rise Llantwit Major,2023-06-13T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
563033,Fairfield Rise Llantwit Major,2023-06-13T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
563033,Fairfield Rise Llantwit Major,2023-06-13T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
563033,Fairfield Rise Llantwit Major,2023-06-13T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
563033,Fairfield Rise Llantwit Major,2023-06-13T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
563033,Fairfield Rise Llantwit Major,2023-06-13T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
563033,Fairfield Rise Llantwit Major,2023-06-13T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.47
563033,Fairfield Rise Llantwit Major,2023-06-13T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
563033,Fairfield Rise Llantwit Major,2023-06-13T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
563033,Fairfield Rise Llantwit Major,2023-06-13T04:40:00.000+00:00,busbar,,L3 Active Power,kW,23.25
563033,Fairfield Rise Llantwit Major,2023-06-13T04:40:00.000+00:00,busbar,,L2 Active Power,kW,15.24
563033,Fairfield Rise Llantwit Major,2023-06-13T04:40:00.000+00:00,busbar,,L1 Active Power,kW,14.41
563033,Fairfield Rise Llantwit Major,2023-06-13T04:40:00.000+00:00,busbar,,N Current (RMS),A,36.9
563033,Fairfield Rise Llantwit Major,2023-06-13T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.7
563033,Fairfield Rise Llantwit Major,2023-06-13T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.9
563033,Fairfield Rise Llantwit Major,2023-06-13T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.4
563033,Fairfield Rise Llantwit Major,2023-06-13T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
563033,Fairfield Rise Llantwit Major,2023-06-13T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
563033,Fairfield Rise Llantwit Major,2023-06-13T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
563033,Fairfield Rise Llantwit Major,2023-06-13T04:30:00.000+00:00,feeder,,L3 Active Power,kW,2.24
563033,Fairfield Rise Llantwit Major,2023-06-13T04:30:00.000+00:00,feeder,,L2 Active Power,kW,2.6
563033,Fairfield Rise Llantwit Major,2023-06-13T04:30:00.000+00:00,feeder,,L1 Active Power,kW,2.27
563033,Fairfield Rise Llantwit Major,2023-06-13T04:30:00.000+00:00,feeder,,N Current (RMS),A,7.1
563033,Fairfield Rise Llantwit Major,2023-06-13T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,9.9
563033,Fairfield Rise Llantwit Major,2023-06-13T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.1
563033,Fairfield Rise Llantwit Major,2023-06-13T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,10.4
563033,Fairfield Rise Llantwit Major,2023-06-13T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.35
563033,Fairfield Rise Llantwit Major,2023-06-13T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.75
563033,Fairfield Rise Llantwit Major,2023-06-13T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.78
563033,Fairfield Rise Llantwit Major,2023-06-13T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.38
563033,Fairfield Rise Llantwit Major,2023-06-13T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.62
563033,Fairfield Rise Llantwit Major,2023-06-13T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.18
563033,Fairfield Rise Llantwit Major,2023-06-13T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,18.8
563033,Fairfield Rise Llantwit Major,2023-06-13T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.7
563033,Fairfield Rise Llantwit Major,2023-06-13T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.5
563033,Fairfield Rise Llantwit Major,2023-06-13T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.1
563033,Fairfield Rise Llantwit Major,2023-06-13T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.24
563033,Fairfield Rise Llantwit Major,2023-06-13T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
563033,Fairfield Rise Llantwit Major,2023-06-13T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
563033,Fairfield Rise Llantwit Major,2023-06-13T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.67
563033,Fairfield Rise Llantwit Major,2023-06-13T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.01
563033,Fairfield Rise Llantwit Major,2023-06-13T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.32
563033,Fairfield Rise Llantwit Major,2023-06-13T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
563033,Fairfield Rise Llantwit Major,2023-06-13T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.6
563033,Fairfield Rise Llantwit Major,2023-06-13T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.7
563033,Fairfield Rise Llantwit Major,2023-06-13T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.8
563033,Fairfield Rise Llantwit Major,2023-06-13T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
563033,Fairfield Rise Llantwit Major,2023-06-13T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
563033,Fairfield Rise Llantwit Major,2023-06-13T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.08
563033,Fairfield Rise Llantwit Major,2023-06-13T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.26
563033,Fairfield Rise Llantwit Major,2023-06-13T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.46
563033,Fairfield Rise Llantwit Major,2023-06-13T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.33
563033,Fairfield Rise Llantwit Major,2023-06-13T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.0
563033,Fairfield Rise Llantwit Major,2023-06-13T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.3
563033,Fairfield Rise Llantwit Major,2023-06-13T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.1
563033,Fairfield Rise Llantwit Major,2023-06-13T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.5
563033,Fairfield Rise Llantwit Major,2023-06-13T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.28
563033,Fairfield Rise Llantwit Major,2023-06-13T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
563033,Fairfield Rise Llantwit Major,2023-06-13T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.2
563033,Fairfield Rise Llantwit Major,2023-06-13T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.77
563033,Fairfield Rise Llantwit Major,2023-06-13T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.3
563033,Fairfield Rise Llantwit Major,2023-06-13T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.82
563033,Fairfield Rise Llantwit Major,2023-06-13T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.1
563033,Fairfield Rise Llantwit Major,2023-06-13T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.1
563033,Fairfield Rise Llantwit Major,2023-06-13T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.4
563033,Fairfield Rise Llantwit Major,2023-06-13T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.3
563033,Fairfield Rise Llantwit Major,2023-06-13T04:30:00.000+00:00,transformer,,Temperature,C,26.5
563033,Fairfield Rise Llantwit Major,2023-06-13T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
563033,Fairfield Rise Llantwit Major,2023-06-13T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
563033,Fairfield Rise Llantwit Major,2023-06-13T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
563033,Fairfield Rise Llantwit Major,2023-06-13T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
563033,Fairfield Rise Llantwit Major,2023-06-13T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
563033,Fairfield Rise Llantwit Major,2023-06-13T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
563033,Fairfield Rise Llantwit Major,2023-06-13T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.55
563033,Fairfield Rise Llantwit Major,2023-06-13T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
563033,Fairfield Rise Llantwit Major,2023-06-13T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
563033,Fairfield Rise Llantwit Major,2023-06-13T04:30:00.000+00:00,busbar,,L3 Active Power,kW,20.32
563033,Fairfield Rise Llantwit Major,2023-06-13T04:30:00.000+00:00,busbar,,L2 Active Power,kW,15.0
563033,Fairfield Rise Llantwit Major,2023-06-13T04:30:00.000+00:00,busbar,,L1 Active Power,kW,13.92
563033,Fairfield Rise Llantwit Major,2023-06-13T04:30:00.000+00:00,busbar,,N Current (RMS),A,28.6
563033,Fairfield Rise Llantwit Major,2023-06-13T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.9
563033,Fairfield Rise Llantwit Major,2023-06-13T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
563033,Fairfield Rise Llantwit Major,2023-06-13T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
563033,Fairfield Rise Llantwit Major,2023-06-13T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
563033,Fairfield Rise Llantwit Major,2023-06-13T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
563033,Fairfield Rise Llantwit Major,2023-06-13T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
563033,Fairfield Rise Llantwit Major,2023-06-13T04:20:00.000+00:00,feeder,,L3 Active Power,kW,2.22
563033,Fairfield Rise Llantwit Major,2023-06-13T04:20:00.000+00:00,feeder,,L2 Active Power,kW,2.74
563033,Fairfield Rise Llantwit Major,2023-06-13T04:20:00.000+00:00,feeder,,L1 Active Power,kW,2.19
563033,Fairfield Rise Llantwit Major,2023-06-13T04:20:00.000+00:00,feeder,,N Current (RMS),A,7.9
563033,Fairfield Rise Llantwit Major,2023-06-13T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,9.9
563033,Fairfield Rise Llantwit Major,2023-06-13T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.0
563033,Fairfield Rise Llantwit Major,2023-06-13T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,10.4
563033,Fairfield Rise Llantwit Major,2023-06-13T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.21
563033,Fairfield Rise Llantwit Major,2023-06-13T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.81
563033,Fairfield Rise Llantwit Major,2023-06-13T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.68
563033,Fairfield Rise Llantwit Major,2023-06-13T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.3
563033,Fairfield Rise Llantwit Major,2023-06-13T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.44
563033,Fairfield Rise Llantwit Major,2023-06-13T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.63
563033,Fairfield Rise Llantwit Major,2023-06-13T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,16.5
563033,Fairfield Rise Llantwit Major,2023-06-13T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.4
