Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563033,Fairfield Rise Llantwit Major,2023-06-13T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.8
563033,Fairfield Rise Llantwit Major,2023-06-13T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.9
563033,Fairfield Rise Llantwit Major,2023-06-13T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
563033,Fairfield Rise Llantwit Major,2023-06-13T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
563033,Fairfield Rise Llantwit Major,2023-06-13T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
563033,Fairfield Rise Llantwit Major,2023-06-13T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.46
563033,Fairfield Rise Llantwit Major,2023-06-13T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.37
563033,Fairfield Rise Llantwit Major,2023-06-13T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.5
563033,Fairfield Rise Llantwit Major,2023-06-13T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.3
563033,Fairfield Rise Llantwit Major,2023-06-13T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.7
563033,Fairfield Rise Llantwit Major,2023-06-13T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.0
563033,Fairfield Rise Llantwit Major,2023-06-13T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.3
563033,Fairfield Rise Llantwit Major,2023-06-13T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
563033,Fairfield Rise Llantwit Major,2023-06-13T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.34
563033,Fairfield Rise Llantwit Major,2023-06-13T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
563033,Fairfield Rise Llantwit Major,2023-06-13T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.06
563033,Fairfield Rise Llantwit Major,2023-06-13T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.49
563033,Fairfield Rise Llantwit Major,2023-06-13T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.34
563033,Fairfield Rise Llantwit Major,2023-06-13T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,5.3
563033,Fairfield Rise Llantwit Major,2023-06-13T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.9
563033,Fairfield Rise Llantwit Major,2023-06-13T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.7
563033,Fairfield Rise Llantwit Major,2023-06-13T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.1
563033,Fairfield Rise Llantwit Major,2023-06-13T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.07
563033,Fairfield Rise Llantwit Major,2023-06-13T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
563033,Fairfield Rise Llantwit Major,2023-06-13T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.1
563033,Fairfield Rise Llantwit Major,2023-06-13T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.61
563033,Fairfield Rise Llantwit Major,2023-06-13T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.67
563033,Fairfield Rise Llantwit Major,2023-06-13T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.1
563033,Fairfield Rise Llantwit Major,2023-06-13T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
563033,Fairfield Rise Llantwit Major,2023-06-13T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.4
563033,Fairfield Rise Llantwit Major,2023-06-13T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.6
563033,Fairfield Rise Llantwit Major,2023-06-13T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.2
563033,Fairfield Rise Llantwit Major,2023-06-13T04:20:00.000+00:00,transformer,,Temperature,C,26.6
563033,Fairfield Rise Llantwit Major,2023-06-13T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
563033,Fairfield Rise Llantwit Major,2023-06-13T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
563033,Fairfield Rise Llantwit Major,2023-06-13T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
563033,Fairfield Rise Llantwit Major,2023-06-13T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
563033,Fairfield Rise Llantwit Major,2023-06-13T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
563033,Fairfield Rise Llantwit Major,2023-06-13T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
563033,Fairfield Rise Llantwit Major,2023-06-13T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.68
563033,Fairfield Rise Llantwit Major,2023-06-13T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
563033,Fairfield Rise Llantwit Major,2023-06-13T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
563033,Fairfield Rise Llantwit Major,2023-06-13T04:20:00.000+00:00,busbar,,L3 Active Power,kW,19.66
563033,Fairfield Rise Llantwit Major,2023-06-13T04:20:00.000+00:00,busbar,,L2 Active Power,kW,13.71
563033,Fairfield Rise Llantwit Major,2023-06-13T04:20:00.000+00:00,busbar,,L1 Active Power,kW,11.76
563033,Fairfield Rise Llantwit Major,2023-06-13T04:20:00.000+00:00,busbar,,N Current (RMS),A,24.1
563033,Fairfield Rise Llantwit Major,2023-06-13T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
563033,Fairfield Rise Llantwit Major,2023-06-13T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
563033,Fairfield Rise Llantwit Major,2023-06-13T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.9
563033,Fairfield Rise Llantwit Major,2023-06-13T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
563033,Fairfield Rise Llantwit Major,2023-06-13T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
563033,Fairfield Rise Llantwit Major,2023-06-13T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
563033,Fairfield Rise Llantwit Major,2023-06-13T04:10:00.000+00:00,feeder,,L3 Active Power,kW,2.33
563033,Fairfield Rise Llantwit Major,2023-06-13T04:10:00.000+00:00,feeder,,L2 Active Power,kW,2.44
563033,Fairfield Rise Llantwit Major,2023-06-13T04:10:00.000+00:00,feeder,,L1 Active Power,kW,2.59
563033,Fairfield Rise Llantwit Major,2023-06-13T04:10:00.000+00:00,feeder,,N Current (RMS),A,8.2
563033,Fairfield Rise Llantwit Major,2023-06-13T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,10.8
563033,Fairfield Rise Llantwit Major,2023-06-13T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,10.7
563033,Fairfield Rise Llantwit Major,2023-06-13T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,12.2
563033,Fairfield Rise Llantwit Major,2023-06-13T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
563033,Fairfield Rise Llantwit Major,2023-06-13T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.41
563033,Fairfield Rise Llantwit Major,2023-06-13T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
563033,Fairfield Rise Llantwit Major,2023-06-13T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.37
563033,Fairfield Rise Llantwit Major,2023-06-13T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.57
563033,Fairfield Rise Llantwit Major,2023-06-13T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.71
563033,Fairfield Rise Llantwit Major,2023-06-13T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,19.2
563033,Fairfield Rise Llantwit Major,2023-06-13T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.0
563033,Fairfield Rise Llantwit Major,2023-06-13T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.2
563033,Fairfield Rise Llantwit Major,2023-06-13T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.4
563033,Fairfield Rise Llantwit Major,2023-06-13T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
563033,Fairfield Rise Llantwit Major,2023-06-13T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
563033,Fairfield Rise Llantwit Major,2023-06-13T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
563033,Fairfield Rise Llantwit Major,2023-06-13T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.45
563033,Fairfield Rise Llantwit Major,2023-06-13T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.47
563033,Fairfield Rise Llantwit Major,2023-06-13T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.61
563033,Fairfield Rise Llantwit Major,2023-06-13T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.0
563033,Fairfield Rise Llantwit Major,2023-06-13T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.7
563033,Fairfield Rise Llantwit Major,2023-06-13T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.4
563033,Fairfield Rise Llantwit Major,2023-06-13T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.6
563033,Fairfield Rise Llantwit Major,2023-06-13T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
563033,Fairfield Rise Llantwit Major,2023-06-13T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
563033,Fairfield Rise Llantwit Major,2023-06-13T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
563033,Fairfield Rise Llantwit Major,2023-06-13T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.83
563033,Fairfield Rise Llantwit Major,2023-06-13T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.23
563033,Fairfield Rise Llantwit Major,2023-06-13T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.11
563033,Fairfield Rise Llantwit Major,2023-06-13T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
563033,Fairfield Rise Llantwit Major,2023-06-13T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.3
563033,Fairfield Rise Llantwit Major,2023-06-13T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.1
563033,Fairfield Rise Llantwit Major,2023-06-13T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.9
563033,Fairfield Rise Llantwit Major,2023-06-13T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.29
563033,Fairfield Rise Llantwit Major,2023-06-13T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
563033,Fairfield Rise Llantwit Major,2023-06-13T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.98
563033,Fairfield Rise Llantwit Major,2023-06-13T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.97
563033,Fairfield Rise Llantwit Major,2023-06-13T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.35
563033,Fairfield Rise Llantwit Major,2023-06-13T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.28
563033,Fairfield Rise Llantwit Major,2023-06-13T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.2
563033,Fairfield Rise Llantwit Major,2023-06-13T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.1
563033,Fairfield Rise Llantwit Major,2023-06-13T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.3
563033,Fairfield Rise Llantwit Major,2023-06-13T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.9
563033,Fairfield Rise Llantwit Major,2023-06-13T04:10:00.000+00:00,transformer,,Temperature,C,26.6
563033,Fairfield Rise Llantwit Major,2023-06-13T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
563033,Fairfield Rise Llantwit Major,2023-06-13T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
563033,Fairfield Rise Llantwit Major,2023-06-13T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
563033,Fairfield Rise Llantwit Major,2023-06-13T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
563033,Fairfield Rise Llantwit Major,2023-06-13T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
563033,Fairfield Rise Llantwit Major,2023-06-13T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
563033,Fairfield Rise Llantwit Major,2023-06-13T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.69
563033,Fairfield Rise Llantwit Major,2023-06-13T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
563033,Fairfield Rise Llantwit Major,2023-06-13T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
563033,Fairfield Rise Llantwit Major,2023-06-13T04:10:00.000+00:00,busbar,,L3 Active Power,kW,18.96
563033,Fairfield Rise Llantwit Major,2023-06-13T04:10:00.000+00:00,busbar,,L2 Active Power,kW,13.07
563033,Fairfield Rise Llantwit Major,2023-06-13T04:10:00.000+00:00,busbar,,L1 Active Power,kW,15.3
563033,Fairfield Rise Llantwit Major,2023-06-13T04:10:00.000+00:00,busbar,,N Current (RMS),A,22.2
563033,Fairfield Rise Llantwit Major,2023-06-13T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
563033,Fairfield Rise Llantwit Major,2023-06-13T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.9
563033,Fairfield Rise Llantwit Major,2023-06-13T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
563033,Fairfield Rise Llantwit Major,2023-06-13T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
563033,Fairfield Rise Llantwit Major,2023-06-13T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
563033,Fairfield Rise Llantwit Major,2023-06-13T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
563033,Fairfield Rise Llantwit Major,2023-06-13T04:00:00.000+00:00,feeder,,L3 Active Power,kW,2.42
563033,Fairfield Rise Llantwit Major,2023-06-13T04:00:00.000+00:00,feeder,,L2 Active Power,kW,2.25
563033,Fairfield Rise Llantwit Major,2023-06-13T04:00:00.000+00:00,feeder,,L1 Active Power,kW,2.31
563033,Fairfield Rise Llantwit Major,2023-06-13T04:00:00.000+00:00,feeder,,N Current (RMS),A,7.5
563033,Fairfield Rise Llantwit Major,2023-06-13T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,11.0
563033,Fairfield Rise Llantwit Major,2023-06-13T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,10.0
563033,Fairfield Rise Llantwit Major,2023-06-13T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,10.4
563033,Fairfield Rise Llantwit Major,2023-06-13T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
563033,Fairfield Rise Llantwit Major,2023-06-13T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.27
563033,Fairfield Rise Llantwit Major,2023-06-13T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.21
563033,Fairfield Rise Llantwit Major,2023-06-13T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.52
563033,Fairfield Rise Llantwit Major,2023-06-13T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.76
563033,Fairfield Rise Llantwit Major,2023-06-13T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.68
563033,Fairfield Rise Llantwit Major,2023-06-13T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,20.2
563033,Fairfield Rise Llantwit Major,2023-06-13T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.3
563033,Fairfield Rise Llantwit Major,2023-06-13T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.8
563033,Fairfield Rise Llantwit Major,2023-06-13T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.3
563033,Fairfield Rise Llantwit Major,2023-06-13T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
563033,Fairfield Rise Llantwit Major,2023-06-13T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
563033,Fairfield Rise Llantwit Major,2023-06-13T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
563033,Fairfield Rise Llantwit Major,2023-06-13T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.62
563033,Fairfield Rise Llantwit Major,2023-06-13T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.64
563033,Fairfield Rise Llantwit Major,2023-06-13T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.42
563033,Fairfield Rise Llantwit Major,2023-06-13T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.1
563033,Fairfield Rise Llantwit Major,2023-06-13T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.4
563033,Fairfield Rise Llantwit Major,2023-06-13T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.1
563033,Fairfield Rise Llantwit Major,2023-06-13T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.9
563033,Fairfield Rise Llantwit Major,2023-06-13T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
563033,Fairfield Rise Llantwit Major,2023-06-13T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
563033,Fairfield Rise Llantwit Major,2023-06-13T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.49
563033,Fairfield Rise Llantwit Major,2023-06-13T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.05
563033,Fairfield Rise Llantwit Major,2023-06-13T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.87
563033,Fairfield Rise Llantwit Major,2023-06-13T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.88
563033,Fairfield Rise Llantwit Major,2023-06-13T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.1
563033,Fairfield Rise Llantwit Major,2023-06-13T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.1
563033,Fairfield Rise Llantwit Major,2023-06-13T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.5
563033,Fairfield Rise Llantwit Major,2023-06-13T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.5
563033,Fairfield Rise Llantwit Major,2023-06-13T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.32
563033,Fairfield Rise Llantwit Major,2023-06-13T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.15
563033,Fairfield Rise Llantwit Major,2023-06-13T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.86
563033,Fairfield Rise Llantwit Major,2023-06-13T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.92
563033,Fairfield Rise Llantwit Major,2023-06-13T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.18
563033,Fairfield Rise Llantwit Major,2023-06-13T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.96
563033,Fairfield Rise Llantwit Major,2023-06-13T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.6
563033,Fairfield Rise Llantwit Major,2023-06-13T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.0
563033,Fairfield Rise Llantwit Major,2023-06-13T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
563033,Fairfield Rise Llantwit Major,2023-06-13T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.0
563033,Fairfield Rise Llantwit Major,2023-06-13T04:00:00.000+00:00,transformer,,Temperature,C,26.7
563033,Fairfield Rise Llantwit Major,2023-06-13T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
563033,Fairfield Rise Llantwit Major,2023-06-13T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
563033,Fairfield Rise Llantwit Major,2023-06-13T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
563033,Fairfield Rise Llantwit Major,2023-06-13T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
563033,Fairfield Rise Llantwit Major,2023-06-13T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
563033,Fairfield Rise Llantwit Major,2023-06-13T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
563033,Fairfield Rise Llantwit Major,2023-06-13T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.02
563033,Fairfield Rise Llantwit Major,2023-06-13T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
563033,Fairfield Rise Llantwit Major,2023-06-13T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
563033,Fairfield Rise Llantwit Major,2023-06-13T04:00:00.000+00:00,busbar,,L3 Active Power,kW,20.54
563033,Fairfield Rise Llantwit Major,2023-06-13T04:00:00.000+00:00,busbar,,L2 Active Power,kW,12.71
563033,Fairfield Rise Llantwit Major,2023-06-13T04:00:00.000+00:00,busbar,,L1 Active Power,kW,14.25
563033,Fairfield Rise Llantwit Major,2023-06-13T04:00:00.000+00:00,busbar,,N Current (RMS),A,24.4
563033,Fairfield Rise Llantwit Major,2023-06-13T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
563033,Fairfield Rise Llantwit Major,2023-06-13T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.3
563033,Fairfield Rise Llantwit Major,2023-06-13T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.1
563033,Fairfield Rise Llantwit Major,2023-06-13T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
563033,Fairfield Rise Llantwit Major,2023-06-13T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
563033,Fairfield Rise Llantwit Major,2023-06-13T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
563033,Fairfield Rise Llantwit Major,2023-06-13T03:50:00.000+00:00,feeder,,L3 Active Power,kW,2.23
563033,Fairfield Rise Llantwit Major,2023-06-13T03:50:00.000+00:00,feeder,,L2 Active Power,kW,2.68
563033,Fairfield Rise Llantwit Major,2023-06-13T03:50:00.000+00:00,feeder,,L1 Active Power,kW,2.28
563033,Fairfield Rise Llantwit Major,2023-06-13T03:50:00.000+00:00,feeder,,N Current (RMS),A,7.7
563033,Fairfield Rise Llantwit Major,2023-06-13T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,10.0
563033,Fairfield Rise Llantwit Major,2023-06-13T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.1
563033,Fairfield Rise Llantwit Major,2023-06-13T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,10.4
563033,Fairfield Rise Llantwit Major,2023-06-13T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.17
563033,Fairfield Rise Llantwit Major,2023-06-13T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.52
563033,Fairfield Rise Llantwit Major,2023-06-13T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.4
563033,Fairfield Rise Llantwit Major,2023-06-13T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.8
563033,Fairfield Rise Llantwit Major,2023-06-13T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.52
563033,Fairfield Rise Llantwit Major,2023-06-13T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.0
563033,Fairfield Rise Llantwit Major,2023-06-13T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.3
563033,Fairfield Rise Llantwit Major,2023-06-13T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.3
563033,Fairfield Rise Llantwit Major,2023-06-13T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.0
563033,Fairfield Rise Llantwit Major,2023-06-13T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.9
563033,Fairfield Rise Llantwit Major,2023-06-13T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
563033,Fairfield Rise Llantwit Major,2023-06-13T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
563033,Fairfield Rise Llantwit Major,2023-06-13T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
563033,Fairfield Rise Llantwit Major,2023-06-13T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.37
563033,Fairfield Rise Llantwit Major,2023-06-13T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.53
563033,Fairfield Rise Llantwit Major,2023-06-13T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.63
563033,Fairfield Rise Llantwit Major,2023-06-13T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.5
563033,Fairfield Rise Llantwit Major,2023-06-13T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.4
563033,Fairfield Rise Llantwit Major,2023-06-13T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.7
563033,Fairfield Rise Llantwit Major,2023-06-13T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.6
563033,Fairfield Rise Llantwit Major,2023-06-13T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
563033,Fairfield Rise Llantwit Major,2023-06-13T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
563033,Fairfield Rise Llantwit Major,2023-06-13T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.39
563033,Fairfield Rise Llantwit Major,2023-06-13T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.72
563033,Fairfield Rise Llantwit Major,2023-06-13T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.85
563033,Fairfield Rise Llantwit Major,2023-06-13T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.9
563033,Fairfield Rise Llantwit Major,2023-06-13T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.3
563033,Fairfield Rise Llantwit Major,2023-06-13T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.6
563033,Fairfield Rise Llantwit Major,2023-06-13T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.8
563033,Fairfield Rise Llantwit Major,2023-06-13T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.2
563033,Fairfield Rise Llantwit Major,2023-06-13T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.28
563033,Fairfield Rise Llantwit Major,2023-06-13T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
563033,Fairfield Rise Llantwit Major,2023-06-13T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.55
563033,Fairfield Rise Llantwit Major,2023-06-13T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.01
563033,Fairfield Rise Llantwit Major,2023-06-13T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.21
563033,Fairfield Rise Llantwit Major,2023-06-13T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.71
563033,Fairfield Rise Llantwit Major,2023-06-13T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.5
563033,Fairfield Rise Llantwit Major,2023-06-13T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.3
563033,Fairfield Rise Llantwit Major,2023-06-13T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
563033,Fairfield Rise Llantwit Major,2023-06-13T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.5
563033,Fairfield Rise Llantwit Major,2023-06-13T03:50:00.000+00:00,transformer,,Temperature,C,26.8
563033,Fairfield Rise Llantwit Major,2023-06-13T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
563033,Fairfield Rise Llantwit Major,2023-06-13T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
563033,Fairfield Rise Llantwit Major,2023-06-13T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
563033,Fairfield Rise Llantwit Major,2023-06-13T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
563033,Fairfield Rise Llantwit Major,2023-06-13T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
563033,Fairfield Rise Llantwit Major,2023-06-13T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
563033,Fairfield Rise Llantwit Major,2023-06-13T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.87
563033,Fairfield Rise Llantwit Major,2023-06-13T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
563033,Fairfield Rise Llantwit Major,2023-06-13T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
563033,Fairfield Rise Llantwit Major,2023-06-13T03:50:00.000+00:00,busbar,,L3 Active Power,kW,20.14
563033,Fairfield Rise Llantwit Major,2023-06-13T03:50:00.000+00:00,busbar,,L2 Active Power,kW,12.79
563033,Fairfield Rise Llantwit Major,2023-06-13T03:50:00.000+00:00,busbar,,L1 Active Power,kW,13.52
563033,Fairfield Rise Llantwit Major,2023-06-13T03:50:00.000+00:00,busbar,,N Current (RMS),A,30.6
563033,Fairfield Rise Llantwit Major,2023-06-13T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
563033,Fairfield Rise Llantwit Major,2023-06-13T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
563033,Fairfield Rise Llantwit Major,2023-06-13T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
563033,Fairfield Rise Llantwit Major,2023-06-13T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
563033,Fairfield Rise Llantwit Major,2023-06-13T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
563033,Fairfield Rise Llantwit Major,2023-06-13T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
563033,Fairfield Rise Llantwit Major,2023-06-13T03:40:00.000+00:00,feeder,,L3 Active Power,kW,2.87
563033,Fairfield Rise Llantwit Major,2023-06-13T03:40:00.000+00:00,feeder,,L2 Active Power,kW,2.34
563033,Fairfield Rise Llantwit Major,2023-06-13T03:40:00.000+00:00,feeder,,L1 Active Power,kW,2.59
563033,Fairfield Rise Llantwit Major,2023-06-13T03:40:00.000+00:00,feeder,,N Current (RMS),A,9.7
563033,Fairfield Rise Llantwit Major,2023-06-13T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,13.2
563033,Fairfield Rise Llantwit Major,2023-06-13T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,10.2
563033,Fairfield Rise Llantwit Major,2023-06-13T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,12.2
563033,Fairfield Rise Llantwit Major,2023-06-13T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.04
563033,Fairfield Rise Llantwit Major,2023-06-13T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.57
563033,Fairfield Rise Llantwit Major,2023-06-13T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.62
563033,Fairfield Rise Llantwit Major,2023-06-13T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.87
563033,Fairfield Rise Llantwit Major,2023-06-13T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.44
563033,Fairfield Rise Llantwit Major,2023-06-13T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.78
563033,Fairfield Rise Llantwit Major,2023-06-13T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.9
563033,Fairfield Rise Llantwit Major,2023-06-13T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.6
563033,Fairfield Rise Llantwit Major,2023-06-13T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.7
563033,Fairfield Rise Llantwit Major,2023-06-13T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.2
563033,Fairfield Rise Llantwit Major,2023-06-13T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
563033,Fairfield Rise Llantwit Major,2023-06-13T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
563033,Fairfield Rise Llantwit Major,2023-06-13T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
563033,Fairfield Rise Llantwit Major,2023-06-13T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.4
563033,Fairfield Rise Llantwit Major,2023-06-13T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.47
563033,Fairfield Rise Llantwit Major,2023-06-13T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.72
563033,Fairfield Rise Llantwit Major,2023-06-13T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.1
563033,Fairfield Rise Llantwit Major,2023-06-13T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.5
563033,Fairfield Rise Llantwit Major,2023-06-13T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.5
563033,Fairfield Rise Llantwit Major,2023-06-13T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.9
563033,Fairfield Rise Llantwit Major,2023-06-13T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
563033,Fairfield Rise Llantwit Major,2023-06-13T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
563033,Fairfield Rise Llantwit Major,2023-06-13T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
563033,Fairfield Rise Llantwit Major,2023-06-13T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.19
563033,Fairfield Rise Llantwit Major,2023-06-13T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.3
563033,Fairfield Rise Llantwit Major,2023-06-13T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.79
563033,Fairfield Rise Llantwit Major,2023-06-13T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.4
563033,Fairfield Rise Llantwit Major,2023-06-13T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.4
563033,Fairfield Rise Llantwit Major,2023-06-13T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.3
563033,Fairfield Rise Llantwit Major,2023-06-13T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.5
563033,Fairfield Rise Llantwit Major,2023-06-13T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.6
563033,Fairfield Rise Llantwit Major,2023-06-13T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
563033,Fairfield Rise Llantwit Major,2023-06-13T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.41
563033,Fairfield Rise Llantwit Major,2023-06-13T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.39
563033,Fairfield Rise Llantwit Major,2023-06-13T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.28
563033,Fairfield Rise Llantwit Major,2023-06-13T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.15
563033,Fairfield Rise Llantwit Major,2023-06-13T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.9
563033,Fairfield Rise Llantwit Major,2023-06-13T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.2
563033,Fairfield Rise Llantwit Major,2023-06-13T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
563033,Fairfield Rise Llantwit Major,2023-06-13T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.8
563033,Fairfield Rise Llantwit Major,2023-06-13T03:40:00.000+00:00,transformer,,Temperature,C,26.9
563033,Fairfield Rise Llantwit Major,2023-06-13T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
563033,Fairfield Rise Llantwit Major,2023-06-13T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
563033,Fairfield Rise Llantwit Major,2023-06-13T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
563033,Fairfield Rise Llantwit Major,2023-06-13T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
563033,Fairfield Rise Llantwit Major,2023-06-13T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
563033,Fairfield Rise Llantwit Major,2023-06-13T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
563033,Fairfield Rise Llantwit Major,2023-06-13T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.12
563033,Fairfield Rise Llantwit Major,2023-06-13T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
563033,Fairfield Rise Llantwit Major,2023-06-13T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
563033,Fairfield Rise Llantwit Major,2023-06-13T03:40:00.000+00:00,busbar,,L3 Active Power,kW,20.72
563033,Fairfield Rise Llantwit Major,2023-06-13T03:40:00.000+00:00,busbar,,L2 Active Power,kW,17.84
563033,Fairfield Rise Llantwit Major,2023-06-13T03:40:00.000+00:00,busbar,,L1 Active Power,kW,14.04
563033,Fairfield Rise Llantwit Major,2023-06-13T03:40:00.000+00:00,busbar,,N Current (RMS),A,47.7
563033,Fairfield Rise Llantwit Major,2023-06-13T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
563033,Fairfield Rise Llantwit Major,2023-06-13T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
563033,Fairfield Rise Llantwit Major,2023-06-13T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
563033,Fairfield Rise Llantwit Major,2023-06-13T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
563033,Fairfield Rise Llantwit Major,2023-06-13T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
563033,Fairfield Rise Llantwit Major,2023-06-13T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
563033,Fairfield Rise Llantwit Major,2023-06-13T03:30:00.000+00:00,feeder,,L3 Active Power,kW,2.21
563033,Fairfield Rise Llantwit Major,2023-06-13T03:30:00.000+00:00,feeder,,L2 Active Power,kW,1.94
563033,Fairfield Rise Llantwit Major,2023-06-13T03:30:00.000+00:00,feeder,,L1 Active Power,kW,2.49
563033,Fairfield Rise Llantwit Major,2023-06-13T03:30:00.000+00:00,feeder,,N Current (RMS),A,6.8
563033,Fairfield Rise Llantwit Major,2023-06-13T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,10.0
563033,Fairfield Rise Llantwit Major,2023-06-13T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,8.5
563033,Fairfield Rise Llantwit Major,2023-06-13T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.1
563033,Fairfield Rise Llantwit Major,2023-06-13T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.2
563033,Fairfield Rise Llantwit Major,2023-06-13T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.54
563033,Fairfield Rise Llantwit Major,2023-06-13T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.52
563033,Fairfield Rise Llantwit Major,2023-06-13T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.73
563033,Fairfield Rise Llantwit Major,2023-06-13T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.59
563033,Fairfield Rise Llantwit Major,2023-06-13T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.97
563033,Fairfield Rise Llantwit Major,2023-06-13T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,7.7
563033,Fairfield Rise Llantwit Major,2023-06-13T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.0
563033,Fairfield Rise Llantwit Major,2023-06-13T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.3
563033,Fairfield Rise Llantwit Major,2023-06-13T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.9
563033,Fairfield Rise Llantwit Major,2023-06-13T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
563033,Fairfield Rise Llantwit Major,2023-06-13T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
563033,Fairfield Rise Llantwit Major,2023-06-13T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
563033,Fairfield Rise Llantwit Major,2023-06-13T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.52
563033,Fairfield Rise Llantwit Major,2023-06-13T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.35
563033,Fairfield Rise Llantwit Major,2023-06-13T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.81
563033,Fairfield Rise Llantwit Major,2023-06-13T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.6
563033,Fairfield Rise Llantwit Major,2023-06-13T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.9
563033,Fairfield Rise Llantwit Major,2023-06-13T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.0
563033,Fairfield Rise Llantwit Major,2023-06-13T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.1
563033,Fairfield Rise Llantwit Major,2023-06-13T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
563033,Fairfield Rise Llantwit Major,2023-06-13T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
563033,Fairfield Rise Llantwit Major,2023-06-13T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.64
563033,Fairfield Rise Llantwit Major,2023-06-13T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.89
563033,Fairfield Rise Llantwit Major,2023-06-13T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.81
563033,Fairfield Rise Llantwit Major,2023-06-13T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.81
563033,Fairfield Rise Llantwit Major,2023-06-13T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.9
563033,Fairfield Rise Llantwit Major,2023-06-13T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.9
563033,Fairfield Rise Llantwit Major,2023-06-13T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.2
563033,Fairfield Rise Llantwit Major,2023-06-13T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.9
563033,Fairfield Rise Llantwit Major,2023-06-13T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.56
563033,Fairfield Rise Llantwit Major,2023-06-13T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
563033,Fairfield Rise Llantwit Major,2023-06-13T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.96
563033,Fairfield Rise Llantwit Major,2023-06-13T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.23
563033,Fairfield Rise Llantwit Major,2023-06-13T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.58
563033,Fairfield Rise Llantwit Major,2023-06-13T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.16
563033,Fairfield Rise Llantwit Major,2023-06-13T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.4
563033,Fairfield Rise Llantwit Major,2023-06-13T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.4
563033,Fairfield Rise Llantwit Major,2023-06-13T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.9
563033,Fairfield Rise Llantwit Major,2023-06-13T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.6
563033,Fairfield Rise Llantwit Major,2023-06-13T03:30:00.000+00:00,transformer,,Temperature,C,27.0
563033,Fairfield Rise Llantwit Major,2023-06-13T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
563033,Fairfield Rise Llantwit Major,2023-06-13T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
563033,Fairfield Rise Llantwit Major,2023-06-13T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
563033,Fairfield Rise Llantwit Major,2023-06-13T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
563033,Fairfield Rise Llantwit Major,2023-06-13T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
563033,Fairfield Rise Llantwit Major,2023-06-13T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
563033,Fairfield Rise Llantwit Major,2023-06-13T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.11
563033,Fairfield Rise Llantwit Major,2023-06-13T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
563033,Fairfield Rise Llantwit Major,2023-06-13T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
563033,Fairfield Rise Llantwit Major,2023-06-13T03:30:00.000+00:00,busbar,,L3 Active Power,kW,22.59
563033,Fairfield Rise Llantwit Major,2023-06-13T03:30:00.000+00:00,busbar,,L2 Active Power,kW,12.28
563033,Fairfield Rise Llantwit Major,2023-06-13T03:30:00.000+00:00,busbar,,L1 Active Power,kW,14.24
563033,Fairfield Rise Llantwit Major,2023-06-13T03:30:00.000+00:00,busbar,,N Current (RMS),A,30.7
563033,Fairfield Rise Llantwit Major,2023-06-13T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.1
563033,Fairfield Rise Llantwit Major,2023-06-13T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
563033,Fairfield Rise Llantwit Major,2023-06-13T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
563033,Fairfield Rise Llantwit Major,2023-06-13T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.89
563033,Fairfield Rise Llantwit Major,2023-06-13T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
563033,Fairfield Rise Llantwit Major,2023-06-13T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
563033,Fairfield Rise Llantwit Major,2023-06-13T03:20:00.000+00:00,feeder,,L3 Active Power,kW,2.96
563033,Fairfield Rise Llantwit Major,2023-06-13T03:20:00.000+00:00,feeder,,L2 Active Power,kW,1.78
563033,Fairfield Rise Llantwit Major,2023-06-13T03:20:00.000+00:00,feeder,,L1 Active Power,kW,2.32
563033,Fairfield Rise Llantwit Major,2023-06-13T03:20:00.000+00:00,feeder,,N Current (RMS),A,6.4
563033,Fairfield Rise Llantwit Major,2023-06-13T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,13.0
563033,Fairfield Rise Llantwit Major,2023-06-13T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,7.9
563033,Fairfield Rise Llantwit Major,2023-06-13T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,10.4
563033,Fairfield Rise Llantwit Major,2023-06-13T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
563033,Fairfield Rise Llantwit Major,2023-06-13T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.43
563033,Fairfield Rise Llantwit Major,2023-06-13T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.25
563033,Fairfield Rise Llantwit Major,2023-06-13T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.03
563033,Fairfield Rise Llantwit Major,2023-06-13T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.54
563033,Fairfield Rise Llantwit Major,2023-06-13T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.02
563033,Fairfield Rise Llantwit Major,2023-06-13T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.9
563033,Fairfield Rise Llantwit Major,2023-06-13T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.1
563033,Fairfield Rise Llantwit Major,2023-06-13T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.0
563033,Fairfield Rise Llantwit Major,2023-06-13T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.2
563033,Fairfield Rise Llantwit Major,2023-06-13T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
563033,Fairfield Rise Llantwit Major,2023-06-13T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
563033,Fairfield Rise Llantwit Major,2023-06-13T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
563033,Fairfield Rise Llantwit Major,2023-06-13T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.27
563033,Fairfield Rise Llantwit Major,2023-06-13T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.28
563033,Fairfield Rise Llantwit Major,2023-06-13T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.8
563033,Fairfield Rise Llantwit Major,2023-06-13T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.3
563033,Fairfield Rise Llantwit Major,2023-06-13T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.0
563033,Fairfield Rise Llantwit Major,2023-06-13T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.7
563033,Fairfield Rise Llantwit Major,2023-06-13T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.0
563033,Fairfield Rise Llantwit Major,2023-06-13T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
563033,Fairfield Rise Llantwit Major,2023-06-13T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
563033,Fairfield Rise Llantwit Major,2023-06-13T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.68
563033,Fairfield Rise Llantwit Major,2023-06-13T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.88
563033,Fairfield Rise Llantwit Major,2023-06-13T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.72
563033,Fairfield Rise Llantwit Major,2023-06-13T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.76
563033,Fairfield Rise Llantwit Major,2023-06-13T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,28.6
563033,Fairfield Rise Llantwit Major,2023-06-13T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.9
563033,Fairfield Rise Llantwit Major,2023-06-13T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.9
563033,Fairfield Rise Llantwit Major,2023-06-13T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.9
563033,Fairfield Rise Llantwit Major,2023-06-13T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.99
563033,Fairfield Rise Llantwit Major,2023-06-13T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
563033,Fairfield Rise Llantwit Major,2023-06-13T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.34
563033,Fairfield Rise Llantwit Major,2023-06-13T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.39
563033,Fairfield Rise Llantwit Major,2023-06-13T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.36
563033,Fairfield Rise Llantwit Major,2023-06-13T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.19
563033,Fairfield Rise Llantwit Major,2023-06-13T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.9
563033,Fairfield Rise Llantwit Major,2023-06-13T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.1
563033,Fairfield Rise Llantwit Major,2023-06-13T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.2
563033,Fairfield Rise Llantwit Major,2023-06-13T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.0
563033,Fairfield Rise Llantwit Major,2023-06-13T03:20:00.000+00:00,transformer,,Temperature,C,27.0
563033,Fairfield Rise Llantwit Major,2023-06-13T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
563033,Fairfield Rise Llantwit Major,2023-06-13T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
563033,Fairfield Rise Llantwit Major,2023-06-13T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
563033,Fairfield Rise Llantwit Major,2023-06-13T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
563033,Fairfield Rise Llantwit Major,2023-06-13T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
563033,Fairfield Rise Llantwit Major,2023-06-13T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
563033,Fairfield Rise Llantwit Major,2023-06-13T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.32
563033,Fairfield Rise Llantwit Major,2023-06-13T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
563033,Fairfield Rise Llantwit Major,2023-06-13T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
563033,Fairfield Rise Llantwit Major,2023-06-13T03:20:00.000+00:00,busbar,,L3 Active Power,kW,24.53
563033,Fairfield Rise Llantwit Major,2023-06-13T03:20:00.000+00:00,busbar,,L2 Active Power,kW,11.69
563033,Fairfield Rise Llantwit Major,2023-06-13T03:20:00.000+00:00,busbar,,L1 Active Power,kW,14.09
563033,Fairfield Rise Llantwit Major,2023-06-13T03:20:00.000+00:00,busbar,,N Current (RMS),A,21.4
563033,Fairfield Rise Llantwit Major,2023-06-13T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.2
563033,Fairfield Rise Llantwit Major,2023-06-13T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
563033,Fairfield Rise Llantwit Major,2023-06-13T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
563033,Fairfield Rise Llantwit Major,2023-06-13T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
563033,Fairfield Rise Llantwit Major,2023-06-13T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
563033,Fairfield Rise Llantwit Major,2023-06-13T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
563033,Fairfield Rise Llantwit Major,2023-06-13T03:10:00.000+00:00,feeder,,L3 Active Power,kW,3.21
563033,Fairfield Rise Llantwit Major,2023-06-13T03:10:00.000+00:00,feeder,,L2 Active Power,kW,1.92
563033,Fairfield Rise Llantwit Major,2023-06-13T03:10:00.000+00:00,feeder,,L1 Active Power,kW,2.18
563033,Fairfield Rise Llantwit Major,2023-06-13T03:10:00.000+00:00,feeder,,N Current (RMS),A,7.8
563033,Fairfield Rise Llantwit Major,2023-06-13T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,13.8
563033,Fairfield Rise Llantwit Major,2023-06-13T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,8.4
563033,Fairfield Rise Llantwit Major,2023-06-13T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,10.2
563033,Fairfield Rise Llantwit Major,2023-06-13T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.09
563033,Fairfield Rise Llantwit Major,2023-06-13T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.69
