Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563033,Fairfield Rise Llantwit Major,2023-06-13T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.46
563033,Fairfield Rise Llantwit Major,2023-06-13T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.5
563033,Fairfield Rise Llantwit Major,2023-06-13T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.79
563033,Fairfield Rise Llantwit Major,2023-06-13T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.91
563033,Fairfield Rise Llantwit Major,2023-06-13T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,14.3
563033,Fairfield Rise Llantwit Major,2023-06-13T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.1
563033,Fairfield Rise Llantwit Major,2023-06-13T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.9
563033,Fairfield Rise Llantwit Major,2023-06-13T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.8
563033,Fairfield Rise Llantwit Major,2023-06-13T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
563033,Fairfield Rise Llantwit Major,2023-06-13T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
563033,Fairfield Rise Llantwit Major,2023-06-13T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
563033,Fairfield Rise Llantwit Major,2023-06-13T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.13
563033,Fairfield Rise Llantwit Major,2023-06-13T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.47
563033,Fairfield Rise Llantwit Major,2023-06-13T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.78
563033,Fairfield Rise Llantwit Major,2023-06-13T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.5
563033,Fairfield Rise Llantwit Major,2023-06-13T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.5
563033,Fairfield Rise Llantwit Major,2023-06-13T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.5
563033,Fairfield Rise Llantwit Major,2023-06-13T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.0
563033,Fairfield Rise Llantwit Major,2023-06-13T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
563033,Fairfield Rise Llantwit Major,2023-06-13T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
563033,Fairfield Rise Llantwit Major,2023-06-13T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
563033,Fairfield Rise Llantwit Major,2023-06-13T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.87
563033,Fairfield Rise Llantwit Major,2023-06-13T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.03
563033,Fairfield Rise Llantwit Major,2023-06-13T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.39
563033,Fairfield Rise Llantwit Major,2023-06-13T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.8
563033,Fairfield Rise Llantwit Major,2023-06-13T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.0
563033,Fairfield Rise Llantwit Major,2023-06-13T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.9
563033,Fairfield Rise Llantwit Major,2023-06-13T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.2
563033,Fairfield Rise Llantwit Major,2023-06-13T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.2
563033,Fairfield Rise Llantwit Major,2023-06-13T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
563033,Fairfield Rise Llantwit Major,2023-06-13T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.49
563033,Fairfield Rise Llantwit Major,2023-06-13T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.5
563033,Fairfield Rise Llantwit Major,2023-06-13T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.28
563033,Fairfield Rise Llantwit Major,2023-06-13T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.02
563033,Fairfield Rise Llantwit Major,2023-06-13T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.7
563033,Fairfield Rise Llantwit Major,2023-06-13T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.7
563033,Fairfield Rise Llantwit Major,2023-06-13T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
563033,Fairfield Rise Llantwit Major,2023-06-13T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.7
563033,Fairfield Rise Llantwit Major,2023-06-13T03:10:00.000+00:00,transformer,,Temperature,C,27.1
563033,Fairfield Rise Llantwit Major,2023-06-13T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
563033,Fairfield Rise Llantwit Major,2023-06-13T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
563033,Fairfield Rise Llantwit Major,2023-06-13T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
563033,Fairfield Rise Llantwit Major,2023-06-13T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
563033,Fairfield Rise Llantwit Major,2023-06-13T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
563033,Fairfield Rise Llantwit Major,2023-06-13T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
563033,Fairfield Rise Llantwit Major,2023-06-13T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
563033,Fairfield Rise Llantwit Major,2023-06-13T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
563033,Fairfield Rise Llantwit Major,2023-06-13T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
563033,Fairfield Rise Llantwit Major,2023-06-13T03:10:00.000+00:00,busbar,,L3 Active Power,kW,23.22
563033,Fairfield Rise Llantwit Major,2023-06-13T03:10:00.000+00:00,busbar,,L2 Active Power,kW,12.49
563033,Fairfield Rise Llantwit Major,2023-06-13T03:10:00.000+00:00,busbar,,L1 Active Power,kW,14.28
563033,Fairfield Rise Llantwit Major,2023-06-13T03:10:00.000+00:00,busbar,,N Current (RMS),A,26.5
563033,Fairfield Rise Llantwit Major,2023-06-13T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.8
563033,Fairfield Rise Llantwit Major,2023-06-13T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
563033,Fairfield Rise Llantwit Major,2023-06-13T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
563033,Fairfield Rise Llantwit Major,2023-06-13T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.73
563033,Fairfield Rise Llantwit Major,2023-06-13T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
563033,Fairfield Rise Llantwit Major,2023-06-13T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.17
563033,Fairfield Rise Llantwit Major,2023-06-13T03:00:00.000+00:00,feeder,,L3 Active Power,kW,3.21
563033,Fairfield Rise Llantwit Major,2023-06-13T03:00:00.000+00:00,feeder,,L2 Active Power,kW,2.05
563033,Fairfield Rise Llantwit Major,2023-06-13T03:00:00.000+00:00,feeder,,L1 Active Power,kW,1.97
563033,Fairfield Rise Llantwit Major,2023-06-13T03:00:00.000+00:00,feeder,,N Current (RMS),A,9.1
563033,Fairfield Rise Llantwit Major,2023-06-13T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,13.9
563033,Fairfield Rise Llantwit Major,2023-06-13T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,8.9
563033,Fairfield Rise Llantwit Major,2023-06-13T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,10.0
563033,Fairfield Rise Llantwit Major,2023-06-13T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.08
563033,Fairfield Rise Llantwit Major,2023-06-13T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.59
563033,Fairfield Rise Llantwit Major,2023-06-13T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.31
563033,Fairfield Rise Llantwit Major,2023-06-13T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.47
563033,Fairfield Rise Llantwit Major,2023-06-13T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.49
563033,Fairfield Rise Llantwit Major,2023-06-13T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.05
563033,Fairfield Rise Llantwit Major,2023-06-13T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,14.1
563033,Fairfield Rise Llantwit Major,2023-06-13T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.9
563033,Fairfield Rise Llantwit Major,2023-06-13T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.8
563033,Fairfield Rise Llantwit Major,2023-06-13T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.3
563033,Fairfield Rise Llantwit Major,2023-06-13T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
563033,Fairfield Rise Llantwit Major,2023-06-13T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
563033,Fairfield Rise Llantwit Major,2023-06-13T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
563033,Fairfield Rise Llantwit Major,2023-06-13T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.33
563033,Fairfield Rise Llantwit Major,2023-06-13T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.35
563033,Fairfield Rise Llantwit Major,2023-06-13T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.71
563033,Fairfield Rise Llantwit Major,2023-06-13T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.8
563033,Fairfield Rise Llantwit Major,2023-06-13T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.2
563033,Fairfield Rise Llantwit Major,2023-06-13T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.0
563033,Fairfield Rise Llantwit Major,2023-06-13T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.8
563033,Fairfield Rise Llantwit Major,2023-06-13T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
563033,Fairfield Rise Llantwit Major,2023-06-13T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
563033,Fairfield Rise Llantwit Major,2023-06-13T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.46
563033,Fairfield Rise Llantwit Major,2023-06-13T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.44
563033,Fairfield Rise Llantwit Major,2023-06-13T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.59
563033,Fairfield Rise Llantwit Major,2023-06-13T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.33
563033,Fairfield Rise Llantwit Major,2023-06-13T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.2
563033,Fairfield Rise Llantwit Major,2023-06-13T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.4
563033,Fairfield Rise Llantwit Major,2023-06-13T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.8
563033,Fairfield Rise Llantwit Major,2023-06-13T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.5
563033,Fairfield Rise Llantwit Major,2023-06-13T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.89
563033,Fairfield Rise Llantwit Major,2023-06-13T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
563033,Fairfield Rise Llantwit Major,2023-06-13T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.41
563033,Fairfield Rise Llantwit Major,2023-06-13T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.82
563033,Fairfield Rise Llantwit Major,2023-06-13T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.74
563033,Fairfield Rise Llantwit Major,2023-06-13T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.09
563033,Fairfield Rise Llantwit Major,2023-06-13T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.5
563033,Fairfield Rise Llantwit Major,2023-06-13T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.1
563033,Fairfield Rise Llantwit Major,2023-06-13T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.5
563033,Fairfield Rise Llantwit Major,2023-06-13T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.8
563033,Fairfield Rise Llantwit Major,2023-06-13T03:00:00.000+00:00,transformer,,Temperature,C,27.1
563033,Fairfield Rise Llantwit Major,2023-06-13T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
563033,Fairfield Rise Llantwit Major,2023-06-13T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
563033,Fairfield Rise Llantwit Major,2023-06-13T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
563033,Fairfield Rise Llantwit Major,2023-06-13T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
563033,Fairfield Rise Llantwit Major,2023-06-13T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
563033,Fairfield Rise Llantwit Major,2023-06-13T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
563033,Fairfield Rise Llantwit Major,2023-06-13T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.69
563033,Fairfield Rise Llantwit Major,2023-06-13T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
563033,Fairfield Rise Llantwit Major,2023-06-13T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
563033,Fairfield Rise Llantwit Major,2023-06-13T03:00:00.000+00:00,busbar,,L3 Active Power,kW,21.27
563033,Fairfield Rise Llantwit Major,2023-06-13T03:00:00.000+00:00,busbar,,L2 Active Power,kW,12.23
563033,Fairfield Rise Llantwit Major,2023-06-13T03:00:00.000+00:00,busbar,,L1 Active Power,kW,14.15
563033,Fairfield Rise Llantwit Major,2023-06-13T03:00:00.000+00:00,busbar,,N Current (RMS),A,25.3
563033,Fairfield Rise Llantwit Major,2023-06-13T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
563033,Fairfield Rise Llantwit Major,2023-06-13T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.1
563033,Fairfield Rise Llantwit Major,2023-06-13T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.1
563033,Fairfield Rise Llantwit Major,2023-06-13T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.98
563033,Fairfield Rise Llantwit Major,2023-06-13T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
563033,Fairfield Rise Llantwit Major,2023-06-13T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
563033,Fairfield Rise Llantwit Major,2023-06-13T02:50:00.000+00:00,feeder,,L3 Active Power,kW,2.85
563033,Fairfield Rise Llantwit Major,2023-06-13T02:50:00.000+00:00,feeder,,L2 Active Power,kW,1.96
563033,Fairfield Rise Llantwit Major,2023-06-13T02:50:00.000+00:00,feeder,,L1 Active Power,kW,2.0
563033,Fairfield Rise Llantwit Major,2023-06-13T02:50:00.000+00:00,feeder,,N Current (RMS),A,7.9
563033,Fairfield Rise Llantwit Major,2023-06-13T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.7
563033,Fairfield Rise Llantwit Major,2023-06-13T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,8.6
563033,Fairfield Rise Llantwit Major,2023-06-13T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,9.9
563033,Fairfield Rise Llantwit Major,2023-06-13T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.06
563033,Fairfield Rise Llantwit Major,2023-06-13T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.49
563033,Fairfield Rise Llantwit Major,2023-06-13T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
563033,Fairfield Rise Llantwit Major,2023-06-13T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.23
563033,Fairfield Rise Llantwit Major,2023-06-13T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.64
563033,Fairfield Rise Llantwit Major,2023-06-13T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.13
563033,Fairfield Rise Llantwit Major,2023-06-13T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.5
563033,Fairfield Rise Llantwit Major,2023-06-13T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.0
563033,Fairfield Rise Llantwit Major,2023-06-13T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.4
563033,Fairfield Rise Llantwit Major,2023-06-13T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.6
563033,Fairfield Rise Llantwit Major,2023-06-13T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
563033,Fairfield Rise Llantwit Major,2023-06-13T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
563033,Fairfield Rise Llantwit Major,2023-06-13T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
563033,Fairfield Rise Llantwit Major,2023-06-13T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.32
563033,Fairfield Rise Llantwit Major,2023-06-13T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.14
563033,Fairfield Rise Llantwit Major,2023-06-13T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.59
563033,Fairfield Rise Llantwit Major,2023-06-13T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.2
563033,Fairfield Rise Llantwit Major,2023-06-13T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.2
563033,Fairfield Rise Llantwit Major,2023-06-13T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.3
563033,Fairfield Rise Llantwit Major,2023-06-13T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.6
563033,Fairfield Rise Llantwit Major,2023-06-13T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
563033,Fairfield Rise Llantwit Major,2023-06-13T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
563033,Fairfield Rise Llantwit Major,2023-06-13T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.36
563033,Fairfield Rise Llantwit Major,2023-06-13T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.43
563033,Fairfield Rise Llantwit Major,2023-06-13T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.46
563033,Fairfield Rise Llantwit Major,2023-06-13T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.07
563033,Fairfield Rise Llantwit Major,2023-06-13T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.4
563033,Fairfield Rise Llantwit Major,2023-06-13T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.0
563033,Fairfield Rise Llantwit Major,2023-06-13T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.2
563033,Fairfield Rise Llantwit Major,2023-06-13T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.5
563033,Fairfield Rise Llantwit Major,2023-06-13T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.74
563033,Fairfield Rise Llantwit Major,2023-06-13T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
563033,Fairfield Rise Llantwit Major,2023-06-13T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.53
563033,Fairfield Rise Llantwit Major,2023-06-13T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.97
563033,Fairfield Rise Llantwit Major,2023-06-13T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.6
563033,Fairfield Rise Llantwit Major,2023-06-13T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.89
563033,Fairfield Rise Llantwit Major,2023-06-13T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.1
563033,Fairfield Rise Llantwit Major,2023-06-13T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.6
563033,Fairfield Rise Llantwit Major,2023-06-13T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
563033,Fairfield Rise Llantwit Major,2023-06-13T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.2
563033,Fairfield Rise Llantwit Major,2023-06-13T02:50:00.000+00:00,transformer,,Temperature,C,27.2
563033,Fairfield Rise Llantwit Major,2023-06-13T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
563033,Fairfield Rise Llantwit Major,2023-06-13T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
563033,Fairfield Rise Llantwit Major,2023-06-13T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
563033,Fairfield Rise Llantwit Major,2023-06-13T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
563033,Fairfield Rise Llantwit Major,2023-06-13T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
563033,Fairfield Rise Llantwit Major,2023-06-13T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
563033,Fairfield Rise Llantwit Major,2023-06-13T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.31
563033,Fairfield Rise Llantwit Major,2023-06-13T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
563033,Fairfield Rise Llantwit Major,2023-06-13T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
563033,Fairfield Rise Llantwit Major,2023-06-13T02:50:00.000+00:00,busbar,,L3 Active Power,kW,16.8
563033,Fairfield Rise Llantwit Major,2023-06-13T02:50:00.000+00:00,busbar,,L2 Active Power,kW,11.81
563033,Fairfield Rise Llantwit Major,2023-06-13T02:50:00.000+00:00,busbar,,L1 Active Power,kW,13.69
563033,Fairfield Rise Llantwit Major,2023-06-13T02:50:00.000+00:00,busbar,,N Current (RMS),A,17.0
563033,Fairfield Rise Llantwit Major,2023-06-13T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
563033,Fairfield Rise Llantwit Major,2023-06-13T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
563033,Fairfield Rise Llantwit Major,2023-06-13T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.3
563033,Fairfield Rise Llantwit Major,2023-06-13T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.06
563033,Fairfield Rise Llantwit Major,2023-06-13T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
563033,Fairfield Rise Llantwit Major,2023-06-13T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
563033,Fairfield Rise Llantwit Major,2023-06-13T02:40:00.000+00:00,feeder,,L3 Active Power,kW,2.75
563033,Fairfield Rise Llantwit Major,2023-06-13T02:40:00.000+00:00,feeder,,L2 Active Power,kW,1.9
563033,Fairfield Rise Llantwit Major,2023-06-13T02:40:00.000+00:00,feeder,,L1 Active Power,kW,2.36
563033,Fairfield Rise Llantwit Major,2023-06-13T02:40:00.000+00:00,feeder,,N Current (RMS),A,6.5
563033,Fairfield Rise Llantwit Major,2023-06-13T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,12.4
563033,Fairfield Rise Llantwit Major,2023-06-13T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,8.4
563033,Fairfield Rise Llantwit Major,2023-06-13T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,10.7
563033,Fairfield Rise Llantwit Major,2023-06-13T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.15
563033,Fairfield Rise Llantwit Major,2023-06-13T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.48
563033,Fairfield Rise Llantwit Major,2023-06-13T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.44
563033,Fairfield Rise Llantwit Major,2023-06-13T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.31
563033,Fairfield Rise Llantwit Major,2023-06-13T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.77
563033,Fairfield Rise Llantwit Major,2023-06-13T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.06
563033,Fairfield Rise Llantwit Major,2023-06-13T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,14.2
563033,Fairfield Rise Llantwit Major,2023-06-13T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.4
563033,Fairfield Rise Llantwit Major,2023-06-13T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.9
563033,Fairfield Rise Llantwit Major,2023-06-13T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.4
563033,Fairfield Rise Llantwit Major,2023-06-13T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
563033,Fairfield Rise Llantwit Major,2023-06-13T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
563033,Fairfield Rise Llantwit Major,2023-06-13T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
563033,Fairfield Rise Llantwit Major,2023-06-13T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.13
563033,Fairfield Rise Llantwit Major,2023-06-13T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.52
563033,Fairfield Rise Llantwit Major,2023-06-13T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.57
563033,Fairfield Rise Llantwit Major,2023-06-13T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.7
563033,Fairfield Rise Llantwit Major,2023-06-13T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.5
563033,Fairfield Rise Llantwit Major,2023-06-13T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.8
563033,Fairfield Rise Llantwit Major,2023-06-13T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.6
563033,Fairfield Rise Llantwit Major,2023-06-13T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.77
563033,Fairfield Rise Llantwit Major,2023-06-13T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
563033,Fairfield Rise Llantwit Major,2023-06-13T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.14
563033,Fairfield Rise Llantwit Major,2023-06-13T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.19
563033,Fairfield Rise Llantwit Major,2023-06-13T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.63
563033,Fairfield Rise Llantwit Major,2023-06-13T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.16
563033,Fairfield Rise Llantwit Major,2023-06-13T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.5
563033,Fairfield Rise Llantwit Major,2023-06-13T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.1
563033,Fairfield Rise Llantwit Major,2023-06-13T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.7
563033,Fairfield Rise Llantwit Major,2023-06-13T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.0
563033,Fairfield Rise Llantwit Major,2023-06-13T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.42
563033,Fairfield Rise Llantwit Major,2023-06-13T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
563033,Fairfield Rise Llantwit Major,2023-06-13T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.83
563033,Fairfield Rise Llantwit Major,2023-06-13T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.39
563033,Fairfield Rise Llantwit Major,2023-06-13T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.18
563033,Fairfield Rise Llantwit Major,2023-06-13T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.75
563033,Fairfield Rise Llantwit Major,2023-06-13T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.7
563033,Fairfield Rise Llantwit Major,2023-06-13T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.5
563033,Fairfield Rise Llantwit Major,2023-06-13T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
563033,Fairfield Rise Llantwit Major,2023-06-13T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.6
563033,Fairfield Rise Llantwit Major,2023-06-13T02:40:00.000+00:00,transformer,,Temperature,C,27.3
563033,Fairfield Rise Llantwit Major,2023-06-13T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
563033,Fairfield Rise Llantwit Major,2023-06-13T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
563033,Fairfield Rise Llantwit Major,2023-06-13T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
563033,Fairfield Rise Llantwit Major,2023-06-13T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
563033,Fairfield Rise Llantwit Major,2023-06-13T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
563033,Fairfield Rise Llantwit Major,2023-06-13T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
563033,Fairfield Rise Llantwit Major,2023-06-13T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.49
563033,Fairfield Rise Llantwit Major,2023-06-13T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
563033,Fairfield Rise Llantwit Major,2023-06-13T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
563033,Fairfield Rise Llantwit Major,2023-06-13T02:40:00.000+00:00,busbar,,L3 Active Power,kW,17.78
563033,Fairfield Rise Llantwit Major,2023-06-13T02:40:00.000+00:00,busbar,,L2 Active Power,kW,12.0
563033,Fairfield Rise Llantwit Major,2023-06-13T02:40:00.000+00:00,busbar,,L1 Active Power,kW,13.9
563033,Fairfield Rise Llantwit Major,2023-06-13T02:40:00.000+00:00,busbar,,N Current (RMS),A,21.0
563033,Fairfield Rise Llantwit Major,2023-06-13T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.7
563033,Fairfield Rise Llantwit Major,2023-06-13T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.9
563033,Fairfield Rise Llantwit Major,2023-06-13T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
563033,Fairfield Rise Llantwit Major,2023-06-13T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.08
563033,Fairfield Rise Llantwit Major,2023-06-13T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
563033,Fairfield Rise Llantwit Major,2023-06-13T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
563033,Fairfield Rise Llantwit Major,2023-06-13T02:30:00.000+00:00,feeder,,L3 Active Power,kW,2.94
563033,Fairfield Rise Llantwit Major,2023-06-13T02:30:00.000+00:00,feeder,,L2 Active Power,kW,2.21
563033,Fairfield Rise Llantwit Major,2023-06-13T02:30:00.000+00:00,feeder,,L1 Active Power,kW,2.25
563033,Fairfield Rise Llantwit Major,2023-06-13T02:30:00.000+00:00,feeder,,N Current (RMS),A,7.1
563033,Fairfield Rise Llantwit Major,2023-06-13T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,13.1
563033,Fairfield Rise Llantwit Major,2023-06-13T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,9.6
563033,Fairfield Rise Llantwit Major,2023-06-13T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,10.4
563033,Fairfield Rise Llantwit Major,2023-06-13T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
563033,Fairfield Rise Llantwit Major,2023-06-13T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.54
563033,Fairfield Rise Llantwit Major,2023-06-13T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.42
563033,Fairfield Rise Llantwit Major,2023-06-13T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.94
563033,Fairfield Rise Llantwit Major,2023-06-13T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.57
563033,Fairfield Rise Llantwit Major,2023-06-13T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.16
563033,Fairfield Rise Llantwit Major,2023-06-13T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,15.0
563033,Fairfield Rise Llantwit Major,2023-06-13T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.8
563033,Fairfield Rise Llantwit Major,2023-06-13T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.1
563033,Fairfield Rise Llantwit Major,2023-06-13T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.9
563033,Fairfield Rise Llantwit Major,2023-06-13T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
563033,Fairfield Rise Llantwit Major,2023-06-13T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
563033,Fairfield Rise Llantwit Major,2023-06-13T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
563033,Fairfield Rise Llantwit Major,2023-06-13T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.29
563033,Fairfield Rise Llantwit Major,2023-06-13T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.65
563033,Fairfield Rise Llantwit Major,2023-06-13T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.48
563033,Fairfield Rise Llantwit Major,2023-06-13T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.2
563033,Fairfield Rise Llantwit Major,2023-06-13T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.0
563033,Fairfield Rise Llantwit Major,2023-06-13T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.2
563033,Fairfield Rise Llantwit Major,2023-06-13T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.3
563033,Fairfield Rise Llantwit Major,2023-06-13T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
563033,Fairfield Rise Llantwit Major,2023-06-13T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
563033,Fairfield Rise Llantwit Major,2023-06-13T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
563033,Fairfield Rise Llantwit Major,2023-06-13T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.21
563033,Fairfield Rise Llantwit Major,2023-06-13T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.75
563033,Fairfield Rise Llantwit Major,2023-06-13T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.18
563033,Fairfield Rise Llantwit Major,2023-06-13T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.5
563033,Fairfield Rise Llantwit Major,2023-06-13T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.8
563033,Fairfield Rise Llantwit Major,2023-06-13T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.8
563033,Fairfield Rise Llantwit Major,2023-06-13T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.8
563033,Fairfield Rise Llantwit Major,2023-06-13T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.92
563033,Fairfield Rise Llantwit Major,2023-06-13T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
563033,Fairfield Rise Llantwit Major,2023-06-13T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.99
563033,Fairfield Rise Llantwit Major,2023-06-13T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.91
563033,Fairfield Rise Llantwit Major,2023-06-13T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.43
563033,Fairfield Rise Llantwit Major,2023-06-13T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.68
563033,Fairfield Rise Llantwit Major,2023-06-13T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
563033,Fairfield Rise Llantwit Major,2023-06-13T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.4
563033,Fairfield Rise Llantwit Major,2023-06-13T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.7
563033,Fairfield Rise Llantwit Major,2023-06-13T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.1
563033,Fairfield Rise Llantwit Major,2023-06-13T02:30:00.000+00:00,transformer,,Temperature,C,27.3
563033,Fairfield Rise Llantwit Major,2023-06-13T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
563033,Fairfield Rise Llantwit Major,2023-06-13T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
563033,Fairfield Rise Llantwit Major,2023-06-13T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
563033,Fairfield Rise Llantwit Major,2023-06-13T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
563033,Fairfield Rise Llantwit Major,2023-06-13T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
563033,Fairfield Rise Llantwit Major,2023-06-13T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
563033,Fairfield Rise Llantwit Major,2023-06-13T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
563033,Fairfield Rise Llantwit Major,2023-06-13T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
563033,Fairfield Rise Llantwit Major,2023-06-13T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
563033,Fairfield Rise Llantwit Major,2023-06-13T02:30:00.000+00:00,busbar,,L3 Active Power,kW,17.29
563033,Fairfield Rise Llantwit Major,2023-06-13T02:30:00.000+00:00,busbar,,L2 Active Power,kW,12.62
563033,Fairfield Rise Llantwit Major,2023-06-13T02:30:00.000+00:00,busbar,,L1 Active Power,kW,13.75
563033,Fairfield Rise Llantwit Major,2023-06-13T02:30:00.000+00:00,busbar,,N Current (RMS),A,18.7
563033,Fairfield Rise Llantwit Major,2023-06-13T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
563033,Fairfield Rise Llantwit Major,2023-06-13T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.7
563033,Fairfield Rise Llantwit Major,2023-06-13T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
563033,Fairfield Rise Llantwit Major,2023-06-13T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.9
563033,Fairfield Rise Llantwit Major,2023-06-13T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
563033,Fairfield Rise Llantwit Major,2023-06-13T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
563033,Fairfield Rise Llantwit Major,2023-06-13T02:20:00.000+00:00,feeder,,L3 Active Power,kW,2.97
563033,Fairfield Rise Llantwit Major,2023-06-13T02:20:00.000+00:00,feeder,,L2 Active Power,kW,2.2
563033,Fairfield Rise Llantwit Major,2023-06-13T02:20:00.000+00:00,feeder,,L1 Active Power,kW,2.26
563033,Fairfield Rise Llantwit Major,2023-06-13T02:20:00.000+00:00,feeder,,N Current (RMS),A,7.3
563033,Fairfield Rise Llantwit Major,2023-06-13T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,13.0
563033,Fairfield Rise Llantwit Major,2023-06-13T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,9.6
563033,Fairfield Rise Llantwit Major,2023-06-13T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,10.5
563033,Fairfield Rise Llantwit Major,2023-06-13T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
563033,Fairfield Rise Llantwit Major,2023-06-13T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.72
563033,Fairfield Rise Llantwit Major,2023-06-13T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.75
563033,Fairfield Rise Llantwit Major,2023-06-13T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.68
563033,Fairfield Rise Llantwit Major,2023-06-13T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.29
563033,Fairfield Rise Llantwit Major,2023-06-13T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.31
563033,Fairfield Rise Llantwit Major,2023-06-13T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.0
563033,Fairfield Rise Llantwit Major,2023-06-13T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.9
563033,Fairfield Rise Llantwit Major,2023-06-13T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.2
563033,Fairfield Rise Llantwit Major,2023-06-13T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.4
563033,Fairfield Rise Llantwit Major,2023-06-13T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
563033,Fairfield Rise Llantwit Major,2023-06-13T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
563033,Fairfield Rise Llantwit Major,2023-06-13T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
563033,Fairfield Rise Llantwit Major,2023-06-13T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.69
563033,Fairfield Rise Llantwit Major,2023-06-13T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.47
563033,Fairfield Rise Llantwit Major,2023-06-13T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.49
563033,Fairfield Rise Llantwit Major,2023-06-13T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.1
563033,Fairfield Rise Llantwit Major,2023-06-13T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.2
563033,Fairfield Rise Llantwit Major,2023-06-13T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.5
563033,Fairfield Rise Llantwit Major,2023-06-13T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.3
563033,Fairfield Rise Llantwit Major,2023-06-13T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
563033,Fairfield Rise Llantwit Major,2023-06-13T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
563033,Fairfield Rise Llantwit Major,2023-06-13T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
563033,Fairfield Rise Llantwit Major,2023-06-13T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.09
563033,Fairfield Rise Llantwit Major,2023-06-13T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.55
563033,Fairfield Rise Llantwit Major,2023-06-13T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.11
563033,Fairfield Rise Llantwit Major,2023-06-13T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.5
563033,Fairfield Rise Llantwit Major,2023-06-13T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.6
563033,Fairfield Rise Llantwit Major,2023-06-13T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.3
563033,Fairfield Rise Llantwit Major,2023-06-13T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.9
563033,Fairfield Rise Llantwit Major,2023-06-13T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.43
563033,Fairfield Rise Llantwit Major,2023-06-13T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
563033,Fairfield Rise Llantwit Major,2023-06-13T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.0
563033,Fairfield Rise Llantwit Major,2023-06-13T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.74
563033,Fairfield Rise Llantwit Major,2023-06-13T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.55
563033,Fairfield Rise Llantwit Major,2023-06-13T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.89
563033,Fairfield Rise Llantwit Major,2023-06-13T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.8
563033,Fairfield Rise Llantwit Major,2023-06-13T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.7
563033,Fairfield Rise Llantwit Major,2023-06-13T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
563033,Fairfield Rise Llantwit Major,2023-06-13T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.8
563033,Fairfield Rise Llantwit Major,2023-06-13T02:20:00.000+00:00,transformer,,Temperature,C,27.4
563033,Fairfield Rise Llantwit Major,2023-06-13T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
563033,Fairfield Rise Llantwit Major,2023-06-13T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
563033,Fairfield Rise Llantwit Major,2023-06-13T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
563033,Fairfield Rise Llantwit Major,2023-06-13T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
563033,Fairfield Rise Llantwit Major,2023-06-13T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
563033,Fairfield Rise Llantwit Major,2023-06-13T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
563033,Fairfield Rise Llantwit Major,2023-06-13T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
563033,Fairfield Rise Llantwit Major,2023-06-13T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
563033,Fairfield Rise Llantwit Major,2023-06-13T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
563033,Fairfield Rise Llantwit Major,2023-06-13T02:20:00.000+00:00,busbar,,L3 Active Power,kW,17.18
563033,Fairfield Rise Llantwit Major,2023-06-13T02:20:00.000+00:00,busbar,,L2 Active Power,kW,12.06
563033,Fairfield Rise Llantwit Major,2023-06-13T02:20:00.000+00:00,busbar,,L1 Active Power,kW,12.07
563033,Fairfield Rise Llantwit Major,2023-06-13T02:20:00.000+00:00,busbar,,N Current (RMS),A,18.5
563033,Fairfield Rise Llantwit Major,2023-06-13T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.1
563033,Fairfield Rise Llantwit Major,2023-06-13T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
563033,Fairfield Rise Llantwit Major,2023-06-13T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.9
563033,Fairfield Rise Llantwit Major,2023-06-13T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
563033,Fairfield Rise Llantwit Major,2023-06-13T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.42
563033,Fairfield Rise Llantwit Major,2023-06-13T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
563033,Fairfield Rise Llantwit Major,2023-06-13T02:10:00.000+00:00,feeder,,L3 Active Power,kW,2.86
563033,Fairfield Rise Llantwit Major,2023-06-13T02:10:00.000+00:00,feeder,,L2 Active Power,kW,2.09
563033,Fairfield Rise Llantwit Major,2023-06-13T02:10:00.000+00:00,feeder,,L1 Active Power,kW,2.15
563033,Fairfield Rise Llantwit Major,2023-06-13T02:10:00.000+00:00,feeder,,N Current (RMS),A,7.3
563033,Fairfield Rise Llantwit Major,2023-06-13T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,12.6
563033,Fairfield Rise Llantwit Major,2023-06-13T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,9.4
563033,Fairfield Rise Llantwit Major,2023-06-13T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,10.2
563033,Fairfield Rise Llantwit Major,2023-06-13T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
563033,Fairfield Rise Llantwit Major,2023-06-13T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.74
563033,Fairfield Rise Llantwit Major,2023-06-13T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.6
563033,Fairfield Rise Llantwit Major,2023-06-13T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.82
563033,Fairfield Rise Llantwit Major,2023-06-13T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.29
563033,Fairfield Rise Llantwit Major,2023-06-13T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.32
563033,Fairfield Rise Llantwit Major,2023-06-13T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.4
563033,Fairfield Rise Llantwit Major,2023-06-13T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.5
563033,Fairfield Rise Llantwit Major,2023-06-13T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.3
563033,Fairfield Rise Llantwit Major,2023-06-13T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.4
563033,Fairfield Rise Llantwit Major,2023-06-13T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
563033,Fairfield Rise Llantwit Major,2023-06-13T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
563033,Fairfield Rise Llantwit Major,2023-06-13T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
563033,Fairfield Rise Llantwit Major,2023-06-13T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.13
563033,Fairfield Rise Llantwit Major,2023-06-13T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.74
563033,Fairfield Rise Llantwit Major,2023-06-13T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.75
563033,Fairfield Rise Llantwit Major,2023-06-13T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.5
563033,Fairfield Rise Llantwit Major,2023-06-13T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.4
563033,Fairfield Rise Llantwit Major,2023-06-13T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.6
563033,Fairfield Rise Llantwit Major,2023-06-13T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.0
563033,Fairfield Rise Llantwit Major,2023-06-13T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
563033,Fairfield Rise Llantwit Major,2023-06-13T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
563033,Fairfield Rise Llantwit Major,2023-06-13T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.3
563033,Fairfield Rise Llantwit Major,2023-06-13T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.18
563033,Fairfield Rise Llantwit Major,2023-06-13T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.66
563033,Fairfield Rise Llantwit Major,2023-06-13T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.05
563033,Fairfield Rise Llantwit Major,2023-06-13T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.7
563033,Fairfield Rise Llantwit Major,2023-06-13T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.3
563033,Fairfield Rise Llantwit Major,2023-06-13T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.8
563033,Fairfield Rise Llantwit Major,2023-06-13T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.2
563033,Fairfield Rise Llantwit Major,2023-06-13T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.74
563033,Fairfield Rise Llantwit Major,2023-06-13T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
563033,Fairfield Rise Llantwit Major,2023-06-13T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.05
563033,Fairfield Rise Llantwit Major,2023-06-13T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.15
563033,Fairfield Rise Llantwit Major,2023-06-13T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.63
563033,Fairfield Rise Llantwit Major,2023-06-13T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.58
563033,Fairfield Rise Llantwit Major,2023-06-13T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.6
563033,Fairfield Rise Llantwit Major,2023-06-13T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.1
563033,Fairfield Rise Llantwit Major,2023-06-13T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.5
563033,Fairfield Rise Llantwit Major,2023-06-13T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.0
563033,Fairfield Rise Llantwit Major,2023-06-13T02:10:00.000+00:00,transformer,,Temperature,C,27.5
563033,Fairfield Rise Llantwit Major,2023-06-13T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
563033,Fairfield Rise Llantwit Major,2023-06-13T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
563033,Fairfield Rise Llantwit Major,2023-06-13T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
563033,Fairfield Rise Llantwit Major,2023-06-13T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
563033,Fairfield Rise Llantwit Major,2023-06-13T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
563033,Fairfield Rise Llantwit Major,2023-06-13T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
563033,Fairfield Rise Llantwit Major,2023-06-13T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.83
563033,Fairfield Rise Llantwit Major,2023-06-13T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
563033,Fairfield Rise Llantwit Major,2023-06-13T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
563033,Fairfield Rise Llantwit Major,2023-06-13T02:10:00.000+00:00,busbar,,L3 Active Power,kW,17.15
563033,Fairfield Rise Llantwit Major,2023-06-13T02:10:00.000+00:00,busbar,,L2 Active Power,kW,12.42
563033,Fairfield Rise Llantwit Major,2023-06-13T02:10:00.000+00:00,busbar,,L1 Active Power,kW,11.85
563033,Fairfield Rise Llantwit Major,2023-06-13T02:10:00.000+00:00,busbar,,N Current (RMS),A,22.7
563033,Fairfield Rise Llantwit Major,2023-06-13T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
563033,Fairfield Rise Llantwit Major,2023-06-13T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.9
563033,Fairfield Rise Llantwit Major,2023-06-13T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
563033,Fairfield Rise Llantwit Major,2023-06-13T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
563033,Fairfield Rise Llantwit Major,2023-06-13T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
563033,Fairfield Rise Llantwit Major,2023-06-13T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
563033,Fairfield Rise Llantwit Major,2023-06-13T02:00:00.000+00:00,feeder,,L3 Active Power,kW,3.1
563033,Fairfield Rise Llantwit Major,2023-06-13T02:00:00.000+00:00,feeder,,L2 Active Power,kW,2.13
563033,Fairfield Rise Llantwit Major,2023-06-13T02:00:00.000+00:00,feeder,,L1 Active Power,kW,2.47
