Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563033,Fairfield Rise Llantwit Major,2023-06-13T02:00:00.000+00:00,feeder,,N Current (RMS),A,7.3
563033,Fairfield Rise Llantwit Major,2023-06-13T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,13.6
563033,Fairfield Rise Llantwit Major,2023-06-13T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,9.5
563033,Fairfield Rise Llantwit Major,2023-06-13T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,11.1
563033,Fairfield Rise Llantwit Major,2023-06-13T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
563033,Fairfield Rise Llantwit Major,2023-06-13T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.57
563033,Fairfield Rise Llantwit Major,2023-06-13T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.54
563033,Fairfield Rise Llantwit Major,2023-06-13T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.88
563033,Fairfield Rise Llantwit Major,2023-06-13T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.65
563033,Fairfield Rise Llantwit Major,2023-06-13T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.19
563033,Fairfield Rise Llantwit Major,2023-06-13T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.9
563033,Fairfield Rise Llantwit Major,2023-06-13T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.6
563033,Fairfield Rise Llantwit Major,2023-06-13T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.5
563033,Fairfield Rise Llantwit Major,2023-06-13T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.8
563033,Fairfield Rise Llantwit Major,2023-06-13T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
563033,Fairfield Rise Llantwit Major,2023-06-13T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
563033,Fairfield Rise Llantwit Major,2023-06-13T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
563033,Fairfield Rise Llantwit Major,2023-06-13T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.08
563033,Fairfield Rise Llantwit Major,2023-06-13T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.68
563033,Fairfield Rise Llantwit Major,2023-06-13T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.82
563033,Fairfield Rise Llantwit Major,2023-06-13T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.9
563033,Fairfield Rise Llantwit Major,2023-06-13T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.3
563033,Fairfield Rise Llantwit Major,2023-06-13T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.4
563033,Fairfield Rise Llantwit Major,2023-06-13T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.3
563033,Fairfield Rise Llantwit Major,2023-06-13T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.92
563033,Fairfield Rise Llantwit Major,2023-06-13T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
563033,Fairfield Rise Llantwit Major,2023-06-13T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
563033,Fairfield Rise Llantwit Major,2023-06-13T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.16
563033,Fairfield Rise Llantwit Major,2023-06-13T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.05
563033,Fairfield Rise Llantwit Major,2023-06-13T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.44
563033,Fairfield Rise Llantwit Major,2023-06-13T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.6
563033,Fairfield Rise Llantwit Major,2023-06-13T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.3
563033,Fairfield Rise Llantwit Major,2023-06-13T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.9
563033,Fairfield Rise Llantwit Major,2023-06-13T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.0
563033,Fairfield Rise Llantwit Major,2023-06-13T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.25
563033,Fairfield Rise Llantwit Major,2023-06-13T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
563033,Fairfield Rise Llantwit Major,2023-06-13T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.02
563033,Fairfield Rise Llantwit Major,2023-06-13T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.78
563033,Fairfield Rise Llantwit Major,2023-06-13T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.58
563033,Fairfield Rise Llantwit Major,2023-06-13T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.59
563033,Fairfield Rise Llantwit Major,2023-06-13T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.7
563033,Fairfield Rise Llantwit Major,2023-06-13T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.4
563033,Fairfield Rise Llantwit Major,2023-06-13T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.2
563033,Fairfield Rise Llantwit Major,2023-06-13T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.0
563033,Fairfield Rise Llantwit Major,2023-06-13T02:00:00.000+00:00,transformer,,Temperature,C,27.6
563033,Fairfield Rise Llantwit Major,2023-06-13T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
563033,Fairfield Rise Llantwit Major,2023-06-13T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
563033,Fairfield Rise Llantwit Major,2023-06-13T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
563033,Fairfield Rise Llantwit Major,2023-06-13T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
563033,Fairfield Rise Llantwit Major,2023-06-13T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
563033,Fairfield Rise Llantwit Major,2023-06-13T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
563033,Fairfield Rise Llantwit Major,2023-06-13T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
563033,Fairfield Rise Llantwit Major,2023-06-13T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
563033,Fairfield Rise Llantwit Major,2023-06-13T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
563033,Fairfield Rise Llantwit Major,2023-06-13T02:00:00.000+00:00,busbar,,L3 Active Power,kW,17.01
563033,Fairfield Rise Llantwit Major,2023-06-13T02:00:00.000+00:00,busbar,,L2 Active Power,kW,13.1
563033,Fairfield Rise Llantwit Major,2023-06-13T02:00:00.000+00:00,busbar,,L1 Active Power,kW,12.51
563033,Fairfield Rise Llantwit Major,2023-06-13T02:00:00.000+00:00,busbar,,N Current (RMS),A,23.3
563033,Fairfield Rise Llantwit Major,2023-06-13T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.5
563033,Fairfield Rise Llantwit Major,2023-06-13T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
563033,Fairfield Rise Llantwit Major,2023-06-13T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
563033,Fairfield Rise Llantwit Major,2023-06-13T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.83
563033,Fairfield Rise Llantwit Major,2023-06-13T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
563033,Fairfield Rise Llantwit Major,2023-06-13T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
563033,Fairfield Rise Llantwit Major,2023-06-13T01:50:00.000+00:00,feeder,,L3 Active Power,kW,3.38
563033,Fairfield Rise Llantwit Major,2023-06-13T01:50:00.000+00:00,feeder,,L2 Active Power,kW,2.24
563033,Fairfield Rise Llantwit Major,2023-06-13T01:50:00.000+00:00,feeder,,L1 Active Power,kW,2.56
563033,Fairfield Rise Llantwit Major,2023-06-13T01:50:00.000+00:00,feeder,,N Current (RMS),A,7.9
563033,Fairfield Rise Llantwit Major,2023-06-13T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,14.7
563033,Fairfield Rise Llantwit Major,2023-06-13T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,9.9
563033,Fairfield Rise Llantwit Major,2023-06-13T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,11.4
563033,Fairfield Rise Llantwit Major,2023-06-13T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.39
563033,Fairfield Rise Llantwit Major,2023-06-13T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.56
563033,Fairfield Rise Llantwit Major,2023-06-13T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.31
563033,Fairfield Rise Llantwit Major,2023-06-13T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.06
563033,Fairfield Rise Llantwit Major,2023-06-13T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.75
563033,Fairfield Rise Llantwit Major,2023-06-13T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.38
563033,Fairfield Rise Llantwit Major,2023-06-13T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.7
563033,Fairfield Rise Llantwit Major,2023-06-13T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.3
563033,Fairfield Rise Llantwit Major,2023-06-13T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.9
563033,Fairfield Rise Llantwit Major,2023-06-13T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.4
563033,Fairfield Rise Llantwit Major,2023-06-13T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
563033,Fairfield Rise Llantwit Major,2023-06-13T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
563033,Fairfield Rise Llantwit Major,2023-06-13T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
563033,Fairfield Rise Llantwit Major,2023-06-13T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.29
563033,Fairfield Rise Llantwit Major,2023-06-13T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.5
563033,Fairfield Rise Llantwit Major,2023-06-13T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.56
563033,Fairfield Rise Llantwit Major,2023-06-13T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.7
563033,Fairfield Rise Llantwit Major,2023-06-13T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.0
563033,Fairfield Rise Llantwit Major,2023-06-13T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.7
563033,Fairfield Rise Llantwit Major,2023-06-13T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.4
563033,Fairfield Rise Llantwit Major,2023-06-13T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.83
563033,Fairfield Rise Llantwit Major,2023-06-13T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
563033,Fairfield Rise Llantwit Major,2023-06-13T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
563033,Fairfield Rise Llantwit Major,2023-06-13T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.34
563033,Fairfield Rise Llantwit Major,2023-06-13T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.97
563033,Fairfield Rise Llantwit Major,2023-06-13T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.32
563033,Fairfield Rise Llantwit Major,2023-06-13T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
563033,Fairfield Rise Llantwit Major,2023-06-13T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.8
563033,Fairfield Rise Llantwit Major,2023-06-13T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.6
563033,Fairfield Rise Llantwit Major,2023-06-13T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.4
563033,Fairfield Rise Llantwit Major,2023-06-13T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.16
563033,Fairfield Rise Llantwit Major,2023-06-13T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
563033,Fairfield Rise Llantwit Major,2023-06-13T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.78
563033,Fairfield Rise Llantwit Major,2023-06-13T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.47
563033,Fairfield Rise Llantwit Major,2023-06-13T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.57
563033,Fairfield Rise Llantwit Major,2023-06-13T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.71
563033,Fairfield Rise Llantwit Major,2023-06-13T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.1
563033,Fairfield Rise Llantwit Major,2023-06-13T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.3
563033,Fairfield Rise Llantwit Major,2023-06-13T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
563033,Fairfield Rise Llantwit Major,2023-06-13T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.0
563033,Fairfield Rise Llantwit Major,2023-06-13T01:50:00.000+00:00,transformer,,Temperature,C,27.6
563033,Fairfield Rise Llantwit Major,2023-06-13T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
563033,Fairfield Rise Llantwit Major,2023-06-13T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
563033,Fairfield Rise Llantwit Major,2023-06-13T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
563033,Fairfield Rise Llantwit Major,2023-06-13T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
563033,Fairfield Rise Llantwit Major,2023-06-13T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
563033,Fairfield Rise Llantwit Major,2023-06-13T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
563033,Fairfield Rise Llantwit Major,2023-06-13T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.04
563033,Fairfield Rise Llantwit Major,2023-06-13T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
563033,Fairfield Rise Llantwit Major,2023-06-13T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
563033,Fairfield Rise Llantwit Major,2023-06-13T01:50:00.000+00:00,busbar,,L3 Active Power,kW,17.55
563033,Fairfield Rise Llantwit Major,2023-06-13T01:50:00.000+00:00,busbar,,L2 Active Power,kW,13.03
563033,Fairfield Rise Llantwit Major,2023-06-13T01:50:00.000+00:00,busbar,,L1 Active Power,kW,12.54
563033,Fairfield Rise Llantwit Major,2023-06-13T01:50:00.000+00:00,busbar,,N Current (RMS),A,19.5
563033,Fairfield Rise Llantwit Major,2023-06-13T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
563033,Fairfield Rise Llantwit Major,2023-06-13T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
563033,Fairfield Rise Llantwit Major,2023-06-13T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.6
563033,Fairfield Rise Llantwit Major,2023-06-13T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.99
563033,Fairfield Rise Llantwit Major,2023-06-13T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
563033,Fairfield Rise Llantwit Major,2023-06-13T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
563033,Fairfield Rise Llantwit Major,2023-06-13T01:40:00.000+00:00,feeder,,L3 Active Power,kW,3.13
563033,Fairfield Rise Llantwit Major,2023-06-13T01:40:00.000+00:00,feeder,,L2 Active Power,kW,2.21
563033,Fairfield Rise Llantwit Major,2023-06-13T01:40:00.000+00:00,feeder,,L1 Active Power,kW,2.7
563033,Fairfield Rise Llantwit Major,2023-06-13T01:40:00.000+00:00,feeder,,N Current (RMS),A,7.7
563033,Fairfield Rise Llantwit Major,2023-06-13T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,13.8
563033,Fairfield Rise Llantwit Major,2023-06-13T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,9.8
563033,Fairfield Rise Llantwit Major,2023-06-13T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,12.0
563033,Fairfield Rise Llantwit Major,2023-06-13T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.07
563033,Fairfield Rise Llantwit Major,2023-06-13T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.4
563033,Fairfield Rise Llantwit Major,2023-06-13T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.35
563033,Fairfield Rise Llantwit Major,2023-06-13T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.97
563033,Fairfield Rise Llantwit Major,2023-06-13T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.84
563033,Fairfield Rise Llantwit Major,2023-06-13T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.34
563033,Fairfield Rise Llantwit Major,2023-06-13T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,14.4
563033,Fairfield Rise Llantwit Major,2023-06-13T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.8
563033,Fairfield Rise Llantwit Major,2023-06-13T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.1
563033,Fairfield Rise Llantwit Major,2023-06-13T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.5
563033,Fairfield Rise Llantwit Major,2023-06-13T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
563033,Fairfield Rise Llantwit Major,2023-06-13T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
563033,Fairfield Rise Llantwit Major,2023-06-13T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
563033,Fairfield Rise Llantwit Major,2023-06-13T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.1
563033,Fairfield Rise Llantwit Major,2023-06-13T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.71
563033,Fairfield Rise Llantwit Major,2023-06-13T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.47
563033,Fairfield Rise Llantwit Major,2023-06-13T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.4
563033,Fairfield Rise Llantwit Major,2023-06-13T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.3
563033,Fairfield Rise Llantwit Major,2023-06-13T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.5
563033,Fairfield Rise Llantwit Major,2023-06-13T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.3
563033,Fairfield Rise Llantwit Major,2023-06-13T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
563033,Fairfield Rise Llantwit Major,2023-06-13T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
563033,Fairfield Rise Llantwit Major,2023-06-13T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
563033,Fairfield Rise Llantwit Major,2023-06-13T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.38
563033,Fairfield Rise Llantwit Major,2023-06-13T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.77
563033,Fairfield Rise Llantwit Major,2023-06-13T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.33
563033,Fairfield Rise Llantwit Major,2023-06-13T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.8
563033,Fairfield Rise Llantwit Major,2023-06-13T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.8
563033,Fairfield Rise Llantwit Major,2023-06-13T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.8
563033,Fairfield Rise Llantwit Major,2023-06-13T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.1
563033,Fairfield Rise Llantwit Major,2023-06-13T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.87
563033,Fairfield Rise Llantwit Major,2023-06-13T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
563033,Fairfield Rise Llantwit Major,2023-06-13T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.88
563033,Fairfield Rise Llantwit Major,2023-06-13T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.57
563033,Fairfield Rise Llantwit Major,2023-06-13T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.06
563033,Fairfield Rise Llantwit Major,2023-06-13T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.95
563033,Fairfield Rise Llantwit Major,2023-06-13T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.9
563033,Fairfield Rise Llantwit Major,2023-06-13T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.5
563033,Fairfield Rise Llantwit Major,2023-06-13T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.8
563033,Fairfield Rise Llantwit Major,2023-06-13T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.1
563033,Fairfield Rise Llantwit Major,2023-06-13T01:40:00.000+00:00,transformer,,Temperature,C,27.7
563033,Fairfield Rise Llantwit Major,2023-06-13T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
563033,Fairfield Rise Llantwit Major,2023-06-13T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
563033,Fairfield Rise Llantwit Major,2023-06-13T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
563033,Fairfield Rise Llantwit Major,2023-06-13T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
563033,Fairfield Rise Llantwit Major,2023-06-13T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
563033,Fairfield Rise Llantwit Major,2023-06-13T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
563033,Fairfield Rise Llantwit Major,2023-06-13T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
563033,Fairfield Rise Llantwit Major,2023-06-13T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
563033,Fairfield Rise Llantwit Major,2023-06-13T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
563033,Fairfield Rise Llantwit Major,2023-06-13T01:40:00.000+00:00,busbar,,L3 Active Power,kW,17.14
563033,Fairfield Rise Llantwit Major,2023-06-13T01:40:00.000+00:00,busbar,,L2 Active Power,kW,13.58
563033,Fairfield Rise Llantwit Major,2023-06-13T01:40:00.000+00:00,busbar,,L1 Active Power,kW,15.8
563033,Fairfield Rise Llantwit Major,2023-06-13T01:40:00.000+00:00,busbar,,N Current (RMS),A,20.2
563033,Fairfield Rise Llantwit Major,2023-06-13T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.1
563033,Fairfield Rise Llantwit Major,2023-06-13T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
563033,Fairfield Rise Llantwit Major,2023-06-13T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.5
563033,Fairfield Rise Llantwit Major,2023-06-13T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
563033,Fairfield Rise Llantwit Major,2023-06-13T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
563033,Fairfield Rise Llantwit Major,2023-06-13T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
563033,Fairfield Rise Llantwit Major,2023-06-13T01:30:00.000+00:00,feeder,,L3 Active Power,kW,3.12
563033,Fairfield Rise Llantwit Major,2023-06-13T01:30:00.000+00:00,feeder,,L2 Active Power,kW,2.09
563033,Fairfield Rise Llantwit Major,2023-06-13T01:30:00.000+00:00,feeder,,L1 Active Power,kW,2.8
563033,Fairfield Rise Llantwit Major,2023-06-13T01:30:00.000+00:00,feeder,,N Current (RMS),A,7.6
563033,Fairfield Rise Llantwit Major,2023-06-13T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,13.7
563033,Fairfield Rise Llantwit Major,2023-06-13T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,9.5
563033,Fairfield Rise Llantwit Major,2023-06-13T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,12.4
563033,Fairfield Rise Llantwit Major,2023-06-13T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.07
563033,Fairfield Rise Llantwit Major,2023-06-13T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
563033,Fairfield Rise Llantwit Major,2023-06-13T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.53
563033,Fairfield Rise Llantwit Major,2023-06-13T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.15
563033,Fairfield Rise Llantwit Major,2023-06-13T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.92
563033,Fairfield Rise Llantwit Major,2023-06-13T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.42
563033,Fairfield Rise Llantwit Major,2023-06-13T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.6
563033,Fairfield Rise Llantwit Major,2023-06-13T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.6
563033,Fairfield Rise Llantwit Major,2023-06-13T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.5
563033,Fairfield Rise Llantwit Major,2023-06-13T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.7
563033,Fairfield Rise Llantwit Major,2023-06-13T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
563033,Fairfield Rise Llantwit Major,2023-06-13T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
563033,Fairfield Rise Llantwit Major,2023-06-13T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
563033,Fairfield Rise Llantwit Major,2023-06-13T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.19
563033,Fairfield Rise Llantwit Major,2023-06-13T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.68
563033,Fairfield Rise Llantwit Major,2023-06-13T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.67
563033,Fairfield Rise Llantwit Major,2023-06-13T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.6
563033,Fairfield Rise Llantwit Major,2023-06-13T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.6
563033,Fairfield Rise Llantwit Major,2023-06-13T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.4
563033,Fairfield Rise Llantwit Major,2023-06-13T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.1
563033,Fairfield Rise Llantwit Major,2023-06-13T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
563033,Fairfield Rise Llantwit Major,2023-06-13T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
563033,Fairfield Rise Llantwit Major,2023-06-13T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.08
563033,Fairfield Rise Llantwit Major,2023-06-13T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.56
563033,Fairfield Rise Llantwit Major,2023-06-13T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.3
563033,Fairfield Rise Llantwit Major,2023-06-13T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.26
563033,Fairfield Rise Llantwit Major,2023-06-13T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.4
563033,Fairfield Rise Llantwit Major,2023-06-13T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.5
563033,Fairfield Rise Llantwit Major,2023-06-13T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.0
563033,Fairfield Rise Llantwit Major,2023-06-13T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.9
563033,Fairfield Rise Llantwit Major,2023-06-13T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.24
563033,Fairfield Rise Llantwit Major,2023-06-13T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
563033,Fairfield Rise Llantwit Major,2023-06-13T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.07
563033,Fairfield Rise Llantwit Major,2023-06-13T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.74
563033,Fairfield Rise Llantwit Major,2023-06-13T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.77
563033,Fairfield Rise Llantwit Major,2023-06-13T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.08
563033,Fairfield Rise Llantwit Major,2023-06-13T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.3
563033,Fairfield Rise Llantwit Major,2023-06-13T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.4
563033,Fairfield Rise Llantwit Major,2023-06-13T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.8
563033,Fairfield Rise Llantwit Major,2023-06-13T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.2
563033,Fairfield Rise Llantwit Major,2023-06-13T01:30:00.000+00:00,transformer,,Temperature,C,27.7
563033,Fairfield Rise Llantwit Major,2023-06-13T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
563033,Fairfield Rise Llantwit Major,2023-06-13T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
563033,Fairfield Rise Llantwit Major,2023-06-13T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
563033,Fairfield Rise Llantwit Major,2023-06-13T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
563033,Fairfield Rise Llantwit Major,2023-06-13T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
563033,Fairfield Rise Llantwit Major,2023-06-13T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
563033,Fairfield Rise Llantwit Major,2023-06-13T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.77
563033,Fairfield Rise Llantwit Major,2023-06-13T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
563033,Fairfield Rise Llantwit Major,2023-06-13T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
563033,Fairfield Rise Llantwit Major,2023-06-13T01:30:00.000+00:00,busbar,,L3 Active Power,kW,17.78
563033,Fairfield Rise Llantwit Major,2023-06-13T01:30:00.000+00:00,busbar,,L2 Active Power,kW,13.77
563033,Fairfield Rise Llantwit Major,2023-06-13T01:30:00.000+00:00,busbar,,L1 Active Power,kW,16.23
563033,Fairfield Rise Llantwit Major,2023-06-13T01:30:00.000+00:00,busbar,,N Current (RMS),A,25.0
563033,Fairfield Rise Llantwit Major,2023-06-13T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
563033,Fairfield Rise Llantwit Major,2023-06-13T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.3
563033,Fairfield Rise Llantwit Major,2023-06-13T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.5
563033,Fairfield Rise Llantwit Major,2023-06-13T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.87
563033,Fairfield Rise Llantwit Major,2023-06-13T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
563033,Fairfield Rise Llantwit Major,2023-06-13T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
563033,Fairfield Rise Llantwit Major,2023-06-13T01:20:00.000+00:00,feeder,,L3 Active Power,kW,3.18
563033,Fairfield Rise Llantwit Major,2023-06-13T01:20:00.000+00:00,feeder,,L2 Active Power,kW,2.23
563033,Fairfield Rise Llantwit Major,2023-06-13T01:20:00.000+00:00,feeder,,L1 Active Power,kW,2.84
563033,Fairfield Rise Llantwit Major,2023-06-13T01:20:00.000+00:00,feeder,,N Current (RMS),A,7.8
563033,Fairfield Rise Llantwit Major,2023-06-13T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,13.8
563033,Fairfield Rise Llantwit Major,2023-06-13T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,10.0
563033,Fairfield Rise Llantwit Major,2023-06-13T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,12.7
563033,Fairfield Rise Llantwit Major,2023-06-13T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.15
563033,Fairfield Rise Llantwit Major,2023-06-13T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.5
563033,Fairfield Rise Llantwit Major,2023-06-13T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.76
563033,Fairfield Rise Llantwit Major,2023-06-13T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.48
563033,Fairfield Rise Llantwit Major,2023-06-13T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.63
563033,Fairfield Rise Llantwit Major,2023-06-13T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.06
563033,Fairfield Rise Llantwit Major,2023-06-13T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.3
563033,Fairfield Rise Llantwit Major,2023-06-13T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.1
563033,Fairfield Rise Llantwit Major,2023-06-13T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.3
563033,Fairfield Rise Llantwit Major,2023-06-13T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.5
563033,Fairfield Rise Llantwit Major,2023-06-13T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
563033,Fairfield Rise Llantwit Major,2023-06-13T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
563033,Fairfield Rise Llantwit Major,2023-06-13T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
563033,Fairfield Rise Llantwit Major,2023-06-13T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.34
563033,Fairfield Rise Llantwit Major,2023-06-13T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.46
563033,Fairfield Rise Llantwit Major,2023-06-13T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.97
563033,Fairfield Rise Llantwit Major,2023-06-13T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.4
563033,Fairfield Rise Llantwit Major,2023-06-13T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.3
563033,Fairfield Rise Llantwit Major,2023-06-13T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.6
563033,Fairfield Rise Llantwit Major,2023-06-13T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.1
563033,Fairfield Rise Llantwit Major,2023-06-13T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
563033,Fairfield Rise Llantwit Major,2023-06-13T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
563033,Fairfield Rise Llantwit Major,2023-06-13T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
563033,Fairfield Rise Llantwit Major,2023-06-13T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.47
563033,Fairfield Rise Llantwit Major,2023-06-13T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.08
563033,Fairfield Rise Llantwit Major,2023-06-13T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.73
563033,Fairfield Rise Llantwit Major,2023-06-13T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
563033,Fairfield Rise Llantwit Major,2023-06-13T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.1
563033,Fairfield Rise Llantwit Major,2023-06-13T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.1
563033,Fairfield Rise Llantwit Major,2023-06-13T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.3
563033,Fairfield Rise Llantwit Major,2023-06-13T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.16
563033,Fairfield Rise Llantwit Major,2023-06-13T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
563033,Fairfield Rise Llantwit Major,2023-06-13T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.78
563033,Fairfield Rise Llantwit Major,2023-06-13T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.8
563033,Fairfield Rise Llantwit Major,2023-06-13T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.35
563033,Fairfield Rise Llantwit Major,2023-06-13T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.33
563033,Fairfield Rise Llantwit Major,2023-06-13T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.7
563033,Fairfield Rise Llantwit Major,2023-06-13T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.0
563033,Fairfield Rise Llantwit Major,2023-06-13T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.3
563033,Fairfield Rise Llantwit Major,2023-06-13T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.0
563033,Fairfield Rise Llantwit Major,2023-06-13T01:20:00.000+00:00,transformer,,Temperature,C,27.8
563033,Fairfield Rise Llantwit Major,2023-06-13T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
563033,Fairfield Rise Llantwit Major,2023-06-13T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
563033,Fairfield Rise Llantwit Major,2023-06-13T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
563033,Fairfield Rise Llantwit Major,2023-06-13T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
563033,Fairfield Rise Llantwit Major,2023-06-13T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
563033,Fairfield Rise Llantwit Major,2023-06-13T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
563033,Fairfield Rise Llantwit Major,2023-06-13T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.72
563033,Fairfield Rise Llantwit Major,2023-06-13T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
563033,Fairfield Rise Llantwit Major,2023-06-13T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
563033,Fairfield Rise Llantwit Major,2023-06-13T01:20:00.000+00:00,busbar,,L3 Active Power,kW,18.27
563033,Fairfield Rise Llantwit Major,2023-06-13T01:20:00.000+00:00,busbar,,L2 Active Power,kW,13.75
563033,Fairfield Rise Llantwit Major,2023-06-13T01:20:00.000+00:00,busbar,,L1 Active Power,kW,15.92
563033,Fairfield Rise Llantwit Major,2023-06-13T01:20:00.000+00:00,busbar,,N Current (RMS),A,29.1
563033,Fairfield Rise Llantwit Major,2023-06-13T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
563033,Fairfield Rise Llantwit Major,2023-06-13T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
563033,Fairfield Rise Llantwit Major,2023-06-13T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.6
563033,Fairfield Rise Llantwit Major,2023-06-13T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
563033,Fairfield Rise Llantwit Major,2023-06-13T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
563033,Fairfield Rise Llantwit Major,2023-06-13T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
563033,Fairfield Rise Llantwit Major,2023-06-13T01:10:00.000+00:00,feeder,,L3 Active Power,kW,3.18
563033,Fairfield Rise Llantwit Major,2023-06-13T01:10:00.000+00:00,feeder,,L2 Active Power,kW,2.45
563033,Fairfield Rise Llantwit Major,2023-06-13T01:10:00.000+00:00,feeder,,L1 Active Power,kW,2.62
563033,Fairfield Rise Llantwit Major,2023-06-13T01:10:00.000+00:00,feeder,,N Current (RMS),A,8.4
563033,Fairfield Rise Llantwit Major,2023-06-13T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,13.9
563033,Fairfield Rise Llantwit Major,2023-06-13T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,10.7
563033,Fairfield Rise Llantwit Major,2023-06-13T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,12.1
563033,Fairfield Rise Llantwit Major,2023-06-13T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.2
563033,Fairfield Rise Llantwit Major,2023-06-13T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.4
563033,Fairfield Rise Llantwit Major,2023-06-13T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.63
563033,Fairfield Rise Llantwit Major,2023-06-13T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.93
563033,Fairfield Rise Llantwit Major,2023-06-13T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.82
563033,Fairfield Rise Llantwit Major,2023-06-13T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.46
563033,Fairfield Rise Llantwit Major,2023-06-13T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.4
563033,Fairfield Rise Llantwit Major,2023-06-13T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.8
563033,Fairfield Rise Llantwit Major,2023-06-13T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.1
563033,Fairfield Rise Llantwit Major,2023-06-13T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.0
563033,Fairfield Rise Llantwit Major,2023-06-13T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.23
563033,Fairfield Rise Llantwit Major,2023-06-13T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
563033,Fairfield Rise Llantwit Major,2023-06-13T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
563033,Fairfield Rise Llantwit Major,2023-06-13T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.57
563033,Fairfield Rise Llantwit Major,2023-06-13T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.73
563033,Fairfield Rise Llantwit Major,2023-06-13T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.92
563033,Fairfield Rise Llantwit Major,2023-06-13T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.2
563033,Fairfield Rise Llantwit Major,2023-06-13T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.2
563033,Fairfield Rise Llantwit Major,2023-06-13T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.7
563033,Fairfield Rise Llantwit Major,2023-06-13T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.8
563033,Fairfield Rise Llantwit Major,2023-06-13T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
563033,Fairfield Rise Llantwit Major,2023-06-13T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
563033,Fairfield Rise Llantwit Major,2023-06-13T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
563033,Fairfield Rise Llantwit Major,2023-06-13T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.9
563033,Fairfield Rise Llantwit Major,2023-06-13T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.72
563033,Fairfield Rise Llantwit Major,2023-06-13T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.55
563033,Fairfield Rise Llantwit Major,2023-06-13T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.3
563033,Fairfield Rise Llantwit Major,2023-06-13T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.5
563033,Fairfield Rise Llantwit Major,2023-06-13T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.0
563033,Fairfield Rise Llantwit Major,2023-06-13T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.0
563033,Fairfield Rise Llantwit Major,2023-06-13T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.7
563033,Fairfield Rise Llantwit Major,2023-06-13T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
563033,Fairfield Rise Llantwit Major,2023-06-13T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.05
563033,Fairfield Rise Llantwit Major,2023-06-13T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.6
563033,Fairfield Rise Llantwit Major,2023-06-13T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.24
563033,Fairfield Rise Llantwit Major,2023-06-13T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.01
563033,Fairfield Rise Llantwit Major,2023-06-13T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.6
563033,Fairfield Rise Llantwit Major,2023-06-13T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.9
563033,Fairfield Rise Llantwit Major,2023-06-13T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.9
563033,Fairfield Rise Llantwit Major,2023-06-13T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.8
563033,Fairfield Rise Llantwit Major,2023-06-13T01:10:00.000+00:00,transformer,,Temperature,C,27.9
563033,Fairfield Rise Llantwit Major,2023-06-13T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
563033,Fairfield Rise Llantwit Major,2023-06-13T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
563033,Fairfield Rise Llantwit Major,2023-06-13T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
563033,Fairfield Rise Llantwit Major,2023-06-13T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
563033,Fairfield Rise Llantwit Major,2023-06-13T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
563033,Fairfield Rise Llantwit Major,2023-06-13T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
563033,Fairfield Rise Llantwit Major,2023-06-13T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
563033,Fairfield Rise Llantwit Major,2023-06-13T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
563033,Fairfield Rise Llantwit Major,2023-06-13T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
563033,Fairfield Rise Llantwit Major,2023-06-13T01:10:00.000+00:00,busbar,,L3 Active Power,kW,19.18
563033,Fairfield Rise Llantwit Major,2023-06-13T01:10:00.000+00:00,busbar,,L2 Active Power,kW,12.96
563033,Fairfield Rise Llantwit Major,2023-06-13T01:10:00.000+00:00,busbar,,L1 Active Power,kW,14.55
563033,Fairfield Rise Llantwit Major,2023-06-13T01:10:00.000+00:00,busbar,,N Current (RMS),A,20.9
563033,Fairfield Rise Llantwit Major,2023-06-13T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.7
563033,Fairfield Rise Llantwit Major,2023-06-13T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
563033,Fairfield Rise Llantwit Major,2023-06-13T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
563033,Fairfield Rise Llantwit Major,2023-06-13T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.95
563033,Fairfield Rise Llantwit Major,2023-06-13T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
563033,Fairfield Rise Llantwit Major,2023-06-13T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
563033,Fairfield Rise Llantwit Major,2023-06-13T01:00:00.000+00:00,feeder,,L3 Active Power,kW,3.26
563033,Fairfield Rise Llantwit Major,2023-06-13T01:00:00.000+00:00,feeder,,L2 Active Power,kW,2.35
563033,Fairfield Rise Llantwit Major,2023-06-13T01:00:00.000+00:00,feeder,,L1 Active Power,kW,2.57
563033,Fairfield Rise Llantwit Major,2023-06-13T01:00:00.000+00:00,feeder,,N Current (RMS),A,8.1
563033,Fairfield Rise Llantwit Major,2023-06-13T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,14.3
563033,Fairfield Rise Llantwit Major,2023-06-13T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,10.4
563033,Fairfield Rise Llantwit Major,2023-06-13T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,11.9
563033,Fairfield Rise Llantwit Major,2023-06-13T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.03
563033,Fairfield Rise Llantwit Major,2023-06-13T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.42
563033,Fairfield Rise Llantwit Major,2023-06-13T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.8
563033,Fairfield Rise Llantwit Major,2023-06-13T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.82
563033,Fairfield Rise Llantwit Major,2023-06-13T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.85
563033,Fairfield Rise Llantwit Major,2023-06-13T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.25
563033,Fairfield Rise Llantwit Major,2023-06-13T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.1
563033,Fairfield Rise Llantwit Major,2023-06-13T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.4
563033,Fairfield Rise Llantwit Major,2023-06-13T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.2
563033,Fairfield Rise Llantwit Major,2023-06-13T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.4
563033,Fairfield Rise Llantwit Major,2023-06-13T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
563033,Fairfield Rise Llantwit Major,2023-06-13T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
563033,Fairfield Rise Llantwit Major,2023-06-13T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
563033,Fairfield Rise Llantwit Major,2023-06-13T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.55
563033,Fairfield Rise Llantwit Major,2023-06-13T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.68
563033,Fairfield Rise Llantwit Major,2023-06-13T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.94
563033,Fairfield Rise Llantwit Major,2023-06-13T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.7
563033,Fairfield Rise Llantwit Major,2023-06-13T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.2
563033,Fairfield Rise Llantwit Major,2023-06-13T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.6
563033,Fairfield Rise Llantwit Major,2023-06-13T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.9
563033,Fairfield Rise Llantwit Major,2023-06-13T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
563033,Fairfield Rise Llantwit Major,2023-06-13T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
563033,Fairfield Rise Llantwit Major,2023-06-13T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
563033,Fairfield Rise Llantwit Major,2023-06-13T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.79
563033,Fairfield Rise Llantwit Major,2023-06-13T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.69
563033,Fairfield Rise Llantwit Major,2023-06-13T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.37
563033,Fairfield Rise Llantwit Major,2023-06-13T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.5
563033,Fairfield Rise Llantwit Major,2023-06-13T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.3
563033,Fairfield Rise Llantwit Major,2023-06-13T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.9
563033,Fairfield Rise Llantwit Major,2023-06-13T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.9
563033,Fairfield Rise Llantwit Major,2023-06-13T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.5
563033,Fairfield Rise Llantwit Major,2023-06-13T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
563033,Fairfield Rise Llantwit Major,2023-06-13T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.98
563033,Fairfield Rise Llantwit Major,2023-06-13T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.15
563033,Fairfield Rise Llantwit Major,2023-06-13T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.37
563033,Fairfield Rise Llantwit Major,2023-06-13T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.07
563033,Fairfield Rise Llantwit Major,2023-06-13T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.9
563033,Fairfield Rise Llantwit Major,2023-06-13T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.8
563033,Fairfield Rise Llantwit Major,2023-06-13T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
563033,Fairfield Rise Llantwit Major,2023-06-13T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.9
563033,Fairfield Rise Llantwit Major,2023-06-13T01:00:00.000+00:00,transformer,,Temperature,C,27.9
563033,Fairfield Rise Llantwit Major,2023-06-13T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
563033,Fairfield Rise Llantwit Major,2023-06-13T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
563033,Fairfield Rise Llantwit Major,2023-06-13T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
563033,Fairfield Rise Llantwit Major,2023-06-13T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
563033,Fairfield Rise Llantwit Major,2023-06-13T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
563033,Fairfield Rise Llantwit Major,2023-06-13T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
563033,Fairfield Rise Llantwit Major,2023-06-13T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.27
563033,Fairfield Rise Llantwit Major,2023-06-13T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
563033,Fairfield Rise Llantwit Major,2023-06-13T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.56
563033,Fairfield Rise Llantwit Major,2023-06-13T01:00:00.000+00:00,busbar,,L3 Active Power,kW,19.57
563033,Fairfield Rise Llantwit Major,2023-06-13T01:00:00.000+00:00,busbar,,L2 Active Power,kW,12.94
563033,Fairfield Rise Llantwit Major,2023-06-13T01:00:00.000+00:00,busbar,,L1 Active Power,kW,13.2
563033,Fairfield Rise Llantwit Major,2023-06-13T01:00:00.000+00:00,busbar,,N Current (RMS),A,21.2
563033,Fairfield Rise Llantwit Major,2023-06-13T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
563033,Fairfield Rise Llantwit Major,2023-06-13T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.9
563033,Fairfield Rise Llantwit Major,2023-06-13T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.3
