Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563033,Fairfield Rise Llantwit Major,2023-06-13T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.83
563033,Fairfield Rise Llantwit Major,2023-06-13T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
563033,Fairfield Rise Llantwit Major,2023-06-13T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
563033,Fairfield Rise Llantwit Major,2023-06-13T00:50:00.000+00:00,feeder,,L3 Active Power,kW,3.48
563033,Fairfield Rise Llantwit Major,2023-06-13T00:50:00.000+00:00,feeder,,L2 Active Power,kW,2.33
563033,Fairfield Rise Llantwit Major,2023-06-13T00:50:00.000+00:00,feeder,,L1 Active Power,kW,2.76
563033,Fairfield Rise Llantwit Major,2023-06-13T00:50:00.000+00:00,feeder,,N Current (RMS),A,8.6
563033,Fairfield Rise Llantwit Major,2023-06-13T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,15.1
563033,Fairfield Rise Llantwit Major,2023-06-13T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,10.4
563033,Fairfield Rise Llantwit Major,2023-06-13T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.5
563033,Fairfield Rise Llantwit Major,2023-06-13T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
563033,Fairfield Rise Llantwit Major,2023-06-13T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.16
563033,Fairfield Rise Llantwit Major,2023-06-13T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.63
563033,Fairfield Rise Llantwit Major,2023-06-13T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.26
563033,Fairfield Rise Llantwit Major,2023-06-13T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.1
563033,Fairfield Rise Llantwit Major,2023-06-13T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.26
563033,Fairfield Rise Llantwit Major,2023-06-13T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.9
563033,Fairfield Rise Llantwit Major,2023-06-13T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.3
563033,Fairfield Rise Llantwit Major,2023-06-13T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.1
563033,Fairfield Rise Llantwit Major,2023-06-13T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.3
563033,Fairfield Rise Llantwit Major,2023-06-13T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
563033,Fairfield Rise Llantwit Major,2023-06-13T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
563033,Fairfield Rise Llantwit Major,2023-06-13T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
563033,Fairfield Rise Llantwit Major,2023-06-13T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.19
563033,Fairfield Rise Llantwit Major,2023-06-13T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.86
563033,Fairfield Rise Llantwit Major,2023-06-13T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.99
563033,Fairfield Rise Llantwit Major,2023-06-13T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
563033,Fairfield Rise Llantwit Major,2023-06-13T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.7
563033,Fairfield Rise Llantwit Major,2023-06-13T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.2
563033,Fairfield Rise Llantwit Major,2023-06-13T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.2
563033,Fairfield Rise Llantwit Major,2023-06-13T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
563033,Fairfield Rise Llantwit Major,2023-06-13T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
563033,Fairfield Rise Llantwit Major,2023-06-13T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.21
563033,Fairfield Rise Llantwit Major,2023-06-13T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.45
563033,Fairfield Rise Llantwit Major,2023-06-13T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.74
563033,Fairfield Rise Llantwit Major,2023-06-13T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.3
563033,Fairfield Rise Llantwit Major,2023-06-13T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.8
563033,Fairfield Rise Llantwit Major,2023-06-13T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.2
563033,Fairfield Rise Llantwit Major,2023-06-13T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.1
563033,Fairfield Rise Llantwit Major,2023-06-13T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.8
563033,Fairfield Rise Llantwit Major,2023-06-13T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.07
563033,Fairfield Rise Llantwit Major,2023-06-13T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
563033,Fairfield Rise Llantwit Major,2023-06-13T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.62
563033,Fairfield Rise Llantwit Major,2023-06-13T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.08
563033,Fairfield Rise Llantwit Major,2023-06-13T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.62
563033,Fairfield Rise Llantwit Major,2023-06-13T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.47
563033,Fairfield Rise Llantwit Major,2023-06-13T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.7
563033,Fairfield Rise Llantwit Major,2023-06-13T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.4
563033,Fairfield Rise Llantwit Major,2023-06-13T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.1
563033,Fairfield Rise Llantwit Major,2023-06-13T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.7
563033,Fairfield Rise Llantwit Major,2023-06-13T00:50:00.000+00:00,transformer,,Temperature,C,28.0
563033,Fairfield Rise Llantwit Major,2023-06-13T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
563033,Fairfield Rise Llantwit Major,2023-06-13T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
563033,Fairfield Rise Llantwit Major,2023-06-13T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
563033,Fairfield Rise Llantwit Major,2023-06-13T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
563033,Fairfield Rise Llantwit Major,2023-06-13T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
563033,Fairfield Rise Llantwit Major,2023-06-13T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
563033,Fairfield Rise Llantwit Major,2023-06-13T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
563033,Fairfield Rise Llantwit Major,2023-06-13T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
563033,Fairfield Rise Llantwit Major,2023-06-13T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
563033,Fairfield Rise Llantwit Major,2023-06-13T00:50:00.000+00:00,busbar,,L3 Active Power,kW,19.45
563033,Fairfield Rise Llantwit Major,2023-06-13T00:50:00.000+00:00,busbar,,L2 Active Power,kW,13.65
563033,Fairfield Rise Llantwit Major,2023-06-13T00:50:00.000+00:00,busbar,,L1 Active Power,kW,13.79
563033,Fairfield Rise Llantwit Major,2023-06-13T00:50:00.000+00:00,busbar,,N Current (RMS),A,24.0
563033,Fairfield Rise Llantwit Major,2023-06-13T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
563033,Fairfield Rise Llantwit Major,2023-06-13T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.3
563033,Fairfield Rise Llantwit Major,2023-06-13T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
563033,Fairfield Rise Llantwit Major,2023-06-13T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
563033,Fairfield Rise Llantwit Major,2023-06-13T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
563033,Fairfield Rise Llantwit Major,2023-06-13T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
563033,Fairfield Rise Llantwit Major,2023-06-13T00:40:00.000+00:00,feeder,,L3 Active Power,kW,3.48
563033,Fairfield Rise Llantwit Major,2023-06-13T00:40:00.000+00:00,feeder,,L2 Active Power,kW,2.41
563033,Fairfield Rise Llantwit Major,2023-06-13T00:40:00.000+00:00,feeder,,L1 Active Power,kW,2.84
563033,Fairfield Rise Llantwit Major,2023-06-13T00:40:00.000+00:00,feeder,,N Current (RMS),A,9.3
563033,Fairfield Rise Llantwit Major,2023-06-13T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,15.3
563033,Fairfield Rise Llantwit Major,2023-06-13T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,10.6
563033,Fairfield Rise Llantwit Major,2023-06-13T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,12.9
563033,Fairfield Rise Llantwit Major,2023-06-13T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.1
563033,Fairfield Rise Llantwit Major,2023-06-13T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.23
563033,Fairfield Rise Llantwit Major,2023-06-13T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.44
563033,Fairfield Rise Llantwit Major,2023-06-13T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.12
563033,Fairfield Rise Llantwit Major,2023-06-13T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.07
563033,Fairfield Rise Llantwit Major,2023-06-13T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.45
563033,Fairfield Rise Llantwit Major,2023-06-13T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.0
563033,Fairfield Rise Llantwit Major,2023-06-13T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.7
563033,Fairfield Rise Llantwit Major,2023-06-13T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.0
563033,Fairfield Rise Llantwit Major,2023-06-13T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.2
563033,Fairfield Rise Llantwit Major,2023-06-13T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
563033,Fairfield Rise Llantwit Major,2023-06-13T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
563033,Fairfield Rise Llantwit Major,2023-06-13T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
563033,Fairfield Rise Llantwit Major,2023-06-13T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.69
563033,Fairfield Rise Llantwit Major,2023-06-13T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.06
563033,Fairfield Rise Llantwit Major,2023-06-13T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.04
563033,Fairfield Rise Llantwit Major,2023-06-13T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.8
563033,Fairfield Rise Llantwit Major,2023-06-13T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.7
563033,Fairfield Rise Llantwit Major,2023-06-13T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.0
563033,Fairfield Rise Llantwit Major,2023-06-13T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.3
563033,Fairfield Rise Llantwit Major,2023-06-13T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
563033,Fairfield Rise Llantwit Major,2023-06-13T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
563033,Fairfield Rise Llantwit Major,2023-06-13T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
563033,Fairfield Rise Llantwit Major,2023-06-13T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.43
563033,Fairfield Rise Llantwit Major,2023-06-13T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.73
563033,Fairfield Rise Llantwit Major,2023-06-13T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.01
563033,Fairfield Rise Llantwit Major,2023-06-13T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.0
563033,Fairfield Rise Llantwit Major,2023-06-13T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.2
563033,Fairfield Rise Llantwit Major,2023-06-13T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.0
563033,Fairfield Rise Llantwit Major,2023-06-13T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.7
563033,Fairfield Rise Llantwit Major,2023-06-13T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.36
563033,Fairfield Rise Llantwit Major,2023-06-13T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
563033,Fairfield Rise Llantwit Major,2023-06-13T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.57
563033,Fairfield Rise Llantwit Major,2023-06-13T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.07
563033,Fairfield Rise Llantwit Major,2023-06-13T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.6
563033,Fairfield Rise Llantwit Major,2023-06-13T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.46
563033,Fairfield Rise Llantwit Major,2023-06-13T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,30.3
563033,Fairfield Rise Llantwit Major,2023-06-13T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.0
563033,Fairfield Rise Llantwit Major,2023-06-13T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.1
563033,Fairfield Rise Llantwit Major,2023-06-13T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.6
563033,Fairfield Rise Llantwit Major,2023-06-13T00:40:00.000+00:00,transformer,,Temperature,C,28.1
563033,Fairfield Rise Llantwit Major,2023-06-13T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
563033,Fairfield Rise Llantwit Major,2023-06-13T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
563033,Fairfield Rise Llantwit Major,2023-06-13T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
563033,Fairfield Rise Llantwit Major,2023-06-13T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
563033,Fairfield Rise Llantwit Major,2023-06-13T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
563033,Fairfield Rise Llantwit Major,2023-06-13T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
563033,Fairfield Rise Llantwit Major,2023-06-13T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.57
563033,Fairfield Rise Llantwit Major,2023-06-13T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
563033,Fairfield Rise Llantwit Major,2023-06-13T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
563033,Fairfield Rise Llantwit Major,2023-06-13T00:40:00.000+00:00,busbar,,L3 Active Power,kW,20.8
563033,Fairfield Rise Llantwit Major,2023-06-13T00:40:00.000+00:00,busbar,,L2 Active Power,kW,13.86
563033,Fairfield Rise Llantwit Major,2023-06-13T00:40:00.000+00:00,busbar,,L1 Active Power,kW,14.81
563033,Fairfield Rise Llantwit Major,2023-06-13T00:40:00.000+00:00,busbar,,N Current (RMS),A,25.3
563033,Fairfield Rise Llantwit Major,2023-06-13T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.5
563033,Fairfield Rise Llantwit Major,2023-06-13T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
563033,Fairfield Rise Llantwit Major,2023-06-13T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.7
563033,Fairfield Rise Llantwit Major,2023-06-13T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.05
563033,Fairfield Rise Llantwit Major,2023-06-13T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
563033,Fairfield Rise Llantwit Major,2023-06-13T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
563033,Fairfield Rise Llantwit Major,2023-06-13T00:30:00.000+00:00,feeder,,L3 Active Power,kW,3.69
563033,Fairfield Rise Llantwit Major,2023-06-13T00:30:00.000+00:00,feeder,,L2 Active Power,kW,2.37
563033,Fairfield Rise Llantwit Major,2023-06-13T00:30:00.000+00:00,feeder,,L1 Active Power,kW,2.92
563033,Fairfield Rise Llantwit Major,2023-06-13T00:30:00.000+00:00,feeder,,N Current (RMS),A,9.5
563033,Fairfield Rise Llantwit Major,2023-06-13T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,16.2
563033,Fairfield Rise Llantwit Major,2023-06-13T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,10.5
563033,Fairfield Rise Llantwit Major,2023-06-13T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,13.1
563033,Fairfield Rise Llantwit Major,2023-06-13T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.11
563033,Fairfield Rise Llantwit Major,2023-06-13T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.36
563033,Fairfield Rise Llantwit Major,2023-06-13T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.14
563033,Fairfield Rise Llantwit Major,2023-06-13T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.38
563033,Fairfield Rise Llantwit Major,2023-06-13T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.29
563033,Fairfield Rise Llantwit Major,2023-06-13T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.53
563033,Fairfield Rise Llantwit Major,2023-06-13T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.6
563033,Fairfield Rise Llantwit Major,2023-06-13T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.6
563033,Fairfield Rise Llantwit Major,2023-06-13T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.6
563033,Fairfield Rise Llantwit Major,2023-06-13T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.0
563033,Fairfield Rise Llantwit Major,2023-06-13T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
563033,Fairfield Rise Llantwit Major,2023-06-13T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
563033,Fairfield Rise Llantwit Major,2023-06-13T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
563033,Fairfield Rise Llantwit Major,2023-06-13T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.64
563033,Fairfield Rise Llantwit Major,2023-06-13T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.63
563033,Fairfield Rise Llantwit Major,2023-06-13T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.0
563033,Fairfield Rise Llantwit Major,2023-06-13T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.3
563033,Fairfield Rise Llantwit Major,2023-06-13T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.5
563033,Fairfield Rise Llantwit Major,2023-06-13T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.3
563033,Fairfield Rise Llantwit Major,2023-06-13T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.2
563033,Fairfield Rise Llantwit Major,2023-06-13T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
563033,Fairfield Rise Llantwit Major,2023-06-13T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
563033,Fairfield Rise Llantwit Major,2023-06-13T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
563033,Fairfield Rise Llantwit Major,2023-06-13T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.68
563033,Fairfield Rise Llantwit Major,2023-06-13T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.3
563033,Fairfield Rise Llantwit Major,2023-06-13T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.31
563033,Fairfield Rise Llantwit Major,2023-06-13T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.1
563033,Fairfield Rise Llantwit Major,2023-06-13T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.1
563033,Fairfield Rise Llantwit Major,2023-06-13T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.8
563033,Fairfield Rise Llantwit Major,2023-06-13T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.4
563033,Fairfield Rise Llantwit Major,2023-06-13T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.57
563033,Fairfield Rise Llantwit Major,2023-06-13T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
563033,Fairfield Rise Llantwit Major,2023-06-13T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.1
563033,Fairfield Rise Llantwit Major,2023-06-13T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.62
563033,Fairfield Rise Llantwit Major,2023-06-13T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.54
563033,Fairfield Rise Llantwit Major,2023-06-13T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.03
563033,Fairfield Rise Llantwit Major,2023-06-13T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,36.8
563033,Fairfield Rise Llantwit Major,2023-06-13T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.4
563033,Fairfield Rise Llantwit Major,2023-06-13T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
563033,Fairfield Rise Llantwit Major,2023-06-13T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.0
563033,Fairfield Rise Llantwit Major,2023-06-13T00:30:00.000+00:00,transformer,,Temperature,C,28.2
563033,Fairfield Rise Llantwit Major,2023-06-13T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
563033,Fairfield Rise Llantwit Major,2023-06-13T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
563033,Fairfield Rise Llantwit Major,2023-06-13T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
563033,Fairfield Rise Llantwit Major,2023-06-13T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
563033,Fairfield Rise Llantwit Major,2023-06-13T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
563033,Fairfield Rise Llantwit Major,2023-06-13T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
563033,Fairfield Rise Llantwit Major,2023-06-13T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.79
563033,Fairfield Rise Llantwit Major,2023-06-13T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
563033,Fairfield Rise Llantwit Major,2023-06-13T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
563033,Fairfield Rise Llantwit Major,2023-06-13T00:30:00.000+00:00,busbar,,L3 Active Power,kW,23.02
563033,Fairfield Rise Llantwit Major,2023-06-13T00:30:00.000+00:00,busbar,,L2 Active Power,kW,15.14
563033,Fairfield Rise Llantwit Major,2023-06-13T00:30:00.000+00:00,busbar,,L1 Active Power,kW,13.79
563033,Fairfield Rise Llantwit Major,2023-06-13T00:30:00.000+00:00,busbar,,N Current (RMS),A,33.0
563033,Fairfield Rise Llantwit Major,2023-06-13T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.5
563033,Fairfield Rise Llantwit Major,2023-06-13T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
563033,Fairfield Rise Llantwit Major,2023-06-13T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
563033,Fairfield Rise Llantwit Major,2023-06-13T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
563033,Fairfield Rise Llantwit Major,2023-06-13T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
563033,Fairfield Rise Llantwit Major,2023-06-13T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
563033,Fairfield Rise Llantwit Major,2023-06-13T00:20:00.000+00:00,feeder,,L3 Active Power,kW,3.84
563033,Fairfield Rise Llantwit Major,2023-06-13T00:20:00.000+00:00,feeder,,L2 Active Power,kW,2.22
563033,Fairfield Rise Llantwit Major,2023-06-13T00:20:00.000+00:00,feeder,,L1 Active Power,kW,3.12
563033,Fairfield Rise Llantwit Major,2023-06-13T00:20:00.000+00:00,feeder,,N Current (RMS),A,9.5
563033,Fairfield Rise Llantwit Major,2023-06-13T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,16.8
563033,Fairfield Rise Llantwit Major,2023-06-13T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,9.9
563033,Fairfield Rise Llantwit Major,2023-06-13T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,13.8
563033,Fairfield Rise Llantwit Major,2023-06-13T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
563033,Fairfield Rise Llantwit Major,2023-06-13T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.4
563033,Fairfield Rise Llantwit Major,2023-06-13T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.11
563033,Fairfield Rise Llantwit Major,2023-06-13T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.89
563033,Fairfield Rise Llantwit Major,2023-06-13T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.75
563033,Fairfield Rise Llantwit Major,2023-06-13T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.54
563033,Fairfield Rise Llantwit Major,2023-06-13T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.0
563033,Fairfield Rise Llantwit Major,2023-06-13T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.8
563033,Fairfield Rise Llantwit Major,2023-06-13T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.8
563033,Fairfield Rise Llantwit Major,2023-06-13T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.2
563033,Fairfield Rise Llantwit Major,2023-06-13T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.32
563033,Fairfield Rise Llantwit Major,2023-06-13T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
563033,Fairfield Rise Llantwit Major,2023-06-13T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
563033,Fairfield Rise Llantwit Major,2023-06-13T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.68
563033,Fairfield Rise Llantwit Major,2023-06-13T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.78
563033,Fairfield Rise Llantwit Major,2023-06-13T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.92
563033,Fairfield Rise Llantwit Major,2023-06-13T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.7
563033,Fairfield Rise Llantwit Major,2023-06-13T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.8
563033,Fairfield Rise Llantwit Major,2023-06-13T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.0
563033,Fairfield Rise Llantwit Major,2023-06-13T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.0
563033,Fairfield Rise Llantwit Major,2023-06-13T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
563033,Fairfield Rise Llantwit Major,2023-06-13T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
563033,Fairfield Rise Llantwit Major,2023-06-13T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
563033,Fairfield Rise Llantwit Major,2023-06-13T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.76
563033,Fairfield Rise Llantwit Major,2023-06-13T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.96
563033,Fairfield Rise Llantwit Major,2023-06-13T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.37
563033,Fairfield Rise Llantwit Major,2023-06-13T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.4
563033,Fairfield Rise Llantwit Major,2023-06-13T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.5
563033,Fairfield Rise Llantwit Major,2023-06-13T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.8
563033,Fairfield Rise Llantwit Major,2023-06-13T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.9
563033,Fairfield Rise Llantwit Major,2023-06-13T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.37
563033,Fairfield Rise Llantwit Major,2023-06-13T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
563033,Fairfield Rise Llantwit Major,2023-06-13T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.0
563033,Fairfield Rise Llantwit Major,2023-06-13T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.29
563033,Fairfield Rise Llantwit Major,2023-06-13T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.46
563033,Fairfield Rise Llantwit Major,2023-06-13T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.33
563033,Fairfield Rise Llantwit Major,2023-06-13T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,33.3
563033,Fairfield Rise Llantwit Major,2023-06-13T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.0
563033,Fairfield Rise Llantwit Major,2023-06-13T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.5
563033,Fairfield Rise Llantwit Major,2023-06-13T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.0
563033,Fairfield Rise Llantwit Major,2023-06-13T00:20:00.000+00:00,transformer,,Temperature,C,28.3
563033,Fairfield Rise Llantwit Major,2023-06-13T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
563033,Fairfield Rise Llantwit Major,2023-06-13T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
563033,Fairfield Rise Llantwit Major,2023-06-13T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
563033,Fairfield Rise Llantwit Major,2023-06-13T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
563033,Fairfield Rise Llantwit Major,2023-06-13T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
563033,Fairfield Rise Llantwit Major,2023-06-13T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
563033,Fairfield Rise Llantwit Major,2023-06-13T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.67
563033,Fairfield Rise Llantwit Major,2023-06-13T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
563033,Fairfield Rise Llantwit Major,2023-06-13T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
563033,Fairfield Rise Llantwit Major,2023-06-13T00:20:00.000+00:00,busbar,,L3 Active Power,kW,21.47
563033,Fairfield Rise Llantwit Major,2023-06-13T00:20:00.000+00:00,busbar,,L2 Active Power,kW,15.17
563033,Fairfield Rise Llantwit Major,2023-06-13T00:20:00.000+00:00,busbar,,L1 Active Power,kW,16.28
563033,Fairfield Rise Llantwit Major,2023-06-13T00:20:00.000+00:00,busbar,,N Current (RMS),A,31.2
563033,Fairfield Rise Llantwit Major,2023-06-13T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.4
563033,Fairfield Rise Llantwit Major,2023-06-13T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
563033,Fairfield Rise Llantwit Major,2023-06-13T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.9
563033,Fairfield Rise Llantwit Major,2023-06-13T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.99
563033,Fairfield Rise Llantwit Major,2023-06-13T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
563033,Fairfield Rise Llantwit Major,2023-06-13T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
563033,Fairfield Rise Llantwit Major,2023-06-13T00:10:00.000+00:00,feeder,,L3 Active Power,kW,3.98
563033,Fairfield Rise Llantwit Major,2023-06-13T00:10:00.000+00:00,feeder,,L2 Active Power,kW,2.35
563033,Fairfield Rise Llantwit Major,2023-06-13T00:10:00.000+00:00,feeder,,L1 Active Power,kW,2.99
563033,Fairfield Rise Llantwit Major,2023-06-13T00:10:00.000+00:00,feeder,,N Current (RMS),A,10.6
563033,Fairfield Rise Llantwit Major,2023-06-13T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,17.5
563033,Fairfield Rise Llantwit Major,2023-06-13T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,10.4
563033,Fairfield Rise Llantwit Major,2023-06-13T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,13.4
563033,Fairfield Rise Llantwit Major,2023-06-13T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
563033,Fairfield Rise Llantwit Major,2023-06-13T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.29
563033,Fairfield Rise Llantwit Major,2023-06-13T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.6
563033,Fairfield Rise Llantwit Major,2023-06-13T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.82
563033,Fairfield Rise Llantwit Major,2023-06-13T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.97
563033,Fairfield Rise Llantwit Major,2023-06-13T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.21
563033,Fairfield Rise Llantwit Major,2023-06-13T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.0
563033,Fairfield Rise Llantwit Major,2023-06-13T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.6
563033,Fairfield Rise Llantwit Major,2023-06-13T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.8
563033,Fairfield Rise Llantwit Major,2023-06-13T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.1
563033,Fairfield Rise Llantwit Major,2023-06-13T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
563033,Fairfield Rise Llantwit Major,2023-06-13T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
563033,Fairfield Rise Llantwit Major,2023-06-13T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
563033,Fairfield Rise Llantwit Major,2023-06-13T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.5
563033,Fairfield Rise Llantwit Major,2023-06-13T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.8
563033,Fairfield Rise Llantwit Major,2023-06-13T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.26
563033,Fairfield Rise Llantwit Major,2023-06-13T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.4
563033,Fairfield Rise Llantwit Major,2023-06-13T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.1
563033,Fairfield Rise Llantwit Major,2023-06-13T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.1
563033,Fairfield Rise Llantwit Major,2023-06-13T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.4
563033,Fairfield Rise Llantwit Major,2023-06-13T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
563033,Fairfield Rise Llantwit Major,2023-06-13T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
563033,Fairfield Rise Llantwit Major,2023-06-13T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
563033,Fairfield Rise Llantwit Major,2023-06-13T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.67
563033,Fairfield Rise Llantwit Major,2023-06-13T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.22
563033,Fairfield Rise Llantwit Major,2023-06-13T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.01
563033,Fairfield Rise Llantwit Major,2023-06-13T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.2
563033,Fairfield Rise Llantwit Major,2023-06-13T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.9
563033,Fairfield Rise Llantwit Major,2023-06-13T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.8
563033,Fairfield Rise Llantwit Major,2023-06-13T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.9
563033,Fairfield Rise Llantwit Major,2023-06-13T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.98
563033,Fairfield Rise Llantwit Major,2023-06-13T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
563033,Fairfield Rise Llantwit Major,2023-06-13T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.51
563033,Fairfield Rise Llantwit Major,2023-06-13T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.68
563033,Fairfield Rise Llantwit Major,2023-06-13T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.69
563033,Fairfield Rise Llantwit Major,2023-06-13T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.68
563033,Fairfield Rise Llantwit Major,2023-06-13T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.9
563033,Fairfield Rise Llantwit Major,2023-06-13T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.6
563033,Fairfield Rise Llantwit Major,2023-06-13T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.3
563033,Fairfield Rise Llantwit Major,2023-06-13T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.5
563033,Fairfield Rise Llantwit Major,2023-06-13T00:10:00.000+00:00,transformer,,Temperature,C,28.4
563033,Fairfield Rise Llantwit Major,2023-06-13T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
563033,Fairfield Rise Llantwit Major,2023-06-13T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
563033,Fairfield Rise Llantwit Major,2023-06-13T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
563033,Fairfield Rise Llantwit Major,2023-06-13T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
563033,Fairfield Rise Llantwit Major,2023-06-13T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
563033,Fairfield Rise Llantwit Major,2023-06-13T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
563033,Fairfield Rise Llantwit Major,2023-06-13T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
563033,Fairfield Rise Llantwit Major,2023-06-13T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
563033,Fairfield Rise Llantwit Major,2023-06-13T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
563033,Fairfield Rise Llantwit Major,2023-06-13T00:10:00.000+00:00,busbar,,L3 Active Power,kW,18.65
563033,Fairfield Rise Llantwit Major,2023-06-13T00:10:00.000+00:00,busbar,,L2 Active Power,kW,14.03
563033,Fairfield Rise Llantwit Major,2023-06-13T00:10:00.000+00:00,busbar,,L1 Active Power,kW,16.15
563033,Fairfield Rise Llantwit Major,2023-06-13T00:10:00.000+00:00,busbar,,N Current (RMS),A,22.7
563033,Fairfield Rise Llantwit Major,2023-06-13T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
563033,Fairfield Rise Llantwit Major,2023-06-13T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
563033,Fairfield Rise Llantwit Major,2023-06-13T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.5
563033,Fairfield Rise Llantwit Major,2023-06-13T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.96
563033,Fairfield Rise Llantwit Major,2023-06-13T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
563033,Fairfield Rise Llantwit Major,2023-06-13T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
563033,Fairfield Rise Llantwit Major,2023-06-13T00:00:00.000+00:00,feeder,,L3 Active Power,kW,4.18
563033,Fairfield Rise Llantwit Major,2023-06-13T00:00:00.000+00:00,feeder,,L2 Active Power,kW,2.38
563033,Fairfield Rise Llantwit Major,2023-06-13T00:00:00.000+00:00,feeder,,L1 Active Power,kW,2.91
563033,Fairfield Rise Llantwit Major,2023-06-13T00:00:00.000+00:00,feeder,,N Current (RMS),A,11.4
563033,Fairfield Rise Llantwit Major,2023-06-13T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,18.2
563033,Fairfield Rise Llantwit Major,2023-06-13T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,10.5
563033,Fairfield Rise Llantwit Major,2023-06-13T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,13.2
563033,Fairfield Rise Llantwit Major,2023-06-13T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.17
563033,Fairfield Rise Llantwit Major,2023-06-13T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
563033,Fairfield Rise Llantwit Major,2023-06-13T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.56
563033,Fairfield Rise Llantwit Major,2023-06-13T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.98
563033,Fairfield Rise Llantwit Major,2023-06-13T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.76
563033,Fairfield Rise Llantwit Major,2023-06-13T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.49
563033,Fairfield Rise Llantwit Major,2023-06-13T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.3
563033,Fairfield Rise Llantwit Major,2023-06-13T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.1
563033,Fairfield Rise Llantwit Major,2023-06-13T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.9
563033,Fairfield Rise Llantwit Major,2023-06-13T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.1
563033,Fairfield Rise Llantwit Major,2023-06-13T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
563033,Fairfield Rise Llantwit Major,2023-06-13T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
563033,Fairfield Rise Llantwit Major,2023-06-13T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
563033,Fairfield Rise Llantwit Major,2023-06-13T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.74
563033,Fairfield Rise Llantwit Major,2023-06-13T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.03
563033,Fairfield Rise Llantwit Major,2023-06-13T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.39
563033,Fairfield Rise Llantwit Major,2023-06-13T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.5
563033,Fairfield Rise Llantwit Major,2023-06-13T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.0
563033,Fairfield Rise Llantwit Major,2023-06-13T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.9
563033,Fairfield Rise Llantwit Major,2023-06-13T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.8
563033,Fairfield Rise Llantwit Major,2023-06-13T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
563033,Fairfield Rise Llantwit Major,2023-06-13T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
563033,Fairfield Rise Llantwit Major,2023-06-13T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
563033,Fairfield Rise Llantwit Major,2023-06-13T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.64
563033,Fairfield Rise Llantwit Major,2023-06-13T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.11
563033,Fairfield Rise Llantwit Major,2023-06-13T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.84
563033,Fairfield Rise Llantwit Major,2023-06-13T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.3
563033,Fairfield Rise Llantwit Major,2023-06-13T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.8
563033,Fairfield Rise Llantwit Major,2023-06-13T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.2
563033,Fairfield Rise Llantwit Major,2023-06-13T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.4
563033,Fairfield Rise Llantwit Major,2023-06-13T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.75
563033,Fairfield Rise Llantwit Major,2023-06-13T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
563033,Fairfield Rise Llantwit Major,2023-06-13T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.01
563033,Fairfield Rise Llantwit Major,2023-06-13T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.41
563033,Fairfield Rise Llantwit Major,2023-06-13T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.94
563033,Fairfield Rise Llantwit Major,2023-06-13T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.68
563033,Fairfield Rise Llantwit Major,2023-06-13T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.5
563033,Fairfield Rise Llantwit Major,2023-06-13T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.3
563033,Fairfield Rise Llantwit Major,2023-06-13T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.4
563033,Fairfield Rise Llantwit Major,2023-06-13T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.4
563033,Fairfield Rise Llantwit Major,2023-06-13T00:00:00.000+00:00,transformer,,Temperature,C,28.5
563033,Fairfield Rise Llantwit Major,2023-06-13T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
563033,Fairfield Rise Llantwit Major,2023-06-13T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
563033,Fairfield Rise Llantwit Major,2023-06-13T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
563033,Fairfield Rise Llantwit Major,2023-06-13T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
563033,Fairfield Rise Llantwit Major,2023-06-13T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
563033,Fairfield Rise Llantwit Major,2023-06-13T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
563033,Fairfield Rise Llantwit Major,2023-06-13T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
563033,Fairfield Rise Llantwit Major,2023-06-13T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
563033,Fairfield Rise Llantwit Major,2023-06-13T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
563033,Fairfield Rise Llantwit Major,2023-06-13T00:00:00.000+00:00,busbar,,L3 Active Power,kW,18.95
563033,Fairfield Rise Llantwit Major,2023-06-13T00:00:00.000+00:00,busbar,,L2 Active Power,kW,14.23
563033,Fairfield Rise Llantwit Major,2023-06-13T00:00:00.000+00:00,busbar,,L1 Active Power,kW,17.3
563033,Fairfield Rise Llantwit Major,2023-06-13T00:00:00.000+00:00,busbar,,N Current (RMS),A,21.0
563033,Fairfield Rise Llantwit Major,2023-06-13T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
563033,Fairfield Rise Llantwit Major,2023-06-13T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
563033,Fairfield Rise Llantwit Major,2023-06-13T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
563033,Fairfield Rise Llantwit Major,2023-06-14T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.93
563033,Fairfield Rise Llantwit Major,2023-06-14T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
563033,Fairfield Rise Llantwit Major,2023-06-14T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
563033,Fairfield Rise Llantwit Major,2023-06-14T23:50:00.000+00:00,feeder,,L3 Active Power,kW,3.65
563033,Fairfield Rise Llantwit Major,2023-06-14T23:50:00.000+00:00,feeder,,L2 Active Power,kW,2.5
563033,Fairfield Rise Llantwit Major,2023-06-14T23:50:00.000+00:00,feeder,,L1 Active Power,kW,4.22
563033,Fairfield Rise Llantwit Major,2023-06-14T23:50:00.000+00:00,feeder,,N Current (RMS),A,10.5
563033,Fairfield Rise Llantwit Major,2023-06-14T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,15.8
563033,Fairfield Rise Llantwit Major,2023-06-14T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,10.8
563033,Fairfield Rise Llantwit Major,2023-06-14T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,18.4
563033,Fairfield Rise Llantwit Major,2023-06-14T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.6
563033,Fairfield Rise Llantwit Major,2023-06-14T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.54
563033,Fairfield Rise Llantwit Major,2023-06-14T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.22
563033,Fairfield Rise Llantwit Major,2023-06-14T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.34
563033,Fairfield Rise Llantwit Major,2023-06-14T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.86
563033,Fairfield Rise Llantwit Major,2023-06-14T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.19
563033,Fairfield Rise Llantwit Major,2023-06-14T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.8
563033,Fairfield Rise Llantwit Major,2023-06-14T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.7
563033,Fairfield Rise Llantwit Major,2023-06-14T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.3
563033,Fairfield Rise Llantwit Major,2023-06-14T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.7
563033,Fairfield Rise Llantwit Major,2023-06-14T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
563033,Fairfield Rise Llantwit Major,2023-06-14T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
563033,Fairfield Rise Llantwit Major,2023-06-14T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
563033,Fairfield Rise Llantwit Major,2023-06-14T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.37
563033,Fairfield Rise Llantwit Major,2023-06-14T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.87
563033,Fairfield Rise Llantwit Major,2023-06-14T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.26
563033,Fairfield Rise Llantwit Major,2023-06-14T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.7
563033,Fairfield Rise Llantwit Major,2023-06-14T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.4
563033,Fairfield Rise Llantwit Major,2023-06-14T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.2
563033,Fairfield Rise Llantwit Major,2023-06-14T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.2
563033,Fairfield Rise Llantwit Major,2023-06-14T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
563033,Fairfield Rise Llantwit Major,2023-06-14T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
563033,Fairfield Rise Llantwit Major,2023-06-14T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
563033,Fairfield Rise Llantwit Major,2023-06-14T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.15
563033,Fairfield Rise Llantwit Major,2023-06-14T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.33
563033,Fairfield Rise Llantwit Major,2023-06-14T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.19
563033,Fairfield Rise Llantwit Major,2023-06-14T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.5
563033,Fairfield Rise Llantwit Major,2023-06-14T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.6
563033,Fairfield Rise Llantwit Major,2023-06-14T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.9
563033,Fairfield Rise Llantwit Major,2023-06-14T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.6
563033,Fairfield Rise Llantwit Major,2023-06-14T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.76
563033,Fairfield Rise Llantwit Major,2023-06-14T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
563033,Fairfield Rise Llantwit Major,2023-06-14T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.77
563033,Fairfield Rise Llantwit Major,2023-06-14T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.2
563033,Fairfield Rise Llantwit Major,2023-06-14T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.1
563033,Fairfield Rise Llantwit Major,2023-06-14T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.36
563033,Fairfield Rise Llantwit Major,2023-06-14T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.9
563033,Fairfield Rise Llantwit Major,2023-06-14T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.6
563033,Fairfield Rise Llantwit Major,2023-06-14T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.0
563033,Fairfield Rise Llantwit Major,2023-06-14T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.5
563033,Fairfield Rise Llantwit Major,2023-06-14T23:50:00.000+00:00,transformer,,Temperature,C,33.9
563033,Fairfield Rise Llantwit Major,2023-06-14T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
563033,Fairfield Rise Llantwit Major,2023-06-14T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
563033,Fairfield Rise Llantwit Major,2023-06-14T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
563033,Fairfield Rise Llantwit Major,2023-06-14T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
563033,Fairfield Rise Llantwit Major,2023-06-14T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
563033,Fairfield Rise Llantwit Major,2023-06-14T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
563033,Fairfield Rise Llantwit Major,2023-06-14T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.21
563033,Fairfield Rise Llantwit Major,2023-06-14T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
563033,Fairfield Rise Llantwit Major,2023-06-14T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
563033,Fairfield Rise Llantwit Major,2023-06-14T23:50:00.000+00:00,busbar,,L3 Active Power,kW,20.72
