Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563033,Fairfield Rise Llantwit Major,2023-06-14T23:50:00.000+00:00,busbar,,L2 Active Power,kW,14.67
563033,Fairfield Rise Llantwit Major,2023-06-14T23:50:00.000+00:00,busbar,,L1 Active Power,kW,20.22
563033,Fairfield Rise Llantwit Major,2023-06-14T23:50:00.000+00:00,busbar,,N Current (RMS),A,25.3
563033,Fairfield Rise Llantwit Major,2023-06-14T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
563033,Fairfield Rise Llantwit Major,2023-06-14T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
563033,Fairfield Rise Llantwit Major,2023-06-14T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.8
563033,Fairfield Rise Llantwit Major,2023-06-14T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.01
563033,Fairfield Rise Llantwit Major,2023-06-14T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
563033,Fairfield Rise Llantwit Major,2023-06-14T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
563033,Fairfield Rise Llantwit Major,2023-06-14T23:40:00.000+00:00,feeder,,L3 Active Power,kW,3.62
563033,Fairfield Rise Llantwit Major,2023-06-14T23:40:00.000+00:00,feeder,,L2 Active Power,kW,2.4
563033,Fairfield Rise Llantwit Major,2023-06-14T23:40:00.000+00:00,feeder,,L1 Active Power,kW,4.04
563033,Fairfield Rise Llantwit Major,2023-06-14T23:40:00.000+00:00,feeder,,N Current (RMS),A,10.2
563033,Fairfield Rise Llantwit Major,2023-06-14T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,15.7
563033,Fairfield Rise Llantwit Major,2023-06-14T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,10.4
563033,Fairfield Rise Llantwit Major,2023-06-14T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,17.6
563033,Fairfield Rise Llantwit Major,2023-06-14T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.45
563033,Fairfield Rise Llantwit Major,2023-06-14T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.53
563033,Fairfield Rise Llantwit Major,2023-06-14T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.17
563033,Fairfield Rise Llantwit Major,2023-06-14T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.19
563033,Fairfield Rise Llantwit Major,2023-06-14T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.14
563033,Fairfield Rise Llantwit Major,2023-06-14T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.57
563033,Fairfield Rise Llantwit Major,2023-06-14T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,15.3
563033,Fairfield Rise Llantwit Major,2023-06-14T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.2
563033,Fairfield Rise Llantwit Major,2023-06-14T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.3
563033,Fairfield Rise Llantwit Major,2023-06-14T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.6
563033,Fairfield Rise Llantwit Major,2023-06-14T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.35
563033,Fairfield Rise Llantwit Major,2023-06-14T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
563033,Fairfield Rise Llantwit Major,2023-06-14T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
563033,Fairfield Rise Llantwit Major,2023-06-14T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.44
563033,Fairfield Rise Llantwit Major,2023-06-14T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.19
563033,Fairfield Rise Llantwit Major,2023-06-14T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.68
563033,Fairfield Rise Llantwit Major,2023-06-14T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.6
563033,Fairfield Rise Llantwit Major,2023-06-14T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.7
563033,Fairfield Rise Llantwit Major,2023-06-14T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.5
563033,Fairfield Rise Llantwit Major,2023-06-14T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.7
563033,Fairfield Rise Llantwit Major,2023-06-14T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
563033,Fairfield Rise Llantwit Major,2023-06-14T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
563033,Fairfield Rise Llantwit Major,2023-06-14T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
563033,Fairfield Rise Llantwit Major,2023-06-14T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.08
563033,Fairfield Rise Llantwit Major,2023-06-14T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.32
563033,Fairfield Rise Llantwit Major,2023-06-14T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.2
563033,Fairfield Rise Llantwit Major,2023-06-14T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.5
563033,Fairfield Rise Llantwit Major,2023-06-14T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.5
563033,Fairfield Rise Llantwit Major,2023-06-14T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.0
563033,Fairfield Rise Llantwit Major,2023-06-14T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.7
563033,Fairfield Rise Llantwit Major,2023-06-14T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.97
563033,Fairfield Rise Llantwit Major,2023-06-14T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
563033,Fairfield Rise Llantwit Major,2023-06-14T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.92
563033,Fairfield Rise Llantwit Major,2023-06-14T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.03
563033,Fairfield Rise Llantwit Major,2023-06-14T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.1
563033,Fairfield Rise Llantwit Major,2023-06-14T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.65
563033,Fairfield Rise Llantwit Major,2023-06-14T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.5
563033,Fairfield Rise Llantwit Major,2023-06-14T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.7
563033,Fairfield Rise Llantwit Major,2023-06-14T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.9
563033,Fairfield Rise Llantwit Major,2023-06-14T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.8
563033,Fairfield Rise Llantwit Major,2023-06-14T23:40:00.000+00:00,transformer,,Temperature,C,34.0
563033,Fairfield Rise Llantwit Major,2023-06-14T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
563033,Fairfield Rise Llantwit Major,2023-06-14T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
563033,Fairfield Rise Llantwit Major,2023-06-14T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
563033,Fairfield Rise Llantwit Major,2023-06-14T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
563033,Fairfield Rise Llantwit Major,2023-06-14T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
563033,Fairfield Rise Llantwit Major,2023-06-14T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
563033,Fairfield Rise Llantwit Major,2023-06-14T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.12
563033,Fairfield Rise Llantwit Major,2023-06-14T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
563033,Fairfield Rise Llantwit Major,2023-06-14T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
563033,Fairfield Rise Llantwit Major,2023-06-14T23:40:00.000+00:00,busbar,,L3 Active Power,kW,22.35
563033,Fairfield Rise Llantwit Major,2023-06-14T23:40:00.000+00:00,busbar,,L2 Active Power,kW,15.15
563033,Fairfield Rise Llantwit Major,2023-06-14T23:40:00.000+00:00,busbar,,L1 Active Power,kW,21.14
563033,Fairfield Rise Llantwit Major,2023-06-14T23:40:00.000+00:00,busbar,,N Current (RMS),A,25.8
563033,Fairfield Rise Llantwit Major,2023-06-14T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.2
563033,Fairfield Rise Llantwit Major,2023-06-14T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
563033,Fairfield Rise Llantwit Major,2023-06-14T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.7
563033,Fairfield Rise Llantwit Major,2023-06-14T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.05
563033,Fairfield Rise Llantwit Major,2023-06-14T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
563033,Fairfield Rise Llantwit Major,2023-06-14T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
563033,Fairfield Rise Llantwit Major,2023-06-14T23:30:00.000+00:00,feeder,,L3 Active Power,kW,3.48
563033,Fairfield Rise Llantwit Major,2023-06-14T23:30:00.000+00:00,feeder,,L2 Active Power,kW,2.45
563033,Fairfield Rise Llantwit Major,2023-06-14T23:30:00.000+00:00,feeder,,L1 Active Power,kW,4.0
563033,Fairfield Rise Llantwit Major,2023-06-14T23:30:00.000+00:00,feeder,,N Current (RMS),A,10.3
563033,Fairfield Rise Llantwit Major,2023-06-14T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,15.3
563033,Fairfield Rise Llantwit Major,2023-06-14T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,10.7
563033,Fairfield Rise Llantwit Major,2023-06-14T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,17.5
563033,Fairfield Rise Llantwit Major,2023-06-14T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.74
563033,Fairfield Rise Llantwit Major,2023-06-14T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
563033,Fairfield Rise Llantwit Major,2023-06-14T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.31
563033,Fairfield Rise Llantwit Major,2023-06-14T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.35
563033,Fairfield Rise Llantwit Major,2023-06-14T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.33
563033,Fairfield Rise Llantwit Major,2023-06-14T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.62
563033,Fairfield Rise Llantwit Major,2023-06-14T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.3
563033,Fairfield Rise Llantwit Major,2023-06-14T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.1
563033,Fairfield Rise Llantwit Major,2023-06-14T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.0
563033,Fairfield Rise Llantwit Major,2023-06-14T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.7
563033,Fairfield Rise Llantwit Major,2023-06-14T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.55
563033,Fairfield Rise Llantwit Major,2023-06-14T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
563033,Fairfield Rise Llantwit Major,2023-06-14T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
563033,Fairfield Rise Llantwit Major,2023-06-14T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.63
563033,Fairfield Rise Llantwit Major,2023-06-14T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.4
563033,Fairfield Rise Llantwit Major,2023-06-14T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.56
563033,Fairfield Rise Llantwit Major,2023-06-14T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.8
563033,Fairfield Rise Llantwit Major,2023-06-14T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.6
563033,Fairfield Rise Llantwit Major,2023-06-14T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.4
563033,Fairfield Rise Llantwit Major,2023-06-14T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.3
563033,Fairfield Rise Llantwit Major,2023-06-14T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
563033,Fairfield Rise Llantwit Major,2023-06-14T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.42
563033,Fairfield Rise Llantwit Major,2023-06-14T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
563033,Fairfield Rise Llantwit Major,2023-06-14T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.86
563033,Fairfield Rise Llantwit Major,2023-06-14T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.08
563033,Fairfield Rise Llantwit Major,2023-06-14T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.07
563033,Fairfield Rise Llantwit Major,2023-06-14T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.1
563033,Fairfield Rise Llantwit Major,2023-06-14T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.9
563033,Fairfield Rise Llantwit Major,2023-06-14T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.8
563033,Fairfield Rise Llantwit Major,2023-06-14T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.1
563033,Fairfield Rise Llantwit Major,2023-06-14T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.72
563033,Fairfield Rise Llantwit Major,2023-06-14T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
563033,Fairfield Rise Llantwit Major,2023-06-14T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.07
563033,Fairfield Rise Llantwit Major,2023-06-14T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.13
563033,Fairfield Rise Llantwit Major,2023-06-14T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.24
563033,Fairfield Rise Llantwit Major,2023-06-14T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.66
563033,Fairfield Rise Llantwit Major,2023-06-14T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.9
563033,Fairfield Rise Llantwit Major,2023-06-14T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.4
563033,Fairfield Rise Llantwit Major,2023-06-14T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.8
563033,Fairfield Rise Llantwit Major,2023-06-14T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.1
563033,Fairfield Rise Llantwit Major,2023-06-14T23:30:00.000+00:00,transformer,,Temperature,C,34.1
563033,Fairfield Rise Llantwit Major,2023-06-14T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
563033,Fairfield Rise Llantwit Major,2023-06-14T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
563033,Fairfield Rise Llantwit Major,2023-06-14T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
563033,Fairfield Rise Llantwit Major,2023-06-14T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
563033,Fairfield Rise Llantwit Major,2023-06-14T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
563033,Fairfield Rise Llantwit Major,2023-06-14T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
563033,Fairfield Rise Llantwit Major,2023-06-14T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.11
563033,Fairfield Rise Llantwit Major,2023-06-14T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
563033,Fairfield Rise Llantwit Major,2023-06-14T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
563033,Fairfield Rise Llantwit Major,2023-06-14T23:30:00.000+00:00,busbar,,L3 Active Power,kW,21.46
563033,Fairfield Rise Llantwit Major,2023-06-14T23:30:00.000+00:00,busbar,,L2 Active Power,kW,16.5
563033,Fairfield Rise Llantwit Major,2023-06-14T23:30:00.000+00:00,busbar,,L1 Active Power,kW,19.9
563033,Fairfield Rise Llantwit Major,2023-06-14T23:30:00.000+00:00,busbar,,N Current (RMS),A,22.3
563033,Fairfield Rise Llantwit Major,2023-06-14T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.9
563033,Fairfield Rise Llantwit Major,2023-06-14T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
563033,Fairfield Rise Llantwit Major,2023-06-14T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.9
563033,Fairfield Rise Llantwit Major,2023-06-14T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.13
563033,Fairfield Rise Llantwit Major,2023-06-14T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
563033,Fairfield Rise Llantwit Major,2023-06-14T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
563033,Fairfield Rise Llantwit Major,2023-06-14T23:20:00.000+00:00,feeder,,L3 Active Power,kW,3.39
563033,Fairfield Rise Llantwit Major,2023-06-14T23:20:00.000+00:00,feeder,,L2 Active Power,kW,2.51
563033,Fairfield Rise Llantwit Major,2023-06-14T23:20:00.000+00:00,feeder,,L1 Active Power,kW,4.05
563033,Fairfield Rise Llantwit Major,2023-06-14T23:20:00.000+00:00,feeder,,N Current (RMS),A,10.4
563033,Fairfield Rise Llantwit Major,2023-06-14T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.1
563033,Fairfield Rise Llantwit Major,2023-06-14T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,10.9
563033,Fairfield Rise Llantwit Major,2023-06-14T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,17.8
563033,Fairfield Rise Llantwit Major,2023-06-14T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.69
563033,Fairfield Rise Llantwit Major,2023-06-14T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.16
563033,Fairfield Rise Llantwit Major,2023-06-14T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.12
563033,Fairfield Rise Llantwit Major,2023-06-14T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.42
563033,Fairfield Rise Llantwit Major,2023-06-14T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.19
563033,Fairfield Rise Llantwit Major,2023-06-14T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.03
563033,Fairfield Rise Llantwit Major,2023-06-14T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.3
563033,Fairfield Rise Llantwit Major,2023-06-14T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.0
563033,Fairfield Rise Llantwit Major,2023-06-14T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.5
563033,Fairfield Rise Llantwit Major,2023-06-14T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.2
563033,Fairfield Rise Llantwit Major,2023-06-14T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.24
563033,Fairfield Rise Llantwit Major,2023-06-14T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
563033,Fairfield Rise Llantwit Major,2023-06-14T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
563033,Fairfield Rise Llantwit Major,2023-06-14T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.59
563033,Fairfield Rise Llantwit Major,2023-06-14T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.49
563033,Fairfield Rise Llantwit Major,2023-06-14T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.58
563033,Fairfield Rise Llantwit Major,2023-06-14T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.1
563033,Fairfield Rise Llantwit Major,2023-06-14T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.4
563033,Fairfield Rise Llantwit Major,2023-06-14T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.8
563033,Fairfield Rise Llantwit Major,2023-06-14T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.9
563033,Fairfield Rise Llantwit Major,2023-06-14T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
563033,Fairfield Rise Llantwit Major,2023-06-14T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
563033,Fairfield Rise Llantwit Major,2023-06-14T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
563033,Fairfield Rise Llantwit Major,2023-06-14T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.89
563033,Fairfield Rise Llantwit Major,2023-06-14T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.52
563033,Fairfield Rise Llantwit Major,2023-06-14T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.16
563033,Fairfield Rise Llantwit Major,2023-06-14T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.6
563033,Fairfield Rise Llantwit Major,2023-06-14T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.9
563033,Fairfield Rise Llantwit Major,2023-06-14T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.8
563033,Fairfield Rise Llantwit Major,2023-06-14T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.6
563033,Fairfield Rise Llantwit Major,2023-06-14T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.9
563033,Fairfield Rise Llantwit Major,2023-06-14T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
563033,Fairfield Rise Llantwit Major,2023-06-14T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.9
563033,Fairfield Rise Llantwit Major,2023-06-14T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.19
563033,Fairfield Rise Llantwit Major,2023-06-14T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.33
563033,Fairfield Rise Llantwit Major,2023-06-14T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.73
563033,Fairfield Rise Llantwit Major,2023-06-14T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.6
563033,Fairfield Rise Llantwit Major,2023-06-14T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.4
563033,Fairfield Rise Llantwit Major,2023-06-14T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.0
563033,Fairfield Rise Llantwit Major,2023-06-14T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.2
563033,Fairfield Rise Llantwit Major,2023-06-14T23:20:00.000+00:00,transformer,,Temperature,C,34.2
563033,Fairfield Rise Llantwit Major,2023-06-14T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
563033,Fairfield Rise Llantwit Major,2023-06-14T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
563033,Fairfield Rise Llantwit Major,2023-06-14T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
563033,Fairfield Rise Llantwit Major,2023-06-14T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
563033,Fairfield Rise Llantwit Major,2023-06-14T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
563033,Fairfield Rise Llantwit Major,2023-06-14T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
563033,Fairfield Rise Llantwit Major,2023-06-14T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.99
563033,Fairfield Rise Llantwit Major,2023-06-14T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
563033,Fairfield Rise Llantwit Major,2023-06-14T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
563033,Fairfield Rise Llantwit Major,2023-06-14T23:20:00.000+00:00,busbar,,L3 Active Power,kW,21.48
563033,Fairfield Rise Llantwit Major,2023-06-14T23:20:00.000+00:00,busbar,,L2 Active Power,kW,16.05
563033,Fairfield Rise Llantwit Major,2023-06-14T23:20:00.000+00:00,busbar,,L1 Active Power,kW,20.55
563033,Fairfield Rise Llantwit Major,2023-06-14T23:20:00.000+00:00,busbar,,N Current (RMS),A,26.0
563033,Fairfield Rise Llantwit Major,2023-06-14T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.9
563033,Fairfield Rise Llantwit Major,2023-06-14T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.3
563033,Fairfield Rise Llantwit Major,2023-06-14T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
563033,Fairfield Rise Llantwit Major,2023-06-14T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
563033,Fairfield Rise Llantwit Major,2023-06-14T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
563033,Fairfield Rise Llantwit Major,2023-06-14T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
563033,Fairfield Rise Llantwit Major,2023-06-14T23:10:00.000+00:00,feeder,,L3 Active Power,kW,3.55
563033,Fairfield Rise Llantwit Major,2023-06-14T23:10:00.000+00:00,feeder,,L2 Active Power,kW,2.72
563033,Fairfield Rise Llantwit Major,2023-06-14T23:10:00.000+00:00,feeder,,L1 Active Power,kW,4.26
563033,Fairfield Rise Llantwit Major,2023-06-14T23:10:00.000+00:00,feeder,,N Current (RMS),A,11.0
563033,Fairfield Rise Llantwit Major,2023-06-14T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.5
563033,Fairfield Rise Llantwit Major,2023-06-14T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.0
563033,Fairfield Rise Llantwit Major,2023-06-14T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,18.6
563033,Fairfield Rise Llantwit Major,2023-06-14T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.61
563033,Fairfield Rise Llantwit Major,2023-06-14T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.2
563033,Fairfield Rise Llantwit Major,2023-06-14T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.28
563033,Fairfield Rise Llantwit Major,2023-06-14T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.42
563033,Fairfield Rise Llantwit Major,2023-06-14T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.91
563033,Fairfield Rise Llantwit Major,2023-06-14T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.91
563033,Fairfield Rise Llantwit Major,2023-06-14T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.5
563033,Fairfield Rise Llantwit Major,2023-06-14T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.0
563033,Fairfield Rise Llantwit Major,2023-06-14T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.8
563033,Fairfield Rise Llantwit Major,2023-06-14T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.7
563033,Fairfield Rise Llantwit Major,2023-06-14T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
563033,Fairfield Rise Llantwit Major,2023-06-14T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
563033,Fairfield Rise Llantwit Major,2023-06-14T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
563033,Fairfield Rise Llantwit Major,2023-06-14T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.93
563033,Fairfield Rise Llantwit Major,2023-06-14T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.61
563033,Fairfield Rise Llantwit Major,2023-06-14T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.35
563033,Fairfield Rise Llantwit Major,2023-06-14T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.1
563033,Fairfield Rise Llantwit Major,2023-06-14T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.1
563033,Fairfield Rise Llantwit Major,2023-06-14T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.2
563033,Fairfield Rise Llantwit Major,2023-06-14T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.0
563033,Fairfield Rise Llantwit Major,2023-06-14T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
563033,Fairfield Rise Llantwit Major,2023-06-14T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
563033,Fairfield Rise Llantwit Major,2023-06-14T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
563033,Fairfield Rise Llantwit Major,2023-06-14T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.05
563033,Fairfield Rise Llantwit Major,2023-06-14T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.3
563033,Fairfield Rise Llantwit Major,2023-06-14T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.11
563033,Fairfield Rise Llantwit Major,2023-06-14T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.0
563033,Fairfield Rise Llantwit Major,2023-06-14T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.0
563033,Fairfield Rise Llantwit Major,2023-06-14T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.9
563033,Fairfield Rise Llantwit Major,2023-06-14T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.6
563033,Fairfield Rise Llantwit Major,2023-06-14T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.37
563033,Fairfield Rise Llantwit Major,2023-06-14T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
563033,Fairfield Rise Llantwit Major,2023-06-14T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.45
563033,Fairfield Rise Llantwit Major,2023-06-14T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.66
563033,Fairfield Rise Llantwit Major,2023-06-14T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.43
563033,Fairfield Rise Llantwit Major,2023-06-14T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.11
563033,Fairfield Rise Llantwit Major,2023-06-14T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.2
563033,Fairfield Rise Llantwit Major,2023-06-14T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.5
563033,Fairfield Rise Llantwit Major,2023-06-14T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.3
563033,Fairfield Rise Llantwit Major,2023-06-14T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.2
563033,Fairfield Rise Llantwit Major,2023-06-14T23:10:00.000+00:00,transformer,,Temperature,C,34.3
563033,Fairfield Rise Llantwit Major,2023-06-14T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
563033,Fairfield Rise Llantwit Major,2023-06-14T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
563033,Fairfield Rise Llantwit Major,2023-06-14T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
563033,Fairfield Rise Llantwit Major,2023-06-14T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
563033,Fairfield Rise Llantwit Major,2023-06-14T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
563033,Fairfield Rise Llantwit Major,2023-06-14T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
563033,Fairfield Rise Llantwit Major,2023-06-14T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.48
563033,Fairfield Rise Llantwit Major,2023-06-14T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
563033,Fairfield Rise Llantwit Major,2023-06-14T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
563033,Fairfield Rise Llantwit Major,2023-06-14T23:10:00.000+00:00,busbar,,L3 Active Power,kW,21.62
563033,Fairfield Rise Llantwit Major,2023-06-14T23:10:00.000+00:00,busbar,,L2 Active Power,kW,16.98
563033,Fairfield Rise Llantwit Major,2023-06-14T23:10:00.000+00:00,busbar,,L1 Active Power,kW,21.75
563033,Fairfield Rise Llantwit Major,2023-06-14T23:10:00.000+00:00,busbar,,N Current (RMS),A,26.6
563033,Fairfield Rise Llantwit Major,2023-06-14T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.2
563033,Fairfield Rise Llantwit Major,2023-06-14T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
563033,Fairfield Rise Llantwit Major,2023-06-14T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.8
563033,Fairfield Rise Llantwit Major,2023-06-14T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.09
563033,Fairfield Rise Llantwit Major,2023-06-14T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
563033,Fairfield Rise Llantwit Major,2023-06-14T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
563033,Fairfield Rise Llantwit Major,2023-06-14T23:00:00.000+00:00,feeder,,L3 Active Power,kW,3.3
563033,Fairfield Rise Llantwit Major,2023-06-14T23:00:00.000+00:00,feeder,,L2 Active Power,kW,2.76
563033,Fairfield Rise Llantwit Major,2023-06-14T23:00:00.000+00:00,feeder,,L1 Active Power,kW,4.24
563033,Fairfield Rise Llantwit Major,2023-06-14T23:00:00.000+00:00,feeder,,N Current (RMS),A,11.3
563033,Fairfield Rise Llantwit Major,2023-06-14T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,14.6
563033,Fairfield Rise Llantwit Major,2023-06-14T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.4
563033,Fairfield Rise Llantwit Major,2023-06-14T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,18.7
563033,Fairfield Rise Llantwit Major,2023-06-14T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.45
563033,Fairfield Rise Llantwit Major,2023-06-14T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.19
563033,Fairfield Rise Llantwit Major,2023-06-14T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.36
563033,Fairfield Rise Llantwit Major,2023-06-14T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.72
563033,Fairfield Rise Llantwit Major,2023-06-14T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.82
563033,Fairfield Rise Llantwit Major,2023-06-14T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.82
563033,Fairfield Rise Llantwit Major,2023-06-14T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.8
563033,Fairfield Rise Llantwit Major,2023-06-14T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.5
563033,Fairfield Rise Llantwit Major,2023-06-14T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.4
563033,Fairfield Rise Llantwit Major,2023-06-14T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.4
563033,Fairfield Rise Llantwit Major,2023-06-14T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
563033,Fairfield Rise Llantwit Major,2023-06-14T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
563033,Fairfield Rise Llantwit Major,2023-06-14T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
563033,Fairfield Rise Llantwit Major,2023-06-14T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.53
563033,Fairfield Rise Llantwit Major,2023-06-14T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.72
563033,Fairfield Rise Llantwit Major,2023-06-14T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.47
563033,Fairfield Rise Llantwit Major,2023-06-14T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.0
563033,Fairfield Rise Llantwit Major,2023-06-14T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.1
563033,Fairfield Rise Llantwit Major,2023-06-14T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.8
563033,Fairfield Rise Llantwit Major,2023-06-14T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.7
563033,Fairfield Rise Llantwit Major,2023-06-14T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
563033,Fairfield Rise Llantwit Major,2023-06-14T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
563033,Fairfield Rise Llantwit Major,2023-06-14T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
563033,Fairfield Rise Llantwit Major,2023-06-14T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.29
563033,Fairfield Rise Llantwit Major,2023-06-14T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.11
563033,Fairfield Rise Llantwit Major,2023-06-14T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.53
563033,Fairfield Rise Llantwit Major,2023-06-14T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
563033,Fairfield Rise Llantwit Major,2023-06-14T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.4
563033,Fairfield Rise Llantwit Major,2023-06-14T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.2
563033,Fairfield Rise Llantwit Major,2023-06-14T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.2
563033,Fairfield Rise Llantwit Major,2023-06-14T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.07
563033,Fairfield Rise Llantwit Major,2023-06-14T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
563033,Fairfield Rise Llantwit Major,2023-06-14T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.87
563033,Fairfield Rise Llantwit Major,2023-06-14T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.36
563033,Fairfield Rise Llantwit Major,2023-06-14T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.59
563033,Fairfield Rise Llantwit Major,2023-06-14T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.13
563033,Fairfield Rise Llantwit Major,2023-06-14T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.1
563033,Fairfield Rise Llantwit Major,2023-06-14T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.2
563033,Fairfield Rise Llantwit Major,2023-06-14T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.1
563033,Fairfield Rise Llantwit Major,2023-06-14T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.2
563033,Fairfield Rise Llantwit Major,2023-06-14T23:00:00.000+00:00,transformer,,Temperature,C,34.4
563033,Fairfield Rise Llantwit Major,2023-06-14T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
563033,Fairfield Rise Llantwit Major,2023-06-14T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
563033,Fairfield Rise Llantwit Major,2023-06-14T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
563033,Fairfield Rise Llantwit Major,2023-06-14T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
563033,Fairfield Rise Llantwit Major,2023-06-14T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
563033,Fairfield Rise Llantwit Major,2023-06-14T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
563033,Fairfield Rise Llantwit Major,2023-06-14T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.31
563033,Fairfield Rise Llantwit Major,2023-06-14T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
563033,Fairfield Rise Llantwit Major,2023-06-14T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
563033,Fairfield Rise Llantwit Major,2023-06-14T23:00:00.000+00:00,busbar,,L3 Active Power,kW,23.21
563033,Fairfield Rise Llantwit Major,2023-06-14T23:00:00.000+00:00,busbar,,L2 Active Power,kW,18.01
563033,Fairfield Rise Llantwit Major,2023-06-14T23:00:00.000+00:00,busbar,,L1 Active Power,kW,20.19
563033,Fairfield Rise Llantwit Major,2023-06-14T23:00:00.000+00:00,busbar,,N Current (RMS),A,26.8
563033,Fairfield Rise Llantwit Major,2023-06-14T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.8
563033,Fairfield Rise Llantwit Major,2023-06-14T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
563033,Fairfield Rise Llantwit Major,2023-06-14T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.3
563033,Fairfield Rise Llantwit Major,2023-06-14T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.18
563033,Fairfield Rise Llantwit Major,2023-06-14T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
563033,Fairfield Rise Llantwit Major,2023-06-14T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
563033,Fairfield Rise Llantwit Major,2023-06-14T22:50:00.000+00:00,feeder,,L3 Active Power,kW,3.33
563033,Fairfield Rise Llantwit Major,2023-06-14T22:50:00.000+00:00,feeder,,L2 Active Power,kW,2.55
563033,Fairfield Rise Llantwit Major,2023-06-14T22:50:00.000+00:00,feeder,,L1 Active Power,kW,4.3
563033,Fairfield Rise Llantwit Major,2023-06-14T22:50:00.000+00:00,feeder,,N Current (RMS),A,11.5
563033,Fairfield Rise Llantwit Major,2023-06-14T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,15.1
563033,Fairfield Rise Llantwit Major,2023-06-14T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,11.2
563033,Fairfield Rise Llantwit Major,2023-06-14T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,18.9
563033,Fairfield Rise Llantwit Major,2023-06-14T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.29
563033,Fairfield Rise Llantwit Major,2023-06-14T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.21
563033,Fairfield Rise Llantwit Major,2023-06-14T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
563033,Fairfield Rise Llantwit Major,2023-06-14T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.65
563033,Fairfield Rise Llantwit Major,2023-06-14T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.87
563033,Fairfield Rise Llantwit Major,2023-06-14T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.12
563033,Fairfield Rise Llantwit Major,2023-06-14T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.2
563033,Fairfield Rise Llantwit Major,2023-06-14T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.0
563033,Fairfield Rise Llantwit Major,2023-06-14T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.8
563033,Fairfield Rise Llantwit Major,2023-06-14T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.6
563033,Fairfield Rise Llantwit Major,2023-06-14T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.32
563033,Fairfield Rise Llantwit Major,2023-06-14T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
563033,Fairfield Rise Llantwit Major,2023-06-14T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
563033,Fairfield Rise Llantwit Major,2023-06-14T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.0
563033,Fairfield Rise Llantwit Major,2023-06-14T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.72
563033,Fairfield Rise Llantwit Major,2023-06-14T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.77
563033,Fairfield Rise Llantwit Major,2023-06-14T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.7
563033,Fairfield Rise Llantwit Major,2023-06-14T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.5
563033,Fairfield Rise Llantwit Major,2023-06-14T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.8
563033,Fairfield Rise Llantwit Major,2023-06-14T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.9
563033,Fairfield Rise Llantwit Major,2023-06-14T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
563033,Fairfield Rise Llantwit Major,2023-06-14T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
563033,Fairfield Rise Llantwit Major,2023-06-14T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
563033,Fairfield Rise Llantwit Major,2023-06-14T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.18
563033,Fairfield Rise Llantwit Major,2023-06-14T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.18
563033,Fairfield Rise Llantwit Major,2023-06-14T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.44
563033,Fairfield Rise Llantwit Major,2023-06-14T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.3
563033,Fairfield Rise Llantwit Major,2023-06-14T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.9
563033,Fairfield Rise Llantwit Major,2023-06-14T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.5
563033,Fairfield Rise Llantwit Major,2023-06-14T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.2
563033,Fairfield Rise Llantwit Major,2023-06-14T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.25
563033,Fairfield Rise Llantwit Major,2023-06-14T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
563033,Fairfield Rise Llantwit Major,2023-06-14T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.87
563033,Fairfield Rise Llantwit Major,2023-06-14T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.65
563033,Fairfield Rise Llantwit Major,2023-06-14T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.63
563033,Fairfield Rise Llantwit Major,2023-06-14T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.2
563033,Fairfield Rise Llantwit Major,2023-06-14T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.1
563033,Fairfield Rise Llantwit Major,2023-06-14T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.5
563033,Fairfield Rise Llantwit Major,2023-06-14T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.3
563033,Fairfield Rise Llantwit Major,2023-06-14T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.6
563033,Fairfield Rise Llantwit Major,2023-06-14T22:50:00.000+00:00,transformer,,Temperature,C,34.6
563033,Fairfield Rise Llantwit Major,2023-06-14T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
563033,Fairfield Rise Llantwit Major,2023-06-14T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
563033,Fairfield Rise Llantwit Major,2023-06-14T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
563033,Fairfield Rise Llantwit Major,2023-06-14T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
563033,Fairfield Rise Llantwit Major,2023-06-14T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
563033,Fairfield Rise Llantwit Major,2023-06-14T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
563033,Fairfield Rise Llantwit Major,2023-06-14T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.28
563033,Fairfield Rise Llantwit Major,2023-06-14T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
563033,Fairfield Rise Llantwit Major,2023-06-14T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
563033,Fairfield Rise Llantwit Major,2023-06-14T22:50:00.000+00:00,busbar,,L3 Active Power,kW,22.81
563033,Fairfield Rise Llantwit Major,2023-06-14T22:50:00.000+00:00,busbar,,L2 Active Power,kW,16.96
563033,Fairfield Rise Llantwit Major,2023-06-14T22:50:00.000+00:00,busbar,,L1 Active Power,kW,20.83
563033,Fairfield Rise Llantwit Major,2023-06-14T22:50:00.000+00:00,busbar,,N Current (RMS),A,26.9
563033,Fairfield Rise Llantwit Major,2023-06-14T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.5
563033,Fairfield Rise Llantwit Major,2023-06-14T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
563033,Fairfield Rise Llantwit Major,2023-06-14T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.7
563033,Fairfield Rise Llantwit Major,2023-06-14T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.15
563033,Fairfield Rise Llantwit Major,2023-06-14T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
563033,Fairfield Rise Llantwit Major,2023-06-14T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
563033,Fairfield Rise Llantwit Major,2023-06-14T22:40:00.000+00:00,feeder,,L3 Active Power,kW,3.75
563033,Fairfield Rise Llantwit Major,2023-06-14T22:40:00.000+00:00,feeder,,L2 Active Power,kW,2.93
563033,Fairfield Rise Llantwit Major,2023-06-14T22:40:00.000+00:00,feeder,,L1 Active Power,kW,4.61
563033,Fairfield Rise Llantwit Major,2023-06-14T22:40:00.000+00:00,feeder,,N Current (RMS),A,14.0
563033,Fairfield Rise Llantwit Major,2023-06-14T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.7
563033,Fairfield Rise Llantwit Major,2023-06-14T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.6
563033,Fairfield Rise Llantwit Major,2023-06-14T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,20.1
563033,Fairfield Rise Llantwit Major,2023-06-14T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.53
563033,Fairfield Rise Llantwit Major,2023-06-14T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
563033,Fairfield Rise Llantwit Major,2023-06-14T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.19
563033,Fairfield Rise Llantwit Major,2023-06-14T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.55
563033,Fairfield Rise Llantwit Major,2023-06-14T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.97
563033,Fairfield Rise Llantwit Major,2023-06-14T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.83
563033,Fairfield Rise Llantwit Major,2023-06-14T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,14.5
563033,Fairfield Rise Llantwit Major,2023-06-14T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.8
563033,Fairfield Rise Llantwit Major,2023-06-14T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.7
563033,Fairfield Rise Llantwit Major,2023-06-14T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.8
563033,Fairfield Rise Llantwit Major,2023-06-14T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.37
563033,Fairfield Rise Llantwit Major,2023-06-14T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
563033,Fairfield Rise Llantwit Major,2023-06-14T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
563033,Fairfield Rise Llantwit Major,2023-06-14T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.34
563033,Fairfield Rise Llantwit Major,2023-06-14T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.6
563033,Fairfield Rise Llantwit Major,2023-06-14T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.59
563033,Fairfield Rise Llantwit Major,2023-06-14T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.6
563033,Fairfield Rise Llantwit Major,2023-06-14T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.9
563033,Fairfield Rise Llantwit Major,2023-06-14T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.4
563033,Fairfield Rise Llantwit Major,2023-06-14T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.0
563033,Fairfield Rise Llantwit Major,2023-06-14T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
563033,Fairfield Rise Llantwit Major,2023-06-14T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
563033,Fairfield Rise Llantwit Major,2023-06-14T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
563033,Fairfield Rise Llantwit Major,2023-06-14T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.83
563033,Fairfield Rise Llantwit Major,2023-06-14T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.19
563033,Fairfield Rise Llantwit Major,2023-06-14T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.37
563033,Fairfield Rise Llantwit Major,2023-06-14T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
563033,Fairfield Rise Llantwit Major,2023-06-14T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.6
563033,Fairfield Rise Llantwit Major,2023-06-14T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.6
563033,Fairfield Rise Llantwit Major,2023-06-14T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.1
563033,Fairfield Rise Llantwit Major,2023-06-14T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.93
563033,Fairfield Rise Llantwit Major,2023-06-14T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
563033,Fairfield Rise Llantwit Major,2023-06-14T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.41
563033,Fairfield Rise Llantwit Major,2023-06-14T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.13
563033,Fairfield Rise Llantwit Major,2023-06-14T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.57
563033,Fairfield Rise Llantwit Major,2023-06-14T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.7
563033,Fairfield Rise Llantwit Major,2023-06-14T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.4
563033,Fairfield Rise Llantwit Major,2023-06-14T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.6
563033,Fairfield Rise Llantwit Major,2023-06-14T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.4
563033,Fairfield Rise Llantwit Major,2023-06-14T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.3
563033,Fairfield Rise Llantwit Major,2023-06-14T22:40:00.000+00:00,transformer,,Temperature,C,34.8
563033,Fairfield Rise Llantwit Major,2023-06-14T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
563033,Fairfield Rise Llantwit Major,2023-06-14T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
563033,Fairfield Rise Llantwit Major,2023-06-14T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
563033,Fairfield Rise Llantwit Major,2023-06-14T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
