Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563033,Fairfield Rise Llantwit Major,2023-06-14T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
563033,Fairfield Rise Llantwit Major,2023-06-14T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
563033,Fairfield Rise Llantwit Major,2023-06-14T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.43
563033,Fairfield Rise Llantwit Major,2023-06-14T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
563033,Fairfield Rise Llantwit Major,2023-06-14T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
563033,Fairfield Rise Llantwit Major,2023-06-14T22:40:00.000+00:00,busbar,,L3 Active Power,kW,24.6
563033,Fairfield Rise Llantwit Major,2023-06-14T22:40:00.000+00:00,busbar,,L2 Active Power,kW,16.27
563033,Fairfield Rise Llantwit Major,2023-06-14T22:40:00.000+00:00,busbar,,L1 Active Power,kW,21.1
563033,Fairfield Rise Llantwit Major,2023-06-14T22:40:00.000+00:00,busbar,,N Current (RMS),A,27.3
563033,Fairfield Rise Llantwit Major,2023-06-14T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.3
563033,Fairfield Rise Llantwit Major,2023-06-14T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.7
563033,Fairfield Rise Llantwit Major,2023-06-14T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.3
563033,Fairfield Rise Llantwit Major,2023-06-14T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.09
563033,Fairfield Rise Llantwit Major,2023-06-14T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
563033,Fairfield Rise Llantwit Major,2023-06-14T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
563033,Fairfield Rise Llantwit Major,2023-06-14T22:30:00.000+00:00,feeder,,L3 Active Power,kW,3.78
563033,Fairfield Rise Llantwit Major,2023-06-14T22:30:00.000+00:00,feeder,,L2 Active Power,kW,2.67
563033,Fairfield Rise Llantwit Major,2023-06-14T22:30:00.000+00:00,feeder,,L1 Active Power,kW,5.52
563033,Fairfield Rise Llantwit Major,2023-06-14T22:30:00.000+00:00,feeder,,N Current (RMS),A,14.8
563033,Fairfield Rise Llantwit Major,2023-06-14T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,16.7
563033,Fairfield Rise Llantwit Major,2023-06-14T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.7
563033,Fairfield Rise Llantwit Major,2023-06-14T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,24.0
563033,Fairfield Rise Llantwit Major,2023-06-14T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.48
563033,Fairfield Rise Llantwit Major,2023-06-14T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.61
563033,Fairfield Rise Llantwit Major,2023-06-14T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.07
563033,Fairfield Rise Llantwit Major,2023-06-14T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.21
563033,Fairfield Rise Llantwit Major,2023-06-14T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.12
563033,Fairfield Rise Llantwit Major,2023-06-14T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.63
563033,Fairfield Rise Llantwit Major,2023-06-14T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,19.6
563033,Fairfield Rise Llantwit Major,2023-06-14T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.6
563033,Fairfield Rise Llantwit Major,2023-06-14T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.5
563033,Fairfield Rise Llantwit Major,2023-06-14T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.9
563033,Fairfield Rise Llantwit Major,2023-06-14T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.47
563033,Fairfield Rise Llantwit Major,2023-06-14T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
563033,Fairfield Rise Llantwit Major,2023-06-14T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
563033,Fairfield Rise Llantwit Major,2023-06-14T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.72
563033,Fairfield Rise Llantwit Major,2023-06-14T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.64
563033,Fairfield Rise Llantwit Major,2023-06-14T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.42
563033,Fairfield Rise Llantwit Major,2023-06-14T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.0
563033,Fairfield Rise Llantwit Major,2023-06-14T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.0
563033,Fairfield Rise Llantwit Major,2023-06-14T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.5
563033,Fairfield Rise Llantwit Major,2023-06-14T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.2
563033,Fairfield Rise Llantwit Major,2023-06-14T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
563033,Fairfield Rise Llantwit Major,2023-06-14T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
563033,Fairfield Rise Llantwit Major,2023-06-14T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
563033,Fairfield Rise Llantwit Major,2023-06-14T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.98
563033,Fairfield Rise Llantwit Major,2023-06-14T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.02
563033,Fairfield Rise Llantwit Major,2023-06-14T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.5
563033,Fairfield Rise Llantwit Major,2023-06-14T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
563033,Fairfield Rise Llantwit Major,2023-06-14T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.4
563033,Fairfield Rise Llantwit Major,2023-06-14T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.1
563033,Fairfield Rise Llantwit Major,2023-06-14T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.4
563033,Fairfield Rise Llantwit Major,2023-06-14T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.33
563033,Fairfield Rise Llantwit Major,2023-06-14T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
563033,Fairfield Rise Llantwit Major,2023-06-14T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.41
563033,Fairfield Rise Llantwit Major,2023-06-14T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.2
563033,Fairfield Rise Llantwit Major,2023-06-14T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.86
563033,Fairfield Rise Llantwit Major,2023-06-14T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.35
563033,Fairfield Rise Llantwit Major,2023-06-14T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,32.1
563033,Fairfield Rise Llantwit Major,2023-06-14T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.6
563033,Fairfield Rise Llantwit Major,2023-06-14T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.4
563033,Fairfield Rise Llantwit Major,2023-06-14T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.3
563033,Fairfield Rise Llantwit Major,2023-06-14T22:30:00.000+00:00,transformer,,Temperature,C,34.9
563033,Fairfield Rise Llantwit Major,2023-06-14T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
563033,Fairfield Rise Llantwit Major,2023-06-14T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
563033,Fairfield Rise Llantwit Major,2023-06-14T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
563033,Fairfield Rise Llantwit Major,2023-06-14T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
563033,Fairfield Rise Llantwit Major,2023-06-14T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
563033,Fairfield Rise Llantwit Major,2023-06-14T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
563033,Fairfield Rise Llantwit Major,2023-06-14T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.6
563033,Fairfield Rise Llantwit Major,2023-06-14T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
563033,Fairfield Rise Llantwit Major,2023-06-14T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
563033,Fairfield Rise Llantwit Major,2023-06-14T22:30:00.000+00:00,busbar,,L3 Active Power,kW,27.9
563033,Fairfield Rise Llantwit Major,2023-06-14T22:30:00.000+00:00,busbar,,L2 Active Power,kW,16.32
563033,Fairfield Rise Llantwit Major,2023-06-14T22:30:00.000+00:00,busbar,,L1 Active Power,kW,24.42
563033,Fairfield Rise Llantwit Major,2023-06-14T22:30:00.000+00:00,busbar,,N Current (RMS),A,26.4
563033,Fairfield Rise Llantwit Major,2023-06-14T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.3
563033,Fairfield Rise Llantwit Major,2023-06-14T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.7
563033,Fairfield Rise Llantwit Major,2023-06-14T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.3
563033,Fairfield Rise Llantwit Major,2023-06-14T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.99
563033,Fairfield Rise Llantwit Major,2023-06-14T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
563033,Fairfield Rise Llantwit Major,2023-06-14T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
563033,Fairfield Rise Llantwit Major,2023-06-14T22:20:00.000+00:00,feeder,,L3 Active Power,kW,3.83
563033,Fairfield Rise Llantwit Major,2023-06-14T22:20:00.000+00:00,feeder,,L2 Active Power,kW,2.79
563033,Fairfield Rise Llantwit Major,2023-06-14T22:20:00.000+00:00,feeder,,L1 Active Power,kW,5.06
563033,Fairfield Rise Llantwit Major,2023-06-14T22:20:00.000+00:00,feeder,,N Current (RMS),A,13.9
563033,Fairfield Rise Llantwit Major,2023-06-14T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,16.8
563033,Fairfield Rise Llantwit Major,2023-06-14T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.6
563033,Fairfield Rise Llantwit Major,2023-06-14T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,21.9
563033,Fairfield Rise Llantwit Major,2023-06-14T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.66
563033,Fairfield Rise Llantwit Major,2023-06-14T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.56
563033,Fairfield Rise Llantwit Major,2023-06-14T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.24
563033,Fairfield Rise Llantwit Major,2023-06-14T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.97
563033,Fairfield Rise Llantwit Major,2023-06-14T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.27
563033,Fairfield Rise Llantwit Major,2023-06-14T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.3
563033,Fairfield Rise Llantwit Major,2023-06-14T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,19.3
563033,Fairfield Rise Llantwit Major,2023-06-14T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.4
563033,Fairfield Rise Llantwit Major,2023-06-14T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.1
563033,Fairfield Rise Llantwit Major,2023-06-14T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.3
563033,Fairfield Rise Llantwit Major,2023-06-14T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.26
563033,Fairfield Rise Llantwit Major,2023-06-14T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
563033,Fairfield Rise Llantwit Major,2023-06-14T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
563033,Fairfield Rise Llantwit Major,2023-06-14T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.61
563033,Fairfield Rise Llantwit Major,2023-06-14T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.69
563033,Fairfield Rise Llantwit Major,2023-06-14T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.94
563033,Fairfield Rise Llantwit Major,2023-06-14T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.4
563033,Fairfield Rise Llantwit Major,2023-06-14T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.6
563033,Fairfield Rise Llantwit Major,2023-06-14T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.7
563033,Fairfield Rise Llantwit Major,2023-06-14T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.0
563033,Fairfield Rise Llantwit Major,2023-06-14T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
563033,Fairfield Rise Llantwit Major,2023-06-14T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
563033,Fairfield Rise Llantwit Major,2023-06-14T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
563033,Fairfield Rise Llantwit Major,2023-06-14T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.53
563033,Fairfield Rise Llantwit Major,2023-06-14T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.27
563033,Fairfield Rise Llantwit Major,2023-06-14T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.47
563033,Fairfield Rise Llantwit Major,2023-06-14T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.1
563033,Fairfield Rise Llantwit Major,2023-06-14T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.8
563033,Fairfield Rise Llantwit Major,2023-06-14T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.9
563033,Fairfield Rise Llantwit Major,2023-06-14T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.2
563033,Fairfield Rise Llantwit Major,2023-06-14T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.81
563033,Fairfield Rise Llantwit Major,2023-06-14T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
563033,Fairfield Rise Llantwit Major,2023-06-14T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.35
563033,Fairfield Rise Llantwit Major,2023-06-14T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.62
563033,Fairfield Rise Llantwit Major,2023-06-14T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.1
563033,Fairfield Rise Llantwit Major,2023-06-14T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.89
563033,Fairfield Rise Llantwit Major,2023-06-14T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.1
563033,Fairfield Rise Llantwit Major,2023-06-14T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.3
563033,Fairfield Rise Llantwit Major,2023-06-14T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.5
563033,Fairfield Rise Llantwit Major,2023-06-14T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.0
563033,Fairfield Rise Llantwit Major,2023-06-14T22:20:00.000+00:00,transformer,,Temperature,C,35.1
563033,Fairfield Rise Llantwit Major,2023-06-14T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
563033,Fairfield Rise Llantwit Major,2023-06-14T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
563033,Fairfield Rise Llantwit Major,2023-06-14T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
563033,Fairfield Rise Llantwit Major,2023-06-14T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
563033,Fairfield Rise Llantwit Major,2023-06-14T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
563033,Fairfield Rise Llantwit Major,2023-06-14T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
563033,Fairfield Rise Llantwit Major,2023-06-14T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.03
563033,Fairfield Rise Llantwit Major,2023-06-14T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
563033,Fairfield Rise Llantwit Major,2023-06-14T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
563033,Fairfield Rise Llantwit Major,2023-06-14T22:20:00.000+00:00,busbar,,L3 Active Power,kW,28.56
563033,Fairfield Rise Llantwit Major,2023-06-14T22:20:00.000+00:00,busbar,,L2 Active Power,kW,17.14
563033,Fairfield Rise Llantwit Major,2023-06-14T22:20:00.000+00:00,busbar,,L1 Active Power,kW,21.67
563033,Fairfield Rise Llantwit Major,2023-06-14T22:20:00.000+00:00,busbar,,N Current (RMS),A,27.0
563033,Fairfield Rise Llantwit Major,2023-06-14T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.5
563033,Fairfield Rise Llantwit Major,2023-06-14T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
563033,Fairfield Rise Llantwit Major,2023-06-14T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.4
563033,Fairfield Rise Llantwit Major,2023-06-14T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.8
563033,Fairfield Rise Llantwit Major,2023-06-14T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
563033,Fairfield Rise Llantwit Major,2023-06-14T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
563033,Fairfield Rise Llantwit Major,2023-06-14T22:10:00.000+00:00,feeder,,L3 Active Power,kW,4.23
563033,Fairfield Rise Llantwit Major,2023-06-14T22:10:00.000+00:00,feeder,,L2 Active Power,kW,4.06
563033,Fairfield Rise Llantwit Major,2023-06-14T22:10:00.000+00:00,feeder,,L1 Active Power,kW,4.77
563033,Fairfield Rise Llantwit Major,2023-06-14T22:10:00.000+00:00,feeder,,N Current (RMS),A,14.2
563033,Fairfield Rise Llantwit Major,2023-06-14T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,18.3
563033,Fairfield Rise Llantwit Major,2023-06-14T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,18.6
563033,Fairfield Rise Llantwit Major,2023-06-14T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,20.9
563033,Fairfield Rise Llantwit Major,2023-06-14T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.18
563033,Fairfield Rise Llantwit Major,2023-06-14T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.62
563033,Fairfield Rise Llantwit Major,2023-06-14T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.13
563033,Fairfield Rise Llantwit Major,2023-06-14T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.03
563033,Fairfield Rise Llantwit Major,2023-06-14T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.19
563033,Fairfield Rise Llantwit Major,2023-06-14T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.83
563033,Fairfield Rise Llantwit Major,2023-06-14T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.8
563033,Fairfield Rise Llantwit Major,2023-06-14T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.7
563033,Fairfield Rise Llantwit Major,2023-06-14T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.9
563033,Fairfield Rise Llantwit Major,2023-06-14T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.5
563033,Fairfield Rise Llantwit Major,2023-06-14T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.58
563033,Fairfield Rise Llantwit Major,2023-06-14T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
563033,Fairfield Rise Llantwit Major,2023-06-14T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
563033,Fairfield Rise Llantwit Major,2023-06-14T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.08
563033,Fairfield Rise Llantwit Major,2023-06-14T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.66
563033,Fairfield Rise Llantwit Major,2023-06-14T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.93
563033,Fairfield Rise Llantwit Major,2023-06-14T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.3
563033,Fairfield Rise Llantwit Major,2023-06-14T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.6
563033,Fairfield Rise Llantwit Major,2023-06-14T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.5
563033,Fairfield Rise Llantwit Major,2023-06-14T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.0
563033,Fairfield Rise Llantwit Major,2023-06-14T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
563033,Fairfield Rise Llantwit Major,2023-06-14T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
563033,Fairfield Rise Llantwit Major,2023-06-14T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
563033,Fairfield Rise Llantwit Major,2023-06-14T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.84
563033,Fairfield Rise Llantwit Major,2023-06-14T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.11
563033,Fairfield Rise Llantwit Major,2023-06-14T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.63
563033,Fairfield Rise Llantwit Major,2023-06-14T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.0
563033,Fairfield Rise Llantwit Major,2023-06-14T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.7
563033,Fairfield Rise Llantwit Major,2023-06-14T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.3
563033,Fairfield Rise Llantwit Major,2023-06-14T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.7
563033,Fairfield Rise Llantwit Major,2023-06-14T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.61
563033,Fairfield Rise Llantwit Major,2023-06-14T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
563033,Fairfield Rise Llantwit Major,2023-06-14T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
563033,Fairfield Rise Llantwit Major,2023-06-14T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.87
563033,Fairfield Rise Llantwit Major,2023-06-14T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.34
563033,Fairfield Rise Llantwit Major,2023-06-14T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.82
563033,Fairfield Rise Llantwit Major,2023-06-14T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.5
563033,Fairfield Rise Llantwit Major,2023-06-14T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.2
563033,Fairfield Rise Llantwit Major,2023-06-14T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.7
563033,Fairfield Rise Llantwit Major,2023-06-14T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.6
563033,Fairfield Rise Llantwit Major,2023-06-14T22:10:00.000+00:00,transformer,,Temperature,C,35.2
563033,Fairfield Rise Llantwit Major,2023-06-14T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
563033,Fairfield Rise Llantwit Major,2023-06-14T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
563033,Fairfield Rise Llantwit Major,2023-06-14T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
563033,Fairfield Rise Llantwit Major,2023-06-14T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
563033,Fairfield Rise Llantwit Major,2023-06-14T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
563033,Fairfield Rise Llantwit Major,2023-06-14T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
563033,Fairfield Rise Llantwit Major,2023-06-14T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.15
563033,Fairfield Rise Llantwit Major,2023-06-14T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
563033,Fairfield Rise Llantwit Major,2023-06-14T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
563033,Fairfield Rise Llantwit Major,2023-06-14T22:10:00.000+00:00,busbar,,L3 Active Power,kW,27.06
563033,Fairfield Rise Llantwit Major,2023-06-14T22:10:00.000+00:00,busbar,,L2 Active Power,kW,20.36
563033,Fairfield Rise Llantwit Major,2023-06-14T22:10:00.000+00:00,busbar,,L1 Active Power,kW,20.99
563033,Fairfield Rise Llantwit Major,2023-06-14T22:10:00.000+00:00,busbar,,N Current (RMS),A,29.0
563033,Fairfield Rise Llantwit Major,2023-06-14T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.6
563033,Fairfield Rise Llantwit Major,2023-06-14T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.5
563033,Fairfield Rise Llantwit Major,2023-06-14T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.8
563033,Fairfield Rise Llantwit Major,2023-06-14T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
563033,Fairfield Rise Llantwit Major,2023-06-14T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
563033,Fairfield Rise Llantwit Major,2023-06-14T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.08
563033,Fairfield Rise Llantwit Major,2023-06-14T22:00:00.000+00:00,feeder,,L3 Active Power,kW,4.2
563033,Fairfield Rise Llantwit Major,2023-06-14T22:00:00.000+00:00,feeder,,L2 Active Power,kW,2.77
563033,Fairfield Rise Llantwit Major,2023-06-14T22:00:00.000+00:00,feeder,,L1 Active Power,kW,4.42
563033,Fairfield Rise Llantwit Major,2023-06-14T22:00:00.000+00:00,feeder,,N Current (RMS),A,13.6
563033,Fairfield Rise Llantwit Major,2023-06-14T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,18.4
563033,Fairfield Rise Llantwit Major,2023-06-14T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.3
563033,Fairfield Rise Llantwit Major,2023-06-14T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,19.8
563033,Fairfield Rise Llantwit Major,2023-06-14T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.26
563033,Fairfield Rise Llantwit Major,2023-06-14T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.31
563033,Fairfield Rise Llantwit Major,2023-06-14T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.16
563033,Fairfield Rise Llantwit Major,2023-06-14T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.0
563033,Fairfield Rise Llantwit Major,2023-06-14T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.9
563033,Fairfield Rise Llantwit Major,2023-06-14T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.35
563033,Fairfield Rise Llantwit Major,2023-06-14T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,16.0
563033,Fairfield Rise Llantwit Major,2023-06-14T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.8
563033,Fairfield Rise Llantwit Major,2023-06-14T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.8
563033,Fairfield Rise Llantwit Major,2023-06-14T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.9
563033,Fairfield Rise Llantwit Major,2023-06-14T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.61
563033,Fairfield Rise Llantwit Major,2023-06-14T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
563033,Fairfield Rise Llantwit Major,2023-06-14T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
563033,Fairfield Rise Llantwit Major,2023-06-14T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.95
563033,Fairfield Rise Llantwit Major,2023-06-14T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.0
563033,Fairfield Rise Llantwit Major,2023-06-14T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.7
563033,Fairfield Rise Llantwit Major,2023-06-14T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.1
563033,Fairfield Rise Llantwit Major,2023-06-14T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.3
563033,Fairfield Rise Llantwit Major,2023-06-14T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.4
563033,Fairfield Rise Llantwit Major,2023-06-14T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.2
563033,Fairfield Rise Llantwit Major,2023-06-14T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
563033,Fairfield Rise Llantwit Major,2023-06-14T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
563033,Fairfield Rise Llantwit Major,2023-06-14T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
563033,Fairfield Rise Llantwit Major,2023-06-14T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.14
563033,Fairfield Rise Llantwit Major,2023-06-14T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.22
563033,Fairfield Rise Llantwit Major,2023-06-14T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.69
563033,Fairfield Rise Llantwit Major,2023-06-14T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.7
563033,Fairfield Rise Llantwit Major,2023-06-14T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.4
563033,Fairfield Rise Llantwit Major,2023-06-14T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.8
563033,Fairfield Rise Llantwit Major,2023-06-14T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.1
563033,Fairfield Rise Llantwit Major,2023-06-14T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.6
563033,Fairfield Rise Llantwit Major,2023-06-14T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
563033,Fairfield Rise Llantwit Major,2023-06-14T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
563033,Fairfield Rise Llantwit Major,2023-06-14T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.61
563033,Fairfield Rise Llantwit Major,2023-06-14T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.0
563033,Fairfield Rise Llantwit Major,2023-06-14T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.64
563033,Fairfield Rise Llantwit Major,2023-06-14T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,33.4
563033,Fairfield Rise Llantwit Major,2023-06-14T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.5
563033,Fairfield Rise Llantwit Major,2023-06-14T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.3
563033,Fairfield Rise Llantwit Major,2023-06-14T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.4
563033,Fairfield Rise Llantwit Major,2023-06-14T22:00:00.000+00:00,transformer,,Temperature,C,35.3
563033,Fairfield Rise Llantwit Major,2023-06-14T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
563033,Fairfield Rise Llantwit Major,2023-06-14T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.21
563033,Fairfield Rise Llantwit Major,2023-06-14T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
563033,Fairfield Rise Llantwit Major,2023-06-14T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
563033,Fairfield Rise Llantwit Major,2023-06-14T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
563033,Fairfield Rise Llantwit Major,2023-06-14T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
563033,Fairfield Rise Llantwit Major,2023-06-14T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.2
563033,Fairfield Rise Llantwit Major,2023-06-14T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
563033,Fairfield Rise Llantwit Major,2023-06-14T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
563033,Fairfield Rise Llantwit Major,2023-06-14T22:00:00.000+00:00,busbar,,L3 Active Power,kW,26.89
563033,Fairfield Rise Llantwit Major,2023-06-14T22:00:00.000+00:00,busbar,,L2 Active Power,kW,18.89
563033,Fairfield Rise Llantwit Major,2023-06-14T22:00:00.000+00:00,busbar,,L1 Active Power,kW,24.81
563033,Fairfield Rise Llantwit Major,2023-06-14T22:00:00.000+00:00,busbar,,N Current (RMS),A,28.1
563033,Fairfield Rise Llantwit Major,2023-06-14T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.4
563033,Fairfield Rise Llantwit Major,2023-06-14T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
563033,Fairfield Rise Llantwit Major,2023-06-14T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.0
563033,Fairfield Rise Llantwit Major,2023-06-14T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.01
563033,Fairfield Rise Llantwit Major,2023-06-14T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
563033,Fairfield Rise Llantwit Major,2023-06-14T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
563033,Fairfield Rise Llantwit Major,2023-06-14T21:50:00.000+00:00,feeder,,L3 Active Power,kW,3.91
563033,Fairfield Rise Llantwit Major,2023-06-14T21:50:00.000+00:00,feeder,,L2 Active Power,kW,2.84
563033,Fairfield Rise Llantwit Major,2023-06-14T21:50:00.000+00:00,feeder,,L1 Active Power,kW,4.5
563033,Fairfield Rise Llantwit Major,2023-06-14T21:50:00.000+00:00,feeder,,N Current (RMS),A,12.8
563033,Fairfield Rise Llantwit Major,2023-06-14T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,17.2
563033,Fairfield Rise Llantwit Major,2023-06-14T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.5
563033,Fairfield Rise Llantwit Major,2023-06-14T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,20.0
563033,Fairfield Rise Llantwit Major,2023-06-14T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.48
563033,Fairfield Rise Llantwit Major,2023-06-14T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.51
563033,Fairfield Rise Llantwit Major,2023-06-14T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.3
563033,Fairfield Rise Llantwit Major,2023-06-14T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.12
563033,Fairfield Rise Llantwit Major,2023-06-14T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.78
563033,Fairfield Rise Llantwit Major,2023-06-14T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.64
563033,Fairfield Rise Llantwit Major,2023-06-14T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,16.1
563033,Fairfield Rise Llantwit Major,2023-06-14T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.3
563033,Fairfield Rise Llantwit Major,2023-06-14T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.1
563033,Fairfield Rise Llantwit Major,2023-06-14T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.0
563033,Fairfield Rise Llantwit Major,2023-06-14T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.72
563033,Fairfield Rise Llantwit Major,2023-06-14T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
563033,Fairfield Rise Llantwit Major,2023-06-14T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
563033,Fairfield Rise Llantwit Major,2023-06-14T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.56
563033,Fairfield Rise Llantwit Major,2023-06-14T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.01
563033,Fairfield Rise Llantwit Major,2023-06-14T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.81
563033,Fairfield Rise Llantwit Major,2023-06-14T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.5
563033,Fairfield Rise Llantwit Major,2023-06-14T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.0
563033,Fairfield Rise Llantwit Major,2023-06-14T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.4
563033,Fairfield Rise Llantwit Major,2023-06-14T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.6
563033,Fairfield Rise Llantwit Major,2023-06-14T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
563033,Fairfield Rise Llantwit Major,2023-06-14T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
563033,Fairfield Rise Llantwit Major,2023-06-14T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
563033,Fairfield Rise Llantwit Major,2023-06-14T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.54
563033,Fairfield Rise Llantwit Major,2023-06-14T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.5
563033,Fairfield Rise Llantwit Major,2023-06-14T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.52
563033,Fairfield Rise Llantwit Major,2023-06-14T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.7
563033,Fairfield Rise Llantwit Major,2023-06-14T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.8
563033,Fairfield Rise Llantwit Major,2023-06-14T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.9
563033,Fairfield Rise Llantwit Major,2023-06-14T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.5
563033,Fairfield Rise Llantwit Major,2023-06-14T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.95
563033,Fairfield Rise Llantwit Major,2023-06-14T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
563033,Fairfield Rise Llantwit Major,2023-06-14T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.19
563033,Fairfield Rise Llantwit Major,2023-06-14T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.05
563033,Fairfield Rise Llantwit Major,2023-06-14T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.78
563033,Fairfield Rise Llantwit Major,2023-06-14T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.02
563033,Fairfield Rise Llantwit Major,2023-06-14T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.7
563033,Fairfield Rise Llantwit Major,2023-06-14T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.2
563033,Fairfield Rise Llantwit Major,2023-06-14T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.3
563033,Fairfield Rise Llantwit Major,2023-06-14T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.9
563033,Fairfield Rise Llantwit Major,2023-06-14T21:50:00.000+00:00,transformer,,Temperature,C,35.5
563033,Fairfield Rise Llantwit Major,2023-06-14T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
563033,Fairfield Rise Llantwit Major,2023-06-14T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
563033,Fairfield Rise Llantwit Major,2023-06-14T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
563033,Fairfield Rise Llantwit Major,2023-06-14T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
563033,Fairfield Rise Llantwit Major,2023-06-14T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
563033,Fairfield Rise Llantwit Major,2023-06-14T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
563033,Fairfield Rise Llantwit Major,2023-06-14T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.48
563033,Fairfield Rise Llantwit Major,2023-06-14T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
563033,Fairfield Rise Llantwit Major,2023-06-14T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
563033,Fairfield Rise Llantwit Major,2023-06-14T21:50:00.000+00:00,busbar,,L3 Active Power,kW,25.18
563033,Fairfield Rise Llantwit Major,2023-06-14T21:50:00.000+00:00,busbar,,L2 Active Power,kW,19.91
563033,Fairfield Rise Llantwit Major,2023-06-14T21:50:00.000+00:00,busbar,,L1 Active Power,kW,21.5
563033,Fairfield Rise Llantwit Major,2023-06-14T21:50:00.000+00:00,busbar,,N Current (RMS),A,29.1
563033,Fairfield Rise Llantwit Major,2023-06-14T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.3
563033,Fairfield Rise Llantwit Major,2023-06-14T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.3
563033,Fairfield Rise Llantwit Major,2023-06-14T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.9
563033,Fairfield Rise Llantwit Major,2023-06-14T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.07
563033,Fairfield Rise Llantwit Major,2023-06-14T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
563033,Fairfield Rise Llantwit Major,2023-06-14T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
563033,Fairfield Rise Llantwit Major,2023-06-14T21:40:00.000+00:00,feeder,,L3 Active Power,kW,5.3
563033,Fairfield Rise Llantwit Major,2023-06-14T21:40:00.000+00:00,feeder,,L2 Active Power,kW,3.46
563033,Fairfield Rise Llantwit Major,2023-06-14T21:40:00.000+00:00,feeder,,L1 Active Power,kW,4.89
563033,Fairfield Rise Llantwit Major,2023-06-14T21:40:00.000+00:00,feeder,,N Current (RMS),A,14.5
563033,Fairfield Rise Llantwit Major,2023-06-14T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,22.8
563033,Fairfield Rise Llantwit Major,2023-06-14T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,15.5
563033,Fairfield Rise Llantwit Major,2023-06-14T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,21.1
563033,Fairfield Rise Llantwit Major,2023-06-14T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.63
563033,Fairfield Rise Llantwit Major,2023-06-14T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.59
563033,Fairfield Rise Llantwit Major,2023-06-14T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.07
563033,Fairfield Rise Llantwit Major,2023-06-14T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.07
563033,Fairfield Rise Llantwit Major,2023-06-14T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.9
563033,Fairfield Rise Llantwit Major,2023-06-14T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.17
563033,Fairfield Rise Llantwit Major,2023-06-14T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,19.8
563033,Fairfield Rise Llantwit Major,2023-06-14T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.5
563033,Fairfield Rise Llantwit Major,2023-06-14T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.3
563033,Fairfield Rise Llantwit Major,2023-06-14T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.5
563033,Fairfield Rise Llantwit Major,2023-06-14T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.8
563033,Fairfield Rise Llantwit Major,2023-06-14T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
563033,Fairfield Rise Llantwit Major,2023-06-14T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
563033,Fairfield Rise Llantwit Major,2023-06-14T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.81
563033,Fairfield Rise Llantwit Major,2023-06-14T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.76
563033,Fairfield Rise Llantwit Major,2023-06-14T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.04
563033,Fairfield Rise Llantwit Major,2023-06-14T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.0
563033,Fairfield Rise Llantwit Major,2023-06-14T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.1
563033,Fairfield Rise Llantwit Major,2023-06-14T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.9
563033,Fairfield Rise Llantwit Major,2023-06-14T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.2
563033,Fairfield Rise Llantwit Major,2023-06-14T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
563033,Fairfield Rise Llantwit Major,2023-06-14T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
563033,Fairfield Rise Llantwit Major,2023-06-14T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
563033,Fairfield Rise Llantwit Major,2023-06-14T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.31
563033,Fairfield Rise Llantwit Major,2023-06-14T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.57
563033,Fairfield Rise Llantwit Major,2023-06-14T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.57
563033,Fairfield Rise Llantwit Major,2023-06-14T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
563033,Fairfield Rise Llantwit Major,2023-06-14T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.3
563033,Fairfield Rise Llantwit Major,2023-06-14T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.0
563033,Fairfield Rise Llantwit Major,2023-06-14T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.9
563033,Fairfield Rise Llantwit Major,2023-06-14T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.59
563033,Fairfield Rise Llantwit Major,2023-06-14T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
563033,Fairfield Rise Llantwit Major,2023-06-14T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.75
563033,Fairfield Rise Llantwit Major,2023-06-14T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.25
563033,Fairfield Rise Llantwit Major,2023-06-14T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.39
563033,Fairfield Rise Llantwit Major,2023-06-14T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.18
563033,Fairfield Rise Llantwit Major,2023-06-14T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,31.9
563033,Fairfield Rise Llantwit Major,2023-06-14T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.7
563033,Fairfield Rise Llantwit Major,2023-06-14T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.2
563033,Fairfield Rise Llantwit Major,2023-06-14T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.5
563033,Fairfield Rise Llantwit Major,2023-06-14T21:40:00.000+00:00,transformer,,Temperature,C,35.6
563033,Fairfield Rise Llantwit Major,2023-06-14T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
563033,Fairfield Rise Llantwit Major,2023-06-14T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
563033,Fairfield Rise Llantwit Major,2023-06-14T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
563033,Fairfield Rise Llantwit Major,2023-06-14T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
563033,Fairfield Rise Llantwit Major,2023-06-14T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
563033,Fairfield Rise Llantwit Major,2023-06-14T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
563033,Fairfield Rise Llantwit Major,2023-06-14T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.13
563033,Fairfield Rise Llantwit Major,2023-06-14T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
563033,Fairfield Rise Llantwit Major,2023-06-14T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
563033,Fairfield Rise Llantwit Major,2023-06-14T21:40:00.000+00:00,busbar,,L3 Active Power,kW,29.75
563033,Fairfield Rise Llantwit Major,2023-06-14T21:40:00.000+00:00,busbar,,L2 Active Power,kW,21.07
563033,Fairfield Rise Llantwit Major,2023-06-14T21:40:00.000+00:00,busbar,,L1 Active Power,kW,25.85
563033,Fairfield Rise Llantwit Major,2023-06-14T21:40:00.000+00:00,busbar,,N Current (RMS),A,30.5
563033,Fairfield Rise Llantwit Major,2023-06-14T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.2
563033,Fairfield Rise Llantwit Major,2023-06-14T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
563033,Fairfield Rise Llantwit Major,2023-06-14T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.2
563033,Fairfield Rise Llantwit Major,2023-06-14T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.99
563033,Fairfield Rise Llantwit Major,2023-06-14T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
563033,Fairfield Rise Llantwit Major,2023-06-14T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
563033,Fairfield Rise Llantwit Major,2023-06-14T21:30:00.000+00:00,feeder,,L3 Active Power,kW,6.84
563033,Fairfield Rise Llantwit Major,2023-06-14T21:30:00.000+00:00,feeder,,L2 Active Power,kW,3.53
563033,Fairfield Rise Llantwit Major,2023-06-14T21:30:00.000+00:00,feeder,,L1 Active Power,kW,5.31
563033,Fairfield Rise Llantwit Major,2023-06-14T21:30:00.000+00:00,feeder,,N Current (RMS),A,17.8
563033,Fairfield Rise Llantwit Major,2023-06-14T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,29.0
563033,Fairfield Rise Llantwit Major,2023-06-14T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,15.7
563033,Fairfield Rise Llantwit Major,2023-06-14T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,23.0
563033,Fairfield Rise Llantwit Major,2023-06-14T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.58
563033,Fairfield Rise Llantwit Major,2023-06-14T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.58
563033,Fairfield Rise Llantwit Major,2023-06-14T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.11
563033,Fairfield Rise Llantwit Major,2023-06-14T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.05
563033,Fairfield Rise Llantwit Major,2023-06-14T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.97
563033,Fairfield Rise Llantwit Major,2023-06-14T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.47
563033,Fairfield Rise Llantwit Major,2023-06-14T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,15.1
563033,Fairfield Rise Llantwit Major,2023-06-14T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.6
563033,Fairfield Rise Llantwit Major,2023-06-14T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.7
563033,Fairfield Rise Llantwit Major,2023-06-14T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.0
563033,Fairfield Rise Llantwit Major,2023-06-14T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.87
563033,Fairfield Rise Llantwit Major,2023-06-14T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
563033,Fairfield Rise Llantwit Major,2023-06-14T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
563033,Fairfield Rise Llantwit Major,2023-06-14T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.52
563033,Fairfield Rise Llantwit Major,2023-06-14T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.26
563033,Fairfield Rise Llantwit Major,2023-06-14T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.38
563033,Fairfield Rise Llantwit Major,2023-06-14T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.4
563033,Fairfield Rise Llantwit Major,2023-06-14T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.1
563033,Fairfield Rise Llantwit Major,2023-06-14T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.9
563033,Fairfield Rise Llantwit Major,2023-06-14T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.6
563033,Fairfield Rise Llantwit Major,2023-06-14T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
563033,Fairfield Rise Llantwit Major,2023-06-14T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
563033,Fairfield Rise Llantwit Major,2023-06-14T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
563033,Fairfield Rise Llantwit Major,2023-06-14T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.01
563033,Fairfield Rise Llantwit Major,2023-06-14T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.42
563033,Fairfield Rise Llantwit Major,2023-06-14T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.8
563033,Fairfield Rise Llantwit Major,2023-06-14T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.8
563033,Fairfield Rise Llantwit Major,2023-06-14T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.1
563033,Fairfield Rise Llantwit Major,2023-06-14T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.6
563033,Fairfield Rise Llantwit Major,2023-06-14T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.6
563033,Fairfield Rise Llantwit Major,2023-06-14T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.9
563033,Fairfield Rise Llantwit Major,2023-06-14T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
563033,Fairfield Rise Llantwit Major,2023-06-14T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.44
563033,Fairfield Rise Llantwit Major,2023-06-14T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.6
563033,Fairfield Rise Llantwit Major,2023-06-14T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.77
563033,Fairfield Rise Llantwit Major,2023-06-14T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.49
563033,Fairfield Rise Llantwit Major,2023-06-14T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,31.7
563033,Fairfield Rise Llantwit Major,2023-06-14T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.8
563033,Fairfield Rise Llantwit Major,2023-06-14T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.2
