Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563033,Fairfield Rise Llantwit Major,2023-06-14T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.3
563033,Fairfield Rise Llantwit Major,2023-06-14T21:30:00.000+00:00,transformer,,Temperature,C,35.7
563033,Fairfield Rise Llantwit Major,2023-06-14T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
563033,Fairfield Rise Llantwit Major,2023-06-14T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
563033,Fairfield Rise Llantwit Major,2023-06-14T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
563033,Fairfield Rise Llantwit Major,2023-06-14T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
563033,Fairfield Rise Llantwit Major,2023-06-14T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
563033,Fairfield Rise Llantwit Major,2023-06-14T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
563033,Fairfield Rise Llantwit Major,2023-06-14T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.07
563033,Fairfield Rise Llantwit Major,2023-06-14T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
563033,Fairfield Rise Llantwit Major,2023-06-14T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
563033,Fairfield Rise Llantwit Major,2023-06-14T21:30:00.000+00:00,busbar,,L3 Active Power,kW,29.02
563033,Fairfield Rise Llantwit Major,2023-06-14T21:30:00.000+00:00,busbar,,L2 Active Power,kW,23.95
563033,Fairfield Rise Llantwit Major,2023-06-14T21:30:00.000+00:00,busbar,,L1 Active Power,kW,28.45
563033,Fairfield Rise Llantwit Major,2023-06-14T21:30:00.000+00:00,busbar,,N Current (RMS),A,40.5
563033,Fairfield Rise Llantwit Major,2023-06-14T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.8
563033,Fairfield Rise Llantwit Major,2023-06-14T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.9
563033,Fairfield Rise Llantwit Major,2023-06-14T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.1
563033,Fairfield Rise Llantwit Major,2023-06-14T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
563033,Fairfield Rise Llantwit Major,2023-06-14T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
563033,Fairfield Rise Llantwit Major,2023-06-14T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
563033,Fairfield Rise Llantwit Major,2023-06-14T21:20:00.000+00:00,feeder,,L3 Active Power,kW,6.57
563033,Fairfield Rise Llantwit Major,2023-06-14T21:20:00.000+00:00,feeder,,L2 Active Power,kW,2.76
563033,Fairfield Rise Llantwit Major,2023-06-14T21:20:00.000+00:00,feeder,,L1 Active Power,kW,4.9
563033,Fairfield Rise Llantwit Major,2023-06-14T21:20:00.000+00:00,feeder,,N Current (RMS),A,16.4
563033,Fairfield Rise Llantwit Major,2023-06-14T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,27.6
563033,Fairfield Rise Llantwit Major,2023-06-14T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.1
563033,Fairfield Rise Llantwit Major,2023-06-14T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,20.9
563033,Fairfield Rise Llantwit Major,2023-06-14T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.65
563033,Fairfield Rise Llantwit Major,2023-06-14T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.48
563033,Fairfield Rise Llantwit Major,2023-06-14T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
563033,Fairfield Rise Llantwit Major,2023-06-14T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.19
563033,Fairfield Rise Llantwit Major,2023-06-14T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.71
563033,Fairfield Rise Llantwit Major,2023-06-14T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.65
563033,Fairfield Rise Llantwit Major,2023-06-14T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.8
563033,Fairfield Rise Llantwit Major,2023-06-14T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.2
563033,Fairfield Rise Llantwit Major,2023-06-14T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.2
563033,Fairfield Rise Llantwit Major,2023-06-14T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.7
563033,Fairfield Rise Llantwit Major,2023-06-14T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.65
563033,Fairfield Rise Llantwit Major,2023-06-14T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
563033,Fairfield Rise Llantwit Major,2023-06-14T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
563033,Fairfield Rise Llantwit Major,2023-06-14T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.71
563033,Fairfield Rise Llantwit Major,2023-06-14T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.05
563033,Fairfield Rise Llantwit Major,2023-06-14T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.24
563033,Fairfield Rise Llantwit Major,2023-06-14T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.5
563033,Fairfield Rise Llantwit Major,2023-06-14T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.8
563033,Fairfield Rise Llantwit Major,2023-06-14T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.1
563033,Fairfield Rise Llantwit Major,2023-06-14T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.1
563033,Fairfield Rise Llantwit Major,2023-06-14T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
563033,Fairfield Rise Llantwit Major,2023-06-14T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
563033,Fairfield Rise Llantwit Major,2023-06-14T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
563033,Fairfield Rise Llantwit Major,2023-06-14T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.77
563033,Fairfield Rise Llantwit Major,2023-06-14T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.51
563033,Fairfield Rise Llantwit Major,2023-06-14T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.35
563033,Fairfield Rise Llantwit Major,2023-06-14T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
563033,Fairfield Rise Llantwit Major,2023-06-14T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.3
563033,Fairfield Rise Llantwit Major,2023-06-14T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.0
563033,Fairfield Rise Llantwit Major,2023-06-14T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.8
563033,Fairfield Rise Llantwit Major,2023-06-14T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.62
563033,Fairfield Rise Llantwit Major,2023-06-14T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
563033,Fairfield Rise Llantwit Major,2023-06-14T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.03
563033,Fairfield Rise Llantwit Major,2023-06-14T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.98
563033,Fairfield Rise Llantwit Major,2023-06-14T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.71
563033,Fairfield Rise Llantwit Major,2023-06-14T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.85
563033,Fairfield Rise Llantwit Major,2023-06-14T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.9
563033,Fairfield Rise Llantwit Major,2023-06-14T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.4
563033,Fairfield Rise Llantwit Major,2023-06-14T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.3
563033,Fairfield Rise Llantwit Major,2023-06-14T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.8
563033,Fairfield Rise Llantwit Major,2023-06-14T21:20:00.000+00:00,transformer,,Temperature,C,35.8
563033,Fairfield Rise Llantwit Major,2023-06-14T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
563033,Fairfield Rise Llantwit Major,2023-06-14T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
563033,Fairfield Rise Llantwit Major,2023-06-14T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
563033,Fairfield Rise Llantwit Major,2023-06-14T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
563033,Fairfield Rise Llantwit Major,2023-06-14T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
563033,Fairfield Rise Llantwit Major,2023-06-14T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
563033,Fairfield Rise Llantwit Major,2023-06-14T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.07
563033,Fairfield Rise Llantwit Major,2023-06-14T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
563033,Fairfield Rise Llantwit Major,2023-06-14T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
563033,Fairfield Rise Llantwit Major,2023-06-14T21:20:00.000+00:00,busbar,,L3 Active Power,kW,32.23
563033,Fairfield Rise Llantwit Major,2023-06-14T21:20:00.000+00:00,busbar,,L2 Active Power,kW,25.75
563033,Fairfield Rise Llantwit Major,2023-06-14T21:20:00.000+00:00,busbar,,L1 Active Power,kW,25.98
563033,Fairfield Rise Llantwit Major,2023-06-14T21:20:00.000+00:00,busbar,,N Current (RMS),A,33.9
563033,Fairfield Rise Llantwit Major,2023-06-14T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.3
563033,Fairfield Rise Llantwit Major,2023-06-14T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.7
563033,Fairfield Rise Llantwit Major,2023-06-14T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.0
563033,Fairfield Rise Llantwit Major,2023-06-14T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
563033,Fairfield Rise Llantwit Major,2023-06-14T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
563033,Fairfield Rise Llantwit Major,2023-06-14T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
563033,Fairfield Rise Llantwit Major,2023-06-14T21:10:00.000+00:00,feeder,,L3 Active Power,kW,6.8
563033,Fairfield Rise Llantwit Major,2023-06-14T21:10:00.000+00:00,feeder,,L2 Active Power,kW,3.53
563033,Fairfield Rise Llantwit Major,2023-06-14T21:10:00.000+00:00,feeder,,L1 Active Power,kW,4.85
563033,Fairfield Rise Llantwit Major,2023-06-14T21:10:00.000+00:00,feeder,,N Current (RMS),A,16.1
563033,Fairfield Rise Llantwit Major,2023-06-14T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,28.5
563033,Fairfield Rise Llantwit Major,2023-06-14T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,15.8
563033,Fairfield Rise Llantwit Major,2023-06-14T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,20.9
563033,Fairfield Rise Llantwit Major,2023-06-14T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.62
563033,Fairfield Rise Llantwit Major,2023-06-14T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.4
563033,Fairfield Rise Llantwit Major,2023-06-14T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.3
563033,Fairfield Rise Llantwit Major,2023-06-14T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.2
563033,Fairfield Rise Llantwit Major,2023-06-14T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.12
563033,Fairfield Rise Llantwit Major,2023-06-14T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.8
563033,Fairfield Rise Llantwit Major,2023-06-14T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,17.8
563033,Fairfield Rise Llantwit Major,2023-06-14T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.3
563033,Fairfield Rise Llantwit Major,2023-06-14T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.5
563033,Fairfield Rise Llantwit Major,2023-06-14T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.9
563033,Fairfield Rise Llantwit Major,2023-06-14T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.21
563033,Fairfield Rise Llantwit Major,2023-06-14T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
563033,Fairfield Rise Llantwit Major,2023-06-14T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
563033,Fairfield Rise Llantwit Major,2023-06-14T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.71
563033,Fairfield Rise Llantwit Major,2023-06-14T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.65
563033,Fairfield Rise Llantwit Major,2023-06-14T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.05
563033,Fairfield Rise Llantwit Major,2023-06-14T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.4
563033,Fairfield Rise Llantwit Major,2023-06-14T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.1
563033,Fairfield Rise Llantwit Major,2023-06-14T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.7
563033,Fairfield Rise Llantwit Major,2023-06-14T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.4
563033,Fairfield Rise Llantwit Major,2023-06-14T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
563033,Fairfield Rise Llantwit Major,2023-06-14T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
563033,Fairfield Rise Llantwit Major,2023-06-14T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
563033,Fairfield Rise Llantwit Major,2023-06-14T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.77
563033,Fairfield Rise Llantwit Major,2023-06-14T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.62
563033,Fairfield Rise Llantwit Major,2023-06-14T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.97
563033,Fairfield Rise Llantwit Major,2023-06-14T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
563033,Fairfield Rise Llantwit Major,2023-06-14T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.1
563033,Fairfield Rise Llantwit Major,2023-06-14T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.2
563033,Fairfield Rise Llantwit Major,2023-06-14T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.0
563033,Fairfield Rise Llantwit Major,2023-06-14T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.32
563033,Fairfield Rise Llantwit Major,2023-06-14T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
563033,Fairfield Rise Llantwit Major,2023-06-14T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.32
563033,Fairfield Rise Llantwit Major,2023-06-14T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.4
563033,Fairfield Rise Llantwit Major,2023-06-14T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.01
563033,Fairfield Rise Llantwit Major,2023-06-14T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.14
563033,Fairfield Rise Llantwit Major,2023-06-14T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.8
563033,Fairfield Rise Llantwit Major,2023-06-14T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.6
563033,Fairfield Rise Llantwit Major,2023-06-14T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.4
563033,Fairfield Rise Llantwit Major,2023-06-14T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.1
563033,Fairfield Rise Llantwit Major,2023-06-14T21:10:00.000+00:00,transformer,,Temperature,C,35.9
563033,Fairfield Rise Llantwit Major,2023-06-14T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
563033,Fairfield Rise Llantwit Major,2023-06-14T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
563033,Fairfield Rise Llantwit Major,2023-06-14T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
563033,Fairfield Rise Llantwit Major,2023-06-14T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
563033,Fairfield Rise Llantwit Major,2023-06-14T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
563033,Fairfield Rise Llantwit Major,2023-06-14T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
563033,Fairfield Rise Llantwit Major,2023-06-14T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.42
563033,Fairfield Rise Llantwit Major,2023-06-14T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
563033,Fairfield Rise Llantwit Major,2023-06-14T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
563033,Fairfield Rise Llantwit Major,2023-06-14T21:10:00.000+00:00,busbar,,L3 Active Power,kW,29.89
563033,Fairfield Rise Llantwit Major,2023-06-14T21:10:00.000+00:00,busbar,,L2 Active Power,kW,27.93
563033,Fairfield Rise Llantwit Major,2023-06-14T21:10:00.000+00:00,busbar,,L1 Active Power,kW,27.81
563033,Fairfield Rise Llantwit Major,2023-06-14T21:10:00.000+00:00,busbar,,N Current (RMS),A,29.9
563033,Fairfield Rise Llantwit Major,2023-06-14T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.8
563033,Fairfield Rise Llantwit Major,2023-06-14T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.0
563033,Fairfield Rise Llantwit Major,2023-06-14T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.3
563033,Fairfield Rise Llantwit Major,2023-06-14T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
563033,Fairfield Rise Llantwit Major,2023-06-14T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
563033,Fairfield Rise Llantwit Major,2023-06-14T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
563033,Fairfield Rise Llantwit Major,2023-06-14T21:00:00.000+00:00,feeder,,L3 Active Power,kW,6.83
563033,Fairfield Rise Llantwit Major,2023-06-14T21:00:00.000+00:00,feeder,,L2 Active Power,kW,3.3
563033,Fairfield Rise Llantwit Major,2023-06-14T21:00:00.000+00:00,feeder,,L1 Active Power,kW,5.35
563033,Fairfield Rise Llantwit Major,2023-06-14T21:00:00.000+00:00,feeder,,N Current (RMS),A,16.6
563033,Fairfield Rise Llantwit Major,2023-06-14T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,28.7
563033,Fairfield Rise Llantwit Major,2023-06-14T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.8
563033,Fairfield Rise Llantwit Major,2023-06-14T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,22.9
563033,Fairfield Rise Llantwit Major,2023-06-14T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.34
563033,Fairfield Rise Llantwit Major,2023-06-14T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.72
563033,Fairfield Rise Llantwit Major,2023-06-14T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.38
563033,Fairfield Rise Llantwit Major,2023-06-14T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.29
563033,Fairfield Rise Llantwit Major,2023-06-14T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.23
563033,Fairfield Rise Llantwit Major,2023-06-14T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.43
563033,Fairfield Rise Llantwit Major,2023-06-14T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,15.8
563033,Fairfield Rise Llantwit Major,2023-06-14T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.7
563033,Fairfield Rise Llantwit Major,2023-06-14T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.2
563033,Fairfield Rise Llantwit Major,2023-06-14T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.0
563033,Fairfield Rise Llantwit Major,2023-06-14T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.34
563033,Fairfield Rise Llantwit Major,2023-06-14T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
563033,Fairfield Rise Llantwit Major,2023-06-14T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
563033,Fairfield Rise Llantwit Major,2023-06-14T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.4
563033,Fairfield Rise Llantwit Major,2023-06-14T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.39
563033,Fairfield Rise Llantwit Major,2023-06-14T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.05
563033,Fairfield Rise Llantwit Major,2023-06-14T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.0
563033,Fairfield Rise Llantwit Major,2023-06-14T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.8
563033,Fairfield Rise Llantwit Major,2023-06-14T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.1
563033,Fairfield Rise Llantwit Major,2023-06-14T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.9
563033,Fairfield Rise Llantwit Major,2023-06-14T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
563033,Fairfield Rise Llantwit Major,2023-06-14T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
563033,Fairfield Rise Llantwit Major,2023-06-14T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
563033,Fairfield Rise Llantwit Major,2023-06-14T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.87
563033,Fairfield Rise Llantwit Major,2023-06-14T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.68
563033,Fairfield Rise Llantwit Major,2023-06-14T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.88
563033,Fairfield Rise Llantwit Major,2023-06-14T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
563033,Fairfield Rise Llantwit Major,2023-06-14T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.6
563033,Fairfield Rise Llantwit Major,2023-06-14T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.9
563033,Fairfield Rise Llantwit Major,2023-06-14T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.7
563033,Fairfield Rise Llantwit Major,2023-06-14T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.64
563033,Fairfield Rise Llantwit Major,2023-06-14T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
563033,Fairfield Rise Llantwit Major,2023-06-14T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.09
563033,Fairfield Rise Llantwit Major,2023-06-14T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.93
563033,Fairfield Rise Llantwit Major,2023-06-14T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.92
563033,Fairfield Rise Llantwit Major,2023-06-14T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.35
563033,Fairfield Rise Llantwit Major,2023-06-14T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,29.0
563033,Fairfield Rise Llantwit Major,2023-06-14T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.7
563033,Fairfield Rise Llantwit Major,2023-06-14T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.3
563033,Fairfield Rise Llantwit Major,2023-06-14T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.8
563033,Fairfield Rise Llantwit Major,2023-06-14T21:00:00.000+00:00,transformer,,Temperature,C,36.0
563033,Fairfield Rise Llantwit Major,2023-06-14T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
563033,Fairfield Rise Llantwit Major,2023-06-14T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
563033,Fairfield Rise Llantwit Major,2023-06-14T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
563033,Fairfield Rise Llantwit Major,2023-06-14T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
563033,Fairfield Rise Llantwit Major,2023-06-14T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
563033,Fairfield Rise Llantwit Major,2023-06-14T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
563033,Fairfield Rise Llantwit Major,2023-06-14T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.03
563033,Fairfield Rise Llantwit Major,2023-06-14T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
563033,Fairfield Rise Llantwit Major,2023-06-14T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
563033,Fairfield Rise Llantwit Major,2023-06-14T21:00:00.000+00:00,busbar,,L3 Active Power,kW,30.32
563033,Fairfield Rise Llantwit Major,2023-06-14T21:00:00.000+00:00,busbar,,L2 Active Power,kW,25.52
563033,Fairfield Rise Llantwit Major,2023-06-14T21:00:00.000+00:00,busbar,,L1 Active Power,kW,27.07
563033,Fairfield Rise Llantwit Major,2023-06-14T21:00:00.000+00:00,busbar,,N Current (RMS),A,38.3
563033,Fairfield Rise Llantwit Major,2023-06-14T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.2
563033,Fairfield Rise Llantwit Major,2023-06-14T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.5
563033,Fairfield Rise Llantwit Major,2023-06-14T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.6
563033,Fairfield Rise Llantwit Major,2023-06-14T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
563033,Fairfield Rise Llantwit Major,2023-06-14T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
563033,Fairfield Rise Llantwit Major,2023-06-14T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
563033,Fairfield Rise Llantwit Major,2023-06-14T20:50:00.000+00:00,feeder,,L3 Active Power,kW,6.04
563033,Fairfield Rise Llantwit Major,2023-06-14T20:50:00.000+00:00,feeder,,L2 Active Power,kW,3.82
563033,Fairfield Rise Llantwit Major,2023-06-14T20:50:00.000+00:00,feeder,,L1 Active Power,kW,10.04
563033,Fairfield Rise Llantwit Major,2023-06-14T20:50:00.000+00:00,feeder,,N Current (RMS),A,31.6
563033,Fairfield Rise Llantwit Major,2023-06-14T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,25.6
563033,Fairfield Rise Llantwit Major,2023-06-14T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,17.1
563033,Fairfield Rise Llantwit Major,2023-06-14T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,45.4
563033,Fairfield Rise Llantwit Major,2023-06-14T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.65
563033,Fairfield Rise Llantwit Major,2023-06-14T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.36
563033,Fairfield Rise Llantwit Major,2023-06-14T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.08
563033,Fairfield Rise Llantwit Major,2023-06-14T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.31
563033,Fairfield Rise Llantwit Major,2023-06-14T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.0
563033,Fairfield Rise Llantwit Major,2023-06-14T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.89
563033,Fairfield Rise Llantwit Major,2023-06-14T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,24.8
563033,Fairfield Rise Llantwit Major,2023-06-14T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.9
563033,Fairfield Rise Llantwit Major,2023-06-14T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.2
563033,Fairfield Rise Llantwit Major,2023-06-14T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.4
563033,Fairfield Rise Llantwit Major,2023-06-14T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.92
563033,Fairfield Rise Llantwit Major,2023-06-14T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
563033,Fairfield Rise Llantwit Major,2023-06-14T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
563033,Fairfield Rise Llantwit Major,2023-06-14T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.7
563033,Fairfield Rise Llantwit Major,2023-06-14T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.53
563033,Fairfield Rise Llantwit Major,2023-06-14T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.96
563033,Fairfield Rise Llantwit Major,2023-06-14T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.0
563033,Fairfield Rise Llantwit Major,2023-06-14T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.2
563033,Fairfield Rise Llantwit Major,2023-06-14T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.8
563033,Fairfield Rise Llantwit Major,2023-06-14T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.2
563033,Fairfield Rise Llantwit Major,2023-06-14T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
563033,Fairfield Rise Llantwit Major,2023-06-14T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
563033,Fairfield Rise Llantwit Major,2023-06-14T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
563033,Fairfield Rise Llantwit Major,2023-06-14T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.93
563033,Fairfield Rise Llantwit Major,2023-06-14T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.68
563033,Fairfield Rise Llantwit Major,2023-06-14T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.43
563033,Fairfield Rise Llantwit Major,2023-06-14T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.8
563033,Fairfield Rise Llantwit Major,2023-06-14T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.9
563033,Fairfield Rise Llantwit Major,2023-06-14T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.2
563033,Fairfield Rise Llantwit Major,2023-06-14T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.7
563033,Fairfield Rise Llantwit Major,2023-06-14T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.68
563033,Fairfield Rise Llantwit Major,2023-06-14T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
563033,Fairfield Rise Llantwit Major,2023-06-14T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.06
563033,Fairfield Rise Llantwit Major,2023-06-14T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.78
563033,Fairfield Rise Llantwit Major,2023-06-14T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.62
563033,Fairfield Rise Llantwit Major,2023-06-14T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.19
563033,Fairfield Rise Llantwit Major,2023-06-14T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.0
563033,Fairfield Rise Llantwit Major,2023-06-14T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.4
563033,Fairfield Rise Llantwit Major,2023-06-14T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.6
563033,Fairfield Rise Llantwit Major,2023-06-14T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.4
563033,Fairfield Rise Llantwit Major,2023-06-14T20:50:00.000+00:00,transformer,,Temperature,C,36.1
563033,Fairfield Rise Llantwit Major,2023-06-14T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
563033,Fairfield Rise Llantwit Major,2023-06-14T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
563033,Fairfield Rise Llantwit Major,2023-06-14T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
563033,Fairfield Rise Llantwit Major,2023-06-14T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
563033,Fairfield Rise Llantwit Major,2023-06-14T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
563033,Fairfield Rise Llantwit Major,2023-06-14T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
563033,Fairfield Rise Llantwit Major,2023-06-14T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.85
563033,Fairfield Rise Llantwit Major,2023-06-14T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
563033,Fairfield Rise Llantwit Major,2023-06-14T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
563033,Fairfield Rise Llantwit Major,2023-06-14T20:50:00.000+00:00,busbar,,L3 Active Power,kW,29.77
563033,Fairfield Rise Llantwit Major,2023-06-14T20:50:00.000+00:00,busbar,,L2 Active Power,kW,26.66
563033,Fairfield Rise Llantwit Major,2023-06-14T20:50:00.000+00:00,busbar,,L1 Active Power,kW,33.52
563033,Fairfield Rise Llantwit Major,2023-06-14T20:50:00.000+00:00,busbar,,N Current (RMS),A,69.4
563033,Fairfield Rise Llantwit Major,2023-06-14T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.2
563033,Fairfield Rise Llantwit Major,2023-06-14T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.9
563033,Fairfield Rise Llantwit Major,2023-06-14T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.8
563033,Fairfield Rise Llantwit Major,2023-06-14T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
563033,Fairfield Rise Llantwit Major,2023-06-14T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
563033,Fairfield Rise Llantwit Major,2023-06-14T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
563033,Fairfield Rise Llantwit Major,2023-06-14T20:40:00.000+00:00,feeder,,L3 Active Power,kW,5.67
563033,Fairfield Rise Llantwit Major,2023-06-14T20:40:00.000+00:00,feeder,,L2 Active Power,kW,10.93
563033,Fairfield Rise Llantwit Major,2023-06-14T20:40:00.000+00:00,feeder,,L1 Active Power,kW,9.68
563033,Fairfield Rise Llantwit Major,2023-06-14T20:40:00.000+00:00,feeder,,N Current (RMS),A,30.6
563033,Fairfield Rise Llantwit Major,2023-06-14T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,23.9
563033,Fairfield Rise Llantwit Major,2023-06-14T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,46.4
563033,Fairfield Rise Llantwit Major,2023-06-14T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,42.3
563033,Fairfield Rise Llantwit Major,2023-06-14T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.59
563033,Fairfield Rise Llantwit Major,2023-06-14T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.69
563033,Fairfield Rise Llantwit Major,2023-06-14T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.05
563033,Fairfield Rise Llantwit Major,2023-06-14T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.92
563033,Fairfield Rise Llantwit Major,2023-06-14T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.35
563033,Fairfield Rise Llantwit Major,2023-06-14T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.78
563033,Fairfield Rise Llantwit Major,2023-06-14T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,24.1
563033,Fairfield Rise Llantwit Major,2023-06-14T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.7
563033,Fairfield Rise Llantwit Major,2023-06-14T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.8
563033,Fairfield Rise Llantwit Major,2023-06-14T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.4
563033,Fairfield Rise Llantwit Major,2023-06-14T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.35
563033,Fairfield Rise Llantwit Major,2023-06-14T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
563033,Fairfield Rise Llantwit Major,2023-06-14T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
563033,Fairfield Rise Llantwit Major,2023-06-14T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.48
563033,Fairfield Rise Llantwit Major,2023-06-14T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.59
563033,Fairfield Rise Llantwit Major,2023-06-14T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.25
563033,Fairfield Rise Llantwit Major,2023-06-14T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.8
563033,Fairfield Rise Llantwit Major,2023-06-14T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.3
563033,Fairfield Rise Llantwit Major,2023-06-14T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.9
563033,Fairfield Rise Llantwit Major,2023-06-14T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.6
563033,Fairfield Rise Llantwit Major,2023-06-14T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
563033,Fairfield Rise Llantwit Major,2023-06-14T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
563033,Fairfield Rise Llantwit Major,2023-06-14T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
563033,Fairfield Rise Llantwit Major,2023-06-14T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.05
563033,Fairfield Rise Llantwit Major,2023-06-14T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.86
563033,Fairfield Rise Llantwit Major,2023-06-14T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.47
563033,Fairfield Rise Llantwit Major,2023-06-14T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.9
563033,Fairfield Rise Llantwit Major,2023-06-14T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.4
563033,Fairfield Rise Llantwit Major,2023-06-14T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.6
563033,Fairfield Rise Llantwit Major,2023-06-14T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.2
563033,Fairfield Rise Llantwit Major,2023-06-14T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.59
563033,Fairfield Rise Llantwit Major,2023-06-14T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
563033,Fairfield Rise Llantwit Major,2023-06-14T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.18
563033,Fairfield Rise Llantwit Major,2023-06-14T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.15
563033,Fairfield Rise Llantwit Major,2023-06-14T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.63
563033,Fairfield Rise Llantwit Major,2023-06-14T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.22
563033,Fairfield Rise Llantwit Major,2023-06-14T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,31.5
563033,Fairfield Rise Llantwit Major,2023-06-14T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.7
563033,Fairfield Rise Llantwit Major,2023-06-14T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.4
563033,Fairfield Rise Llantwit Major,2023-06-14T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.0
563033,Fairfield Rise Llantwit Major,2023-06-14T20:40:00.000+00:00,transformer,,Temperature,C,36.1
563033,Fairfield Rise Llantwit Major,2023-06-14T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
563033,Fairfield Rise Llantwit Major,2023-06-14T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
563033,Fairfield Rise Llantwit Major,2023-06-14T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
563033,Fairfield Rise Llantwit Major,2023-06-14T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
563033,Fairfield Rise Llantwit Major,2023-06-14T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
563033,Fairfield Rise Llantwit Major,2023-06-14T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
563033,Fairfield Rise Llantwit Major,2023-06-14T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.62
563033,Fairfield Rise Llantwit Major,2023-06-14T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
563033,Fairfield Rise Llantwit Major,2023-06-14T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
563033,Fairfield Rise Llantwit Major,2023-06-14T20:40:00.000+00:00,busbar,,L3 Active Power,kW,31.27
563033,Fairfield Rise Llantwit Major,2023-06-14T20:40:00.000+00:00,busbar,,L2 Active Power,kW,36.37
563033,Fairfield Rise Llantwit Major,2023-06-14T20:40:00.000+00:00,busbar,,L1 Active Power,kW,33.4
563033,Fairfield Rise Llantwit Major,2023-06-14T20:40:00.000+00:00,busbar,,N Current (RMS),A,61.9
563033,Fairfield Rise Llantwit Major,2023-06-14T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.1
563033,Fairfield Rise Llantwit Major,2023-06-14T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,153.3
563033,Fairfield Rise Llantwit Major,2023-06-14T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.5
563033,Fairfield Rise Llantwit Major,2023-06-14T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
563033,Fairfield Rise Llantwit Major,2023-06-14T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
563033,Fairfield Rise Llantwit Major,2023-06-14T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
563033,Fairfield Rise Llantwit Major,2023-06-14T20:30:00.000+00:00,feeder,,L3 Active Power,kW,5.48
563033,Fairfield Rise Llantwit Major,2023-06-14T20:30:00.000+00:00,feeder,,L2 Active Power,kW,12.26
563033,Fairfield Rise Llantwit Major,2023-06-14T20:30:00.000+00:00,feeder,,L1 Active Power,kW,11.14
563033,Fairfield Rise Llantwit Major,2023-06-14T20:30:00.000+00:00,feeder,,N Current (RMS),A,34.8
563033,Fairfield Rise Llantwit Major,2023-06-14T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,23.0
563033,Fairfield Rise Llantwit Major,2023-06-14T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,50.4
563033,Fairfield Rise Llantwit Major,2023-06-14T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,48.8
563033,Fairfield Rise Llantwit Major,2023-06-14T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.25
563033,Fairfield Rise Llantwit Major,2023-06-14T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
563033,Fairfield Rise Llantwit Major,2023-06-14T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.29
563033,Fairfield Rise Llantwit Major,2023-06-14T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.7
563033,Fairfield Rise Llantwit Major,2023-06-14T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.91
563033,Fairfield Rise Llantwit Major,2023-06-14T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.31
563033,Fairfield Rise Llantwit Major,2023-06-14T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,33.8
563033,Fairfield Rise Llantwit Major,2023-06-14T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.7
563033,Fairfield Rise Llantwit Major,2023-06-14T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,57.1
563033,Fairfield Rise Llantwit Major,2023-06-14T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.1
563033,Fairfield Rise Llantwit Major,2023-06-14T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.3
563033,Fairfield Rise Llantwit Major,2023-06-14T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.44
563033,Fairfield Rise Llantwit Major,2023-06-14T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
563033,Fairfield Rise Llantwit Major,2023-06-14T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.18
563033,Fairfield Rise Llantwit Major,2023-06-14T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.73
563033,Fairfield Rise Llantwit Major,2023-06-14T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.31
563033,Fairfield Rise Llantwit Major,2023-06-14T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,33.0
563033,Fairfield Rise Llantwit Major,2023-06-14T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.7
563033,Fairfield Rise Llantwit Major,2023-06-14T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.1
563033,Fairfield Rise Llantwit Major,2023-06-14T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.6
563033,Fairfield Rise Llantwit Major,2023-06-14T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
563033,Fairfield Rise Llantwit Major,2023-06-14T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
563033,Fairfield Rise Llantwit Major,2023-06-14T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
563033,Fairfield Rise Llantwit Major,2023-06-14T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.68
563033,Fairfield Rise Llantwit Major,2023-06-14T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.94
563033,Fairfield Rise Llantwit Major,2023-06-14T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.12
563033,Fairfield Rise Llantwit Major,2023-06-14T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.3
563033,Fairfield Rise Llantwit Major,2023-06-14T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.8
563033,Fairfield Rise Llantwit Major,2023-06-14T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.8
563033,Fairfield Rise Llantwit Major,2023-06-14T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.8
563033,Fairfield Rise Llantwit Major,2023-06-14T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.03
563033,Fairfield Rise Llantwit Major,2023-06-14T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
563033,Fairfield Rise Llantwit Major,2023-06-14T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.0
563033,Fairfield Rise Llantwit Major,2023-06-14T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.05
563033,Fairfield Rise Llantwit Major,2023-06-14T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.73
563033,Fairfield Rise Llantwit Major,2023-06-14T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.38
563033,Fairfield Rise Llantwit Major,2023-06-14T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,34.7
563033,Fairfield Rise Llantwit Major,2023-06-14T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.9
563033,Fairfield Rise Llantwit Major,2023-06-14T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.9
563033,Fairfield Rise Llantwit Major,2023-06-14T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.7
563033,Fairfield Rise Llantwit Major,2023-06-14T20:30:00.000+00:00,transformer,,Temperature,C,36.3
563033,Fairfield Rise Llantwit Major,2023-06-14T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
563033,Fairfield Rise Llantwit Major,2023-06-14T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
563033,Fairfield Rise Llantwit Major,2023-06-14T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
563033,Fairfield Rise Llantwit Major,2023-06-14T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
563033,Fairfield Rise Llantwit Major,2023-06-14T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
563033,Fairfield Rise Llantwit Major,2023-06-14T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
563033,Fairfield Rise Llantwit Major,2023-06-14T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.74
563033,Fairfield Rise Llantwit Major,2023-06-14T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
563033,Fairfield Rise Llantwit Major,2023-06-14T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
563033,Fairfield Rise Llantwit Major,2023-06-14T20:30:00.000+00:00,busbar,,L3 Active Power,kW,32.1
563033,Fairfield Rise Llantwit Major,2023-06-14T20:30:00.000+00:00,busbar,,L2 Active Power,kW,42.57
563033,Fairfield Rise Llantwit Major,2023-06-14T20:30:00.000+00:00,busbar,,L1 Active Power,kW,40.27
563033,Fairfield Rise Llantwit Major,2023-06-14T20:30:00.000+00:00,busbar,,N Current (RMS),A,81.9
563033,Fairfield Rise Llantwit Major,2023-06-14T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.4
563033,Fairfield Rise Llantwit Major,2023-06-14T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,175.4
563033,Fairfield Rise Llantwit Major,2023-06-14T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,171.2
563033,Fairfield Rise Llantwit Major,2023-06-14T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
563033,Fairfield Rise Llantwit Major,2023-06-14T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
563033,Fairfield Rise Llantwit Major,2023-06-14T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
563033,Fairfield Rise Llantwit Major,2023-06-14T20:20:00.000+00:00,feeder,,L3 Active Power,kW,6.24
563033,Fairfield Rise Llantwit Major,2023-06-14T20:20:00.000+00:00,feeder,,L2 Active Power,kW,8.23
563033,Fairfield Rise Llantwit Major,2023-06-14T20:20:00.000+00:00,feeder,,L1 Active Power,kW,8.87
563033,Fairfield Rise Llantwit Major,2023-06-14T20:20:00.000+00:00,feeder,,N Current (RMS),A,25.9
563033,Fairfield Rise Llantwit Major,2023-06-14T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,26.1
563033,Fairfield Rise Llantwit Major,2023-06-14T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,39.3
563033,Fairfield Rise Llantwit Major,2023-06-14T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,36.9
563033,Fairfield Rise Llantwit Major,2023-06-14T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.67
563033,Fairfield Rise Llantwit Major,2023-06-14T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
563033,Fairfield Rise Llantwit Major,2023-06-14T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.37
563033,Fairfield Rise Llantwit Major,2023-06-14T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.16
563033,Fairfield Rise Llantwit Major,2023-06-14T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.72
563033,Fairfield Rise Llantwit Major,2023-06-14T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.37
563033,Fairfield Rise Llantwit Major,2023-06-14T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,46.8
563033,Fairfield Rise Llantwit Major,2023-06-14T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.4
563033,Fairfield Rise Llantwit Major,2023-06-14T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,73.3
563033,Fairfield Rise Llantwit Major,2023-06-14T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.7
563033,Fairfield Rise Llantwit Major,2023-06-14T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.9
563033,Fairfield Rise Llantwit Major,2023-06-14T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
563033,Fairfield Rise Llantwit Major,2023-06-14T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
563033,Fairfield Rise Llantwit Major,2023-06-14T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.26
563033,Fairfield Rise Llantwit Major,2023-06-14T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.93
563033,Fairfield Rise Llantwit Major,2023-06-14T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.51
563033,Fairfield Rise Llantwit Major,2023-06-14T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.9
563033,Fairfield Rise Llantwit Major,2023-06-14T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.8
563033,Fairfield Rise Llantwit Major,2023-06-14T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.0
563033,Fairfield Rise Llantwit Major,2023-06-14T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.8
563033,Fairfield Rise Llantwit Major,2023-06-14T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
563033,Fairfield Rise Llantwit Major,2023-06-14T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
563033,Fairfield Rise Llantwit Major,2023-06-14T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
563033,Fairfield Rise Llantwit Major,2023-06-14T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.55
563033,Fairfield Rise Llantwit Major,2023-06-14T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.45
563033,Fairfield Rise Llantwit Major,2023-06-14T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.75
563033,Fairfield Rise Llantwit Major,2023-06-14T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
563033,Fairfield Rise Llantwit Major,2023-06-14T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.8
563033,Fairfield Rise Llantwit Major,2023-06-14T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.8
563033,Fairfield Rise Llantwit Major,2023-06-14T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.1
563033,Fairfield Rise Llantwit Major,2023-06-14T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.73
563033,Fairfield Rise Llantwit Major,2023-06-14T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
563033,Fairfield Rise Llantwit Major,2023-06-14T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.74
