Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563033,Fairfield Rise Llantwit Major,2023-06-14T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.27
563033,Fairfield Rise Llantwit Major,2023-06-14T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.26
563033,Fairfield Rise Llantwit Major,2023-06-14T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.19
563033,Fairfield Rise Llantwit Major,2023-06-14T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,40.6
563033,Fairfield Rise Llantwit Major,2023-06-14T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.2
563033,Fairfield Rise Llantwit Major,2023-06-14T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.2
563033,Fairfield Rise Llantwit Major,2023-06-14T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.4
563033,Fairfield Rise Llantwit Major,2023-06-14T20:20:00.000+00:00,transformer,,Temperature,C,36.4
563033,Fairfield Rise Llantwit Major,2023-06-14T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
563033,Fairfield Rise Llantwit Major,2023-06-14T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
563033,Fairfield Rise Llantwit Major,2023-06-14T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
563033,Fairfield Rise Llantwit Major,2023-06-14T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
563033,Fairfield Rise Llantwit Major,2023-06-14T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
563033,Fairfield Rise Llantwit Major,2023-06-14T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
563033,Fairfield Rise Llantwit Major,2023-06-14T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.42
563033,Fairfield Rise Llantwit Major,2023-06-14T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
563033,Fairfield Rise Llantwit Major,2023-06-14T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
563033,Fairfield Rise Llantwit Major,2023-06-14T20:20:00.000+00:00,busbar,,L3 Active Power,kW,34.48
563033,Fairfield Rise Llantwit Major,2023-06-14T20:20:00.000+00:00,busbar,,L2 Active Power,kW,42.59
563033,Fairfield Rise Llantwit Major,2023-06-14T20:20:00.000+00:00,busbar,,L1 Active Power,kW,28.69
563033,Fairfield Rise Llantwit Major,2023-06-14T20:20:00.000+00:00,busbar,,N Current (RMS),A,89.3
563033,Fairfield Rise Llantwit Major,2023-06-14T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,144.5
563033,Fairfield Rise Llantwit Major,2023-06-14T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,176.2
563033,Fairfield Rise Llantwit Major,2023-06-14T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.5
563033,Fairfield Rise Llantwit Major,2023-06-14T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
563033,Fairfield Rise Llantwit Major,2023-06-14T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
563033,Fairfield Rise Llantwit Major,2023-06-14T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
563033,Fairfield Rise Llantwit Major,2023-06-14T20:10:00.000+00:00,feeder,,L3 Active Power,kW,7.48
563033,Fairfield Rise Llantwit Major,2023-06-14T20:10:00.000+00:00,feeder,,L2 Active Power,kW,5.67
563033,Fairfield Rise Llantwit Major,2023-06-14T20:10:00.000+00:00,feeder,,L1 Active Power,kW,7.79
563033,Fairfield Rise Llantwit Major,2023-06-14T20:10:00.000+00:00,feeder,,N Current (RMS),A,15.1
563033,Fairfield Rise Llantwit Major,2023-06-14T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,31.5
563033,Fairfield Rise Llantwit Major,2023-06-14T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,25.7
563033,Fairfield Rise Llantwit Major,2023-06-14T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,32.6
563033,Fairfield Rise Llantwit Major,2023-06-14T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.4
563033,Fairfield Rise Llantwit Major,2023-06-14T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.26
563033,Fairfield Rise Llantwit Major,2023-06-14T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.53
563033,Fairfield Rise Llantwit Major,2023-06-14T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.13
563033,Fairfield Rise Llantwit Major,2023-06-14T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.74
563033,Fairfield Rise Llantwit Major,2023-06-14T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.1
563033,Fairfield Rise Llantwit Major,2023-06-14T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,36.6
563033,Fairfield Rise Llantwit Major,2023-06-14T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.2
563033,Fairfield Rise Llantwit Major,2023-06-14T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,62.6
563033,Fairfield Rise Llantwit Major,2023-06-14T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.9
563033,Fairfield Rise Llantwit Major,2023-06-14T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.73
563033,Fairfield Rise Llantwit Major,2023-06-14T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
563033,Fairfield Rise Llantwit Major,2023-06-14T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
563033,Fairfield Rise Llantwit Major,2023-06-14T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.14
563033,Fairfield Rise Llantwit Major,2023-06-14T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.59
563033,Fairfield Rise Llantwit Major,2023-06-14T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.64
563033,Fairfield Rise Llantwit Major,2023-06-14T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.1
563033,Fairfield Rise Llantwit Major,2023-06-14T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.2
563033,Fairfield Rise Llantwit Major,2023-06-14T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.3
563033,Fairfield Rise Llantwit Major,2023-06-14T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.3
563033,Fairfield Rise Llantwit Major,2023-06-14T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
563033,Fairfield Rise Llantwit Major,2023-06-14T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.04
563033,Fairfield Rise Llantwit Major,2023-06-14T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
563033,Fairfield Rise Llantwit Major,2023-06-14T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.93
563033,Fairfield Rise Llantwit Major,2023-06-14T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.35
563033,Fairfield Rise Llantwit Major,2023-06-14T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.64
563033,Fairfield Rise Llantwit Major,2023-06-14T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
563033,Fairfield Rise Llantwit Major,2023-06-14T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.4
563033,Fairfield Rise Llantwit Major,2023-06-14T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.7
563033,Fairfield Rise Llantwit Major,2023-06-14T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.9
563033,Fairfield Rise Llantwit Major,2023-06-14T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.12
563033,Fairfield Rise Llantwit Major,2023-06-14T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
563033,Fairfield Rise Llantwit Major,2023-06-14T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.9
563033,Fairfield Rise Llantwit Major,2023-06-14T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.08
563033,Fairfield Rise Llantwit Major,2023-06-14T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.49
563033,Fairfield Rise Llantwit Major,2023-06-14T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.78
563033,Fairfield Rise Llantwit Major,2023-06-14T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.4
563033,Fairfield Rise Llantwit Major,2023-06-14T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.3
563033,Fairfield Rise Llantwit Major,2023-06-14T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.4
563033,Fairfield Rise Llantwit Major,2023-06-14T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.6
563033,Fairfield Rise Llantwit Major,2023-06-14T20:10:00.000+00:00,transformer,,Temperature,C,36.5
563033,Fairfield Rise Llantwit Major,2023-06-14T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
563033,Fairfield Rise Llantwit Major,2023-06-14T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
563033,Fairfield Rise Llantwit Major,2023-06-14T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
563033,Fairfield Rise Llantwit Major,2023-06-14T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
563033,Fairfield Rise Llantwit Major,2023-06-14T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
563033,Fairfield Rise Llantwit Major,2023-06-14T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
563033,Fairfield Rise Llantwit Major,2023-06-14T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.29
563033,Fairfield Rise Llantwit Major,2023-06-14T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
563033,Fairfield Rise Llantwit Major,2023-06-14T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
563033,Fairfield Rise Llantwit Major,2023-06-14T20:10:00.000+00:00,busbar,,L3 Active Power,kW,32.76
563033,Fairfield Rise Llantwit Major,2023-06-14T20:10:00.000+00:00,busbar,,L2 Active Power,kW,41.83
563033,Fairfield Rise Llantwit Major,2023-06-14T20:10:00.000+00:00,busbar,,L1 Active Power,kW,31.97
563033,Fairfield Rise Llantwit Major,2023-06-14T20:10:00.000+00:00,busbar,,N Current (RMS),A,48.7
563033,Fairfield Rise Llantwit Major,2023-06-14T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,137.9
563033,Fairfield Rise Llantwit Major,2023-06-14T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,174.3
563033,Fairfield Rise Llantwit Major,2023-06-14T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.9
563033,Fairfield Rise Llantwit Major,2023-06-14T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
563033,Fairfield Rise Llantwit Major,2023-06-14T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
563033,Fairfield Rise Llantwit Major,2023-06-14T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
563033,Fairfield Rise Llantwit Major,2023-06-14T20:00:00.000+00:00,feeder,,L3 Active Power,kW,8.18
563033,Fairfield Rise Llantwit Major,2023-06-14T20:00:00.000+00:00,feeder,,L2 Active Power,kW,10.92
563033,Fairfield Rise Llantwit Major,2023-06-14T20:00:00.000+00:00,feeder,,L1 Active Power,kW,6.81
563033,Fairfield Rise Llantwit Major,2023-06-14T20:00:00.000+00:00,feeder,,N Current (RMS),A,33.6
563033,Fairfield Rise Llantwit Major,2023-06-14T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,34.6
563033,Fairfield Rise Llantwit Major,2023-06-14T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,50.7
563033,Fairfield Rise Llantwit Major,2023-06-14T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,28.7
563033,Fairfield Rise Llantwit Major,2023-06-14T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.55
563033,Fairfield Rise Llantwit Major,2023-06-14T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.09
563033,Fairfield Rise Llantwit Major,2023-06-14T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.67
563033,Fairfield Rise Llantwit Major,2023-06-14T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.43
563033,Fairfield Rise Llantwit Major,2023-06-14T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.89
563033,Fairfield Rise Llantwit Major,2023-06-14T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.86
563033,Fairfield Rise Llantwit Major,2023-06-14T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,19.0
563033,Fairfield Rise Llantwit Major,2023-06-14T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.8
563033,Fairfield Rise Llantwit Major,2023-06-14T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.9
563033,Fairfield Rise Llantwit Major,2023-06-14T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.2
563033,Fairfield Rise Llantwit Major,2023-06-14T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.66
563033,Fairfield Rise Llantwit Major,2023-06-14T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
563033,Fairfield Rise Llantwit Major,2023-06-14T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
563033,Fairfield Rise Llantwit Major,2023-06-14T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.01
563033,Fairfield Rise Llantwit Major,2023-06-14T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.93
563033,Fairfield Rise Llantwit Major,2023-06-14T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.0
563033,Fairfield Rise Llantwit Major,2023-06-14T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.1
563033,Fairfield Rise Llantwit Major,2023-06-14T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.8
563033,Fairfield Rise Llantwit Major,2023-06-14T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.4
563033,Fairfield Rise Llantwit Major,2023-06-14T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.6
563033,Fairfield Rise Llantwit Major,2023-06-14T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
563033,Fairfield Rise Llantwit Major,2023-06-14T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
563033,Fairfield Rise Llantwit Major,2023-06-14T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
563033,Fairfield Rise Llantwit Major,2023-06-14T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.02
563033,Fairfield Rise Llantwit Major,2023-06-14T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.21
563033,Fairfield Rise Llantwit Major,2023-06-14T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.62
563033,Fairfield Rise Llantwit Major,2023-06-14T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.3
563033,Fairfield Rise Llantwit Major,2023-06-14T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.6
563033,Fairfield Rise Llantwit Major,2023-06-14T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.5
563033,Fairfield Rise Llantwit Major,2023-06-14T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.2
563033,Fairfield Rise Llantwit Major,2023-06-14T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.3
563033,Fairfield Rise Llantwit Major,2023-06-14T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
563033,Fairfield Rise Llantwit Major,2023-06-14T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.0
563033,Fairfield Rise Llantwit Major,2023-06-14T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.9
563033,Fairfield Rise Llantwit Major,2023-06-14T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.34
563033,Fairfield Rise Llantwit Major,2023-06-14T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.42
563033,Fairfield Rise Llantwit Major,2023-06-14T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,32.0
563033,Fairfield Rise Llantwit Major,2023-06-14T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.5
563033,Fairfield Rise Llantwit Major,2023-06-14T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.5
563033,Fairfield Rise Llantwit Major,2023-06-14T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.8
563033,Fairfield Rise Llantwit Major,2023-06-14T20:00:00.000+00:00,transformer,,Temperature,C,36.7
563033,Fairfield Rise Llantwit Major,2023-06-14T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
563033,Fairfield Rise Llantwit Major,2023-06-14T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
563033,Fairfield Rise Llantwit Major,2023-06-14T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
563033,Fairfield Rise Llantwit Major,2023-06-14T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
563033,Fairfield Rise Llantwit Major,2023-06-14T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
563033,Fairfield Rise Llantwit Major,2023-06-14T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
563033,Fairfield Rise Llantwit Major,2023-06-14T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.46
563033,Fairfield Rise Llantwit Major,2023-06-14T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
563033,Fairfield Rise Llantwit Major,2023-06-14T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
563033,Fairfield Rise Llantwit Major,2023-06-14T20:00:00.000+00:00,busbar,,L3 Active Power,kW,33.53
563033,Fairfield Rise Llantwit Major,2023-06-14T20:00:00.000+00:00,busbar,,L2 Active Power,kW,38.28
563033,Fairfield Rise Llantwit Major,2023-06-14T20:00:00.000+00:00,busbar,,L1 Active Power,kW,28.71
563033,Fairfield Rise Llantwit Major,2023-06-14T20:00:00.000+00:00,busbar,,N Current (RMS),A,68.4
563033,Fairfield Rise Llantwit Major,2023-06-14T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,140.6
563033,Fairfield Rise Llantwit Major,2023-06-14T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,159.6
563033,Fairfield Rise Llantwit Major,2023-06-14T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.5
563033,Fairfield Rise Llantwit Major,2023-06-14T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
563033,Fairfield Rise Llantwit Major,2023-06-14T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
563033,Fairfield Rise Llantwit Major,2023-06-14T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
563033,Fairfield Rise Llantwit Major,2023-06-14T19:50:00.000+00:00,feeder,,L3 Active Power,kW,5.93
563033,Fairfield Rise Llantwit Major,2023-06-14T19:50:00.000+00:00,feeder,,L2 Active Power,kW,3.41
563033,Fairfield Rise Llantwit Major,2023-06-14T19:50:00.000+00:00,feeder,,L1 Active Power,kW,10.56
563033,Fairfield Rise Llantwit Major,2023-06-14T19:50:00.000+00:00,feeder,,N Current (RMS),A,35.8
563033,Fairfield Rise Llantwit Major,2023-06-14T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,25.3
563033,Fairfield Rise Llantwit Major,2023-06-14T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,16.5
563033,Fairfield Rise Llantwit Major,2023-06-14T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,47.2
563033,Fairfield Rise Llantwit Major,2023-06-14T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.84
563033,Fairfield Rise Llantwit Major,2023-06-14T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.36
563033,Fairfield Rise Llantwit Major,2023-06-14T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.59
563033,Fairfield Rise Llantwit Major,2023-06-14T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.39
563033,Fairfield Rise Llantwit Major,2023-06-14T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.13
563033,Fairfield Rise Llantwit Major,2023-06-14T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.66
563033,Fairfield Rise Llantwit Major,2023-06-14T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,17.4
563033,Fairfield Rise Llantwit Major,2023-06-14T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.5
563033,Fairfield Rise Llantwit Major,2023-06-14T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.8
563033,Fairfield Rise Llantwit Major,2023-06-14T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.3
563033,Fairfield Rise Llantwit Major,2023-06-14T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.74
563033,Fairfield Rise Llantwit Major,2023-06-14T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
563033,Fairfield Rise Llantwit Major,2023-06-14T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
563033,Fairfield Rise Llantwit Major,2023-06-14T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.93
563033,Fairfield Rise Llantwit Major,2023-06-14T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.03
563033,Fairfield Rise Llantwit Major,2023-06-14T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.54
563033,Fairfield Rise Llantwit Major,2023-06-14T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.5
563033,Fairfield Rise Llantwit Major,2023-06-14T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.3
563033,Fairfield Rise Llantwit Major,2023-06-14T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.1
563033,Fairfield Rise Llantwit Major,2023-06-14T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.5
563033,Fairfield Rise Llantwit Major,2023-06-14T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
563033,Fairfield Rise Llantwit Major,2023-06-14T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
563033,Fairfield Rise Llantwit Major,2023-06-14T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
563033,Fairfield Rise Llantwit Major,2023-06-14T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.31
563033,Fairfield Rise Llantwit Major,2023-06-14T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.77
563033,Fairfield Rise Llantwit Major,2023-06-14T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.38
563033,Fairfield Rise Llantwit Major,2023-06-14T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.1
563033,Fairfield Rise Llantwit Major,2023-06-14T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.1
563033,Fairfield Rise Llantwit Major,2023-06-14T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.2
563033,Fairfield Rise Llantwit Major,2023-06-14T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.9
563033,Fairfield Rise Llantwit Major,2023-06-14T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.12
563033,Fairfield Rise Llantwit Major,2023-06-14T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
563033,Fairfield Rise Llantwit Major,2023-06-14T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.1
563033,Fairfield Rise Llantwit Major,2023-06-14T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.48
563033,Fairfield Rise Llantwit Major,2023-06-14T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.53
563033,Fairfield Rise Llantwit Major,2023-06-14T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.0
563033,Fairfield Rise Llantwit Major,2023-06-14T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,34.9
563033,Fairfield Rise Llantwit Major,2023-06-14T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.2
563033,Fairfield Rise Llantwit Major,2023-06-14T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.2
563033,Fairfield Rise Llantwit Major,2023-06-14T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.3
563033,Fairfield Rise Llantwit Major,2023-06-14T19:50:00.000+00:00,transformer,,Temperature,C,36.8
563033,Fairfield Rise Llantwit Major,2023-06-14T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
563033,Fairfield Rise Llantwit Major,2023-06-14T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
563033,Fairfield Rise Llantwit Major,2023-06-14T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
563033,Fairfield Rise Llantwit Major,2023-06-14T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
563033,Fairfield Rise Llantwit Major,2023-06-14T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
563033,Fairfield Rise Llantwit Major,2023-06-14T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
563033,Fairfield Rise Llantwit Major,2023-06-14T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.52
563033,Fairfield Rise Llantwit Major,2023-06-14T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
563033,Fairfield Rise Llantwit Major,2023-06-14T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
563033,Fairfield Rise Llantwit Major,2023-06-14T19:50:00.000+00:00,busbar,,L3 Active Power,kW,36.04
563033,Fairfield Rise Llantwit Major,2023-06-14T19:50:00.000+00:00,busbar,,L2 Active Power,kW,27.86
563033,Fairfield Rise Llantwit Major,2023-06-14T19:50:00.000+00:00,busbar,,L1 Active Power,kW,32.14
563033,Fairfield Rise Llantwit Major,2023-06-14T19:50:00.000+00:00,busbar,,N Current (RMS),A,59.3
563033,Fairfield Rise Llantwit Major,2023-06-14T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,151.4
563033,Fairfield Rise Llantwit Major,2023-06-14T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.2
563033,Fairfield Rise Llantwit Major,2023-06-14T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.2
563033,Fairfield Rise Llantwit Major,2023-06-14T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
563033,Fairfield Rise Llantwit Major,2023-06-14T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
563033,Fairfield Rise Llantwit Major,2023-06-14T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
563033,Fairfield Rise Llantwit Major,2023-06-14T19:40:00.000+00:00,feeder,,L3 Active Power,kW,5.45
563033,Fairfield Rise Llantwit Major,2023-06-14T19:40:00.000+00:00,feeder,,L2 Active Power,kW,2.76
563033,Fairfield Rise Llantwit Major,2023-06-14T19:40:00.000+00:00,feeder,,L1 Active Power,kW,8.78
563033,Fairfield Rise Llantwit Major,2023-06-14T19:40:00.000+00:00,feeder,,N Current (RMS),A,29.4
563033,Fairfield Rise Llantwit Major,2023-06-14T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,23.7
563033,Fairfield Rise Llantwit Major,2023-06-14T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.5
563033,Fairfield Rise Llantwit Major,2023-06-14T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,39.9
563033,Fairfield Rise Llantwit Major,2023-06-14T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.77
563033,Fairfield Rise Llantwit Major,2023-06-14T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.49
563033,Fairfield Rise Llantwit Major,2023-06-14T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
563033,Fairfield Rise Llantwit Major,2023-06-14T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.71
563033,Fairfield Rise Llantwit Major,2023-06-14T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.82
563033,Fairfield Rise Llantwit Major,2023-06-14T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.64
563033,Fairfield Rise Llantwit Major,2023-06-14T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,19.5
563033,Fairfield Rise Llantwit Major,2023-06-14T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.4
563033,Fairfield Rise Llantwit Major,2023-06-14T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.8
563033,Fairfield Rise Llantwit Major,2023-06-14T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.4
563033,Fairfield Rise Llantwit Major,2023-06-14T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.75
563033,Fairfield Rise Llantwit Major,2023-06-14T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.47
563033,Fairfield Rise Llantwit Major,2023-06-14T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
563033,Fairfield Rise Llantwit Major,2023-06-14T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.48
563033,Fairfield Rise Llantwit Major,2023-06-14T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.13
563033,Fairfield Rise Llantwit Major,2023-06-14T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.59
563033,Fairfield Rise Llantwit Major,2023-06-14T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,43.4
563033,Fairfield Rise Llantwit Major,2023-06-14T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.1
563033,Fairfield Rise Llantwit Major,2023-06-14T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.7
563033,Fairfield Rise Llantwit Major,2023-06-14T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.7
563033,Fairfield Rise Llantwit Major,2023-06-14T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
563033,Fairfield Rise Llantwit Major,2023-06-14T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.08
563033,Fairfield Rise Llantwit Major,2023-06-14T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
563033,Fairfield Rise Llantwit Major,2023-06-14T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.02
563033,Fairfield Rise Llantwit Major,2023-06-14T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.41
563033,Fairfield Rise Llantwit Major,2023-06-14T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.81
563033,Fairfield Rise Llantwit Major,2023-06-14T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.3
563033,Fairfield Rise Llantwit Major,2023-06-14T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.4
563033,Fairfield Rise Llantwit Major,2023-06-14T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.5
563033,Fairfield Rise Llantwit Major,2023-06-14T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.2
563033,Fairfield Rise Llantwit Major,2023-06-14T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.78
563033,Fairfield Rise Llantwit Major,2023-06-14T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
563033,Fairfield Rise Llantwit Major,2023-06-14T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.91
563033,Fairfield Rise Llantwit Major,2023-06-14T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.12
563033,Fairfield Rise Llantwit Major,2023-06-14T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.6
563033,Fairfield Rise Llantwit Major,2023-06-14T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.46
563033,Fairfield Rise Llantwit Major,2023-06-14T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.2
563033,Fairfield Rise Llantwit Major,2023-06-14T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.1
563033,Fairfield Rise Llantwit Major,2023-06-14T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.5
563033,Fairfield Rise Llantwit Major,2023-06-14T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.3
563033,Fairfield Rise Llantwit Major,2023-06-14T19:40:00.000+00:00,transformer,,Temperature,C,36.9
563033,Fairfield Rise Llantwit Major,2023-06-14T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
563033,Fairfield Rise Llantwit Major,2023-06-14T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
563033,Fairfield Rise Llantwit Major,2023-06-14T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
563033,Fairfield Rise Llantwit Major,2023-06-14T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
563033,Fairfield Rise Llantwit Major,2023-06-14T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
563033,Fairfield Rise Llantwit Major,2023-06-14T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
563033,Fairfield Rise Llantwit Major,2023-06-14T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.47
563033,Fairfield Rise Llantwit Major,2023-06-14T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
563033,Fairfield Rise Llantwit Major,2023-06-14T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
563033,Fairfield Rise Llantwit Major,2023-06-14T19:40:00.000+00:00,busbar,,L3 Active Power,kW,37.78
563033,Fairfield Rise Llantwit Major,2023-06-14T19:40:00.000+00:00,busbar,,L2 Active Power,kW,25.72
563033,Fairfield Rise Llantwit Major,2023-06-14T19:40:00.000+00:00,busbar,,L1 Active Power,kW,35.28
563033,Fairfield Rise Llantwit Major,2023-06-14T19:40:00.000+00:00,busbar,,N Current (RMS),A,61.1
563033,Fairfield Rise Llantwit Major,2023-06-14T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,158.9
563033,Fairfield Rise Llantwit Major,2023-06-14T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.1
563033,Fairfield Rise Llantwit Major,2023-06-14T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,149.8
563033,Fairfield Rise Llantwit Major,2023-06-14T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
563033,Fairfield Rise Llantwit Major,2023-06-14T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
563033,Fairfield Rise Llantwit Major,2023-06-14T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
563033,Fairfield Rise Llantwit Major,2023-06-14T19:30:00.000+00:00,feeder,,L3 Active Power,kW,7.15
563033,Fairfield Rise Llantwit Major,2023-06-14T19:30:00.000+00:00,feeder,,L2 Active Power,kW,2.54
563033,Fairfield Rise Llantwit Major,2023-06-14T19:30:00.000+00:00,feeder,,L1 Active Power,kW,4.64
563033,Fairfield Rise Llantwit Major,2023-06-14T19:30:00.000+00:00,feeder,,N Current (RMS),A,24.7
563033,Fairfield Rise Llantwit Major,2023-06-14T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,33.8
563033,Fairfield Rise Llantwit Major,2023-06-14T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.2
563033,Fairfield Rise Llantwit Major,2023-06-14T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,20.0
563033,Fairfield Rise Llantwit Major,2023-06-14T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.8
563033,Fairfield Rise Llantwit Major,2023-06-14T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.98
563033,Fairfield Rise Llantwit Major,2023-06-14T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
563033,Fairfield Rise Llantwit Major,2023-06-14T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.34
563033,Fairfield Rise Llantwit Major,2023-06-14T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.53
563033,Fairfield Rise Llantwit Major,2023-06-14T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.8
563033,Fairfield Rise Llantwit Major,2023-06-14T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,29.9
563033,Fairfield Rise Llantwit Major,2023-06-14T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.8
563033,Fairfield Rise Llantwit Major,2023-06-14T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.8
563033,Fairfield Rise Llantwit Major,2023-06-14T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.7
563033,Fairfield Rise Llantwit Major,2023-06-14T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.41
563033,Fairfield Rise Llantwit Major,2023-06-14T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.42
563033,Fairfield Rise Llantwit Major,2023-06-14T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
563033,Fairfield Rise Llantwit Major,2023-06-14T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.26
563033,Fairfield Rise Llantwit Major,2023-06-14T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.08
563033,Fairfield Rise Llantwit Major,2023-06-14T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.32
563033,Fairfield Rise Llantwit Major,2023-06-14T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,37.0
563033,Fairfield Rise Llantwit Major,2023-06-14T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.7
563033,Fairfield Rise Llantwit Major,2023-06-14T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.7
563033,Fairfield Rise Llantwit Major,2023-06-14T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.8
563033,Fairfield Rise Llantwit Major,2023-06-14T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
563033,Fairfield Rise Llantwit Major,2023-06-14T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
563033,Fairfield Rise Llantwit Major,2023-06-14T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
563033,Fairfield Rise Llantwit Major,2023-06-14T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.88
563033,Fairfield Rise Llantwit Major,2023-06-14T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.43
563033,Fairfield Rise Llantwit Major,2023-06-14T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.02
563033,Fairfield Rise Llantwit Major,2023-06-14T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
563033,Fairfield Rise Llantwit Major,2023-06-14T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.0
563033,Fairfield Rise Llantwit Major,2023-06-14T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.2
563033,Fairfield Rise Llantwit Major,2023-06-14T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.8
563033,Fairfield Rise Llantwit Major,2023-06-14T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.28
563033,Fairfield Rise Llantwit Major,2023-06-14T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
563033,Fairfield Rise Llantwit Major,2023-06-14T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.36
563033,Fairfield Rise Llantwit Major,2023-06-14T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.18
563033,Fairfield Rise Llantwit Major,2023-06-14T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.9
563033,Fairfield Rise Llantwit Major,2023-06-14T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.86
563033,Fairfield Rise Llantwit Major,2023-06-14T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,54.1
563033,Fairfield Rise Llantwit Major,2023-06-14T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,71.6
563033,Fairfield Rise Llantwit Major,2023-06-14T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.9
563033,Fairfield Rise Llantwit Major,2023-06-14T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.4
563033,Fairfield Rise Llantwit Major,2023-06-14T19:30:00.000+00:00,transformer,,Temperature,C,37.0
563033,Fairfield Rise Llantwit Major,2023-06-14T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
563033,Fairfield Rise Llantwit Major,2023-06-14T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
563033,Fairfield Rise Llantwit Major,2023-06-14T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
563033,Fairfield Rise Llantwit Major,2023-06-14T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
563033,Fairfield Rise Llantwit Major,2023-06-14T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
563033,Fairfield Rise Llantwit Major,2023-06-14T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
563033,Fairfield Rise Llantwit Major,2023-06-14T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.42
563033,Fairfield Rise Llantwit Major,2023-06-14T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
563033,Fairfield Rise Llantwit Major,2023-06-14T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
563033,Fairfield Rise Llantwit Major,2023-06-14T19:30:00.000+00:00,busbar,,L3 Active Power,kW,41.81
563033,Fairfield Rise Llantwit Major,2023-06-14T19:30:00.000+00:00,busbar,,L2 Active Power,kW,21.48
563033,Fairfield Rise Llantwit Major,2023-06-14T19:30:00.000+00:00,busbar,,L1 Active Power,kW,30.63
563033,Fairfield Rise Llantwit Major,2023-06-14T19:30:00.000+00:00,busbar,,N Current (RMS),A,61.5
563033,Fairfield Rise Llantwit Major,2023-06-14T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,175.6
563033,Fairfield Rise Llantwit Major,2023-06-14T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.9
563033,Fairfield Rise Llantwit Major,2023-06-14T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.0
563033,Fairfield Rise Llantwit Major,2023-06-14T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
563033,Fairfield Rise Llantwit Major,2023-06-14T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.28
563033,Fairfield Rise Llantwit Major,2023-06-14T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
563033,Fairfield Rise Llantwit Major,2023-06-14T19:20:00.000+00:00,feeder,,L3 Active Power,kW,14.27
563033,Fairfield Rise Llantwit Major,2023-06-14T19:20:00.000+00:00,feeder,,L2 Active Power,kW,2.63
563033,Fairfield Rise Llantwit Major,2023-06-14T19:20:00.000+00:00,feeder,,L1 Active Power,kW,4.65
563033,Fairfield Rise Llantwit Major,2023-06-14T19:20:00.000+00:00,feeder,,N Current (RMS),A,44.1
563033,Fairfield Rise Llantwit Major,2023-06-14T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,59.1
563033,Fairfield Rise Llantwit Major,2023-06-14T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,11.7
563033,Fairfield Rise Llantwit Major,2023-06-14T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,20.0
563033,Fairfield Rise Llantwit Major,2023-06-14T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.93
563033,Fairfield Rise Llantwit Major,2023-06-14T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.86
563033,Fairfield Rise Llantwit Major,2023-06-14T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
563033,Fairfield Rise Llantwit Major,2023-06-14T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.37
563033,Fairfield Rise Llantwit Major,2023-06-14T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.5
563033,Fairfield Rise Llantwit Major,2023-06-14T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.37
563033,Fairfield Rise Llantwit Major,2023-06-14T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,21.2
563033,Fairfield Rise Llantwit Major,2023-06-14T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.1
563033,Fairfield Rise Llantwit Major,2023-06-14T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.6
563033,Fairfield Rise Llantwit Major,2023-06-14T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.1
563033,Fairfield Rise Llantwit Major,2023-06-14T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.21
563033,Fairfield Rise Llantwit Major,2023-06-14T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
563033,Fairfield Rise Llantwit Major,2023-06-14T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
563033,Fairfield Rise Llantwit Major,2023-06-14T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.93
563033,Fairfield Rise Llantwit Major,2023-06-14T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.02
563033,Fairfield Rise Llantwit Major,2023-06-14T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.99
563033,Fairfield Rise Llantwit Major,2023-06-14T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.6
563033,Fairfield Rise Llantwit Major,2023-06-14T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.9
563033,Fairfield Rise Llantwit Major,2023-06-14T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.6
563033,Fairfield Rise Llantwit Major,2023-06-14T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.5
563033,Fairfield Rise Llantwit Major,2023-06-14T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
563033,Fairfield Rise Llantwit Major,2023-06-14T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
563033,Fairfield Rise Llantwit Major,2023-06-14T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
563033,Fairfield Rise Llantwit Major,2023-06-14T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.0
563033,Fairfield Rise Llantwit Major,2023-06-14T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.52
563033,Fairfield Rise Llantwit Major,2023-06-14T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.09
563033,Fairfield Rise Llantwit Major,2023-06-14T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.7
563033,Fairfield Rise Llantwit Major,2023-06-14T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.8
563033,Fairfield Rise Llantwit Major,2023-06-14T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.7
563033,Fairfield Rise Llantwit Major,2023-06-14T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.9
563033,Fairfield Rise Llantwit Major,2023-06-14T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.74
563033,Fairfield Rise Llantwit Major,2023-06-14T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
563033,Fairfield Rise Llantwit Major,2023-06-14T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.58
563033,Fairfield Rise Llantwit Major,2023-06-14T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.08
563033,Fairfield Rise Llantwit Major,2023-06-14T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.31
563033,Fairfield Rise Llantwit Major,2023-06-14T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.35
563033,Fairfield Rise Llantwit Major,2023-06-14T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,54.4
563033,Fairfield Rise Llantwit Major,2023-06-14T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,68.2
563033,Fairfield Rise Llantwit Major,2023-06-14T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.3
563033,Fairfield Rise Llantwit Major,2023-06-14T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.0
563033,Fairfield Rise Llantwit Major,2023-06-14T19:20:00.000+00:00,transformer,,Temperature,C,37.0
563033,Fairfield Rise Llantwit Major,2023-06-14T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
563033,Fairfield Rise Llantwit Major,2023-06-14T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
563033,Fairfield Rise Llantwit Major,2023-06-14T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
563033,Fairfield Rise Llantwit Major,2023-06-14T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
563033,Fairfield Rise Llantwit Major,2023-06-14T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
563033,Fairfield Rise Llantwit Major,2023-06-14T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
563033,Fairfield Rise Llantwit Major,2023-06-14T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.38
563033,Fairfield Rise Llantwit Major,2023-06-14T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
563033,Fairfield Rise Llantwit Major,2023-06-14T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
563033,Fairfield Rise Llantwit Major,2023-06-14T19:20:00.000+00:00,busbar,,L3 Active Power,kW,42.65
563033,Fairfield Rise Llantwit Major,2023-06-14T19:20:00.000+00:00,busbar,,L2 Active Power,kW,22.98
563033,Fairfield Rise Llantwit Major,2023-06-14T19:20:00.000+00:00,busbar,,L1 Active Power,kW,23.45
563033,Fairfield Rise Llantwit Major,2023-06-14T19:20:00.000+00:00,busbar,,N Current (RMS),A,43.0
563033,Fairfield Rise Llantwit Major,2023-06-14T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,179.4
563033,Fairfield Rise Llantwit Major,2023-06-14T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.8
563033,Fairfield Rise Llantwit Major,2023-06-14T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.3
563033,Fairfield Rise Llantwit Major,2023-06-14T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
563033,Fairfield Rise Llantwit Major,2023-06-14T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.31
563033,Fairfield Rise Llantwit Major,2023-06-14T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
563033,Fairfield Rise Llantwit Major,2023-06-14T19:10:00.000+00:00,feeder,,L3 Active Power,kW,14.86
563033,Fairfield Rise Llantwit Major,2023-06-14T19:10:00.000+00:00,feeder,,L2 Active Power,kW,3.32
563033,Fairfield Rise Llantwit Major,2023-06-14T19:10:00.000+00:00,feeder,,L1 Active Power,kW,5.04
563033,Fairfield Rise Llantwit Major,2023-06-14T19:10:00.000+00:00,feeder,,N Current (RMS),A,45.0
563033,Fairfield Rise Llantwit Major,2023-06-14T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,62.0
563033,Fairfield Rise Llantwit Major,2023-06-14T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,15.5
563033,Fairfield Rise Llantwit Major,2023-06-14T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,21.9
563033,Fairfield Rise Llantwit Major,2023-06-14T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.02
563033,Fairfield Rise Llantwit Major,2023-06-14T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.73
563033,Fairfield Rise Llantwit Major,2023-06-14T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.11
563033,Fairfield Rise Llantwit Major,2023-06-14T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.5
563033,Fairfield Rise Llantwit Major,2023-06-14T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.98
563033,Fairfield Rise Llantwit Major,2023-06-14T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.92
563033,Fairfield Rise Llantwit Major,2023-06-14T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,19.4
563033,Fairfield Rise Llantwit Major,2023-06-14T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.8
563033,Fairfield Rise Llantwit Major,2023-06-14T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.9
563033,Fairfield Rise Llantwit Major,2023-06-14T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.9
563033,Fairfield Rise Llantwit Major,2023-06-14T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.65
563033,Fairfield Rise Llantwit Major,2023-06-14T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
563033,Fairfield Rise Llantwit Major,2023-06-14T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
563033,Fairfield Rise Llantwit Major,2023-06-14T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.4
563033,Fairfield Rise Llantwit Major,2023-06-14T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.99
563033,Fairfield Rise Llantwit Major,2023-06-14T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.57
563033,Fairfield Rise Llantwit Major,2023-06-14T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.0
563033,Fairfield Rise Llantwit Major,2023-06-14T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.8
563033,Fairfield Rise Llantwit Major,2023-06-14T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.6
563033,Fairfield Rise Llantwit Major,2023-06-14T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.8
563033,Fairfield Rise Llantwit Major,2023-06-14T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
563033,Fairfield Rise Llantwit Major,2023-06-14T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
563033,Fairfield Rise Llantwit Major,2023-06-14T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
563033,Fairfield Rise Llantwit Major,2023-06-14T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.01
563033,Fairfield Rise Llantwit Major,2023-06-14T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.19
563033,Fairfield Rise Llantwit Major,2023-06-14T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.73
563033,Fairfield Rise Llantwit Major,2023-06-14T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,31.0
