Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563033,Fairfield Rise Llantwit Major,2023-06-14T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.8
563033,Fairfield Rise Llantwit Major,2023-06-14T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.2
563033,Fairfield Rise Llantwit Major,2023-06-14T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.6
563033,Fairfield Rise Llantwit Major,2023-06-14T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.37
563033,Fairfield Rise Llantwit Major,2023-06-14T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
563033,Fairfield Rise Llantwit Major,2023-06-14T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.23
563033,Fairfield Rise Llantwit Major,2023-06-14T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.38
563033,Fairfield Rise Llantwit Major,2023-06-14T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.67
563033,Fairfield Rise Llantwit Major,2023-06-14T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.74
563033,Fairfield Rise Llantwit Major,2023-06-14T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,48.7
563033,Fairfield Rise Llantwit Major,2023-06-14T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.1
563033,Fairfield Rise Llantwit Major,2023-06-14T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.8
563033,Fairfield Rise Llantwit Major,2023-06-14T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.4
563033,Fairfield Rise Llantwit Major,2023-06-14T19:10:00.000+00:00,transformer,,Temperature,C,37.1
563033,Fairfield Rise Llantwit Major,2023-06-14T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
563033,Fairfield Rise Llantwit Major,2023-06-14T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
563033,Fairfield Rise Llantwit Major,2023-06-14T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
563033,Fairfield Rise Llantwit Major,2023-06-14T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
563033,Fairfield Rise Llantwit Major,2023-06-14T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
563033,Fairfield Rise Llantwit Major,2023-06-14T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
563033,Fairfield Rise Llantwit Major,2023-06-14T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.76
563033,Fairfield Rise Llantwit Major,2023-06-14T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
563033,Fairfield Rise Llantwit Major,2023-06-14T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
563033,Fairfield Rise Llantwit Major,2023-06-14T19:10:00.000+00:00,busbar,,L3 Active Power,kW,44.15
563033,Fairfield Rise Llantwit Major,2023-06-14T19:10:00.000+00:00,busbar,,L2 Active Power,kW,28.15
563033,Fairfield Rise Llantwit Major,2023-06-14T19:10:00.000+00:00,busbar,,L1 Active Power,kW,25.01
563033,Fairfield Rise Llantwit Major,2023-06-14T19:10:00.000+00:00,busbar,,N Current (RMS),A,43.4
563033,Fairfield Rise Llantwit Major,2023-06-14T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,186.8
563033,Fairfield Rise Llantwit Major,2023-06-14T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.3
563033,Fairfield Rise Llantwit Major,2023-06-14T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.7
563033,Fairfield Rise Llantwit Major,2023-06-14T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
563033,Fairfield Rise Llantwit Major,2023-06-14T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
563033,Fairfield Rise Llantwit Major,2023-06-14T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
563033,Fairfield Rise Llantwit Major,2023-06-14T19:00:00.000+00:00,feeder,,L3 Active Power,kW,10.7
563033,Fairfield Rise Llantwit Major,2023-06-14T19:00:00.000+00:00,feeder,,L2 Active Power,kW,2.58
563033,Fairfield Rise Llantwit Major,2023-06-14T19:00:00.000+00:00,feeder,,L1 Active Power,kW,4.96
563033,Fairfield Rise Llantwit Major,2023-06-14T19:00:00.000+00:00,feeder,,N Current (RMS),A,35.9
563033,Fairfield Rise Llantwit Major,2023-06-14T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,47.9
563033,Fairfield Rise Llantwit Major,2023-06-14T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,11.6
563033,Fairfield Rise Llantwit Major,2023-06-14T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,21.7
563033,Fairfield Rise Llantwit Major,2023-06-14T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.02
563033,Fairfield Rise Llantwit Major,2023-06-14T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.43
563033,Fairfield Rise Llantwit Major,2023-06-14T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.08
563033,Fairfield Rise Llantwit Major,2023-06-14T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.92
563033,Fairfield Rise Llantwit Major,2023-06-14T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.45
563033,Fairfield Rise Llantwit Major,2023-06-14T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.16
563033,Fairfield Rise Llantwit Major,2023-06-14T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,16.6
563033,Fairfield Rise Llantwit Major,2023-06-14T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,42.3
563033,Fairfield Rise Llantwit Major,2023-06-14T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.5
563033,Fairfield Rise Llantwit Major,2023-06-14T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.5
563033,Fairfield Rise Llantwit Major,2023-06-14T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.49
563033,Fairfield Rise Llantwit Major,2023-06-14T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
563033,Fairfield Rise Llantwit Major,2023-06-14T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
563033,Fairfield Rise Llantwit Major,2023-06-14T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.18
563033,Fairfield Rise Llantwit Major,2023-06-14T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.82
563033,Fairfield Rise Llantwit Major,2023-06-14T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.2
563033,Fairfield Rise Llantwit Major,2023-06-14T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.3
563033,Fairfield Rise Llantwit Major,2023-06-14T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.0
563033,Fairfield Rise Llantwit Major,2023-06-14T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.3
563033,Fairfield Rise Llantwit Major,2023-06-14T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.1
563033,Fairfield Rise Llantwit Major,2023-06-14T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
563033,Fairfield Rise Llantwit Major,2023-06-14T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
563033,Fairfield Rise Llantwit Major,2023-06-14T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
563033,Fairfield Rise Llantwit Major,2023-06-14T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.8
563033,Fairfield Rise Llantwit Major,2023-06-14T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.34
563033,Fairfield Rise Llantwit Major,2023-06-14T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.77
563033,Fairfield Rise Llantwit Major,2023-06-14T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.6
563033,Fairfield Rise Llantwit Major,2023-06-14T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.0
563033,Fairfield Rise Llantwit Major,2023-06-14T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.1
563033,Fairfield Rise Llantwit Major,2023-06-14T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.0
563033,Fairfield Rise Llantwit Major,2023-06-14T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.58
563033,Fairfield Rise Llantwit Major,2023-06-14T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
563033,Fairfield Rise Llantwit Major,2023-06-14T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.22
563033,Fairfield Rise Llantwit Major,2023-06-14T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.42
563033,Fairfield Rise Llantwit Major,2023-06-14T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.44
563033,Fairfield Rise Llantwit Major,2023-06-14T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.01
563033,Fairfield Rise Llantwit Major,2023-06-14T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,48.1
563033,Fairfield Rise Llantwit Major,2023-06-14T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,71.0
563033,Fairfield Rise Llantwit Major,2023-06-14T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.6
563033,Fairfield Rise Llantwit Major,2023-06-14T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.6
563033,Fairfield Rise Llantwit Major,2023-06-14T19:00:00.000+00:00,transformer,,Temperature,C,37.1
563033,Fairfield Rise Llantwit Major,2023-06-14T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
563033,Fairfield Rise Llantwit Major,2023-06-14T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
563033,Fairfield Rise Llantwit Major,2023-06-14T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
563033,Fairfield Rise Llantwit Major,2023-06-14T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
563033,Fairfield Rise Llantwit Major,2023-06-14T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
563033,Fairfield Rise Llantwit Major,2023-06-14T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
563033,Fairfield Rise Llantwit Major,2023-06-14T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.21
563033,Fairfield Rise Llantwit Major,2023-06-14T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
563033,Fairfield Rise Llantwit Major,2023-06-14T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
563033,Fairfield Rise Llantwit Major,2023-06-14T19:00:00.000+00:00,busbar,,L3 Active Power,kW,43.02
563033,Fairfield Rise Llantwit Major,2023-06-14T19:00:00.000+00:00,busbar,,L2 Active Power,kW,33.64
563033,Fairfield Rise Llantwit Major,2023-06-14T19:00:00.000+00:00,busbar,,L1 Active Power,kW,26.1
563033,Fairfield Rise Llantwit Major,2023-06-14T19:00:00.000+00:00,busbar,,N Current (RMS),A,57.4
563033,Fairfield Rise Llantwit Major,2023-06-14T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,182.6
563033,Fairfield Rise Llantwit Major,2023-06-14T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.1
563033,Fairfield Rise Llantwit Major,2023-06-14T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.7
563033,Fairfield Rise Llantwit Major,2023-06-14T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
563033,Fairfield Rise Llantwit Major,2023-06-14T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
563033,Fairfield Rise Llantwit Major,2023-06-14T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
563033,Fairfield Rise Llantwit Major,2023-06-14T18:50:00.000+00:00,feeder,,L3 Active Power,kW,10.28
563033,Fairfield Rise Llantwit Major,2023-06-14T18:50:00.000+00:00,feeder,,L2 Active Power,kW,2.66
563033,Fairfield Rise Llantwit Major,2023-06-14T18:50:00.000+00:00,feeder,,L1 Active Power,kW,6.2
563033,Fairfield Rise Llantwit Major,2023-06-14T18:50:00.000+00:00,feeder,,N Current (RMS),A,31.1
563033,Fairfield Rise Llantwit Major,2023-06-14T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,44.1
563033,Fairfield Rise Llantwit Major,2023-06-14T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,11.8
563033,Fairfield Rise Llantwit Major,2023-06-14T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,27.5
563033,Fairfield Rise Llantwit Major,2023-06-14T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.16
563033,Fairfield Rise Llantwit Major,2023-06-14T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.3
563033,Fairfield Rise Llantwit Major,2023-06-14T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.35
563033,Fairfield Rise Llantwit Major,2023-06-14T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.85
563033,Fairfield Rise Llantwit Major,2023-06-14T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.66
563033,Fairfield Rise Llantwit Major,2023-06-14T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.28
563033,Fairfield Rise Llantwit Major,2023-06-14T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,22.0
563033,Fairfield Rise Llantwit Major,2023-06-14T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.6
563033,Fairfield Rise Llantwit Major,2023-06-14T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.5
563033,Fairfield Rise Llantwit Major,2023-06-14T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.2
563033,Fairfield Rise Llantwit Major,2023-06-14T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.48
563033,Fairfield Rise Llantwit Major,2023-06-14T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
563033,Fairfield Rise Llantwit Major,2023-06-14T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
563033,Fairfield Rise Llantwit Major,2023-06-14T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.12
563033,Fairfield Rise Llantwit Major,2023-06-14T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.88
563033,Fairfield Rise Llantwit Major,2023-06-14T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.26
563033,Fairfield Rise Llantwit Major,2023-06-14T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.1
563033,Fairfield Rise Llantwit Major,2023-06-14T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.7
563033,Fairfield Rise Llantwit Major,2023-06-14T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.1
563033,Fairfield Rise Llantwit Major,2023-06-14T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.5
563033,Fairfield Rise Llantwit Major,2023-06-14T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
563033,Fairfield Rise Llantwit Major,2023-06-14T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
563033,Fairfield Rise Llantwit Major,2023-06-14T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
563033,Fairfield Rise Llantwit Major,2023-06-14T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.63
563033,Fairfield Rise Llantwit Major,2023-06-14T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.7
563033,Fairfield Rise Llantwit Major,2023-06-14T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.01
563033,Fairfield Rise Llantwit Major,2023-06-14T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.1
563033,Fairfield Rise Llantwit Major,2023-06-14T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.2
563033,Fairfield Rise Llantwit Major,2023-06-14T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.8
563033,Fairfield Rise Llantwit Major,2023-06-14T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.1
563033,Fairfield Rise Llantwit Major,2023-06-14T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.75
563033,Fairfield Rise Llantwit Major,2023-06-14T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
563033,Fairfield Rise Llantwit Major,2023-06-14T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.76
563033,Fairfield Rise Llantwit Major,2023-06-14T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.19
563033,Fairfield Rise Llantwit Major,2023-06-14T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.57
563033,Fairfield Rise Llantwit Major,2023-06-14T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.06
563033,Fairfield Rise Llantwit Major,2023-06-14T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,49.2
563033,Fairfield Rise Llantwit Major,2023-06-14T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,78.7
563033,Fairfield Rise Llantwit Major,2023-06-14T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.2
563033,Fairfield Rise Llantwit Major,2023-06-14T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.3
563033,Fairfield Rise Llantwit Major,2023-06-14T18:50:00.000+00:00,transformer,,Temperature,C,37.0
563033,Fairfield Rise Llantwit Major,2023-06-14T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
563033,Fairfield Rise Llantwit Major,2023-06-14T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
563033,Fairfield Rise Llantwit Major,2023-06-14T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
563033,Fairfield Rise Llantwit Major,2023-06-14T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
563033,Fairfield Rise Llantwit Major,2023-06-14T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
563033,Fairfield Rise Llantwit Major,2023-06-14T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
563033,Fairfield Rise Llantwit Major,2023-06-14T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.44
563033,Fairfield Rise Llantwit Major,2023-06-14T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
563033,Fairfield Rise Llantwit Major,2023-06-14T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
563033,Fairfield Rise Llantwit Major,2023-06-14T18:50:00.000+00:00,busbar,,L3 Active Power,kW,43.06
563033,Fairfield Rise Llantwit Major,2023-06-14T18:50:00.000+00:00,busbar,,L2 Active Power,kW,30.47
563033,Fairfield Rise Llantwit Major,2023-06-14T18:50:00.000+00:00,busbar,,L1 Active Power,kW,30.81
563033,Fairfield Rise Llantwit Major,2023-06-14T18:50:00.000+00:00,busbar,,N Current (RMS),A,49.3
563033,Fairfield Rise Llantwit Major,2023-06-14T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,182.2
563033,Fairfield Rise Llantwit Major,2023-06-14T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.0
563033,Fairfield Rise Llantwit Major,2023-06-14T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.3
563033,Fairfield Rise Llantwit Major,2023-06-14T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
563033,Fairfield Rise Llantwit Major,2023-06-14T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
563033,Fairfield Rise Llantwit Major,2023-06-14T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
563033,Fairfield Rise Llantwit Major,2023-06-14T18:40:00.000+00:00,feeder,,L3 Active Power,kW,8.06
563033,Fairfield Rise Llantwit Major,2023-06-14T18:40:00.000+00:00,feeder,,L2 Active Power,kW,3.66
563033,Fairfield Rise Llantwit Major,2023-06-14T18:40:00.000+00:00,feeder,,L1 Active Power,kW,5.12
563033,Fairfield Rise Llantwit Major,2023-06-14T18:40:00.000+00:00,feeder,,N Current (RMS),A,21.5
563033,Fairfield Rise Llantwit Major,2023-06-14T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,34.4
563033,Fairfield Rise Llantwit Major,2023-06-14T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,17.1
563033,Fairfield Rise Llantwit Major,2023-06-14T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,22.2
563033,Fairfield Rise Llantwit Major,2023-06-14T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.05
563033,Fairfield Rise Llantwit Major,2023-06-14T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.33
563033,Fairfield Rise Llantwit Major,2023-06-14T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.72
563033,Fairfield Rise Llantwit Major,2023-06-14T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.34
563033,Fairfield Rise Llantwit Major,2023-06-14T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.16
563033,Fairfield Rise Llantwit Major,2023-06-14T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.27
563033,Fairfield Rise Llantwit Major,2023-06-14T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,21.3
563033,Fairfield Rise Llantwit Major,2023-06-14T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.5
563033,Fairfield Rise Llantwit Major,2023-06-14T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.4
563033,Fairfield Rise Llantwit Major,2023-06-14T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.0
563033,Fairfield Rise Llantwit Major,2023-06-14T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.6
563033,Fairfield Rise Llantwit Major,2023-06-14T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
563033,Fairfield Rise Llantwit Major,2023-06-14T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
563033,Fairfield Rise Llantwit Major,2023-06-14T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.11
563033,Fairfield Rise Llantwit Major,2023-06-14T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.81
563033,Fairfield Rise Llantwit Major,2023-06-14T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.18
563033,Fairfield Rise Llantwit Major,2023-06-14T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.4
563033,Fairfield Rise Llantwit Major,2023-06-14T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.8
563033,Fairfield Rise Llantwit Major,2023-06-14T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.8
563033,Fairfield Rise Llantwit Major,2023-06-14T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.4
563033,Fairfield Rise Llantwit Major,2023-06-14T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
563033,Fairfield Rise Llantwit Major,2023-06-14T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
563033,Fairfield Rise Llantwit Major,2023-06-14T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
563033,Fairfield Rise Llantwit Major,2023-06-14T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.35
563033,Fairfield Rise Llantwit Major,2023-06-14T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.25
563033,Fairfield Rise Llantwit Major,2023-06-14T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.95
563033,Fairfield Rise Llantwit Major,2023-06-14T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.9
563033,Fairfield Rise Llantwit Major,2023-06-14T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.8
563033,Fairfield Rise Llantwit Major,2023-06-14T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.4
563033,Fairfield Rise Llantwit Major,2023-06-14T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.8
563033,Fairfield Rise Llantwit Major,2023-06-14T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.19
563033,Fairfield Rise Llantwit Major,2023-06-14T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
563033,Fairfield Rise Llantwit Major,2023-06-14T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.72
563033,Fairfield Rise Llantwit Major,2023-06-14T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.11
563033,Fairfield Rise Llantwit Major,2023-06-14T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.39
563033,Fairfield Rise Llantwit Major,2023-06-14T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.73
563033,Fairfield Rise Llantwit Major,2023-06-14T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,48.6
563033,Fairfield Rise Llantwit Major,2023-06-14T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,82.3
563033,Fairfield Rise Llantwit Major,2023-06-14T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.2
563033,Fairfield Rise Llantwit Major,2023-06-14T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.4
563033,Fairfield Rise Llantwit Major,2023-06-14T18:40:00.000+00:00,transformer,,Temperature,C,37.0
563033,Fairfield Rise Llantwit Major,2023-06-14T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
563033,Fairfield Rise Llantwit Major,2023-06-14T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
563033,Fairfield Rise Llantwit Major,2023-06-14T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
563033,Fairfield Rise Llantwit Major,2023-06-14T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
563033,Fairfield Rise Llantwit Major,2023-06-14T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
563033,Fairfield Rise Llantwit Major,2023-06-14T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
563033,Fairfield Rise Llantwit Major,2023-06-14T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.78
563033,Fairfield Rise Llantwit Major,2023-06-14T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
563033,Fairfield Rise Llantwit Major,2023-06-14T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
563033,Fairfield Rise Llantwit Major,2023-06-14T18:40:00.000+00:00,busbar,,L3 Active Power,kW,41.97
563033,Fairfield Rise Llantwit Major,2023-06-14T18:40:00.000+00:00,busbar,,L2 Active Power,kW,33.27
563033,Fairfield Rise Llantwit Major,2023-06-14T18:40:00.000+00:00,busbar,,L1 Active Power,kW,29.26
563033,Fairfield Rise Llantwit Major,2023-06-14T18:40:00.000+00:00,busbar,,N Current (RMS),A,56.8
563033,Fairfield Rise Llantwit Major,2023-06-14T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,177.2
563033,Fairfield Rise Llantwit Major,2023-06-14T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.3
563033,Fairfield Rise Llantwit Major,2023-06-14T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.4
563033,Fairfield Rise Llantwit Major,2023-06-14T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
563033,Fairfield Rise Llantwit Major,2023-06-14T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.22
563033,Fairfield Rise Llantwit Major,2023-06-14T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
563033,Fairfield Rise Llantwit Major,2023-06-14T18:30:00.000+00:00,feeder,,L3 Active Power,kW,8.94
563033,Fairfield Rise Llantwit Major,2023-06-14T18:30:00.000+00:00,feeder,,L2 Active Power,kW,3.25
563033,Fairfield Rise Llantwit Major,2023-06-14T18:30:00.000+00:00,feeder,,L1 Active Power,kW,4.36
563033,Fairfield Rise Llantwit Major,2023-06-14T18:30:00.000+00:00,feeder,,N Current (RMS),A,25.7
563033,Fairfield Rise Llantwit Major,2023-06-14T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,38.1
563033,Fairfield Rise Llantwit Major,2023-06-14T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,15.3
563033,Fairfield Rise Llantwit Major,2023-06-14T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,19.0
563033,Fairfield Rise Llantwit Major,2023-06-14T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.75
563033,Fairfield Rise Llantwit Major,2023-06-14T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.51
563033,Fairfield Rise Llantwit Major,2023-06-14T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.74
563033,Fairfield Rise Llantwit Major,2023-06-14T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.42
563033,Fairfield Rise Llantwit Major,2023-06-14T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.39
563033,Fairfield Rise Llantwit Major,2023-06-14T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.63
563033,Fairfield Rise Llantwit Major,2023-06-14T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,26.8
563033,Fairfield Rise Llantwit Major,2023-06-14T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,44.1
563033,Fairfield Rise Llantwit Major,2023-06-14T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.2
563033,Fairfield Rise Llantwit Major,2023-06-14T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,48.8
563033,Fairfield Rise Llantwit Major,2023-06-14T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.69
563033,Fairfield Rise Llantwit Major,2023-06-14T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
563033,Fairfield Rise Llantwit Major,2023-06-14T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
563033,Fairfield Rise Llantwit Major,2023-06-14T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.38
563033,Fairfield Rise Llantwit Major,2023-06-14T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.89
563033,Fairfield Rise Llantwit Major,2023-06-14T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.59
563033,Fairfield Rise Llantwit Major,2023-06-14T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.3
563033,Fairfield Rise Llantwit Major,2023-06-14T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.0
563033,Fairfield Rise Llantwit Major,2023-06-14T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.8
563033,Fairfield Rise Llantwit Major,2023-06-14T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.8
563033,Fairfield Rise Llantwit Major,2023-06-14T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
563033,Fairfield Rise Llantwit Major,2023-06-14T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
563033,Fairfield Rise Llantwit Major,2023-06-14T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
563033,Fairfield Rise Llantwit Major,2023-06-14T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.62
563033,Fairfield Rise Llantwit Major,2023-06-14T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.46
563033,Fairfield Rise Llantwit Major,2023-06-14T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.99
563033,Fairfield Rise Llantwit Major,2023-06-14T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.2
563033,Fairfield Rise Llantwit Major,2023-06-14T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.0
563033,Fairfield Rise Llantwit Major,2023-06-14T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.5
563033,Fairfield Rise Llantwit Major,2023-06-14T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.5
563033,Fairfield Rise Llantwit Major,2023-06-14T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.87
563033,Fairfield Rise Llantwit Major,2023-06-14T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
563033,Fairfield Rise Llantwit Major,2023-06-14T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.66
563033,Fairfield Rise Llantwit Major,2023-06-14T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.38
563033,Fairfield Rise Llantwit Major,2023-06-14T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.64
563033,Fairfield Rise Llantwit Major,2023-06-14T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.88
563033,Fairfield Rise Llantwit Major,2023-06-14T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,47.6
563033,Fairfield Rise Llantwit Major,2023-06-14T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,74.9
563033,Fairfield Rise Llantwit Major,2023-06-14T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.5
563033,Fairfield Rise Llantwit Major,2023-06-14T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.0
563033,Fairfield Rise Llantwit Major,2023-06-14T18:30:00.000+00:00,transformer,,Temperature,C,37.0
563033,Fairfield Rise Llantwit Major,2023-06-14T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
563033,Fairfield Rise Llantwit Major,2023-06-14T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
563033,Fairfield Rise Llantwit Major,2023-06-14T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
563033,Fairfield Rise Llantwit Major,2023-06-14T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
563033,Fairfield Rise Llantwit Major,2023-06-14T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
563033,Fairfield Rise Llantwit Major,2023-06-14T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
563033,Fairfield Rise Llantwit Major,2023-06-14T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.33
563033,Fairfield Rise Llantwit Major,2023-06-14T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
563033,Fairfield Rise Llantwit Major,2023-06-14T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
563033,Fairfield Rise Llantwit Major,2023-06-14T18:30:00.000+00:00,busbar,,L3 Active Power,kW,42.74
563033,Fairfield Rise Llantwit Major,2023-06-14T18:30:00.000+00:00,busbar,,L2 Active Power,kW,28.63
563033,Fairfield Rise Llantwit Major,2023-06-14T18:30:00.000+00:00,busbar,,L1 Active Power,kW,27.45
563033,Fairfield Rise Llantwit Major,2023-06-14T18:30:00.000+00:00,busbar,,N Current (RMS),A,47.4
563033,Fairfield Rise Llantwit Major,2023-06-14T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,179.6
563033,Fairfield Rise Llantwit Major,2023-06-14T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.3
563033,Fairfield Rise Llantwit Major,2023-06-14T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.7
563033,Fairfield Rise Llantwit Major,2023-06-14T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
563033,Fairfield Rise Llantwit Major,2023-06-14T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.17
563033,Fairfield Rise Llantwit Major,2023-06-14T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
563033,Fairfield Rise Llantwit Major,2023-06-14T18:20:00.000+00:00,feeder,,L3 Active Power,kW,7.07
563033,Fairfield Rise Llantwit Major,2023-06-14T18:20:00.000+00:00,feeder,,L2 Active Power,kW,2.6
563033,Fairfield Rise Llantwit Major,2023-06-14T18:20:00.000+00:00,feeder,,L1 Active Power,kW,6.73
563033,Fairfield Rise Llantwit Major,2023-06-14T18:20:00.000+00:00,feeder,,N Current (RMS),A,22.7
563033,Fairfield Rise Llantwit Major,2023-06-14T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,30.4
563033,Fairfield Rise Llantwit Major,2023-06-14T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,11.4
563033,Fairfield Rise Llantwit Major,2023-06-14T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,29.2
563033,Fairfield Rise Llantwit Major,2023-06-14T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.96
563033,Fairfield Rise Llantwit Major,2023-06-14T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.37
563033,Fairfield Rise Llantwit Major,2023-06-14T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.26
563033,Fairfield Rise Llantwit Major,2023-06-14T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.83
563033,Fairfield Rise Llantwit Major,2023-06-14T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.43
563033,Fairfield Rise Llantwit Major,2023-06-14T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.94
563033,Fairfield Rise Llantwit Major,2023-06-14T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,23.3
563033,Fairfield Rise Llantwit Major,2023-06-14T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,45.9
563033,Fairfield Rise Llantwit Major,2023-06-14T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.2
563033,Fairfield Rise Llantwit Major,2023-06-14T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.5
563033,Fairfield Rise Llantwit Major,2023-06-14T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.96
563033,Fairfield Rise Llantwit Major,2023-06-14T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
563033,Fairfield Rise Llantwit Major,2023-06-14T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
563033,Fairfield Rise Llantwit Major,2023-06-14T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.3
563033,Fairfield Rise Llantwit Major,2023-06-14T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.77
563033,Fairfield Rise Llantwit Major,2023-06-14T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.61
563033,Fairfield Rise Llantwit Major,2023-06-14T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.0
563033,Fairfield Rise Llantwit Major,2023-06-14T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.0
563033,Fairfield Rise Llantwit Major,2023-06-14T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.5
563033,Fairfield Rise Llantwit Major,2023-06-14T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.8
563033,Fairfield Rise Llantwit Major,2023-06-14T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
563033,Fairfield Rise Llantwit Major,2023-06-14T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
563033,Fairfield Rise Llantwit Major,2023-06-14T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
563033,Fairfield Rise Llantwit Major,2023-06-14T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.2
563033,Fairfield Rise Llantwit Major,2023-06-14T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.01
563033,Fairfield Rise Llantwit Major,2023-06-14T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.07
563033,Fairfield Rise Llantwit Major,2023-06-14T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.4
563033,Fairfield Rise Llantwit Major,2023-06-14T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.2
563033,Fairfield Rise Llantwit Major,2023-06-14T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.7
563033,Fairfield Rise Llantwit Major,2023-06-14T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.6
563033,Fairfield Rise Llantwit Major,2023-06-14T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.37
563033,Fairfield Rise Llantwit Major,2023-06-14T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
563033,Fairfield Rise Llantwit Major,2023-06-14T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.77
563033,Fairfield Rise Llantwit Major,2023-06-14T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.27
563033,Fairfield Rise Llantwit Major,2023-06-14T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.45
563033,Fairfield Rise Llantwit Major,2023-06-14T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.62
563033,Fairfield Rise Llantwit Major,2023-06-14T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,51.2
563033,Fairfield Rise Llantwit Major,2023-06-14T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,76.4
563033,Fairfield Rise Llantwit Major,2023-06-14T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.5
563033,Fairfield Rise Llantwit Major,2023-06-14T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.0
563033,Fairfield Rise Llantwit Major,2023-06-14T18:20:00.000+00:00,transformer,,Temperature,C,37.0
563033,Fairfield Rise Llantwit Major,2023-06-14T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
563033,Fairfield Rise Llantwit Major,2023-06-14T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
563033,Fairfield Rise Llantwit Major,2023-06-14T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
563033,Fairfield Rise Llantwit Major,2023-06-14T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
563033,Fairfield Rise Llantwit Major,2023-06-14T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
563033,Fairfield Rise Llantwit Major,2023-06-14T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
563033,Fairfield Rise Llantwit Major,2023-06-14T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.31
563033,Fairfield Rise Llantwit Major,2023-06-14T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
563033,Fairfield Rise Llantwit Major,2023-06-14T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
563033,Fairfield Rise Llantwit Major,2023-06-14T18:20:00.000+00:00,busbar,,L3 Active Power,kW,44.67
563033,Fairfield Rise Llantwit Major,2023-06-14T18:20:00.000+00:00,busbar,,L2 Active Power,kW,28.26
563033,Fairfield Rise Llantwit Major,2023-06-14T18:20:00.000+00:00,busbar,,L1 Active Power,kW,29.98
563033,Fairfield Rise Llantwit Major,2023-06-14T18:20:00.000+00:00,busbar,,N Current (RMS),A,49.0
563033,Fairfield Rise Llantwit Major,2023-06-14T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,189.0
563033,Fairfield Rise Llantwit Major,2023-06-14T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.1
563033,Fairfield Rise Llantwit Major,2023-06-14T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.5
563033,Fairfield Rise Llantwit Major,2023-06-14T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
563033,Fairfield Rise Llantwit Major,2023-06-14T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.19
563033,Fairfield Rise Llantwit Major,2023-06-14T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
563033,Fairfield Rise Llantwit Major,2023-06-14T18:10:00.000+00:00,feeder,,L3 Active Power,kW,8.51
563033,Fairfield Rise Llantwit Major,2023-06-14T18:10:00.000+00:00,feeder,,L2 Active Power,kW,4.42
563033,Fairfield Rise Llantwit Major,2023-06-14T18:10:00.000+00:00,feeder,,L1 Active Power,kW,6.13
563033,Fairfield Rise Llantwit Major,2023-06-14T18:10:00.000+00:00,feeder,,N Current (RMS),A,21.7
563033,Fairfield Rise Llantwit Major,2023-06-14T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,36.1
563033,Fairfield Rise Llantwit Major,2023-06-14T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,19.4
563033,Fairfield Rise Llantwit Major,2023-06-14T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,26.6
563033,Fairfield Rise Llantwit Major,2023-06-14T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.2
563033,Fairfield Rise Llantwit Major,2023-06-14T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.5
563033,Fairfield Rise Llantwit Major,2023-06-14T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.66
563033,Fairfield Rise Llantwit Major,2023-06-14T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.9
563033,Fairfield Rise Llantwit Major,2023-06-14T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.68
563033,Fairfield Rise Llantwit Major,2023-06-14T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.09
563033,Fairfield Rise Llantwit Major,2023-06-14T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,18.9
563033,Fairfield Rise Llantwit Major,2023-06-14T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,47.2
563033,Fairfield Rise Llantwit Major,2023-06-14T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.9
563033,Fairfield Rise Llantwit Major,2023-06-14T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.3
563033,Fairfield Rise Llantwit Major,2023-06-14T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.84
563033,Fairfield Rise Llantwit Major,2023-06-14T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
563033,Fairfield Rise Llantwit Major,2023-06-14T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
563033,Fairfield Rise Llantwit Major,2023-06-14T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.26
563033,Fairfield Rise Llantwit Major,2023-06-14T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.37
563033,Fairfield Rise Llantwit Major,2023-06-14T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.18
563033,Fairfield Rise Llantwit Major,2023-06-14T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.4
563033,Fairfield Rise Llantwit Major,2023-06-14T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.0
563033,Fairfield Rise Llantwit Major,2023-06-14T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.1
563033,Fairfield Rise Llantwit Major,2023-06-14T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.0
563033,Fairfield Rise Llantwit Major,2023-06-14T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
563033,Fairfield Rise Llantwit Major,2023-06-14T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.95
563033,Fairfield Rise Llantwit Major,2023-06-14T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
563033,Fairfield Rise Llantwit Major,2023-06-14T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.56
563033,Fairfield Rise Llantwit Major,2023-06-14T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.01
563033,Fairfield Rise Llantwit Major,2023-06-14T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.01
563033,Fairfield Rise Llantwit Major,2023-06-14T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
563033,Fairfield Rise Llantwit Major,2023-06-14T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.1
563033,Fairfield Rise Llantwit Major,2023-06-14T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.9
563033,Fairfield Rise Llantwit Major,2023-06-14T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.1
563033,Fairfield Rise Llantwit Major,2023-06-14T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.37
563033,Fairfield Rise Llantwit Major,2023-06-14T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
563033,Fairfield Rise Llantwit Major,2023-06-14T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.46
563033,Fairfield Rise Llantwit Major,2023-06-14T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.58
563033,Fairfield Rise Llantwit Major,2023-06-14T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.24
563033,Fairfield Rise Llantwit Major,2023-06-14T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.51
563033,Fairfield Rise Llantwit Major,2023-06-14T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,38.7
563033,Fairfield Rise Llantwit Major,2023-06-14T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.1
563033,Fairfield Rise Llantwit Major,2023-06-14T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.7
563033,Fairfield Rise Llantwit Major,2023-06-14T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.6
563033,Fairfield Rise Llantwit Major,2023-06-14T18:10:00.000+00:00,transformer,,Temperature,C,36.9
563033,Fairfield Rise Llantwit Major,2023-06-14T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
563033,Fairfield Rise Llantwit Major,2023-06-14T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
563033,Fairfield Rise Llantwit Major,2023-06-14T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
563033,Fairfield Rise Llantwit Major,2023-06-14T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
563033,Fairfield Rise Llantwit Major,2023-06-14T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
563033,Fairfield Rise Llantwit Major,2023-06-14T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
563033,Fairfield Rise Llantwit Major,2023-06-14T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.73
563033,Fairfield Rise Llantwit Major,2023-06-14T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
563033,Fairfield Rise Llantwit Major,2023-06-14T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
563033,Fairfield Rise Llantwit Major,2023-06-14T18:10:00.000+00:00,busbar,,L3 Active Power,kW,44.8
563033,Fairfield Rise Llantwit Major,2023-06-14T18:10:00.000+00:00,busbar,,L2 Active Power,kW,31.72
563033,Fairfield Rise Llantwit Major,2023-06-14T18:10:00.000+00:00,busbar,,L1 Active Power,kW,28.93
563033,Fairfield Rise Llantwit Major,2023-06-14T18:10:00.000+00:00,busbar,,N Current (RMS),A,38.5
563033,Fairfield Rise Llantwit Major,2023-06-14T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,188.8
563033,Fairfield Rise Llantwit Major,2023-06-14T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.5
563033,Fairfield Rise Llantwit Major,2023-06-14T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.3
563033,Fairfield Rise Llantwit Major,2023-06-14T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
563033,Fairfield Rise Llantwit Major,2023-06-14T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.3
563033,Fairfield Rise Llantwit Major,2023-06-14T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
563033,Fairfield Rise Llantwit Major,2023-06-14T18:00:00.000+00:00,feeder,,L3 Active Power,kW,8.95
563033,Fairfield Rise Llantwit Major,2023-06-14T18:00:00.000+00:00,feeder,,L2 Active Power,kW,3.93
563033,Fairfield Rise Llantwit Major,2023-06-14T18:00:00.000+00:00,feeder,,L1 Active Power,kW,6.07
563033,Fairfield Rise Llantwit Major,2023-06-14T18:00:00.000+00:00,feeder,,N Current (RMS),A,23.3
563033,Fairfield Rise Llantwit Major,2023-06-14T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,37.7
563033,Fairfield Rise Llantwit Major,2023-06-14T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,17.2
563033,Fairfield Rise Llantwit Major,2023-06-14T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,26.4
563033,Fairfield Rise Llantwit Major,2023-06-14T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.99
563033,Fairfield Rise Llantwit Major,2023-06-14T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.61
563033,Fairfield Rise Llantwit Major,2023-06-14T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.44
563033,Fairfield Rise Llantwit Major,2023-06-14T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.3
563033,Fairfield Rise Llantwit Major,2023-06-14T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.69
563033,Fairfield Rise Llantwit Major,2023-06-14T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.0
563033,Fairfield Rise Llantwit Major,2023-06-14T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,18.5
563033,Fairfield Rise Llantwit Major,2023-06-14T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,44.9
563033,Fairfield Rise Llantwit Major,2023-06-14T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.6
563033,Fairfield Rise Llantwit Major,2023-06-14T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.0
563033,Fairfield Rise Llantwit Major,2023-06-14T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.63
563033,Fairfield Rise Llantwit Major,2023-06-14T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
563033,Fairfield Rise Llantwit Major,2023-06-14T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
563033,Fairfield Rise Llantwit Major,2023-06-14T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.86
563033,Fairfield Rise Llantwit Major,2023-06-14T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.81
563033,Fairfield Rise Llantwit Major,2023-06-14T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.97
563033,Fairfield Rise Llantwit Major,2023-06-14T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.9
563033,Fairfield Rise Llantwit Major,2023-06-14T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.3
563033,Fairfield Rise Llantwit Major,2023-06-14T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.1
563033,Fairfield Rise Llantwit Major,2023-06-14T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.7
563033,Fairfield Rise Llantwit Major,2023-06-14T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
