Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563033,Fairfield Rise Llantwit Major,2023-06-14T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.89
563033,Fairfield Rise Llantwit Major,2023-06-14T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
563033,Fairfield Rise Llantwit Major,2023-06-14T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.75
563033,Fairfield Rise Llantwit Major,2023-06-14T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.44
563033,Fairfield Rise Llantwit Major,2023-06-14T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.47
563033,Fairfield Rise Llantwit Major,2023-06-14T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.6
563033,Fairfield Rise Llantwit Major,2023-06-14T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.6
563033,Fairfield Rise Llantwit Major,2023-06-14T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.4
563033,Fairfield Rise Llantwit Major,2023-06-14T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.7
563033,Fairfield Rise Llantwit Major,2023-06-14T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.17
563033,Fairfield Rise Llantwit Major,2023-06-14T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
563033,Fairfield Rise Llantwit Major,2023-06-14T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.64
563033,Fairfield Rise Llantwit Major,2023-06-14T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.2
563033,Fairfield Rise Llantwit Major,2023-06-14T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.71
563033,Fairfield Rise Llantwit Major,2023-06-14T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.95
563033,Fairfield Rise Llantwit Major,2023-06-14T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,35.7
563033,Fairfield Rise Llantwit Major,2023-06-14T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.0
563033,Fairfield Rise Llantwit Major,2023-06-14T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.9
563033,Fairfield Rise Llantwit Major,2023-06-14T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.3
563033,Fairfield Rise Llantwit Major,2023-06-14T18:00:00.000+00:00,transformer,,Temperature,C,36.9
563033,Fairfield Rise Llantwit Major,2023-06-14T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
563033,Fairfield Rise Llantwit Major,2023-06-14T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
563033,Fairfield Rise Llantwit Major,2023-06-14T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
563033,Fairfield Rise Llantwit Major,2023-06-14T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
563033,Fairfield Rise Llantwit Major,2023-06-14T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
563033,Fairfield Rise Llantwit Major,2023-06-14T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
563033,Fairfield Rise Llantwit Major,2023-06-14T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.4
563033,Fairfield Rise Llantwit Major,2023-06-14T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
563033,Fairfield Rise Llantwit Major,2023-06-14T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
563033,Fairfield Rise Llantwit Major,2023-06-14T18:00:00.000+00:00,busbar,,L3 Active Power,kW,46.06
563033,Fairfield Rise Llantwit Major,2023-06-14T18:00:00.000+00:00,busbar,,L2 Active Power,kW,34.59
563033,Fairfield Rise Llantwit Major,2023-06-14T18:00:00.000+00:00,busbar,,L1 Active Power,kW,27.46
563033,Fairfield Rise Llantwit Major,2023-06-14T18:00:00.000+00:00,busbar,,N Current (RMS),A,36.9
563033,Fairfield Rise Llantwit Major,2023-06-14T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,193.5
563033,Fairfield Rise Llantwit Major,2023-06-14T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.7
563033,Fairfield Rise Llantwit Major,2023-06-14T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.5
563033,Fairfield Rise Llantwit Major,2023-06-14T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
563033,Fairfield Rise Llantwit Major,2023-06-14T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.55
563033,Fairfield Rise Llantwit Major,2023-06-14T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
563033,Fairfield Rise Llantwit Major,2023-06-14T17:50:00.000+00:00,feeder,,L3 Active Power,kW,8.91
563033,Fairfield Rise Llantwit Major,2023-06-14T17:50:00.000+00:00,feeder,,L2 Active Power,kW,4.84
563033,Fairfield Rise Llantwit Major,2023-06-14T17:50:00.000+00:00,feeder,,L1 Active Power,kW,4.35
563033,Fairfield Rise Llantwit Major,2023-06-14T17:50:00.000+00:00,feeder,,N Current (RMS),A,23.3
563033,Fairfield Rise Llantwit Major,2023-06-14T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,37.3
563033,Fairfield Rise Llantwit Major,2023-06-14T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,21.4
563033,Fairfield Rise Llantwit Major,2023-06-14T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,19.1
563033,Fairfield Rise Llantwit Major,2023-06-14T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.85
563033,Fairfield Rise Llantwit Major,2023-06-14T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.24
563033,Fairfield Rise Llantwit Major,2023-06-14T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.38
563033,Fairfield Rise Llantwit Major,2023-06-14T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.33
563033,Fairfield Rise Llantwit Major,2023-06-14T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.68
563033,Fairfield Rise Llantwit Major,2023-06-14T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.42
563033,Fairfield Rise Llantwit Major,2023-06-14T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,15.2
563033,Fairfield Rise Llantwit Major,2023-06-14T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.4
563033,Fairfield Rise Llantwit Major,2023-06-14T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.4
563033,Fairfield Rise Llantwit Major,2023-06-14T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.6
563033,Fairfield Rise Llantwit Major,2023-06-14T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.41
563033,Fairfield Rise Llantwit Major,2023-06-14T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.38
563033,Fairfield Rise Llantwit Major,2023-06-14T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
563033,Fairfield Rise Llantwit Major,2023-06-14T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.06
563033,Fairfield Rise Llantwit Major,2023-06-14T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.87
563033,Fairfield Rise Llantwit Major,2023-06-14T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.67
563033,Fairfield Rise Llantwit Major,2023-06-14T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.8
563033,Fairfield Rise Llantwit Major,2023-06-14T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.4
563033,Fairfield Rise Llantwit Major,2023-06-14T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.3
563033,Fairfield Rise Llantwit Major,2023-06-14T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.6
563033,Fairfield Rise Llantwit Major,2023-06-14T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.35
563033,Fairfield Rise Llantwit Major,2023-06-14T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
563033,Fairfield Rise Llantwit Major,2023-06-14T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
563033,Fairfield Rise Llantwit Major,2023-06-14T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.74
563033,Fairfield Rise Llantwit Major,2023-06-14T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.08
563033,Fairfield Rise Llantwit Major,2023-06-14T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.15
563033,Fairfield Rise Llantwit Major,2023-06-14T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.6
563033,Fairfield Rise Llantwit Major,2023-06-14T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.5
563033,Fairfield Rise Llantwit Major,2023-06-14T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.8
563033,Fairfield Rise Llantwit Major,2023-06-14T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.7
563033,Fairfield Rise Llantwit Major,2023-06-14T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.43
563033,Fairfield Rise Llantwit Major,2023-06-14T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
563033,Fairfield Rise Llantwit Major,2023-06-14T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.64
563033,Fairfield Rise Llantwit Major,2023-06-14T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.85
563033,Fairfield Rise Llantwit Major,2023-06-14T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.56
563033,Fairfield Rise Llantwit Major,2023-06-14T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.78
563033,Fairfield Rise Llantwit Major,2023-06-14T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,36.3
563033,Fairfield Rise Llantwit Major,2023-06-14T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.2
563033,Fairfield Rise Llantwit Major,2023-06-14T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.3
563033,Fairfield Rise Llantwit Major,2023-06-14T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.2
563033,Fairfield Rise Llantwit Major,2023-06-14T17:50:00.000+00:00,transformer,,Temperature,C,36.8
563033,Fairfield Rise Llantwit Major,2023-06-14T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
563033,Fairfield Rise Llantwit Major,2023-06-14T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
563033,Fairfield Rise Llantwit Major,2023-06-14T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
563033,Fairfield Rise Llantwit Major,2023-06-14T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
563033,Fairfield Rise Llantwit Major,2023-06-14T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
563033,Fairfield Rise Llantwit Major,2023-06-14T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
563033,Fairfield Rise Llantwit Major,2023-06-14T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.8
563033,Fairfield Rise Llantwit Major,2023-06-14T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
563033,Fairfield Rise Llantwit Major,2023-06-14T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
563033,Fairfield Rise Llantwit Major,2023-06-14T17:50:00.000+00:00,busbar,,L3 Active Power,kW,46.88
563033,Fairfield Rise Llantwit Major,2023-06-14T17:50:00.000+00:00,busbar,,L2 Active Power,kW,35.03
563033,Fairfield Rise Llantwit Major,2023-06-14T17:50:00.000+00:00,busbar,,L1 Active Power,kW,30.38
563033,Fairfield Rise Llantwit Major,2023-06-14T17:50:00.000+00:00,busbar,,N Current (RMS),A,37.6
563033,Fairfield Rise Llantwit Major,2023-06-14T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,196.7
563033,Fairfield Rise Llantwit Major,2023-06-14T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,147.1
563033,Fairfield Rise Llantwit Major,2023-06-14T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.3
563033,Fairfield Rise Llantwit Major,2023-06-14T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
563033,Fairfield Rise Llantwit Major,2023-06-14T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.41
563033,Fairfield Rise Llantwit Major,2023-06-14T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
563033,Fairfield Rise Llantwit Major,2023-06-14T17:40:00.000+00:00,feeder,,L3 Active Power,kW,6.98
563033,Fairfield Rise Llantwit Major,2023-06-14T17:40:00.000+00:00,feeder,,L2 Active Power,kW,3.96
563033,Fairfield Rise Llantwit Major,2023-06-14T17:40:00.000+00:00,feeder,,L1 Active Power,kW,4.17
563033,Fairfield Rise Llantwit Major,2023-06-14T17:40:00.000+00:00,feeder,,N Current (RMS),A,17.5
563033,Fairfield Rise Llantwit Major,2023-06-14T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,29.8
563033,Fairfield Rise Llantwit Major,2023-06-14T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,17.3
563033,Fairfield Rise Llantwit Major,2023-06-14T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,18.1
563033,Fairfield Rise Llantwit Major,2023-06-14T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.21
563033,Fairfield Rise Llantwit Major,2023-06-14T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
563033,Fairfield Rise Llantwit Major,2023-06-14T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.38
563033,Fairfield Rise Llantwit Major,2023-06-14T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.69
563033,Fairfield Rise Llantwit Major,2023-06-14T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.61
563033,Fairfield Rise Llantwit Major,2023-06-14T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.41
563033,Fairfield Rise Llantwit Major,2023-06-14T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,20.3
563033,Fairfield Rise Llantwit Major,2023-06-14T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,49.7
563033,Fairfield Rise Llantwit Major,2023-06-14T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.6
563033,Fairfield Rise Llantwit Major,2023-06-14T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.8
563033,Fairfield Rise Llantwit Major,2023-06-14T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.61
563033,Fairfield Rise Llantwit Major,2023-06-14T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
563033,Fairfield Rise Llantwit Major,2023-06-14T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
563033,Fairfield Rise Llantwit Major,2023-06-14T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.27
563033,Fairfield Rise Llantwit Major,2023-06-14T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.15
563033,Fairfield Rise Llantwit Major,2023-06-14T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.03
563033,Fairfield Rise Llantwit Major,2023-06-14T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,39.4
563033,Fairfield Rise Llantwit Major,2023-06-14T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,60.7
563033,Fairfield Rise Llantwit Major,2023-06-14T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,52.9
563033,Fairfield Rise Llantwit Major,2023-06-14T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.5
563033,Fairfield Rise Llantwit Major,2023-06-14T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.15
563033,Fairfield Rise Llantwit Major,2023-06-14T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
563033,Fairfield Rise Llantwit Major,2023-06-14T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.39
563033,Fairfield Rise Llantwit Major,2023-06-14T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.74
563033,Fairfield Rise Llantwit Major,2023-06-14T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.65
563033,Fairfield Rise Llantwit Major,2023-06-14T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.56
563033,Fairfield Rise Llantwit Major,2023-06-14T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,32.8
563033,Fairfield Rise Llantwit Major,2023-06-14T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.7
563033,Fairfield Rise Llantwit Major,2023-06-14T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.4
563033,Fairfield Rise Llantwit Major,2023-06-14T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.1
563033,Fairfield Rise Llantwit Major,2023-06-14T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.86
563033,Fairfield Rise Llantwit Major,2023-06-14T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
563033,Fairfield Rise Llantwit Major,2023-06-14T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.76
563033,Fairfield Rise Llantwit Major,2023-06-14T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.49
563033,Fairfield Rise Llantwit Major,2023-06-14T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.54
563033,Fairfield Rise Llantwit Major,2023-06-14T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.14
563033,Fairfield Rise Llantwit Major,2023-06-14T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,39.7
563033,Fairfield Rise Llantwit Major,2023-06-14T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.9
563033,Fairfield Rise Llantwit Major,2023-06-14T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.0
563033,Fairfield Rise Llantwit Major,2023-06-14T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.3
563033,Fairfield Rise Llantwit Major,2023-06-14T17:40:00.000+00:00,transformer,,Temperature,C,36.8
563033,Fairfield Rise Llantwit Major,2023-06-14T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
563033,Fairfield Rise Llantwit Major,2023-06-14T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
563033,Fairfield Rise Llantwit Major,2023-06-14T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
563033,Fairfield Rise Llantwit Major,2023-06-14T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
563033,Fairfield Rise Llantwit Major,2023-06-14T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
563033,Fairfield Rise Llantwit Major,2023-06-14T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
563033,Fairfield Rise Llantwit Major,2023-06-14T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.58
563033,Fairfield Rise Llantwit Major,2023-06-14T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
563033,Fairfield Rise Llantwit Major,2023-06-14T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
563033,Fairfield Rise Llantwit Major,2023-06-14T17:40:00.000+00:00,busbar,,L3 Active Power,kW,58.17
563033,Fairfield Rise Llantwit Major,2023-06-14T17:40:00.000+00:00,busbar,,L2 Active Power,kW,38.92
563033,Fairfield Rise Llantwit Major,2023-06-14T17:40:00.000+00:00,busbar,,L1 Active Power,kW,31.31
563033,Fairfield Rise Llantwit Major,2023-06-14T17:40:00.000+00:00,busbar,,N Current (RMS),A,72.2
563033,Fairfield Rise Llantwit Major,2023-06-14T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,243.1
563033,Fairfield Rise Llantwit Major,2023-06-14T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,163.7
563033,Fairfield Rise Llantwit Major,2023-06-14T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.8
563033,Fairfield Rise Llantwit Major,2023-06-14T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
563033,Fairfield Rise Llantwit Major,2023-06-14T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.48
563033,Fairfield Rise Llantwit Major,2023-06-14T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
563033,Fairfield Rise Llantwit Major,2023-06-14T17:30:00.000+00:00,feeder,,L3 Active Power,kW,10.0
563033,Fairfield Rise Llantwit Major,2023-06-14T17:30:00.000+00:00,feeder,,L2 Active Power,kW,4.6
563033,Fairfield Rise Llantwit Major,2023-06-14T17:30:00.000+00:00,feeder,,L1 Active Power,kW,4.62
563033,Fairfield Rise Llantwit Major,2023-06-14T17:30:00.000+00:00,feeder,,N Current (RMS),A,28.4
563033,Fairfield Rise Llantwit Major,2023-06-14T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,43.6
563033,Fairfield Rise Llantwit Major,2023-06-14T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,20.1
563033,Fairfield Rise Llantwit Major,2023-06-14T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,20.0
563033,Fairfield Rise Llantwit Major,2023-06-14T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.73
563033,Fairfield Rise Llantwit Major,2023-06-14T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.16
563033,Fairfield Rise Llantwit Major,2023-06-14T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.08
563033,Fairfield Rise Llantwit Major,2023-06-14T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.89
563033,Fairfield Rise Llantwit Major,2023-06-14T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.61
563033,Fairfield Rise Llantwit Major,2023-06-14T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.41
563033,Fairfield Rise Llantwit Major,2023-06-14T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,23.9
563033,Fairfield Rise Llantwit Major,2023-06-14T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.5
563033,Fairfield Rise Llantwit Major,2023-06-14T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.7
563033,Fairfield Rise Llantwit Major,2023-06-14T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.4
563033,Fairfield Rise Llantwit Major,2023-06-14T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.44
563033,Fairfield Rise Llantwit Major,2023-06-14T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
563033,Fairfield Rise Llantwit Major,2023-06-14T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
563033,Fairfield Rise Llantwit Major,2023-06-14T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.46
563033,Fairfield Rise Llantwit Major,2023-06-14T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.24
563033,Fairfield Rise Llantwit Major,2023-06-14T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.01
563033,Fairfield Rise Llantwit Major,2023-06-14T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,41.9
563033,Fairfield Rise Llantwit Major,2023-06-14T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,52.9
563033,Fairfield Rise Llantwit Major,2023-06-14T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.5
563033,Fairfield Rise Llantwit Major,2023-06-14T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.5
563033,Fairfield Rise Llantwit Major,2023-06-14T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.08
563033,Fairfield Rise Llantwit Major,2023-06-14T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
563033,Fairfield Rise Llantwit Major,2023-06-14T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.35
563033,Fairfield Rise Llantwit Major,2023-06-14T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.77
563033,Fairfield Rise Llantwit Major,2023-06-14T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.51
563033,Fairfield Rise Llantwit Major,2023-06-14T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.74
563033,Fairfield Rise Llantwit Major,2023-06-14T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,32.1
563033,Fairfield Rise Llantwit Major,2023-06-14T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.7
563033,Fairfield Rise Llantwit Major,2023-06-14T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.5
563033,Fairfield Rise Llantwit Major,2023-06-14T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.6
563033,Fairfield Rise Llantwit Major,2023-06-14T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.68
563033,Fairfield Rise Llantwit Major,2023-06-14T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
563033,Fairfield Rise Llantwit Major,2023-06-14T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.94
563033,Fairfield Rise Llantwit Major,2023-06-14T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.48
563033,Fairfield Rise Llantwit Major,2023-06-14T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.3
563033,Fairfield Rise Llantwit Major,2023-06-14T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.54
563033,Fairfield Rise Llantwit Major,2023-06-14T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,41.0
563033,Fairfield Rise Llantwit Major,2023-06-14T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.3
563033,Fairfield Rise Llantwit Major,2023-06-14T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.3
563033,Fairfield Rise Llantwit Major,2023-06-14T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.6
563033,Fairfield Rise Llantwit Major,2023-06-14T17:30:00.000+00:00,transformer,,Temperature,C,36.7
563033,Fairfield Rise Llantwit Major,2023-06-14T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
563033,Fairfield Rise Llantwit Major,2023-06-14T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
563033,Fairfield Rise Llantwit Major,2023-06-14T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
563033,Fairfield Rise Llantwit Major,2023-06-14T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
563033,Fairfield Rise Llantwit Major,2023-06-14T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
563033,Fairfield Rise Llantwit Major,2023-06-14T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
563033,Fairfield Rise Llantwit Major,2023-06-14T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.51
563033,Fairfield Rise Llantwit Major,2023-06-14T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
563033,Fairfield Rise Llantwit Major,2023-06-14T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
563033,Fairfield Rise Llantwit Major,2023-06-14T17:30:00.000+00:00,busbar,,L3 Active Power,kW,54.61
563033,Fairfield Rise Llantwit Major,2023-06-14T17:30:00.000+00:00,busbar,,L2 Active Power,kW,32.26
563033,Fairfield Rise Llantwit Major,2023-06-14T17:30:00.000+00:00,busbar,,L1 Active Power,kW,25.33
563033,Fairfield Rise Llantwit Major,2023-06-14T17:30:00.000+00:00,busbar,,N Current (RMS),A,73.8
563033,Fairfield Rise Llantwit Major,2023-06-14T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,232.0
563033,Fairfield Rise Llantwit Major,2023-06-14T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.6
563033,Fairfield Rise Llantwit Major,2023-06-14T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.6
563033,Fairfield Rise Llantwit Major,2023-06-14T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
563033,Fairfield Rise Llantwit Major,2023-06-14T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.52
563033,Fairfield Rise Llantwit Major,2023-06-14T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
563033,Fairfield Rise Llantwit Major,2023-06-14T17:20:00.000+00:00,feeder,,L3 Active Power,kW,6.54
563033,Fairfield Rise Llantwit Major,2023-06-14T17:20:00.000+00:00,feeder,,L2 Active Power,kW,4.51
563033,Fairfield Rise Llantwit Major,2023-06-14T17:20:00.000+00:00,feeder,,L1 Active Power,kW,4.47
563033,Fairfield Rise Llantwit Major,2023-06-14T17:20:00.000+00:00,feeder,,N Current (RMS),A,16.6
563033,Fairfield Rise Llantwit Major,2023-06-14T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,28.2
563033,Fairfield Rise Llantwit Major,2023-06-14T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,19.7
563033,Fairfield Rise Llantwit Major,2023-06-14T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,19.2
563033,Fairfield Rise Llantwit Major,2023-06-14T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.75
563033,Fairfield Rise Llantwit Major,2023-06-14T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.05
563033,Fairfield Rise Llantwit Major,2023-06-14T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.12
563033,Fairfield Rise Llantwit Major,2023-06-14T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.37
563033,Fairfield Rise Llantwit Major,2023-06-14T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.86
563033,Fairfield Rise Llantwit Major,2023-06-14T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.83
563033,Fairfield Rise Llantwit Major,2023-06-14T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,25.9
563033,Fairfield Rise Llantwit Major,2023-06-14T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.0
563033,Fairfield Rise Llantwit Major,2023-06-14T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,53.7
563033,Fairfield Rise Llantwit Major,2023-06-14T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.5
563033,Fairfield Rise Llantwit Major,2023-06-14T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
563033,Fairfield Rise Llantwit Major,2023-06-14T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
563033,Fairfield Rise Llantwit Major,2023-06-14T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
563033,Fairfield Rise Llantwit Major,2023-06-14T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.85
563033,Fairfield Rise Llantwit Major,2023-06-14T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.16
563033,Fairfield Rise Llantwit Major,2023-06-14T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.88
563033,Fairfield Rise Llantwit Major,2023-06-14T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.4
563033,Fairfield Rise Llantwit Major,2023-06-14T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.1
563033,Fairfield Rise Llantwit Major,2023-06-14T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.6
563033,Fairfield Rise Llantwit Major,2023-06-14T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.1
563033,Fairfield Rise Llantwit Major,2023-06-14T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
563033,Fairfield Rise Llantwit Major,2023-06-14T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
563033,Fairfield Rise Llantwit Major,2023-06-14T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.08
563033,Fairfield Rise Llantwit Major,2023-06-14T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.77
563033,Fairfield Rise Llantwit Major,2023-06-14T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.18
563033,Fairfield Rise Llantwit Major,2023-06-14T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.92
563033,Fairfield Rise Llantwit Major,2023-06-14T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.2
563033,Fairfield Rise Llantwit Major,2023-06-14T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.2
563033,Fairfield Rise Llantwit Major,2023-06-14T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.6
563033,Fairfield Rise Llantwit Major,2023-06-14T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.5
563033,Fairfield Rise Llantwit Major,2023-06-14T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.58
563033,Fairfield Rise Llantwit Major,2023-06-14T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
563033,Fairfield Rise Llantwit Major,2023-06-14T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.25
563033,Fairfield Rise Llantwit Major,2023-06-14T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.67
563033,Fairfield Rise Llantwit Major,2023-06-14T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.74
563033,Fairfield Rise Llantwit Major,2023-06-14T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.46
563033,Fairfield Rise Llantwit Major,2023-06-14T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,39.7
563033,Fairfield Rise Llantwit Major,2023-06-14T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.8
563033,Fairfield Rise Llantwit Major,2023-06-14T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.5
563033,Fairfield Rise Llantwit Major,2023-06-14T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.9
563033,Fairfield Rise Llantwit Major,2023-06-14T17:20:00.000+00:00,transformer,,Temperature,C,36.5
563033,Fairfield Rise Llantwit Major,2023-06-14T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
563033,Fairfield Rise Llantwit Major,2023-06-14T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
563033,Fairfield Rise Llantwit Major,2023-06-14T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
563033,Fairfield Rise Llantwit Major,2023-06-14T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
563033,Fairfield Rise Llantwit Major,2023-06-14T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
563033,Fairfield Rise Llantwit Major,2023-06-14T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
563033,Fairfield Rise Llantwit Major,2023-06-14T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.84
563033,Fairfield Rise Llantwit Major,2023-06-14T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
563033,Fairfield Rise Llantwit Major,2023-06-14T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
563033,Fairfield Rise Llantwit Major,2023-06-14T17:20:00.000+00:00,busbar,,L3 Active Power,kW,39.2
563033,Fairfield Rise Llantwit Major,2023-06-14T17:20:00.000+00:00,busbar,,L2 Active Power,kW,37.45
563033,Fairfield Rise Llantwit Major,2023-06-14T17:20:00.000+00:00,busbar,,L1 Active Power,kW,26.55
563033,Fairfield Rise Llantwit Major,2023-06-14T17:20:00.000+00:00,busbar,,N Current (RMS),A,55.3
563033,Fairfield Rise Llantwit Major,2023-06-14T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,166.6
563033,Fairfield Rise Llantwit Major,2023-06-14T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,157.5
563033,Fairfield Rise Llantwit Major,2023-06-14T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.4
563033,Fairfield Rise Llantwit Major,2023-06-14T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
563033,Fairfield Rise Llantwit Major,2023-06-14T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.52
563033,Fairfield Rise Llantwit Major,2023-06-14T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
563033,Fairfield Rise Llantwit Major,2023-06-14T17:10:00.000+00:00,feeder,,L3 Active Power,kW,6.89
563033,Fairfield Rise Llantwit Major,2023-06-14T17:10:00.000+00:00,feeder,,L2 Active Power,kW,4.46
563033,Fairfield Rise Llantwit Major,2023-06-14T17:10:00.000+00:00,feeder,,L1 Active Power,kW,6.1
563033,Fairfield Rise Llantwit Major,2023-06-14T17:10:00.000+00:00,feeder,,N Current (RMS),A,16.6
563033,Fairfield Rise Llantwit Major,2023-06-14T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,29.6
563033,Fairfield Rise Llantwit Major,2023-06-14T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,19.5
563033,Fairfield Rise Llantwit Major,2023-06-14T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,26.2
563033,Fairfield Rise Llantwit Major,2023-06-14T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.15
563033,Fairfield Rise Llantwit Major,2023-06-14T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.15
563033,Fairfield Rise Llantwit Major,2023-06-14T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.27
563033,Fairfield Rise Llantwit Major,2023-06-14T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.11
563033,Fairfield Rise Llantwit Major,2023-06-14T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.35
563033,Fairfield Rise Llantwit Major,2023-06-14T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.68
563033,Fairfield Rise Llantwit Major,2023-06-14T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,19.0
563033,Fairfield Rise Llantwit Major,2023-06-14T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.5
563033,Fairfield Rise Llantwit Major,2023-06-14T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.8
563033,Fairfield Rise Llantwit Major,2023-06-14T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.9
563033,Fairfield Rise Llantwit Major,2023-06-14T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
563033,Fairfield Rise Llantwit Major,2023-06-14T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.73
563033,Fairfield Rise Llantwit Major,2023-06-14T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
563033,Fairfield Rise Llantwit Major,2023-06-14T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.01
563033,Fairfield Rise Llantwit Major,2023-06-14T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.73
563033,Fairfield Rise Llantwit Major,2023-06-14T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.29
563033,Fairfield Rise Llantwit Major,2023-06-14T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,29.5
563033,Fairfield Rise Llantwit Major,2023-06-14T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.6
563033,Fairfield Rise Llantwit Major,2023-06-14T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.7
563033,Fairfield Rise Llantwit Major,2023-06-14T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.0
563033,Fairfield Rise Llantwit Major,2023-06-14T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.39
563033,Fairfield Rise Llantwit Major,2023-06-14T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
563033,Fairfield Rise Llantwit Major,2023-06-14T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.05
563033,Fairfield Rise Llantwit Major,2023-06-14T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.12
563033,Fairfield Rise Llantwit Major,2023-06-14T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.72
563033,Fairfield Rise Llantwit Major,2023-06-14T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.07
563033,Fairfield Rise Llantwit Major,2023-06-14T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
563033,Fairfield Rise Llantwit Major,2023-06-14T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.9
563033,Fairfield Rise Llantwit Major,2023-06-14T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.3
563033,Fairfield Rise Llantwit Major,2023-06-14T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.0
563033,Fairfield Rise Llantwit Major,2023-06-14T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.01
563033,Fairfield Rise Llantwit Major,2023-06-14T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
563033,Fairfield Rise Llantwit Major,2023-06-14T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.9
563033,Fairfield Rise Llantwit Major,2023-06-14T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.79
563033,Fairfield Rise Llantwit Major,2023-06-14T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.62
563033,Fairfield Rise Llantwit Major,2023-06-14T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.41
563033,Fairfield Rise Llantwit Major,2023-06-14T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,37.1
563033,Fairfield Rise Llantwit Major,2023-06-14T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.6
563033,Fairfield Rise Llantwit Major,2023-06-14T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.2
563033,Fairfield Rise Llantwit Major,2023-06-14T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.4
563033,Fairfield Rise Llantwit Major,2023-06-14T17:10:00.000+00:00,transformer,,Temperature,C,36.5
563033,Fairfield Rise Llantwit Major,2023-06-14T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
563033,Fairfield Rise Llantwit Major,2023-06-14T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
563033,Fairfield Rise Llantwit Major,2023-06-14T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
563033,Fairfield Rise Llantwit Major,2023-06-14T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
563033,Fairfield Rise Llantwit Major,2023-06-14T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
563033,Fairfield Rise Llantwit Major,2023-06-14T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
563033,Fairfield Rise Llantwit Major,2023-06-14T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.06
563033,Fairfield Rise Llantwit Major,2023-06-14T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
563033,Fairfield Rise Llantwit Major,2023-06-14T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
563033,Fairfield Rise Llantwit Major,2023-06-14T17:10:00.000+00:00,busbar,,L3 Active Power,kW,36.92
563033,Fairfield Rise Llantwit Major,2023-06-14T17:10:00.000+00:00,busbar,,L2 Active Power,kW,34.88
563033,Fairfield Rise Llantwit Major,2023-06-14T17:10:00.000+00:00,busbar,,L1 Active Power,kW,35.56
563033,Fairfield Rise Llantwit Major,2023-06-14T17:10:00.000+00:00,busbar,,N Current (RMS),A,53.5
563033,Fairfield Rise Llantwit Major,2023-06-14T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,157.9
563033,Fairfield Rise Llantwit Major,2023-06-14T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,146.5
563033,Fairfield Rise Llantwit Major,2023-06-14T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,151.5
563033,Fairfield Rise Llantwit Major,2023-06-14T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
563033,Fairfield Rise Llantwit Major,2023-06-14T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.31
563033,Fairfield Rise Llantwit Major,2023-06-14T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
563033,Fairfield Rise Llantwit Major,2023-06-14T17:00:00.000+00:00,feeder,,L3 Active Power,kW,11.63
563033,Fairfield Rise Llantwit Major,2023-06-14T17:00:00.000+00:00,feeder,,L2 Active Power,kW,4.28
563033,Fairfield Rise Llantwit Major,2023-06-14T17:00:00.000+00:00,feeder,,L1 Active Power,kW,6.75
563033,Fairfield Rise Llantwit Major,2023-06-14T17:00:00.000+00:00,feeder,,N Current (RMS),A,30.1
563033,Fairfield Rise Llantwit Major,2023-06-14T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,49.5
563033,Fairfield Rise Llantwit Major,2023-06-14T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,19.2
563033,Fairfield Rise Llantwit Major,2023-06-14T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,29.2
563033,Fairfield Rise Llantwit Major,2023-06-14T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.04
563033,Fairfield Rise Llantwit Major,2023-06-14T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.49
563033,Fairfield Rise Llantwit Major,2023-06-14T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.5
563033,Fairfield Rise Llantwit Major,2023-06-14T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.85
563033,Fairfield Rise Llantwit Major,2023-06-14T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.1
563033,Fairfield Rise Llantwit Major,2023-06-14T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.84
563033,Fairfield Rise Llantwit Major,2023-06-14T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,21.1
563033,Fairfield Rise Llantwit Major,2023-06-14T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,45.9
563033,Fairfield Rise Llantwit Major,2023-06-14T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.9
563033,Fairfield Rise Llantwit Major,2023-06-14T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.4
563033,Fairfield Rise Llantwit Major,2023-06-14T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.87
563033,Fairfield Rise Llantwit Major,2023-06-14T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.47
563033,Fairfield Rise Llantwit Major,2023-06-14T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
563033,Fairfield Rise Llantwit Major,2023-06-14T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.34
563033,Fairfield Rise Llantwit Major,2023-06-14T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.84
563033,Fairfield Rise Llantwit Major,2023-06-14T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.69
563033,Fairfield Rise Llantwit Major,2023-06-14T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.6
563033,Fairfield Rise Llantwit Major,2023-06-14T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.1
563033,Fairfield Rise Llantwit Major,2023-06-14T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.7
563033,Fairfield Rise Llantwit Major,2023-06-14T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.5
563033,Fairfield Rise Llantwit Major,2023-06-14T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.6
563033,Fairfield Rise Llantwit Major,2023-06-14T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
563033,Fairfield Rise Llantwit Major,2023-06-14T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
563033,Fairfield Rise Llantwit Major,2023-06-14T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.67
563033,Fairfield Rise Llantwit Major,2023-06-14T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.03
563033,Fairfield Rise Llantwit Major,2023-06-14T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.35
563033,Fairfield Rise Llantwit Major,2023-06-14T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.5
563033,Fairfield Rise Llantwit Major,2023-06-14T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.0
563033,Fairfield Rise Llantwit Major,2023-06-14T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.7
563033,Fairfield Rise Llantwit Major,2023-06-14T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.9
563033,Fairfield Rise Llantwit Major,2023-06-14T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.09
563033,Fairfield Rise Llantwit Major,2023-06-14T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
563033,Fairfield Rise Llantwit Major,2023-06-14T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.49
563033,Fairfield Rise Llantwit Major,2023-06-14T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.8
563033,Fairfield Rise Llantwit Major,2023-06-14T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.36
563033,Fairfield Rise Llantwit Major,2023-06-14T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.5
563033,Fairfield Rise Llantwit Major,2023-06-14T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,37.7
563033,Fairfield Rise Llantwit Major,2023-06-14T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,70.1
563033,Fairfield Rise Llantwit Major,2023-06-14T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.6
563033,Fairfield Rise Llantwit Major,2023-06-14T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.6
563033,Fairfield Rise Llantwit Major,2023-06-14T17:00:00.000+00:00,transformer,,Temperature,C,36.4
563033,Fairfield Rise Llantwit Major,2023-06-14T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
563033,Fairfield Rise Llantwit Major,2023-06-14T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
563033,Fairfield Rise Llantwit Major,2023-06-14T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
563033,Fairfield Rise Llantwit Major,2023-06-14T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
563033,Fairfield Rise Llantwit Major,2023-06-14T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
563033,Fairfield Rise Llantwit Major,2023-06-14T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
563033,Fairfield Rise Llantwit Major,2023-06-14T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.17
563033,Fairfield Rise Llantwit Major,2023-06-14T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
563033,Fairfield Rise Llantwit Major,2023-06-14T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
563033,Fairfield Rise Llantwit Major,2023-06-14T17:00:00.000+00:00,busbar,,L3 Active Power,kW,46.29
563033,Fairfield Rise Llantwit Major,2023-06-14T17:00:00.000+00:00,busbar,,L2 Active Power,kW,29.61
563033,Fairfield Rise Llantwit Major,2023-06-14T17:00:00.000+00:00,busbar,,L1 Active Power,kW,33.14
563033,Fairfield Rise Llantwit Major,2023-06-14T17:00:00.000+00:00,busbar,,N Current (RMS),A,43.1
563033,Fairfield Rise Llantwit Major,2023-06-14T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,197.0
563033,Fairfield Rise Llantwit Major,2023-06-14T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.1
563033,Fairfield Rise Llantwit Major,2023-06-14T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,140.3
563033,Fairfield Rise Llantwit Major,2023-06-14T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
563033,Fairfield Rise Llantwit Major,2023-06-14T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.33
563033,Fairfield Rise Llantwit Major,2023-06-14T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
563033,Fairfield Rise Llantwit Major,2023-06-14T16:50:00.000+00:00,feeder,,L3 Active Power,kW,9.62
563033,Fairfield Rise Llantwit Major,2023-06-14T16:50:00.000+00:00,feeder,,L2 Active Power,kW,3.6
563033,Fairfield Rise Llantwit Major,2023-06-14T16:50:00.000+00:00,feeder,,L1 Active Power,kW,8.07
563033,Fairfield Rise Llantwit Major,2023-06-14T16:50:00.000+00:00,feeder,,N Current (RMS),A,24.6
563033,Fairfield Rise Llantwit Major,2023-06-14T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,40.8
563033,Fairfield Rise Llantwit Major,2023-06-14T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,15.8
563033,Fairfield Rise Llantwit Major,2023-06-14T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,34.4
563033,Fairfield Rise Llantwit Major,2023-06-14T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.19
563033,Fairfield Rise Llantwit Major,2023-06-14T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.31
563033,Fairfield Rise Llantwit Major,2023-06-14T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.66
563033,Fairfield Rise Llantwit Major,2023-06-14T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.35
563033,Fairfield Rise Llantwit Major,2023-06-14T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.9
563033,Fairfield Rise Llantwit Major,2023-06-14T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.65
563033,Fairfield Rise Llantwit Major,2023-06-14T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,51.4
563033,Fairfield Rise Llantwit Major,2023-06-14T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.4
563033,Fairfield Rise Llantwit Major,2023-06-14T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.5
563033,Fairfield Rise Llantwit Major,2023-06-14T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,76.7
563033,Fairfield Rise Llantwit Major,2023-06-14T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.9
563033,Fairfield Rise Llantwit Major,2023-06-14T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
563033,Fairfield Rise Llantwit Major,2023-06-14T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
563033,Fairfield Rise Llantwit Major,2023-06-14T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.33
563033,Fairfield Rise Llantwit Major,2023-06-14T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.04
