Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563033,Fairfield Rise Llantwit Major,2023-06-14T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.63
563033,Fairfield Rise Llantwit Major,2023-06-14T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.7
563033,Fairfield Rise Llantwit Major,2023-06-14T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.0
563033,Fairfield Rise Llantwit Major,2023-06-14T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.4
563033,Fairfield Rise Llantwit Major,2023-06-14T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.2
563033,Fairfield Rise Llantwit Major,2023-06-14T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.81
563033,Fairfield Rise Llantwit Major,2023-06-14T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
563033,Fairfield Rise Llantwit Major,2023-06-14T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
563033,Fairfield Rise Llantwit Major,2023-06-14T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.68
563033,Fairfield Rise Llantwit Major,2023-06-14T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.83
563033,Fairfield Rise Llantwit Major,2023-06-14T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.73
563033,Fairfield Rise Llantwit Major,2023-06-14T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.9
563033,Fairfield Rise Llantwit Major,2023-06-14T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.3
563033,Fairfield Rise Llantwit Major,2023-06-14T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.7
563033,Fairfield Rise Llantwit Major,2023-06-14T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.9
563033,Fairfield Rise Llantwit Major,2023-06-14T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.23
563033,Fairfield Rise Llantwit Major,2023-06-14T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
563033,Fairfield Rise Llantwit Major,2023-06-14T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.78
563033,Fairfield Rise Llantwit Major,2023-06-14T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.27
563033,Fairfield Rise Llantwit Major,2023-06-14T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.58
563033,Fairfield Rise Llantwit Major,2023-06-14T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.81
563033,Fairfield Rise Llantwit Major,2023-06-14T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,44.6
563033,Fairfield Rise Llantwit Major,2023-06-14T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,72.2
563033,Fairfield Rise Llantwit Major,2023-06-14T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.4
563033,Fairfield Rise Llantwit Major,2023-06-14T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.1
563033,Fairfield Rise Llantwit Major,2023-06-14T16:50:00.000+00:00,transformer,,Temperature,C,36.3
563033,Fairfield Rise Llantwit Major,2023-06-14T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
563033,Fairfield Rise Llantwit Major,2023-06-14T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
563033,Fairfield Rise Llantwit Major,2023-06-14T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
563033,Fairfield Rise Llantwit Major,2023-06-14T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
563033,Fairfield Rise Llantwit Major,2023-06-14T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
563033,Fairfield Rise Llantwit Major,2023-06-14T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
563033,Fairfield Rise Llantwit Major,2023-06-14T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.67
563033,Fairfield Rise Llantwit Major,2023-06-14T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
563033,Fairfield Rise Llantwit Major,2023-06-14T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
563033,Fairfield Rise Llantwit Major,2023-06-14T16:50:00.000+00:00,busbar,,L3 Active Power,kW,42.26
563033,Fairfield Rise Llantwit Major,2023-06-14T16:50:00.000+00:00,busbar,,L2 Active Power,kW,26.96
563033,Fairfield Rise Llantwit Major,2023-06-14T16:50:00.000+00:00,busbar,,L1 Active Power,kW,38.89
563033,Fairfield Rise Llantwit Major,2023-06-14T16:50:00.000+00:00,busbar,,N Current (RMS),A,67.7
563033,Fairfield Rise Llantwit Major,2023-06-14T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,180.3
563033,Fairfield Rise Llantwit Major,2023-06-14T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.4
563033,Fairfield Rise Llantwit Major,2023-06-14T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,166.0
563033,Fairfield Rise Llantwit Major,2023-06-14T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
563033,Fairfield Rise Llantwit Major,2023-06-14T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.46
563033,Fairfield Rise Llantwit Major,2023-06-14T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.23
563033,Fairfield Rise Llantwit Major,2023-06-14T16:40:00.000+00:00,feeder,,L3 Active Power,kW,8.47
563033,Fairfield Rise Llantwit Major,2023-06-14T16:40:00.000+00:00,feeder,,L2 Active Power,kW,4.51
563033,Fairfield Rise Llantwit Major,2023-06-14T16:40:00.000+00:00,feeder,,L1 Active Power,kW,7.26
563033,Fairfield Rise Llantwit Major,2023-06-14T16:40:00.000+00:00,feeder,,N Current (RMS),A,17.9
563033,Fairfield Rise Llantwit Major,2023-06-14T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,35.6
563033,Fairfield Rise Llantwit Major,2023-06-14T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,19.9
563033,Fairfield Rise Llantwit Major,2023-06-14T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,30.6
563033,Fairfield Rise Llantwit Major,2023-06-14T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.41
563033,Fairfield Rise Llantwit Major,2023-06-14T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.9
563033,Fairfield Rise Llantwit Major,2023-06-14T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.45
563033,Fairfield Rise Llantwit Major,2023-06-14T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.35
563033,Fairfield Rise Llantwit Major,2023-06-14T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.84
563033,Fairfield Rise Llantwit Major,2023-06-14T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.81
563033,Fairfield Rise Llantwit Major,2023-06-14T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,28.0
563033,Fairfield Rise Llantwit Major,2023-06-14T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,53.1
563033,Fairfield Rise Llantwit Major,2023-06-14T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.9
563033,Fairfield Rise Llantwit Major,2023-06-14T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.6
563033,Fairfield Rise Llantwit Major,2023-06-14T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
563033,Fairfield Rise Llantwit Major,2023-06-14T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.66
563033,Fairfield Rise Llantwit Major,2023-06-14T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
563033,Fairfield Rise Llantwit Major,2023-06-14T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.45
563033,Fairfield Rise Llantwit Major,2023-06-14T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.32
563033,Fairfield Rise Llantwit Major,2023-06-14T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.16
563033,Fairfield Rise Llantwit Major,2023-06-14T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,31.2
563033,Fairfield Rise Llantwit Major,2023-06-14T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.0
563033,Fairfield Rise Llantwit Major,2023-06-14T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.6
563033,Fairfield Rise Llantwit Major,2023-06-14T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.4
563033,Fairfield Rise Llantwit Major,2023-06-14T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.37
563033,Fairfield Rise Llantwit Major,2023-06-14T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
563033,Fairfield Rise Llantwit Major,2023-06-14T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
563033,Fairfield Rise Llantwit Major,2023-06-14T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.75
563033,Fairfield Rise Llantwit Major,2023-06-14T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.55
563033,Fairfield Rise Llantwit Major,2023-06-14T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.46
563033,Fairfield Rise Llantwit Major,2023-06-14T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.7
563033,Fairfield Rise Llantwit Major,2023-06-14T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.9
563033,Fairfield Rise Llantwit Major,2023-06-14T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.8
563033,Fairfield Rise Llantwit Major,2023-06-14T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.1
563033,Fairfield Rise Llantwit Major,2023-06-14T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.04
563033,Fairfield Rise Llantwit Major,2023-06-14T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
563033,Fairfield Rise Llantwit Major,2023-06-14T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.79
563033,Fairfield Rise Llantwit Major,2023-06-14T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.01
563033,Fairfield Rise Llantwit Major,2023-06-14T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.88
563033,Fairfield Rise Llantwit Major,2023-06-14T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.2
563033,Fairfield Rise Llantwit Major,2023-06-14T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,38.9
563033,Fairfield Rise Llantwit Major,2023-06-14T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.7
563033,Fairfield Rise Llantwit Major,2023-06-14T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.3
563033,Fairfield Rise Llantwit Major,2023-06-14T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.9
563033,Fairfield Rise Llantwit Major,2023-06-14T16:40:00.000+00:00,transformer,,Temperature,C,36.2
563033,Fairfield Rise Llantwit Major,2023-06-14T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
563033,Fairfield Rise Llantwit Major,2023-06-14T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
563033,Fairfield Rise Llantwit Major,2023-06-14T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
563033,Fairfield Rise Llantwit Major,2023-06-14T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
563033,Fairfield Rise Llantwit Major,2023-06-14T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
563033,Fairfield Rise Llantwit Major,2023-06-14T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
563033,Fairfield Rise Llantwit Major,2023-06-14T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.47
563033,Fairfield Rise Llantwit Major,2023-06-14T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
563033,Fairfield Rise Llantwit Major,2023-06-14T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
563033,Fairfield Rise Llantwit Major,2023-06-14T16:40:00.000+00:00,busbar,,L3 Active Power,kW,43.02
563033,Fairfield Rise Llantwit Major,2023-06-14T16:40:00.000+00:00,busbar,,L2 Active Power,kW,32.1
563033,Fairfield Rise Llantwit Major,2023-06-14T16:40:00.000+00:00,busbar,,L1 Active Power,kW,27.88
563033,Fairfield Rise Llantwit Major,2023-06-14T16:40:00.000+00:00,busbar,,N Current (RMS),A,48.9
563033,Fairfield Rise Llantwit Major,2023-06-14T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,181.9
563033,Fairfield Rise Llantwit Major,2023-06-14T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.6
563033,Fairfield Rise Llantwit Major,2023-06-14T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.4
563033,Fairfield Rise Llantwit Major,2023-06-14T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
563033,Fairfield Rise Llantwit Major,2023-06-14T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.29
563033,Fairfield Rise Llantwit Major,2023-06-14T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.24
563033,Fairfield Rise Llantwit Major,2023-06-14T16:30:00.000+00:00,feeder,,L3 Active Power,kW,6.25
563033,Fairfield Rise Llantwit Major,2023-06-14T16:30:00.000+00:00,feeder,,L2 Active Power,kW,4.11
563033,Fairfield Rise Llantwit Major,2023-06-14T16:30:00.000+00:00,feeder,,L1 Active Power,kW,6.22
563033,Fairfield Rise Llantwit Major,2023-06-14T16:30:00.000+00:00,feeder,,N Current (RMS),A,17.1
563033,Fairfield Rise Llantwit Major,2023-06-14T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,26.8
563033,Fairfield Rise Llantwit Major,2023-06-14T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,18.2
563033,Fairfield Rise Llantwit Major,2023-06-14T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,27.8
563033,Fairfield Rise Llantwit Major,2023-06-14T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.8
563033,Fairfield Rise Llantwit Major,2023-06-14T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.93
563033,Fairfield Rise Llantwit Major,2023-06-14T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.73
563033,Fairfield Rise Llantwit Major,2023-06-14T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.87
563033,Fairfield Rise Llantwit Major,2023-06-14T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.41
563033,Fairfield Rise Llantwit Major,2023-06-14T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.89
563033,Fairfield Rise Llantwit Major,2023-06-14T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,19.7
563033,Fairfield Rise Llantwit Major,2023-06-14T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,42.2
563033,Fairfield Rise Llantwit Major,2023-06-14T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.2
563033,Fairfield Rise Llantwit Major,2023-06-14T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.2
563033,Fairfield Rise Llantwit Major,2023-06-14T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.2
563033,Fairfield Rise Llantwit Major,2023-06-14T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.45
563033,Fairfield Rise Llantwit Major,2023-06-14T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
563033,Fairfield Rise Llantwit Major,2023-06-14T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.61
563033,Fairfield Rise Llantwit Major,2023-06-14T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.2
563033,Fairfield Rise Llantwit Major,2023-06-14T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.99
563033,Fairfield Rise Llantwit Major,2023-06-14T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,29.4
563033,Fairfield Rise Llantwit Major,2023-06-14T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.7
563033,Fairfield Rise Llantwit Major,2023-06-14T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.5
563033,Fairfield Rise Llantwit Major,2023-06-14T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.6
563033,Fairfield Rise Llantwit Major,2023-06-14T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
563033,Fairfield Rise Llantwit Major,2023-06-14T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
563033,Fairfield Rise Llantwit Major,2023-06-14T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
563033,Fairfield Rise Llantwit Major,2023-06-14T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.45
563033,Fairfield Rise Llantwit Major,2023-06-14T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.22
563033,Fairfield Rise Llantwit Major,2023-06-14T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.26
563033,Fairfield Rise Llantwit Major,2023-06-14T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.6
563033,Fairfield Rise Llantwit Major,2023-06-14T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.9
563033,Fairfield Rise Llantwit Major,2023-06-14T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.9
563033,Fairfield Rise Llantwit Major,2023-06-14T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.2
563033,Fairfield Rise Llantwit Major,2023-06-14T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.67
563033,Fairfield Rise Llantwit Major,2023-06-14T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
563033,Fairfield Rise Llantwit Major,2023-06-14T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.65
563033,Fairfield Rise Llantwit Major,2023-06-14T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.34
563033,Fairfield Rise Llantwit Major,2023-06-14T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.94
563033,Fairfield Rise Llantwit Major,2023-06-14T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.87
563033,Fairfield Rise Llantwit Major,2023-06-14T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.4
563033,Fairfield Rise Llantwit Major,2023-06-14T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.8
563033,Fairfield Rise Llantwit Major,2023-06-14T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.3
563033,Fairfield Rise Llantwit Major,2023-06-14T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.0
563033,Fairfield Rise Llantwit Major,2023-06-14T16:30:00.000+00:00,transformer,,Temperature,C,36.1
563033,Fairfield Rise Llantwit Major,2023-06-14T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
563033,Fairfield Rise Llantwit Major,2023-06-14T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
563033,Fairfield Rise Llantwit Major,2023-06-14T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
563033,Fairfield Rise Llantwit Major,2023-06-14T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
563033,Fairfield Rise Llantwit Major,2023-06-14T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
563033,Fairfield Rise Llantwit Major,2023-06-14T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
563033,Fairfield Rise Llantwit Major,2023-06-14T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.12
563033,Fairfield Rise Llantwit Major,2023-06-14T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
563033,Fairfield Rise Llantwit Major,2023-06-14T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
563033,Fairfield Rise Llantwit Major,2023-06-14T16:30:00.000+00:00,busbar,,L3 Active Power,kW,34.52
563033,Fairfield Rise Llantwit Major,2023-06-14T16:30:00.000+00:00,busbar,,L2 Active Power,kW,28.44
563033,Fairfield Rise Llantwit Major,2023-06-14T16:30:00.000+00:00,busbar,,L1 Active Power,kW,23.24
563033,Fairfield Rise Llantwit Major,2023-06-14T16:30:00.000+00:00,busbar,,N Current (RMS),A,36.5
563033,Fairfield Rise Llantwit Major,2023-06-14T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,146.6
563033,Fairfield Rise Llantwit Major,2023-06-14T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.3
563033,Fairfield Rise Llantwit Major,2023-06-14T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.6
563033,Fairfield Rise Llantwit Major,2023-06-14T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
563033,Fairfield Rise Llantwit Major,2023-06-14T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.23
563033,Fairfield Rise Llantwit Major,2023-06-14T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.13
563033,Fairfield Rise Llantwit Major,2023-06-14T16:20:00.000+00:00,feeder,,L3 Active Power,kW,6.48
563033,Fairfield Rise Llantwit Major,2023-06-14T16:20:00.000+00:00,feeder,,L2 Active Power,kW,4.19
563033,Fairfield Rise Llantwit Major,2023-06-14T16:20:00.000+00:00,feeder,,L1 Active Power,kW,6.15
563033,Fairfield Rise Llantwit Major,2023-06-14T16:20:00.000+00:00,feeder,,N Current (RMS),A,15.6
563033,Fairfield Rise Llantwit Major,2023-06-14T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,27.7
563033,Fairfield Rise Llantwit Major,2023-06-14T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,18.5
563033,Fairfield Rise Llantwit Major,2023-06-14T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,26.4
563033,Fairfield Rise Llantwit Major,2023-06-14T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.76
563033,Fairfield Rise Llantwit Major,2023-06-14T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.57
563033,Fairfield Rise Llantwit Major,2023-06-14T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.64
563033,Fairfield Rise Llantwit Major,2023-06-14T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.2
563033,Fairfield Rise Llantwit Major,2023-06-14T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.56
563033,Fairfield Rise Llantwit Major,2023-06-14T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.48
563033,Fairfield Rise Llantwit Major,2023-06-14T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,22.0
563033,Fairfield Rise Llantwit Major,2023-06-14T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.4
563033,Fairfield Rise Llantwit Major,2023-06-14T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.0
563033,Fairfield Rise Llantwit Major,2023-06-14T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.4
563033,Fairfield Rise Llantwit Major,2023-06-14T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.93
563033,Fairfield Rise Llantwit Major,2023-06-14T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
563033,Fairfield Rise Llantwit Major,2023-06-14T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
563033,Fairfield Rise Llantwit Major,2023-06-14T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.44
563033,Fairfield Rise Llantwit Major,2023-06-14T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.17
563033,Fairfield Rise Llantwit Major,2023-06-14T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.84
563033,Fairfield Rise Llantwit Major,2023-06-14T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.2
563033,Fairfield Rise Llantwit Major,2023-06-14T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.3
563033,Fairfield Rise Llantwit Major,2023-06-14T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.4
563033,Fairfield Rise Llantwit Major,2023-06-14T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.0
563033,Fairfield Rise Llantwit Major,2023-06-14T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
563033,Fairfield Rise Llantwit Major,2023-06-14T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
563033,Fairfield Rise Llantwit Major,2023-06-14T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
563033,Fairfield Rise Llantwit Major,2023-06-14T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.35
563033,Fairfield Rise Llantwit Major,2023-06-14T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.35
563033,Fairfield Rise Llantwit Major,2023-06-14T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.76
563033,Fairfield Rise Llantwit Major,2023-06-14T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.6
563033,Fairfield Rise Llantwit Major,2023-06-14T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.6
563033,Fairfield Rise Llantwit Major,2023-06-14T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.1
563033,Fairfield Rise Llantwit Major,2023-06-14T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.0
563033,Fairfield Rise Llantwit Major,2023-06-14T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.84
563033,Fairfield Rise Llantwit Major,2023-06-14T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
563033,Fairfield Rise Llantwit Major,2023-06-14T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.56
563033,Fairfield Rise Llantwit Major,2023-06-14T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.21
563033,Fairfield Rise Llantwit Major,2023-06-14T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.44
563033,Fairfield Rise Llantwit Major,2023-06-14T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.63
563033,Fairfield Rise Llantwit Major,2023-06-14T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,33.7
563033,Fairfield Rise Llantwit Major,2023-06-14T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.3
563033,Fairfield Rise Llantwit Major,2023-06-14T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.9
563033,Fairfield Rise Llantwit Major,2023-06-14T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.6
563033,Fairfield Rise Llantwit Major,2023-06-14T16:20:00.000+00:00,transformer,,Temperature,C,36.1
563033,Fairfield Rise Llantwit Major,2023-06-14T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
563033,Fairfield Rise Llantwit Major,2023-06-14T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
563033,Fairfield Rise Llantwit Major,2023-06-14T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
563033,Fairfield Rise Llantwit Major,2023-06-14T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
563033,Fairfield Rise Llantwit Major,2023-06-14T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
563033,Fairfield Rise Llantwit Major,2023-06-14T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
563033,Fairfield Rise Llantwit Major,2023-06-14T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.84
563033,Fairfield Rise Llantwit Major,2023-06-14T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
563033,Fairfield Rise Llantwit Major,2023-06-14T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
563033,Fairfield Rise Llantwit Major,2023-06-14T16:20:00.000+00:00,busbar,,L3 Active Power,kW,32.67
563033,Fairfield Rise Llantwit Major,2023-06-14T16:20:00.000+00:00,busbar,,L2 Active Power,kW,26.0
563033,Fairfield Rise Llantwit Major,2023-06-14T16:20:00.000+00:00,busbar,,L1 Active Power,kW,27.86
563033,Fairfield Rise Llantwit Major,2023-06-14T16:20:00.000+00:00,busbar,,N Current (RMS),A,33.4
563033,Fairfield Rise Llantwit Major,2023-06-14T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,139.8
563033,Fairfield Rise Llantwit Major,2023-06-14T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.7
563033,Fairfield Rise Llantwit Major,2023-06-14T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.3
563033,Fairfield Rise Llantwit Major,2023-06-14T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
563033,Fairfield Rise Llantwit Major,2023-06-14T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.18
563033,Fairfield Rise Llantwit Major,2023-06-14T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.19
563033,Fairfield Rise Llantwit Major,2023-06-14T16:10:00.000+00:00,feeder,,L3 Active Power,kW,7.29
563033,Fairfield Rise Llantwit Major,2023-06-14T16:10:00.000+00:00,feeder,,L2 Active Power,kW,4.06
563033,Fairfield Rise Llantwit Major,2023-06-14T16:10:00.000+00:00,feeder,,L1 Active Power,kW,7.69
563033,Fairfield Rise Llantwit Major,2023-06-14T16:10:00.000+00:00,feeder,,N Current (RMS),A,19.4
563033,Fairfield Rise Llantwit Major,2023-06-14T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,31.7
563033,Fairfield Rise Llantwit Major,2023-06-14T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,18.3
563033,Fairfield Rise Llantwit Major,2023-06-14T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,32.6
563033,Fairfield Rise Llantwit Major,2023-06-14T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.06
563033,Fairfield Rise Llantwit Major,2023-06-14T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.29
563033,Fairfield Rise Llantwit Major,2023-06-14T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.75
563033,Fairfield Rise Llantwit Major,2023-06-14T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.14
563033,Fairfield Rise Llantwit Major,2023-06-14T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.17
563033,Fairfield Rise Llantwit Major,2023-06-14T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.72
563033,Fairfield Rise Llantwit Major,2023-06-14T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,38.2
563033,Fairfield Rise Llantwit Major,2023-06-14T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.4
563033,Fairfield Rise Llantwit Major,2023-06-14T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.7
563033,Fairfield Rise Llantwit Major,2023-06-14T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,54.4
563033,Fairfield Rise Llantwit Major,2023-06-14T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.62
563033,Fairfield Rise Llantwit Major,2023-06-14T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.44
563033,Fairfield Rise Llantwit Major,2023-06-14T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
563033,Fairfield Rise Llantwit Major,2023-06-14T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.99
563033,Fairfield Rise Llantwit Major,2023-06-14T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.06
563033,Fairfield Rise Llantwit Major,2023-06-14T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.66
563033,Fairfield Rise Llantwit Major,2023-06-14T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.2
563033,Fairfield Rise Llantwit Major,2023-06-14T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.2
563033,Fairfield Rise Llantwit Major,2023-06-14T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.1
563033,Fairfield Rise Llantwit Major,2023-06-14T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.0
563033,Fairfield Rise Llantwit Major,2023-06-14T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
563033,Fairfield Rise Llantwit Major,2023-06-14T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
563033,Fairfield Rise Llantwit Major,2023-06-14T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
563033,Fairfield Rise Llantwit Major,2023-06-14T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.33
563033,Fairfield Rise Llantwit Major,2023-06-14T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.63
563033,Fairfield Rise Llantwit Major,2023-06-14T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.96
563033,Fairfield Rise Llantwit Major,2023-06-14T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.6
563033,Fairfield Rise Llantwit Major,2023-06-14T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.2
563033,Fairfield Rise Llantwit Major,2023-06-14T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.3
563033,Fairfield Rise Llantwit Major,2023-06-14T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.6
563033,Fairfield Rise Llantwit Major,2023-06-14T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.52
563033,Fairfield Rise Llantwit Major,2023-06-14T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
563033,Fairfield Rise Llantwit Major,2023-06-14T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.71
563033,Fairfield Rise Llantwit Major,2023-06-14T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.52
563033,Fairfield Rise Llantwit Major,2023-06-14T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.68
563033,Fairfield Rise Llantwit Major,2023-06-14T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.52
563033,Fairfield Rise Llantwit Major,2023-06-14T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,33.4
563033,Fairfield Rise Llantwit Major,2023-06-14T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.8
563033,Fairfield Rise Llantwit Major,2023-06-14T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.1
563033,Fairfield Rise Llantwit Major,2023-06-14T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.7
563033,Fairfield Rise Llantwit Major,2023-06-14T16:10:00.000+00:00,transformer,,Temperature,C,36.0
563033,Fairfield Rise Llantwit Major,2023-06-14T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
563033,Fairfield Rise Llantwit Major,2023-06-14T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
563033,Fairfield Rise Llantwit Major,2023-06-14T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
563033,Fairfield Rise Llantwit Major,2023-06-14T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
563033,Fairfield Rise Llantwit Major,2023-06-14T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
563033,Fairfield Rise Llantwit Major,2023-06-14T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
563033,Fairfield Rise Llantwit Major,2023-06-14T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.4
563033,Fairfield Rise Llantwit Major,2023-06-14T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
563033,Fairfield Rise Llantwit Major,2023-06-14T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
563033,Fairfield Rise Llantwit Major,2023-06-14T16:10:00.000+00:00,busbar,,L3 Active Power,kW,28.26
563033,Fairfield Rise Llantwit Major,2023-06-14T16:10:00.000+00:00,busbar,,L2 Active Power,kW,27.34
563033,Fairfield Rise Llantwit Major,2023-06-14T16:10:00.000+00:00,busbar,,L1 Active Power,kW,32.56
563033,Fairfield Rise Llantwit Major,2023-06-14T16:10:00.000+00:00,busbar,,N Current (RMS),A,76.0
563033,Fairfield Rise Llantwit Major,2023-06-14T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.2
563033,Fairfield Rise Llantwit Major,2023-06-14T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.2
563033,Fairfield Rise Llantwit Major,2023-06-14T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.1
563033,Fairfield Rise Llantwit Major,2023-06-14T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
563033,Fairfield Rise Llantwit Major,2023-06-14T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.14
563033,Fairfield Rise Llantwit Major,2023-06-14T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
563033,Fairfield Rise Llantwit Major,2023-06-14T16:00:00.000+00:00,feeder,,L3 Active Power,kW,6.57
563033,Fairfield Rise Llantwit Major,2023-06-14T16:00:00.000+00:00,feeder,,L2 Active Power,kW,9.98
563033,Fairfield Rise Llantwit Major,2023-06-14T16:00:00.000+00:00,feeder,,L1 Active Power,kW,7.03
563033,Fairfield Rise Llantwit Major,2023-06-14T16:00:00.000+00:00,feeder,,N Current (RMS),A,25.5
563033,Fairfield Rise Llantwit Major,2023-06-14T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,28.4
563033,Fairfield Rise Llantwit Major,2023-06-14T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,43.2
563033,Fairfield Rise Llantwit Major,2023-06-14T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,29.8
563033,Fairfield Rise Llantwit Major,2023-06-14T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.97
563033,Fairfield Rise Llantwit Major,2023-06-14T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.57
563033,Fairfield Rise Llantwit Major,2023-06-14T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.48
563033,Fairfield Rise Llantwit Major,2023-06-14T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.46
563033,Fairfield Rise Llantwit Major,2023-06-14T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.71
563033,Fairfield Rise Llantwit Major,2023-06-14T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.5
563033,Fairfield Rise Llantwit Major,2023-06-14T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,38.2
563033,Fairfield Rise Llantwit Major,2023-06-14T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.0
563033,Fairfield Rise Llantwit Major,2023-06-14T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.6
563033,Fairfield Rise Llantwit Major,2023-06-14T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,53.2
563033,Fairfield Rise Llantwit Major,2023-06-14T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.72
563033,Fairfield Rise Llantwit Major,2023-06-14T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.39
563033,Fairfield Rise Llantwit Major,2023-06-14T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
563033,Fairfield Rise Llantwit Major,2023-06-14T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.61
563033,Fairfield Rise Llantwit Major,2023-06-14T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.19
563033,Fairfield Rise Llantwit Major,2023-06-14T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.29
563033,Fairfield Rise Llantwit Major,2023-06-14T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.6
563033,Fairfield Rise Llantwit Major,2023-06-14T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.9
563033,Fairfield Rise Llantwit Major,2023-06-14T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.9
563033,Fairfield Rise Llantwit Major,2023-06-14T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.7
563033,Fairfield Rise Llantwit Major,2023-06-14T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
563033,Fairfield Rise Llantwit Major,2023-06-14T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.86
563033,Fairfield Rise Llantwit Major,2023-06-14T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
563033,Fairfield Rise Llantwit Major,2023-06-14T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.61
563033,Fairfield Rise Llantwit Major,2023-06-14T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.62
563033,Fairfield Rise Llantwit Major,2023-06-14T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.65
563033,Fairfield Rise Llantwit Major,2023-06-14T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,28.2
563033,Fairfield Rise Llantwit Major,2023-06-14T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.6
563033,Fairfield Rise Llantwit Major,2023-06-14T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.8
563033,Fairfield Rise Llantwit Major,2023-06-14T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.7
563033,Fairfield Rise Llantwit Major,2023-06-14T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.4
563033,Fairfield Rise Llantwit Major,2023-06-14T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
563033,Fairfield Rise Llantwit Major,2023-06-14T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.83
563033,Fairfield Rise Llantwit Major,2023-06-14T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.16
563033,Fairfield Rise Llantwit Major,2023-06-14T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.95
563033,Fairfield Rise Llantwit Major,2023-06-14T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.21
563033,Fairfield Rise Llantwit Major,2023-06-14T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,42.2
563033,Fairfield Rise Llantwit Major,2023-06-14T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.8
563033,Fairfield Rise Llantwit Major,2023-06-14T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.4
563033,Fairfield Rise Llantwit Major,2023-06-14T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.2
563033,Fairfield Rise Llantwit Major,2023-06-14T16:00:00.000+00:00,transformer,,Temperature,C,35.9
563033,Fairfield Rise Llantwit Major,2023-06-14T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
563033,Fairfield Rise Llantwit Major,2023-06-14T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
563033,Fairfield Rise Llantwit Major,2023-06-14T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
563033,Fairfield Rise Llantwit Major,2023-06-14T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
563033,Fairfield Rise Llantwit Major,2023-06-14T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
563033,Fairfield Rise Llantwit Major,2023-06-14T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
563033,Fairfield Rise Llantwit Major,2023-06-14T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.13
563033,Fairfield Rise Llantwit Major,2023-06-14T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
563033,Fairfield Rise Llantwit Major,2023-06-14T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
563033,Fairfield Rise Llantwit Major,2023-06-14T16:00:00.000+00:00,busbar,,L3 Active Power,kW,27.4
563033,Fairfield Rise Llantwit Major,2023-06-14T16:00:00.000+00:00,busbar,,L2 Active Power,kW,27.21
563033,Fairfield Rise Llantwit Major,2023-06-14T16:00:00.000+00:00,busbar,,L1 Active Power,kW,32.67
563033,Fairfield Rise Llantwit Major,2023-06-14T16:00:00.000+00:00,busbar,,N Current (RMS),A,82.0
563033,Fairfield Rise Llantwit Major,2023-06-14T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.3
563033,Fairfield Rise Llantwit Major,2023-06-14T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.2
563033,Fairfield Rise Llantwit Major,2023-06-14T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.8
563033,Fairfield Rise Llantwit Major,2023-06-14T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
563033,Fairfield Rise Llantwit Major,2023-06-14T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.2
563033,Fairfield Rise Llantwit Major,2023-06-14T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
563033,Fairfield Rise Llantwit Major,2023-06-14T15:50:00.000+00:00,feeder,,L3 Active Power,kW,5.53
563033,Fairfield Rise Llantwit Major,2023-06-14T15:50:00.000+00:00,feeder,,L2 Active Power,kW,8.14
563033,Fairfield Rise Llantwit Major,2023-06-14T15:50:00.000+00:00,feeder,,L1 Active Power,kW,5.38
563033,Fairfield Rise Llantwit Major,2023-06-14T15:50:00.000+00:00,feeder,,N Current (RMS),A,23.1
563033,Fairfield Rise Llantwit Major,2023-06-14T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,23.9
563033,Fairfield Rise Llantwit Major,2023-06-14T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,38.1
563033,Fairfield Rise Llantwit Major,2023-06-14T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,23.5
563033,Fairfield Rise Llantwit Major,2023-06-14T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.98
563033,Fairfield Rise Llantwit Major,2023-06-14T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.09
563033,Fairfield Rise Llantwit Major,2023-06-14T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.31
563033,Fairfield Rise Llantwit Major,2023-06-14T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.97
563033,Fairfield Rise Llantwit Major,2023-06-14T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.93
563033,Fairfield Rise Llantwit Major,2023-06-14T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.17
563033,Fairfield Rise Llantwit Major,2023-06-14T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,19.8
563033,Fairfield Rise Llantwit Major,2023-06-14T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.8
563033,Fairfield Rise Llantwit Major,2023-06-14T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.2
563033,Fairfield Rise Llantwit Major,2023-06-14T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.7
563033,Fairfield Rise Llantwit Major,2023-06-14T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.09
563033,Fairfield Rise Llantwit Major,2023-06-14T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.38
563033,Fairfield Rise Llantwit Major,2023-06-14T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
563033,Fairfield Rise Llantwit Major,2023-06-14T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.8
563033,Fairfield Rise Llantwit Major,2023-06-14T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.39
563033,Fairfield Rise Llantwit Major,2023-06-14T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.41
563033,Fairfield Rise Llantwit Major,2023-06-14T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.2
563033,Fairfield Rise Llantwit Major,2023-06-14T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.9
563033,Fairfield Rise Llantwit Major,2023-06-14T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.7
563033,Fairfield Rise Llantwit Major,2023-06-14T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.4
563033,Fairfield Rise Llantwit Major,2023-06-14T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
563033,Fairfield Rise Llantwit Major,2023-06-14T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
563033,Fairfield Rise Llantwit Major,2023-06-14T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
563033,Fairfield Rise Llantwit Major,2023-06-14T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.66
563033,Fairfield Rise Llantwit Major,2023-06-14T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.98
563033,Fairfield Rise Llantwit Major,2023-06-14T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.99
563033,Fairfield Rise Llantwit Major,2023-06-14T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.0
563033,Fairfield Rise Llantwit Major,2023-06-14T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.4
563033,Fairfield Rise Llantwit Major,2023-06-14T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.0
563033,Fairfield Rise Llantwit Major,2023-06-14T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.3
563033,Fairfield Rise Llantwit Major,2023-06-14T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.81
563033,Fairfield Rise Llantwit Major,2023-06-14T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
563033,Fairfield Rise Llantwit Major,2023-06-14T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.44
563033,Fairfield Rise Llantwit Major,2023-06-14T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.89
563033,Fairfield Rise Llantwit Major,2023-06-14T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.62
563033,Fairfield Rise Llantwit Major,2023-06-14T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.67
563033,Fairfield Rise Llantwit Major,2023-06-14T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,41.8
563033,Fairfield Rise Llantwit Major,2023-06-14T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.2
563033,Fairfield Rise Llantwit Major,2023-06-14T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.5
563033,Fairfield Rise Llantwit Major,2023-06-14T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
563033,Fairfield Rise Llantwit Major,2023-06-14T15:50:00.000+00:00,transformer,,Temperature,C,35.8
563033,Fairfield Rise Llantwit Major,2023-06-14T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
563033,Fairfield Rise Llantwit Major,2023-06-14T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
563033,Fairfield Rise Llantwit Major,2023-06-14T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
563033,Fairfield Rise Llantwit Major,2023-06-14T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
563033,Fairfield Rise Llantwit Major,2023-06-14T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
563033,Fairfield Rise Llantwit Major,2023-06-14T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
563033,Fairfield Rise Llantwit Major,2023-06-14T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.91
563033,Fairfield Rise Llantwit Major,2023-06-14T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
563033,Fairfield Rise Llantwit Major,2023-06-14T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
563033,Fairfield Rise Llantwit Major,2023-06-14T15:50:00.000+00:00,busbar,,L3 Active Power,kW,31.85
563033,Fairfield Rise Llantwit Major,2023-06-14T15:50:00.000+00:00,busbar,,L2 Active Power,kW,23.1
563033,Fairfield Rise Llantwit Major,2023-06-14T15:50:00.000+00:00,busbar,,L1 Active Power,kW,21.62
563033,Fairfield Rise Llantwit Major,2023-06-14T15:50:00.000+00:00,busbar,,N Current (RMS),A,48.0
563033,Fairfield Rise Llantwit Major,2023-06-14T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.4
563033,Fairfield Rise Llantwit Major,2023-06-14T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.1
563033,Fairfield Rise Llantwit Major,2023-06-14T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.6
563033,Fairfield Rise Llantwit Major,2023-06-14T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
563033,Fairfield Rise Llantwit Major,2023-06-14T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
563033,Fairfield Rise Llantwit Major,2023-06-14T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
563033,Fairfield Rise Llantwit Major,2023-06-14T15:40:00.000+00:00,feeder,,L3 Active Power,kW,5.38
563033,Fairfield Rise Llantwit Major,2023-06-14T15:40:00.000+00:00,feeder,,L2 Active Power,kW,4.16
563033,Fairfield Rise Llantwit Major,2023-06-14T15:40:00.000+00:00,feeder,,L1 Active Power,kW,4.66
563033,Fairfield Rise Llantwit Major,2023-06-14T15:40:00.000+00:00,feeder,,N Current (RMS),A,13.9
563033,Fairfield Rise Llantwit Major,2023-06-14T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,23.0
563033,Fairfield Rise Llantwit Major,2023-06-14T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,18.7
563033,Fairfield Rise Llantwit Major,2023-06-14T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,20.4
563033,Fairfield Rise Llantwit Major,2023-06-14T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.07
563033,Fairfield Rise Llantwit Major,2023-06-14T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
563033,Fairfield Rise Llantwit Major,2023-06-14T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
563033,Fairfield Rise Llantwit Major,2023-06-14T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.79
563033,Fairfield Rise Llantwit Major,2023-06-14T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.81
563033,Fairfield Rise Llantwit Major,2023-06-14T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.24
563033,Fairfield Rise Llantwit Major,2023-06-14T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,19.7
563033,Fairfield Rise Llantwit Major,2023-06-14T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.1
563033,Fairfield Rise Llantwit Major,2023-06-14T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.0
