Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563033,Fairfield Rise Llantwit Major,2023-06-14T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.2
563033,Fairfield Rise Llantwit Major,2023-06-14T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.92
563033,Fairfield Rise Llantwit Major,2023-06-14T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.74
563033,Fairfield Rise Llantwit Major,2023-06-14T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
563033,Fairfield Rise Llantwit Major,2023-06-14T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.74
563033,Fairfield Rise Llantwit Major,2023-06-14T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.4
563033,Fairfield Rise Llantwit Major,2023-06-14T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.82
563033,Fairfield Rise Llantwit Major,2023-06-14T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.8
563033,Fairfield Rise Llantwit Major,2023-06-14T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.4
563033,Fairfield Rise Llantwit Major,2023-06-14T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.9
563033,Fairfield Rise Llantwit Major,2023-06-14T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.5
563033,Fairfield Rise Llantwit Major,2023-06-14T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
563033,Fairfield Rise Llantwit Major,2023-06-14T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
563033,Fairfield Rise Llantwit Major,2023-06-14T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
563033,Fairfield Rise Llantwit Major,2023-06-14T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.37
563033,Fairfield Rise Llantwit Major,2023-06-14T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.66
563033,Fairfield Rise Llantwit Major,2023-06-14T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.33
563033,Fairfield Rise Llantwit Major,2023-06-14T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.0
563033,Fairfield Rise Llantwit Major,2023-06-14T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.0
563033,Fairfield Rise Llantwit Major,2023-06-14T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.7
563033,Fairfield Rise Llantwit Major,2023-06-14T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.5
563033,Fairfield Rise Llantwit Major,2023-06-14T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.81
563033,Fairfield Rise Llantwit Major,2023-06-14T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
563033,Fairfield Rise Llantwit Major,2023-06-14T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.81
563033,Fairfield Rise Llantwit Major,2023-06-14T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.22
563033,Fairfield Rise Llantwit Major,2023-06-14T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.86
563033,Fairfield Rise Llantwit Major,2023-06-14T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.31
563033,Fairfield Rise Llantwit Major,2023-06-14T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,38.5
563033,Fairfield Rise Llantwit Major,2023-06-14T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.5
563033,Fairfield Rise Llantwit Major,2023-06-14T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.0
563033,Fairfield Rise Llantwit Major,2023-06-14T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.5
563033,Fairfield Rise Llantwit Major,2023-06-14T15:40:00.000+00:00,transformer,,Temperature,C,35.7
563033,Fairfield Rise Llantwit Major,2023-06-14T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
563033,Fairfield Rise Llantwit Major,2023-06-14T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
563033,Fairfield Rise Llantwit Major,2023-06-14T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
563033,Fairfield Rise Llantwit Major,2023-06-14T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
563033,Fairfield Rise Llantwit Major,2023-06-14T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
563033,Fairfield Rise Llantwit Major,2023-06-14T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
563033,Fairfield Rise Llantwit Major,2023-06-14T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.9
563033,Fairfield Rise Llantwit Major,2023-06-14T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
563033,Fairfield Rise Llantwit Major,2023-06-14T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
563033,Fairfield Rise Llantwit Major,2023-06-14T15:40:00.000+00:00,busbar,,L3 Active Power,kW,27.52
563033,Fairfield Rise Llantwit Major,2023-06-14T15:40:00.000+00:00,busbar,,L2 Active Power,kW,17.57
563033,Fairfield Rise Llantwit Major,2023-06-14T15:40:00.000+00:00,busbar,,L1 Active Power,kW,22.36
563033,Fairfield Rise Llantwit Major,2023-06-14T15:40:00.000+00:00,busbar,,N Current (RMS),A,34.4
563033,Fairfield Rise Llantwit Major,2023-06-14T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.2
563033,Fairfield Rise Llantwit Major,2023-06-14T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
563033,Fairfield Rise Llantwit Major,2023-06-14T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.4
563033,Fairfield Rise Llantwit Major,2023-06-14T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
563033,Fairfield Rise Llantwit Major,2023-06-14T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
563033,Fairfield Rise Llantwit Major,2023-06-14T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
563033,Fairfield Rise Llantwit Major,2023-06-14T15:30:00.000+00:00,feeder,,L3 Active Power,kW,5.63
563033,Fairfield Rise Llantwit Major,2023-06-14T15:30:00.000+00:00,feeder,,L2 Active Power,kW,6.03
563033,Fairfield Rise Llantwit Major,2023-06-14T15:30:00.000+00:00,feeder,,L1 Active Power,kW,7.6
563033,Fairfield Rise Llantwit Major,2023-06-14T15:30:00.000+00:00,feeder,,N Current (RMS),A,17.3
563033,Fairfield Rise Llantwit Major,2023-06-14T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,24.1
563033,Fairfield Rise Llantwit Major,2023-06-14T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,27.1
563033,Fairfield Rise Llantwit Major,2023-06-14T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,32.6
563033,Fairfield Rise Llantwit Major,2023-06-14T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.24
563033,Fairfield Rise Llantwit Major,2023-06-14T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.3
563033,Fairfield Rise Llantwit Major,2023-06-14T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.35
563033,Fairfield Rise Llantwit Major,2023-06-14T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.77
563033,Fairfield Rise Llantwit Major,2023-06-14T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.06
563033,Fairfield Rise Llantwit Major,2023-06-14T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.47
563033,Fairfield Rise Llantwit Major,2023-06-14T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,14.6
563033,Fairfield Rise Llantwit Major,2023-06-14T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.1
563033,Fairfield Rise Llantwit Major,2023-06-14T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.3
563033,Fairfield Rise Llantwit Major,2023-06-14T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.7
563033,Fairfield Rise Llantwit Major,2023-06-14T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.7
563033,Fairfield Rise Llantwit Major,2023-06-14T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.62
563033,Fairfield Rise Llantwit Major,2023-06-14T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
563033,Fairfield Rise Llantwit Major,2023-06-14T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.59
563033,Fairfield Rise Llantwit Major,2023-06-14T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.71
563033,Fairfield Rise Llantwit Major,2023-06-14T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.53
563033,Fairfield Rise Llantwit Major,2023-06-14T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.6
563033,Fairfield Rise Llantwit Major,2023-06-14T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.8
563033,Fairfield Rise Llantwit Major,2023-06-14T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.3
563033,Fairfield Rise Llantwit Major,2023-06-14T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.4
563033,Fairfield Rise Llantwit Major,2023-06-14T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
563033,Fairfield Rise Llantwit Major,2023-06-14T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
563033,Fairfield Rise Llantwit Major,2023-06-14T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
563033,Fairfield Rise Llantwit Major,2023-06-14T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.14
563033,Fairfield Rise Llantwit Major,2023-06-14T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.98
563033,Fairfield Rise Llantwit Major,2023-06-14T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
563033,Fairfield Rise Llantwit Major,2023-06-14T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.9
563033,Fairfield Rise Llantwit Major,2023-06-14T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.4
563033,Fairfield Rise Llantwit Major,2023-06-14T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.1
563033,Fairfield Rise Llantwit Major,2023-06-14T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.1
563033,Fairfield Rise Llantwit Major,2023-06-14T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.69
563033,Fairfield Rise Llantwit Major,2023-06-14T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
563033,Fairfield Rise Llantwit Major,2023-06-14T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.89
563033,Fairfield Rise Llantwit Major,2023-06-14T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.51
563033,Fairfield Rise Llantwit Major,2023-06-14T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.38
563033,Fairfield Rise Llantwit Major,2023-06-14T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.34
563033,Fairfield Rise Llantwit Major,2023-06-14T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,38.2
563033,Fairfield Rise Llantwit Major,2023-06-14T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.1
563033,Fairfield Rise Llantwit Major,2023-06-14T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.7
563033,Fairfield Rise Llantwit Major,2023-06-14T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.4
563033,Fairfield Rise Llantwit Major,2023-06-14T15:30:00.000+00:00,transformer,,Temperature,C,35.6
563033,Fairfield Rise Llantwit Major,2023-06-14T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
563033,Fairfield Rise Llantwit Major,2023-06-14T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
563033,Fairfield Rise Llantwit Major,2023-06-14T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
563033,Fairfield Rise Llantwit Major,2023-06-14T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
563033,Fairfield Rise Llantwit Major,2023-06-14T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
563033,Fairfield Rise Llantwit Major,2023-06-14T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
563033,Fairfield Rise Llantwit Major,2023-06-14T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.7
563033,Fairfield Rise Llantwit Major,2023-06-14T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
563033,Fairfield Rise Llantwit Major,2023-06-14T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
563033,Fairfield Rise Llantwit Major,2023-06-14T15:30:00.000+00:00,busbar,,L3 Active Power,kW,23.37
563033,Fairfield Rise Llantwit Major,2023-06-14T15:30:00.000+00:00,busbar,,L2 Active Power,kW,17.19
563033,Fairfield Rise Llantwit Major,2023-06-14T15:30:00.000+00:00,busbar,,L1 Active Power,kW,21.94
563033,Fairfield Rise Llantwit Major,2023-06-14T15:30:00.000+00:00,busbar,,N Current (RMS),A,42.8
563033,Fairfield Rise Llantwit Major,2023-06-14T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.1
563033,Fairfield Rise Llantwit Major,2023-06-14T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
563033,Fairfield Rise Llantwit Major,2023-06-14T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.1
563033,Fairfield Rise Llantwit Major,2023-06-14T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.8
563033,Fairfield Rise Llantwit Major,2023-06-14T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
563033,Fairfield Rise Llantwit Major,2023-06-14T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
563033,Fairfield Rise Llantwit Major,2023-06-14T15:20:00.000+00:00,feeder,,L3 Active Power,kW,6.77
563033,Fairfield Rise Llantwit Major,2023-06-14T15:20:00.000+00:00,feeder,,L2 Active Power,kW,4.32
563033,Fairfield Rise Llantwit Major,2023-06-14T15:20:00.000+00:00,feeder,,L1 Active Power,kW,8.45
563033,Fairfield Rise Llantwit Major,2023-06-14T15:20:00.000+00:00,feeder,,N Current (RMS),A,18.9
563033,Fairfield Rise Llantwit Major,2023-06-14T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,29.3
563033,Fairfield Rise Llantwit Major,2023-06-14T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,18.7
563033,Fairfield Rise Llantwit Major,2023-06-14T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,35.8
563033,Fairfield Rise Llantwit Major,2023-06-14T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.15
563033,Fairfield Rise Llantwit Major,2023-06-14T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.83
563033,Fairfield Rise Llantwit Major,2023-06-14T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.41
563033,Fairfield Rise Llantwit Major,2023-06-14T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.89
563033,Fairfield Rise Llantwit Major,2023-06-14T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.31
563033,Fairfield Rise Llantwit Major,2023-06-14T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.37
563033,Fairfield Rise Llantwit Major,2023-06-14T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,27.8
563033,Fairfield Rise Llantwit Major,2023-06-14T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,42.1
563033,Fairfield Rise Llantwit Major,2023-06-14T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.6
563033,Fairfield Rise Llantwit Major,2023-06-14T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.7
563033,Fairfield Rise Llantwit Major,2023-06-14T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.62
563033,Fairfield Rise Llantwit Major,2023-06-14T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.15
563033,Fairfield Rise Llantwit Major,2023-06-14T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
563033,Fairfield Rise Llantwit Major,2023-06-14T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.21
563033,Fairfield Rise Llantwit Major,2023-06-14T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.38
563033,Fairfield Rise Llantwit Major,2023-06-14T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.02
563033,Fairfield Rise Llantwit Major,2023-06-14T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.4
563033,Fairfield Rise Llantwit Major,2023-06-14T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.7
563033,Fairfield Rise Llantwit Major,2023-06-14T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.6
563033,Fairfield Rise Llantwit Major,2023-06-14T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.0
563033,Fairfield Rise Llantwit Major,2023-06-14T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.29
563033,Fairfield Rise Llantwit Major,2023-06-14T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
563033,Fairfield Rise Llantwit Major,2023-06-14T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
563033,Fairfield Rise Llantwit Major,2023-06-14T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.44
563033,Fairfield Rise Llantwit Major,2023-06-14T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-4.63
563033,Fairfield Rise Llantwit Major,2023-06-14T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.06
563033,Fairfield Rise Llantwit Major,2023-06-14T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,33.5
563033,Fairfield Rise Llantwit Major,2023-06-14T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.0
563033,Fairfield Rise Llantwit Major,2023-06-14T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.9
563033,Fairfield Rise Llantwit Major,2023-06-14T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.3
563033,Fairfield Rise Llantwit Major,2023-06-14T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.18
563033,Fairfield Rise Llantwit Major,2023-06-14T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
563033,Fairfield Rise Llantwit Major,2023-06-14T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.6
563033,Fairfield Rise Llantwit Major,2023-06-14T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.51
563033,Fairfield Rise Llantwit Major,2023-06-14T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.25
563033,Fairfield Rise Llantwit Major,2023-06-14T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.4
563033,Fairfield Rise Llantwit Major,2023-06-14T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,39.8
563033,Fairfield Rise Llantwit Major,2023-06-14T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.1
563033,Fairfield Rise Llantwit Major,2023-06-14T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.9
563033,Fairfield Rise Llantwit Major,2023-06-14T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.6
563033,Fairfield Rise Llantwit Major,2023-06-14T15:20:00.000+00:00,transformer,,Temperature,C,35.5
563033,Fairfield Rise Llantwit Major,2023-06-14T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
563033,Fairfield Rise Llantwit Major,2023-06-14T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
563033,Fairfield Rise Llantwit Major,2023-06-14T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
563033,Fairfield Rise Llantwit Major,2023-06-14T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
563033,Fairfield Rise Llantwit Major,2023-06-14T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
563033,Fairfield Rise Llantwit Major,2023-06-14T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
563033,Fairfield Rise Llantwit Major,2023-06-14T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.44
563033,Fairfield Rise Llantwit Major,2023-06-14T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
563033,Fairfield Rise Llantwit Major,2023-06-14T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
563033,Fairfield Rise Llantwit Major,2023-06-14T15:20:00.000+00:00,busbar,,L3 Active Power,kW,32.82
563033,Fairfield Rise Llantwit Major,2023-06-14T15:20:00.000+00:00,busbar,,L2 Active Power,kW,15.64
563033,Fairfield Rise Llantwit Major,2023-06-14T15:20:00.000+00:00,busbar,,L1 Active Power,kW,25.31
563033,Fairfield Rise Llantwit Major,2023-06-14T15:20:00.000+00:00,busbar,,N Current (RMS),A,47.4
563033,Fairfield Rise Llantwit Major,2023-06-14T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.0
563033,Fairfield Rise Llantwit Major,2023-06-14T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.9
563033,Fairfield Rise Llantwit Major,2023-06-14T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.2
563033,Fairfield Rise Llantwit Major,2023-06-14T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.85
563033,Fairfield Rise Llantwit Major,2023-06-14T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
563033,Fairfield Rise Llantwit Major,2023-06-14T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
563033,Fairfield Rise Llantwit Major,2023-06-14T15:10:00.000+00:00,feeder,,L3 Active Power,kW,5.83
563033,Fairfield Rise Llantwit Major,2023-06-14T15:10:00.000+00:00,feeder,,L2 Active Power,kW,4.65
563033,Fairfield Rise Llantwit Major,2023-06-14T15:10:00.000+00:00,feeder,,L1 Active Power,kW,9.46
563033,Fairfield Rise Llantwit Major,2023-06-14T15:10:00.000+00:00,feeder,,N Current (RMS),A,22.4
563033,Fairfield Rise Llantwit Major,2023-06-14T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,25.3
563033,Fairfield Rise Llantwit Major,2023-06-14T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,20.0
563033,Fairfield Rise Llantwit Major,2023-06-14T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,40.4
563033,Fairfield Rise Llantwit Major,2023-06-14T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.15
563033,Fairfield Rise Llantwit Major,2023-06-14T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.27
563033,Fairfield Rise Llantwit Major,2023-06-14T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.3
563033,Fairfield Rise Llantwit Major,2023-06-14T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.63
563033,Fairfield Rise Llantwit Major,2023-06-14T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.51
563033,Fairfield Rise Llantwit Major,2023-06-14T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.54
563033,Fairfield Rise Llantwit Major,2023-06-14T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,18.5
563033,Fairfield Rise Llantwit Major,2023-06-14T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.8
563033,Fairfield Rise Llantwit Major,2023-06-14T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.3
563033,Fairfield Rise Llantwit Major,2023-06-14T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.1
563033,Fairfield Rise Llantwit Major,2023-06-14T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.24
563033,Fairfield Rise Llantwit Major,2023-06-14T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.88
563033,Fairfield Rise Llantwit Major,2023-06-14T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
563033,Fairfield Rise Llantwit Major,2023-06-14T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.19
563033,Fairfield Rise Llantwit Major,2023-06-14T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.33
563033,Fairfield Rise Llantwit Major,2023-06-14T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.25
563033,Fairfield Rise Llantwit Major,2023-06-14T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.8
563033,Fairfield Rise Llantwit Major,2023-06-14T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.5
563033,Fairfield Rise Llantwit Major,2023-06-14T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.8
563033,Fairfield Rise Llantwit Major,2023-06-14T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.0
563033,Fairfield Rise Llantwit Major,2023-06-14T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.16
563033,Fairfield Rise Llantwit Major,2023-06-14T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
563033,Fairfield Rise Llantwit Major,2023-06-14T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
563033,Fairfield Rise Llantwit Major,2023-06-14T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.07
563033,Fairfield Rise Llantwit Major,2023-06-14T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-5.23
563033,Fairfield Rise Llantwit Major,2023-06-14T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.51
563033,Fairfield Rise Llantwit Major,2023-06-14T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.7
563033,Fairfield Rise Llantwit Major,2023-06-14T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.4
563033,Fairfield Rise Llantwit Major,2023-06-14T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.2
563033,Fairfield Rise Llantwit Major,2023-06-14T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.5
563033,Fairfield Rise Llantwit Major,2023-06-14T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.19
563033,Fairfield Rise Llantwit Major,2023-06-14T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
563033,Fairfield Rise Llantwit Major,2023-06-14T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.62
563033,Fairfield Rise Llantwit Major,2023-06-14T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.59
563033,Fairfield Rise Llantwit Major,2023-06-14T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.67
563033,Fairfield Rise Llantwit Major,2023-06-14T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.39
563033,Fairfield Rise Llantwit Major,2023-06-14T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,42.7
563033,Fairfield Rise Llantwit Major,2023-06-14T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.3
563033,Fairfield Rise Llantwit Major,2023-06-14T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.2
563033,Fairfield Rise Llantwit Major,2023-06-14T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.2
563033,Fairfield Rise Llantwit Major,2023-06-14T15:10:00.000+00:00,transformer,,Temperature,C,35.4
563033,Fairfield Rise Llantwit Major,2023-06-14T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
563033,Fairfield Rise Llantwit Major,2023-06-14T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
563033,Fairfield Rise Llantwit Major,2023-06-14T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
563033,Fairfield Rise Llantwit Major,2023-06-14T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
563033,Fairfield Rise Llantwit Major,2023-06-14T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
563033,Fairfield Rise Llantwit Major,2023-06-14T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
563033,Fairfield Rise Llantwit Major,2023-06-14T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.9
563033,Fairfield Rise Llantwit Major,2023-06-14T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
563033,Fairfield Rise Llantwit Major,2023-06-14T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
563033,Fairfield Rise Llantwit Major,2023-06-14T15:10:00.000+00:00,busbar,,L3 Active Power,kW,21.31
563033,Fairfield Rise Llantwit Major,2023-06-14T15:10:00.000+00:00,busbar,,L2 Active Power,kW,14.94
563033,Fairfield Rise Llantwit Major,2023-06-14T15:10:00.000+00:00,busbar,,L1 Active Power,kW,22.16
563033,Fairfield Rise Llantwit Major,2023-06-14T15:10:00.000+00:00,busbar,,N Current (RMS),A,55.3
563033,Fairfield Rise Llantwit Major,2023-06-14T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.8
563033,Fairfield Rise Llantwit Major,2023-06-14T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.9
563033,Fairfield Rise Llantwit Major,2023-06-14T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.6
563033,Fairfield Rise Llantwit Major,2023-06-14T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
563033,Fairfield Rise Llantwit Major,2023-06-14T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
563033,Fairfield Rise Llantwit Major,2023-06-14T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
563033,Fairfield Rise Llantwit Major,2023-06-14T15:00:00.000+00:00,feeder,,L3 Active Power,kW,7.06
563033,Fairfield Rise Llantwit Major,2023-06-14T15:00:00.000+00:00,feeder,,L2 Active Power,kW,4.53
563033,Fairfield Rise Llantwit Major,2023-06-14T15:00:00.000+00:00,feeder,,L1 Active Power,kW,9.52
563033,Fairfield Rise Llantwit Major,2023-06-14T15:00:00.000+00:00,feeder,,N Current (RMS),A,23.6
563033,Fairfield Rise Llantwit Major,2023-06-14T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,30.3
563033,Fairfield Rise Llantwit Major,2023-06-14T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,19.6
563033,Fairfield Rise Llantwit Major,2023-06-14T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,41.1
563033,Fairfield Rise Llantwit Major,2023-06-14T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.2
563033,Fairfield Rise Llantwit Major,2023-06-14T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.14
563033,Fairfield Rise Llantwit Major,2023-06-14T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.42
563033,Fairfield Rise Llantwit Major,2023-06-14T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.68
563033,Fairfield Rise Llantwit Major,2023-06-14T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.98
563033,Fairfield Rise Llantwit Major,2023-06-14T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.72
563033,Fairfield Rise Llantwit Major,2023-06-14T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,19.2
563033,Fairfield Rise Llantwit Major,2023-06-14T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.8
563033,Fairfield Rise Llantwit Major,2023-06-14T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.5
563033,Fairfield Rise Llantwit Major,2023-06-14T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.8
563033,Fairfield Rise Llantwit Major,2023-06-14T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
563033,Fairfield Rise Llantwit Major,2023-06-14T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.99
563033,Fairfield Rise Llantwit Major,2023-06-14T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
563033,Fairfield Rise Llantwit Major,2023-06-14T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.61
563033,Fairfield Rise Llantwit Major,2023-06-14T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.1
563033,Fairfield Rise Llantwit Major,2023-06-14T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.12
563033,Fairfield Rise Llantwit Major,2023-06-14T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,25.3
563033,Fairfield Rise Llantwit Major,2023-06-14T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.6
563033,Fairfield Rise Llantwit Major,2023-06-14T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.2
563033,Fairfield Rise Llantwit Major,2023-06-14T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.3
563033,Fairfield Rise Llantwit Major,2023-06-14T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.27
563033,Fairfield Rise Llantwit Major,2023-06-14T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
563033,Fairfield Rise Llantwit Major,2023-06-14T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
563033,Fairfield Rise Llantwit Major,2023-06-14T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.99
563033,Fairfield Rise Llantwit Major,2023-06-14T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-4.93
563033,Fairfield Rise Llantwit Major,2023-06-14T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.79
563033,Fairfield Rise Llantwit Major,2023-06-14T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.5
563033,Fairfield Rise Llantwit Major,2023-06-14T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.1
563033,Fairfield Rise Llantwit Major,2023-06-14T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.0
563033,Fairfield Rise Llantwit Major,2023-06-14T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.6
563033,Fairfield Rise Llantwit Major,2023-06-14T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.22
563033,Fairfield Rise Llantwit Major,2023-06-14T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
563033,Fairfield Rise Llantwit Major,2023-06-14T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.86
563033,Fairfield Rise Llantwit Major,2023-06-14T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.26
563033,Fairfield Rise Llantwit Major,2023-06-14T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.79
563033,Fairfield Rise Llantwit Major,2023-06-14T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.41
563033,Fairfield Rise Llantwit Major,2023-06-14T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,45.2
563033,Fairfield Rise Llantwit Major,2023-06-14T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.2
563033,Fairfield Rise Llantwit Major,2023-06-14T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.3
563033,Fairfield Rise Llantwit Major,2023-06-14T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.9
563033,Fairfield Rise Llantwit Major,2023-06-14T15:00:00.000+00:00,transformer,,Temperature,C,35.3
563033,Fairfield Rise Llantwit Major,2023-06-14T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
563033,Fairfield Rise Llantwit Major,2023-06-14T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
563033,Fairfield Rise Llantwit Major,2023-06-14T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
563033,Fairfield Rise Llantwit Major,2023-06-14T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
563033,Fairfield Rise Llantwit Major,2023-06-14T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
563033,Fairfield Rise Llantwit Major,2023-06-14T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
563033,Fairfield Rise Llantwit Major,2023-06-14T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.38
563033,Fairfield Rise Llantwit Major,2023-06-14T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
563033,Fairfield Rise Llantwit Major,2023-06-14T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
563033,Fairfield Rise Llantwit Major,2023-06-14T15:00:00.000+00:00,busbar,,L3 Active Power,kW,23.59
563033,Fairfield Rise Llantwit Major,2023-06-14T15:00:00.000+00:00,busbar,,L2 Active Power,kW,17.48
563033,Fairfield Rise Llantwit Major,2023-06-14T15:00:00.000+00:00,busbar,,L1 Active Power,kW,19.57
563033,Fairfield Rise Llantwit Major,2023-06-14T15:00:00.000+00:00,busbar,,N Current (RMS),A,53.1
563033,Fairfield Rise Llantwit Major,2023-06-14T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.1
563033,Fairfield Rise Llantwit Major,2023-06-14T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
563033,Fairfield Rise Llantwit Major,2023-06-14T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.6
563033,Fairfield Rise Llantwit Major,2023-06-14T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
563033,Fairfield Rise Llantwit Major,2023-06-14T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
563033,Fairfield Rise Llantwit Major,2023-06-14T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
563033,Fairfield Rise Llantwit Major,2023-06-14T14:50:00.000+00:00,feeder,,L3 Active Power,kW,6.06
563033,Fairfield Rise Llantwit Major,2023-06-14T14:50:00.000+00:00,feeder,,L2 Active Power,kW,3.72
563033,Fairfield Rise Llantwit Major,2023-06-14T14:50:00.000+00:00,feeder,,L1 Active Power,kW,10.36
563033,Fairfield Rise Llantwit Major,2023-06-14T14:50:00.000+00:00,feeder,,N Current (RMS),A,28.8
563033,Fairfield Rise Llantwit Major,2023-06-14T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,25.7
563033,Fairfield Rise Llantwit Major,2023-06-14T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,16.7
563033,Fairfield Rise Llantwit Major,2023-06-14T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,43.9
563033,Fairfield Rise Llantwit Major,2023-06-14T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.2
563033,Fairfield Rise Llantwit Major,2023-06-14T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
563033,Fairfield Rise Llantwit Major,2023-06-14T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.09
563033,Fairfield Rise Llantwit Major,2023-06-14T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.33
563033,Fairfield Rise Llantwit Major,2023-06-14T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.44
563033,Fairfield Rise Llantwit Major,2023-06-14T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.46
563033,Fairfield Rise Llantwit Major,2023-06-14T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,23.1
563033,Fairfield Rise Llantwit Major,2023-06-14T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.9
563033,Fairfield Rise Llantwit Major,2023-06-14T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.0
563033,Fairfield Rise Llantwit Major,2023-06-14T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.5
563033,Fairfield Rise Llantwit Major,2023-06-14T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
563033,Fairfield Rise Llantwit Major,2023-06-14T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.72
563033,Fairfield Rise Llantwit Major,2023-06-14T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
563033,Fairfield Rise Llantwit Major,2023-06-14T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.25
563033,Fairfield Rise Llantwit Major,2023-06-14T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.51
563033,Fairfield Rise Llantwit Major,2023-06-14T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.97
563033,Fairfield Rise Llantwit Major,2023-06-14T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,26.1
563033,Fairfield Rise Llantwit Major,2023-06-14T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.1
563033,Fairfield Rise Llantwit Major,2023-06-14T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.0
563033,Fairfield Rise Llantwit Major,2023-06-14T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.2
563033,Fairfield Rise Llantwit Major,2023-06-14T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
563033,Fairfield Rise Llantwit Major,2023-06-14T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
563033,Fairfield Rise Llantwit Major,2023-06-14T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
563033,Fairfield Rise Llantwit Major,2023-06-14T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.28
563033,Fairfield Rise Llantwit Major,2023-06-14T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-5.42
563033,Fairfield Rise Llantwit Major,2023-06-14T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.3
563033,Fairfield Rise Llantwit Major,2023-06-14T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,29.6
563033,Fairfield Rise Llantwit Major,2023-06-14T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.5
563033,Fairfield Rise Llantwit Major,2023-06-14T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.9
563033,Fairfield Rise Llantwit Major,2023-06-14T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.0
563033,Fairfield Rise Llantwit Major,2023-06-14T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.71
563033,Fairfield Rise Llantwit Major,2023-06-14T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
563033,Fairfield Rise Llantwit Major,2023-06-14T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.52
563033,Fairfield Rise Llantwit Major,2023-06-14T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.84
563033,Fairfield Rise Llantwit Major,2023-06-14T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.96
563033,Fairfield Rise Llantwit Major,2023-06-14T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.75
563033,Fairfield Rise Llantwit Major,2023-06-14T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,44.8
563033,Fairfield Rise Llantwit Major,2023-06-14T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.9
563033,Fairfield Rise Llantwit Major,2023-06-14T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
563033,Fairfield Rise Llantwit Major,2023-06-14T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.0
563033,Fairfield Rise Llantwit Major,2023-06-14T14:50:00.000+00:00,transformer,,Temperature,C,35.2
563033,Fairfield Rise Llantwit Major,2023-06-14T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
563033,Fairfield Rise Llantwit Major,2023-06-14T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
563033,Fairfield Rise Llantwit Major,2023-06-14T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
563033,Fairfield Rise Llantwit Major,2023-06-14T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
563033,Fairfield Rise Llantwit Major,2023-06-14T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
563033,Fairfield Rise Llantwit Major,2023-06-14T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
563033,Fairfield Rise Llantwit Major,2023-06-14T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.67
563033,Fairfield Rise Llantwit Major,2023-06-14T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
563033,Fairfield Rise Llantwit Major,2023-06-14T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
563033,Fairfield Rise Llantwit Major,2023-06-14T14:50:00.000+00:00,busbar,,L3 Active Power,kW,20.21
563033,Fairfield Rise Llantwit Major,2023-06-14T14:50:00.000+00:00,busbar,,L2 Active Power,kW,15.21
563033,Fairfield Rise Llantwit Major,2023-06-14T14:50:00.000+00:00,busbar,,L1 Active Power,kW,25.84
563033,Fairfield Rise Llantwit Major,2023-06-14T14:50:00.000+00:00,busbar,,N Current (RMS),A,66.3
563033,Fairfield Rise Llantwit Major,2023-06-14T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
563033,Fairfield Rise Llantwit Major,2023-06-14T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
563033,Fairfield Rise Llantwit Major,2023-06-14T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.9
563033,Fairfield Rise Llantwit Major,2023-06-14T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
563033,Fairfield Rise Llantwit Major,2023-06-14T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
563033,Fairfield Rise Llantwit Major,2023-06-14T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.36
563033,Fairfield Rise Llantwit Major,2023-06-14T14:40:00.000+00:00,feeder,,L3 Active Power,kW,5.93
563033,Fairfield Rise Llantwit Major,2023-06-14T14:40:00.000+00:00,feeder,,L2 Active Power,kW,3.37
563033,Fairfield Rise Llantwit Major,2023-06-14T14:40:00.000+00:00,feeder,,L1 Active Power,kW,8.65
563033,Fairfield Rise Llantwit Major,2023-06-14T14:40:00.000+00:00,feeder,,N Current (RMS),A,24.9
563033,Fairfield Rise Llantwit Major,2023-06-14T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,25.3
563033,Fairfield Rise Llantwit Major,2023-06-14T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,16.5
563033,Fairfield Rise Llantwit Major,2023-06-14T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,38.1
563033,Fairfield Rise Llantwit Major,2023-06-14T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.43
563033,Fairfield Rise Llantwit Major,2023-06-14T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
563033,Fairfield Rise Llantwit Major,2023-06-14T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.15
563033,Fairfield Rise Llantwit Major,2023-06-14T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.67
563033,Fairfield Rise Llantwit Major,2023-06-14T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.84
563033,Fairfield Rise Llantwit Major,2023-06-14T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.78
563033,Fairfield Rise Llantwit Major,2023-06-14T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,22.9
563033,Fairfield Rise Llantwit Major,2023-06-14T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.7
563033,Fairfield Rise Llantwit Major,2023-06-14T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.9
563033,Fairfield Rise Llantwit Major,2023-06-14T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.1
563033,Fairfield Rise Llantwit Major,2023-06-14T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
563033,Fairfield Rise Llantwit Major,2023-06-14T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
563033,Fairfield Rise Llantwit Major,2023-06-14T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
563033,Fairfield Rise Llantwit Major,2023-06-14T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.39
563033,Fairfield Rise Llantwit Major,2023-06-14T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.06
563033,Fairfield Rise Llantwit Major,2023-06-14T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.98
563033,Fairfield Rise Llantwit Major,2023-06-14T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.8
563033,Fairfield Rise Llantwit Major,2023-06-14T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.7
563033,Fairfield Rise Llantwit Major,2023-06-14T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.3
563033,Fairfield Rise Llantwit Major,2023-06-14T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.3
563033,Fairfield Rise Llantwit Major,2023-06-14T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
563033,Fairfield Rise Llantwit Major,2023-06-14T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
563033,Fairfield Rise Llantwit Major,2023-06-14T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
563033,Fairfield Rise Llantwit Major,2023-06-14T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.45
563033,Fairfield Rise Llantwit Major,2023-06-14T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-5.91
563033,Fairfield Rise Llantwit Major,2023-06-14T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.45
563033,Fairfield Rise Llantwit Major,2023-06-14T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,34.7
563033,Fairfield Rise Llantwit Major,2023-06-14T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.1
563033,Fairfield Rise Llantwit Major,2023-06-14T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.1
563033,Fairfield Rise Llantwit Major,2023-06-14T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.2
563033,Fairfield Rise Llantwit Major,2023-06-14T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.15
563033,Fairfield Rise Llantwit Major,2023-06-14T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
563033,Fairfield Rise Llantwit Major,2023-06-14T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.63
563033,Fairfield Rise Llantwit Major,2023-06-14T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.27
563033,Fairfield Rise Llantwit Major,2023-06-14T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.78
563033,Fairfield Rise Llantwit Major,2023-06-14T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.75
563033,Fairfield Rise Llantwit Major,2023-06-14T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,34.8
563033,Fairfield Rise Llantwit Major,2023-06-14T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.7
563033,Fairfield Rise Llantwit Major,2023-06-14T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.6
563033,Fairfield Rise Llantwit Major,2023-06-14T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.3
563033,Fairfield Rise Llantwit Major,2023-06-14T14:40:00.000+00:00,transformer,,Temperature,C,35.1
563033,Fairfield Rise Llantwit Major,2023-06-14T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
563033,Fairfield Rise Llantwit Major,2023-06-14T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
563033,Fairfield Rise Llantwit Major,2023-06-14T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
563033,Fairfield Rise Llantwit Major,2023-06-14T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
563033,Fairfield Rise Llantwit Major,2023-06-14T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
563033,Fairfield Rise Llantwit Major,2023-06-14T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
563033,Fairfield Rise Llantwit Major,2023-06-14T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.56
563033,Fairfield Rise Llantwit Major,2023-06-14T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
563033,Fairfield Rise Llantwit Major,2023-06-14T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
563033,Fairfield Rise Llantwit Major,2023-06-14T14:40:00.000+00:00,busbar,,L3 Active Power,kW,18.72
563033,Fairfield Rise Llantwit Major,2023-06-14T14:40:00.000+00:00,busbar,,L2 Active Power,kW,13.15
563033,Fairfield Rise Llantwit Major,2023-06-14T14:40:00.000+00:00,busbar,,L1 Active Power,kW,25.61
563033,Fairfield Rise Llantwit Major,2023-06-14T14:40:00.000+00:00,busbar,,N Current (RMS),A,62.0
563033,Fairfield Rise Llantwit Major,2023-06-14T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.5
563033,Fairfield Rise Llantwit Major,2023-06-14T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
563033,Fairfield Rise Llantwit Major,2023-06-14T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.2
563033,Fairfield Rise Llantwit Major,2023-06-14T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
563033,Fairfield Rise Llantwit Major,2023-06-14T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
563033,Fairfield Rise Llantwit Major,2023-06-14T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.25
563033,Fairfield Rise Llantwit Major,2023-06-14T14:30:00.000+00:00,feeder,,L3 Active Power,kW,6.59
563033,Fairfield Rise Llantwit Major,2023-06-14T14:30:00.000+00:00,feeder,,L2 Active Power,kW,1.85
563033,Fairfield Rise Llantwit Major,2023-06-14T14:30:00.000+00:00,feeder,,L1 Active Power,kW,9.29
563033,Fairfield Rise Llantwit Major,2023-06-14T14:30:00.000+00:00,feeder,,N Current (RMS),A,29.9
563033,Fairfield Rise Llantwit Major,2023-06-14T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,28.4
563033,Fairfield Rise Llantwit Major,2023-06-14T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,8.3
563033,Fairfield Rise Llantwit Major,2023-06-14T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,40.7
563033,Fairfield Rise Llantwit Major,2023-06-14T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.18
563033,Fairfield Rise Llantwit Major,2023-06-14T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.2
563033,Fairfield Rise Llantwit Major,2023-06-14T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.07
