Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563033,Fairfield Rise Llantwit Major,2023-06-14T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.29
563033,Fairfield Rise Llantwit Major,2023-06-14T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.31
563033,Fairfield Rise Llantwit Major,2023-06-14T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.84
563033,Fairfield Rise Llantwit Major,2023-06-14T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,21.1
563033,Fairfield Rise Llantwit Major,2023-06-14T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.3
563033,Fairfield Rise Llantwit Major,2023-06-14T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.0
563033,Fairfield Rise Llantwit Major,2023-06-14T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.4
563033,Fairfield Rise Llantwit Major,2023-06-14T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
563033,Fairfield Rise Llantwit Major,2023-06-14T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.41
563033,Fairfield Rise Llantwit Major,2023-06-14T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
563033,Fairfield Rise Llantwit Major,2023-06-14T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.4
563033,Fairfield Rise Llantwit Major,2023-06-14T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.12
563033,Fairfield Rise Llantwit Major,2023-06-14T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.31
563033,Fairfield Rise Llantwit Major,2023-06-14T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,25.3
563033,Fairfield Rise Llantwit Major,2023-06-14T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.2
563033,Fairfield Rise Llantwit Major,2023-06-14T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.1
563033,Fairfield Rise Llantwit Major,2023-06-14T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.7
563033,Fairfield Rise Llantwit Major,2023-06-14T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.4
563033,Fairfield Rise Llantwit Major,2023-06-14T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
563033,Fairfield Rise Llantwit Major,2023-06-14T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
563033,Fairfield Rise Llantwit Major,2023-06-14T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.12
563033,Fairfield Rise Llantwit Major,2023-06-14T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-6.36
563033,Fairfield Rise Llantwit Major,2023-06-14T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.82
563033,Fairfield Rise Llantwit Major,2023-06-14T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,32.9
563033,Fairfield Rise Llantwit Major,2023-06-14T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.7
563033,Fairfield Rise Llantwit Major,2023-06-14T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.1
563033,Fairfield Rise Llantwit Major,2023-06-14T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.1
563033,Fairfield Rise Llantwit Major,2023-06-14T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.6
563033,Fairfield Rise Llantwit Major,2023-06-14T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
563033,Fairfield Rise Llantwit Major,2023-06-14T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.53
563033,Fairfield Rise Llantwit Major,2023-06-14T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.4
563033,Fairfield Rise Llantwit Major,2023-06-14T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.05
563033,Fairfield Rise Llantwit Major,2023-06-14T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.96
563033,Fairfield Rise Llantwit Major,2023-06-14T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,38.0
563033,Fairfield Rise Llantwit Major,2023-06-14T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.3
563033,Fairfield Rise Llantwit Major,2023-06-14T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
563033,Fairfield Rise Llantwit Major,2023-06-14T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.3
563033,Fairfield Rise Llantwit Major,2023-06-14T14:30:00.000+00:00,transformer,,Temperature,C,35.0
563033,Fairfield Rise Llantwit Major,2023-06-14T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
563033,Fairfield Rise Llantwit Major,2023-06-14T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
563033,Fairfield Rise Llantwit Major,2023-06-14T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
563033,Fairfield Rise Llantwit Major,2023-06-14T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
563033,Fairfield Rise Llantwit Major,2023-06-14T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
563033,Fairfield Rise Llantwit Major,2023-06-14T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
563033,Fairfield Rise Llantwit Major,2023-06-14T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.93
563033,Fairfield Rise Llantwit Major,2023-06-14T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
563033,Fairfield Rise Llantwit Major,2023-06-14T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
563033,Fairfield Rise Llantwit Major,2023-06-14T14:30:00.000+00:00,busbar,,L3 Active Power,kW,22.8
563033,Fairfield Rise Llantwit Major,2023-06-14T14:30:00.000+00:00,busbar,,L2 Active Power,kW,10.97
563033,Fairfield Rise Llantwit Major,2023-06-14T14:30:00.000+00:00,busbar,,L1 Active Power,kW,20.22
563033,Fairfield Rise Llantwit Major,2023-06-14T14:30:00.000+00:00,busbar,,N Current (RMS),A,37.3
563033,Fairfield Rise Llantwit Major,2023-06-14T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.4
563033,Fairfield Rise Llantwit Major,2023-06-14T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.7
563033,Fairfield Rise Llantwit Major,2023-06-14T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.9
563033,Fairfield Rise Llantwit Major,2023-06-14T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
563033,Fairfield Rise Llantwit Major,2023-06-14T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.19
563033,Fairfield Rise Llantwit Major,2023-06-14T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.11
563033,Fairfield Rise Llantwit Major,2023-06-14T14:20:00.000+00:00,feeder,,L3 Active Power,kW,5.84
563033,Fairfield Rise Llantwit Major,2023-06-14T14:20:00.000+00:00,feeder,,L2 Active Power,kW,2.55
563033,Fairfield Rise Llantwit Major,2023-06-14T14:20:00.000+00:00,feeder,,L1 Active Power,kW,7.07
563033,Fairfield Rise Llantwit Major,2023-06-14T14:20:00.000+00:00,feeder,,N Current (RMS),A,20.6
563033,Fairfield Rise Llantwit Major,2023-06-14T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,24.8
563033,Fairfield Rise Llantwit Major,2023-06-14T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.4
563033,Fairfield Rise Llantwit Major,2023-06-14T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,30.3
563033,Fairfield Rise Llantwit Major,2023-06-14T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.01
563033,Fairfield Rise Llantwit Major,2023-06-14T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.14
563033,Fairfield Rise Llantwit Major,2023-06-14T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.06
563033,Fairfield Rise Llantwit Major,2023-06-14T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.46
563033,Fairfield Rise Llantwit Major,2023-06-14T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.64
563033,Fairfield Rise Llantwit Major,2023-06-14T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.79
563033,Fairfield Rise Llantwit Major,2023-06-14T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,21.0
563033,Fairfield Rise Llantwit Major,2023-06-14T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.8
563033,Fairfield Rise Llantwit Major,2023-06-14T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.1
563033,Fairfield Rise Llantwit Major,2023-06-14T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.2
563033,Fairfield Rise Llantwit Major,2023-06-14T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.26
563033,Fairfield Rise Llantwit Major,2023-06-14T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.74
563033,Fairfield Rise Llantwit Major,2023-06-14T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
563033,Fairfield Rise Llantwit Major,2023-06-14T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.35
563033,Fairfield Rise Llantwit Major,2023-06-14T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.53
563033,Fairfield Rise Llantwit Major,2023-06-14T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.61
563033,Fairfield Rise Llantwit Major,2023-06-14T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.6
563033,Fairfield Rise Llantwit Major,2023-06-14T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.6
563033,Fairfield Rise Llantwit Major,2023-06-14T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.9
563033,Fairfield Rise Llantwit Major,2023-06-14T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.7
563033,Fairfield Rise Llantwit Major,2023-06-14T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.34
563033,Fairfield Rise Llantwit Major,2023-06-14T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
563033,Fairfield Rise Llantwit Major,2023-06-14T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
563033,Fairfield Rise Llantwit Major,2023-06-14T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.54
563033,Fairfield Rise Llantwit Major,2023-06-14T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-6.14
563033,Fairfield Rise Llantwit Major,2023-06-14T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.81
563033,Fairfield Rise Llantwit Major,2023-06-14T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,27.8
563033,Fairfield Rise Llantwit Major,2023-06-14T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.3
563033,Fairfield Rise Llantwit Major,2023-06-14T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.6
563033,Fairfield Rise Llantwit Major,2023-06-14T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.0
563033,Fairfield Rise Llantwit Major,2023-06-14T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.96
563033,Fairfield Rise Llantwit Major,2023-06-14T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
563033,Fairfield Rise Llantwit Major,2023-06-14T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.45
563033,Fairfield Rise Llantwit Major,2023-06-14T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.3
563033,Fairfield Rise Llantwit Major,2023-06-14T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.19
563033,Fairfield Rise Llantwit Major,2023-06-14T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.52
563033,Fairfield Rise Llantwit Major,2023-06-14T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,35.8
563033,Fairfield Rise Llantwit Major,2023-06-14T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.4
563033,Fairfield Rise Llantwit Major,2023-06-14T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.5
563033,Fairfield Rise Llantwit Major,2023-06-14T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.9
563033,Fairfield Rise Llantwit Major,2023-06-14T14:20:00.000+00:00,transformer,,Temperature,C,34.9
563033,Fairfield Rise Llantwit Major,2023-06-14T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
563033,Fairfield Rise Llantwit Major,2023-06-14T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
563033,Fairfield Rise Llantwit Major,2023-06-14T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
563033,Fairfield Rise Llantwit Major,2023-06-14T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
563033,Fairfield Rise Llantwit Major,2023-06-14T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
563033,Fairfield Rise Llantwit Major,2023-06-14T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
563033,Fairfield Rise Llantwit Major,2023-06-14T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.44
563033,Fairfield Rise Llantwit Major,2023-06-14T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
563033,Fairfield Rise Llantwit Major,2023-06-14T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
563033,Fairfield Rise Llantwit Major,2023-06-14T14:20:00.000+00:00,busbar,,L3 Active Power,kW,17.41
563033,Fairfield Rise Llantwit Major,2023-06-14T14:20:00.000+00:00,busbar,,L2 Active Power,kW,9.78
563033,Fairfield Rise Llantwit Major,2023-06-14T14:20:00.000+00:00,busbar,,L1 Active Power,kW,19.8
563033,Fairfield Rise Llantwit Major,2023-06-14T14:20:00.000+00:00,busbar,,N Current (RMS),A,42.3
563033,Fairfield Rise Llantwit Major,2023-06-14T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.1
563033,Fairfield Rise Llantwit Major,2023-06-14T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
563033,Fairfield Rise Llantwit Major,2023-06-14T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.1
563033,Fairfield Rise Llantwit Major,2023-06-14T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
563033,Fairfield Rise Llantwit Major,2023-06-14T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.54
563033,Fairfield Rise Llantwit Major,2023-06-14T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.46
563033,Fairfield Rise Llantwit Major,2023-06-14T14:10:00.000+00:00,feeder,,L3 Active Power,kW,8.3
563033,Fairfield Rise Llantwit Major,2023-06-14T14:10:00.000+00:00,feeder,,L2 Active Power,kW,2.5
563033,Fairfield Rise Llantwit Major,2023-06-14T14:10:00.000+00:00,feeder,,L1 Active Power,kW,6.93
563033,Fairfield Rise Llantwit Major,2023-06-14T14:10:00.000+00:00,feeder,,N Current (RMS),A,23.1
563033,Fairfield Rise Llantwit Major,2023-06-14T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,35.8
563033,Fairfield Rise Llantwit Major,2023-06-14T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,11.3
563033,Fairfield Rise Llantwit Major,2023-06-14T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,29.8
563033,Fairfield Rise Llantwit Major,2023-06-14T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.01
563033,Fairfield Rise Llantwit Major,2023-06-14T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.08
563033,Fairfield Rise Llantwit Major,2023-06-14T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.48
563033,Fairfield Rise Llantwit Major,2023-06-14T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.1
563033,Fairfield Rise Llantwit Major,2023-06-14T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.35
563033,Fairfield Rise Llantwit Major,2023-06-14T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.3
563033,Fairfield Rise Llantwit Major,2023-06-14T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,26.8
563033,Fairfield Rise Llantwit Major,2023-06-14T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.1
563033,Fairfield Rise Llantwit Major,2023-06-14T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.4
563033,Fairfield Rise Llantwit Major,2023-06-14T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.5
563033,Fairfield Rise Llantwit Major,2023-06-14T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.33
563033,Fairfield Rise Llantwit Major,2023-06-14T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.65
563033,Fairfield Rise Llantwit Major,2023-06-14T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
563033,Fairfield Rise Llantwit Major,2023-06-14T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.78
563033,Fairfield Rise Llantwit Major,2023-06-14T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.09
563033,Fairfield Rise Llantwit Major,2023-06-14T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.67
563033,Fairfield Rise Llantwit Major,2023-06-14T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.5
563033,Fairfield Rise Llantwit Major,2023-06-14T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.7
563033,Fairfield Rise Llantwit Major,2023-06-14T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.0
563033,Fairfield Rise Llantwit Major,2023-06-14T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.8
563033,Fairfield Rise Llantwit Major,2023-06-14T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.15
563033,Fairfield Rise Llantwit Major,2023-06-14T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
563033,Fairfield Rise Llantwit Major,2023-06-14T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
563033,Fairfield Rise Llantwit Major,2023-06-14T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.58
563033,Fairfield Rise Llantwit Major,2023-06-14T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-7.28
563033,Fairfield Rise Llantwit Major,2023-06-14T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.78
563033,Fairfield Rise Llantwit Major,2023-06-14T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,28.7
563033,Fairfield Rise Llantwit Major,2023-06-14T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.2
563033,Fairfield Rise Llantwit Major,2023-06-14T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.5
563033,Fairfield Rise Llantwit Major,2023-06-14T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.4
563033,Fairfield Rise Llantwit Major,2023-06-14T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.1
563033,Fairfield Rise Llantwit Major,2023-06-14T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
563033,Fairfield Rise Llantwit Major,2023-06-14T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.53
563033,Fairfield Rise Llantwit Major,2023-06-14T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.03
563033,Fairfield Rise Llantwit Major,2023-06-14T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.75
563033,Fairfield Rise Llantwit Major,2023-06-14T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.92
563033,Fairfield Rise Llantwit Major,2023-06-14T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,38.1
563033,Fairfield Rise Llantwit Major,2023-06-14T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.7
563033,Fairfield Rise Llantwit Major,2023-06-14T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.2
563033,Fairfield Rise Llantwit Major,2023-06-14T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.8
563033,Fairfield Rise Llantwit Major,2023-06-14T14:10:00.000+00:00,transformer,,Temperature,C,34.9
563033,Fairfield Rise Llantwit Major,2023-06-14T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
563033,Fairfield Rise Llantwit Major,2023-06-14T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
563033,Fairfield Rise Llantwit Major,2023-06-14T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
563033,Fairfield Rise Llantwit Major,2023-06-14T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
563033,Fairfield Rise Llantwit Major,2023-06-14T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
563033,Fairfield Rise Llantwit Major,2023-06-14T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
563033,Fairfield Rise Llantwit Major,2023-06-14T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.69
563033,Fairfield Rise Llantwit Major,2023-06-14T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
563033,Fairfield Rise Llantwit Major,2023-06-14T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
563033,Fairfield Rise Llantwit Major,2023-06-14T14:10:00.000+00:00,busbar,,L3 Active Power,kW,17.64
563033,Fairfield Rise Llantwit Major,2023-06-14T14:10:00.000+00:00,busbar,,L2 Active Power,kW,8.42
563033,Fairfield Rise Llantwit Major,2023-06-14T14:10:00.000+00:00,busbar,,L1 Active Power,kW,13.6
563033,Fairfield Rise Llantwit Major,2023-06-14T14:10:00.000+00:00,busbar,,N Current (RMS),A,34.1
563033,Fairfield Rise Llantwit Major,2023-06-14T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
563033,Fairfield Rise Llantwit Major,2023-06-14T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
563033,Fairfield Rise Llantwit Major,2023-06-14T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.1
563033,Fairfield Rise Llantwit Major,2023-06-14T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.16
563033,Fairfield Rise Llantwit Major,2023-06-14T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.72
563033,Fairfield Rise Llantwit Major,2023-06-14T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.13
563033,Fairfield Rise Llantwit Major,2023-06-14T14:00:00.000+00:00,feeder,,L3 Active Power,kW,15.56
563033,Fairfield Rise Llantwit Major,2023-06-14T14:00:00.000+00:00,feeder,,L2 Active Power,kW,2.85
563033,Fairfield Rise Llantwit Major,2023-06-14T14:00:00.000+00:00,feeder,,L1 Active Power,kW,5.35
563033,Fairfield Rise Llantwit Major,2023-06-14T14:00:00.000+00:00,feeder,,N Current (RMS),A,51.7
563033,Fairfield Rise Llantwit Major,2023-06-14T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,68.0
563033,Fairfield Rise Llantwit Major,2023-06-14T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.8
563033,Fairfield Rise Llantwit Major,2023-06-14T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,23.3
563033,Fairfield Rise Llantwit Major,2023-06-14T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.77
563033,Fairfield Rise Llantwit Major,2023-06-14T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.21
563033,Fairfield Rise Llantwit Major,2023-06-14T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.64
563033,Fairfield Rise Llantwit Major,2023-06-14T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.23
563033,Fairfield Rise Llantwit Major,2023-06-14T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.32
563033,Fairfield Rise Llantwit Major,2023-06-14T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.94
563033,Fairfield Rise Llantwit Major,2023-06-14T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,32.2
563033,Fairfield Rise Llantwit Major,2023-06-14T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.4
563033,Fairfield Rise Llantwit Major,2023-06-14T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.8
563033,Fairfield Rise Llantwit Major,2023-06-14T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.9
563033,Fairfield Rise Llantwit Major,2023-06-14T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
563033,Fairfield Rise Llantwit Major,2023-06-14T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.57
563033,Fairfield Rise Llantwit Major,2023-06-14T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
563033,Fairfield Rise Llantwit Major,2023-06-14T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.15
563033,Fairfield Rise Llantwit Major,2023-06-14T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.39
563033,Fairfield Rise Llantwit Major,2023-06-14T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.87
563033,Fairfield Rise Llantwit Major,2023-06-14T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.3
563033,Fairfield Rise Llantwit Major,2023-06-14T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.6
563033,Fairfield Rise Llantwit Major,2023-06-14T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.6
563033,Fairfield Rise Llantwit Major,2023-06-14T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.7
563033,Fairfield Rise Llantwit Major,2023-06-14T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.23
563033,Fairfield Rise Llantwit Major,2023-06-14T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
563033,Fairfield Rise Llantwit Major,2023-06-14T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
563033,Fairfield Rise Llantwit Major,2023-06-14T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.54
563033,Fairfield Rise Llantwit Major,2023-06-14T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-7.62
563033,Fairfield Rise Llantwit Major,2023-06-14T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.7
563033,Fairfield Rise Llantwit Major,2023-06-14T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,30.9
563033,Fairfield Rise Llantwit Major,2023-06-14T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.9
563033,Fairfield Rise Llantwit Major,2023-06-14T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.9
563033,Fairfield Rise Llantwit Major,2023-06-14T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.7
563033,Fairfield Rise Llantwit Major,2023-06-14T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.76
563033,Fairfield Rise Llantwit Major,2023-06-14T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
563033,Fairfield Rise Llantwit Major,2023-06-14T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.61
563033,Fairfield Rise Llantwit Major,2023-06-14T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.7
563033,Fairfield Rise Llantwit Major,2023-06-14T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.89
563033,Fairfield Rise Llantwit Major,2023-06-14T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.66
563033,Fairfield Rise Llantwit Major,2023-06-14T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,31.8
563033,Fairfield Rise Llantwit Major,2023-06-14T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.2
563033,Fairfield Rise Llantwit Major,2023-06-14T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
563033,Fairfield Rise Llantwit Major,2023-06-14T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.7
563033,Fairfield Rise Llantwit Major,2023-06-14T14:00:00.000+00:00,transformer,,Temperature,C,34.9
563033,Fairfield Rise Llantwit Major,2023-06-14T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
563033,Fairfield Rise Llantwit Major,2023-06-14T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
563033,Fairfield Rise Llantwit Major,2023-06-14T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
563033,Fairfield Rise Llantwit Major,2023-06-14T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
563033,Fairfield Rise Llantwit Major,2023-06-14T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
563033,Fairfield Rise Llantwit Major,2023-06-14T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
563033,Fairfield Rise Llantwit Major,2023-06-14T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.07
563033,Fairfield Rise Llantwit Major,2023-06-14T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
563033,Fairfield Rise Llantwit Major,2023-06-14T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
563033,Fairfield Rise Llantwit Major,2023-06-14T14:00:00.000+00:00,busbar,,L3 Active Power,kW,23.1
563033,Fairfield Rise Llantwit Major,2023-06-14T14:00:00.000+00:00,busbar,,L2 Active Power,kW,10.83
563033,Fairfield Rise Llantwit Major,2023-06-14T14:00:00.000+00:00,busbar,,L1 Active Power,kW,14.54
563033,Fairfield Rise Llantwit Major,2023-06-14T14:00:00.000+00:00,busbar,,N Current (RMS),A,41.2
563033,Fairfield Rise Llantwit Major,2023-06-14T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.0
563033,Fairfield Rise Llantwit Major,2023-06-14T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.7
563033,Fairfield Rise Llantwit Major,2023-06-14T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
563033,Fairfield Rise Llantwit Major,2023-06-14T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.41
563033,Fairfield Rise Llantwit Major,2023-06-14T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.08
563033,Fairfield Rise Llantwit Major,2023-06-14T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.44
563033,Fairfield Rise Llantwit Major,2023-06-14T13:50:00.000+00:00,feeder,,L3 Active Power,kW,21.13
563033,Fairfield Rise Llantwit Major,2023-06-14T13:50:00.000+00:00,feeder,,L2 Active Power,kW,2.83
563033,Fairfield Rise Llantwit Major,2023-06-14T13:50:00.000+00:00,feeder,,L1 Active Power,kW,5.56
563033,Fairfield Rise Llantwit Major,2023-06-14T13:50:00.000+00:00,feeder,,N Current (RMS),A,69.0
563033,Fairfield Rise Llantwit Major,2023-06-14T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,87.7
563033,Fairfield Rise Llantwit Major,2023-06-14T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.6
563033,Fairfield Rise Llantwit Major,2023-06-14T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,24.0
563033,Fairfield Rise Llantwit Major,2023-06-14T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.58
563033,Fairfield Rise Llantwit Major,2023-06-14T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.16
563033,Fairfield Rise Llantwit Major,2023-06-14T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.5
563033,Fairfield Rise Llantwit Major,2023-06-14T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.74
563033,Fairfield Rise Llantwit Major,2023-06-14T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.79
563033,Fairfield Rise Llantwit Major,2023-06-14T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.59
563033,Fairfield Rise Llantwit Major,2023-06-14T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,37.4
563033,Fairfield Rise Llantwit Major,2023-06-14T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.0
563033,Fairfield Rise Llantwit Major,2023-06-14T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.1
563033,Fairfield Rise Llantwit Major,2023-06-14T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.5
563033,Fairfield Rise Llantwit Major,2023-06-14T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.56
563033,Fairfield Rise Llantwit Major,2023-06-14T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.33
563033,Fairfield Rise Llantwit Major,2023-06-14T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
563033,Fairfield Rise Llantwit Major,2023-06-14T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.14
563033,Fairfield Rise Llantwit Major,2023-06-14T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.12
563033,Fairfield Rise Llantwit Major,2023-06-14T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.25
563033,Fairfield Rise Llantwit Major,2023-06-14T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.0
563033,Fairfield Rise Llantwit Major,2023-06-14T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.7
563033,Fairfield Rise Llantwit Major,2023-06-14T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.0
563033,Fairfield Rise Llantwit Major,2023-06-14T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.0
563033,Fairfield Rise Llantwit Major,2023-06-14T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
563033,Fairfield Rise Llantwit Major,2023-06-14T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
563033,Fairfield Rise Llantwit Major,2023-06-14T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
563033,Fairfield Rise Llantwit Major,2023-06-14T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.35
563033,Fairfield Rise Llantwit Major,2023-06-14T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-7.15
563033,Fairfield Rise Llantwit Major,2023-06-14T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.74
563033,Fairfield Rise Llantwit Major,2023-06-14T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,33.5
563033,Fairfield Rise Llantwit Major,2023-06-14T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.4
563033,Fairfield Rise Llantwit Major,2023-06-14T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.1
563033,Fairfield Rise Llantwit Major,2023-06-14T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.1
563033,Fairfield Rise Llantwit Major,2023-06-14T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.39
563033,Fairfield Rise Llantwit Major,2023-06-14T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
563033,Fairfield Rise Llantwit Major,2023-06-14T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.77
563033,Fairfield Rise Llantwit Major,2023-06-14T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.06
563033,Fairfield Rise Llantwit Major,2023-06-14T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.02
563033,Fairfield Rise Llantwit Major,2023-06-14T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.36
563033,Fairfield Rise Llantwit Major,2023-06-14T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,35.2
563033,Fairfield Rise Llantwit Major,2023-06-14T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.1
563033,Fairfield Rise Llantwit Major,2023-06-14T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
563033,Fairfield Rise Llantwit Major,2023-06-14T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.1
563033,Fairfield Rise Llantwit Major,2023-06-14T13:50:00.000+00:00,transformer,,Temperature,C,34.8
563033,Fairfield Rise Llantwit Major,2023-06-14T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
563033,Fairfield Rise Llantwit Major,2023-06-14T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
563033,Fairfield Rise Llantwit Major,2023-06-14T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
563033,Fairfield Rise Llantwit Major,2023-06-14T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
563033,Fairfield Rise Llantwit Major,2023-06-14T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
563033,Fairfield Rise Llantwit Major,2023-06-14T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
563033,Fairfield Rise Llantwit Major,2023-06-14T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.02
563033,Fairfield Rise Llantwit Major,2023-06-14T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
563033,Fairfield Rise Llantwit Major,2023-06-14T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
563033,Fairfield Rise Llantwit Major,2023-06-14T13:50:00.000+00:00,busbar,,L3 Active Power,kW,34.72
563033,Fairfield Rise Llantwit Major,2023-06-14T13:50:00.000+00:00,busbar,,L2 Active Power,kW,9.61
563033,Fairfield Rise Llantwit Major,2023-06-14T13:50:00.000+00:00,busbar,,L1 Active Power,kW,11.33
563033,Fairfield Rise Llantwit Major,2023-06-14T13:50:00.000+00:00,busbar,,N Current (RMS),A,58.3
563033,Fairfield Rise Llantwit Major,2023-06-14T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,147.3
563033,Fairfield Rise Llantwit Major,2023-06-14T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
563033,Fairfield Rise Llantwit Major,2023-06-14T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.1
563033,Fairfield Rise Llantwit Major,2023-06-14T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
563033,Fairfield Rise Llantwit Major,2023-06-14T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.0
563033,Fairfield Rise Llantwit Major,2023-06-14T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.59
563033,Fairfield Rise Llantwit Major,2023-06-14T13:40:00.000+00:00,feeder,,L3 Active Power,kW,11.75
563033,Fairfield Rise Llantwit Major,2023-06-14T13:40:00.000+00:00,feeder,,L2 Active Power,kW,4.5
563033,Fairfield Rise Llantwit Major,2023-06-14T13:40:00.000+00:00,feeder,,L1 Active Power,kW,8.74
563033,Fairfield Rise Llantwit Major,2023-06-14T13:40:00.000+00:00,feeder,,N Current (RMS),A,34.8
563033,Fairfield Rise Llantwit Major,2023-06-14T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,54.9
563033,Fairfield Rise Llantwit Major,2023-06-14T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,20.3
563033,Fairfield Rise Llantwit Major,2023-06-14T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,37.0
563033,Fairfield Rise Llantwit Major,2023-06-14T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.04
563033,Fairfield Rise Llantwit Major,2023-06-14T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.18
563033,Fairfield Rise Llantwit Major,2023-06-14T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.73
563033,Fairfield Rise Llantwit Major,2023-06-14T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.42
563033,Fairfield Rise Llantwit Major,2023-06-14T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.88
563033,Fairfield Rise Llantwit Major,2023-06-14T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.19
563033,Fairfield Rise Llantwit Major,2023-06-14T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,34.0
563033,Fairfield Rise Llantwit Major,2023-06-14T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.4
563033,Fairfield Rise Llantwit Major,2023-06-14T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.3
563033,Fairfield Rise Llantwit Major,2023-06-14T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.3
563033,Fairfield Rise Llantwit Major,2023-06-14T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.59
563033,Fairfield Rise Llantwit Major,2023-06-14T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.41
563033,Fairfield Rise Llantwit Major,2023-06-14T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
563033,Fairfield Rise Llantwit Major,2023-06-14T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.39
563033,Fairfield Rise Llantwit Major,2023-06-14T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.1
563033,Fairfield Rise Llantwit Major,2023-06-14T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.17
563033,Fairfield Rise Llantwit Major,2023-06-14T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.7
563033,Fairfield Rise Llantwit Major,2023-06-14T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.0
563033,Fairfield Rise Llantwit Major,2023-06-14T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.7
563033,Fairfield Rise Llantwit Major,2023-06-14T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.5
563033,Fairfield Rise Llantwit Major,2023-06-14T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.23
563033,Fairfield Rise Llantwit Major,2023-06-14T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
563033,Fairfield Rise Llantwit Major,2023-06-14T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
563033,Fairfield Rise Llantwit Major,2023-06-14T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.99
563033,Fairfield Rise Llantwit Major,2023-06-14T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-8.0
563033,Fairfield Rise Llantwit Major,2023-06-14T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.92
563033,Fairfield Rise Llantwit Major,2023-06-14T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,33.7
563033,Fairfield Rise Llantwit Major,2023-06-14T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.3
563033,Fairfield Rise Llantwit Major,2023-06-14T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.5
563033,Fairfield Rise Llantwit Major,2023-06-14T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.7
563033,Fairfield Rise Llantwit Major,2023-06-14T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.88
563033,Fairfield Rise Llantwit Major,2023-06-14T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
563033,Fairfield Rise Llantwit Major,2023-06-14T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.52
563033,Fairfield Rise Llantwit Major,2023-06-14T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.79
563033,Fairfield Rise Llantwit Major,2023-06-14T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.79
563033,Fairfield Rise Llantwit Major,2023-06-14T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.69
563033,Fairfield Rise Llantwit Major,2023-06-14T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,39.0
563033,Fairfield Rise Llantwit Major,2023-06-14T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.5
563033,Fairfield Rise Llantwit Major,2023-06-14T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
563033,Fairfield Rise Llantwit Major,2023-06-14T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.7
563033,Fairfield Rise Llantwit Major,2023-06-14T13:40:00.000+00:00,transformer,,Temperature,C,34.8
563033,Fairfield Rise Llantwit Major,2023-06-14T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
563033,Fairfield Rise Llantwit Major,2023-06-14T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
563033,Fairfield Rise Llantwit Major,2023-06-14T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
563033,Fairfield Rise Llantwit Major,2023-06-14T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
563033,Fairfield Rise Llantwit Major,2023-06-14T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
563033,Fairfield Rise Llantwit Major,2023-06-14T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
563033,Fairfield Rise Llantwit Major,2023-06-14T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.86
563033,Fairfield Rise Llantwit Major,2023-06-14T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
563033,Fairfield Rise Llantwit Major,2023-06-14T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
563033,Fairfield Rise Llantwit Major,2023-06-14T13:40:00.000+00:00,busbar,,L3 Active Power,kW,24.36
563033,Fairfield Rise Llantwit Major,2023-06-14T13:40:00.000+00:00,busbar,,L2 Active Power,kW,10.28
563033,Fairfield Rise Llantwit Major,2023-06-14T13:40:00.000+00:00,busbar,,L1 Active Power,kW,14.71
563033,Fairfield Rise Llantwit Major,2023-06-14T13:40:00.000+00:00,busbar,,N Current (RMS),A,31.7
563033,Fairfield Rise Llantwit Major,2023-06-14T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.4
563033,Fairfield Rise Llantwit Major,2023-06-14T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
563033,Fairfield Rise Llantwit Major,2023-06-14T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.1
563033,Fairfield Rise Llantwit Major,2023-06-14T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
563033,Fairfield Rise Llantwit Major,2023-06-14T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.65
563033,Fairfield Rise Llantwit Major,2023-06-14T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.42
563033,Fairfield Rise Llantwit Major,2023-06-14T13:30:00.000+00:00,feeder,,L3 Active Power,kW,7.8
563033,Fairfield Rise Llantwit Major,2023-06-14T13:30:00.000+00:00,feeder,,L2 Active Power,kW,2.97
563033,Fairfield Rise Llantwit Major,2023-06-14T13:30:00.000+00:00,feeder,,L1 Active Power,kW,5.18
563033,Fairfield Rise Llantwit Major,2023-06-14T13:30:00.000+00:00,feeder,,N Current (RMS),A,24.4
563033,Fairfield Rise Llantwit Major,2023-06-14T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,36.6
563033,Fairfield Rise Llantwit Major,2023-06-14T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,14.0
563033,Fairfield Rise Llantwit Major,2023-06-14T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,23.0
563033,Fairfield Rise Llantwit Major,2023-06-14T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.69
563033,Fairfield Rise Llantwit Major,2023-06-14T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.1
563033,Fairfield Rise Llantwit Major,2023-06-14T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.64
563033,Fairfield Rise Llantwit Major,2023-06-14T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.2
563033,Fairfield Rise Llantwit Major,2023-06-14T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.95
563033,Fairfield Rise Llantwit Major,2023-06-14T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.08
563033,Fairfield Rise Llantwit Major,2023-06-14T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,36.6
563033,Fairfield Rise Llantwit Major,2023-06-14T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.0
563033,Fairfield Rise Llantwit Major,2023-06-14T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.6
563033,Fairfield Rise Llantwit Major,2023-06-14T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.8
563033,Fairfield Rise Llantwit Major,2023-06-14T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
563033,Fairfield Rise Llantwit Major,2023-06-14T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.57
563033,Fairfield Rise Llantwit Major,2023-06-14T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
563033,Fairfield Rise Llantwit Major,2023-06-14T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.6
563033,Fairfield Rise Llantwit Major,2023-06-14T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.81
563033,Fairfield Rise Llantwit Major,2023-06-14T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.07
563033,Fairfield Rise Llantwit Major,2023-06-14T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.0
563033,Fairfield Rise Llantwit Major,2023-06-14T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.0
563033,Fairfield Rise Llantwit Major,2023-06-14T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.4
563033,Fairfield Rise Llantwit Major,2023-06-14T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.2
563033,Fairfield Rise Llantwit Major,2023-06-14T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
563033,Fairfield Rise Llantwit Major,2023-06-14T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
563033,Fairfield Rise Llantwit Major,2023-06-14T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
563033,Fairfield Rise Llantwit Major,2023-06-14T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.02
563033,Fairfield Rise Llantwit Major,2023-06-14T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-8.31
563033,Fairfield Rise Llantwit Major,2023-06-14T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.08
563033,Fairfield Rise Llantwit Major,2023-06-14T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,33.5
563033,Fairfield Rise Llantwit Major,2023-06-14T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.7
563033,Fairfield Rise Llantwit Major,2023-06-14T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.7
563033,Fairfield Rise Llantwit Major,2023-06-14T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.4
563033,Fairfield Rise Llantwit Major,2023-06-14T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.04
563033,Fairfield Rise Llantwit Major,2023-06-14T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
563033,Fairfield Rise Llantwit Major,2023-06-14T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.7
563033,Fairfield Rise Llantwit Major,2023-06-14T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.19
563033,Fairfield Rise Llantwit Major,2023-06-14T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.29
563033,Fairfield Rise Llantwit Major,2023-06-14T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.27
563033,Fairfield Rise Llantwit Major,2023-06-14T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,39.9
563033,Fairfield Rise Llantwit Major,2023-06-14T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.2
563033,Fairfield Rise Llantwit Major,2023-06-14T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.9
563033,Fairfield Rise Llantwit Major,2023-06-14T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
563033,Fairfield Rise Llantwit Major,2023-06-14T13:30:00.000+00:00,transformer,,Temperature,C,34.7
563033,Fairfield Rise Llantwit Major,2023-06-14T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
563033,Fairfield Rise Llantwit Major,2023-06-14T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
563033,Fairfield Rise Llantwit Major,2023-06-14T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
563033,Fairfield Rise Llantwit Major,2023-06-14T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
563033,Fairfield Rise Llantwit Major,2023-06-14T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
563033,Fairfield Rise Llantwit Major,2023-06-14T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
563033,Fairfield Rise Llantwit Major,2023-06-14T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.37
563033,Fairfield Rise Llantwit Major,2023-06-14T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
563033,Fairfield Rise Llantwit Major,2023-06-14T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
563033,Fairfield Rise Llantwit Major,2023-06-14T13:30:00.000+00:00,busbar,,L3 Active Power,kW,15.78
563033,Fairfield Rise Llantwit Major,2023-06-14T13:30:00.000+00:00,busbar,,L2 Active Power,kW,7.72
563033,Fairfield Rise Llantwit Major,2023-06-14T13:30:00.000+00:00,busbar,,L1 Active Power,kW,11.69
563033,Fairfield Rise Llantwit Major,2023-06-14T13:30:00.000+00:00,busbar,,N Current (RMS),A,47.3
563033,Fairfield Rise Llantwit Major,2023-06-14T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
563033,Fairfield Rise Llantwit Major,2023-06-14T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.5
563033,Fairfield Rise Llantwit Major,2023-06-14T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.9
563033,Fairfield Rise Llantwit Major,2023-06-14T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
563033,Fairfield Rise Llantwit Major,2023-06-14T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.53
563033,Fairfield Rise Llantwit Major,2023-06-14T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
563033,Fairfield Rise Llantwit Major,2023-06-14T13:20:00.000+00:00,feeder,,L3 Active Power,kW,7.81
563033,Fairfield Rise Llantwit Major,2023-06-14T13:20:00.000+00:00,feeder,,L2 Active Power,kW,2.74
563033,Fairfield Rise Llantwit Major,2023-06-14T13:20:00.000+00:00,feeder,,L1 Active Power,kW,4.48
563033,Fairfield Rise Llantwit Major,2023-06-14T13:20:00.000+00:00,feeder,,N Current (RMS),A,26.1
563033,Fairfield Rise Llantwit Major,2023-06-14T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,36.9
