Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563033,Fairfield Rise Llantwit Major,2023-06-14T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.5
563033,Fairfield Rise Llantwit Major,2023-06-14T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,19.4
563033,Fairfield Rise Llantwit Major,2023-06-14T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.55
563033,Fairfield Rise Llantwit Major,2023-06-14T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.55
563033,Fairfield Rise Llantwit Major,2023-06-14T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.19
563033,Fairfield Rise Llantwit Major,2023-06-14T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.68
563033,Fairfield Rise Llantwit Major,2023-06-14T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.5
563033,Fairfield Rise Llantwit Major,2023-06-14T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.69
563033,Fairfield Rise Llantwit Major,2023-06-14T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,27.6
563033,Fairfield Rise Llantwit Major,2023-06-14T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.6
563033,Fairfield Rise Llantwit Major,2023-06-14T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.8
563033,Fairfield Rise Llantwit Major,2023-06-14T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.6
563033,Fairfield Rise Llantwit Major,2023-06-14T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.35
563033,Fairfield Rise Llantwit Major,2023-06-14T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.79
563033,Fairfield Rise Llantwit Major,2023-06-14T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.08
563033,Fairfield Rise Llantwit Major,2023-06-14T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.45
563033,Fairfield Rise Llantwit Major,2023-06-14T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.74
563033,Fairfield Rise Llantwit Major,2023-06-14T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.76
563033,Fairfield Rise Llantwit Major,2023-06-14T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,26.4
563033,Fairfield Rise Llantwit Major,2023-06-14T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.0
563033,Fairfield Rise Llantwit Major,2023-06-14T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.2
563033,Fairfield Rise Llantwit Major,2023-06-14T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.2
563033,Fairfield Rise Llantwit Major,2023-06-14T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
563033,Fairfield Rise Llantwit Major,2023-06-14T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
563033,Fairfield Rise Llantwit Major,2023-06-14T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
563033,Fairfield Rise Llantwit Major,2023-06-14T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.79
563033,Fairfield Rise Llantwit Major,2023-06-14T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-8.03
563033,Fairfield Rise Llantwit Major,2023-06-14T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.28
563033,Fairfield Rise Llantwit Major,2023-06-14T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,34.3
563033,Fairfield Rise Llantwit Major,2023-06-14T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.1
563033,Fairfield Rise Llantwit Major,2023-06-14T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.6
563033,Fairfield Rise Llantwit Major,2023-06-14T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.4
563033,Fairfield Rise Llantwit Major,2023-06-14T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.73
563033,Fairfield Rise Llantwit Major,2023-06-14T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
563033,Fairfield Rise Llantwit Major,2023-06-14T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.58
563033,Fairfield Rise Llantwit Major,2023-06-14T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.52
563033,Fairfield Rise Llantwit Major,2023-06-14T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.15
563033,Fairfield Rise Llantwit Major,2023-06-14T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.14
563033,Fairfield Rise Llantwit Major,2023-06-14T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,36.6
563033,Fairfield Rise Llantwit Major,2023-06-14T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.9
563033,Fairfield Rise Llantwit Major,2023-06-14T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
563033,Fairfield Rise Llantwit Major,2023-06-14T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
563033,Fairfield Rise Llantwit Major,2023-06-14T13:20:00.000+00:00,transformer,,Temperature,C,34.5
563033,Fairfield Rise Llantwit Major,2023-06-14T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
563033,Fairfield Rise Llantwit Major,2023-06-14T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
563033,Fairfield Rise Llantwit Major,2023-06-14T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
563033,Fairfield Rise Llantwit Major,2023-06-14T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
563033,Fairfield Rise Llantwit Major,2023-06-14T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
563033,Fairfield Rise Llantwit Major,2023-06-14T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
563033,Fairfield Rise Llantwit Major,2023-06-14T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.81
563033,Fairfield Rise Llantwit Major,2023-06-14T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
563033,Fairfield Rise Llantwit Major,2023-06-14T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
563033,Fairfield Rise Llantwit Major,2023-06-14T13:20:00.000+00:00,busbar,,L3 Active Power,kW,14.66
563033,Fairfield Rise Llantwit Major,2023-06-14T13:20:00.000+00:00,busbar,,L2 Active Power,kW,5.1
563033,Fairfield Rise Llantwit Major,2023-06-14T13:20:00.000+00:00,busbar,,L1 Active Power,kW,13.97
563033,Fairfield Rise Llantwit Major,2023-06-14T13:20:00.000+00:00,busbar,,N Current (RMS),A,43.7
563033,Fairfield Rise Llantwit Major,2023-06-14T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
563033,Fairfield Rise Llantwit Major,2023-06-14T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.6
563033,Fairfield Rise Llantwit Major,2023-06-14T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
563033,Fairfield Rise Llantwit Major,2023-06-14T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
563033,Fairfield Rise Llantwit Major,2023-06-14T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.51
563033,Fairfield Rise Llantwit Major,2023-06-14T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.23
563033,Fairfield Rise Llantwit Major,2023-06-14T13:10:00.000+00:00,feeder,,L3 Active Power,kW,7.26
563033,Fairfield Rise Llantwit Major,2023-06-14T13:10:00.000+00:00,feeder,,L2 Active Power,kW,3.97
563033,Fairfield Rise Llantwit Major,2023-06-14T13:10:00.000+00:00,feeder,,L1 Active Power,kW,4.9
563033,Fairfield Rise Llantwit Major,2023-06-14T13:10:00.000+00:00,feeder,,N Current (RMS),A,21.2
563033,Fairfield Rise Llantwit Major,2023-06-14T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,33.7
563033,Fairfield Rise Llantwit Major,2023-06-14T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,17.7
563033,Fairfield Rise Llantwit Major,2023-06-14T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,21.6
563033,Fairfield Rise Llantwit Major,2023-06-14T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.45
563033,Fairfield Rise Llantwit Major,2023-06-14T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.3
563033,Fairfield Rise Llantwit Major,2023-06-14T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.48
563033,Fairfield Rise Llantwit Major,2023-06-14T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.36
563033,Fairfield Rise Llantwit Major,2023-06-14T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.61
563033,Fairfield Rise Llantwit Major,2023-06-14T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.28
563033,Fairfield Rise Llantwit Major,2023-06-14T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,27.6
563033,Fairfield Rise Llantwit Major,2023-06-14T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.6
563033,Fairfield Rise Llantwit Major,2023-06-14T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.9
563033,Fairfield Rise Llantwit Major,2023-06-14T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.7
563033,Fairfield Rise Llantwit Major,2023-06-14T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.56
563033,Fairfield Rise Llantwit Major,2023-06-14T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.71
563033,Fairfield Rise Llantwit Major,2023-06-14T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
563033,Fairfield Rise Llantwit Major,2023-06-14T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.42
563033,Fairfield Rise Llantwit Major,2023-06-14T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.18
563033,Fairfield Rise Llantwit Major,2023-06-14T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.68
563033,Fairfield Rise Llantwit Major,2023-06-14T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,25.4
563033,Fairfield Rise Llantwit Major,2023-06-14T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.3
563033,Fairfield Rise Llantwit Major,2023-06-14T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.4
563033,Fairfield Rise Llantwit Major,2023-06-14T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.8
563033,Fairfield Rise Llantwit Major,2023-06-14T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
563033,Fairfield Rise Llantwit Major,2023-06-14T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
563033,Fairfield Rise Llantwit Major,2023-06-14T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
563033,Fairfield Rise Llantwit Major,2023-06-14T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.01
563033,Fairfield Rise Llantwit Major,2023-06-14T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-8.72
563033,Fairfield Rise Llantwit Major,2023-06-14T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.56
563033,Fairfield Rise Llantwit Major,2023-06-14T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,38.5
563033,Fairfield Rise Llantwit Major,2023-06-14T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.6
563033,Fairfield Rise Llantwit Major,2023-06-14T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.5
563033,Fairfield Rise Llantwit Major,2023-06-14T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.0
563033,Fairfield Rise Llantwit Major,2023-06-14T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.17
563033,Fairfield Rise Llantwit Major,2023-06-14T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
563033,Fairfield Rise Llantwit Major,2023-06-14T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.72
563033,Fairfield Rise Llantwit Major,2023-06-14T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.75
563033,Fairfield Rise Llantwit Major,2023-06-14T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.6
563033,Fairfield Rise Llantwit Major,2023-06-14T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.78
563033,Fairfield Rise Llantwit Major,2023-06-14T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,41.9
563033,Fairfield Rise Llantwit Major,2023-06-14T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.8
563033,Fairfield Rise Llantwit Major,2023-06-14T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
563033,Fairfield Rise Llantwit Major,2023-06-14T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.8
563033,Fairfield Rise Llantwit Major,2023-06-14T13:10:00.000+00:00,transformer,,Temperature,C,34.5
563033,Fairfield Rise Llantwit Major,2023-06-14T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
563033,Fairfield Rise Llantwit Major,2023-06-14T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
563033,Fairfield Rise Llantwit Major,2023-06-14T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
563033,Fairfield Rise Llantwit Major,2023-06-14T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
563033,Fairfield Rise Llantwit Major,2023-06-14T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
563033,Fairfield Rise Llantwit Major,2023-06-14T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
563033,Fairfield Rise Llantwit Major,2023-06-14T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.39
563033,Fairfield Rise Llantwit Major,2023-06-14T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
563033,Fairfield Rise Llantwit Major,2023-06-14T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
563033,Fairfield Rise Llantwit Major,2023-06-14T13:10:00.000+00:00,busbar,,L3 Active Power,kW,15.06
563033,Fairfield Rise Llantwit Major,2023-06-14T13:10:00.000+00:00,busbar,,L2 Active Power,kW,6.64
563033,Fairfield Rise Llantwit Major,2023-06-14T13:10:00.000+00:00,busbar,,L1 Active Power,kW,16.2
563033,Fairfield Rise Llantwit Major,2023-06-14T13:10:00.000+00:00,busbar,,N Current (RMS),A,57.5
563033,Fairfield Rise Llantwit Major,2023-06-14T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
563033,Fairfield Rise Llantwit Major,2023-06-14T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
563033,Fairfield Rise Llantwit Major,2023-06-14T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
563033,Fairfield Rise Llantwit Major,2023-06-14T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
563033,Fairfield Rise Llantwit Major,2023-06-14T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.49
563033,Fairfield Rise Llantwit Major,2023-06-14T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.27
563033,Fairfield Rise Llantwit Major,2023-06-14T13:00:00.000+00:00,feeder,,L3 Active Power,kW,4.32
563033,Fairfield Rise Llantwit Major,2023-06-14T13:00:00.000+00:00,feeder,,L2 Active Power,kW,4.57
563033,Fairfield Rise Llantwit Major,2023-06-14T13:00:00.000+00:00,feeder,,L1 Active Power,kW,7.45
563033,Fairfield Rise Llantwit Major,2023-06-14T13:00:00.000+00:00,feeder,,N Current (RMS),A,15.7
563033,Fairfield Rise Llantwit Major,2023-06-14T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,18.9
563033,Fairfield Rise Llantwit Major,2023-06-14T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,19.7
563033,Fairfield Rise Llantwit Major,2023-06-14T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,31.9
563033,Fairfield Rise Llantwit Major,2023-06-14T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.35
563033,Fairfield Rise Llantwit Major,2023-06-14T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.13
563033,Fairfield Rise Llantwit Major,2023-06-14T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.44
563033,Fairfield Rise Llantwit Major,2023-06-14T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.03
563033,Fairfield Rise Llantwit Major,2023-06-14T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.38
563033,Fairfield Rise Llantwit Major,2023-06-14T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.22
563033,Fairfield Rise Llantwit Major,2023-06-14T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,27.0
563033,Fairfield Rise Llantwit Major,2023-06-14T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.6
563033,Fairfield Rise Llantwit Major,2023-06-14T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.0
563033,Fairfield Rise Llantwit Major,2023-06-14T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.4
563033,Fairfield Rise Llantwit Major,2023-06-14T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.23
563033,Fairfield Rise Llantwit Major,2023-06-14T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.5
563033,Fairfield Rise Llantwit Major,2023-06-14T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
563033,Fairfield Rise Llantwit Major,2023-06-14T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.1
563033,Fairfield Rise Llantwit Major,2023-06-14T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.69
563033,Fairfield Rise Llantwit Major,2023-06-14T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.93
563033,Fairfield Rise Llantwit Major,2023-06-14T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.8
563033,Fairfield Rise Llantwit Major,2023-06-14T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.7
563033,Fairfield Rise Llantwit Major,2023-06-14T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.4
563033,Fairfield Rise Llantwit Major,2023-06-14T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.8
563033,Fairfield Rise Llantwit Major,2023-06-14T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
563033,Fairfield Rise Llantwit Major,2023-06-14T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
563033,Fairfield Rise Llantwit Major,2023-06-14T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
563033,Fairfield Rise Llantwit Major,2023-06-14T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.27
563033,Fairfield Rise Llantwit Major,2023-06-14T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-7.73
563033,Fairfield Rise Llantwit Major,2023-06-14T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.25
563033,Fairfield Rise Llantwit Major,2023-06-14T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,35.5
563033,Fairfield Rise Llantwit Major,2023-06-14T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.7
563033,Fairfield Rise Llantwit Major,2023-06-14T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.7
563033,Fairfield Rise Llantwit Major,2023-06-14T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.8
563033,Fairfield Rise Llantwit Major,2023-06-14T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.05
563033,Fairfield Rise Llantwit Major,2023-06-14T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
563033,Fairfield Rise Llantwit Major,2023-06-14T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.41
563033,Fairfield Rise Llantwit Major,2023-06-14T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.57
563033,Fairfield Rise Llantwit Major,2023-06-14T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.02
563033,Fairfield Rise Llantwit Major,2023-06-14T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.74
563033,Fairfield Rise Llantwit Major,2023-06-14T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,45.3
563033,Fairfield Rise Llantwit Major,2023-06-14T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.3
563033,Fairfield Rise Llantwit Major,2023-06-14T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
563033,Fairfield Rise Llantwit Major,2023-06-14T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.4
563033,Fairfield Rise Llantwit Major,2023-06-14T13:00:00.000+00:00,transformer,,Temperature,C,34.4
563033,Fairfield Rise Llantwit Major,2023-06-14T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
563033,Fairfield Rise Llantwit Major,2023-06-14T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.07
563033,Fairfield Rise Llantwit Major,2023-06-14T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
563033,Fairfield Rise Llantwit Major,2023-06-14T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
563033,Fairfield Rise Llantwit Major,2023-06-14T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
563033,Fairfield Rise Llantwit Major,2023-06-14T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
563033,Fairfield Rise Llantwit Major,2023-06-14T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.63
563033,Fairfield Rise Llantwit Major,2023-06-14T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
563033,Fairfield Rise Llantwit Major,2023-06-14T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
563033,Fairfield Rise Llantwit Major,2023-06-14T13:00:00.000+00:00,busbar,,L3 Active Power,kW,11.7
563033,Fairfield Rise Llantwit Major,2023-06-14T13:00:00.000+00:00,busbar,,L2 Active Power,kW,8.92
563033,Fairfield Rise Llantwit Major,2023-06-14T13:00:00.000+00:00,busbar,,L1 Active Power,kW,18.59
563033,Fairfield Rise Llantwit Major,2023-06-14T13:00:00.000+00:00,busbar,,N Current (RMS),A,76.6
563033,Fairfield Rise Llantwit Major,2023-06-14T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
563033,Fairfield Rise Llantwit Major,2023-06-14T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
563033,Fairfield Rise Llantwit Major,2023-06-14T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.9
563033,Fairfield Rise Llantwit Major,2023-06-14T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
563033,Fairfield Rise Llantwit Major,2023-06-14T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.28
563033,Fairfield Rise Llantwit Major,2023-06-14T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.6
563033,Fairfield Rise Llantwit Major,2023-06-14T12:50:00.000+00:00,feeder,,L3 Active Power,kW,4.4
563033,Fairfield Rise Llantwit Major,2023-06-14T12:50:00.000+00:00,feeder,,L2 Active Power,kW,4.06
563033,Fairfield Rise Llantwit Major,2023-06-14T12:50:00.000+00:00,feeder,,L1 Active Power,kW,6.88
563033,Fairfield Rise Llantwit Major,2023-06-14T12:50:00.000+00:00,feeder,,N Current (RMS),A,17.9
563033,Fairfield Rise Llantwit Major,2023-06-14T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,20.2
563033,Fairfield Rise Llantwit Major,2023-06-14T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,18.9
563033,Fairfield Rise Llantwit Major,2023-06-14T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,29.5
563033,Fairfield Rise Llantwit Major,2023-06-14T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.25
563033,Fairfield Rise Llantwit Major,2023-06-14T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.13
563033,Fairfield Rise Llantwit Major,2023-06-14T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.19
563033,Fairfield Rise Llantwit Major,2023-06-14T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.6
563033,Fairfield Rise Llantwit Major,2023-06-14T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.45
563033,Fairfield Rise Llantwit Major,2023-06-14T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.74
563033,Fairfield Rise Llantwit Major,2023-06-14T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,34.9
563033,Fairfield Rise Llantwit Major,2023-06-14T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.7
563033,Fairfield Rise Llantwit Major,2023-06-14T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.5
563033,Fairfield Rise Llantwit Major,2023-06-14T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.8
563033,Fairfield Rise Llantwit Major,2023-06-14T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
563033,Fairfield Rise Llantwit Major,2023-06-14T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.43
563033,Fairfield Rise Llantwit Major,2023-06-14T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
563033,Fairfield Rise Llantwit Major,2023-06-14T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.08
563033,Fairfield Rise Llantwit Major,2023-06-14T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.26
563033,Fairfield Rise Llantwit Major,2023-06-14T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.33
563033,Fairfield Rise Llantwit Major,2023-06-14T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,28.7
563033,Fairfield Rise Llantwit Major,2023-06-14T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.7
563033,Fairfield Rise Llantwit Major,2023-06-14T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.4
563033,Fairfield Rise Llantwit Major,2023-06-14T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.3
563033,Fairfield Rise Llantwit Major,2023-06-14T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
563033,Fairfield Rise Llantwit Major,2023-06-14T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
563033,Fairfield Rise Llantwit Major,2023-06-14T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
563033,Fairfield Rise Llantwit Major,2023-06-14T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.34
563033,Fairfield Rise Llantwit Major,2023-06-14T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-8.84
563033,Fairfield Rise Llantwit Major,2023-06-14T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.18
563033,Fairfield Rise Llantwit Major,2023-06-14T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,29.1
563033,Fairfield Rise Llantwit Major,2023-06-14T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.6
563033,Fairfield Rise Llantwit Major,2023-06-14T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.9
563033,Fairfield Rise Llantwit Major,2023-06-14T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.1
563033,Fairfield Rise Llantwit Major,2023-06-14T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.98
563033,Fairfield Rise Llantwit Major,2023-06-14T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
563033,Fairfield Rise Llantwit Major,2023-06-14T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.07
563033,Fairfield Rise Llantwit Major,2023-06-14T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.59
563033,Fairfield Rise Llantwit Major,2023-06-14T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.11
563033,Fairfield Rise Llantwit Major,2023-06-14T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.09
563033,Fairfield Rise Llantwit Major,2023-06-14T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,41.6
563033,Fairfield Rise Llantwit Major,2023-06-14T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.0
563033,Fairfield Rise Llantwit Major,2023-06-14T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.3
563033,Fairfield Rise Llantwit Major,2023-06-14T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.4
563033,Fairfield Rise Llantwit Major,2023-06-14T12:50:00.000+00:00,transformer,,Temperature,C,34.2
563033,Fairfield Rise Llantwit Major,2023-06-14T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
563033,Fairfield Rise Llantwit Major,2023-06-14T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
563033,Fairfield Rise Llantwit Major,2023-06-14T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
563033,Fairfield Rise Llantwit Major,2023-06-14T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
563033,Fairfield Rise Llantwit Major,2023-06-14T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
563033,Fairfield Rise Llantwit Major,2023-06-14T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
563033,Fairfield Rise Llantwit Major,2023-06-14T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.1
563033,Fairfield Rise Llantwit Major,2023-06-14T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
563033,Fairfield Rise Llantwit Major,2023-06-14T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
563033,Fairfield Rise Llantwit Major,2023-06-14T12:50:00.000+00:00,busbar,,L3 Active Power,kW,10.14
563033,Fairfield Rise Llantwit Major,2023-06-14T12:50:00.000+00:00,busbar,,L2 Active Power,kW,12.04
563033,Fairfield Rise Llantwit Major,2023-06-14T12:50:00.000+00:00,busbar,,L1 Active Power,kW,10.74
563033,Fairfield Rise Llantwit Major,2023-06-14T12:50:00.000+00:00,busbar,,N Current (RMS),A,78.5
563033,Fairfield Rise Llantwit Major,2023-06-14T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.5
563033,Fairfield Rise Llantwit Major,2023-06-14T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.3
563033,Fairfield Rise Llantwit Major,2023-06-14T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
563033,Fairfield Rise Llantwit Major,2023-06-14T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
563033,Fairfield Rise Llantwit Major,2023-06-14T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
563033,Fairfield Rise Llantwit Major,2023-06-14T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.65
563033,Fairfield Rise Llantwit Major,2023-06-14T12:40:00.000+00:00,feeder,,L3 Active Power,kW,3.66
563033,Fairfield Rise Llantwit Major,2023-06-14T12:40:00.000+00:00,feeder,,L2 Active Power,kW,2.52
563033,Fairfield Rise Llantwit Major,2023-06-14T12:40:00.000+00:00,feeder,,L1 Active Power,kW,7.54
563033,Fairfield Rise Llantwit Major,2023-06-14T12:40:00.000+00:00,feeder,,N Current (RMS),A,21.2
563033,Fairfield Rise Llantwit Major,2023-06-14T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,15.8
563033,Fairfield Rise Llantwit Major,2023-06-14T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.1
563033,Fairfield Rise Llantwit Major,2023-06-14T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,32.3
563033,Fairfield Rise Llantwit Major,2023-06-14T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.45
563033,Fairfield Rise Llantwit Major,2023-06-14T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.11
563033,Fairfield Rise Llantwit Major,2023-06-14T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.31
563033,Fairfield Rise Llantwit Major,2023-06-14T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.3
563033,Fairfield Rise Llantwit Major,2023-06-14T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.0
563033,Fairfield Rise Llantwit Major,2023-06-14T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-2.01
563033,Fairfield Rise Llantwit Major,2023-06-14T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,34.0
563033,Fairfield Rise Llantwit Major,2023-06-14T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.2
563033,Fairfield Rise Llantwit Major,2023-06-14T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.6
563033,Fairfield Rise Llantwit Major,2023-06-14T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.7
563033,Fairfield Rise Llantwit Major,2023-06-14T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.59
563033,Fairfield Rise Llantwit Major,2023-06-14T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.27
563033,Fairfield Rise Llantwit Major,2023-06-14T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
563033,Fairfield Rise Llantwit Major,2023-06-14T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.36
563033,Fairfield Rise Llantwit Major,2023-06-14T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.2
563033,Fairfield Rise Llantwit Major,2023-06-14T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.6
563033,Fairfield Rise Llantwit Major,2023-06-14T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.3
563033,Fairfield Rise Llantwit Major,2023-06-14T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.6
563033,Fairfield Rise Llantwit Major,2023-06-14T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.7
563033,Fairfield Rise Llantwit Major,2023-06-14T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.9
563033,Fairfield Rise Llantwit Major,2023-06-14T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
563033,Fairfield Rise Llantwit Major,2023-06-14T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
563033,Fairfield Rise Llantwit Major,2023-06-14T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
563033,Fairfield Rise Llantwit Major,2023-06-14T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.79
563033,Fairfield Rise Llantwit Major,2023-06-14T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-9.03
563033,Fairfield Rise Llantwit Major,2023-06-14T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.66
563033,Fairfield Rise Llantwit Major,2023-06-14T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,31.8
563033,Fairfield Rise Llantwit Major,2023-06-14T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.8
563033,Fairfield Rise Llantwit Major,2023-06-14T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.9
563033,Fairfield Rise Llantwit Major,2023-06-14T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.8
563033,Fairfield Rise Llantwit Major,2023-06-14T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.14
563033,Fairfield Rise Llantwit Major,2023-06-14T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
563033,Fairfield Rise Llantwit Major,2023-06-14T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.86
563033,Fairfield Rise Llantwit Major,2023-06-14T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.14
563033,Fairfield Rise Llantwit Major,2023-06-14T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.04
563033,Fairfield Rise Llantwit Major,2023-06-14T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.25
563033,Fairfield Rise Llantwit Major,2023-06-14T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.8
563033,Fairfield Rise Llantwit Major,2023-06-14T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.1
563033,Fairfield Rise Llantwit Major,2023-06-14T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.2
563033,Fairfield Rise Llantwit Major,2023-06-14T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.4
563033,Fairfield Rise Llantwit Major,2023-06-14T12:40:00.000+00:00,transformer,,Temperature,C,34.1
563033,Fairfield Rise Llantwit Major,2023-06-14T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
563033,Fairfield Rise Llantwit Major,2023-06-14T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
563033,Fairfield Rise Llantwit Major,2023-06-14T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
563033,Fairfield Rise Llantwit Major,2023-06-14T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
563033,Fairfield Rise Llantwit Major,2023-06-14T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
563033,Fairfield Rise Llantwit Major,2023-06-14T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
563033,Fairfield Rise Llantwit Major,2023-06-14T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.46
563033,Fairfield Rise Llantwit Major,2023-06-14T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
563033,Fairfield Rise Llantwit Major,2023-06-14T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
563033,Fairfield Rise Llantwit Major,2023-06-14T12:40:00.000+00:00,busbar,,L3 Active Power,kW,9.09
563033,Fairfield Rise Llantwit Major,2023-06-14T12:40:00.000+00:00,busbar,,L2 Active Power,kW,6.74
563033,Fairfield Rise Llantwit Major,2023-06-14T12:40:00.000+00:00,busbar,,L1 Active Power,kW,11.06
563033,Fairfield Rise Llantwit Major,2023-06-14T12:40:00.000+00:00,busbar,,N Current (RMS),A,35.6
563033,Fairfield Rise Llantwit Major,2023-06-14T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
563033,Fairfield Rise Llantwit Major,2023-06-14T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.3
563033,Fairfield Rise Llantwit Major,2023-06-14T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.7
563033,Fairfield Rise Llantwit Major,2023-06-14T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
563033,Fairfield Rise Llantwit Major,2023-06-14T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
563033,Fairfield Rise Llantwit Major,2023-06-14T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.68
563033,Fairfield Rise Llantwit Major,2023-06-14T12:30:00.000+00:00,feeder,,L3 Active Power,kW,4.7
563033,Fairfield Rise Llantwit Major,2023-06-14T12:30:00.000+00:00,feeder,,L2 Active Power,kW,2.54
563033,Fairfield Rise Llantwit Major,2023-06-14T12:30:00.000+00:00,feeder,,L1 Active Power,kW,6.21
563033,Fairfield Rise Llantwit Major,2023-06-14T12:30:00.000+00:00,feeder,,N Current (RMS),A,16.9
563033,Fairfield Rise Llantwit Major,2023-06-14T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,21.0
563033,Fairfield Rise Llantwit Major,2023-06-14T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.6
563033,Fairfield Rise Llantwit Major,2023-06-14T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,26.6
563033,Fairfield Rise Llantwit Major,2023-06-14T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.83
563033,Fairfield Rise Llantwit Major,2023-06-14T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.24
563033,Fairfield Rise Llantwit Major,2023-06-14T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.11
563033,Fairfield Rise Llantwit Major,2023-06-14T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.03
563033,Fairfield Rise Llantwit Major,2023-06-14T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.29
563033,Fairfield Rise Llantwit Major,2023-06-14T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-2.06
563033,Fairfield Rise Llantwit Major,2023-06-14T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,31.5
563033,Fairfield Rise Llantwit Major,2023-06-14T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.5
563033,Fairfield Rise Llantwit Major,2023-06-14T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.9
563033,Fairfield Rise Llantwit Major,2023-06-14T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.7
563033,Fairfield Rise Llantwit Major,2023-06-14T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.5
563033,Fairfield Rise Llantwit Major,2023-06-14T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.6
563033,Fairfield Rise Llantwit Major,2023-06-14T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
563033,Fairfield Rise Llantwit Major,2023-06-14T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.34
563033,Fairfield Rise Llantwit Major,2023-06-14T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.77
563033,Fairfield Rise Llantwit Major,2023-06-14T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.12
563033,Fairfield Rise Llantwit Major,2023-06-14T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.6
563033,Fairfield Rise Llantwit Major,2023-06-14T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.2
563033,Fairfield Rise Llantwit Major,2023-06-14T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.5
563033,Fairfield Rise Llantwit Major,2023-06-14T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.7
563033,Fairfield Rise Llantwit Major,2023-06-14T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
563033,Fairfield Rise Llantwit Major,2023-06-14T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
563033,Fairfield Rise Llantwit Major,2023-06-14T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
563033,Fairfield Rise Llantwit Major,2023-06-14T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.89
563033,Fairfield Rise Llantwit Major,2023-06-14T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-8.31
563033,Fairfield Rise Llantwit Major,2023-06-14T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.04
563033,Fairfield Rise Llantwit Major,2023-06-14T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,30.4
563033,Fairfield Rise Llantwit Major,2023-06-14T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.2
563033,Fairfield Rise Llantwit Major,2023-06-14T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.0
563033,Fairfield Rise Llantwit Major,2023-06-14T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.6
563033,Fairfield Rise Llantwit Major,2023-06-14T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.12
563033,Fairfield Rise Llantwit Major,2023-06-14T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
563033,Fairfield Rise Llantwit Major,2023-06-14T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.03
563033,Fairfield Rise Llantwit Major,2023-06-14T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.04
563033,Fairfield Rise Llantwit Major,2023-06-14T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.64
563033,Fairfield Rise Llantwit Major,2023-06-14T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.98
563033,Fairfield Rise Llantwit Major,2023-06-14T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,40.2
563033,Fairfield Rise Llantwit Major,2023-06-14T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.4
563033,Fairfield Rise Llantwit Major,2023-06-14T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.1
563033,Fairfield Rise Llantwit Major,2023-06-14T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
563033,Fairfield Rise Llantwit Major,2023-06-14T12:30:00.000+00:00,transformer,,Temperature,C,34.0
563033,Fairfield Rise Llantwit Major,2023-06-14T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
563033,Fairfield Rise Llantwit Major,2023-06-14T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
563033,Fairfield Rise Llantwit Major,2023-06-14T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
563033,Fairfield Rise Llantwit Major,2023-06-14T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
563033,Fairfield Rise Llantwit Major,2023-06-14T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
563033,Fairfield Rise Llantwit Major,2023-06-14T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.29
563033,Fairfield Rise Llantwit Major,2023-06-14T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.92
563033,Fairfield Rise Llantwit Major,2023-06-14T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
563033,Fairfield Rise Llantwit Major,2023-06-14T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
563033,Fairfield Rise Llantwit Major,2023-06-14T12:30:00.000+00:00,busbar,,L3 Active Power,kW,13.17
563033,Fairfield Rise Llantwit Major,2023-06-14T12:30:00.000+00:00,busbar,,L2 Active Power,kW,7.93
563033,Fairfield Rise Llantwit Major,2023-06-14T12:30:00.000+00:00,busbar,,L1 Active Power,kW,8.29
563033,Fairfield Rise Llantwit Major,2023-06-14T12:30:00.000+00:00,busbar,,N Current (RMS),A,46.8
563033,Fairfield Rise Llantwit Major,2023-06-14T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.7
563033,Fairfield Rise Llantwit Major,2023-06-14T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
563033,Fairfield Rise Llantwit Major,2023-06-14T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.5
563033,Fairfield Rise Llantwit Major,2023-06-14T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
563033,Fairfield Rise Llantwit Major,2023-06-14T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
563033,Fairfield Rise Llantwit Major,2023-06-14T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.16
563033,Fairfield Rise Llantwit Major,2023-06-14T12:20:00.000+00:00,feeder,,L3 Active Power,kW,4.51
563033,Fairfield Rise Llantwit Major,2023-06-14T12:20:00.000+00:00,feeder,,L2 Active Power,kW,2.26
563033,Fairfield Rise Llantwit Major,2023-06-14T12:20:00.000+00:00,feeder,,L1 Active Power,kW,5.61
563033,Fairfield Rise Llantwit Major,2023-06-14T12:20:00.000+00:00,feeder,,N Current (RMS),A,16.2
563033,Fairfield Rise Llantwit Major,2023-06-14T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,20.3
563033,Fairfield Rise Llantwit Major,2023-06-14T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,10.3
563033,Fairfield Rise Llantwit Major,2023-06-14T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,24.4
563033,Fairfield Rise Llantwit Major,2023-06-14T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.51
563033,Fairfield Rise Llantwit Major,2023-06-14T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.17
563033,Fairfield Rise Llantwit Major,2023-06-14T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.13
563033,Fairfield Rise Llantwit Major,2023-06-14T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.42
563033,Fairfield Rise Llantwit Major,2023-06-14T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.43
563033,Fairfield Rise Llantwit Major,2023-06-14T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.79
563033,Fairfield Rise Llantwit Major,2023-06-14T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,38.4
563033,Fairfield Rise Llantwit Major,2023-06-14T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.2
563033,Fairfield Rise Llantwit Major,2023-06-14T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.7
563033,Fairfield Rise Llantwit Major,2023-06-14T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.3
563033,Fairfield Rise Llantwit Major,2023-06-14T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.26
563033,Fairfield Rise Llantwit Major,2023-06-14T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.63
563033,Fairfield Rise Llantwit Major,2023-06-14T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
563033,Fairfield Rise Llantwit Major,2023-06-14T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.14
563033,Fairfield Rise Llantwit Major,2023-06-14T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.28
563033,Fairfield Rise Llantwit Major,2023-06-14T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.17
563033,Fairfield Rise Llantwit Major,2023-06-14T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.3
563033,Fairfield Rise Llantwit Major,2023-06-14T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.5
563033,Fairfield Rise Llantwit Major,2023-06-14T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.1
563033,Fairfield Rise Llantwit Major,2023-06-14T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.8
563033,Fairfield Rise Llantwit Major,2023-06-14T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
563033,Fairfield Rise Llantwit Major,2023-06-14T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
563033,Fairfield Rise Llantwit Major,2023-06-14T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
563033,Fairfield Rise Llantwit Major,2023-06-14T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.31
563033,Fairfield Rise Llantwit Major,2023-06-14T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-6.42
563033,Fairfield Rise Llantwit Major,2023-06-14T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.39
563033,Fairfield Rise Llantwit Major,2023-06-14T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,31.4
563033,Fairfield Rise Llantwit Major,2023-06-14T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.8
563033,Fairfield Rise Llantwit Major,2023-06-14T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.1
563033,Fairfield Rise Llantwit Major,2023-06-14T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.9
563033,Fairfield Rise Llantwit Major,2023-06-14T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.17
563033,Fairfield Rise Llantwit Major,2023-06-14T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
563033,Fairfield Rise Llantwit Major,2023-06-14T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.82
563033,Fairfield Rise Llantwit Major,2023-06-14T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.26
563033,Fairfield Rise Llantwit Major,2023-06-14T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.71
563033,Fairfield Rise Llantwit Major,2023-06-14T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.05
563033,Fairfield Rise Llantwit Major,2023-06-14T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.5
563033,Fairfield Rise Llantwit Major,2023-06-14T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.1
563033,Fairfield Rise Llantwit Major,2023-06-14T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.9
563033,Fairfield Rise Llantwit Major,2023-06-14T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
563033,Fairfield Rise Llantwit Major,2023-06-14T12:20:00.000+00:00,transformer,,Temperature,C,33.9
563033,Fairfield Rise Llantwit Major,2023-06-14T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
563033,Fairfield Rise Llantwit Major,2023-06-14T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
563033,Fairfield Rise Llantwit Major,2023-06-14T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
563033,Fairfield Rise Llantwit Major,2023-06-14T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
563033,Fairfield Rise Llantwit Major,2023-06-14T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
563033,Fairfield Rise Llantwit Major,2023-06-14T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
563033,Fairfield Rise Llantwit Major,2023-06-14T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.77
563033,Fairfield Rise Llantwit Major,2023-06-14T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
563033,Fairfield Rise Llantwit Major,2023-06-14T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
563033,Fairfield Rise Llantwit Major,2023-06-14T12:20:00.000+00:00,busbar,,L3 Active Power,kW,13.02
563033,Fairfield Rise Llantwit Major,2023-06-14T12:20:00.000+00:00,busbar,,L2 Active Power,kW,11.26
563033,Fairfield Rise Llantwit Major,2023-06-14T12:20:00.000+00:00,busbar,,L1 Active Power,kW,9.43
563033,Fairfield Rise Llantwit Major,2023-06-14T12:20:00.000+00:00,busbar,,N Current (RMS),A,35.8
563033,Fairfield Rise Llantwit Major,2023-06-14T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
563033,Fairfield Rise Llantwit Major,2023-06-14T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
563033,Fairfield Rise Llantwit Major,2023-06-14T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.9
563033,Fairfield Rise Llantwit Major,2023-06-14T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
563033,Fairfield Rise Llantwit Major,2023-06-14T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.42
