Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563033,Fairfield Rise Llantwit Major,2023-06-14T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
563033,Fairfield Rise Llantwit Major,2023-06-14T12:10:00.000+00:00,feeder,,L3 Active Power,kW,8.8
563033,Fairfield Rise Llantwit Major,2023-06-14T12:10:00.000+00:00,feeder,,L2 Active Power,kW,3.97
563033,Fairfield Rise Llantwit Major,2023-06-14T12:10:00.000+00:00,feeder,,L1 Active Power,kW,4.36
563033,Fairfield Rise Llantwit Major,2023-06-14T12:10:00.000+00:00,feeder,,N Current (RMS),A,23.5
563033,Fairfield Rise Llantwit Major,2023-06-14T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,37.4
563033,Fairfield Rise Llantwit Major,2023-06-14T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,18.1
563033,Fairfield Rise Llantwit Major,2023-06-14T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,19.6
563033,Fairfield Rise Llantwit Major,2023-06-14T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.79
563033,Fairfield Rise Llantwit Major,2023-06-14T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.33
563033,Fairfield Rise Llantwit Major,2023-06-14T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.14
563033,Fairfield Rise Llantwit Major,2023-06-14T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.77
563033,Fairfield Rise Llantwit Major,2023-06-14T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.82
563033,Fairfield Rise Llantwit Major,2023-06-14T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-2.31
563033,Fairfield Rise Llantwit Major,2023-06-14T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,40.8
563033,Fairfield Rise Llantwit Major,2023-06-14T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.5
563033,Fairfield Rise Llantwit Major,2023-06-14T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.3
563033,Fairfield Rise Llantwit Major,2023-06-14T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.6
563033,Fairfield Rise Llantwit Major,2023-06-14T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.26
563033,Fairfield Rise Llantwit Major,2023-06-14T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.66
563033,Fairfield Rise Llantwit Major,2023-06-14T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
563033,Fairfield Rise Llantwit Major,2023-06-14T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.71
563033,Fairfield Rise Llantwit Major,2023-06-14T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.5
563033,Fairfield Rise Llantwit Major,2023-06-14T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.34
563033,Fairfield Rise Llantwit Major,2023-06-14T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,36.0
563033,Fairfield Rise Llantwit Major,2023-06-14T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.9
563033,Fairfield Rise Llantwit Major,2023-06-14T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.6
563033,Fairfield Rise Llantwit Major,2023-06-14T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.5
563033,Fairfield Rise Llantwit Major,2023-06-14T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
563033,Fairfield Rise Llantwit Major,2023-06-14T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
563033,Fairfield Rise Llantwit Major,2023-06-14T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
563033,Fairfield Rise Llantwit Major,2023-06-14T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.38
563033,Fairfield Rise Llantwit Major,2023-06-14T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-7.19
563033,Fairfield Rise Llantwit Major,2023-06-14T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.68
563033,Fairfield Rise Llantwit Major,2023-06-14T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.2
563033,Fairfield Rise Llantwit Major,2023-06-14T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.6
563033,Fairfield Rise Llantwit Major,2023-06-14T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.2
563033,Fairfield Rise Llantwit Major,2023-06-14T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.7
563033,Fairfield Rise Llantwit Major,2023-06-14T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.75
563033,Fairfield Rise Llantwit Major,2023-06-14T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
563033,Fairfield Rise Llantwit Major,2023-06-14T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.78
563033,Fairfield Rise Llantwit Major,2023-06-14T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.63
563033,Fairfield Rise Llantwit Major,2023-06-14T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.56
563033,Fairfield Rise Llantwit Major,2023-06-14T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.58
563033,Fairfield Rise Llantwit Major,2023-06-14T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,32.5
563033,Fairfield Rise Llantwit Major,2023-06-14T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.9
563033,Fairfield Rise Llantwit Major,2023-06-14T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.6
563033,Fairfield Rise Llantwit Major,2023-06-14T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.5
563033,Fairfield Rise Llantwit Major,2023-06-14T12:10:00.000+00:00,transformer,,Temperature,C,33.8
563033,Fairfield Rise Llantwit Major,2023-06-14T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
563033,Fairfield Rise Llantwit Major,2023-06-14T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
563033,Fairfield Rise Llantwit Major,2023-06-14T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
563033,Fairfield Rise Llantwit Major,2023-06-14T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
563033,Fairfield Rise Llantwit Major,2023-06-14T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
563033,Fairfield Rise Llantwit Major,2023-06-14T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
563033,Fairfield Rise Llantwit Major,2023-06-14T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.06
563033,Fairfield Rise Llantwit Major,2023-06-14T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
563033,Fairfield Rise Llantwit Major,2023-06-14T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
563033,Fairfield Rise Llantwit Major,2023-06-14T12:10:00.000+00:00,busbar,,L3 Active Power,kW,17.54
563033,Fairfield Rise Llantwit Major,2023-06-14T12:10:00.000+00:00,busbar,,L2 Active Power,kW,19.66
563033,Fairfield Rise Llantwit Major,2023-06-14T12:10:00.000+00:00,busbar,,L1 Active Power,kW,7.64
563033,Fairfield Rise Llantwit Major,2023-06-14T12:10:00.000+00:00,busbar,,N Current (RMS),A,71.4
563033,Fairfield Rise Llantwit Major,2023-06-14T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.5
563033,Fairfield Rise Llantwit Major,2023-06-14T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.7
563033,Fairfield Rise Llantwit Major,2023-06-14T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.7
563033,Fairfield Rise Llantwit Major,2023-06-14T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
563033,Fairfield Rise Llantwit Major,2023-06-14T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.26
563033,Fairfield Rise Llantwit Major,2023-06-14T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
563033,Fairfield Rise Llantwit Major,2023-06-14T12:00:00.000+00:00,feeder,,L3 Active Power,kW,4.31
563033,Fairfield Rise Llantwit Major,2023-06-14T12:00:00.000+00:00,feeder,,L2 Active Power,kW,4.13
563033,Fairfield Rise Llantwit Major,2023-06-14T12:00:00.000+00:00,feeder,,L1 Active Power,kW,3.02
563033,Fairfield Rise Llantwit Major,2023-06-14T12:00:00.000+00:00,feeder,,N Current (RMS),A,14.4
563033,Fairfield Rise Llantwit Major,2023-06-14T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,19.2
563033,Fairfield Rise Llantwit Major,2023-06-14T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,18.4
563033,Fairfield Rise Llantwit Major,2023-06-14T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,13.3
563033,Fairfield Rise Llantwit Major,2023-06-14T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.72
563033,Fairfield Rise Llantwit Major,2023-06-14T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
563033,Fairfield Rise Llantwit Major,2023-06-14T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.14
563033,Fairfield Rise Llantwit Major,2023-06-14T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.38
563033,Fairfield Rise Llantwit Major,2023-06-14T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.28
563033,Fairfield Rise Llantwit Major,2023-06-14T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.82
563033,Fairfield Rise Llantwit Major,2023-06-14T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,34.2
563033,Fairfield Rise Llantwit Major,2023-06-14T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.0
563033,Fairfield Rise Llantwit Major,2023-06-14T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.9
563033,Fairfield Rise Llantwit Major,2023-06-14T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.3
563033,Fairfield Rise Llantwit Major,2023-06-14T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.42
563033,Fairfield Rise Llantwit Major,2023-06-14T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.63
563033,Fairfield Rise Llantwit Major,2023-06-14T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
563033,Fairfield Rise Llantwit Major,2023-06-14T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.2
563033,Fairfield Rise Llantwit Major,2023-06-14T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.36
563033,Fairfield Rise Llantwit Major,2023-06-14T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.26
563033,Fairfield Rise Llantwit Major,2023-06-14T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.7
563033,Fairfield Rise Llantwit Major,2023-06-14T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.9
563033,Fairfield Rise Llantwit Major,2023-06-14T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.1
563033,Fairfield Rise Llantwit Major,2023-06-14T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.2
563033,Fairfield Rise Llantwit Major,2023-06-14T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
563033,Fairfield Rise Llantwit Major,2023-06-14T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
563033,Fairfield Rise Llantwit Major,2023-06-14T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
563033,Fairfield Rise Llantwit Major,2023-06-14T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.46
563033,Fairfield Rise Llantwit Major,2023-06-14T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-7.52
563033,Fairfield Rise Llantwit Major,2023-06-14T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.5
563033,Fairfield Rise Llantwit Major,2023-06-14T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.9
563033,Fairfield Rise Llantwit Major,2023-06-14T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.9
563033,Fairfield Rise Llantwit Major,2023-06-14T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.4
563033,Fairfield Rise Llantwit Major,2023-06-14T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.5
563033,Fairfield Rise Llantwit Major,2023-06-14T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.34
563033,Fairfield Rise Llantwit Major,2023-06-14T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
563033,Fairfield Rise Llantwit Major,2023-06-14T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.58
563033,Fairfield Rise Llantwit Major,2023-06-14T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.09
563033,Fairfield Rise Llantwit Major,2023-06-14T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.74
563033,Fairfield Rise Llantwit Major,2023-06-14T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.31
563033,Fairfield Rise Llantwit Major,2023-06-14T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.5
563033,Fairfield Rise Llantwit Major,2023-06-14T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.7
563033,Fairfield Rise Llantwit Major,2023-06-14T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.1
563033,Fairfield Rise Llantwit Major,2023-06-14T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.1
563033,Fairfield Rise Llantwit Major,2023-06-14T12:00:00.000+00:00,transformer,,Temperature,C,33.6
563033,Fairfield Rise Llantwit Major,2023-06-14T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
563033,Fairfield Rise Llantwit Major,2023-06-14T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
563033,Fairfield Rise Llantwit Major,2023-06-14T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
563033,Fairfield Rise Llantwit Major,2023-06-14T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
563033,Fairfield Rise Llantwit Major,2023-06-14T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
563033,Fairfield Rise Llantwit Major,2023-06-14T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
563033,Fairfield Rise Llantwit Major,2023-06-14T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.59
563033,Fairfield Rise Llantwit Major,2023-06-14T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
563033,Fairfield Rise Llantwit Major,2023-06-14T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
563033,Fairfield Rise Llantwit Major,2023-06-14T12:00:00.000+00:00,busbar,,L3 Active Power,kW,12.53
563033,Fairfield Rise Llantwit Major,2023-06-14T12:00:00.000+00:00,busbar,,L2 Active Power,kW,16.0
563033,Fairfield Rise Llantwit Major,2023-06-14T12:00:00.000+00:00,busbar,,L1 Active Power,kW,7.26
563033,Fairfield Rise Llantwit Major,2023-06-14T12:00:00.000+00:00,busbar,,N Current (RMS),A,46.8
563033,Fairfield Rise Llantwit Major,2023-06-14T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.7
563033,Fairfield Rise Llantwit Major,2023-06-14T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
563033,Fairfield Rise Llantwit Major,2023-06-14T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.7
563033,Fairfield Rise Llantwit Major,2023-06-14T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
563033,Fairfield Rise Llantwit Major,2023-06-14T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.3
563033,Fairfield Rise Llantwit Major,2023-06-14T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.36
563033,Fairfield Rise Llantwit Major,2023-06-14T11:50:00.000+00:00,feeder,,L3 Active Power,kW,4.11
563033,Fairfield Rise Llantwit Major,2023-06-14T11:50:00.000+00:00,feeder,,L2 Active Power,kW,3.43
563033,Fairfield Rise Llantwit Major,2023-06-14T11:50:00.000+00:00,feeder,,L1 Active Power,kW,3.33
563033,Fairfield Rise Llantwit Major,2023-06-14T11:50:00.000+00:00,feeder,,N Current (RMS),A,11.3
563033,Fairfield Rise Llantwit Major,2023-06-14T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.3
563033,Fairfield Rise Llantwit Major,2023-06-14T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,15.2
563033,Fairfield Rise Llantwit Major,2023-06-14T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,14.4
563033,Fairfield Rise Llantwit Major,2023-06-14T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.43
563033,Fairfield Rise Llantwit Major,2023-06-14T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.29
563033,Fairfield Rise Llantwit Major,2023-06-14T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.55
563033,Fairfield Rise Llantwit Major,2023-06-14T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.0
563033,Fairfield Rise Llantwit Major,2023-06-14T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.73
563033,Fairfield Rise Llantwit Major,2023-06-14T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.53
563033,Fairfield Rise Llantwit Major,2023-06-14T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,36.8
563033,Fairfield Rise Llantwit Major,2023-06-14T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.4
563033,Fairfield Rise Llantwit Major,2023-06-14T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.5
563033,Fairfield Rise Llantwit Major,2023-06-14T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.5
563033,Fairfield Rise Llantwit Major,2023-06-14T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
563033,Fairfield Rise Llantwit Major,2023-06-14T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.04
563033,Fairfield Rise Llantwit Major,2023-06-14T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
563033,Fairfield Rise Llantwit Major,2023-06-14T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.31
563033,Fairfield Rise Llantwit Major,2023-06-14T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.69
563033,Fairfield Rise Llantwit Major,2023-06-14T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.38
563033,Fairfield Rise Llantwit Major,2023-06-14T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.5
563033,Fairfield Rise Llantwit Major,2023-06-14T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.2
563033,Fairfield Rise Llantwit Major,2023-06-14T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.6
563033,Fairfield Rise Llantwit Major,2023-06-14T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.6
563033,Fairfield Rise Llantwit Major,2023-06-14T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
563033,Fairfield Rise Llantwit Major,2023-06-14T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
563033,Fairfield Rise Llantwit Major,2023-06-14T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
563033,Fairfield Rise Llantwit Major,2023-06-14T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.09
563033,Fairfield Rise Llantwit Major,2023-06-14T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-6.44
563033,Fairfield Rise Llantwit Major,2023-06-14T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.32
563033,Fairfield Rise Llantwit Major,2023-06-14T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.9
563033,Fairfield Rise Llantwit Major,2023-06-14T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.7
563033,Fairfield Rise Llantwit Major,2023-06-14T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.2
563033,Fairfield Rise Llantwit Major,2023-06-14T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.2
563033,Fairfield Rise Llantwit Major,2023-06-14T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.24
563033,Fairfield Rise Llantwit Major,2023-06-14T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
563033,Fairfield Rise Llantwit Major,2023-06-14T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.81
563033,Fairfield Rise Llantwit Major,2023-06-14T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.44
563033,Fairfield Rise Llantwit Major,2023-06-14T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.83
563033,Fairfield Rise Llantwit Major,2023-06-14T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.15
563033,Fairfield Rise Llantwit Major,2023-06-14T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,31.7
563033,Fairfield Rise Llantwit Major,2023-06-14T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.1
563033,Fairfield Rise Llantwit Major,2023-06-14T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.3
563033,Fairfield Rise Llantwit Major,2023-06-14T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
563033,Fairfield Rise Llantwit Major,2023-06-14T11:50:00.000+00:00,transformer,,Temperature,C,33.5
563033,Fairfield Rise Llantwit Major,2023-06-14T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
563033,Fairfield Rise Llantwit Major,2023-06-14T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
563033,Fairfield Rise Llantwit Major,2023-06-14T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
563033,Fairfield Rise Llantwit Major,2023-06-14T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
563033,Fairfield Rise Llantwit Major,2023-06-14T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
563033,Fairfield Rise Llantwit Major,2023-06-14T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
563033,Fairfield Rise Llantwit Major,2023-06-14T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.74
563033,Fairfield Rise Llantwit Major,2023-06-14T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.46
563033,Fairfield Rise Llantwit Major,2023-06-14T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
563033,Fairfield Rise Llantwit Major,2023-06-14T11:50:00.000+00:00,busbar,,L3 Active Power,kW,12.77
563033,Fairfield Rise Llantwit Major,2023-06-14T11:50:00.000+00:00,busbar,,L2 Active Power,kW,13.23
563033,Fairfield Rise Llantwit Major,2023-06-14T11:50:00.000+00:00,busbar,,L1 Active Power,kW,7.66
563033,Fairfield Rise Llantwit Major,2023-06-14T11:50:00.000+00:00,busbar,,N Current (RMS),A,45.5
563033,Fairfield Rise Llantwit Major,2023-06-14T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
563033,Fairfield Rise Llantwit Major,2023-06-14T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
563033,Fairfield Rise Llantwit Major,2023-06-14T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.7
563033,Fairfield Rise Llantwit Major,2023-06-14T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
563033,Fairfield Rise Llantwit Major,2023-06-14T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.48
563033,Fairfield Rise Llantwit Major,2023-06-14T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.1
563033,Fairfield Rise Llantwit Major,2023-06-14T11:40:00.000+00:00,feeder,,L3 Active Power,kW,4.3
563033,Fairfield Rise Llantwit Major,2023-06-14T11:40:00.000+00:00,feeder,,L2 Active Power,kW,3.68
563033,Fairfield Rise Llantwit Major,2023-06-14T11:40:00.000+00:00,feeder,,L1 Active Power,kW,3.28
563033,Fairfield Rise Llantwit Major,2023-06-14T11:40:00.000+00:00,feeder,,N Current (RMS),A,13.5
563033,Fairfield Rise Llantwit Major,2023-06-14T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,19.1
563033,Fairfield Rise Llantwit Major,2023-06-14T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,17.0
563033,Fairfield Rise Llantwit Major,2023-06-14T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,14.4
563033,Fairfield Rise Llantwit Major,2023-06-14T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.09
563033,Fairfield Rise Llantwit Major,2023-06-14T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.17
563033,Fairfield Rise Llantwit Major,2023-06-14T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.78
563033,Fairfield Rise Llantwit Major,2023-06-14T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.42
563033,Fairfield Rise Llantwit Major,2023-06-14T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.18
563033,Fairfield Rise Llantwit Major,2023-06-14T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.17
563033,Fairfield Rise Llantwit Major,2023-06-14T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,33.9
563033,Fairfield Rise Llantwit Major,2023-06-14T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.2
563033,Fairfield Rise Llantwit Major,2023-06-14T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.3
563033,Fairfield Rise Llantwit Major,2023-06-14T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.2
563033,Fairfield Rise Llantwit Major,2023-06-14T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
563033,Fairfield Rise Llantwit Major,2023-06-14T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.07
563033,Fairfield Rise Llantwit Major,2023-06-14T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.28
563033,Fairfield Rise Llantwit Major,2023-06-14T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.22
563033,Fairfield Rise Llantwit Major,2023-06-14T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.95
563033,Fairfield Rise Llantwit Major,2023-06-14T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.19
563033,Fairfield Rise Llantwit Major,2023-06-14T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.2
563033,Fairfield Rise Llantwit Major,2023-06-14T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.9
563033,Fairfield Rise Llantwit Major,2023-06-14T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.2
563033,Fairfield Rise Llantwit Major,2023-06-14T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.3
563033,Fairfield Rise Llantwit Major,2023-06-14T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
563033,Fairfield Rise Llantwit Major,2023-06-14T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
563033,Fairfield Rise Llantwit Major,2023-06-14T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
563033,Fairfield Rise Llantwit Major,2023-06-14T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.25
563033,Fairfield Rise Llantwit Major,2023-06-14T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.73
563033,Fairfield Rise Llantwit Major,2023-06-14T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.7
563033,Fairfield Rise Llantwit Major,2023-06-14T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.6
563033,Fairfield Rise Llantwit Major,2023-06-14T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.6
563033,Fairfield Rise Llantwit Major,2023-06-14T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.3
563033,Fairfield Rise Llantwit Major,2023-06-14T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.1
563033,Fairfield Rise Llantwit Major,2023-06-14T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.75
563033,Fairfield Rise Llantwit Major,2023-06-14T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
563033,Fairfield Rise Llantwit Major,2023-06-14T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.24
563033,Fairfield Rise Llantwit Major,2023-06-14T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.96
563033,Fairfield Rise Llantwit Major,2023-06-14T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.49
563033,Fairfield Rise Llantwit Major,2023-06-14T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.21
563033,Fairfield Rise Llantwit Major,2023-06-14T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,52.0
563033,Fairfield Rise Llantwit Major,2023-06-14T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.5
563033,Fairfield Rise Llantwit Major,2023-06-14T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
563033,Fairfield Rise Llantwit Major,2023-06-14T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.5
563033,Fairfield Rise Llantwit Major,2023-06-14T11:40:00.000+00:00,transformer,,Temperature,C,33.3
563033,Fairfield Rise Llantwit Major,2023-06-14T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
563033,Fairfield Rise Llantwit Major,2023-06-14T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
563033,Fairfield Rise Llantwit Major,2023-06-14T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
563033,Fairfield Rise Llantwit Major,2023-06-14T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
563033,Fairfield Rise Llantwit Major,2023-06-14T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
563033,Fairfield Rise Llantwit Major,2023-06-14T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
563033,Fairfield Rise Llantwit Major,2023-06-14T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.95
563033,Fairfield Rise Llantwit Major,2023-06-14T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.48
563033,Fairfield Rise Llantwit Major,2023-06-14T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
563033,Fairfield Rise Llantwit Major,2023-06-14T11:40:00.000+00:00,busbar,,L3 Active Power,kW,16.65
563033,Fairfield Rise Llantwit Major,2023-06-14T11:40:00.000+00:00,busbar,,L2 Active Power,kW,12.57
563033,Fairfield Rise Llantwit Major,2023-06-14T11:40:00.000+00:00,busbar,,L1 Active Power,kW,9.19
563033,Fairfield Rise Llantwit Major,2023-06-14T11:40:00.000+00:00,busbar,,N Current (RMS),A,79.2
563033,Fairfield Rise Llantwit Major,2023-06-14T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
563033,Fairfield Rise Llantwit Major,2023-06-14T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
563033,Fairfield Rise Llantwit Major,2023-06-14T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.6
563033,Fairfield Rise Llantwit Major,2023-06-14T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
563033,Fairfield Rise Llantwit Major,2023-06-14T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.51
563033,Fairfield Rise Llantwit Major,2023-06-14T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
563033,Fairfield Rise Llantwit Major,2023-06-14T11:30:00.000+00:00,feeder,,L3 Active Power,kW,5.11
563033,Fairfield Rise Llantwit Major,2023-06-14T11:30:00.000+00:00,feeder,,L2 Active Power,kW,3.55
563033,Fairfield Rise Llantwit Major,2023-06-14T11:30:00.000+00:00,feeder,,L1 Active Power,kW,3.42
563033,Fairfield Rise Llantwit Major,2023-06-14T11:30:00.000+00:00,feeder,,N Current (RMS),A,14.7
563033,Fairfield Rise Llantwit Major,2023-06-14T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,22.8
563033,Fairfield Rise Llantwit Major,2023-06-14T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,16.1
563033,Fairfield Rise Llantwit Major,2023-06-14T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,15.1
563033,Fairfield Rise Llantwit Major,2023-06-14T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.23
563033,Fairfield Rise Llantwit Major,2023-06-14T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.33
563033,Fairfield Rise Llantwit Major,2023-06-14T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.41
563033,Fairfield Rise Llantwit Major,2023-06-14T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.44
563033,Fairfield Rise Llantwit Major,2023-06-14T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.29
563033,Fairfield Rise Llantwit Major,2023-06-14T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.37
563033,Fairfield Rise Llantwit Major,2023-06-14T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,36.2
563033,Fairfield Rise Llantwit Major,2023-06-14T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.0
563033,Fairfield Rise Llantwit Major,2023-06-14T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.8
563033,Fairfield Rise Llantwit Major,2023-06-14T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.7
563033,Fairfield Rise Llantwit Major,2023-06-14T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
563033,Fairfield Rise Llantwit Major,2023-06-14T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.24
563033,Fairfield Rise Llantwit Major,2023-06-14T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
563033,Fairfield Rise Llantwit Major,2023-06-14T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.86
563033,Fairfield Rise Llantwit Major,2023-06-14T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.52
563033,Fairfield Rise Llantwit Major,2023-06-14T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.35
563033,Fairfield Rise Llantwit Major,2023-06-14T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.0
563033,Fairfield Rise Llantwit Major,2023-06-14T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.3
563033,Fairfield Rise Llantwit Major,2023-06-14T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.8
563033,Fairfield Rise Llantwit Major,2023-06-14T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.0
563033,Fairfield Rise Llantwit Major,2023-06-14T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
563033,Fairfield Rise Llantwit Major,2023-06-14T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
563033,Fairfield Rise Llantwit Major,2023-06-14T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
563033,Fairfield Rise Llantwit Major,2023-06-14T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.2
563033,Fairfield Rise Llantwit Major,2023-06-14T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-9.17
563033,Fairfield Rise Llantwit Major,2023-06-14T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.91
563033,Fairfield Rise Llantwit Major,2023-06-14T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,35.2
563033,Fairfield Rise Llantwit Major,2023-06-14T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.6
563033,Fairfield Rise Llantwit Major,2023-06-14T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.1
563033,Fairfield Rise Llantwit Major,2023-06-14T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.7
563033,Fairfield Rise Llantwit Major,2023-06-14T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.27
563033,Fairfield Rise Llantwit Major,2023-06-14T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
563033,Fairfield Rise Llantwit Major,2023-06-14T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.5
563033,Fairfield Rise Llantwit Major,2023-06-14T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.16
563033,Fairfield Rise Llantwit Major,2023-06-14T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.6
563033,Fairfield Rise Llantwit Major,2023-06-14T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.14
563033,Fairfield Rise Llantwit Major,2023-06-14T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,36.8
563033,Fairfield Rise Llantwit Major,2023-06-14T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.9
563033,Fairfield Rise Llantwit Major,2023-06-14T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
563033,Fairfield Rise Llantwit Major,2023-06-14T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.4
563033,Fairfield Rise Llantwit Major,2023-06-14T11:30:00.000+00:00,transformer,,Temperature,C,33.2
563033,Fairfield Rise Llantwit Major,2023-06-14T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
563033,Fairfield Rise Llantwit Major,2023-06-14T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
563033,Fairfield Rise Llantwit Major,2023-06-14T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
563033,Fairfield Rise Llantwit Major,2023-06-14T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
563033,Fairfield Rise Llantwit Major,2023-06-14T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
563033,Fairfield Rise Llantwit Major,2023-06-14T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
563033,Fairfield Rise Llantwit Major,2023-06-14T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.76
563033,Fairfield Rise Llantwit Major,2023-06-14T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.37
563033,Fairfield Rise Llantwit Major,2023-06-14T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
563033,Fairfield Rise Llantwit Major,2023-06-14T11:30:00.000+00:00,busbar,,L3 Active Power,kW,11.49
563033,Fairfield Rise Llantwit Major,2023-06-14T11:30:00.000+00:00,busbar,,L2 Active Power,kW,8.78
563033,Fairfield Rise Llantwit Major,2023-06-14T11:30:00.000+00:00,busbar,,L1 Active Power,kW,9.45
563033,Fairfield Rise Llantwit Major,2023-06-14T11:30:00.000+00:00,busbar,,N Current (RMS),A,46.5
563033,Fairfield Rise Llantwit Major,2023-06-14T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.3
563033,Fairfield Rise Llantwit Major,2023-06-14T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
563033,Fairfield Rise Llantwit Major,2023-06-14T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.5
563033,Fairfield Rise Llantwit Major,2023-06-14T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
563033,Fairfield Rise Llantwit Major,2023-06-14T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.44
563033,Fairfield Rise Llantwit Major,2023-06-14T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
563033,Fairfield Rise Llantwit Major,2023-06-14T11:20:00.000+00:00,feeder,,L3 Active Power,kW,4.24
563033,Fairfield Rise Llantwit Major,2023-06-14T11:20:00.000+00:00,feeder,,L2 Active Power,kW,4.09
563033,Fairfield Rise Llantwit Major,2023-06-14T11:20:00.000+00:00,feeder,,L1 Active Power,kW,3.62
563033,Fairfield Rise Llantwit Major,2023-06-14T11:20:00.000+00:00,feeder,,N Current (RMS),A,15.0
563033,Fairfield Rise Llantwit Major,2023-06-14T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,19.8
563033,Fairfield Rise Llantwit Major,2023-06-14T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,19.2
563033,Fairfield Rise Llantwit Major,2023-06-14T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,16.0
563033,Fairfield Rise Llantwit Major,2023-06-14T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.05
563033,Fairfield Rise Llantwit Major,2023-06-14T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.35
563033,Fairfield Rise Llantwit Major,2023-06-14T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.16
563033,Fairfield Rise Llantwit Major,2023-06-14T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.93
563033,Fairfield Rise Llantwit Major,2023-06-14T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.99
563033,Fairfield Rise Llantwit Major,2023-06-14T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.5
563033,Fairfield Rise Llantwit Major,2023-06-14T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,38.0
563033,Fairfield Rise Llantwit Major,2023-06-14T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.2
563033,Fairfield Rise Llantwit Major,2023-06-14T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.7
563033,Fairfield Rise Llantwit Major,2023-06-14T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.1
563033,Fairfield Rise Llantwit Major,2023-06-14T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
563033,Fairfield Rise Llantwit Major,2023-06-14T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.4
563033,Fairfield Rise Llantwit Major,2023-06-14T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.26
563033,Fairfield Rise Llantwit Major,2023-06-14T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.87
563033,Fairfield Rise Llantwit Major,2023-06-14T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.56
563033,Fairfield Rise Llantwit Major,2023-06-14T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.77
563033,Fairfield Rise Llantwit Major,2023-06-14T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.4
563033,Fairfield Rise Llantwit Major,2023-06-14T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.5
563033,Fairfield Rise Llantwit Major,2023-06-14T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.5
563033,Fairfield Rise Llantwit Major,2023-06-14T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.2
563033,Fairfield Rise Llantwit Major,2023-06-14T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
563033,Fairfield Rise Llantwit Major,2023-06-14T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
563033,Fairfield Rise Llantwit Major,2023-06-14T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
563033,Fairfield Rise Llantwit Major,2023-06-14T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.15
563033,Fairfield Rise Llantwit Major,2023-06-14T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-8.82
563033,Fairfield Rise Llantwit Major,2023-06-14T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.32
563033,Fairfield Rise Llantwit Major,2023-06-14T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,37.9
563033,Fairfield Rise Llantwit Major,2023-06-14T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.4
563033,Fairfield Rise Llantwit Major,2023-06-14T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.6
563033,Fairfield Rise Llantwit Major,2023-06-14T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.5
563033,Fairfield Rise Llantwit Major,2023-06-14T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.61
563033,Fairfield Rise Llantwit Major,2023-06-14T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
563033,Fairfield Rise Llantwit Major,2023-06-14T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.49
563033,Fairfield Rise Llantwit Major,2023-06-14T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.66
563033,Fairfield Rise Llantwit Major,2023-06-14T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.61
563033,Fairfield Rise Llantwit Major,2023-06-14T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.36
563033,Fairfield Rise Llantwit Major,2023-06-14T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,44.3
563033,Fairfield Rise Llantwit Major,2023-06-14T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.0
563033,Fairfield Rise Llantwit Major,2023-06-14T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
563033,Fairfield Rise Llantwit Major,2023-06-14T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.9
563033,Fairfield Rise Llantwit Major,2023-06-14T11:20:00.000+00:00,transformer,,Temperature,C,33.0
563033,Fairfield Rise Llantwit Major,2023-06-14T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
563033,Fairfield Rise Llantwit Major,2023-06-14T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
563033,Fairfield Rise Llantwit Major,2023-06-14T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
563033,Fairfield Rise Llantwit Major,2023-06-14T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
563033,Fairfield Rise Llantwit Major,2023-06-14T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
563033,Fairfield Rise Llantwit Major,2023-06-14T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
563033,Fairfield Rise Llantwit Major,2023-06-14T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.67
563033,Fairfield Rise Llantwit Major,2023-06-14T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.73
563033,Fairfield Rise Llantwit Major,2023-06-14T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
563033,Fairfield Rise Llantwit Major,2023-06-14T11:20:00.000+00:00,busbar,,L3 Active Power,kW,12.0
563033,Fairfield Rise Llantwit Major,2023-06-14T11:20:00.000+00:00,busbar,,L2 Active Power,kW,8.45
563033,Fairfield Rise Llantwit Major,2023-06-14T11:20:00.000+00:00,busbar,,L1 Active Power,kW,10.57
563033,Fairfield Rise Llantwit Major,2023-06-14T11:20:00.000+00:00,busbar,,N Current (RMS),A,61.8
563033,Fairfield Rise Llantwit Major,2023-06-14T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
563033,Fairfield Rise Llantwit Major,2023-06-14T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
563033,Fairfield Rise Llantwit Major,2023-06-14T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.7
563033,Fairfield Rise Llantwit Major,2023-06-14T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
563033,Fairfield Rise Llantwit Major,2023-06-14T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.58
563033,Fairfield Rise Llantwit Major,2023-06-14T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
563033,Fairfield Rise Llantwit Major,2023-06-14T11:10:00.000+00:00,feeder,,L3 Active Power,kW,8.15
563033,Fairfield Rise Llantwit Major,2023-06-14T11:10:00.000+00:00,feeder,,L2 Active Power,kW,4.28
563033,Fairfield Rise Llantwit Major,2023-06-14T11:10:00.000+00:00,feeder,,L1 Active Power,kW,5.18
563033,Fairfield Rise Llantwit Major,2023-06-14T11:10:00.000+00:00,feeder,,N Current (RMS),A,26.2
563033,Fairfield Rise Llantwit Major,2023-06-14T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,40.0
563033,Fairfield Rise Llantwit Major,2023-06-14T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,19.5
563033,Fairfield Rise Llantwit Major,2023-06-14T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,22.6
563033,Fairfield Rise Llantwit Major,2023-06-14T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.39
563033,Fairfield Rise Llantwit Major,2023-06-14T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.12
563033,Fairfield Rise Llantwit Major,2023-06-14T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.17
563033,Fairfield Rise Llantwit Major,2023-06-14T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.27
563033,Fairfield Rise Llantwit Major,2023-06-14T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.15
563033,Fairfield Rise Llantwit Major,2023-06-14T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.73
563033,Fairfield Rise Llantwit Major,2023-06-14T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,31.5
563033,Fairfield Rise Llantwit Major,2023-06-14T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.4
563033,Fairfield Rise Llantwit Major,2023-06-14T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.0
563033,Fairfield Rise Llantwit Major,2023-06-14T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.3
563033,Fairfield Rise Llantwit Major,2023-06-14T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
563033,Fairfield Rise Llantwit Major,2023-06-14T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.54
563033,Fairfield Rise Llantwit Major,2023-06-14T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.23
563033,Fairfield Rise Llantwit Major,2023-06-14T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.35
563033,Fairfield Rise Llantwit Major,2023-06-14T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.04
563033,Fairfield Rise Llantwit Major,2023-06-14T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.46
563033,Fairfield Rise Llantwit Major,2023-06-14T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.7
563033,Fairfield Rise Llantwit Major,2023-06-14T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.9
563033,Fairfield Rise Llantwit Major,2023-06-14T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.6
563033,Fairfield Rise Llantwit Major,2023-06-14T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.2
563033,Fairfield Rise Llantwit Major,2023-06-14T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
563033,Fairfield Rise Llantwit Major,2023-06-14T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.49
563033,Fairfield Rise Llantwit Major,2023-06-14T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
563033,Fairfield Rise Llantwit Major,2023-06-14T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.56
563033,Fairfield Rise Llantwit Major,2023-06-14T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-8.55
563033,Fairfield Rise Llantwit Major,2023-06-14T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.87
563033,Fairfield Rise Llantwit Major,2023-06-14T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,33.7
563033,Fairfield Rise Llantwit Major,2023-06-14T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.2
563033,Fairfield Rise Llantwit Major,2023-06-14T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.8
563033,Fairfield Rise Llantwit Major,2023-06-14T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.4
563033,Fairfield Rise Llantwit Major,2023-06-14T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.84
563033,Fairfield Rise Llantwit Major,2023-06-14T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
563033,Fairfield Rise Llantwit Major,2023-06-14T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.66
563033,Fairfield Rise Llantwit Major,2023-06-14T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.04
563033,Fairfield Rise Llantwit Major,2023-06-14T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.27
563033,Fairfield Rise Llantwit Major,2023-06-14T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.96
563033,Fairfield Rise Llantwit Major,2023-06-14T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,50.1
563033,Fairfield Rise Llantwit Major,2023-06-14T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.5
563033,Fairfield Rise Llantwit Major,2023-06-14T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.8
563033,Fairfield Rise Llantwit Major,2023-06-14T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.3
563033,Fairfield Rise Llantwit Major,2023-06-14T11:10:00.000+00:00,transformer,,Temperature,C,32.8
563033,Fairfield Rise Llantwit Major,2023-06-14T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
563033,Fairfield Rise Llantwit Major,2023-06-14T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
563033,Fairfield Rise Llantwit Major,2023-06-14T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
563033,Fairfield Rise Llantwit Major,2023-06-14T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
563033,Fairfield Rise Llantwit Major,2023-06-14T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
563033,Fairfield Rise Llantwit Major,2023-06-14T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
563033,Fairfield Rise Llantwit Major,2023-06-14T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.79
563033,Fairfield Rise Llantwit Major,2023-06-14T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.23
563033,Fairfield Rise Llantwit Major,2023-06-14T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
563033,Fairfield Rise Llantwit Major,2023-06-14T11:10:00.000+00:00,busbar,,L3 Active Power,kW,19.71
563033,Fairfield Rise Llantwit Major,2023-06-14T11:10:00.000+00:00,busbar,,L2 Active Power,kW,10.2
563033,Fairfield Rise Llantwit Major,2023-06-14T11:10:00.000+00:00,busbar,,L1 Active Power,kW,16.21
