Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563033,Fairfield Rise Llantwit Major,2023-06-14T11:10:00.000+00:00,busbar,,N Current (RMS),A,58.1
563033,Fairfield Rise Llantwit Major,2023-06-14T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.9
563033,Fairfield Rise Llantwit Major,2023-06-14T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.3
563033,Fairfield Rise Llantwit Major,2023-06-14T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
563033,Fairfield Rise Llantwit Major,2023-06-14T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.87
563033,Fairfield Rise Llantwit Major,2023-06-14T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.65
563033,Fairfield Rise Llantwit Major,2023-06-14T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
563033,Fairfield Rise Llantwit Major,2023-06-14T11:00:00.000+00:00,feeder,,L3 Active Power,kW,3.54
563033,Fairfield Rise Llantwit Major,2023-06-14T11:00:00.000+00:00,feeder,,L2 Active Power,kW,4.32
563033,Fairfield Rise Llantwit Major,2023-06-14T11:00:00.000+00:00,feeder,,L1 Active Power,kW,5.71
563033,Fairfield Rise Llantwit Major,2023-06-14T11:00:00.000+00:00,feeder,,N Current (RMS),A,14.4
563033,Fairfield Rise Llantwit Major,2023-06-14T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,16.4
563033,Fairfield Rise Llantwit Major,2023-06-14T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,18.6
563033,Fairfield Rise Llantwit Major,2023-06-14T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,25.2
563033,Fairfield Rise Llantwit Major,2023-06-14T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.2
563033,Fairfield Rise Llantwit Major,2023-06-14T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.24
563033,Fairfield Rise Llantwit Major,2023-06-14T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.16
563033,Fairfield Rise Llantwit Major,2023-06-14T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.47
563033,Fairfield Rise Llantwit Major,2023-06-14T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.02
563033,Fairfield Rise Llantwit Major,2023-06-14T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-2.18
563033,Fairfield Rise Llantwit Major,2023-06-14T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,32.1
563033,Fairfield Rise Llantwit Major,2023-06-14T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.2
563033,Fairfield Rise Llantwit Major,2023-06-14T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.6
563033,Fairfield Rise Llantwit Major,2023-06-14T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.3
563033,Fairfield Rise Llantwit Major,2023-06-14T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
563033,Fairfield Rise Llantwit Major,2023-06-14T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.34
563033,Fairfield Rise Llantwit Major,2023-06-14T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
563033,Fairfield Rise Llantwit Major,2023-06-14T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.14
563033,Fairfield Rise Llantwit Major,2023-06-14T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.39
563033,Fairfield Rise Llantwit Major,2023-06-14T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.34
563033,Fairfield Rise Llantwit Major,2023-06-14T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.7
563033,Fairfield Rise Llantwit Major,2023-06-14T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.5
563033,Fairfield Rise Llantwit Major,2023-06-14T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.1
563033,Fairfield Rise Llantwit Major,2023-06-14T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.7
563033,Fairfield Rise Llantwit Major,2023-06-14T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
563033,Fairfield Rise Llantwit Major,2023-06-14T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
563033,Fairfield Rise Llantwit Major,2023-06-14T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
563033,Fairfield Rise Llantwit Major,2023-06-14T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.58
563033,Fairfield Rise Llantwit Major,2023-06-14T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-4.03
563033,Fairfield Rise Llantwit Major,2023-06-14T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.26
563033,Fairfield Rise Llantwit Major,2023-06-14T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,32.9
563033,Fairfield Rise Llantwit Major,2023-06-14T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.6
563033,Fairfield Rise Llantwit Major,2023-06-14T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.1
563033,Fairfield Rise Llantwit Major,2023-06-14T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.6
563033,Fairfield Rise Llantwit Major,2023-06-14T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.47
563033,Fairfield Rise Llantwit Major,2023-06-14T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
563033,Fairfield Rise Llantwit Major,2023-06-14T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.62
563033,Fairfield Rise Llantwit Major,2023-06-14T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.87
563033,Fairfield Rise Llantwit Major,2023-06-14T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.59
563033,Fairfield Rise Llantwit Major,2023-06-14T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.39
563033,Fairfield Rise Llantwit Major,2023-06-14T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,36.4
563033,Fairfield Rise Llantwit Major,2023-06-14T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.6
563033,Fairfield Rise Llantwit Major,2023-06-14T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.4
563033,Fairfield Rise Llantwit Major,2023-06-14T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.7
563033,Fairfield Rise Llantwit Major,2023-06-14T11:00:00.000+00:00,transformer,,Temperature,C,32.7
563033,Fairfield Rise Llantwit Major,2023-06-14T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
563033,Fairfield Rise Llantwit Major,2023-06-14T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
563033,Fairfield Rise Llantwit Major,2023-06-14T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
563033,Fairfield Rise Llantwit Major,2023-06-14T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
563033,Fairfield Rise Llantwit Major,2023-06-14T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
563033,Fairfield Rise Llantwit Major,2023-06-14T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
563033,Fairfield Rise Llantwit Major,2023-06-14T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.51
563033,Fairfield Rise Llantwit Major,2023-06-14T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
563033,Fairfield Rise Llantwit Major,2023-06-14T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
563033,Fairfield Rise Llantwit Major,2023-06-14T11:00:00.000+00:00,busbar,,L3 Active Power,kW,17.62
563033,Fairfield Rise Llantwit Major,2023-06-14T11:00:00.000+00:00,busbar,,L2 Active Power,kW,14.28
563033,Fairfield Rise Llantwit Major,2023-06-14T11:00:00.000+00:00,busbar,,L1 Active Power,kW,12.0
563033,Fairfield Rise Llantwit Major,2023-06-14T11:00:00.000+00:00,busbar,,N Current (RMS),A,47.7
563033,Fairfield Rise Llantwit Major,2023-06-14T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
563033,Fairfield Rise Llantwit Major,2023-06-14T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
563033,Fairfield Rise Llantwit Major,2023-06-14T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
563033,Fairfield Rise Llantwit Major,2023-06-14T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
563033,Fairfield Rise Llantwit Major,2023-06-14T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.41
563033,Fairfield Rise Llantwit Major,2023-06-14T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
563033,Fairfield Rise Llantwit Major,2023-06-14T10:50:00.000+00:00,feeder,,L3 Active Power,kW,12.8
563033,Fairfield Rise Llantwit Major,2023-06-14T10:50:00.000+00:00,feeder,,L2 Active Power,kW,2.62
563033,Fairfield Rise Llantwit Major,2023-06-14T10:50:00.000+00:00,feeder,,L1 Active Power,kW,6.35
563033,Fairfield Rise Llantwit Major,2023-06-14T10:50:00.000+00:00,feeder,,N Current (RMS),A,40.5
563033,Fairfield Rise Llantwit Major,2023-06-14T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,55.8
563033,Fairfield Rise Llantwit Major,2023-06-14T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.6
563033,Fairfield Rise Llantwit Major,2023-06-14T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,27.3
563033,Fairfield Rise Llantwit Major,2023-06-14T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.13
563033,Fairfield Rise Llantwit Major,2023-06-14T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.48
563033,Fairfield Rise Llantwit Major,2023-06-14T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.07
563033,Fairfield Rise Llantwit Major,2023-06-14T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.31
563033,Fairfield Rise Llantwit Major,2023-06-14T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.27
563033,Fairfield Rise Llantwit Major,2023-06-14T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.52
563033,Fairfield Rise Llantwit Major,2023-06-14T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,48.7
563033,Fairfield Rise Llantwit Major,2023-06-14T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,41.3
563033,Fairfield Rise Llantwit Major,2023-06-14T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.5
563033,Fairfield Rise Llantwit Major,2023-06-14T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.3
563033,Fairfield Rise Llantwit Major,2023-06-14T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
563033,Fairfield Rise Llantwit Major,2023-06-14T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.35
563033,Fairfield Rise Llantwit Major,2023-06-14T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
563033,Fairfield Rise Llantwit Major,2023-06-14T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.16
563033,Fairfield Rise Llantwit Major,2023-06-14T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.92
563033,Fairfield Rise Llantwit Major,2023-06-14T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.97
563033,Fairfield Rise Llantwit Major,2023-06-14T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
563033,Fairfield Rise Llantwit Major,2023-06-14T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.9
563033,Fairfield Rise Llantwit Major,2023-06-14T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.3
563033,Fairfield Rise Llantwit Major,2023-06-14T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.6
563033,Fairfield Rise Llantwit Major,2023-06-14T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
563033,Fairfield Rise Llantwit Major,2023-06-14T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
563033,Fairfield Rise Llantwit Major,2023-06-14T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
563033,Fairfield Rise Llantwit Major,2023-06-14T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.77
563033,Fairfield Rise Llantwit Major,2023-06-14T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-8.4
563033,Fairfield Rise Llantwit Major,2023-06-14T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
563033,Fairfield Rise Llantwit Major,2023-06-14T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,40.4
563033,Fairfield Rise Llantwit Major,2023-06-14T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.4
563033,Fairfield Rise Llantwit Major,2023-06-14T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.4
563033,Fairfield Rise Llantwit Major,2023-06-14T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.3
563033,Fairfield Rise Llantwit Major,2023-06-14T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.3
563033,Fairfield Rise Llantwit Major,2023-06-14T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
563033,Fairfield Rise Llantwit Major,2023-06-14T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.76
563033,Fairfield Rise Llantwit Major,2023-06-14T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.35
563033,Fairfield Rise Llantwit Major,2023-06-14T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.14
563033,Fairfield Rise Llantwit Major,2023-06-14T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.56
563033,Fairfield Rise Llantwit Major,2023-06-14T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,42.8
563033,Fairfield Rise Llantwit Major,2023-06-14T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.8
563033,Fairfield Rise Llantwit Major,2023-06-14T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
563033,Fairfield Rise Llantwit Major,2023-06-14T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.4
563033,Fairfield Rise Llantwit Major,2023-06-14T10:50:00.000+00:00,transformer,,Temperature,C,32.6
563033,Fairfield Rise Llantwit Major,2023-06-14T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
563033,Fairfield Rise Llantwit Major,2023-06-14T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
563033,Fairfield Rise Llantwit Major,2023-06-14T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
563033,Fairfield Rise Llantwit Major,2023-06-14T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
563033,Fairfield Rise Llantwit Major,2023-06-14T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
563033,Fairfield Rise Llantwit Major,2023-06-14T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
563033,Fairfield Rise Llantwit Major,2023-06-14T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.59
563033,Fairfield Rise Llantwit Major,2023-06-14T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
563033,Fairfield Rise Llantwit Major,2023-06-14T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
563033,Fairfield Rise Llantwit Major,2023-06-14T10:50:00.000+00:00,busbar,,L3 Active Power,kW,33.39
563033,Fairfield Rise Llantwit Major,2023-06-14T10:50:00.000+00:00,busbar,,L2 Active Power,kW,8.27
563033,Fairfield Rise Llantwit Major,2023-06-14T10:50:00.000+00:00,busbar,,L1 Active Power,kW,10.41
563033,Fairfield Rise Llantwit Major,2023-06-14T10:50:00.000+00:00,busbar,,N Current (RMS),A,70.4
563033,Fairfield Rise Llantwit Major,2023-06-14T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.1
563033,Fairfield Rise Llantwit Major,2023-06-14T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
563033,Fairfield Rise Llantwit Major,2023-06-14T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
563033,Fairfield Rise Llantwit Major,2023-06-14T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
563033,Fairfield Rise Llantwit Major,2023-06-14T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
563033,Fairfield Rise Llantwit Major,2023-06-14T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
563033,Fairfield Rise Llantwit Major,2023-06-14T10:40:00.000+00:00,feeder,,L3 Active Power,kW,4.01
563033,Fairfield Rise Llantwit Major,2023-06-14T10:40:00.000+00:00,feeder,,L2 Active Power,kW,1.72
563033,Fairfield Rise Llantwit Major,2023-06-14T10:40:00.000+00:00,feeder,,L1 Active Power,kW,5.96
563033,Fairfield Rise Llantwit Major,2023-06-14T10:40:00.000+00:00,feeder,,N Current (RMS),A,19.2
563033,Fairfield Rise Llantwit Major,2023-06-14T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,18.6
563033,Fairfield Rise Llantwit Major,2023-06-14T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,8.0
563033,Fairfield Rise Llantwit Major,2023-06-14T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,25.8
563033,Fairfield Rise Llantwit Major,2023-06-14T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.42
563033,Fairfield Rise Llantwit Major,2023-06-14T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.51
563033,Fairfield Rise Llantwit Major,2023-06-14T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.13
563033,Fairfield Rise Llantwit Major,2023-06-14T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.82
563033,Fairfield Rise Llantwit Major,2023-06-14T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.09
563033,Fairfield Rise Llantwit Major,2023-06-14T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.46
563033,Fairfield Rise Llantwit Major,2023-06-14T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,30.3
563033,Fairfield Rise Llantwit Major,2023-06-14T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.2
563033,Fairfield Rise Llantwit Major,2023-06-14T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.8
563033,Fairfield Rise Llantwit Major,2023-06-14T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.6
563033,Fairfield Rise Llantwit Major,2023-06-14T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
563033,Fairfield Rise Llantwit Major,2023-06-14T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.42
563033,Fairfield Rise Llantwit Major,2023-06-14T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
563033,Fairfield Rise Llantwit Major,2023-06-14T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.12
563033,Fairfield Rise Llantwit Major,2023-06-14T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.64
563033,Fairfield Rise Llantwit Major,2023-06-14T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.8
563033,Fairfield Rise Llantwit Major,2023-06-14T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.7
563033,Fairfield Rise Llantwit Major,2023-06-14T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.7
563033,Fairfield Rise Llantwit Major,2023-06-14T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.2
563033,Fairfield Rise Llantwit Major,2023-06-14T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.6
563033,Fairfield Rise Llantwit Major,2023-06-14T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
563033,Fairfield Rise Llantwit Major,2023-06-14T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
563033,Fairfield Rise Llantwit Major,2023-06-14T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
563033,Fairfield Rise Llantwit Major,2023-06-14T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.18
563033,Fairfield Rise Llantwit Major,2023-06-14T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-7.88
563033,Fairfield Rise Llantwit Major,2023-06-14T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.82
563033,Fairfield Rise Llantwit Major,2023-06-14T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,37.6
563033,Fairfield Rise Llantwit Major,2023-06-14T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.8
563033,Fairfield Rise Llantwit Major,2023-06-14T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.1
563033,Fairfield Rise Llantwit Major,2023-06-14T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.1
563033,Fairfield Rise Llantwit Major,2023-06-14T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.68
563033,Fairfield Rise Llantwit Major,2023-06-14T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
563033,Fairfield Rise Llantwit Major,2023-06-14T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.91
563033,Fairfield Rise Llantwit Major,2023-06-14T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.21
563033,Fairfield Rise Llantwit Major,2023-06-14T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.83
563033,Fairfield Rise Llantwit Major,2023-06-14T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.38
563033,Fairfield Rise Llantwit Major,2023-06-14T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,50.8
563033,Fairfield Rise Llantwit Major,2023-06-14T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.0
563033,Fairfield Rise Llantwit Major,2023-06-14T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
563033,Fairfield Rise Llantwit Major,2023-06-14T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.7
563033,Fairfield Rise Llantwit Major,2023-06-14T10:40:00.000+00:00,transformer,,Temperature,C,32.4
563033,Fairfield Rise Llantwit Major,2023-06-14T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
563033,Fairfield Rise Llantwit Major,2023-06-14T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
563033,Fairfield Rise Llantwit Major,2023-06-14T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
563033,Fairfield Rise Llantwit Major,2023-06-14T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
563033,Fairfield Rise Llantwit Major,2023-06-14T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
563033,Fairfield Rise Llantwit Major,2023-06-14T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
563033,Fairfield Rise Llantwit Major,2023-06-14T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.27
563033,Fairfield Rise Llantwit Major,2023-06-14T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
563033,Fairfield Rise Llantwit Major,2023-06-14T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
563033,Fairfield Rise Llantwit Major,2023-06-14T10:40:00.000+00:00,busbar,,L3 Active Power,kW,22.34
563033,Fairfield Rise Llantwit Major,2023-06-14T10:40:00.000+00:00,busbar,,L2 Active Power,kW,6.4
563033,Fairfield Rise Llantwit Major,2023-06-14T10:40:00.000+00:00,busbar,,L1 Active Power,kW,11.51
563033,Fairfield Rise Llantwit Major,2023-06-14T10:40:00.000+00:00,busbar,,N Current (RMS),A,34.6
563033,Fairfield Rise Llantwit Major,2023-06-14T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.3
563033,Fairfield Rise Llantwit Major,2023-06-14T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.9
563033,Fairfield Rise Llantwit Major,2023-06-14T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.3
563033,Fairfield Rise Llantwit Major,2023-06-14T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
563033,Fairfield Rise Llantwit Major,2023-06-14T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
563033,Fairfield Rise Llantwit Major,2023-06-14T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
563033,Fairfield Rise Llantwit Major,2023-06-14T10:30:00.000+00:00,feeder,,L3 Active Power,kW,4.48
563033,Fairfield Rise Llantwit Major,2023-06-14T10:30:00.000+00:00,feeder,,L2 Active Power,kW,2.35
563033,Fairfield Rise Llantwit Major,2023-06-14T10:30:00.000+00:00,feeder,,L1 Active Power,kW,4.54
563033,Fairfield Rise Llantwit Major,2023-06-14T10:30:00.000+00:00,feeder,,N Current (RMS),A,15.8
563033,Fairfield Rise Llantwit Major,2023-06-14T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,20.0
563033,Fairfield Rise Llantwit Major,2023-06-14T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.4
563033,Fairfield Rise Llantwit Major,2023-06-14T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,20.4
563033,Fairfield Rise Llantwit Major,2023-06-14T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.12
563033,Fairfield Rise Llantwit Major,2023-06-14T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.24
563033,Fairfield Rise Llantwit Major,2023-06-14T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
563033,Fairfield Rise Llantwit Major,2023-06-14T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.4
563033,Fairfield Rise Llantwit Major,2023-06-14T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.37
563033,Fairfield Rise Llantwit Major,2023-06-14T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.27
563033,Fairfield Rise Llantwit Major,2023-06-14T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,28.2
563033,Fairfield Rise Llantwit Major,2023-06-14T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.8
563033,Fairfield Rise Llantwit Major,2023-06-14T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.0
563033,Fairfield Rise Llantwit Major,2023-06-14T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.4
563033,Fairfield Rise Llantwit Major,2023-06-14T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.32
563033,Fairfield Rise Llantwit Major,2023-06-14T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
563033,Fairfield Rise Llantwit Major,2023-06-14T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
563033,Fairfield Rise Llantwit Major,2023-06-14T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.22
563033,Fairfield Rise Llantwit Major,2023-06-14T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.61
563033,Fairfield Rise Llantwit Major,2023-06-14T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.77
563033,Fairfield Rise Llantwit Major,2023-06-14T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.9
563033,Fairfield Rise Llantwit Major,2023-06-14T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.5
563033,Fairfield Rise Llantwit Major,2023-06-14T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.0
563033,Fairfield Rise Llantwit Major,2023-06-14T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.2
563033,Fairfield Rise Llantwit Major,2023-06-14T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
563033,Fairfield Rise Llantwit Major,2023-06-14T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
563033,Fairfield Rise Llantwit Major,2023-06-14T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
563033,Fairfield Rise Llantwit Major,2023-06-14T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.77
563033,Fairfield Rise Llantwit Major,2023-06-14T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-9.1
563033,Fairfield Rise Llantwit Major,2023-06-14T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.28
563033,Fairfield Rise Llantwit Major,2023-06-14T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,42.3
563033,Fairfield Rise Llantwit Major,2023-06-14T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.7
563033,Fairfield Rise Llantwit Major,2023-06-14T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.8
563033,Fairfield Rise Llantwit Major,2023-06-14T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.3
563033,Fairfield Rise Llantwit Major,2023-06-14T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.99
563033,Fairfield Rise Llantwit Major,2023-06-14T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
563033,Fairfield Rise Llantwit Major,2023-06-14T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.66
563033,Fairfield Rise Llantwit Major,2023-06-14T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.14
563033,Fairfield Rise Llantwit Major,2023-06-14T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.76
563033,Fairfield Rise Llantwit Major,2023-06-14T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.38
563033,Fairfield Rise Llantwit Major,2023-06-14T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,45.6
563033,Fairfield Rise Llantwit Major,2023-06-14T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.2
563033,Fairfield Rise Llantwit Major,2023-06-14T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
563033,Fairfield Rise Llantwit Major,2023-06-14T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.6
563033,Fairfield Rise Llantwit Major,2023-06-14T10:30:00.000+00:00,transformer,,Temperature,C,32.2
563033,Fairfield Rise Llantwit Major,2023-06-14T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
563033,Fairfield Rise Llantwit Major,2023-06-14T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
563033,Fairfield Rise Llantwit Major,2023-06-14T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
563033,Fairfield Rise Llantwit Major,2023-06-14T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
563033,Fairfield Rise Llantwit Major,2023-06-14T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
563033,Fairfield Rise Llantwit Major,2023-06-14T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
563033,Fairfield Rise Llantwit Major,2023-06-14T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.89
563033,Fairfield Rise Llantwit Major,2023-06-14T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
563033,Fairfield Rise Llantwit Major,2023-06-14T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
563033,Fairfield Rise Llantwit Major,2023-06-14T10:30:00.000+00:00,busbar,,L3 Active Power,kW,20.02
563033,Fairfield Rise Llantwit Major,2023-06-14T10:30:00.000+00:00,busbar,,L2 Active Power,kW,4.99
563033,Fairfield Rise Llantwit Major,2023-06-14T10:30:00.000+00:00,busbar,,L1 Active Power,kW,11.25
563033,Fairfield Rise Llantwit Major,2023-06-14T10:30:00.000+00:00,busbar,,N Current (RMS),A,30.3
563033,Fairfield Rise Llantwit Major,2023-06-14T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.7
563033,Fairfield Rise Llantwit Major,2023-06-14T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.4
563033,Fairfield Rise Llantwit Major,2023-06-14T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
563033,Fairfield Rise Llantwit Major,2023-06-14T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
563033,Fairfield Rise Llantwit Major,2023-06-14T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
563033,Fairfield Rise Llantwit Major,2023-06-14T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
563033,Fairfield Rise Llantwit Major,2023-06-14T10:20:00.000+00:00,feeder,,L3 Active Power,kW,4.07
563033,Fairfield Rise Llantwit Major,2023-06-14T10:20:00.000+00:00,feeder,,L2 Active Power,kW,2.82
563033,Fairfield Rise Llantwit Major,2023-06-14T10:20:00.000+00:00,feeder,,L1 Active Power,kW,9.78
563033,Fairfield Rise Llantwit Major,2023-06-14T10:20:00.000+00:00,feeder,,N Current (RMS),A,32.8
563033,Fairfield Rise Llantwit Major,2023-06-14T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,17.7
563033,Fairfield Rise Llantwit Major,2023-06-14T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.5
563033,Fairfield Rise Llantwit Major,2023-06-14T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,42.6
563033,Fairfield Rise Llantwit Major,2023-06-14T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
563033,Fairfield Rise Llantwit Major,2023-06-14T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
563033,Fairfield Rise Llantwit Major,2023-06-14T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
563033,Fairfield Rise Llantwit Major,2023-06-14T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.05
563033,Fairfield Rise Llantwit Major,2023-06-14T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.52
563033,Fairfield Rise Llantwit Major,2023-06-14T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.23
563033,Fairfield Rise Llantwit Major,2023-06-14T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,26.5
563033,Fairfield Rise Llantwit Major,2023-06-14T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.0
563033,Fairfield Rise Llantwit Major,2023-06-14T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.4
563033,Fairfield Rise Llantwit Major,2023-06-14T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.6
563033,Fairfield Rise Llantwit Major,2023-06-14T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
563033,Fairfield Rise Llantwit Major,2023-06-14T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
563033,Fairfield Rise Llantwit Major,2023-06-14T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
563033,Fairfield Rise Llantwit Major,2023-06-14T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.62
563033,Fairfield Rise Llantwit Major,2023-06-14T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.32
563033,Fairfield Rise Llantwit Major,2023-06-14T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.99
563033,Fairfield Rise Llantwit Major,2023-06-14T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.9
563033,Fairfield Rise Llantwit Major,2023-06-14T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.8
563033,Fairfield Rise Llantwit Major,2023-06-14T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.5
563033,Fairfield Rise Llantwit Major,2023-06-14T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.6
563033,Fairfield Rise Llantwit Major,2023-06-14T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
563033,Fairfield Rise Llantwit Major,2023-06-14T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
563033,Fairfield Rise Llantwit Major,2023-06-14T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.05
563033,Fairfield Rise Llantwit Major,2023-06-14T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.62
563033,Fairfield Rise Llantwit Major,2023-06-14T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-9.0
563033,Fairfield Rise Llantwit Major,2023-06-14T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.71
563033,Fairfield Rise Llantwit Major,2023-06-14T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,42.7
563033,Fairfield Rise Llantwit Major,2023-06-14T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.6
563033,Fairfield Rise Llantwit Major,2023-06-14T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.4
563033,Fairfield Rise Llantwit Major,2023-06-14T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.2
563033,Fairfield Rise Llantwit Major,2023-06-14T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.2
563033,Fairfield Rise Llantwit Major,2023-06-14T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
563033,Fairfield Rise Llantwit Major,2023-06-14T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.49
563033,Fairfield Rise Llantwit Major,2023-06-14T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.84
563033,Fairfield Rise Llantwit Major,2023-06-14T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.31
563033,Fairfield Rise Llantwit Major,2023-06-14T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.65
563033,Fairfield Rise Llantwit Major,2023-06-14T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,38.2
563033,Fairfield Rise Llantwit Major,2023-06-14T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.7
563033,Fairfield Rise Llantwit Major,2023-06-14T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.5
563033,Fairfield Rise Llantwit Major,2023-06-14T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.2
563033,Fairfield Rise Llantwit Major,2023-06-14T10:20:00.000+00:00,transformer,,Temperature,C,32.1
563033,Fairfield Rise Llantwit Major,2023-06-14T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
563033,Fairfield Rise Llantwit Major,2023-06-14T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
563033,Fairfield Rise Llantwit Major,2023-06-14T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
563033,Fairfield Rise Llantwit Major,2023-06-14T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
563033,Fairfield Rise Llantwit Major,2023-06-14T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
563033,Fairfield Rise Llantwit Major,2023-06-14T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
563033,Fairfield Rise Llantwit Major,2023-06-14T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.51
563033,Fairfield Rise Llantwit Major,2023-06-14T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
563033,Fairfield Rise Llantwit Major,2023-06-14T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
563033,Fairfield Rise Llantwit Major,2023-06-14T10:20:00.000+00:00,busbar,,L3 Active Power,kW,16.1
563033,Fairfield Rise Llantwit Major,2023-06-14T10:20:00.000+00:00,busbar,,L2 Active Power,kW,5.98
563033,Fairfield Rise Llantwit Major,2023-06-14T10:20:00.000+00:00,busbar,,L1 Active Power,kW,22.35
563033,Fairfield Rise Llantwit Major,2023-06-14T10:20:00.000+00:00,busbar,,N Current (RMS),A,42.7
563033,Fairfield Rise Llantwit Major,2023-06-14T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.7
563033,Fairfield Rise Llantwit Major,2023-06-14T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
563033,Fairfield Rise Llantwit Major,2023-06-14T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.9
563033,Fairfield Rise Llantwit Major,2023-06-14T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
563033,Fairfield Rise Llantwit Major,2023-06-14T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
563033,Fairfield Rise Llantwit Major,2023-06-14T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
563033,Fairfield Rise Llantwit Major,2023-06-14T10:10:00.000+00:00,feeder,,L3 Active Power,kW,4.27
563033,Fairfield Rise Llantwit Major,2023-06-14T10:10:00.000+00:00,feeder,,L2 Active Power,kW,1.93
563033,Fairfield Rise Llantwit Major,2023-06-14T10:10:00.000+00:00,feeder,,L1 Active Power,kW,7.79
563033,Fairfield Rise Llantwit Major,2023-06-14T10:10:00.000+00:00,feeder,,N Current (RMS),A,30.8
563033,Fairfield Rise Llantwit Major,2023-06-14T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,19.2
563033,Fairfield Rise Llantwit Major,2023-06-14T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,8.7
563033,Fairfield Rise Llantwit Major,2023-06-14T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,38.0
563033,Fairfield Rise Llantwit Major,2023-06-14T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.03
563033,Fairfield Rise Llantwit Major,2023-06-14T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.29
563033,Fairfield Rise Llantwit Major,2023-06-14T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
563033,Fairfield Rise Llantwit Major,2023-06-14T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.44
563033,Fairfield Rise Llantwit Major,2023-06-14T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.17
563033,Fairfield Rise Llantwit Major,2023-06-14T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.46
563033,Fairfield Rise Llantwit Major,2023-06-14T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,31.0
563033,Fairfield Rise Llantwit Major,2023-06-14T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.5
563033,Fairfield Rise Llantwit Major,2023-06-14T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.1
563033,Fairfield Rise Llantwit Major,2023-06-14T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.1
563033,Fairfield Rise Llantwit Major,2023-06-14T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
563033,Fairfield Rise Llantwit Major,2023-06-14T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
563033,Fairfield Rise Llantwit Major,2023-06-14T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
563033,Fairfield Rise Llantwit Major,2023-06-14T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.94
563033,Fairfield Rise Llantwit Major,2023-06-14T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.24
563033,Fairfield Rise Llantwit Major,2023-06-14T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.55
563033,Fairfield Rise Llantwit Major,2023-06-14T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,21.2
563033,Fairfield Rise Llantwit Major,2023-06-14T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.3
563033,Fairfield Rise Llantwit Major,2023-06-14T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.8
563033,Fairfield Rise Llantwit Major,2023-06-14T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.9
563033,Fairfield Rise Llantwit Major,2023-06-14T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
563033,Fairfield Rise Llantwit Major,2023-06-14T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
563033,Fairfield Rise Llantwit Major,2023-06-14T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
563033,Fairfield Rise Llantwit Major,2023-06-14T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.44
563033,Fairfield Rise Llantwit Major,2023-06-14T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-8.76
563033,Fairfield Rise Llantwit Major,2023-06-14T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.01
563033,Fairfield Rise Llantwit Major,2023-06-14T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,47.0
563033,Fairfield Rise Llantwit Major,2023-06-14T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.7
563033,Fairfield Rise Llantwit Major,2023-06-14T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.4
563033,Fairfield Rise Llantwit Major,2023-06-14T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.0
563033,Fairfield Rise Llantwit Major,2023-06-14T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.92
563033,Fairfield Rise Llantwit Major,2023-06-14T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
563033,Fairfield Rise Llantwit Major,2023-06-14T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.4
563033,Fairfield Rise Llantwit Major,2023-06-14T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.75
563033,Fairfield Rise Llantwit Major,2023-06-14T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.19
563033,Fairfield Rise Llantwit Major,2023-06-14T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.44
563033,Fairfield Rise Llantwit Major,2023-06-14T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,32.0
563033,Fairfield Rise Llantwit Major,2023-06-14T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.6
563033,Fairfield Rise Llantwit Major,2023-06-14T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
563033,Fairfield Rise Llantwit Major,2023-06-14T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.2
563033,Fairfield Rise Llantwit Major,2023-06-14T10:10:00.000+00:00,transformer,,Temperature,C,31.9
563033,Fairfield Rise Llantwit Major,2023-06-14T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
563033,Fairfield Rise Llantwit Major,2023-06-14T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
563033,Fairfield Rise Llantwit Major,2023-06-14T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
563033,Fairfield Rise Llantwit Major,2023-06-14T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
563033,Fairfield Rise Llantwit Major,2023-06-14T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
563033,Fairfield Rise Llantwit Major,2023-06-14T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
563033,Fairfield Rise Llantwit Major,2023-06-14T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.12
563033,Fairfield Rise Llantwit Major,2023-06-14T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
563033,Fairfield Rise Llantwit Major,2023-06-14T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
563033,Fairfield Rise Llantwit Major,2023-06-14T10:10:00.000+00:00,busbar,,L3 Active Power,kW,16.84
563033,Fairfield Rise Llantwit Major,2023-06-14T10:10:00.000+00:00,busbar,,L2 Active Power,kW,6.77
563033,Fairfield Rise Llantwit Major,2023-06-14T10:10:00.000+00:00,busbar,,L1 Active Power,kW,19.26
563033,Fairfield Rise Llantwit Major,2023-06-14T10:10:00.000+00:00,busbar,,N Current (RMS),A,36.3
563033,Fairfield Rise Llantwit Major,2023-06-14T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
563033,Fairfield Rise Llantwit Major,2023-06-14T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
563033,Fairfield Rise Llantwit Major,2023-06-14T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.6
563033,Fairfield Rise Llantwit Major,2023-06-14T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
563033,Fairfield Rise Llantwit Major,2023-06-14T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
563033,Fairfield Rise Llantwit Major,2023-06-14T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
563033,Fairfield Rise Llantwit Major,2023-06-14T10:00:00.000+00:00,feeder,,L3 Active Power,kW,3.22
563033,Fairfield Rise Llantwit Major,2023-06-14T10:00:00.000+00:00,feeder,,L2 Active Power,kW,2.63
563033,Fairfield Rise Llantwit Major,2023-06-14T10:00:00.000+00:00,feeder,,L1 Active Power,kW,2.68
563033,Fairfield Rise Llantwit Major,2023-06-14T10:00:00.000+00:00,feeder,,N Current (RMS),A,11.1
563033,Fairfield Rise Llantwit Major,2023-06-14T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,14.5
563033,Fairfield Rise Llantwit Major,2023-06-14T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.6
563033,Fairfield Rise Llantwit Major,2023-06-14T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,12.1
563033,Fairfield Rise Llantwit Major,2023-06-14T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.17
563033,Fairfield Rise Llantwit Major,2023-06-14T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.15
563033,Fairfield Rise Llantwit Major,2023-06-14T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.16
563033,Fairfield Rise Llantwit Major,2023-06-14T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.47
563033,Fairfield Rise Llantwit Major,2023-06-14T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.23
563033,Fairfield Rise Llantwit Major,2023-06-14T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.48
563033,Fairfield Rise Llantwit Major,2023-06-14T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,50.4
563033,Fairfield Rise Llantwit Major,2023-06-14T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.6
563033,Fairfield Rise Llantwit Major,2023-06-14T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.4
563033,Fairfield Rise Llantwit Major,2023-06-14T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.8
563033,Fairfield Rise Llantwit Major,2023-06-14T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
563033,Fairfield Rise Llantwit Major,2023-06-14T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
563033,Fairfield Rise Llantwit Major,2023-06-14T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
563033,Fairfield Rise Llantwit Major,2023-06-14T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.52
563033,Fairfield Rise Llantwit Major,2023-06-14T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.57
563033,Fairfield Rise Llantwit Major,2023-06-14T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.55
563033,Fairfield Rise Llantwit Major,2023-06-14T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,37.0
563033,Fairfield Rise Llantwit Major,2023-06-14T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.4
563033,Fairfield Rise Llantwit Major,2023-06-14T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.6
563033,Fairfield Rise Llantwit Major,2023-06-14T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.3
563033,Fairfield Rise Llantwit Major,2023-06-14T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
563033,Fairfield Rise Llantwit Major,2023-06-14T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
563033,Fairfield Rise Llantwit Major,2023-06-14T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
563033,Fairfield Rise Llantwit Major,2023-06-14T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.57
563033,Fairfield Rise Llantwit Major,2023-06-14T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-8.84
563033,Fairfield Rise Llantwit Major,2023-06-14T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.6
563033,Fairfield Rise Llantwit Major,2023-06-14T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,43.3
563033,Fairfield Rise Llantwit Major,2023-06-14T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.1
563033,Fairfield Rise Llantwit Major,2023-06-14T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.9
563033,Fairfield Rise Llantwit Major,2023-06-14T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.1
563033,Fairfield Rise Llantwit Major,2023-06-14T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.84
563033,Fairfield Rise Llantwit Major,2023-06-14T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
563033,Fairfield Rise Llantwit Major,2023-06-14T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.4
563033,Fairfield Rise Llantwit Major,2023-06-14T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.24
563033,Fairfield Rise Llantwit Major,2023-06-14T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.29
563033,Fairfield Rise Llantwit Major,2023-06-14T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.2
563033,Fairfield Rise Llantwit Major,2023-06-14T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.0
563033,Fairfield Rise Llantwit Major,2023-06-14T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.8
563033,Fairfield Rise Llantwit Major,2023-06-14T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.0
563033,Fairfield Rise Llantwit Major,2023-06-14T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
563033,Fairfield Rise Llantwit Major,2023-06-14T10:00:00.000+00:00,transformer,,Temperature,C,31.7
563033,Fairfield Rise Llantwit Major,2023-06-14T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
563033,Fairfield Rise Llantwit Major,2023-06-14T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
563033,Fairfield Rise Llantwit Major,2023-06-14T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
563033,Fairfield Rise Llantwit Major,2023-06-14T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
563033,Fairfield Rise Llantwit Major,2023-06-14T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
563033,Fairfield Rise Llantwit Major,2023-06-14T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
