Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563033,Fairfield Rise Llantwit Major,2023-06-14T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.36
563033,Fairfield Rise Llantwit Major,2023-06-14T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
563033,Fairfield Rise Llantwit Major,2023-06-14T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
563033,Fairfield Rise Llantwit Major,2023-06-14T10:00:00.000+00:00,busbar,,L3 Active Power,kW,13.08
563033,Fairfield Rise Llantwit Major,2023-06-14T10:00:00.000+00:00,busbar,,L2 Active Power,kW,10.88
563033,Fairfield Rise Llantwit Major,2023-06-14T10:00:00.000+00:00,busbar,,L1 Active Power,kW,15.55
563033,Fairfield Rise Llantwit Major,2023-06-14T10:00:00.000+00:00,busbar,,N Current (RMS),A,48.3
563033,Fairfield Rise Llantwit Major,2023-06-14T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
563033,Fairfield Rise Llantwit Major,2023-06-14T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
563033,Fairfield Rise Llantwit Major,2023-06-14T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
563033,Fairfield Rise Llantwit Major,2023-06-14T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
563033,Fairfield Rise Llantwit Major,2023-06-14T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
563033,Fairfield Rise Llantwit Major,2023-06-14T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
563033,Fairfield Rise Llantwit Major,2023-06-14T09:50:00.000+00:00,feeder,,L3 Active Power,kW,3.14
563033,Fairfield Rise Llantwit Major,2023-06-14T09:50:00.000+00:00,feeder,,L2 Active Power,kW,2.8
563033,Fairfield Rise Llantwit Major,2023-06-14T09:50:00.000+00:00,feeder,,L1 Active Power,kW,3.24
563033,Fairfield Rise Llantwit Major,2023-06-14T09:50:00.000+00:00,feeder,,N Current (RMS),A,11.2
563033,Fairfield Rise Llantwit Major,2023-06-14T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,14.0
563033,Fairfield Rise Llantwit Major,2023-06-14T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.0
563033,Fairfield Rise Llantwit Major,2023-06-14T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,14.7
563033,Fairfield Rise Llantwit Major,2023-06-14T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.25
563033,Fairfield Rise Llantwit Major,2023-06-14T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
563033,Fairfield Rise Llantwit Major,2023-06-14T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.15
563033,Fairfield Rise Llantwit Major,2023-06-14T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.21
563033,Fairfield Rise Llantwit Major,2023-06-14T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.86
563033,Fairfield Rise Llantwit Major,2023-06-14T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.55
563033,Fairfield Rise Llantwit Major,2023-06-14T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,32.6
563033,Fairfield Rise Llantwit Major,2023-06-14T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.6
563033,Fairfield Rise Llantwit Major,2023-06-14T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.2
563033,Fairfield Rise Llantwit Major,2023-06-14T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.1
563033,Fairfield Rise Llantwit Major,2023-06-14T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
563033,Fairfield Rise Llantwit Major,2023-06-14T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
563033,Fairfield Rise Llantwit Major,2023-06-14T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.08
563033,Fairfield Rise Llantwit Major,2023-06-14T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.22
563033,Fairfield Rise Llantwit Major,2023-06-14T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.32
563033,Fairfield Rise Llantwit Major,2023-06-14T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.8
563033,Fairfield Rise Llantwit Major,2023-06-14T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.2
563033,Fairfield Rise Llantwit Major,2023-06-14T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.9
563033,Fairfield Rise Llantwit Major,2023-06-14T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.3
563033,Fairfield Rise Llantwit Major,2023-06-14T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.3
563033,Fairfield Rise Llantwit Major,2023-06-14T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.2
563033,Fairfield Rise Llantwit Major,2023-06-14T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
563033,Fairfield Rise Llantwit Major,2023-06-14T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
563033,Fairfield Rise Llantwit Major,2023-06-14T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.0
563033,Fairfield Rise Llantwit Major,2023-06-14T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-8.16
563033,Fairfield Rise Llantwit Major,2023-06-14T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.89
563033,Fairfield Rise Llantwit Major,2023-06-14T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,38.4
563033,Fairfield Rise Llantwit Major,2023-06-14T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.8
563033,Fairfield Rise Llantwit Major,2023-06-14T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.1
563033,Fairfield Rise Llantwit Major,2023-06-14T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.5
563033,Fairfield Rise Llantwit Major,2023-06-14T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.78
563033,Fairfield Rise Llantwit Major,2023-06-14T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
563033,Fairfield Rise Llantwit Major,2023-06-14T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.35
563033,Fairfield Rise Llantwit Major,2023-06-14T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.24
563033,Fairfield Rise Llantwit Major,2023-06-14T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.58
563033,Fairfield Rise Llantwit Major,2023-06-14T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.86
563033,Fairfield Rise Llantwit Major,2023-06-14T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,32.5
563033,Fairfield Rise Llantwit Major,2023-06-14T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.6
563033,Fairfield Rise Llantwit Major,2023-06-14T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.8
563033,Fairfield Rise Llantwit Major,2023-06-14T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.4
563033,Fairfield Rise Llantwit Major,2023-06-14T09:50:00.000+00:00,transformer,,Temperature,C,31.5
563033,Fairfield Rise Llantwit Major,2023-06-14T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
563033,Fairfield Rise Llantwit Major,2023-06-14T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
563033,Fairfield Rise Llantwit Major,2023-06-14T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
563033,Fairfield Rise Llantwit Major,2023-06-14T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
563033,Fairfield Rise Llantwit Major,2023-06-14T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
563033,Fairfield Rise Llantwit Major,2023-06-14T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
563033,Fairfield Rise Llantwit Major,2023-06-14T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.05
563033,Fairfield Rise Llantwit Major,2023-06-14T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
563033,Fairfield Rise Llantwit Major,2023-06-14T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
563033,Fairfield Rise Llantwit Major,2023-06-14T09:50:00.000+00:00,busbar,,L3 Active Power,kW,16.81
563033,Fairfield Rise Llantwit Major,2023-06-14T09:50:00.000+00:00,busbar,,L2 Active Power,kW,10.41
563033,Fairfield Rise Llantwit Major,2023-06-14T09:50:00.000+00:00,busbar,,L1 Active Power,kW,10.34
563033,Fairfield Rise Llantwit Major,2023-06-14T09:50:00.000+00:00,busbar,,N Current (RMS),A,29.2
563033,Fairfield Rise Llantwit Major,2023-06-14T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.5
563033,Fairfield Rise Llantwit Major,2023-06-14T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.9
563033,Fairfield Rise Llantwit Major,2023-06-14T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
563033,Fairfield Rise Llantwit Major,2023-06-14T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.2
563033,Fairfield Rise Llantwit Major,2023-06-14T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
563033,Fairfield Rise Llantwit Major,2023-06-14T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
563033,Fairfield Rise Llantwit Major,2023-06-14T09:40:00.000+00:00,feeder,,L3 Active Power,kW,4.98
563033,Fairfield Rise Llantwit Major,2023-06-14T09:40:00.000+00:00,feeder,,L2 Active Power,kW,2.75
563033,Fairfield Rise Llantwit Major,2023-06-14T09:40:00.000+00:00,feeder,,L1 Active Power,kW,3.82
563033,Fairfield Rise Llantwit Major,2023-06-14T09:40:00.000+00:00,feeder,,N Current (RMS),A,15.5
563033,Fairfield Rise Llantwit Major,2023-06-14T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,22.4
563033,Fairfield Rise Llantwit Major,2023-06-14T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.2
563033,Fairfield Rise Llantwit Major,2023-06-14T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,17.3
563033,Fairfield Rise Llantwit Major,2023-06-14T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
563033,Fairfield Rise Llantwit Major,2023-06-14T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
563033,Fairfield Rise Llantwit Major,2023-06-14T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.14
563033,Fairfield Rise Llantwit Major,2023-06-14T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.38
563033,Fairfield Rise Llantwit Major,2023-06-14T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.29
563033,Fairfield Rise Llantwit Major,2023-06-14T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.49
563033,Fairfield Rise Llantwit Major,2023-06-14T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,29.1
563033,Fairfield Rise Llantwit Major,2023-06-14T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.9
563033,Fairfield Rise Llantwit Major,2023-06-14T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.7
563033,Fairfield Rise Llantwit Major,2023-06-14T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.2
563033,Fairfield Rise Llantwit Major,2023-06-14T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
563033,Fairfield Rise Llantwit Major,2023-06-14T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
563033,Fairfield Rise Llantwit Major,2023-06-14T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.12
563033,Fairfield Rise Llantwit Major,2023-06-14T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.77
563033,Fairfield Rise Llantwit Major,2023-06-14T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.49
563033,Fairfield Rise Llantwit Major,2023-06-14T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.69
563033,Fairfield Rise Llantwit Major,2023-06-14T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,26.5
563033,Fairfield Rise Llantwit Major,2023-06-14T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.7
563033,Fairfield Rise Llantwit Major,2023-06-14T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.9
563033,Fairfield Rise Llantwit Major,2023-06-14T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.7
563033,Fairfield Rise Llantwit Major,2023-06-14T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
563033,Fairfield Rise Llantwit Major,2023-06-14T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
563033,Fairfield Rise Llantwit Major,2023-06-14T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
563033,Fairfield Rise Llantwit Major,2023-06-14T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.52
563033,Fairfield Rise Llantwit Major,2023-06-14T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-8.04
563033,Fairfield Rise Llantwit Major,2023-06-14T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.29
563033,Fairfield Rise Llantwit Major,2023-06-14T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,43.4
563033,Fairfield Rise Llantwit Major,2023-06-14T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.6
563033,Fairfield Rise Llantwit Major,2023-06-14T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.7
563033,Fairfield Rise Llantwit Major,2023-06-14T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.0
563033,Fairfield Rise Llantwit Major,2023-06-14T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.72
563033,Fairfield Rise Llantwit Major,2023-06-14T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
563033,Fairfield Rise Llantwit Major,2023-06-14T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.31
563033,Fairfield Rise Llantwit Major,2023-06-14T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.53
563033,Fairfield Rise Llantwit Major,2023-06-14T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.32
563033,Fairfield Rise Llantwit Major,2023-06-14T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.65
563033,Fairfield Rise Llantwit Major,2023-06-14T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,46.0
563033,Fairfield Rise Llantwit Major,2023-06-14T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.1
563033,Fairfield Rise Llantwit Major,2023-06-14T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
563033,Fairfield Rise Llantwit Major,2023-06-14T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.0
563033,Fairfield Rise Llantwit Major,2023-06-14T09:40:00.000+00:00,transformer,,Temperature,C,31.3
563033,Fairfield Rise Llantwit Major,2023-06-14T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
563033,Fairfield Rise Llantwit Major,2023-06-14T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
563033,Fairfield Rise Llantwit Major,2023-06-14T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
563033,Fairfield Rise Llantwit Major,2023-06-14T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
563033,Fairfield Rise Llantwit Major,2023-06-14T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
563033,Fairfield Rise Llantwit Major,2023-06-14T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
563033,Fairfield Rise Llantwit Major,2023-06-14T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.74
563033,Fairfield Rise Llantwit Major,2023-06-14T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
563033,Fairfield Rise Llantwit Major,2023-06-14T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
563033,Fairfield Rise Llantwit Major,2023-06-14T09:40:00.000+00:00,busbar,,L3 Active Power,kW,25.42
563033,Fairfield Rise Llantwit Major,2023-06-14T09:40:00.000+00:00,busbar,,L2 Active Power,kW,5.8
563033,Fairfield Rise Llantwit Major,2023-06-14T09:40:00.000+00:00,busbar,,L1 Active Power,kW,12.94
563033,Fairfield Rise Llantwit Major,2023-06-14T09:40:00.000+00:00,busbar,,N Current (RMS),A,31.0
563033,Fairfield Rise Llantwit Major,2023-06-14T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.9
563033,Fairfield Rise Llantwit Major,2023-06-14T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.6
563033,Fairfield Rise Llantwit Major,2023-06-14T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.7
563033,Fairfield Rise Llantwit Major,2023-06-14T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.3
563033,Fairfield Rise Llantwit Major,2023-06-14T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
563033,Fairfield Rise Llantwit Major,2023-06-14T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
563033,Fairfield Rise Llantwit Major,2023-06-14T09:30:00.000+00:00,feeder,,L3 Active Power,kW,7.76
563033,Fairfield Rise Llantwit Major,2023-06-14T09:30:00.000+00:00,feeder,,L2 Active Power,kW,1.74
563033,Fairfield Rise Llantwit Major,2023-06-14T09:30:00.000+00:00,feeder,,L1 Active Power,kW,4.02
563033,Fairfield Rise Llantwit Major,2023-06-14T09:30:00.000+00:00,feeder,,N Current (RMS),A,22.7
563033,Fairfield Rise Llantwit Major,2023-06-14T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,33.6
563033,Fairfield Rise Llantwit Major,2023-06-14T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,8.0
563033,Fairfield Rise Llantwit Major,2023-06-14T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,17.4
563033,Fairfield Rise Llantwit Major,2023-06-14T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.12
563033,Fairfield Rise Llantwit Major,2023-06-14T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.11
563033,Fairfield Rise Llantwit Major,2023-06-14T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.26
563033,Fairfield Rise Llantwit Major,2023-06-14T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.27
563033,Fairfield Rise Llantwit Major,2023-06-14T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.91
563033,Fairfield Rise Llantwit Major,2023-06-14T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.54
563033,Fairfield Rise Llantwit Major,2023-06-14T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,43.3
563033,Fairfield Rise Llantwit Major,2023-06-14T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.1
563033,Fairfield Rise Llantwit Major,2023-06-14T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.7
563033,Fairfield Rise Llantwit Major,2023-06-14T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.2
563033,Fairfield Rise Llantwit Major,2023-06-14T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.27
563033,Fairfield Rise Llantwit Major,2023-06-14T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
563033,Fairfield Rise Llantwit Major,2023-06-14T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
563033,Fairfield Rise Llantwit Major,2023-06-14T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.3
563033,Fairfield Rise Llantwit Major,2023-06-14T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.31
563033,Fairfield Rise Llantwit Major,2023-06-14T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.02
563033,Fairfield Rise Llantwit Major,2023-06-14T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.1
563033,Fairfield Rise Llantwit Major,2023-06-14T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.3
563033,Fairfield Rise Llantwit Major,2023-06-14T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.6
563033,Fairfield Rise Llantwit Major,2023-06-14T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.2
563033,Fairfield Rise Llantwit Major,2023-06-14T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
563033,Fairfield Rise Llantwit Major,2023-06-14T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
563033,Fairfield Rise Llantwit Major,2023-06-14T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
563033,Fairfield Rise Llantwit Major,2023-06-14T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.21
563033,Fairfield Rise Llantwit Major,2023-06-14T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-7.16
563033,Fairfield Rise Llantwit Major,2023-06-14T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.76
563033,Fairfield Rise Llantwit Major,2023-06-14T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,32.6
563033,Fairfield Rise Llantwit Major,2023-06-14T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.6
563033,Fairfield Rise Llantwit Major,2023-06-14T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.1
563033,Fairfield Rise Llantwit Major,2023-06-14T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.3
563033,Fairfield Rise Llantwit Major,2023-06-14T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.36
563033,Fairfield Rise Llantwit Major,2023-06-14T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
563033,Fairfield Rise Llantwit Major,2023-06-14T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.13
563033,Fairfield Rise Llantwit Major,2023-06-14T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.79
563033,Fairfield Rise Llantwit Major,2023-06-14T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.03
563033,Fairfield Rise Llantwit Major,2023-06-14T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.37
563033,Fairfield Rise Llantwit Major,2023-06-14T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,36.2
563033,Fairfield Rise Llantwit Major,2023-06-14T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.3
563033,Fairfield Rise Llantwit Major,2023-06-14T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.3
563033,Fairfield Rise Llantwit Major,2023-06-14T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.8
563033,Fairfield Rise Llantwit Major,2023-06-14T09:30:00.000+00:00,transformer,,Temperature,C,31.2
563033,Fairfield Rise Llantwit Major,2023-06-14T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
563033,Fairfield Rise Llantwit Major,2023-06-14T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
563033,Fairfield Rise Llantwit Major,2023-06-14T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
563033,Fairfield Rise Llantwit Major,2023-06-14T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
563033,Fairfield Rise Llantwit Major,2023-06-14T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
563033,Fairfield Rise Llantwit Major,2023-06-14T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
563033,Fairfield Rise Llantwit Major,2023-06-14T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.49
563033,Fairfield Rise Llantwit Major,2023-06-14T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
563033,Fairfield Rise Llantwit Major,2023-06-14T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
563033,Fairfield Rise Llantwit Major,2023-06-14T09:30:00.000+00:00,busbar,,L3 Active Power,kW,17.79
563033,Fairfield Rise Llantwit Major,2023-06-14T09:30:00.000+00:00,busbar,,L2 Active Power,kW,9.83
563033,Fairfield Rise Llantwit Major,2023-06-14T09:30:00.000+00:00,busbar,,L1 Active Power,kW,13.71
563033,Fairfield Rise Llantwit Major,2023-06-14T09:30:00.000+00:00,busbar,,N Current (RMS),A,37.9
563033,Fairfield Rise Llantwit Major,2023-06-14T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
563033,Fairfield Rise Llantwit Major,2023-06-14T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.1
563033,Fairfield Rise Llantwit Major,2023-06-14T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.7
563033,Fairfield Rise Llantwit Major,2023-06-14T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
563033,Fairfield Rise Llantwit Major,2023-06-14T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
563033,Fairfield Rise Llantwit Major,2023-06-14T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
563033,Fairfield Rise Llantwit Major,2023-06-14T09:20:00.000+00:00,feeder,,L3 Active Power,kW,7.76
563033,Fairfield Rise Llantwit Major,2023-06-14T09:20:00.000+00:00,feeder,,L2 Active Power,kW,2.78
563033,Fairfield Rise Llantwit Major,2023-06-14T09:20:00.000+00:00,feeder,,L1 Active Power,kW,4.12
563033,Fairfield Rise Llantwit Major,2023-06-14T09:20:00.000+00:00,feeder,,N Current (RMS),A,24.2
563033,Fairfield Rise Llantwit Major,2023-06-14T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,35.5
563033,Fairfield Rise Llantwit Major,2023-06-14T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.2
563033,Fairfield Rise Llantwit Major,2023-06-14T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,18.1
563033,Fairfield Rise Llantwit Major,2023-06-14T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.18
563033,Fairfield Rise Llantwit Major,2023-06-14T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.11
563033,Fairfield Rise Llantwit Major,2023-06-14T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.82
563033,Fairfield Rise Llantwit Major,2023-06-14T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.33
563033,Fairfield Rise Llantwit Major,2023-06-14T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.6
563033,Fairfield Rise Llantwit Major,2023-06-14T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.61
563033,Fairfield Rise Llantwit Major,2023-06-14T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,44.0
563033,Fairfield Rise Llantwit Major,2023-06-14T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.5
563033,Fairfield Rise Llantwit Major,2023-06-14T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.0
563033,Fairfield Rise Llantwit Major,2023-06-14T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.6
563033,Fairfield Rise Llantwit Major,2023-06-14T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.21
563033,Fairfield Rise Llantwit Major,2023-06-14T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
563033,Fairfield Rise Llantwit Major,2023-06-14T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.22
563033,Fairfield Rise Llantwit Major,2023-06-14T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.35
563033,Fairfield Rise Llantwit Major,2023-06-14T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.03
563033,Fairfield Rise Llantwit Major,2023-06-14T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.6
563033,Fairfield Rise Llantwit Major,2023-06-14T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.4
563033,Fairfield Rise Llantwit Major,2023-06-14T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.3
563033,Fairfield Rise Llantwit Major,2023-06-14T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.1
563033,Fairfield Rise Llantwit Major,2023-06-14T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.5
563033,Fairfield Rise Llantwit Major,2023-06-14T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
563033,Fairfield Rise Llantwit Major,2023-06-14T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
563033,Fairfield Rise Llantwit Major,2023-06-14T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
563033,Fairfield Rise Llantwit Major,2023-06-14T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.99
563033,Fairfield Rise Llantwit Major,2023-06-14T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-5.8
563033,Fairfield Rise Llantwit Major,2023-06-14T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.64
563033,Fairfield Rise Llantwit Major,2023-06-14T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.9
563033,Fairfield Rise Llantwit Major,2023-06-14T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.7
563033,Fairfield Rise Llantwit Major,2023-06-14T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.9
563033,Fairfield Rise Llantwit Major,2023-06-14T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.2
563033,Fairfield Rise Llantwit Major,2023-06-14T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.74
563033,Fairfield Rise Llantwit Major,2023-06-14T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
563033,Fairfield Rise Llantwit Major,2023-06-14T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.43
563033,Fairfield Rise Llantwit Major,2023-06-14T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.24
563033,Fairfield Rise Llantwit Major,2023-06-14T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.14
563033,Fairfield Rise Llantwit Major,2023-06-14T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.45
563033,Fairfield Rise Llantwit Major,2023-06-14T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,47.8
563033,Fairfield Rise Llantwit Major,2023-06-14T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.8
563033,Fairfield Rise Llantwit Major,2023-06-14T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.1
563033,Fairfield Rise Llantwit Major,2023-06-14T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.3
563033,Fairfield Rise Llantwit Major,2023-06-14T09:20:00.000+00:00,transformer,,Temperature,C,31.0
563033,Fairfield Rise Llantwit Major,2023-06-14T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
563033,Fairfield Rise Llantwit Major,2023-06-14T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
563033,Fairfield Rise Llantwit Major,2023-06-14T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
563033,Fairfield Rise Llantwit Major,2023-06-14T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
563033,Fairfield Rise Llantwit Major,2023-06-14T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
563033,Fairfield Rise Llantwit Major,2023-06-14T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
563033,Fairfield Rise Llantwit Major,2023-06-14T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.23
563033,Fairfield Rise Llantwit Major,2023-06-14T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
563033,Fairfield Rise Llantwit Major,2023-06-14T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
563033,Fairfield Rise Llantwit Major,2023-06-14T09:20:00.000+00:00,busbar,,L3 Active Power,kW,21.67
563033,Fairfield Rise Llantwit Major,2023-06-14T09:20:00.000+00:00,busbar,,L2 Active Power,kW,9.74
563033,Fairfield Rise Llantwit Major,2023-06-14T09:20:00.000+00:00,busbar,,L1 Active Power,kW,14.42
563033,Fairfield Rise Llantwit Major,2023-06-14T09:20:00.000+00:00,busbar,,N Current (RMS),A,54.6
563033,Fairfield Rise Llantwit Major,2023-06-14T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.3
563033,Fairfield Rise Llantwit Major,2023-06-14T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.9
563033,Fairfield Rise Llantwit Major,2023-06-14T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
563033,Fairfield Rise Llantwit Major,2023-06-14T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
563033,Fairfield Rise Llantwit Major,2023-06-14T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
563033,Fairfield Rise Llantwit Major,2023-06-14T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
563033,Fairfield Rise Llantwit Major,2023-06-14T09:10:00.000+00:00,feeder,,L3 Active Power,kW,4.39
563033,Fairfield Rise Llantwit Major,2023-06-14T09:10:00.000+00:00,feeder,,L2 Active Power,kW,6.57
563033,Fairfield Rise Llantwit Major,2023-06-14T09:10:00.000+00:00,feeder,,L1 Active Power,kW,4.32
563033,Fairfield Rise Llantwit Major,2023-06-14T09:10:00.000+00:00,feeder,,N Current (RMS),A,24.1
563033,Fairfield Rise Llantwit Major,2023-06-14T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,19.6
563033,Fairfield Rise Llantwit Major,2023-06-14T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,33.6
563033,Fairfield Rise Llantwit Major,2023-06-14T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,19.6
563033,Fairfield Rise Llantwit Major,2023-06-14T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.39
563033,Fairfield Rise Llantwit Major,2023-06-14T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.31
563033,Fairfield Rise Llantwit Major,2023-06-14T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.92
563033,Fairfield Rise Llantwit Major,2023-06-14T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.47
563033,Fairfield Rise Llantwit Major,2023-06-14T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.62
563033,Fairfield Rise Llantwit Major,2023-06-14T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.42
563033,Fairfield Rise Llantwit Major,2023-06-14T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,25.2
563033,Fairfield Rise Llantwit Major,2023-06-14T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.3
563033,Fairfield Rise Llantwit Major,2023-06-14T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.0
563033,Fairfield Rise Llantwit Major,2023-06-14T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.3
563033,Fairfield Rise Llantwit Major,2023-06-14T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
563033,Fairfield Rise Llantwit Major,2023-06-14T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
563033,Fairfield Rise Llantwit Major,2023-06-14T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
563033,Fairfield Rise Llantwit Major,2023-06-14T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.55
563033,Fairfield Rise Llantwit Major,2023-06-14T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.14
563033,Fairfield Rise Llantwit Major,2023-06-14T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.98
563033,Fairfield Rise Llantwit Major,2023-06-14T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.0
563033,Fairfield Rise Llantwit Major,2023-06-14T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.2
563033,Fairfield Rise Llantwit Major,2023-06-14T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.5
563033,Fairfield Rise Llantwit Major,2023-06-14T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.0
563033,Fairfield Rise Llantwit Major,2023-06-14T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
563033,Fairfield Rise Llantwit Major,2023-06-14T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
563033,Fairfield Rise Llantwit Major,2023-06-14T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
563033,Fairfield Rise Llantwit Major,2023-06-14T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.41
563033,Fairfield Rise Llantwit Major,2023-06-14T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-4.9
563033,Fairfield Rise Llantwit Major,2023-06-14T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.5
563033,Fairfield Rise Llantwit Major,2023-06-14T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.4
563033,Fairfield Rise Llantwit Major,2023-06-14T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.7
563033,Fairfield Rise Llantwit Major,2023-06-14T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.8
563033,Fairfield Rise Llantwit Major,2023-06-14T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.1
563033,Fairfield Rise Llantwit Major,2023-06-14T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.31
563033,Fairfield Rise Llantwit Major,2023-06-14T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.37
563033,Fairfield Rise Llantwit Major,2023-06-14T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.48
563033,Fairfield Rise Llantwit Major,2023-06-14T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.07
563033,Fairfield Rise Llantwit Major,2023-06-14T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.05
563033,Fairfield Rise Llantwit Major,2023-06-14T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.93
563033,Fairfield Rise Llantwit Major,2023-06-14T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,36.9
563033,Fairfield Rise Llantwit Major,2023-06-14T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.2
563033,Fairfield Rise Llantwit Major,2023-06-14T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.8
563033,Fairfield Rise Llantwit Major,2023-06-14T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.4
563033,Fairfield Rise Llantwit Major,2023-06-14T09:10:00.000+00:00,transformer,,Temperature,C,30.9
563033,Fairfield Rise Llantwit Major,2023-06-14T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
563033,Fairfield Rise Llantwit Major,2023-06-14T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
563033,Fairfield Rise Llantwit Major,2023-06-14T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
563033,Fairfield Rise Llantwit Major,2023-06-14T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
563033,Fairfield Rise Llantwit Major,2023-06-14T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
563033,Fairfield Rise Llantwit Major,2023-06-14T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
563033,Fairfield Rise Llantwit Major,2023-06-14T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.81
563033,Fairfield Rise Llantwit Major,2023-06-14T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
563033,Fairfield Rise Llantwit Major,2023-06-14T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
563033,Fairfield Rise Llantwit Major,2023-06-14T09:10:00.000+00:00,busbar,,L3 Active Power,kW,20.88
563033,Fairfield Rise Llantwit Major,2023-06-14T09:10:00.000+00:00,busbar,,L2 Active Power,kW,15.49
563033,Fairfield Rise Llantwit Major,2023-06-14T09:10:00.000+00:00,busbar,,L1 Active Power,kW,15.15
563033,Fairfield Rise Llantwit Major,2023-06-14T09:10:00.000+00:00,busbar,,N Current (RMS),A,47.5
563033,Fairfield Rise Llantwit Major,2023-06-14T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.3
563033,Fairfield Rise Llantwit Major,2023-06-14T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
563033,Fairfield Rise Llantwit Major,2023-06-14T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.1
563033,Fairfield Rise Llantwit Major,2023-06-14T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
563033,Fairfield Rise Llantwit Major,2023-06-14T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
563033,Fairfield Rise Llantwit Major,2023-06-14T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
563033,Fairfield Rise Llantwit Major,2023-06-14T09:00:00.000+00:00,feeder,,L3 Active Power,kW,6.09
563033,Fairfield Rise Llantwit Major,2023-06-14T09:00:00.000+00:00,feeder,,L2 Active Power,kW,10.94
563033,Fairfield Rise Llantwit Major,2023-06-14T09:00:00.000+00:00,feeder,,L1 Active Power,kW,2.56
563033,Fairfield Rise Llantwit Major,2023-06-14T09:00:00.000+00:00,feeder,,N Current (RMS),A,34.3
563033,Fairfield Rise Llantwit Major,2023-06-14T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,27.9
563033,Fairfield Rise Llantwit Major,2023-06-14T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,47.6
563033,Fairfield Rise Llantwit Major,2023-06-14T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,12.7
563033,Fairfield Rise Llantwit Major,2023-06-14T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.22
563033,Fairfield Rise Llantwit Major,2023-06-14T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.33
563033,Fairfield Rise Llantwit Major,2023-06-14T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.04
563033,Fairfield Rise Llantwit Major,2023-06-14T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.99
563033,Fairfield Rise Llantwit Major,2023-06-14T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.16
563033,Fairfield Rise Llantwit Major,2023-06-14T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.41
563033,Fairfield Rise Llantwit Major,2023-06-14T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,33.2
563033,Fairfield Rise Llantwit Major,2023-06-14T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.8
563033,Fairfield Rise Llantwit Major,2023-06-14T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.6
563033,Fairfield Rise Llantwit Major,2023-06-14T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.5
563033,Fairfield Rise Llantwit Major,2023-06-14T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
563033,Fairfield Rise Llantwit Major,2023-06-14T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
563033,Fairfield Rise Llantwit Major,2023-06-14T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
563033,Fairfield Rise Llantwit Major,2023-06-14T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.92
563033,Fairfield Rise Llantwit Major,2023-06-14T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.17
563033,Fairfield Rise Llantwit Major,2023-06-14T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.39
563033,Fairfield Rise Llantwit Major,2023-06-14T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,29.3
563033,Fairfield Rise Llantwit Major,2023-06-14T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.4
563033,Fairfield Rise Llantwit Major,2023-06-14T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.3
563033,Fairfield Rise Llantwit Major,2023-06-14T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.8
563033,Fairfield Rise Llantwit Major,2023-06-14T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
563033,Fairfield Rise Llantwit Major,2023-06-14T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
563033,Fairfield Rise Llantwit Major,2023-06-14T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
563033,Fairfield Rise Llantwit Major,2023-06-14T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.85
563033,Fairfield Rise Llantwit Major,2023-06-14T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-6.66
563033,Fairfield Rise Llantwit Major,2023-06-14T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.27
563033,Fairfield Rise Llantwit Major,2023-06-14T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,32.1
563033,Fairfield Rise Llantwit Major,2023-06-14T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.1
563033,Fairfield Rise Llantwit Major,2023-06-14T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.9
563033,Fairfield Rise Llantwit Major,2023-06-14T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.4
563033,Fairfield Rise Llantwit Major,2023-06-14T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.72
563033,Fairfield Rise Llantwit Major,2023-06-14T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.32
563033,Fairfield Rise Llantwit Major,2023-06-14T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.39
563033,Fairfield Rise Llantwit Major,2023-06-14T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.94
563033,Fairfield Rise Llantwit Major,2023-06-14T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.53
563033,Fairfield Rise Llantwit Major,2023-06-14T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.02
563033,Fairfield Rise Llantwit Major,2023-06-14T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,34.5
563033,Fairfield Rise Llantwit Major,2023-06-14T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.8
563033,Fairfield Rise Llantwit Major,2023-06-14T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.9
563033,Fairfield Rise Llantwit Major,2023-06-14T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.1
563033,Fairfield Rise Llantwit Major,2023-06-14T09:00:00.000+00:00,transformer,,Temperature,C,30.7
563033,Fairfield Rise Llantwit Major,2023-06-14T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
563033,Fairfield Rise Llantwit Major,2023-06-14T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
563033,Fairfield Rise Llantwit Major,2023-06-14T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
563033,Fairfield Rise Llantwit Major,2023-06-14T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
563033,Fairfield Rise Llantwit Major,2023-06-14T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
563033,Fairfield Rise Llantwit Major,2023-06-14T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
563033,Fairfield Rise Llantwit Major,2023-06-14T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.45
563033,Fairfield Rise Llantwit Major,2023-06-14T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
563033,Fairfield Rise Llantwit Major,2023-06-14T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
563033,Fairfield Rise Llantwit Major,2023-06-14T09:00:00.000+00:00,busbar,,L3 Active Power,kW,20.81
563033,Fairfield Rise Llantwit Major,2023-06-14T09:00:00.000+00:00,busbar,,L2 Active Power,kW,20.14
563033,Fairfield Rise Llantwit Major,2023-06-14T09:00:00.000+00:00,busbar,,L1 Active Power,kW,16.66
563033,Fairfield Rise Llantwit Major,2023-06-14T09:00:00.000+00:00,busbar,,N Current (RMS),A,55.8
563033,Fairfield Rise Llantwit Major,2023-06-14T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.2
563033,Fairfield Rise Llantwit Major,2023-06-14T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.3
563033,Fairfield Rise Llantwit Major,2023-06-14T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
563033,Fairfield Rise Llantwit Major,2023-06-14T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
563033,Fairfield Rise Llantwit Major,2023-06-14T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
563033,Fairfield Rise Llantwit Major,2023-06-14T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
563033,Fairfield Rise Llantwit Major,2023-06-14T08:50:00.000+00:00,feeder,,L3 Active Power,kW,4.91
563033,Fairfield Rise Llantwit Major,2023-06-14T08:50:00.000+00:00,feeder,,L2 Active Power,kW,5.44
563033,Fairfield Rise Llantwit Major,2023-06-14T08:50:00.000+00:00,feeder,,L1 Active Power,kW,3.74
563033,Fairfield Rise Llantwit Major,2023-06-14T08:50:00.000+00:00,feeder,,N Current (RMS),A,15.5
563033,Fairfield Rise Llantwit Major,2023-06-14T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,21.1
563033,Fairfield Rise Llantwit Major,2023-06-14T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,24.2
563033,Fairfield Rise Llantwit Major,2023-06-14T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,18.3
563033,Fairfield Rise Llantwit Major,2023-06-14T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.01
563033,Fairfield Rise Llantwit Major,2023-06-14T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.58
563033,Fairfield Rise Llantwit Major,2023-06-14T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.97
563033,Fairfield Rise Llantwit Major,2023-06-14T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.96
563033,Fairfield Rise Llantwit Major,2023-06-14T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.21
563033,Fairfield Rise Llantwit Major,2023-06-14T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.05
563033,Fairfield Rise Llantwit Major,2023-06-14T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,17.9
563033,Fairfield Rise Llantwit Major,2023-06-14T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.8
563033,Fairfield Rise Llantwit Major,2023-06-14T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.5
563033,Fairfield Rise Llantwit Major,2023-06-14T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.7
563033,Fairfield Rise Llantwit Major,2023-06-14T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.4
563033,Fairfield Rise Llantwit Major,2023-06-14T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
563033,Fairfield Rise Llantwit Major,2023-06-14T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
563033,Fairfield Rise Llantwit Major,2023-06-14T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.02
563033,Fairfield Rise Llantwit Major,2023-06-14T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.25
563033,Fairfield Rise Llantwit Major,2023-06-14T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.72
563033,Fairfield Rise Llantwit Major,2023-06-14T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.0
563033,Fairfield Rise Llantwit Major,2023-06-14T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.4
563033,Fairfield Rise Llantwit Major,2023-06-14T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.4
563033,Fairfield Rise Llantwit Major,2023-06-14T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.0
563033,Fairfield Rise Llantwit Major,2023-06-14T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
563033,Fairfield Rise Llantwit Major,2023-06-14T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.24
563033,Fairfield Rise Llantwit Major,2023-06-14T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.13
563033,Fairfield Rise Llantwit Major,2023-06-14T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.26
563033,Fairfield Rise Llantwit Major,2023-06-14T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-6.17
563033,Fairfield Rise Llantwit Major,2023-06-14T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.07
563033,Fairfield Rise Llantwit Major,2023-06-14T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,30.6
563033,Fairfield Rise Llantwit Major,2023-06-14T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.8
563033,Fairfield Rise Llantwit Major,2023-06-14T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.0
563033,Fairfield Rise Llantwit Major,2023-06-14T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.2
563033,Fairfield Rise Llantwit Major,2023-06-14T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.87
563033,Fairfield Rise Llantwit Major,2023-06-14T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.31
563033,Fairfield Rise Llantwit Major,2023-06-14T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.24
563033,Fairfield Rise Llantwit Major,2023-06-14T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.06
563033,Fairfield Rise Llantwit Major,2023-06-14T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.8
563033,Fairfield Rise Llantwit Major,2023-06-14T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.66
563033,Fairfield Rise Llantwit Major,2023-06-14T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.7
563033,Fairfield Rise Llantwit Major,2023-06-14T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.2
563033,Fairfield Rise Llantwit Major,2023-06-14T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,72.3
563033,Fairfield Rise Llantwit Major,2023-06-14T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.6
563033,Fairfield Rise Llantwit Major,2023-06-14T08:50:00.000+00:00,transformer,,Temperature,C,30.6
