Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563033,Fairfield Rise Llantwit Major,2023-06-14T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
563033,Fairfield Rise Llantwit Major,2023-06-14T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
563033,Fairfield Rise Llantwit Major,2023-06-14T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
563033,Fairfield Rise Llantwit Major,2023-06-14T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
563033,Fairfield Rise Llantwit Major,2023-06-14T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
563033,Fairfield Rise Llantwit Major,2023-06-14T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
563033,Fairfield Rise Llantwit Major,2023-06-14T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.87
563033,Fairfield Rise Llantwit Major,2023-06-14T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
563033,Fairfield Rise Llantwit Major,2023-06-14T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
563033,Fairfield Rise Llantwit Major,2023-06-14T08:50:00.000+00:00,busbar,,L3 Active Power,kW,21.21
563033,Fairfield Rise Llantwit Major,2023-06-14T08:50:00.000+00:00,busbar,,L2 Active Power,kW,22.53
563033,Fairfield Rise Llantwit Major,2023-06-14T08:50:00.000+00:00,busbar,,L1 Active Power,kW,14.24
563033,Fairfield Rise Llantwit Major,2023-06-14T08:50:00.000+00:00,busbar,,N Current (RMS),A,38.4
563033,Fairfield Rise Llantwit Major,2023-06-14T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
563033,Fairfield Rise Llantwit Major,2023-06-14T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.2
563033,Fairfield Rise Llantwit Major,2023-06-14T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
563033,Fairfield Rise Llantwit Major,2023-06-14T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
563033,Fairfield Rise Llantwit Major,2023-06-14T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
563033,Fairfield Rise Llantwit Major,2023-06-14T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
563033,Fairfield Rise Llantwit Major,2023-06-14T08:40:00.000+00:00,feeder,,L3 Active Power,kW,5.42
563033,Fairfield Rise Llantwit Major,2023-06-14T08:40:00.000+00:00,feeder,,L2 Active Power,kW,2.48
563033,Fairfield Rise Llantwit Major,2023-06-14T08:40:00.000+00:00,feeder,,L1 Active Power,kW,2.82
563033,Fairfield Rise Llantwit Major,2023-06-14T08:40:00.000+00:00,feeder,,N Current (RMS),A,17.4
563033,Fairfield Rise Llantwit Major,2023-06-14T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,24.0
563033,Fairfield Rise Llantwit Major,2023-06-14T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.5
563033,Fairfield Rise Llantwit Major,2023-06-14T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,13.2
563033,Fairfield Rise Llantwit Major,2023-06-14T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.54
563033,Fairfield Rise Llantwit Major,2023-06-14T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.88
563033,Fairfield Rise Llantwit Major,2023-06-14T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.84
563033,Fairfield Rise Llantwit Major,2023-06-14T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.09
563033,Fairfield Rise Llantwit Major,2023-06-14T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.85
563033,Fairfield Rise Llantwit Major,2023-06-14T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.6
563033,Fairfield Rise Llantwit Major,2023-06-14T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,16.2
563033,Fairfield Rise Llantwit Major,2023-06-14T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.9
563033,Fairfield Rise Llantwit Major,2023-06-14T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.5
563033,Fairfield Rise Llantwit Major,2023-06-14T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.8
563033,Fairfield Rise Llantwit Major,2023-06-14T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.14
563033,Fairfield Rise Llantwit Major,2023-06-14T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
563033,Fairfield Rise Llantwit Major,2023-06-14T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
563033,Fairfield Rise Llantwit Major,2023-06-14T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.39
563033,Fairfield Rise Llantwit Major,2023-06-14T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.35
563033,Fairfield Rise Llantwit Major,2023-06-14T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.1
563033,Fairfield Rise Llantwit Major,2023-06-14T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.4
563033,Fairfield Rise Llantwit Major,2023-06-14T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.0
563033,Fairfield Rise Llantwit Major,2023-06-14T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.1
563033,Fairfield Rise Llantwit Major,2023-06-14T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.1
563033,Fairfield Rise Llantwit Major,2023-06-14T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
563033,Fairfield Rise Llantwit Major,2023-06-14T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
563033,Fairfield Rise Llantwit Major,2023-06-14T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
563033,Fairfield Rise Llantwit Major,2023-06-14T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.01
563033,Fairfield Rise Llantwit Major,2023-06-14T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-6.14
563033,Fairfield Rise Llantwit Major,2023-06-14T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.92
563033,Fairfield Rise Llantwit Major,2023-06-14T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,52.2
563033,Fairfield Rise Llantwit Major,2023-06-14T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.9
563033,Fairfield Rise Llantwit Major,2023-06-14T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.7
563033,Fairfield Rise Llantwit Major,2023-06-14T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.8
563033,Fairfield Rise Llantwit Major,2023-06-14T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.44
563033,Fairfield Rise Llantwit Major,2023-06-14T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.34
563033,Fairfield Rise Llantwit Major,2023-06-14T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.59
563033,Fairfield Rise Llantwit Major,2023-06-14T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.53
563033,Fairfield Rise Llantwit Major,2023-06-14T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.44
563033,Fairfield Rise Llantwit Major,2023-06-14T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.19
563033,Fairfield Rise Llantwit Major,2023-06-14T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,30.7
563033,Fairfield Rise Llantwit Major,2023-06-14T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.3
563033,Fairfield Rise Llantwit Major,2023-06-14T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.5
563033,Fairfield Rise Llantwit Major,2023-06-14T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.4
563033,Fairfield Rise Llantwit Major,2023-06-14T08:40:00.000+00:00,transformer,,Temperature,C,30.5
563033,Fairfield Rise Llantwit Major,2023-06-14T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
563033,Fairfield Rise Llantwit Major,2023-06-14T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
563033,Fairfield Rise Llantwit Major,2023-06-14T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
563033,Fairfield Rise Llantwit Major,2023-06-14T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
563033,Fairfield Rise Llantwit Major,2023-06-14T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
563033,Fairfield Rise Llantwit Major,2023-06-14T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
563033,Fairfield Rise Llantwit Major,2023-06-14T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.11
563033,Fairfield Rise Llantwit Major,2023-06-14T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
563033,Fairfield Rise Llantwit Major,2023-06-14T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
563033,Fairfield Rise Llantwit Major,2023-06-14T08:40:00.000+00:00,busbar,,L3 Active Power,kW,28.44
563033,Fairfield Rise Llantwit Major,2023-06-14T08:40:00.000+00:00,busbar,,L2 Active Power,kW,13.97
563033,Fairfield Rise Llantwit Major,2023-06-14T08:40:00.000+00:00,busbar,,L1 Active Power,kW,15.44
563033,Fairfield Rise Llantwit Major,2023-06-14T08:40:00.000+00:00,busbar,,N Current (RMS),A,50.6
563033,Fairfield Rise Llantwit Major,2023-06-14T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.2
563033,Fairfield Rise Llantwit Major,2023-06-14T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
563033,Fairfield Rise Llantwit Major,2023-06-14T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.7
563033,Fairfield Rise Llantwit Major,2023-06-14T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.34
563033,Fairfield Rise Llantwit Major,2023-06-14T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
563033,Fairfield Rise Llantwit Major,2023-06-14T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
563033,Fairfield Rise Llantwit Major,2023-06-14T08:30:00.000+00:00,feeder,,L3 Active Power,kW,6.49
563033,Fairfield Rise Llantwit Major,2023-06-14T08:30:00.000+00:00,feeder,,L2 Active Power,kW,2.06
563033,Fairfield Rise Llantwit Major,2023-06-14T08:30:00.000+00:00,feeder,,L1 Active Power,kW,2.98
563033,Fairfield Rise Llantwit Major,2023-06-14T08:30:00.000+00:00,feeder,,N Current (RMS),A,20.1
563033,Fairfield Rise Llantwit Major,2023-06-14T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,27.7
563033,Fairfield Rise Llantwit Major,2023-06-14T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,9.5
563033,Fairfield Rise Llantwit Major,2023-06-14T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,14.0
563033,Fairfield Rise Llantwit Major,2023-06-14T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
563033,Fairfield Rise Llantwit Major,2023-06-14T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.59
563033,Fairfield Rise Llantwit Major,2023-06-14T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.95
563033,Fairfield Rise Llantwit Major,2023-06-14T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.97
563033,Fairfield Rise Llantwit Major,2023-06-14T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.12
563033,Fairfield Rise Llantwit Major,2023-06-14T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.69
563033,Fairfield Rise Llantwit Major,2023-06-14T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,23.5
563033,Fairfield Rise Llantwit Major,2023-06-14T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.3
563033,Fairfield Rise Llantwit Major,2023-06-14T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.8
563033,Fairfield Rise Llantwit Major,2023-06-14T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.8
563033,Fairfield Rise Llantwit Major,2023-06-14T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
563033,Fairfield Rise Llantwit Major,2023-06-14T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
563033,Fairfield Rise Llantwit Major,2023-06-14T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
563033,Fairfield Rise Llantwit Major,2023-06-14T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.93
563033,Fairfield Rise Llantwit Major,2023-06-14T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.82
563033,Fairfield Rise Llantwit Major,2023-06-14T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.77
563033,Fairfield Rise Llantwit Major,2023-06-14T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.3
563033,Fairfield Rise Llantwit Major,2023-06-14T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.3
563033,Fairfield Rise Llantwit Major,2023-06-14T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.7
563033,Fairfield Rise Llantwit Major,2023-06-14T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.6
563033,Fairfield Rise Llantwit Major,2023-06-14T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
563033,Fairfield Rise Llantwit Major,2023-06-14T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.35
563033,Fairfield Rise Llantwit Major,2023-06-14T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
563033,Fairfield Rise Llantwit Major,2023-06-14T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.36
563033,Fairfield Rise Llantwit Major,2023-06-14T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-6.25
563033,Fairfield Rise Llantwit Major,2023-06-14T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.02
563033,Fairfield Rise Llantwit Major,2023-06-14T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,33.5
563033,Fairfield Rise Llantwit Major,2023-06-14T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.0
563033,Fairfield Rise Llantwit Major,2023-06-14T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.3
563033,Fairfield Rise Llantwit Major,2023-06-14T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.8
563033,Fairfield Rise Llantwit Major,2023-06-14T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.94
563033,Fairfield Rise Llantwit Major,2023-06-14T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.67
563033,Fairfield Rise Llantwit Major,2023-06-14T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.75
563033,Fairfield Rise Llantwit Major,2023-06-14T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.77
563033,Fairfield Rise Llantwit Major,2023-06-14T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.72
563033,Fairfield Rise Llantwit Major,2023-06-14T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.17
563033,Fairfield Rise Llantwit Major,2023-06-14T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,39.6
563033,Fairfield Rise Llantwit Major,2023-06-14T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.9
563033,Fairfield Rise Llantwit Major,2023-06-14T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.2
563033,Fairfield Rise Llantwit Major,2023-06-14T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.6
563033,Fairfield Rise Llantwit Major,2023-06-14T08:30:00.000+00:00,transformer,,Temperature,C,30.4
563033,Fairfield Rise Llantwit Major,2023-06-14T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
563033,Fairfield Rise Llantwit Major,2023-06-14T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
563033,Fairfield Rise Llantwit Major,2023-06-14T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
563033,Fairfield Rise Llantwit Major,2023-06-14T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
563033,Fairfield Rise Llantwit Major,2023-06-14T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
563033,Fairfield Rise Llantwit Major,2023-06-14T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
563033,Fairfield Rise Llantwit Major,2023-06-14T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.8
563033,Fairfield Rise Llantwit Major,2023-06-14T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
563033,Fairfield Rise Llantwit Major,2023-06-14T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
563033,Fairfield Rise Llantwit Major,2023-06-14T08:30:00.000+00:00,busbar,,L3 Active Power,kW,21.58
563033,Fairfield Rise Llantwit Major,2023-06-14T08:30:00.000+00:00,busbar,,L2 Active Power,kW,7.47
563033,Fairfield Rise Llantwit Major,2023-06-14T08:30:00.000+00:00,busbar,,L1 Active Power,kW,17.63
563033,Fairfield Rise Llantwit Major,2023-06-14T08:30:00.000+00:00,busbar,,N Current (RMS),A,34.2
563033,Fairfield Rise Llantwit Major,2023-06-14T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.1
563033,Fairfield Rise Llantwit Major,2023-06-14T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.8
563033,Fairfield Rise Llantwit Major,2023-06-14T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.9
563033,Fairfield Rise Llantwit Major,2023-06-14T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.13
563033,Fairfield Rise Llantwit Major,2023-06-14T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
563033,Fairfield Rise Llantwit Major,2023-06-14T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
563033,Fairfield Rise Llantwit Major,2023-06-14T08:20:00.000+00:00,feeder,,L3 Active Power,kW,6.36
563033,Fairfield Rise Llantwit Major,2023-06-14T08:20:00.000+00:00,feeder,,L2 Active Power,kW,3.69
563033,Fairfield Rise Llantwit Major,2023-06-14T08:20:00.000+00:00,feeder,,L1 Active Power,kW,2.75
563033,Fairfield Rise Llantwit Major,2023-06-14T08:20:00.000+00:00,feeder,,N Current (RMS),A,16.9
563033,Fairfield Rise Llantwit Major,2023-06-14T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,27.5
563033,Fairfield Rise Llantwit Major,2023-06-14T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,16.6
563033,Fairfield Rise Llantwit Major,2023-06-14T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,13.0
563033,Fairfield Rise Llantwit Major,2023-06-14T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.09
563033,Fairfield Rise Llantwit Major,2023-06-14T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.13
563033,Fairfield Rise Llantwit Major,2023-06-14T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.03
563033,Fairfield Rise Llantwit Major,2023-06-14T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.4
563033,Fairfield Rise Llantwit Major,2023-06-14T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.34
563033,Fairfield Rise Llantwit Major,2023-06-14T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.04
563033,Fairfield Rise Llantwit Major,2023-06-14T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,24.4
563033,Fairfield Rise Llantwit Major,2023-06-14T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.7
563033,Fairfield Rise Llantwit Major,2023-06-14T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.7
563033,Fairfield Rise Llantwit Major,2023-06-14T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.2
563033,Fairfield Rise Llantwit Major,2023-06-14T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.31
563033,Fairfield Rise Llantwit Major,2023-06-14T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
563033,Fairfield Rise Llantwit Major,2023-06-14T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.2
563033,Fairfield Rise Llantwit Major,2023-06-14T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.93
563033,Fairfield Rise Llantwit Major,2023-06-14T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.32
563033,Fairfield Rise Llantwit Major,2023-06-14T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.39
563033,Fairfield Rise Llantwit Major,2023-06-14T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.6
563033,Fairfield Rise Llantwit Major,2023-06-14T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.2
563033,Fairfield Rise Llantwit Major,2023-06-14T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.0
563033,Fairfield Rise Llantwit Major,2023-06-14T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.7
563033,Fairfield Rise Llantwit Major,2023-06-14T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
563033,Fairfield Rise Llantwit Major,2023-06-14T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.32
563033,Fairfield Rise Llantwit Major,2023-06-14T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
563033,Fairfield Rise Llantwit Major,2023-06-14T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.51
563033,Fairfield Rise Llantwit Major,2023-06-14T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-5.28
563033,Fairfield Rise Llantwit Major,2023-06-14T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.65
563033,Fairfield Rise Llantwit Major,2023-06-14T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.4
563033,Fairfield Rise Llantwit Major,2023-06-14T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.6
563033,Fairfield Rise Llantwit Major,2023-06-14T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.2
563033,Fairfield Rise Llantwit Major,2023-06-14T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.2
563033,Fairfield Rise Llantwit Major,2023-06-14T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.79
563033,Fairfield Rise Llantwit Major,2023-06-14T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.45
563033,Fairfield Rise Llantwit Major,2023-06-14T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.05
563033,Fairfield Rise Llantwit Major,2023-06-14T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.87
563033,Fairfield Rise Llantwit Major,2023-06-14T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.33
563033,Fairfield Rise Llantwit Major,2023-06-14T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.52
563033,Fairfield Rise Llantwit Major,2023-06-14T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.1
563033,Fairfield Rise Llantwit Major,2023-06-14T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.5
563033,Fairfield Rise Llantwit Major,2023-06-14T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.7
563033,Fairfield Rise Llantwit Major,2023-06-14T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.2
563033,Fairfield Rise Llantwit Major,2023-06-14T08:20:00.000+00:00,transformer,,Temperature,C,30.3
563033,Fairfield Rise Llantwit Major,2023-06-14T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
563033,Fairfield Rise Llantwit Major,2023-06-14T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
563033,Fairfield Rise Llantwit Major,2023-06-14T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
563033,Fairfield Rise Llantwit Major,2023-06-14T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
563033,Fairfield Rise Llantwit Major,2023-06-14T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
563033,Fairfield Rise Llantwit Major,2023-06-14T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
563033,Fairfield Rise Llantwit Major,2023-06-14T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.22
563033,Fairfield Rise Llantwit Major,2023-06-14T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
563033,Fairfield Rise Llantwit Major,2023-06-14T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
563033,Fairfield Rise Llantwit Major,2023-06-14T08:20:00.000+00:00,busbar,,L3 Active Power,kW,24.07
563033,Fairfield Rise Llantwit Major,2023-06-14T08:20:00.000+00:00,busbar,,L2 Active Power,kW,20.39
563033,Fairfield Rise Llantwit Major,2023-06-14T08:20:00.000+00:00,busbar,,L1 Active Power,kW,17.35
563033,Fairfield Rise Llantwit Major,2023-06-14T08:20:00.000+00:00,busbar,,N Current (RMS),A,34.6
563033,Fairfield Rise Llantwit Major,2023-06-14T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.0
563033,Fairfield Rise Llantwit Major,2023-06-14T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.7
563033,Fairfield Rise Llantwit Major,2023-06-14T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.3
563033,Fairfield Rise Llantwit Major,2023-06-14T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
563033,Fairfield Rise Llantwit Major,2023-06-14T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
563033,Fairfield Rise Llantwit Major,2023-06-14T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
563033,Fairfield Rise Llantwit Major,2023-06-14T08:10:00.000+00:00,feeder,,L3 Active Power,kW,5.15
563033,Fairfield Rise Llantwit Major,2023-06-14T08:10:00.000+00:00,feeder,,L2 Active Power,kW,4.31
563033,Fairfield Rise Llantwit Major,2023-06-14T08:10:00.000+00:00,feeder,,L1 Active Power,kW,2.76
563033,Fairfield Rise Llantwit Major,2023-06-14T08:10:00.000+00:00,feeder,,N Current (RMS),A,14.5
563033,Fairfield Rise Llantwit Major,2023-06-14T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,23.2
563033,Fairfield Rise Llantwit Major,2023-06-14T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,18.2
563033,Fairfield Rise Llantwit Major,2023-06-14T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,13.1
563033,Fairfield Rise Llantwit Major,2023-06-14T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.11
563033,Fairfield Rise Llantwit Major,2023-06-14T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.19
563033,Fairfield Rise Llantwit Major,2023-06-14T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.99
563033,Fairfield Rise Llantwit Major,2023-06-14T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.74
563033,Fairfield Rise Llantwit Major,2023-06-14T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.03
563033,Fairfield Rise Llantwit Major,2023-06-14T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.13
563033,Fairfield Rise Llantwit Major,2023-06-14T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,29.6
563033,Fairfield Rise Llantwit Major,2023-06-14T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.1
563033,Fairfield Rise Llantwit Major,2023-06-14T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.6
563033,Fairfield Rise Llantwit Major,2023-06-14T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.2
563033,Fairfield Rise Llantwit Major,2023-06-14T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.33
563033,Fairfield Rise Llantwit Major,2023-06-14T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
563033,Fairfield Rise Llantwit Major,2023-06-14T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.19
563033,Fairfield Rise Llantwit Major,2023-06-14T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.77
563033,Fairfield Rise Llantwit Major,2023-06-14T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.15
563033,Fairfield Rise Llantwit Major,2023-06-14T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.9
563033,Fairfield Rise Llantwit Major,2023-06-14T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.1
563033,Fairfield Rise Llantwit Major,2023-06-14T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.4
563033,Fairfield Rise Llantwit Major,2023-06-14T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.5
563033,Fairfield Rise Llantwit Major,2023-06-14T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.2
563033,Fairfield Rise Llantwit Major,2023-06-14T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
563033,Fairfield Rise Llantwit Major,2023-06-14T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.66
563033,Fairfield Rise Llantwit Major,2023-06-14T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
563033,Fairfield Rise Llantwit Major,2023-06-14T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.08
563033,Fairfield Rise Llantwit Major,2023-06-14T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.52
563033,Fairfield Rise Llantwit Major,2023-06-14T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.62
563033,Fairfield Rise Llantwit Major,2023-06-14T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.5
563033,Fairfield Rise Llantwit Major,2023-06-14T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.9
563033,Fairfield Rise Llantwit Major,2023-06-14T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.0
563033,Fairfield Rise Llantwit Major,2023-06-14T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.8
563033,Fairfield Rise Llantwit Major,2023-06-14T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.44
563033,Fairfield Rise Llantwit Major,2023-06-14T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.51
563033,Fairfield Rise Llantwit Major,2023-06-14T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.86
563033,Fairfield Rise Llantwit Major,2023-06-14T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.38
563033,Fairfield Rise Llantwit Major,2023-06-14T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.76
563033,Fairfield Rise Llantwit Major,2023-06-14T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.67
563033,Fairfield Rise Llantwit Major,2023-06-14T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,32.3
563033,Fairfield Rise Llantwit Major,2023-06-14T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.8
563033,Fairfield Rise Llantwit Major,2023-06-14T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.2
563033,Fairfield Rise Llantwit Major,2023-06-14T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.4
563033,Fairfield Rise Llantwit Major,2023-06-14T08:10:00.000+00:00,transformer,,Temperature,C,30.2
563033,Fairfield Rise Llantwit Major,2023-06-14T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
563033,Fairfield Rise Llantwit Major,2023-06-14T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
563033,Fairfield Rise Llantwit Major,2023-06-14T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
563033,Fairfield Rise Llantwit Major,2023-06-14T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
563033,Fairfield Rise Llantwit Major,2023-06-14T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
563033,Fairfield Rise Llantwit Major,2023-06-14T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
563033,Fairfield Rise Llantwit Major,2023-06-14T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.48
563033,Fairfield Rise Llantwit Major,2023-06-14T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
563033,Fairfield Rise Llantwit Major,2023-06-14T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
563033,Fairfield Rise Llantwit Major,2023-06-14T08:10:00.000+00:00,busbar,,L3 Active Power,kW,19.64
563033,Fairfield Rise Llantwit Major,2023-06-14T08:10:00.000+00:00,busbar,,L2 Active Power,kW,15.73
563033,Fairfield Rise Llantwit Major,2023-06-14T08:10:00.000+00:00,busbar,,L1 Active Power,kW,17.08
563033,Fairfield Rise Llantwit Major,2023-06-14T08:10:00.000+00:00,busbar,,N Current (RMS),A,45.3
563033,Fairfield Rise Llantwit Major,2023-06-14T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.3
563033,Fairfield Rise Llantwit Major,2023-06-14T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.9
563033,Fairfield Rise Llantwit Major,2023-06-14T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
563033,Fairfield Rise Llantwit Major,2023-06-14T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
563033,Fairfield Rise Llantwit Major,2023-06-14T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
563033,Fairfield Rise Llantwit Major,2023-06-14T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
563033,Fairfield Rise Llantwit Major,2023-06-14T08:00:00.000+00:00,feeder,,L3 Active Power,kW,2.74
563033,Fairfield Rise Llantwit Major,2023-06-14T08:00:00.000+00:00,feeder,,L2 Active Power,kW,9.1
563033,Fairfield Rise Llantwit Major,2023-06-14T08:00:00.000+00:00,feeder,,L1 Active Power,kW,3.51
563033,Fairfield Rise Llantwit Major,2023-06-14T08:00:00.000+00:00,feeder,,N Current (RMS),A,32.2
563033,Fairfield Rise Llantwit Major,2023-06-14T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.4
563033,Fairfield Rise Llantwit Major,2023-06-14T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,41.9
563033,Fairfield Rise Llantwit Major,2023-06-14T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,16.1
563033,Fairfield Rise Llantwit Major,2023-06-14T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.07
563033,Fairfield Rise Llantwit Major,2023-06-14T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.39
563033,Fairfield Rise Llantwit Major,2023-06-14T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.87
563033,Fairfield Rise Llantwit Major,2023-06-14T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.4
563033,Fairfield Rise Llantwit Major,2023-06-14T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.07
563033,Fairfield Rise Llantwit Major,2023-06-14T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.33
563033,Fairfield Rise Llantwit Major,2023-06-14T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,24.1
563033,Fairfield Rise Llantwit Major,2023-06-14T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.4
563033,Fairfield Rise Llantwit Major,2023-06-14T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.6
563033,Fairfield Rise Llantwit Major,2023-06-14T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.3
563033,Fairfield Rise Llantwit Major,2023-06-14T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.21
563033,Fairfield Rise Llantwit Major,2023-06-14T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
563033,Fairfield Rise Llantwit Major,2023-06-14T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.24
563033,Fairfield Rise Llantwit Major,2023-06-14T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.17
563033,Fairfield Rise Llantwit Major,2023-06-14T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.59
563033,Fairfield Rise Llantwit Major,2023-06-14T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.53
563033,Fairfield Rise Llantwit Major,2023-06-14T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.8
563033,Fairfield Rise Llantwit Major,2023-06-14T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.4
563033,Fairfield Rise Llantwit Major,2023-06-14T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.9
563033,Fairfield Rise Llantwit Major,2023-06-14T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.8
563033,Fairfield Rise Llantwit Major,2023-06-14T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
563033,Fairfield Rise Llantwit Major,2023-06-14T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
563033,Fairfield Rise Llantwit Major,2023-06-14T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
563033,Fairfield Rise Llantwit Major,2023-06-14T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.03
563033,Fairfield Rise Llantwit Major,2023-06-14T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.8
563033,Fairfield Rise Llantwit Major,2023-06-14T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.53
563033,Fairfield Rise Llantwit Major,2023-06-14T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,29.3
563033,Fairfield Rise Llantwit Major,2023-06-14T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.1
563033,Fairfield Rise Llantwit Major,2023-06-14T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.4
563033,Fairfield Rise Llantwit Major,2023-06-14T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.0
563033,Fairfield Rise Llantwit Major,2023-06-14T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.17
563033,Fairfield Rise Llantwit Major,2023-06-14T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.2
563033,Fairfield Rise Llantwit Major,2023-06-14T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.2
563033,Fairfield Rise Llantwit Major,2023-06-14T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.86
563033,Fairfield Rise Llantwit Major,2023-06-14T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.28
563033,Fairfield Rise Llantwit Major,2023-06-14T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.9
563033,Fairfield Rise Llantwit Major,2023-06-14T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,32.9
563033,Fairfield Rise Llantwit Major,2023-06-14T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.0
563033,Fairfield Rise Llantwit Major,2023-06-14T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.0
563033,Fairfield Rise Llantwit Major,2023-06-14T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.5
563033,Fairfield Rise Llantwit Major,2023-06-14T08:00:00.000+00:00,transformer,,Temperature,C,30.1
563033,Fairfield Rise Llantwit Major,2023-06-14T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
563033,Fairfield Rise Llantwit Major,2023-06-14T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
563033,Fairfield Rise Llantwit Major,2023-06-14T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
563033,Fairfield Rise Llantwit Major,2023-06-14T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
563033,Fairfield Rise Llantwit Major,2023-06-14T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
563033,Fairfield Rise Llantwit Major,2023-06-14T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
563033,Fairfield Rise Llantwit Major,2023-06-14T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.85
563033,Fairfield Rise Llantwit Major,2023-06-14T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
563033,Fairfield Rise Llantwit Major,2023-06-14T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
563033,Fairfield Rise Llantwit Major,2023-06-14T08:00:00.000+00:00,busbar,,L3 Active Power,kW,20.2
563033,Fairfield Rise Llantwit Major,2023-06-14T08:00:00.000+00:00,busbar,,L2 Active Power,kW,20.24
563033,Fairfield Rise Llantwit Major,2023-06-14T08:00:00.000+00:00,busbar,,L1 Active Power,kW,17.81
563033,Fairfield Rise Llantwit Major,2023-06-14T08:00:00.000+00:00,busbar,,N Current (RMS),A,57.6
563033,Fairfield Rise Llantwit Major,2023-06-14T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.4
563033,Fairfield Rise Llantwit Major,2023-06-14T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.7
563033,Fairfield Rise Llantwit Major,2023-06-14T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.3
563033,Fairfield Rise Llantwit Major,2023-06-14T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.32
563033,Fairfield Rise Llantwit Major,2023-06-14T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
563033,Fairfield Rise Llantwit Major,2023-06-14T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
563033,Fairfield Rise Llantwit Major,2023-06-14T07:50:00.000+00:00,feeder,,L3 Active Power,kW,3.98
563033,Fairfield Rise Llantwit Major,2023-06-14T07:50:00.000+00:00,feeder,,L2 Active Power,kW,3.69
563033,Fairfield Rise Llantwit Major,2023-06-14T07:50:00.000+00:00,feeder,,L1 Active Power,kW,5.13
563033,Fairfield Rise Llantwit Major,2023-06-14T07:50:00.000+00:00,feeder,,N Current (RMS),A,28.7
563033,Fairfield Rise Llantwit Major,2023-06-14T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.2
563033,Fairfield Rise Llantwit Major,2023-06-14T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,22.5
563033,Fairfield Rise Llantwit Major,2023-06-14T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,26.1
563033,Fairfield Rise Llantwit Major,2023-06-14T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.14
563033,Fairfield Rise Llantwit Major,2023-06-14T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.41
563033,Fairfield Rise Llantwit Major,2023-06-14T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.43
563033,Fairfield Rise Llantwit Major,2023-06-14T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.3
563033,Fairfield Rise Llantwit Major,2023-06-14T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.74
563033,Fairfield Rise Llantwit Major,2023-06-14T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.98
563033,Fairfield Rise Llantwit Major,2023-06-14T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,21.4
563033,Fairfield Rise Llantwit Major,2023-06-14T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.9
563033,Fairfield Rise Llantwit Major,2023-06-14T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.9
563033,Fairfield Rise Llantwit Major,2023-06-14T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.0
563033,Fairfield Rise Llantwit Major,2023-06-14T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.36
563033,Fairfield Rise Llantwit Major,2023-06-14T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
563033,Fairfield Rise Llantwit Major,2023-06-14T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.14
563033,Fairfield Rise Llantwit Major,2023-06-14T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.18
563033,Fairfield Rise Llantwit Major,2023-06-14T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.76
563033,Fairfield Rise Llantwit Major,2023-06-14T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.82
563033,Fairfield Rise Llantwit Major,2023-06-14T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,27.9
563033,Fairfield Rise Llantwit Major,2023-06-14T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.7
563033,Fairfield Rise Llantwit Major,2023-06-14T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.6
563033,Fairfield Rise Llantwit Major,2023-06-14T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.6
563033,Fairfield Rise Llantwit Major,2023-06-14T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.16
563033,Fairfield Rise Llantwit Major,2023-06-14T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
563033,Fairfield Rise Llantwit Major,2023-06-14T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
563033,Fairfield Rise Llantwit Major,2023-06-14T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.56
563033,Fairfield Rise Llantwit Major,2023-06-14T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.48
563033,Fairfield Rise Llantwit Major,2023-06-14T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.48
563033,Fairfield Rise Llantwit Major,2023-06-14T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,41.2
563033,Fairfield Rise Llantwit Major,2023-06-14T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.9
563033,Fairfield Rise Llantwit Major,2023-06-14T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.0
563033,Fairfield Rise Llantwit Major,2023-06-14T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.9
563033,Fairfield Rise Llantwit Major,2023-06-14T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.43
563033,Fairfield Rise Llantwit Major,2023-06-14T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
563033,Fairfield Rise Llantwit Major,2023-06-14T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.3
563033,Fairfield Rise Llantwit Major,2023-06-14T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.44
563033,Fairfield Rise Llantwit Major,2023-06-14T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.28
563033,Fairfield Rise Llantwit Major,2023-06-14T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.41
563033,Fairfield Rise Llantwit Major,2023-06-14T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,43.8
563033,Fairfield Rise Llantwit Major,2023-06-14T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.6
563033,Fairfield Rise Llantwit Major,2023-06-14T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.7
563033,Fairfield Rise Llantwit Major,2023-06-14T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.2
563033,Fairfield Rise Llantwit Major,2023-06-14T07:50:00.000+00:00,transformer,,Temperature,C,30.0
563033,Fairfield Rise Llantwit Major,2023-06-14T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
563033,Fairfield Rise Llantwit Major,2023-06-14T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
563033,Fairfield Rise Llantwit Major,2023-06-14T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
563033,Fairfield Rise Llantwit Major,2023-06-14T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
563033,Fairfield Rise Llantwit Major,2023-06-14T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
563033,Fairfield Rise Llantwit Major,2023-06-14T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
563033,Fairfield Rise Llantwit Major,2023-06-14T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.41
563033,Fairfield Rise Llantwit Major,2023-06-14T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
563033,Fairfield Rise Llantwit Major,2023-06-14T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
563033,Fairfield Rise Llantwit Major,2023-06-14T07:50:00.000+00:00,busbar,,L3 Active Power,kW,33.47
563033,Fairfield Rise Llantwit Major,2023-06-14T07:50:00.000+00:00,busbar,,L2 Active Power,kW,17.0
563033,Fairfield Rise Llantwit Major,2023-06-14T07:50:00.000+00:00,busbar,,L1 Active Power,kW,19.82
563033,Fairfield Rise Llantwit Major,2023-06-14T07:50:00.000+00:00,busbar,,N Current (RMS),A,44.4
563033,Fairfield Rise Llantwit Major,2023-06-14T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.8
563033,Fairfield Rise Llantwit Major,2023-06-14T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
563033,Fairfield Rise Llantwit Major,2023-06-14T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.1
563033,Fairfield Rise Llantwit Major,2023-06-14T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
563033,Fairfield Rise Llantwit Major,2023-06-14T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
563033,Fairfield Rise Llantwit Major,2023-06-14T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
563033,Fairfield Rise Llantwit Major,2023-06-14T07:40:00.000+00:00,feeder,,L3 Active Power,kW,5.62
563033,Fairfield Rise Llantwit Major,2023-06-14T07:40:00.000+00:00,feeder,,L2 Active Power,kW,2.5
563033,Fairfield Rise Llantwit Major,2023-06-14T07:40:00.000+00:00,feeder,,L1 Active Power,kW,7.2
563033,Fairfield Rise Llantwit Major,2023-06-14T07:40:00.000+00:00,feeder,,N Current (RMS),A,25.2
563033,Fairfield Rise Llantwit Major,2023-06-14T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,24.6
563033,Fairfield Rise Llantwit Major,2023-06-14T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.0
563033,Fairfield Rise Llantwit Major,2023-06-14T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,32.5
563033,Fairfield Rise Llantwit Major,2023-06-14T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.34
563033,Fairfield Rise Llantwit Major,2023-06-14T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.52
563033,Fairfield Rise Llantwit Major,2023-06-14T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.27
563033,Fairfield Rise Llantwit Major,2023-06-14T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.12
563033,Fairfield Rise Llantwit Major,2023-06-14T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.77
563033,Fairfield Rise Llantwit Major,2023-06-14T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.87
563033,Fairfield Rise Llantwit Major,2023-06-14T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,16.4
563033,Fairfield Rise Llantwit Major,2023-06-14T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.7
563033,Fairfield Rise Llantwit Major,2023-06-14T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.6
563033,Fairfield Rise Llantwit Major,2023-06-14T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.9
563033,Fairfield Rise Llantwit Major,2023-06-14T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
563033,Fairfield Rise Llantwit Major,2023-06-14T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
563033,Fairfield Rise Llantwit Major,2023-06-14T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
563033,Fairfield Rise Llantwit Major,2023-06-14T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.57
563033,Fairfield Rise Llantwit Major,2023-06-14T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.25
563033,Fairfield Rise Llantwit Major,2023-06-14T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.19
563033,Fairfield Rise Llantwit Major,2023-06-14T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.7
563033,Fairfield Rise Llantwit Major,2023-06-14T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.3
563033,Fairfield Rise Llantwit Major,2023-06-14T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.5
563033,Fairfield Rise Llantwit Major,2023-06-14T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.4
563033,Fairfield Rise Llantwit Major,2023-06-14T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.14
563033,Fairfield Rise Llantwit Major,2023-06-14T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
563033,Fairfield Rise Llantwit Major,2023-06-14T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
563033,Fairfield Rise Llantwit Major,2023-06-14T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.74
563033,Fairfield Rise Llantwit Major,2023-06-14T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.72
563033,Fairfield Rise Llantwit Major,2023-06-14T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.39
563033,Fairfield Rise Llantwit Major,2023-06-14T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.8
563033,Fairfield Rise Llantwit Major,2023-06-14T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.6
563033,Fairfield Rise Llantwit Major,2023-06-14T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.8
563033,Fairfield Rise Llantwit Major,2023-06-14T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.4
563033,Fairfield Rise Llantwit Major,2023-06-14T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.17
563033,Fairfield Rise Llantwit Major,2023-06-14T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
563033,Fairfield Rise Llantwit Major,2023-06-14T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.31
563033,Fairfield Rise Llantwit Major,2023-06-14T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.05
563033,Fairfield Rise Llantwit Major,2023-06-14T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.28
