Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563033,Fairfield Rise Llantwit Major,2023-06-14T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.81
563033,Fairfield Rise Llantwit Major,2023-06-14T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,48.5
563033,Fairfield Rise Llantwit Major,2023-06-14T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.4
563033,Fairfield Rise Llantwit Major,2023-06-14T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.2
563033,Fairfield Rise Llantwit Major,2023-06-14T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.0
563033,Fairfield Rise Llantwit Major,2023-06-14T07:40:00.000+00:00,transformer,,Temperature,C,29.9
563033,Fairfield Rise Llantwit Major,2023-06-14T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
563033,Fairfield Rise Llantwit Major,2023-06-14T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
563033,Fairfield Rise Llantwit Major,2023-06-14T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
563033,Fairfield Rise Llantwit Major,2023-06-14T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
563033,Fairfield Rise Llantwit Major,2023-06-14T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
563033,Fairfield Rise Llantwit Major,2023-06-14T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
563033,Fairfield Rise Llantwit Major,2023-06-14T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.73
563033,Fairfield Rise Llantwit Major,2023-06-14T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
563033,Fairfield Rise Llantwit Major,2023-06-14T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
563033,Fairfield Rise Llantwit Major,2023-06-14T07:40:00.000+00:00,busbar,,L3 Active Power,kW,33.09
563033,Fairfield Rise Llantwit Major,2023-06-14T07:40:00.000+00:00,busbar,,L2 Active Power,kW,20.52
563033,Fairfield Rise Llantwit Major,2023-06-14T07:40:00.000+00:00,busbar,,L1 Active Power,kW,22.47
563033,Fairfield Rise Llantwit Major,2023-06-14T07:40:00.000+00:00,busbar,,N Current (RMS),A,45.4
563033,Fairfield Rise Llantwit Major,2023-06-14T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.4
563033,Fairfield Rise Llantwit Major,2023-06-14T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.9
563033,Fairfield Rise Llantwit Major,2023-06-14T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.2
563033,Fairfield Rise Llantwit Major,2023-06-14T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
563033,Fairfield Rise Llantwit Major,2023-06-14T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
563033,Fairfield Rise Llantwit Major,2023-06-14T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
563033,Fairfield Rise Llantwit Major,2023-06-14T07:30:00.000+00:00,feeder,,L3 Active Power,kW,4.07
563033,Fairfield Rise Llantwit Major,2023-06-14T07:30:00.000+00:00,feeder,,L2 Active Power,kW,2.8
563033,Fairfield Rise Llantwit Major,2023-06-14T07:30:00.000+00:00,feeder,,L1 Active Power,kW,7.21
563033,Fairfield Rise Llantwit Major,2023-06-14T07:30:00.000+00:00,feeder,,N Current (RMS),A,25.2
563033,Fairfield Rise Llantwit Major,2023-06-14T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,18.2
563033,Fairfield Rise Llantwit Major,2023-06-14T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.3
563033,Fairfield Rise Llantwit Major,2023-06-14T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,33.0
563033,Fairfield Rise Llantwit Major,2023-06-14T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.38
563033,Fairfield Rise Llantwit Major,2023-06-14T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.31
563033,Fairfield Rise Llantwit Major,2023-06-14T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.16
563033,Fairfield Rise Llantwit Major,2023-06-14T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.38
563033,Fairfield Rise Llantwit Major,2023-06-14T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.54
563033,Fairfield Rise Llantwit Major,2023-06-14T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.6
563033,Fairfield Rise Llantwit Major,2023-06-14T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,16.3
563033,Fairfield Rise Llantwit Major,2023-06-14T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.7
563033,Fairfield Rise Llantwit Major,2023-06-14T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.2
563033,Fairfield Rise Llantwit Major,2023-06-14T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.9
563033,Fairfield Rise Llantwit Major,2023-06-14T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.33
563033,Fairfield Rise Llantwit Major,2023-06-14T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
563033,Fairfield Rise Llantwit Major,2023-06-14T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
563033,Fairfield Rise Llantwit Major,2023-06-14T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.42
563033,Fairfield Rise Llantwit Major,2023-06-14T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.11
563033,Fairfield Rise Llantwit Major,2023-06-14T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.0
563033,Fairfield Rise Llantwit Major,2023-06-14T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.9
563033,Fairfield Rise Llantwit Major,2023-06-14T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.9
563033,Fairfield Rise Llantwit Major,2023-06-14T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.0
563033,Fairfield Rise Llantwit Major,2023-06-14T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.9
563033,Fairfield Rise Llantwit Major,2023-06-14T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
563033,Fairfield Rise Llantwit Major,2023-06-14T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
563033,Fairfield Rise Llantwit Major,2023-06-14T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
563033,Fairfield Rise Llantwit Major,2023-06-14T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.59
563033,Fairfield Rise Llantwit Major,2023-06-14T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-4.03
563033,Fairfield Rise Llantwit Major,2023-06-14T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.34
563033,Fairfield Rise Llantwit Major,2023-06-14T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,34.9
563033,Fairfield Rise Llantwit Major,2023-06-14T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.4
563033,Fairfield Rise Llantwit Major,2023-06-14T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.4
563033,Fairfield Rise Llantwit Major,2023-06-14T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.9
563033,Fairfield Rise Llantwit Major,2023-06-14T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.66
563033,Fairfield Rise Llantwit Major,2023-06-14T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
563033,Fairfield Rise Llantwit Major,2023-06-14T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.14
563033,Fairfield Rise Llantwit Major,2023-06-14T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.19
563033,Fairfield Rise Llantwit Major,2023-06-14T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.07
563033,Fairfield Rise Llantwit Major,2023-06-14T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.05
563033,Fairfield Rise Llantwit Major,2023-06-14T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,44.9
563033,Fairfield Rise Llantwit Major,2023-06-14T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.0
563033,Fairfield Rise Llantwit Major,2023-06-14T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.6
563033,Fairfield Rise Llantwit Major,2023-06-14T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.1
563033,Fairfield Rise Llantwit Major,2023-06-14T07:30:00.000+00:00,transformer,,Temperature,C,29.9
563033,Fairfield Rise Llantwit Major,2023-06-14T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
563033,Fairfield Rise Llantwit Major,2023-06-14T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.21
563033,Fairfield Rise Llantwit Major,2023-06-14T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
563033,Fairfield Rise Llantwit Major,2023-06-14T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.49
563033,Fairfield Rise Llantwit Major,2023-06-14T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
563033,Fairfield Rise Llantwit Major,2023-06-14T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
563033,Fairfield Rise Llantwit Major,2023-06-14T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.86
563033,Fairfield Rise Llantwit Major,2023-06-14T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
563033,Fairfield Rise Llantwit Major,2023-06-14T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
563033,Fairfield Rise Llantwit Major,2023-06-14T07:30:00.000+00:00,busbar,,L3 Active Power,kW,27.65
563033,Fairfield Rise Llantwit Major,2023-06-14T07:30:00.000+00:00,busbar,,L2 Active Power,kW,10.49
563033,Fairfield Rise Llantwit Major,2023-06-14T07:30:00.000+00:00,busbar,,L1 Active Power,kW,23.2
563033,Fairfield Rise Llantwit Major,2023-06-14T07:30:00.000+00:00,busbar,,N Current (RMS),A,34.7
563033,Fairfield Rise Llantwit Major,2023-06-14T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.8
563033,Fairfield Rise Llantwit Major,2023-06-14T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.9
563033,Fairfield Rise Llantwit Major,2023-06-14T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.0
563033,Fairfield Rise Llantwit Major,2023-06-14T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
563033,Fairfield Rise Llantwit Major,2023-06-14T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
563033,Fairfield Rise Llantwit Major,2023-06-14T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
563033,Fairfield Rise Llantwit Major,2023-06-14T07:20:00.000+00:00,feeder,,L3 Active Power,kW,3.57
563033,Fairfield Rise Llantwit Major,2023-06-14T07:20:00.000+00:00,feeder,,L2 Active Power,kW,2.2
563033,Fairfield Rise Llantwit Major,2023-06-14T07:20:00.000+00:00,feeder,,L1 Active Power,kW,4.19
563033,Fairfield Rise Llantwit Major,2023-06-14T07:20:00.000+00:00,feeder,,N Current (RMS),A,13.8
563033,Fairfield Rise Llantwit Major,2023-06-14T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.9
563033,Fairfield Rise Llantwit Major,2023-06-14T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,9.7
563033,Fairfield Rise Llantwit Major,2023-06-14T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,18.9
563033,Fairfield Rise Llantwit Major,2023-06-14T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.22
563033,Fairfield Rise Llantwit Major,2023-06-14T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
563033,Fairfield Rise Llantwit Major,2023-06-14T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
563033,Fairfield Rise Llantwit Major,2023-06-14T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.6
563033,Fairfield Rise Llantwit Major,2023-06-14T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.78
563033,Fairfield Rise Llantwit Major,2023-06-14T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.08
563033,Fairfield Rise Llantwit Major,2023-06-14T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,23.8
563033,Fairfield Rise Llantwit Major,2023-06-14T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.8
563033,Fairfield Rise Llantwit Major,2023-06-14T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.0
563033,Fairfield Rise Llantwit Major,2023-06-14T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.5
563033,Fairfield Rise Llantwit Major,2023-06-14T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
563033,Fairfield Rise Llantwit Major,2023-06-14T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.66
563033,Fairfield Rise Llantwit Major,2023-06-14T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
563033,Fairfield Rise Llantwit Major,2023-06-14T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.95
563033,Fairfield Rise Llantwit Major,2023-06-14T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.86
563033,Fairfield Rise Llantwit Major,2023-06-14T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.62
563033,Fairfield Rise Llantwit Major,2023-06-14T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,35.4
563033,Fairfield Rise Llantwit Major,2023-06-14T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.1
563033,Fairfield Rise Llantwit Major,2023-06-14T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.9
563033,Fairfield Rise Llantwit Major,2023-06-14T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.6
563033,Fairfield Rise Llantwit Major,2023-06-14T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
563033,Fairfield Rise Llantwit Major,2023-06-14T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
563033,Fairfield Rise Llantwit Major,2023-06-14T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
563033,Fairfield Rise Llantwit Major,2023-06-14T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.4
563033,Fairfield Rise Llantwit Major,2023-06-14T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.5
563033,Fairfield Rise Llantwit Major,2023-06-14T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.37
563033,Fairfield Rise Llantwit Major,2023-06-14T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,28.3
563033,Fairfield Rise Llantwit Major,2023-06-14T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.6
563033,Fairfield Rise Llantwit Major,2023-06-14T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.5
563033,Fairfield Rise Llantwit Major,2023-06-14T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.9
563033,Fairfield Rise Llantwit Major,2023-06-14T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.85
563033,Fairfield Rise Llantwit Major,2023-06-14T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
563033,Fairfield Rise Llantwit Major,2023-06-14T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.95
563033,Fairfield Rise Llantwit Major,2023-06-14T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.74
563033,Fairfield Rise Llantwit Major,2023-06-14T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.83
563033,Fairfield Rise Llantwit Major,2023-06-14T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.38
563033,Fairfield Rise Llantwit Major,2023-06-14T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,54.9
563033,Fairfield Rise Llantwit Major,2023-06-14T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.2
563033,Fairfield Rise Llantwit Major,2023-06-14T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.9
563033,Fairfield Rise Llantwit Major,2023-06-14T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.2
563033,Fairfield Rise Llantwit Major,2023-06-14T07:20:00.000+00:00,transformer,,Temperature,C,29.9
563033,Fairfield Rise Llantwit Major,2023-06-14T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
563033,Fairfield Rise Llantwit Major,2023-06-14T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
563033,Fairfield Rise Llantwit Major,2023-06-14T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
563033,Fairfield Rise Llantwit Major,2023-06-14T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
563033,Fairfield Rise Llantwit Major,2023-06-14T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
563033,Fairfield Rise Llantwit Major,2023-06-14T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
563033,Fairfield Rise Llantwit Major,2023-06-14T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.81
563033,Fairfield Rise Llantwit Major,2023-06-14T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
563033,Fairfield Rise Llantwit Major,2023-06-14T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
563033,Fairfield Rise Llantwit Major,2023-06-14T07:20:00.000+00:00,busbar,,L3 Active Power,kW,26.25
563033,Fairfield Rise Llantwit Major,2023-06-14T07:20:00.000+00:00,busbar,,L2 Active Power,kW,15.17
563033,Fairfield Rise Llantwit Major,2023-06-14T07:20:00.000+00:00,busbar,,L1 Active Power,kW,36.64
563033,Fairfield Rise Llantwit Major,2023-06-14T07:20:00.000+00:00,busbar,,N Current (RMS),A,68.2
563033,Fairfield Rise Llantwit Major,2023-06-14T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.2
563033,Fairfield Rise Llantwit Major,2023-06-14T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.7
563033,Fairfield Rise Llantwit Major,2023-06-14T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,156.4
563033,Fairfield Rise Llantwit Major,2023-06-14T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.19
563033,Fairfield Rise Llantwit Major,2023-06-14T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
563033,Fairfield Rise Llantwit Major,2023-06-14T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
563033,Fairfield Rise Llantwit Major,2023-06-14T07:10:00.000+00:00,feeder,,L3 Active Power,kW,3.91
563033,Fairfield Rise Llantwit Major,2023-06-14T07:10:00.000+00:00,feeder,,L2 Active Power,kW,2.6
563033,Fairfield Rise Llantwit Major,2023-06-14T07:10:00.000+00:00,feeder,,L1 Active Power,kW,3.69
563033,Fairfield Rise Llantwit Major,2023-06-14T07:10:00.000+00:00,feeder,,N Current (RMS),A,11.2
563033,Fairfield Rise Llantwit Major,2023-06-14T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,17.1
563033,Fairfield Rise Llantwit Major,2023-06-14T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,11.3
563033,Fairfield Rise Llantwit Major,2023-06-14T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,16.4
563033,Fairfield Rise Llantwit Major,2023-06-14T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.57
563033,Fairfield Rise Llantwit Major,2023-06-14T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.23
563033,Fairfield Rise Llantwit Major,2023-06-14T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
563033,Fairfield Rise Llantwit Major,2023-06-14T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.61
563033,Fairfield Rise Llantwit Major,2023-06-14T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.26
563033,Fairfield Rise Llantwit Major,2023-06-14T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.41
563033,Fairfield Rise Llantwit Major,2023-06-14T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,30.1
563033,Fairfield Rise Llantwit Major,2023-06-14T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.7
563033,Fairfield Rise Llantwit Major,2023-06-14T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,51.7
563033,Fairfield Rise Llantwit Major,2023-06-14T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.8
563033,Fairfield Rise Llantwit Major,2023-06-14T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.2
563033,Fairfield Rise Llantwit Major,2023-06-14T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
563033,Fairfield Rise Llantwit Major,2023-06-14T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
563033,Fairfield Rise Llantwit Major,2023-06-14T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.54
563033,Fairfield Rise Llantwit Major,2023-06-14T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.29
563033,Fairfield Rise Llantwit Major,2023-06-14T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.65
563033,Fairfield Rise Llantwit Major,2023-06-14T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.0
563033,Fairfield Rise Llantwit Major,2023-06-14T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.3
563033,Fairfield Rise Llantwit Major,2023-06-14T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.5
563033,Fairfield Rise Llantwit Major,2023-06-14T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.1
563033,Fairfield Rise Llantwit Major,2023-06-14T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
563033,Fairfield Rise Llantwit Major,2023-06-14T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
563033,Fairfield Rise Llantwit Major,2023-06-14T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
563033,Fairfield Rise Llantwit Major,2023-06-14T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.76
563033,Fairfield Rise Llantwit Major,2023-06-14T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.49
563033,Fairfield Rise Llantwit Major,2023-06-14T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.7
563033,Fairfield Rise Llantwit Major,2023-06-14T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.8
563033,Fairfield Rise Llantwit Major,2023-06-14T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.0
563033,Fairfield Rise Llantwit Major,2023-06-14T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.4
563033,Fairfield Rise Llantwit Major,2023-06-14T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.7
563033,Fairfield Rise Llantwit Major,2023-06-14T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.31
563033,Fairfield Rise Llantwit Major,2023-06-14T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
563033,Fairfield Rise Llantwit Major,2023-06-14T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.15
563033,Fairfield Rise Llantwit Major,2023-06-14T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.45
563033,Fairfield Rise Llantwit Major,2023-06-14T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.15
563033,Fairfield Rise Llantwit Major,2023-06-14T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.59
563033,Fairfield Rise Llantwit Major,2023-06-14T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,57.6
563033,Fairfield Rise Llantwit Major,2023-06-14T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.7
563033,Fairfield Rise Llantwit Major,2023-06-14T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.9
563033,Fairfield Rise Llantwit Major,2023-06-14T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.1
563033,Fairfield Rise Llantwit Major,2023-06-14T07:10:00.000+00:00,transformer,,Temperature,C,29.8
563033,Fairfield Rise Llantwit Major,2023-06-14T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
563033,Fairfield Rise Llantwit Major,2023-06-14T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
563033,Fairfield Rise Llantwit Major,2023-06-14T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
563033,Fairfield Rise Llantwit Major,2023-06-14T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
563033,Fairfield Rise Llantwit Major,2023-06-14T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
563033,Fairfield Rise Llantwit Major,2023-06-14T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
563033,Fairfield Rise Llantwit Major,2023-06-14T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.2
563033,Fairfield Rise Llantwit Major,2023-06-14T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
563033,Fairfield Rise Llantwit Major,2023-06-14T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
563033,Fairfield Rise Llantwit Major,2023-06-14T07:10:00.000+00:00,busbar,,L3 Active Power,kW,34.28
563033,Fairfield Rise Llantwit Major,2023-06-14T07:10:00.000+00:00,busbar,,L2 Active Power,kW,21.79
563033,Fairfield Rise Llantwit Major,2023-06-14T07:10:00.000+00:00,busbar,,L1 Active Power,kW,25.05
563033,Fairfield Rise Llantwit Major,2023-06-14T07:10:00.000+00:00,busbar,,N Current (RMS),A,58.2
563033,Fairfield Rise Llantwit Major,2023-06-14T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,147.3
563033,Fairfield Rise Llantwit Major,2023-06-14T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.4
563033,Fairfield Rise Llantwit Major,2023-06-14T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.2
563033,Fairfield Rise Llantwit Major,2023-06-14T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.52
563033,Fairfield Rise Llantwit Major,2023-06-14T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
563033,Fairfield Rise Llantwit Major,2023-06-14T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.23
563033,Fairfield Rise Llantwit Major,2023-06-14T07:00:00.000+00:00,feeder,,L3 Active Power,kW,6.15
563033,Fairfield Rise Llantwit Major,2023-06-14T07:00:00.000+00:00,feeder,,L2 Active Power,kW,2.31
563033,Fairfield Rise Llantwit Major,2023-06-14T07:00:00.000+00:00,feeder,,L1 Active Power,kW,5.0
563033,Fairfield Rise Llantwit Major,2023-06-14T07:00:00.000+00:00,feeder,,N Current (RMS),A,17.7
563033,Fairfield Rise Llantwit Major,2023-06-14T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,26.4
563033,Fairfield Rise Llantwit Major,2023-06-14T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,10.4
563033,Fairfield Rise Llantwit Major,2023-06-14T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,21.9
563033,Fairfield Rise Llantwit Major,2023-06-14T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.5
563033,Fairfield Rise Llantwit Major,2023-06-14T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.1
563033,Fairfield Rise Llantwit Major,2023-06-14T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.24
563033,Fairfield Rise Llantwit Major,2023-06-14T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.52
563033,Fairfield Rise Llantwit Major,2023-06-14T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.49
563033,Fairfield Rise Llantwit Major,2023-06-14T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.32
563033,Fairfield Rise Llantwit Major,2023-06-14T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,40.2
563033,Fairfield Rise Llantwit Major,2023-06-14T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.4
563033,Fairfield Rise Llantwit Major,2023-06-14T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,47.5
563033,Fairfield Rise Llantwit Major,2023-06-14T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.5
563033,Fairfield Rise Llantwit Major,2023-06-14T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
563033,Fairfield Rise Llantwit Major,2023-06-14T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
563033,Fairfield Rise Llantwit Major,2023-06-14T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
563033,Fairfield Rise Llantwit Major,2023-06-14T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.77
563033,Fairfield Rise Llantwit Major,2023-06-14T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.69
563033,Fairfield Rise Llantwit Major,2023-06-14T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.79
563033,Fairfield Rise Llantwit Major,2023-06-14T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.5
563033,Fairfield Rise Llantwit Major,2023-06-14T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.0
563033,Fairfield Rise Llantwit Major,2023-06-14T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.3
563033,Fairfield Rise Llantwit Major,2023-06-14T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.1
563033,Fairfield Rise Llantwit Major,2023-06-14T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
563033,Fairfield Rise Llantwit Major,2023-06-14T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
563033,Fairfield Rise Llantwit Major,2023-06-14T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
563033,Fairfield Rise Llantwit Major,2023-06-14T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.43
563033,Fairfield Rise Llantwit Major,2023-06-14T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.55
563033,Fairfield Rise Llantwit Major,2023-06-14T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.3
563033,Fairfield Rise Llantwit Major,2023-06-14T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,30.4
563033,Fairfield Rise Llantwit Major,2023-06-14T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.5
563033,Fairfield Rise Llantwit Major,2023-06-14T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.0
563033,Fairfield Rise Llantwit Major,2023-06-14T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.0
563033,Fairfield Rise Llantwit Major,2023-06-14T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.23
563033,Fairfield Rise Llantwit Major,2023-06-14T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
563033,Fairfield Rise Llantwit Major,2023-06-14T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.03
563033,Fairfield Rise Llantwit Major,2023-06-14T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.15
563033,Fairfield Rise Llantwit Major,2023-06-14T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.64
563033,Fairfield Rise Llantwit Major,2023-06-14T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.16
563033,Fairfield Rise Llantwit Major,2023-06-14T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,45.3
563033,Fairfield Rise Llantwit Major,2023-06-14T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.8
563033,Fairfield Rise Llantwit Major,2023-06-14T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.8
563033,Fairfield Rise Llantwit Major,2023-06-14T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.8
563033,Fairfield Rise Llantwit Major,2023-06-14T07:00:00.000+00:00,transformer,,Temperature,C,29.8
563033,Fairfield Rise Llantwit Major,2023-06-14T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
563033,Fairfield Rise Llantwit Major,2023-06-14T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
563033,Fairfield Rise Llantwit Major,2023-06-14T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
563033,Fairfield Rise Llantwit Major,2023-06-14T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
563033,Fairfield Rise Llantwit Major,2023-06-14T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
563033,Fairfield Rise Llantwit Major,2023-06-14T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
563033,Fairfield Rise Llantwit Major,2023-06-14T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.13
563033,Fairfield Rise Llantwit Major,2023-06-14T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
563033,Fairfield Rise Llantwit Major,2023-06-14T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
563033,Fairfield Rise Llantwit Major,2023-06-14T07:00:00.000+00:00,busbar,,L3 Active Power,kW,30.03
563033,Fairfield Rise Llantwit Major,2023-06-14T07:00:00.000+00:00,busbar,,L2 Active Power,kW,21.58
563033,Fairfield Rise Llantwit Major,2023-06-14T07:00:00.000+00:00,busbar,,L1 Active Power,kW,22.57
563033,Fairfield Rise Llantwit Major,2023-06-14T07:00:00.000+00:00,busbar,,N Current (RMS),A,55.1
563033,Fairfield Rise Llantwit Major,2023-06-14T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.8
563033,Fairfield Rise Llantwit Major,2023-06-14T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.1
563033,Fairfield Rise Llantwit Major,2023-06-14T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.1
563033,Fairfield Rise Llantwit Major,2023-06-14T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
563033,Fairfield Rise Llantwit Major,2023-06-14T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
563033,Fairfield Rise Llantwit Major,2023-06-14T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
563033,Fairfield Rise Llantwit Major,2023-06-14T06:50:00.000+00:00,feeder,,L3 Active Power,kW,4.47
563033,Fairfield Rise Llantwit Major,2023-06-14T06:50:00.000+00:00,feeder,,L2 Active Power,kW,2.38
563033,Fairfield Rise Llantwit Major,2023-06-14T06:50:00.000+00:00,feeder,,L1 Active Power,kW,4.4
563033,Fairfield Rise Llantwit Major,2023-06-14T06:50:00.000+00:00,feeder,,N Current (RMS),A,12.8
563033,Fairfield Rise Llantwit Major,2023-06-14T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,19.1
563033,Fairfield Rise Llantwit Major,2023-06-14T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,10.9
563033,Fairfield Rise Llantwit Major,2023-06-14T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,19.7
563033,Fairfield Rise Llantwit Major,2023-06-14T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.28
563033,Fairfield Rise Llantwit Major,2023-06-14T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
563033,Fairfield Rise Llantwit Major,2023-06-14T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
563033,Fairfield Rise Llantwit Major,2023-06-14T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.19
563033,Fairfield Rise Llantwit Major,2023-06-14T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.72
563033,Fairfield Rise Llantwit Major,2023-06-14T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.98
563033,Fairfield Rise Llantwit Major,2023-06-14T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,31.3
563033,Fairfield Rise Llantwit Major,2023-06-14T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.5
563033,Fairfield Rise Llantwit Major,2023-06-14T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.7
563033,Fairfield Rise Llantwit Major,2023-06-14T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.2
563033,Fairfield Rise Llantwit Major,2023-06-14T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.37
563033,Fairfield Rise Llantwit Major,2023-06-14T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
563033,Fairfield Rise Llantwit Major,2023-06-14T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
563033,Fairfield Rise Llantwit Major,2023-06-14T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.06
563033,Fairfield Rise Llantwit Major,2023-06-14T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.37
563033,Fairfield Rise Llantwit Major,2023-06-14T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.9
563033,Fairfield Rise Llantwit Major,2023-06-14T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.9
563033,Fairfield Rise Llantwit Major,2023-06-14T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.6
563033,Fairfield Rise Llantwit Major,2023-06-14T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.6
563033,Fairfield Rise Llantwit Major,2023-06-14T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.7
563033,Fairfield Rise Llantwit Major,2023-06-14T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
563033,Fairfield Rise Llantwit Major,2023-06-14T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
563033,Fairfield Rise Llantwit Major,2023-06-14T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
563033,Fairfield Rise Llantwit Major,2023-06-14T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.37
563033,Fairfield Rise Llantwit Major,2023-06-14T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.7
563033,Fairfield Rise Llantwit Major,2023-06-14T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.22
563033,Fairfield Rise Llantwit Major,2023-06-14T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,38.0
563033,Fairfield Rise Llantwit Major,2023-06-14T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.8
563033,Fairfield Rise Llantwit Major,2023-06-14T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.5
563033,Fairfield Rise Llantwit Major,2023-06-14T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.2
563033,Fairfield Rise Llantwit Major,2023-06-14T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.25
563033,Fairfield Rise Llantwit Major,2023-06-14T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
563033,Fairfield Rise Llantwit Major,2023-06-14T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.35
563033,Fairfield Rise Llantwit Major,2023-06-14T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.12
563033,Fairfield Rise Llantwit Major,2023-06-14T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.4
563033,Fairfield Rise Llantwit Major,2023-06-14T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.82
563033,Fairfield Rise Llantwit Major,2023-06-14T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,40.7
563033,Fairfield Rise Llantwit Major,2023-06-14T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.1
563033,Fairfield Rise Llantwit Major,2023-06-14T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.0
563033,Fairfield Rise Llantwit Major,2023-06-14T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.0
563033,Fairfield Rise Llantwit Major,2023-06-14T06:50:00.000+00:00,transformer,,Temperature,C,29.8
563033,Fairfield Rise Llantwit Major,2023-06-14T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
563033,Fairfield Rise Llantwit Major,2023-06-14T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
563033,Fairfield Rise Llantwit Major,2023-06-14T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
563033,Fairfield Rise Llantwit Major,2023-06-14T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
563033,Fairfield Rise Llantwit Major,2023-06-14T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
563033,Fairfield Rise Llantwit Major,2023-06-14T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
563033,Fairfield Rise Llantwit Major,2023-06-14T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.7
563033,Fairfield Rise Llantwit Major,2023-06-14T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
563033,Fairfield Rise Llantwit Major,2023-06-14T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
563033,Fairfield Rise Llantwit Major,2023-06-14T06:50:00.000+00:00,busbar,,L3 Active Power,kW,30.22
563033,Fairfield Rise Llantwit Major,2023-06-14T06:50:00.000+00:00,busbar,,L2 Active Power,kW,19.18
563033,Fairfield Rise Llantwit Major,2023-06-14T06:50:00.000+00:00,busbar,,L1 Active Power,kW,22.31
563033,Fairfield Rise Llantwit Major,2023-06-14T06:50:00.000+00:00,busbar,,N Current (RMS),A,43.1
563033,Fairfield Rise Llantwit Major,2023-06-14T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.8
563033,Fairfield Rise Llantwit Major,2023-06-14T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.1
563033,Fairfield Rise Llantwit Major,2023-06-14T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.6
563033,Fairfield Rise Llantwit Major,2023-06-14T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
563033,Fairfield Rise Llantwit Major,2023-06-14T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
563033,Fairfield Rise Llantwit Major,2023-06-14T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
563033,Fairfield Rise Llantwit Major,2023-06-14T06:40:00.000+00:00,feeder,,L3 Active Power,kW,4.3
563033,Fairfield Rise Llantwit Major,2023-06-14T06:40:00.000+00:00,feeder,,L2 Active Power,kW,1.99
563033,Fairfield Rise Llantwit Major,2023-06-14T06:40:00.000+00:00,feeder,,L1 Active Power,kW,5.55
563033,Fairfield Rise Llantwit Major,2023-06-14T06:40:00.000+00:00,feeder,,N Current (RMS),A,17.4
563033,Fairfield Rise Llantwit Major,2023-06-14T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,18.3
563033,Fairfield Rise Llantwit Major,2023-06-14T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,8.9
563033,Fairfield Rise Llantwit Major,2023-06-14T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,25.1
563033,Fairfield Rise Llantwit Major,2023-06-14T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.13
563033,Fairfield Rise Llantwit Major,2023-06-14T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.3
563033,Fairfield Rise Llantwit Major,2023-06-14T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.1
563033,Fairfield Rise Llantwit Major,2023-06-14T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.25
563033,Fairfield Rise Llantwit Major,2023-06-14T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.91
563033,Fairfield Rise Llantwit Major,2023-06-14T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.94
563033,Fairfield Rise Llantwit Major,2023-06-14T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,26.2
563033,Fairfield Rise Llantwit Major,2023-06-14T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.1
563033,Fairfield Rise Llantwit Major,2023-06-14T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.6
563033,Fairfield Rise Llantwit Major,2023-06-14T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.1
563033,Fairfield Rise Llantwit Major,2023-06-14T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
563033,Fairfield Rise Llantwit Major,2023-06-14T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
563033,Fairfield Rise Llantwit Major,2023-06-14T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
563033,Fairfield Rise Llantwit Major,2023-06-14T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.32
563033,Fairfield Rise Llantwit Major,2023-06-14T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.75
563033,Fairfield Rise Llantwit Major,2023-06-14T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.66
563033,Fairfield Rise Llantwit Major,2023-06-14T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.0
563033,Fairfield Rise Llantwit Major,2023-06-14T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.9
563033,Fairfield Rise Llantwit Major,2023-06-14T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.4
563033,Fairfield Rise Llantwit Major,2023-06-14T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.6
563033,Fairfield Rise Llantwit Major,2023-06-14T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.7
563033,Fairfield Rise Llantwit Major,2023-06-14T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
563033,Fairfield Rise Llantwit Major,2023-06-14T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
563033,Fairfield Rise Llantwit Major,2023-06-14T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.02
563033,Fairfield Rise Llantwit Major,2023-06-14T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.97
563033,Fairfield Rise Llantwit Major,2023-06-14T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.78
563033,Fairfield Rise Llantwit Major,2023-06-14T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,36.1
563033,Fairfield Rise Llantwit Major,2023-06-14T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.6
563033,Fairfield Rise Llantwit Major,2023-06-14T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.2
563033,Fairfield Rise Llantwit Major,2023-06-14T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.7
563033,Fairfield Rise Llantwit Major,2023-06-14T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.06
563033,Fairfield Rise Llantwit Major,2023-06-14T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.15
563033,Fairfield Rise Llantwit Major,2023-06-14T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.63
563033,Fairfield Rise Llantwit Major,2023-06-14T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.46
563033,Fairfield Rise Llantwit Major,2023-06-14T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.86
563033,Fairfield Rise Llantwit Major,2023-06-14T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.81
563033,Fairfield Rise Llantwit Major,2023-06-14T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,46.5
563033,Fairfield Rise Llantwit Major,2023-06-14T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.4
563033,Fairfield Rise Llantwit Major,2023-06-14T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.6
563033,Fairfield Rise Llantwit Major,2023-06-14T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.8
563033,Fairfield Rise Llantwit Major,2023-06-14T06:40:00.000+00:00,transformer,,Temperature,C,29.8
563033,Fairfield Rise Llantwit Major,2023-06-14T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
563033,Fairfield Rise Llantwit Major,2023-06-14T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
563033,Fairfield Rise Llantwit Major,2023-06-14T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
563033,Fairfield Rise Llantwit Major,2023-06-14T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
563033,Fairfield Rise Llantwit Major,2023-06-14T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
563033,Fairfield Rise Llantwit Major,2023-06-14T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
563033,Fairfield Rise Llantwit Major,2023-06-14T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.6
563033,Fairfield Rise Llantwit Major,2023-06-14T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
563033,Fairfield Rise Llantwit Major,2023-06-14T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
563033,Fairfield Rise Llantwit Major,2023-06-14T06:40:00.000+00:00,busbar,,L3 Active Power,kW,40.35
563033,Fairfield Rise Llantwit Major,2023-06-14T06:40:00.000+00:00,busbar,,L2 Active Power,kW,18.54
563033,Fairfield Rise Llantwit Major,2023-06-14T06:40:00.000+00:00,busbar,,L1 Active Power,kW,17.74
563033,Fairfield Rise Llantwit Major,2023-06-14T06:40:00.000+00:00,busbar,,N Current (RMS),A,35.8
563033,Fairfield Rise Llantwit Major,2023-06-14T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,171.3
563033,Fairfield Rise Llantwit Major,2023-06-14T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.5
563033,Fairfield Rise Llantwit Major,2023-06-14T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
563033,Fairfield Rise Llantwit Major,2023-06-14T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
563033,Fairfield Rise Llantwit Major,2023-06-14T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
563033,Fairfield Rise Llantwit Major,2023-06-14T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
563033,Fairfield Rise Llantwit Major,2023-06-14T06:30:00.000+00:00,feeder,,L3 Active Power,kW,4.38
563033,Fairfield Rise Llantwit Major,2023-06-14T06:30:00.000+00:00,feeder,,L2 Active Power,kW,2.75
563033,Fairfield Rise Llantwit Major,2023-06-14T06:30:00.000+00:00,feeder,,L1 Active Power,kW,7.93
563033,Fairfield Rise Llantwit Major,2023-06-14T06:30:00.000+00:00,feeder,,N Current (RMS),A,23.6
563033,Fairfield Rise Llantwit Major,2023-06-14T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,20.2
563033,Fairfield Rise Llantwit Major,2023-06-14T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.0
563033,Fairfield Rise Llantwit Major,2023-06-14T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,34.4
563033,Fairfield Rise Llantwit Major,2023-06-14T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.15
563033,Fairfield Rise Llantwit Major,2023-06-14T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.11
563033,Fairfield Rise Llantwit Major,2023-06-14T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.25
563033,Fairfield Rise Llantwit Major,2023-06-14T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.87
563033,Fairfield Rise Llantwit Major,2023-06-14T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.44
563033,Fairfield Rise Llantwit Major,2023-06-14T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.61
563033,Fairfield Rise Llantwit Major,2023-06-14T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,19.3
563033,Fairfield Rise Llantwit Major,2023-06-14T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.2
563033,Fairfield Rise Llantwit Major,2023-06-14T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.7
563033,Fairfield Rise Llantwit Major,2023-06-14T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.5
563033,Fairfield Rise Llantwit Major,2023-06-14T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
563033,Fairfield Rise Llantwit Major,2023-06-14T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
563033,Fairfield Rise Llantwit Major,2023-06-14T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.18
563033,Fairfield Rise Llantwit Major,2023-06-14T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.82
563033,Fairfield Rise Llantwit Major,2023-06-14T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.87
563033,Fairfield Rise Llantwit Major,2023-06-14T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.08
563033,Fairfield Rise Llantwit Major,2023-06-14T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.9
563033,Fairfield Rise Llantwit Major,2023-06-14T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.9
563033,Fairfield Rise Llantwit Major,2023-06-14T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.8
563033,Fairfield Rise Llantwit Major,2023-06-14T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.9
563033,Fairfield Rise Llantwit Major,2023-06-14T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
563033,Fairfield Rise Llantwit Major,2023-06-14T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
563033,Fairfield Rise Llantwit Major,2023-06-14T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.26
563033,Fairfield Rise Llantwit Major,2023-06-14T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.6
563033,Fairfield Rise Llantwit Major,2023-06-14T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.48
563033,Fairfield Rise Llantwit Major,2023-06-14T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.98
563033,Fairfield Rise Llantwit Major,2023-06-14T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.2
563033,Fairfield Rise Llantwit Major,2023-06-14T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.8
563033,Fairfield Rise Llantwit Major,2023-06-14T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.7
