Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563033,Fairfield Rise Llantwit Major,2023-06-14T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.5
563033,Fairfield Rise Llantwit Major,2023-06-14T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.87
563033,Fairfield Rise Llantwit Major,2023-06-14T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
563033,Fairfield Rise Llantwit Major,2023-06-14T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.84
563033,Fairfield Rise Llantwit Major,2023-06-14T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.3
563033,Fairfield Rise Llantwit Major,2023-06-14T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.65
563033,Fairfield Rise Llantwit Major,2023-06-14T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.83
563033,Fairfield Rise Llantwit Major,2023-06-14T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,40.9
563033,Fairfield Rise Llantwit Major,2023-06-14T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.3
563033,Fairfield Rise Llantwit Major,2023-06-14T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.0
563033,Fairfield Rise Llantwit Major,2023-06-14T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.0
563033,Fairfield Rise Llantwit Major,2023-06-14T06:30:00.000+00:00,transformer,,Temperature,C,29.9
563033,Fairfield Rise Llantwit Major,2023-06-14T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
563033,Fairfield Rise Llantwit Major,2023-06-14T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
563033,Fairfield Rise Llantwit Major,2023-06-14T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
563033,Fairfield Rise Llantwit Major,2023-06-14T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
563033,Fairfield Rise Llantwit Major,2023-06-14T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
563033,Fairfield Rise Llantwit Major,2023-06-14T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
563033,Fairfield Rise Llantwit Major,2023-06-14T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.51
563033,Fairfield Rise Llantwit Major,2023-06-14T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
563033,Fairfield Rise Llantwit Major,2023-06-14T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
563033,Fairfield Rise Llantwit Major,2023-06-14T06:30:00.000+00:00,busbar,,L3 Active Power,kW,30.98
563033,Fairfield Rise Llantwit Major,2023-06-14T06:30:00.000+00:00,busbar,,L2 Active Power,kW,16.24
563033,Fairfield Rise Llantwit Major,2023-06-14T06:30:00.000+00:00,busbar,,L1 Active Power,kW,20.42
563033,Fairfield Rise Llantwit Major,2023-06-14T06:30:00.000+00:00,busbar,,N Current (RMS),A,27.1
563033,Fairfield Rise Llantwit Major,2023-06-14T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.3
563033,Fairfield Rise Llantwit Major,2023-06-14T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.1
563033,Fairfield Rise Llantwit Major,2023-06-14T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
563033,Fairfield Rise Llantwit Major,2023-06-14T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
563033,Fairfield Rise Llantwit Major,2023-06-14T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
563033,Fairfield Rise Llantwit Major,2023-06-14T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
563033,Fairfield Rise Llantwit Major,2023-06-14T06:20:00.000+00:00,feeder,,L3 Active Power,kW,4.12
563033,Fairfield Rise Llantwit Major,2023-06-14T06:20:00.000+00:00,feeder,,L2 Active Power,kW,2.73
563033,Fairfield Rise Llantwit Major,2023-06-14T06:20:00.000+00:00,feeder,,L1 Active Power,kW,2.96
563033,Fairfield Rise Llantwit Major,2023-06-14T06:20:00.000+00:00,feeder,,N Current (RMS),A,12.2
563033,Fairfield Rise Llantwit Major,2023-06-14T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,18.2
563033,Fairfield Rise Llantwit Major,2023-06-14T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.9
563033,Fairfield Rise Llantwit Major,2023-06-14T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,13.4
563033,Fairfield Rise Llantwit Major,2023-06-14T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.19
563033,Fairfield Rise Llantwit Major,2023-06-14T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.49
563033,Fairfield Rise Llantwit Major,2023-06-14T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.07
563033,Fairfield Rise Llantwit Major,2023-06-14T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.74
563033,Fairfield Rise Llantwit Major,2023-06-14T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.6
563033,Fairfield Rise Llantwit Major,2023-06-14T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.83
563033,Fairfield Rise Llantwit Major,2023-06-14T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,26.2
563033,Fairfield Rise Llantwit Major,2023-06-14T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.8
563033,Fairfield Rise Llantwit Major,2023-06-14T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.8
563033,Fairfield Rise Llantwit Major,2023-06-14T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.9
563033,Fairfield Rise Llantwit Major,2023-06-14T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
563033,Fairfield Rise Llantwit Major,2023-06-14T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
563033,Fairfield Rise Llantwit Major,2023-06-14T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.11
563033,Fairfield Rise Llantwit Major,2023-06-14T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.41
563033,Fairfield Rise Llantwit Major,2023-06-14T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.76
563033,Fairfield Rise Llantwit Major,2023-06-14T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.01
563033,Fairfield Rise Llantwit Major,2023-06-14T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,27.5
563033,Fairfield Rise Llantwit Major,2023-06-14T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.3
563033,Fairfield Rise Llantwit Major,2023-06-14T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.0
563033,Fairfield Rise Llantwit Major,2023-06-14T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.2
563033,Fairfield Rise Llantwit Major,2023-06-14T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
563033,Fairfield Rise Llantwit Major,2023-06-14T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
563033,Fairfield Rise Llantwit Major,2023-06-14T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
563033,Fairfield Rise Llantwit Major,2023-06-14T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.68
563033,Fairfield Rise Llantwit Major,2023-06-14T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.49
563033,Fairfield Rise Llantwit Major,2023-06-14T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.0
563033,Fairfield Rise Llantwit Major,2023-06-14T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.3
563033,Fairfield Rise Llantwit Major,2023-06-14T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.9
563033,Fairfield Rise Llantwit Major,2023-06-14T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.3
563033,Fairfield Rise Llantwit Major,2023-06-14T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.3
563033,Fairfield Rise Llantwit Major,2023-06-14T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.4
563033,Fairfield Rise Llantwit Major,2023-06-14T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
563033,Fairfield Rise Llantwit Major,2023-06-14T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.64
563033,Fairfield Rise Llantwit Major,2023-06-14T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.23
563033,Fairfield Rise Llantwit Major,2023-06-14T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.0
563033,Fairfield Rise Llantwit Major,2023-06-14T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.69
563033,Fairfield Rise Llantwit Major,2023-06-14T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.4
563033,Fairfield Rise Llantwit Major,2023-06-14T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.1
563033,Fairfield Rise Llantwit Major,2023-06-14T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.7
563033,Fairfield Rise Llantwit Major,2023-06-14T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.8
563033,Fairfield Rise Llantwit Major,2023-06-14T06:20:00.000+00:00,transformer,,Temperature,C,29.9
563033,Fairfield Rise Llantwit Major,2023-06-14T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
563033,Fairfield Rise Llantwit Major,2023-06-14T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
563033,Fairfield Rise Llantwit Major,2023-06-14T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
563033,Fairfield Rise Llantwit Major,2023-06-14T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.49
563033,Fairfield Rise Llantwit Major,2023-06-14T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
563033,Fairfield Rise Llantwit Major,2023-06-14T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
563033,Fairfield Rise Llantwit Major,2023-06-14T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
563033,Fairfield Rise Llantwit Major,2023-06-14T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
563033,Fairfield Rise Llantwit Major,2023-06-14T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
563033,Fairfield Rise Llantwit Major,2023-06-14T06:20:00.000+00:00,busbar,,L3 Active Power,kW,34.19
563033,Fairfield Rise Llantwit Major,2023-06-14T06:20:00.000+00:00,busbar,,L2 Active Power,kW,19.6
563033,Fairfield Rise Llantwit Major,2023-06-14T06:20:00.000+00:00,busbar,,L1 Active Power,kW,18.49
563033,Fairfield Rise Llantwit Major,2023-06-14T06:20:00.000+00:00,busbar,,N Current (RMS),A,44.4
563033,Fairfield Rise Llantwit Major,2023-06-14T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,148.4
563033,Fairfield Rise Llantwit Major,2023-06-14T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
563033,Fairfield Rise Llantwit Major,2023-06-14T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.5
563033,Fairfield Rise Llantwit Major,2023-06-14T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.85
563033,Fairfield Rise Llantwit Major,2023-06-14T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
563033,Fairfield Rise Llantwit Major,2023-06-14T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
563033,Fairfield Rise Llantwit Major,2023-06-14T06:10:00.000+00:00,feeder,,L3 Active Power,kW,5.53
563033,Fairfield Rise Llantwit Major,2023-06-14T06:10:00.000+00:00,feeder,,L2 Active Power,kW,2.09
563033,Fairfield Rise Llantwit Major,2023-06-14T06:10:00.000+00:00,feeder,,L1 Active Power,kW,3.01
563033,Fairfield Rise Llantwit Major,2023-06-14T06:10:00.000+00:00,feeder,,N Current (RMS),A,16.7
563033,Fairfield Rise Llantwit Major,2023-06-14T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,24.5
563033,Fairfield Rise Llantwit Major,2023-06-14T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,9.2
563033,Fairfield Rise Llantwit Major,2023-06-14T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,13.2
563033,Fairfield Rise Llantwit Major,2023-06-14T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.07
563033,Fairfield Rise Llantwit Major,2023-06-14T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.39
563033,Fairfield Rise Llantwit Major,2023-06-14T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.25
563033,Fairfield Rise Llantwit Major,2023-06-14T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.3
563033,Fairfield Rise Llantwit Major,2023-06-14T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.11
563033,Fairfield Rise Llantwit Major,2023-06-14T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.25
563033,Fairfield Rise Llantwit Major,2023-06-14T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,30.6
563033,Fairfield Rise Llantwit Major,2023-06-14T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.3
563033,Fairfield Rise Llantwit Major,2023-06-14T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.8
563033,Fairfield Rise Llantwit Major,2023-06-14T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.0
563033,Fairfield Rise Llantwit Major,2023-06-14T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.44
563033,Fairfield Rise Llantwit Major,2023-06-14T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
563033,Fairfield Rise Llantwit Major,2023-06-14T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
563033,Fairfield Rise Llantwit Major,2023-06-14T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.85
563033,Fairfield Rise Llantwit Major,2023-06-14T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.36
563033,Fairfield Rise Llantwit Major,2023-06-14T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.66
563033,Fairfield Rise Llantwit Major,2023-06-14T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,27.5
563033,Fairfield Rise Llantwit Major,2023-06-14T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.5
563033,Fairfield Rise Llantwit Major,2023-06-14T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.4
563033,Fairfield Rise Llantwit Major,2023-06-14T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.5
563033,Fairfield Rise Llantwit Major,2023-06-14T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
563033,Fairfield Rise Llantwit Major,2023-06-14T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
563033,Fairfield Rise Llantwit Major,2023-06-14T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.13
563033,Fairfield Rise Llantwit Major,2023-06-14T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.89
563033,Fairfield Rise Llantwit Major,2023-06-14T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
563033,Fairfield Rise Llantwit Major,2023-06-14T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.09
563033,Fairfield Rise Llantwit Major,2023-06-14T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.6
563033,Fairfield Rise Llantwit Major,2023-06-14T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.1
563033,Fairfield Rise Llantwit Major,2023-06-14T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.4
563033,Fairfield Rise Llantwit Major,2023-06-14T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.1
563033,Fairfield Rise Llantwit Major,2023-06-14T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.67
563033,Fairfield Rise Llantwit Major,2023-06-14T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
563033,Fairfield Rise Llantwit Major,2023-06-14T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.3
563033,Fairfield Rise Llantwit Major,2023-06-14T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.0
563033,Fairfield Rise Llantwit Major,2023-06-14T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.18
563033,Fairfield Rise Llantwit Major,2023-06-14T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.28
563033,Fairfield Rise Llantwit Major,2023-06-14T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.7
563033,Fairfield Rise Llantwit Major,2023-06-14T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.1
563033,Fairfield Rise Llantwit Major,2023-06-14T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.2
563033,Fairfield Rise Llantwit Major,2023-06-14T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.2
563033,Fairfield Rise Llantwit Major,2023-06-14T06:10:00.000+00:00,transformer,,Temperature,C,29.9
563033,Fairfield Rise Llantwit Major,2023-06-14T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
563033,Fairfield Rise Llantwit Major,2023-06-14T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
563033,Fairfield Rise Llantwit Major,2023-06-14T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
563033,Fairfield Rise Llantwit Major,2023-06-14T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
563033,Fairfield Rise Llantwit Major,2023-06-14T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
563033,Fairfield Rise Llantwit Major,2023-06-14T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
563033,Fairfield Rise Llantwit Major,2023-06-14T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
563033,Fairfield Rise Llantwit Major,2023-06-14T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
563033,Fairfield Rise Llantwit Major,2023-06-14T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
563033,Fairfield Rise Llantwit Major,2023-06-14T06:10:00.000+00:00,busbar,,L3 Active Power,kW,33.58
563033,Fairfield Rise Llantwit Major,2023-06-14T06:10:00.000+00:00,busbar,,L2 Active Power,kW,23.77
563033,Fairfield Rise Llantwit Major,2023-06-14T06:10:00.000+00:00,busbar,,L1 Active Power,kW,17.29
563033,Fairfield Rise Llantwit Major,2023-06-14T06:10:00.000+00:00,busbar,,N Current (RMS),A,37.9
563033,Fairfield Rise Llantwit Major,2023-06-14T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.9
563033,Fairfield Rise Llantwit Major,2023-06-14T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.7
563033,Fairfield Rise Llantwit Major,2023-06-14T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
563033,Fairfield Rise Llantwit Major,2023-06-14T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.89
563033,Fairfield Rise Llantwit Major,2023-06-14T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.15
563033,Fairfield Rise Llantwit Major,2023-06-14T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
563033,Fairfield Rise Llantwit Major,2023-06-14T06:00:00.000+00:00,feeder,,L3 Active Power,kW,6.35
563033,Fairfield Rise Llantwit Major,2023-06-14T06:00:00.000+00:00,feeder,,L2 Active Power,kW,2.8
563033,Fairfield Rise Llantwit Major,2023-06-14T06:00:00.000+00:00,feeder,,L1 Active Power,kW,2.74
563033,Fairfield Rise Llantwit Major,2023-06-14T06:00:00.000+00:00,feeder,,N Current (RMS),A,19.4
563033,Fairfield Rise Llantwit Major,2023-06-14T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,27.6
563033,Fairfield Rise Llantwit Major,2023-06-14T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.0
563033,Fairfield Rise Llantwit Major,2023-06-14T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,12.1
563033,Fairfield Rise Llantwit Major,2023-06-14T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.43
563033,Fairfield Rise Llantwit Major,2023-06-14T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.45
563033,Fairfield Rise Llantwit Major,2023-06-14T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.08
563033,Fairfield Rise Llantwit Major,2023-06-14T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.79
563033,Fairfield Rise Llantwit Major,2023-06-14T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.99
563033,Fairfield Rise Llantwit Major,2023-06-14T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.08
563033,Fairfield Rise Llantwit Major,2023-06-14T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,20.2
563033,Fairfield Rise Llantwit Major,2023-06-14T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.2
563033,Fairfield Rise Llantwit Major,2023-06-14T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.0
563033,Fairfield Rise Llantwit Major,2023-06-14T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.2
563033,Fairfield Rise Llantwit Major,2023-06-14T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
563033,Fairfield Rise Llantwit Major,2023-06-14T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
563033,Fairfield Rise Llantwit Major,2023-06-14T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
563033,Fairfield Rise Llantwit Major,2023-06-14T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.8
563033,Fairfield Rise Llantwit Major,2023-06-14T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.5
563033,Fairfield Rise Llantwit Major,2023-06-14T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.67
563033,Fairfield Rise Llantwit Major,2023-06-14T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.5
563033,Fairfield Rise Llantwit Major,2023-06-14T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.4
563033,Fairfield Rise Llantwit Major,2023-06-14T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.7
563033,Fairfield Rise Llantwit Major,2023-06-14T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.7
563033,Fairfield Rise Llantwit Major,2023-06-14T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.14
563033,Fairfield Rise Llantwit Major,2023-06-14T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
563033,Fairfield Rise Llantwit Major,2023-06-14T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
563033,Fairfield Rise Llantwit Major,2023-06-14T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.3
563033,Fairfield Rise Llantwit Major,2023-06-14T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.98
563033,Fairfield Rise Llantwit Major,2023-06-14T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.58
563033,Fairfield Rise Llantwit Major,2023-06-14T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.7
563033,Fairfield Rise Llantwit Major,2023-06-14T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.7
563033,Fairfield Rise Llantwit Major,2023-06-14T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.1
563033,Fairfield Rise Llantwit Major,2023-06-14T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.3
563033,Fairfield Rise Llantwit Major,2023-06-14T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.1
563033,Fairfield Rise Llantwit Major,2023-06-14T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
563033,Fairfield Rise Llantwit Major,2023-06-14T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.0
563033,Fairfield Rise Llantwit Major,2023-06-14T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.53
563033,Fairfield Rise Llantwit Major,2023-06-14T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.64
563033,Fairfield Rise Llantwit Major,2023-06-14T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.18
563033,Fairfield Rise Llantwit Major,2023-06-14T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,33.0
563033,Fairfield Rise Llantwit Major,2023-06-14T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.1
563033,Fairfield Rise Llantwit Major,2023-06-14T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.0
563033,Fairfield Rise Llantwit Major,2023-06-14T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.8
563033,Fairfield Rise Llantwit Major,2023-06-14T06:00:00.000+00:00,transformer,,Temperature,C,30.0
563033,Fairfield Rise Llantwit Major,2023-06-14T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
563033,Fairfield Rise Llantwit Major,2023-06-14T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
563033,Fairfield Rise Llantwit Major,2023-06-14T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
563033,Fairfield Rise Llantwit Major,2023-06-14T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
563033,Fairfield Rise Llantwit Major,2023-06-14T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
563033,Fairfield Rise Llantwit Major,2023-06-14T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
563033,Fairfield Rise Llantwit Major,2023-06-14T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
563033,Fairfield Rise Llantwit Major,2023-06-14T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
563033,Fairfield Rise Llantwit Major,2023-06-14T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
563033,Fairfield Rise Llantwit Major,2023-06-14T06:00:00.000+00:00,busbar,,L3 Active Power,kW,31.77
563033,Fairfield Rise Llantwit Major,2023-06-14T06:00:00.000+00:00,busbar,,L2 Active Power,kW,24.9
563033,Fairfield Rise Llantwit Major,2023-06-14T06:00:00.000+00:00,busbar,,L1 Active Power,kW,17.26
563033,Fairfield Rise Llantwit Major,2023-06-14T06:00:00.000+00:00,busbar,,N Current (RMS),A,32.3
563033,Fairfield Rise Llantwit Major,2023-06-14T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.2
563033,Fairfield Rise Llantwit Major,2023-06-14T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.4
563033,Fairfield Rise Llantwit Major,2023-06-14T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
563033,Fairfield Rise Llantwit Major,2023-06-14T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
563033,Fairfield Rise Llantwit Major,2023-06-14T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
563033,Fairfield Rise Llantwit Major,2023-06-14T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
563033,Fairfield Rise Llantwit Major,2023-06-14T05:50:00.000+00:00,feeder,,L3 Active Power,kW,6.11
563033,Fairfield Rise Llantwit Major,2023-06-14T05:50:00.000+00:00,feeder,,L2 Active Power,kW,2.88
563033,Fairfield Rise Llantwit Major,2023-06-14T05:50:00.000+00:00,feeder,,L1 Active Power,kW,2.62
563033,Fairfield Rise Llantwit Major,2023-06-14T05:50:00.000+00:00,feeder,,N Current (RMS),A,18.9
563033,Fairfield Rise Llantwit Major,2023-06-14T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,26.8
563033,Fairfield Rise Llantwit Major,2023-06-14T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.4
563033,Fairfield Rise Llantwit Major,2023-06-14T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,11.8
563033,Fairfield Rise Llantwit Major,2023-06-14T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.48
563033,Fairfield Rise Llantwit Major,2023-06-14T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.53
563033,Fairfield Rise Llantwit Major,2023-06-14T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.36
563033,Fairfield Rise Llantwit Major,2023-06-14T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.51
563033,Fairfield Rise Llantwit Major,2023-06-14T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.38
563033,Fairfield Rise Llantwit Major,2023-06-14T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.98
563033,Fairfield Rise Llantwit Major,2023-06-14T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,23.0
563033,Fairfield Rise Llantwit Major,2023-06-14T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.4
563033,Fairfield Rise Llantwit Major,2023-06-14T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.2
563033,Fairfield Rise Llantwit Major,2023-06-14T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.4
563033,Fairfield Rise Llantwit Major,2023-06-14T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
563033,Fairfield Rise Llantwit Major,2023-06-14T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
563033,Fairfield Rise Llantwit Major,2023-06-14T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
563033,Fairfield Rise Llantwit Major,2023-06-14T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.88
563033,Fairfield Rise Llantwit Major,2023-06-14T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.33
563033,Fairfield Rise Llantwit Major,2023-06-14T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.93
563033,Fairfield Rise Llantwit Major,2023-06-14T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.7
563033,Fairfield Rise Llantwit Major,2023-06-14T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.1
563033,Fairfield Rise Llantwit Major,2023-06-14T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.8
563033,Fairfield Rise Llantwit Major,2023-06-14T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.6
563033,Fairfield Rise Llantwit Major,2023-06-14T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
563033,Fairfield Rise Llantwit Major,2023-06-14T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
563033,Fairfield Rise Llantwit Major,2023-06-14T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
563033,Fairfield Rise Llantwit Major,2023-06-14T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.51
563033,Fairfield Rise Llantwit Major,2023-06-14T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.32
563033,Fairfield Rise Llantwit Major,2023-06-14T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.56
563033,Fairfield Rise Llantwit Major,2023-06-14T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
563033,Fairfield Rise Llantwit Major,2023-06-14T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.0
563033,Fairfield Rise Llantwit Major,2023-06-14T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.9
563033,Fairfield Rise Llantwit Major,2023-06-14T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.0
563033,Fairfield Rise Llantwit Major,2023-06-14T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.87
563033,Fairfield Rise Llantwit Major,2023-06-14T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
563033,Fairfield Rise Llantwit Major,2023-06-14T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.39
563033,Fairfield Rise Llantwit Major,2023-06-14T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.54
563033,Fairfield Rise Llantwit Major,2023-06-14T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.81
563033,Fairfield Rise Llantwit Major,2023-06-14T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.6
563033,Fairfield Rise Llantwit Major,2023-06-14T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.7
563033,Fairfield Rise Llantwit Major,2023-06-14T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.7
563033,Fairfield Rise Llantwit Major,2023-06-14T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.6
563033,Fairfield Rise Llantwit Major,2023-06-14T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.1
563033,Fairfield Rise Llantwit Major,2023-06-14T05:50:00.000+00:00,transformer,,Temperature,C,30.0
563033,Fairfield Rise Llantwit Major,2023-06-14T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
563033,Fairfield Rise Llantwit Major,2023-06-14T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
563033,Fairfield Rise Llantwit Major,2023-06-14T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
563033,Fairfield Rise Llantwit Major,2023-06-14T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
563033,Fairfield Rise Llantwit Major,2023-06-14T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
563033,Fairfield Rise Llantwit Major,2023-06-14T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
563033,Fairfield Rise Llantwit Major,2023-06-14T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.83
563033,Fairfield Rise Llantwit Major,2023-06-14T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
563033,Fairfield Rise Llantwit Major,2023-06-14T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
563033,Fairfield Rise Llantwit Major,2023-06-14T05:50:00.000+00:00,busbar,,L3 Active Power,kW,26.56
563033,Fairfield Rise Llantwit Major,2023-06-14T05:50:00.000+00:00,busbar,,L2 Active Power,kW,28.73
563033,Fairfield Rise Llantwit Major,2023-06-14T05:50:00.000+00:00,busbar,,L1 Active Power,kW,17.69
563033,Fairfield Rise Llantwit Major,2023-06-14T05:50:00.000+00:00,busbar,,N Current (RMS),A,30.5
563033,Fairfield Rise Llantwit Major,2023-06-14T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.6
563033,Fairfield Rise Llantwit Major,2023-06-14T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.8
563033,Fairfield Rise Llantwit Major,2023-06-14T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.1
563033,Fairfield Rise Llantwit Major,2023-06-14T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
563033,Fairfield Rise Llantwit Major,2023-06-14T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.13
563033,Fairfield Rise Llantwit Major,2023-06-14T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
563033,Fairfield Rise Llantwit Major,2023-06-14T05:40:00.000+00:00,feeder,,L3 Active Power,kW,6.53
563033,Fairfield Rise Llantwit Major,2023-06-14T05:40:00.000+00:00,feeder,,L2 Active Power,kW,2.91
563033,Fairfield Rise Llantwit Major,2023-06-14T05:40:00.000+00:00,feeder,,L1 Active Power,kW,3.16
563033,Fairfield Rise Llantwit Major,2023-06-14T05:40:00.000+00:00,feeder,,N Current (RMS),A,19.5
563033,Fairfield Rise Llantwit Major,2023-06-14T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,27.7
563033,Fairfield Rise Llantwit Major,2023-06-14T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.7
563033,Fairfield Rise Llantwit Major,2023-06-14T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,14.9
563033,Fairfield Rise Llantwit Major,2023-06-14T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.2
563033,Fairfield Rise Llantwit Major,2023-06-14T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.13
563033,Fairfield Rise Llantwit Major,2023-06-14T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.45
563033,Fairfield Rise Llantwit Major,2023-06-14T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.8
563033,Fairfield Rise Llantwit Major,2023-06-14T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.38
563033,Fairfield Rise Llantwit Major,2023-06-14T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.89
563033,Fairfield Rise Llantwit Major,2023-06-14T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.1
563033,Fairfield Rise Llantwit Major,2023-06-14T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.7
563033,Fairfield Rise Llantwit Major,2023-06-14T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.7
563033,Fairfield Rise Llantwit Major,2023-06-14T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.8
563033,Fairfield Rise Llantwit Major,2023-06-14T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.28
563033,Fairfield Rise Llantwit Major,2023-06-14T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
563033,Fairfield Rise Llantwit Major,2023-06-14T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
563033,Fairfield Rise Llantwit Major,2023-06-14T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.79
563033,Fairfield Rise Llantwit Major,2023-06-14T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.27
563033,Fairfield Rise Llantwit Major,2023-06-14T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.07
563033,Fairfield Rise Llantwit Major,2023-06-14T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.8
563033,Fairfield Rise Llantwit Major,2023-06-14T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.6
563033,Fairfield Rise Llantwit Major,2023-06-14T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.5
563033,Fairfield Rise Llantwit Major,2023-06-14T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.0
563033,Fairfield Rise Llantwit Major,2023-06-14T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
563033,Fairfield Rise Llantwit Major,2023-06-14T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
563033,Fairfield Rise Llantwit Major,2023-06-14T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
563033,Fairfield Rise Llantwit Major,2023-06-14T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.12
563033,Fairfield Rise Llantwit Major,2023-06-14T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.46
563033,Fairfield Rise Llantwit Major,2023-06-14T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.44
563033,Fairfield Rise Llantwit Major,2023-06-14T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.6
563033,Fairfield Rise Llantwit Major,2023-06-14T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.0
563033,Fairfield Rise Llantwit Major,2023-06-14T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.5
563033,Fairfield Rise Llantwit Major,2023-06-14T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.7
563033,Fairfield Rise Llantwit Major,2023-06-14T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.45
563033,Fairfield Rise Llantwit Major,2023-06-14T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
563033,Fairfield Rise Llantwit Major,2023-06-14T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.98
563033,Fairfield Rise Llantwit Major,2023-06-14T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.79
563033,Fairfield Rise Llantwit Major,2023-06-14T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.81
563033,Fairfield Rise Llantwit Major,2023-06-14T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.76
563033,Fairfield Rise Llantwit Major,2023-06-14T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.5
563033,Fairfield Rise Llantwit Major,2023-06-14T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.9
563033,Fairfield Rise Llantwit Major,2023-06-14T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.0
563033,Fairfield Rise Llantwit Major,2023-06-14T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.7
563033,Fairfield Rise Llantwit Major,2023-06-14T05:40:00.000+00:00,transformer,,Temperature,C,30.1
563033,Fairfield Rise Llantwit Major,2023-06-14T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
563033,Fairfield Rise Llantwit Major,2023-06-14T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
563033,Fairfield Rise Llantwit Major,2023-06-14T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
563033,Fairfield Rise Llantwit Major,2023-06-14T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
563033,Fairfield Rise Llantwit Major,2023-06-14T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
563033,Fairfield Rise Llantwit Major,2023-06-14T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
563033,Fairfield Rise Llantwit Major,2023-06-14T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.97
563033,Fairfield Rise Llantwit Major,2023-06-14T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
563033,Fairfield Rise Llantwit Major,2023-06-14T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
563033,Fairfield Rise Llantwit Major,2023-06-14T05:40:00.000+00:00,busbar,,L3 Active Power,kW,25.04
563033,Fairfield Rise Llantwit Major,2023-06-14T05:40:00.000+00:00,busbar,,L2 Active Power,kW,17.83
563033,Fairfield Rise Llantwit Major,2023-06-14T05:40:00.000+00:00,busbar,,L1 Active Power,kW,17.33
563033,Fairfield Rise Llantwit Major,2023-06-14T05:40:00.000+00:00,busbar,,N Current (RMS),A,36.7
563033,Fairfield Rise Llantwit Major,2023-06-14T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.9
563033,Fairfield Rise Llantwit Major,2023-06-14T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
563033,Fairfield Rise Llantwit Major,2023-06-14T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.3
563033,Fairfield Rise Llantwit Major,2023-06-14T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
563033,Fairfield Rise Llantwit Major,2023-06-14T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.23
563033,Fairfield Rise Llantwit Major,2023-06-14T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
563033,Fairfield Rise Llantwit Major,2023-06-14T05:30:00.000+00:00,feeder,,L3 Active Power,kW,6.89
563033,Fairfield Rise Llantwit Major,2023-06-14T05:30:00.000+00:00,feeder,,L2 Active Power,kW,2.03
563033,Fairfield Rise Llantwit Major,2023-06-14T05:30:00.000+00:00,feeder,,L1 Active Power,kW,2.51
563033,Fairfield Rise Llantwit Major,2023-06-14T05:30:00.000+00:00,feeder,,N Current (RMS),A,23.8
563033,Fairfield Rise Llantwit Major,2023-06-14T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,30.4
563033,Fairfield Rise Llantwit Major,2023-06-14T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,8.8
563033,Fairfield Rise Llantwit Major,2023-06-14T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.4
563033,Fairfield Rise Llantwit Major,2023-06-14T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.42
563033,Fairfield Rise Llantwit Major,2023-06-14T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
563033,Fairfield Rise Llantwit Major,2023-06-14T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.31
563033,Fairfield Rise Llantwit Major,2023-06-14T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.03
563033,Fairfield Rise Llantwit Major,2023-06-14T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.11
563033,Fairfield Rise Llantwit Major,2023-06-14T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.0
563033,Fairfield Rise Llantwit Major,2023-06-14T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.1
563033,Fairfield Rise Llantwit Major,2023-06-14T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.7
563033,Fairfield Rise Llantwit Major,2023-06-14T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.5
563033,Fairfield Rise Llantwit Major,2023-06-14T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.0
563033,Fairfield Rise Llantwit Major,2023-06-14T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
563033,Fairfield Rise Llantwit Major,2023-06-14T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
563033,Fairfield Rise Llantwit Major,2023-06-14T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
563033,Fairfield Rise Llantwit Major,2023-06-14T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.97
563033,Fairfield Rise Llantwit Major,2023-06-14T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.05
563033,Fairfield Rise Llantwit Major,2023-06-14T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.99
563033,Fairfield Rise Llantwit Major,2023-06-14T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.1
563033,Fairfield Rise Llantwit Major,2023-06-14T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.6
563033,Fairfield Rise Llantwit Major,2023-06-14T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.9
563033,Fairfield Rise Llantwit Major,2023-06-14T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.9
563033,Fairfield Rise Llantwit Major,2023-06-14T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
563033,Fairfield Rise Llantwit Major,2023-06-14T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
563033,Fairfield Rise Llantwit Major,2023-06-14T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
563033,Fairfield Rise Llantwit Major,2023-06-14T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.86
563033,Fairfield Rise Llantwit Major,2023-06-14T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.78
563033,Fairfield Rise Llantwit Major,2023-06-14T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.34
563033,Fairfield Rise Llantwit Major,2023-06-14T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.1
563033,Fairfield Rise Llantwit Major,2023-06-14T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.6
563033,Fairfield Rise Llantwit Major,2023-06-14T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.8
563033,Fairfield Rise Llantwit Major,2023-06-14T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.7
563033,Fairfield Rise Llantwit Major,2023-06-14T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.12
563033,Fairfield Rise Llantwit Major,2023-06-14T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
563033,Fairfield Rise Llantwit Major,2023-06-14T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.23
563033,Fairfield Rise Llantwit Major,2023-06-14T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.8
563033,Fairfield Rise Llantwit Major,2023-06-14T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.14
563033,Fairfield Rise Llantwit Major,2023-06-14T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.34
563033,Fairfield Rise Llantwit Major,2023-06-14T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.5
563033,Fairfield Rise Llantwit Major,2023-06-14T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.5
563033,Fairfield Rise Llantwit Major,2023-06-14T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.6
563033,Fairfield Rise Llantwit Major,2023-06-14T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.0
563033,Fairfield Rise Llantwit Major,2023-06-14T05:30:00.000+00:00,transformer,,Temperature,C,30.2
563033,Fairfield Rise Llantwit Major,2023-06-14T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
563033,Fairfield Rise Llantwit Major,2023-06-14T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
563033,Fairfield Rise Llantwit Major,2023-06-14T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
563033,Fairfield Rise Llantwit Major,2023-06-14T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
563033,Fairfield Rise Llantwit Major,2023-06-14T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
563033,Fairfield Rise Llantwit Major,2023-06-14T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
563033,Fairfield Rise Llantwit Major,2023-06-14T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.05
563033,Fairfield Rise Llantwit Major,2023-06-14T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
563033,Fairfield Rise Llantwit Major,2023-06-14T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
563033,Fairfield Rise Llantwit Major,2023-06-14T05:30:00.000+00:00,busbar,,L3 Active Power,kW,22.56
563033,Fairfield Rise Llantwit Major,2023-06-14T05:30:00.000+00:00,busbar,,L2 Active Power,kW,19.11
563033,Fairfield Rise Llantwit Major,2023-06-14T05:30:00.000+00:00,busbar,,L1 Active Power,kW,14.18
563033,Fairfield Rise Llantwit Major,2023-06-14T05:30:00.000+00:00,busbar,,N Current (RMS),A,36.9
563033,Fairfield Rise Llantwit Major,2023-06-14T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.3
563033,Fairfield Rise Llantwit Major,2023-06-14T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
563033,Fairfield Rise Llantwit Major,2023-06-14T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
563033,Fairfield Rise Llantwit Major,2023-06-14T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
563033,Fairfield Rise Llantwit Major,2023-06-14T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
563033,Fairfield Rise Llantwit Major,2023-06-14T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
563033,Fairfield Rise Llantwit Major,2023-06-14T05:20:00.000+00:00,feeder,,L3 Active Power,kW,2.52
563033,Fairfield Rise Llantwit Major,2023-06-14T05:20:00.000+00:00,feeder,,L2 Active Power,kW,2.01
563033,Fairfield Rise Llantwit Major,2023-06-14T05:20:00.000+00:00,feeder,,L1 Active Power,kW,3.08
563033,Fairfield Rise Llantwit Major,2023-06-14T05:20:00.000+00:00,feeder,,N Current (RMS),A,9.2
563033,Fairfield Rise Llantwit Major,2023-06-14T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,11.1
563033,Fairfield Rise Llantwit Major,2023-06-14T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,8.8
563033,Fairfield Rise Llantwit Major,2023-06-14T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,14.4
563033,Fairfield Rise Llantwit Major,2023-06-14T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.48
563033,Fairfield Rise Llantwit Major,2023-06-14T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
563033,Fairfield Rise Llantwit Major,2023-06-14T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
563033,Fairfield Rise Llantwit Major,2023-06-14T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.12
563033,Fairfield Rise Llantwit Major,2023-06-14T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.65
563033,Fairfield Rise Llantwit Major,2023-06-14T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.98
563033,Fairfield Rise Llantwit Major,2023-06-14T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.6
563033,Fairfield Rise Llantwit Major,2023-06-14T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.0
563033,Fairfield Rise Llantwit Major,2023-06-14T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.2
563033,Fairfield Rise Llantwit Major,2023-06-14T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.7
563033,Fairfield Rise Llantwit Major,2023-06-14T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
563033,Fairfield Rise Llantwit Major,2023-06-14T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
563033,Fairfield Rise Llantwit Major,2023-06-14T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
563033,Fairfield Rise Llantwit Major,2023-06-14T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.12
563033,Fairfield Rise Llantwit Major,2023-06-14T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.9
563033,Fairfield Rise Llantwit Major,2023-06-14T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.81
563033,Fairfield Rise Llantwit Major,2023-06-14T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
563033,Fairfield Rise Llantwit Major,2023-06-14T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.4
563033,Fairfield Rise Llantwit Major,2023-06-14T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.3
563033,Fairfield Rise Llantwit Major,2023-06-14T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.4
563033,Fairfield Rise Llantwit Major,2023-06-14T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
563033,Fairfield Rise Llantwit Major,2023-06-14T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
563033,Fairfield Rise Llantwit Major,2023-06-14T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
