Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563033,Fairfield Rise Llantwit Major,2023-06-14T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.37
563033,Fairfield Rise Llantwit Major,2023-06-14T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.24
563033,Fairfield Rise Llantwit Major,2023-06-14T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.08
563033,Fairfield Rise Llantwit Major,2023-06-14T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.7
563033,Fairfield Rise Llantwit Major,2023-06-14T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.3
563033,Fairfield Rise Llantwit Major,2023-06-14T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.0
563033,Fairfield Rise Llantwit Major,2023-06-14T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.2
563033,Fairfield Rise Llantwit Major,2023-06-14T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.17
563033,Fairfield Rise Llantwit Major,2023-06-14T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
563033,Fairfield Rise Llantwit Major,2023-06-14T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.66
563033,Fairfield Rise Llantwit Major,2023-06-14T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.85
563033,Fairfield Rise Llantwit Major,2023-06-14T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.79
563033,Fairfield Rise Llantwit Major,2023-06-14T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.9
563033,Fairfield Rise Llantwit Major,2023-06-14T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.0
563033,Fairfield Rise Llantwit Major,2023-06-14T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.3
563033,Fairfield Rise Llantwit Major,2023-06-14T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.1
563033,Fairfield Rise Llantwit Major,2023-06-14T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.9
563033,Fairfield Rise Llantwit Major,2023-06-14T05:20:00.000+00:00,transformer,,Temperature,C,30.3
563033,Fairfield Rise Llantwit Major,2023-06-14T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
563033,Fairfield Rise Llantwit Major,2023-06-14T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
563033,Fairfield Rise Llantwit Major,2023-06-14T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
563033,Fairfield Rise Llantwit Major,2023-06-14T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
563033,Fairfield Rise Llantwit Major,2023-06-14T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
563033,Fairfield Rise Llantwit Major,2023-06-14T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
563033,Fairfield Rise Llantwit Major,2023-06-14T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.6
563033,Fairfield Rise Llantwit Major,2023-06-14T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
563033,Fairfield Rise Llantwit Major,2023-06-14T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
563033,Fairfield Rise Llantwit Major,2023-06-14T05:20:00.000+00:00,busbar,,L3 Active Power,kW,16.97
563033,Fairfield Rise Llantwit Major,2023-06-14T05:20:00.000+00:00,busbar,,L2 Active Power,kW,24.58
563033,Fairfield Rise Llantwit Major,2023-06-14T05:20:00.000+00:00,busbar,,L1 Active Power,kW,14.85
563033,Fairfield Rise Llantwit Major,2023-06-14T05:20:00.000+00:00,busbar,,N Current (RMS),A,28.1
563033,Fairfield Rise Llantwit Major,2023-06-14T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.7
563033,Fairfield Rise Llantwit Major,2023-06-14T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.2
563033,Fairfield Rise Llantwit Major,2023-06-14T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
563033,Fairfield Rise Llantwit Major,2023-06-14T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
563033,Fairfield Rise Llantwit Major,2023-06-14T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
563033,Fairfield Rise Llantwit Major,2023-06-14T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
563033,Fairfield Rise Llantwit Major,2023-06-14T05:10:00.000+00:00,feeder,,L3 Active Power,kW,3.47
563033,Fairfield Rise Llantwit Major,2023-06-14T05:10:00.000+00:00,feeder,,L2 Active Power,kW,2.2
563033,Fairfield Rise Llantwit Major,2023-06-14T05:10:00.000+00:00,feeder,,L1 Active Power,kW,2.57
563033,Fairfield Rise Llantwit Major,2023-06-14T05:10:00.000+00:00,feeder,,N Current (RMS),A,10.9
563033,Fairfield Rise Llantwit Major,2023-06-14T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.2
563033,Fairfield Rise Llantwit Major,2023-06-14T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,10.1
563033,Fairfield Rise Llantwit Major,2023-06-14T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.9
563033,Fairfield Rise Llantwit Major,2023-06-14T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.3
563033,Fairfield Rise Llantwit Major,2023-06-14T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.14
563033,Fairfield Rise Llantwit Major,2023-06-14T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.27
563033,Fairfield Rise Llantwit Major,2023-06-14T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.11
563033,Fairfield Rise Llantwit Major,2023-06-14T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.84
563033,Fairfield Rise Llantwit Major,2023-06-14T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.87
563033,Fairfield Rise Llantwit Major,2023-06-14T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,29.1
563033,Fairfield Rise Llantwit Major,2023-06-14T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.8
563033,Fairfield Rise Llantwit Major,2023-06-14T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.8
563033,Fairfield Rise Llantwit Major,2023-06-14T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.0
563033,Fairfield Rise Llantwit Major,2023-06-14T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
563033,Fairfield Rise Llantwit Major,2023-06-14T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
563033,Fairfield Rise Llantwit Major,2023-06-14T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
563033,Fairfield Rise Llantwit Major,2023-06-14T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.09
563033,Fairfield Rise Llantwit Major,2023-06-14T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.68
563033,Fairfield Rise Llantwit Major,2023-06-14T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.83
563033,Fairfield Rise Llantwit Major,2023-06-14T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.4
563033,Fairfield Rise Llantwit Major,2023-06-14T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.3
563033,Fairfield Rise Llantwit Major,2023-06-14T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.6
563033,Fairfield Rise Llantwit Major,2023-06-14T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.4
563033,Fairfield Rise Llantwit Major,2023-06-14T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
563033,Fairfield Rise Llantwit Major,2023-06-14T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
563033,Fairfield Rise Llantwit Major,2023-06-14T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
563033,Fairfield Rise Llantwit Major,2023-06-14T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.39
563033,Fairfield Rise Llantwit Major,2023-06-14T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.82
563033,Fairfield Rise Llantwit Major,2023-06-14T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.45
563033,Fairfield Rise Llantwit Major,2023-06-14T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.4
563033,Fairfield Rise Llantwit Major,2023-06-14T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.0
563033,Fairfield Rise Llantwit Major,2023-06-14T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.4
563033,Fairfield Rise Llantwit Major,2023-06-14T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.8
563033,Fairfield Rise Llantwit Major,2023-06-14T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.05
563033,Fairfield Rise Llantwit Major,2023-06-14T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
563033,Fairfield Rise Llantwit Major,2023-06-14T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.35
563033,Fairfield Rise Llantwit Major,2023-06-14T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.22
563033,Fairfield Rise Llantwit Major,2023-06-14T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.86
563033,Fairfield Rise Llantwit Major,2023-06-14T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.81
563033,Fairfield Rise Llantwit Major,2023-06-14T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.3
563033,Fairfield Rise Llantwit Major,2023-06-14T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.3
563033,Fairfield Rise Llantwit Major,2023-06-14T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.6
563033,Fairfield Rise Llantwit Major,2023-06-14T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.8
563033,Fairfield Rise Llantwit Major,2023-06-14T05:10:00.000+00:00,transformer,,Temperature,C,30.4
563033,Fairfield Rise Llantwit Major,2023-06-14T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
563033,Fairfield Rise Llantwit Major,2023-06-14T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
563033,Fairfield Rise Llantwit Major,2023-06-14T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
563033,Fairfield Rise Llantwit Major,2023-06-14T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
563033,Fairfield Rise Llantwit Major,2023-06-14T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
563033,Fairfield Rise Llantwit Major,2023-06-14T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
563033,Fairfield Rise Llantwit Major,2023-06-14T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.88
563033,Fairfield Rise Llantwit Major,2023-06-14T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
563033,Fairfield Rise Llantwit Major,2023-06-14T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
563033,Fairfield Rise Llantwit Major,2023-06-14T05:10:00.000+00:00,busbar,,L3 Active Power,kW,17.28
563033,Fairfield Rise Llantwit Major,2023-06-14T05:10:00.000+00:00,busbar,,L2 Active Power,kW,24.4
563033,Fairfield Rise Llantwit Major,2023-06-14T05:10:00.000+00:00,busbar,,L1 Active Power,kW,18.53
563033,Fairfield Rise Llantwit Major,2023-06-14T05:10:00.000+00:00,busbar,,N Current (RMS),A,37.3
563033,Fairfield Rise Llantwit Major,2023-06-14T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.1
563033,Fairfield Rise Llantwit Major,2023-06-14T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.3
563033,Fairfield Rise Llantwit Major,2023-06-14T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
563033,Fairfield Rise Llantwit Major,2023-06-14T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
563033,Fairfield Rise Llantwit Major,2023-06-14T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
563033,Fairfield Rise Llantwit Major,2023-06-14T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
563033,Fairfield Rise Llantwit Major,2023-06-14T05:00:00.000+00:00,feeder,,L3 Active Power,kW,2.92
563033,Fairfield Rise Llantwit Major,2023-06-14T05:00:00.000+00:00,feeder,,L2 Active Power,kW,1.93
563033,Fairfield Rise Llantwit Major,2023-06-14T05:00:00.000+00:00,feeder,,L1 Active Power,kW,2.52
563033,Fairfield Rise Llantwit Major,2023-06-14T05:00:00.000+00:00,feeder,,N Current (RMS),A,9.4
563033,Fairfield Rise Llantwit Major,2023-06-14T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,13.7
563033,Fairfield Rise Llantwit Major,2023-06-14T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,8.6
563033,Fairfield Rise Llantwit Major,2023-06-14T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,11.7
563033,Fairfield Rise Llantwit Major,2023-06-14T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.34
563033,Fairfield Rise Llantwit Major,2023-06-14T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.1
563033,Fairfield Rise Llantwit Major,2023-06-14T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.33
563033,Fairfield Rise Llantwit Major,2023-06-14T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.46
563033,Fairfield Rise Llantwit Major,2023-06-14T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.87
563033,Fairfield Rise Llantwit Major,2023-06-14T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.03
563033,Fairfield Rise Llantwit Major,2023-06-14T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.8
563033,Fairfield Rise Llantwit Major,2023-06-14T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.2
563033,Fairfield Rise Llantwit Major,2023-06-14T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.7
563033,Fairfield Rise Llantwit Major,2023-06-14T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.1
563033,Fairfield Rise Llantwit Major,2023-06-14T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
563033,Fairfield Rise Llantwit Major,2023-06-14T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
563033,Fairfield Rise Llantwit Major,2023-06-14T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
563033,Fairfield Rise Llantwit Major,2023-06-14T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.18
563033,Fairfield Rise Llantwit Major,2023-06-14T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.62
563033,Fairfield Rise Llantwit Major,2023-06-14T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.88
563033,Fairfield Rise Llantwit Major,2023-06-14T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.4
563033,Fairfield Rise Llantwit Major,2023-06-14T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.7
563033,Fairfield Rise Llantwit Major,2023-06-14T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.3
563033,Fairfield Rise Llantwit Major,2023-06-14T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.0
563033,Fairfield Rise Llantwit Major,2023-06-14T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
563033,Fairfield Rise Llantwit Major,2023-06-14T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
563033,Fairfield Rise Llantwit Major,2023-06-14T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
563033,Fairfield Rise Llantwit Major,2023-06-14T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.65
563033,Fairfield Rise Llantwit Major,2023-06-14T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.51
563033,Fairfield Rise Llantwit Major,2023-06-14T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.02
563033,Fairfield Rise Llantwit Major,2023-06-14T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.0
563033,Fairfield Rise Llantwit Major,2023-06-14T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.3
563033,Fairfield Rise Llantwit Major,2023-06-14T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.7
563033,Fairfield Rise Llantwit Major,2023-06-14T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.8
563033,Fairfield Rise Llantwit Major,2023-06-14T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.1
563033,Fairfield Rise Llantwit Major,2023-06-14T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
563033,Fairfield Rise Llantwit Major,2023-06-14T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.23
563033,Fairfield Rise Llantwit Major,2023-06-14T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.46
563033,Fairfield Rise Llantwit Major,2023-06-14T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.66
563033,Fairfield Rise Llantwit Major,2023-06-14T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.09
563033,Fairfield Rise Llantwit Major,2023-06-14T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
563033,Fairfield Rise Llantwit Major,2023-06-14T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.5
563033,Fairfield Rise Llantwit Major,2023-06-14T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.9
563033,Fairfield Rise Llantwit Major,2023-06-14T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.2
563033,Fairfield Rise Llantwit Major,2023-06-14T05:00:00.000+00:00,transformer,,Temperature,C,30.5
563033,Fairfield Rise Llantwit Major,2023-06-14T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
563033,Fairfield Rise Llantwit Major,2023-06-14T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
563033,Fairfield Rise Llantwit Major,2023-06-14T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
563033,Fairfield Rise Llantwit Major,2023-06-14T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
563033,Fairfield Rise Llantwit Major,2023-06-14T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
563033,Fairfield Rise Llantwit Major,2023-06-14T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
563033,Fairfield Rise Llantwit Major,2023-06-14T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.2
563033,Fairfield Rise Llantwit Major,2023-06-14T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
563033,Fairfield Rise Llantwit Major,2023-06-14T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
563033,Fairfield Rise Llantwit Major,2023-06-14T05:00:00.000+00:00,busbar,,L3 Active Power,kW,17.66
563033,Fairfield Rise Llantwit Major,2023-06-14T05:00:00.000+00:00,busbar,,L2 Active Power,kW,17.59
563033,Fairfield Rise Llantwit Major,2023-06-14T05:00:00.000+00:00,busbar,,L1 Active Power,kW,16.54
563033,Fairfield Rise Llantwit Major,2023-06-14T05:00:00.000+00:00,busbar,,N Current (RMS),A,31.3
563033,Fairfield Rise Llantwit Major,2023-06-14T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
563033,Fairfield Rise Llantwit Major,2023-06-14T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.5
563033,Fairfield Rise Llantwit Major,2023-06-14T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.9
563033,Fairfield Rise Llantwit Major,2023-06-14T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
563033,Fairfield Rise Llantwit Major,2023-06-14T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
563033,Fairfield Rise Llantwit Major,2023-06-14T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
563033,Fairfield Rise Llantwit Major,2023-06-14T04:50:00.000+00:00,feeder,,L3 Active Power,kW,2.32
563033,Fairfield Rise Llantwit Major,2023-06-14T04:50:00.000+00:00,feeder,,L2 Active Power,kW,2.15
563033,Fairfield Rise Llantwit Major,2023-06-14T04:50:00.000+00:00,feeder,,L1 Active Power,kW,2.45
563033,Fairfield Rise Llantwit Major,2023-06-14T04:50:00.000+00:00,feeder,,N Current (RMS),A,7.9
563033,Fairfield Rise Llantwit Major,2023-06-14T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,10.4
563033,Fairfield Rise Llantwit Major,2023-06-14T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,9.4
563033,Fairfield Rise Llantwit Major,2023-06-14T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,11.7
563033,Fairfield Rise Llantwit Major,2023-06-14T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.37
563033,Fairfield Rise Llantwit Major,2023-06-14T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.58
563033,Fairfield Rise Llantwit Major,2023-06-14T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.41
563033,Fairfield Rise Llantwit Major,2023-06-14T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.63
563033,Fairfield Rise Llantwit Major,2023-06-14T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.06
563033,Fairfield Rise Llantwit Major,2023-06-14T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.17
563033,Fairfield Rise Llantwit Major,2023-06-14T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.7
563033,Fairfield Rise Llantwit Major,2023-06-14T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.3
563033,Fairfield Rise Llantwit Major,2023-06-14T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.8
563033,Fairfield Rise Llantwit Major,2023-06-14T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.0
563033,Fairfield Rise Llantwit Major,2023-06-14T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
563033,Fairfield Rise Llantwit Major,2023-06-14T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
563033,Fairfield Rise Llantwit Major,2023-06-14T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
563033,Fairfield Rise Llantwit Major,2023-06-14T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.07
563033,Fairfield Rise Llantwit Major,2023-06-14T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.94
563033,Fairfield Rise Llantwit Major,2023-06-14T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.16
563033,Fairfield Rise Llantwit Major,2023-06-14T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.0
563033,Fairfield Rise Llantwit Major,2023-06-14T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.3
563033,Fairfield Rise Llantwit Major,2023-06-14T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.2
563033,Fairfield Rise Llantwit Major,2023-06-14T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.8
563033,Fairfield Rise Llantwit Major,2023-06-14T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
563033,Fairfield Rise Llantwit Major,2023-06-14T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.89
563033,Fairfield Rise Llantwit Major,2023-06-14T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
563033,Fairfield Rise Llantwit Major,2023-06-14T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.5
563033,Fairfield Rise Llantwit Major,2023-06-14T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.44
563033,Fairfield Rise Llantwit Major,2023-06-14T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.96
563033,Fairfield Rise Llantwit Major,2023-06-14T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.8
563033,Fairfield Rise Llantwit Major,2023-06-14T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.0
563033,Fairfield Rise Llantwit Major,2023-06-14T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.7
563033,Fairfield Rise Llantwit Major,2023-06-14T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.6
563033,Fairfield Rise Llantwit Major,2023-06-14T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.26
563033,Fairfield Rise Llantwit Major,2023-06-14T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
563033,Fairfield Rise Llantwit Major,2023-06-14T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.84
563033,Fairfield Rise Llantwit Major,2023-06-14T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.48
563033,Fairfield Rise Llantwit Major,2023-06-14T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.8
563033,Fairfield Rise Llantwit Major,2023-06-14T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.72
563033,Fairfield Rise Llantwit Major,2023-06-14T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.3
563033,Fairfield Rise Llantwit Major,2023-06-14T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.2
563033,Fairfield Rise Llantwit Major,2023-06-14T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.1
563033,Fairfield Rise Llantwit Major,2023-06-14T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.6
563033,Fairfield Rise Llantwit Major,2023-06-14T04:50:00.000+00:00,transformer,,Temperature,C,30.6
563033,Fairfield Rise Llantwit Major,2023-06-14T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
563033,Fairfield Rise Llantwit Major,2023-06-14T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.35
563033,Fairfield Rise Llantwit Major,2023-06-14T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
563033,Fairfield Rise Llantwit Major,2023-06-14T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.49
563033,Fairfield Rise Llantwit Major,2023-06-14T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
563033,Fairfield Rise Llantwit Major,2023-06-14T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
563033,Fairfield Rise Llantwit Major,2023-06-14T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.12
563033,Fairfield Rise Llantwit Major,2023-06-14T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
563033,Fairfield Rise Llantwit Major,2023-06-14T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
563033,Fairfield Rise Llantwit Major,2023-06-14T04:50:00.000+00:00,busbar,,L3 Active Power,kW,20.01
563033,Fairfield Rise Llantwit Major,2023-06-14T04:50:00.000+00:00,busbar,,L2 Active Power,kW,17.4
563033,Fairfield Rise Llantwit Major,2023-06-14T04:50:00.000+00:00,busbar,,L1 Active Power,kW,12.45
563033,Fairfield Rise Llantwit Major,2023-06-14T04:50:00.000+00:00,busbar,,N Current (RMS),A,26.6
563033,Fairfield Rise Llantwit Major,2023-06-14T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
563033,Fairfield Rise Llantwit Major,2023-06-14T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.9
563033,Fairfield Rise Llantwit Major,2023-06-14T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
563033,Fairfield Rise Llantwit Major,2023-06-14T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
563033,Fairfield Rise Llantwit Major,2023-06-14T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
563033,Fairfield Rise Llantwit Major,2023-06-14T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
563033,Fairfield Rise Llantwit Major,2023-06-14T04:40:00.000+00:00,feeder,,L3 Active Power,kW,2.07
563033,Fairfield Rise Llantwit Major,2023-06-14T04:40:00.000+00:00,feeder,,L2 Active Power,kW,2.3
563033,Fairfield Rise Llantwit Major,2023-06-14T04:40:00.000+00:00,feeder,,L1 Active Power,kW,2.52
563033,Fairfield Rise Llantwit Major,2023-06-14T04:40:00.000+00:00,feeder,,N Current (RMS),A,7.3
563033,Fairfield Rise Llantwit Major,2023-06-14T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,9.3
563033,Fairfield Rise Llantwit Major,2023-06-14T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,10.2
563033,Fairfield Rise Llantwit Major,2023-06-14T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.6
563033,Fairfield Rise Llantwit Major,2023-06-14T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.5
563033,Fairfield Rise Llantwit Major,2023-06-14T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
563033,Fairfield Rise Llantwit Major,2023-06-14T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
563033,Fairfield Rise Llantwit Major,2023-06-14T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.21
563033,Fairfield Rise Llantwit Major,2023-06-14T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.01
563033,Fairfield Rise Llantwit Major,2023-06-14T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.58
563033,Fairfield Rise Llantwit Major,2023-06-14T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,17.4
563033,Fairfield Rise Llantwit Major,2023-06-14T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.1
563033,Fairfield Rise Llantwit Major,2023-06-14T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.8
563033,Fairfield Rise Llantwit Major,2023-06-14T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.4
563033,Fairfield Rise Llantwit Major,2023-06-14T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
563033,Fairfield Rise Llantwit Major,2023-06-14T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
563033,Fairfield Rise Llantwit Major,2023-06-14T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
563033,Fairfield Rise Llantwit Major,2023-06-14T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.88
563033,Fairfield Rise Llantwit Major,2023-06-14T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.89
563033,Fairfield Rise Llantwit Major,2023-06-14T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.86
563033,Fairfield Rise Llantwit Major,2023-06-14T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
563033,Fairfield Rise Llantwit Major,2023-06-14T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.3
563033,Fairfield Rise Llantwit Major,2023-06-14T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.8
563033,Fairfield Rise Llantwit Major,2023-06-14T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.3
563033,Fairfield Rise Llantwit Major,2023-06-14T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
563033,Fairfield Rise Llantwit Major,2023-06-14T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.86
563033,Fairfield Rise Llantwit Major,2023-06-14T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
563033,Fairfield Rise Llantwit Major,2023-06-14T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.45
563033,Fairfield Rise Llantwit Major,2023-06-14T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.53
563033,Fairfield Rise Llantwit Major,2023-06-14T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.73
563033,Fairfield Rise Llantwit Major,2023-06-14T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.3
563033,Fairfield Rise Llantwit Major,2023-06-14T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.1
563033,Fairfield Rise Llantwit Major,2023-06-14T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.9
563033,Fairfield Rise Llantwit Major,2023-06-14T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.1
563033,Fairfield Rise Llantwit Major,2023-06-14T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.64
563033,Fairfield Rise Llantwit Major,2023-06-14T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
563033,Fairfield Rise Llantwit Major,2023-06-14T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.91
563033,Fairfield Rise Llantwit Major,2023-06-14T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.4
563033,Fairfield Rise Llantwit Major,2023-06-14T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.25
563033,Fairfield Rise Llantwit Major,2023-06-14T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.85
563033,Fairfield Rise Llantwit Major,2023-06-14T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.2
563033,Fairfield Rise Llantwit Major,2023-06-14T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.4
563033,Fairfield Rise Llantwit Major,2023-06-14T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
563033,Fairfield Rise Llantwit Major,2023-06-14T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.8
563033,Fairfield Rise Llantwit Major,2023-06-14T04:40:00.000+00:00,transformer,,Temperature,C,30.7
563033,Fairfield Rise Llantwit Major,2023-06-14T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
563033,Fairfield Rise Llantwit Major,2023-06-14T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
563033,Fairfield Rise Llantwit Major,2023-06-14T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
563033,Fairfield Rise Llantwit Major,2023-06-14T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
563033,Fairfield Rise Llantwit Major,2023-06-14T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
563033,Fairfield Rise Llantwit Major,2023-06-14T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
563033,Fairfield Rise Llantwit Major,2023-06-14T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.08
563033,Fairfield Rise Llantwit Major,2023-06-14T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
563033,Fairfield Rise Llantwit Major,2023-06-14T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
563033,Fairfield Rise Llantwit Major,2023-06-14T04:40:00.000+00:00,busbar,,L3 Active Power,kW,21.02
563033,Fairfield Rise Llantwit Major,2023-06-14T04:40:00.000+00:00,busbar,,L2 Active Power,kW,14.99
563033,Fairfield Rise Llantwit Major,2023-06-14T04:40:00.000+00:00,busbar,,L1 Active Power,kW,14.55
563033,Fairfield Rise Llantwit Major,2023-06-14T04:40:00.000+00:00,busbar,,N Current (RMS),A,23.0
563033,Fairfield Rise Llantwit Major,2023-06-14T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.4
563033,Fairfield Rise Llantwit Major,2023-06-14T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
563033,Fairfield Rise Llantwit Major,2023-06-14T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.4
563033,Fairfield Rise Llantwit Major,2023-06-14T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
563033,Fairfield Rise Llantwit Major,2023-06-14T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
563033,Fairfield Rise Llantwit Major,2023-06-14T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
563033,Fairfield Rise Llantwit Major,2023-06-14T04:30:00.000+00:00,feeder,,L3 Active Power,kW,1.95
563033,Fairfield Rise Llantwit Major,2023-06-14T04:30:00.000+00:00,feeder,,L2 Active Power,kW,2.43
563033,Fairfield Rise Llantwit Major,2023-06-14T04:30:00.000+00:00,feeder,,L1 Active Power,kW,2.56
563033,Fairfield Rise Llantwit Major,2023-06-14T04:30:00.000+00:00,feeder,,N Current (RMS),A,7.3
563033,Fairfield Rise Llantwit Major,2023-06-14T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,8.7
563033,Fairfield Rise Llantwit Major,2023-06-14T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,10.8
563033,Fairfield Rise Llantwit Major,2023-06-14T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.5
563033,Fairfield Rise Llantwit Major,2023-06-14T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.46
563033,Fairfield Rise Llantwit Major,2023-06-14T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.39
563033,Fairfield Rise Llantwit Major,2023-06-14T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.38
563033,Fairfield Rise Llantwit Major,2023-06-14T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.04
563033,Fairfield Rise Llantwit Major,2023-06-14T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.91
563033,Fairfield Rise Llantwit Major,2023-06-14T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.72
563033,Fairfield Rise Llantwit Major,2023-06-14T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,15.7
563033,Fairfield Rise Llantwit Major,2023-06-14T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.4
563033,Fairfield Rise Llantwit Major,2023-06-14T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.4
563033,Fairfield Rise Llantwit Major,2023-06-14T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.9
563033,Fairfield Rise Llantwit Major,2023-06-14T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
563033,Fairfield Rise Llantwit Major,2023-06-14T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
563033,Fairfield Rise Llantwit Major,2023-06-14T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
563033,Fairfield Rise Llantwit Major,2023-06-14T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.85
563033,Fairfield Rise Llantwit Major,2023-06-14T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.98
563033,Fairfield Rise Llantwit Major,2023-06-14T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.8
563033,Fairfield Rise Llantwit Major,2023-06-14T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,31.5
563033,Fairfield Rise Llantwit Major,2023-06-14T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.2
563033,Fairfield Rise Llantwit Major,2023-06-14T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.9
563033,Fairfield Rise Llantwit Major,2023-06-14T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.0
563033,Fairfield Rise Llantwit Major,2023-06-14T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
563033,Fairfield Rise Llantwit Major,2023-06-14T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.07
563033,Fairfield Rise Llantwit Major,2023-06-14T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
563033,Fairfield Rise Llantwit Major,2023-06-14T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.07
563033,Fairfield Rise Llantwit Major,2023-06-14T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.72
563033,Fairfield Rise Llantwit Major,2023-06-14T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.92
563033,Fairfield Rise Llantwit Major,2023-06-14T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.3
563033,Fairfield Rise Llantwit Major,2023-06-14T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.2
563033,Fairfield Rise Llantwit Major,2023-06-14T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.9
563033,Fairfield Rise Llantwit Major,2023-06-14T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.5
563033,Fairfield Rise Llantwit Major,2023-06-14T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.07
563033,Fairfield Rise Llantwit Major,2023-06-14T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
563033,Fairfield Rise Llantwit Major,2023-06-14T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.86
563033,Fairfield Rise Llantwit Major,2023-06-14T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.42
563033,Fairfield Rise Llantwit Major,2023-06-14T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.12
563033,Fairfield Rise Llantwit Major,2023-06-14T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.12
563033,Fairfield Rise Llantwit Major,2023-06-14T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.0
563033,Fairfield Rise Llantwit Major,2023-06-14T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.9
563033,Fairfield Rise Llantwit Major,2023-06-14T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.2
563033,Fairfield Rise Llantwit Major,2023-06-14T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.0
563033,Fairfield Rise Llantwit Major,2023-06-14T04:30:00.000+00:00,transformer,,Temperature,C,30.9
563033,Fairfield Rise Llantwit Major,2023-06-14T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
563033,Fairfield Rise Llantwit Major,2023-06-14T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
563033,Fairfield Rise Llantwit Major,2023-06-14T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
563033,Fairfield Rise Llantwit Major,2023-06-14T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
563033,Fairfield Rise Llantwit Major,2023-06-14T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
563033,Fairfield Rise Llantwit Major,2023-06-14T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
563033,Fairfield Rise Llantwit Major,2023-06-14T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.23
563033,Fairfield Rise Llantwit Major,2023-06-14T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
563033,Fairfield Rise Llantwit Major,2023-06-14T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
563033,Fairfield Rise Llantwit Major,2023-06-14T04:30:00.000+00:00,busbar,,L3 Active Power,kW,24.34
563033,Fairfield Rise Llantwit Major,2023-06-14T04:30:00.000+00:00,busbar,,L2 Active Power,kW,18.16
563033,Fairfield Rise Llantwit Major,2023-06-14T04:30:00.000+00:00,busbar,,L1 Active Power,kW,14.12
563033,Fairfield Rise Llantwit Major,2023-06-14T04:30:00.000+00:00,busbar,,N Current (RMS),A,41.8
563033,Fairfield Rise Llantwit Major,2023-06-14T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.8
563033,Fairfield Rise Llantwit Major,2023-06-14T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
563033,Fairfield Rise Llantwit Major,2023-06-14T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
563033,Fairfield Rise Llantwit Major,2023-06-14T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
563033,Fairfield Rise Llantwit Major,2023-06-14T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
563033,Fairfield Rise Llantwit Major,2023-06-14T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
563033,Fairfield Rise Llantwit Major,2023-06-14T04:20:00.000+00:00,feeder,,L3 Active Power,kW,2.21
563033,Fairfield Rise Llantwit Major,2023-06-14T04:20:00.000+00:00,feeder,,L2 Active Power,kW,2.29
563033,Fairfield Rise Llantwit Major,2023-06-14T04:20:00.000+00:00,feeder,,L1 Active Power,kW,2.62
563033,Fairfield Rise Llantwit Major,2023-06-14T04:20:00.000+00:00,feeder,,N Current (RMS),A,7.2
563033,Fairfield Rise Llantwit Major,2023-06-14T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,9.6
563033,Fairfield Rise Llantwit Major,2023-06-14T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,9.9
563033,Fairfield Rise Llantwit Major,2023-06-14T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,11.6
563033,Fairfield Rise Llantwit Major,2023-06-14T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.52
563033,Fairfield Rise Llantwit Major,2023-06-14T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.49
563033,Fairfield Rise Llantwit Major,2023-06-14T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.24
563033,Fairfield Rise Llantwit Major,2023-06-14T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.89
563033,Fairfield Rise Llantwit Major,2023-06-14T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.31
563033,Fairfield Rise Llantwit Major,2023-06-14T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.51
563033,Fairfield Rise Llantwit Major,2023-06-14T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,19.2
563033,Fairfield Rise Llantwit Major,2023-06-14T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.3
563033,Fairfield Rise Llantwit Major,2023-06-14T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.8
563033,Fairfield Rise Llantwit Major,2023-06-14T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.7
563033,Fairfield Rise Llantwit Major,2023-06-14T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
563033,Fairfield Rise Llantwit Major,2023-06-14T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
563033,Fairfield Rise Llantwit Major,2023-06-14T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
563033,Fairfield Rise Llantwit Major,2023-06-14T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.61
563033,Fairfield Rise Llantwit Major,2023-06-14T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.83
563033,Fairfield Rise Llantwit Major,2023-06-14T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.62
563033,Fairfield Rise Llantwit Major,2023-06-14T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,37.6
563033,Fairfield Rise Llantwit Major,2023-06-14T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.0
563033,Fairfield Rise Llantwit Major,2023-06-14T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.8
563033,Fairfield Rise Llantwit Major,2023-06-14T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.4
563033,Fairfield Rise Llantwit Major,2023-06-14T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
563033,Fairfield Rise Llantwit Major,2023-06-14T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
563033,Fairfield Rise Llantwit Major,2023-06-14T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
563033,Fairfield Rise Llantwit Major,2023-06-14T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.22
563033,Fairfield Rise Llantwit Major,2023-06-14T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.67
563033,Fairfield Rise Llantwit Major,2023-06-14T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.24
563033,Fairfield Rise Llantwit Major,2023-06-14T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.4
563033,Fairfield Rise Llantwit Major,2023-06-14T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.3
563033,Fairfield Rise Llantwit Major,2023-06-14T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.7
563033,Fairfield Rise Llantwit Major,2023-06-14T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.9
563033,Fairfield Rise Llantwit Major,2023-06-14T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.39
563033,Fairfield Rise Llantwit Major,2023-06-14T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
563033,Fairfield Rise Llantwit Major,2023-06-14T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.02
563033,Fairfield Rise Llantwit Major,2023-06-14T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.6
563033,Fairfield Rise Llantwit Major,2023-06-14T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.11
563033,Fairfield Rise Llantwit Major,2023-06-14T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.57
563033,Fairfield Rise Llantwit Major,2023-06-14T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.9
563033,Fairfield Rise Llantwit Major,2023-06-14T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.8
563033,Fairfield Rise Llantwit Major,2023-06-14T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.3
563033,Fairfield Rise Llantwit Major,2023-06-14T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.8
563033,Fairfield Rise Llantwit Major,2023-06-14T04:20:00.000+00:00,transformer,,Temperature,C,31.0
563033,Fairfield Rise Llantwit Major,2023-06-14T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
563033,Fairfield Rise Llantwit Major,2023-06-14T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
563033,Fairfield Rise Llantwit Major,2023-06-14T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
563033,Fairfield Rise Llantwit Major,2023-06-14T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
563033,Fairfield Rise Llantwit Major,2023-06-14T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
563033,Fairfield Rise Llantwit Major,2023-06-14T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
563033,Fairfield Rise Llantwit Major,2023-06-14T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.89
563033,Fairfield Rise Llantwit Major,2023-06-14T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
563033,Fairfield Rise Llantwit Major,2023-06-14T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
563033,Fairfield Rise Llantwit Major,2023-06-14T04:20:00.000+00:00,busbar,,L3 Active Power,kW,28.52
563033,Fairfield Rise Llantwit Major,2023-06-14T04:20:00.000+00:00,busbar,,L2 Active Power,kW,14.22
563033,Fairfield Rise Llantwit Major,2023-06-14T04:20:00.000+00:00,busbar,,L1 Active Power,kW,14.56
563033,Fairfield Rise Llantwit Major,2023-06-14T04:20:00.000+00:00,busbar,,N Current (RMS),A,44.9
563033,Fairfield Rise Llantwit Major,2023-06-14T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.6
563033,Fairfield Rise Llantwit Major,2023-06-14T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
563033,Fairfield Rise Llantwit Major,2023-06-14T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
563033,Fairfield Rise Llantwit Major,2023-06-14T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
563033,Fairfield Rise Llantwit Major,2023-06-14T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
563033,Fairfield Rise Llantwit Major,2023-06-14T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
563033,Fairfield Rise Llantwit Major,2023-06-14T04:10:00.000+00:00,feeder,,L3 Active Power,kW,3.13
563033,Fairfield Rise Llantwit Major,2023-06-14T04:10:00.000+00:00,feeder,,L2 Active Power,kW,2.71
563033,Fairfield Rise Llantwit Major,2023-06-14T04:10:00.000+00:00,feeder,,L1 Active Power,kW,2.99
563033,Fairfield Rise Llantwit Major,2023-06-14T04:10:00.000+00:00,feeder,,N Current (RMS),A,9.0
563033,Fairfield Rise Llantwit Major,2023-06-14T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,13.9
563033,Fairfield Rise Llantwit Major,2023-06-14T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.0
563033,Fairfield Rise Llantwit Major,2023-06-14T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,13.5
563033,Fairfield Rise Llantwit Major,2023-06-14T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.6
563033,Fairfield Rise Llantwit Major,2023-06-14T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.39
563033,Fairfield Rise Llantwit Major,2023-06-14T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.3
563033,Fairfield Rise Llantwit Major,2023-06-14T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.7
563033,Fairfield Rise Llantwit Major,2023-06-14T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.48
563033,Fairfield Rise Llantwit Major,2023-06-14T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.18
563033,Fairfield Rise Llantwit Major,2023-06-14T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,16.7
563033,Fairfield Rise Llantwit Major,2023-06-14T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.9
563033,Fairfield Rise Llantwit Major,2023-06-14T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.7
563033,Fairfield Rise Llantwit Major,2023-06-14T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.9
563033,Fairfield Rise Llantwit Major,2023-06-14T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.41
563033,Fairfield Rise Llantwit Major,2023-06-14T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
563033,Fairfield Rise Llantwit Major,2023-06-14T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
563033,Fairfield Rise Llantwit Major,2023-06-14T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.02
563033,Fairfield Rise Llantwit Major,2023-06-14T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.84
563033,Fairfield Rise Llantwit Major,2023-06-14T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.8
563033,Fairfield Rise Llantwit Major,2023-06-14T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,26.9
563033,Fairfield Rise Llantwit Major,2023-06-14T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.7
