Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563033,Fairfield Rise Llantwit Major,2023-06-14T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.2
563033,Fairfield Rise Llantwit Major,2023-06-14T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.1
563033,Fairfield Rise Llantwit Major,2023-06-14T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.92
563033,Fairfield Rise Llantwit Major,2023-06-14T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.2
563033,Fairfield Rise Llantwit Major,2023-06-14T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
563033,Fairfield Rise Llantwit Major,2023-06-14T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.39
563033,Fairfield Rise Llantwit Major,2023-06-14T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.02
563033,Fairfield Rise Llantwit Major,2023-06-14T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.06
563033,Fairfield Rise Llantwit Major,2023-06-14T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.6
563033,Fairfield Rise Llantwit Major,2023-06-14T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.1
563033,Fairfield Rise Llantwit Major,2023-06-14T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.9
563033,Fairfield Rise Llantwit Major,2023-06-14T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.3
563033,Fairfield Rise Llantwit Major,2023-06-14T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.92
563033,Fairfield Rise Llantwit Major,2023-06-14T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
563033,Fairfield Rise Llantwit Major,2023-06-14T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.79
563033,Fairfield Rise Llantwit Major,2023-06-14T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.95
563033,Fairfield Rise Llantwit Major,2023-06-14T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.51
563033,Fairfield Rise Llantwit Major,2023-06-14T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.99
563033,Fairfield Rise Llantwit Major,2023-06-14T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.5
563033,Fairfield Rise Llantwit Major,2023-06-14T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.8
563033,Fairfield Rise Llantwit Major,2023-06-14T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.7
563033,Fairfield Rise Llantwit Major,2023-06-14T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.9
563033,Fairfield Rise Llantwit Major,2023-06-14T04:10:00.000+00:00,transformer,,Temperature,C,31.1
563033,Fairfield Rise Llantwit Major,2023-06-14T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
563033,Fairfield Rise Llantwit Major,2023-06-14T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
563033,Fairfield Rise Llantwit Major,2023-06-14T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
563033,Fairfield Rise Llantwit Major,2023-06-14T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
563033,Fairfield Rise Llantwit Major,2023-06-14T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
563033,Fairfield Rise Llantwit Major,2023-06-14T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
563033,Fairfield Rise Llantwit Major,2023-06-14T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.78
563033,Fairfield Rise Llantwit Major,2023-06-14T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
563033,Fairfield Rise Llantwit Major,2023-06-14T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
563033,Fairfield Rise Llantwit Major,2023-06-14T04:10:00.000+00:00,busbar,,L3 Active Power,kW,21.18
563033,Fairfield Rise Llantwit Major,2023-06-14T04:10:00.000+00:00,busbar,,L2 Active Power,kW,13.56
563033,Fairfield Rise Llantwit Major,2023-06-14T04:10:00.000+00:00,busbar,,L1 Active Power,kW,15.02
563033,Fairfield Rise Llantwit Major,2023-06-14T04:10:00.000+00:00,busbar,,N Current (RMS),A,29.1
563033,Fairfield Rise Llantwit Major,2023-06-14T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.1
563033,Fairfield Rise Llantwit Major,2023-06-14T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.9
563033,Fairfield Rise Llantwit Major,2023-06-14T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
563033,Fairfield Rise Llantwit Major,2023-06-14T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
563033,Fairfield Rise Llantwit Major,2023-06-14T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
563033,Fairfield Rise Llantwit Major,2023-06-14T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
563033,Fairfield Rise Llantwit Major,2023-06-14T04:00:00.000+00:00,feeder,,L3 Active Power,kW,2.28
563033,Fairfield Rise Llantwit Major,2023-06-14T04:00:00.000+00:00,feeder,,L2 Active Power,kW,2.24
563033,Fairfield Rise Llantwit Major,2023-06-14T04:00:00.000+00:00,feeder,,L1 Active Power,kW,2.98
563033,Fairfield Rise Llantwit Major,2023-06-14T04:00:00.000+00:00,feeder,,N Current (RMS),A,8.8
563033,Fairfield Rise Llantwit Major,2023-06-14T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,10.2
563033,Fairfield Rise Llantwit Major,2023-06-14T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,9.6
563033,Fairfield Rise Llantwit Major,2023-06-14T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,13.4
563033,Fairfield Rise Llantwit Major,2023-06-14T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.65
563033,Fairfield Rise Llantwit Major,2023-06-14T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.19
563033,Fairfield Rise Llantwit Major,2023-06-14T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
563033,Fairfield Rise Llantwit Major,2023-06-14T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.19
563033,Fairfield Rise Llantwit Major,2023-06-14T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.61
563033,Fairfield Rise Llantwit Major,2023-06-14T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.35
563033,Fairfield Rise Llantwit Major,2023-06-14T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,24.7
563033,Fairfield Rise Llantwit Major,2023-06-14T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.0
563033,Fairfield Rise Llantwit Major,2023-06-14T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.1
563033,Fairfield Rise Llantwit Major,2023-06-14T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.3
563033,Fairfield Rise Llantwit Major,2023-06-14T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
563033,Fairfield Rise Llantwit Major,2023-06-14T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
563033,Fairfield Rise Llantwit Major,2023-06-14T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
563033,Fairfield Rise Llantwit Major,2023-06-14T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.1
563033,Fairfield Rise Llantwit Major,2023-06-14T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.64
563033,Fairfield Rise Llantwit Major,2023-06-14T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.78
563033,Fairfield Rise Llantwit Major,2023-06-14T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.4
563033,Fairfield Rise Llantwit Major,2023-06-14T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.4
563033,Fairfield Rise Llantwit Major,2023-06-14T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.3
563033,Fairfield Rise Llantwit Major,2023-06-14T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.0
563033,Fairfield Rise Llantwit Major,2023-06-14T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
563033,Fairfield Rise Llantwit Major,2023-06-14T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
563033,Fairfield Rise Llantwit Major,2023-06-14T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
563033,Fairfield Rise Llantwit Major,2023-06-14T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.43
563033,Fairfield Rise Llantwit Major,2023-06-14T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.16
563033,Fairfield Rise Llantwit Major,2023-06-14T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.08
563033,Fairfield Rise Llantwit Major,2023-06-14T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.2
563033,Fairfield Rise Llantwit Major,2023-06-14T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.8
563033,Fairfield Rise Llantwit Major,2023-06-14T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.7
563033,Fairfield Rise Llantwit Major,2023-06-14T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.3
563033,Fairfield Rise Llantwit Major,2023-06-14T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.53
563033,Fairfield Rise Llantwit Major,2023-06-14T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
563033,Fairfield Rise Llantwit Major,2023-06-14T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.91
563033,Fairfield Rise Llantwit Major,2023-06-14T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.5
563033,Fairfield Rise Llantwit Major,2023-06-14T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.44
563033,Fairfield Rise Llantwit Major,2023-06-14T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.17
563033,Fairfield Rise Llantwit Major,2023-06-14T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.2
563033,Fairfield Rise Llantwit Major,2023-06-14T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.6
563033,Fairfield Rise Llantwit Major,2023-06-14T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
563033,Fairfield Rise Llantwit Major,2023-06-14T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.6
563033,Fairfield Rise Llantwit Major,2023-06-14T04:00:00.000+00:00,transformer,,Temperature,C,31.3
563033,Fairfield Rise Llantwit Major,2023-06-14T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
563033,Fairfield Rise Llantwit Major,2023-06-14T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
563033,Fairfield Rise Llantwit Major,2023-06-14T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
563033,Fairfield Rise Llantwit Major,2023-06-14T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
563033,Fairfield Rise Llantwit Major,2023-06-14T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
563033,Fairfield Rise Llantwit Major,2023-06-14T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
563033,Fairfield Rise Llantwit Major,2023-06-14T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.13
563033,Fairfield Rise Llantwit Major,2023-06-14T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
563033,Fairfield Rise Llantwit Major,2023-06-14T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
563033,Fairfield Rise Llantwit Major,2023-06-14T04:00:00.000+00:00,busbar,,L3 Active Power,kW,18.49
563033,Fairfield Rise Llantwit Major,2023-06-14T04:00:00.000+00:00,busbar,,L2 Active Power,kW,19.09
563033,Fairfield Rise Llantwit Major,2023-06-14T04:00:00.000+00:00,busbar,,L1 Active Power,kW,17.36
563033,Fairfield Rise Llantwit Major,2023-06-14T04:00:00.000+00:00,busbar,,N Current (RMS),A,45.1
563033,Fairfield Rise Llantwit Major,2023-06-14T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
563033,Fairfield Rise Llantwit Major,2023-06-14T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
563033,Fairfield Rise Llantwit Major,2023-06-14T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.9
563033,Fairfield Rise Llantwit Major,2023-06-14T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
563033,Fairfield Rise Llantwit Major,2023-06-14T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
563033,Fairfield Rise Llantwit Major,2023-06-14T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
563033,Fairfield Rise Llantwit Major,2023-06-14T03:50:00.000+00:00,feeder,,L3 Active Power,kW,4.28
563033,Fairfield Rise Llantwit Major,2023-06-14T03:50:00.000+00:00,feeder,,L2 Active Power,kW,3.13
563033,Fairfield Rise Llantwit Major,2023-06-14T03:50:00.000+00:00,feeder,,L1 Active Power,kW,2.79
563033,Fairfield Rise Llantwit Major,2023-06-14T03:50:00.000+00:00,feeder,,N Current (RMS),A,15.1
563033,Fairfield Rise Llantwit Major,2023-06-14T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,20.9
563033,Fairfield Rise Llantwit Major,2023-06-14T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.0
563033,Fairfield Rise Llantwit Major,2023-06-14T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.4
563033,Fairfield Rise Llantwit Major,2023-06-14T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.37
563033,Fairfield Rise Llantwit Major,2023-06-14T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.27
563033,Fairfield Rise Llantwit Major,2023-06-14T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.27
563033,Fairfield Rise Llantwit Major,2023-06-14T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.72
563033,Fairfield Rise Llantwit Major,2023-06-14T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.39
563033,Fairfield Rise Llantwit Major,2023-06-14T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.13
563033,Fairfield Rise Llantwit Major,2023-06-14T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,26.3
563033,Fairfield Rise Llantwit Major,2023-06-14T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.0
563033,Fairfield Rise Llantwit Major,2023-06-14T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.3
563033,Fairfield Rise Llantwit Major,2023-06-14T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.9
563033,Fairfield Rise Llantwit Major,2023-06-14T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.3
563033,Fairfield Rise Llantwit Major,2023-06-14T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
563033,Fairfield Rise Llantwit Major,2023-06-14T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
563033,Fairfield Rise Llantwit Major,2023-06-14T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.3
563033,Fairfield Rise Llantwit Major,2023-06-14T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.5
563033,Fairfield Rise Llantwit Major,2023-06-14T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.92
563033,Fairfield Rise Llantwit Major,2023-06-14T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,5.8
563033,Fairfield Rise Llantwit Major,2023-06-14T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.0
563033,Fairfield Rise Llantwit Major,2023-06-14T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.5
563033,Fairfield Rise Llantwit Major,2023-06-14T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.5
563033,Fairfield Rise Llantwit Major,2023-06-14T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
563033,Fairfield Rise Llantwit Major,2023-06-14T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
563033,Fairfield Rise Llantwit Major,2023-06-14T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
563033,Fairfield Rise Llantwit Major,2023-06-14T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.62
563033,Fairfield Rise Llantwit Major,2023-06-14T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.29
563033,Fairfield Rise Llantwit Major,2023-06-14T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.15
563033,Fairfield Rise Llantwit Major,2023-06-14T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
563033,Fairfield Rise Llantwit Major,2023-06-14T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.2
563033,Fairfield Rise Llantwit Major,2023-06-14T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.4
563033,Fairfield Rise Llantwit Major,2023-06-14T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.3
563033,Fairfield Rise Llantwit Major,2023-06-14T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.62
563033,Fairfield Rise Llantwit Major,2023-06-14T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
563033,Fairfield Rise Llantwit Major,2023-06-14T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.84
563033,Fairfield Rise Llantwit Major,2023-06-14T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.05
563033,Fairfield Rise Llantwit Major,2023-06-14T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.88
563033,Fairfield Rise Llantwit Major,2023-06-14T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.79
563033,Fairfield Rise Llantwit Major,2023-06-14T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.5
563033,Fairfield Rise Llantwit Major,2023-06-14T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.6
563033,Fairfield Rise Llantwit Major,2023-06-14T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.8
563033,Fairfield Rise Llantwit Major,2023-06-14T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.1
563033,Fairfield Rise Llantwit Major,2023-06-14T03:50:00.000+00:00,transformer,,Temperature,C,31.4
563033,Fairfield Rise Llantwit Major,2023-06-14T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
563033,Fairfield Rise Llantwit Major,2023-06-14T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
563033,Fairfield Rise Llantwit Major,2023-06-14T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
563033,Fairfield Rise Llantwit Major,2023-06-14T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
563033,Fairfield Rise Llantwit Major,2023-06-14T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
563033,Fairfield Rise Llantwit Major,2023-06-14T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
563033,Fairfield Rise Llantwit Major,2023-06-14T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.03
563033,Fairfield Rise Llantwit Major,2023-06-14T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
563033,Fairfield Rise Llantwit Major,2023-06-14T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
563033,Fairfield Rise Llantwit Major,2023-06-14T03:50:00.000+00:00,busbar,,L3 Active Power,kW,19.99
563033,Fairfield Rise Llantwit Major,2023-06-14T03:50:00.000+00:00,busbar,,L2 Active Power,kW,14.19
563033,Fairfield Rise Llantwit Major,2023-06-14T03:50:00.000+00:00,busbar,,L1 Active Power,kW,16.78
563033,Fairfield Rise Llantwit Major,2023-06-14T03:50:00.000+00:00,busbar,,N Current (RMS),A,26.2
563033,Fairfield Rise Llantwit Major,2023-06-14T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
563033,Fairfield Rise Llantwit Major,2023-06-14T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
563033,Fairfield Rise Llantwit Major,2023-06-14T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.3
563033,Fairfield Rise Llantwit Major,2023-06-14T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
563033,Fairfield Rise Llantwit Major,2023-06-14T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
563033,Fairfield Rise Llantwit Major,2023-06-14T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
563033,Fairfield Rise Llantwit Major,2023-06-14T03:40:00.000+00:00,feeder,,L3 Active Power,kW,2.03
563033,Fairfield Rise Llantwit Major,2023-06-14T03:40:00.000+00:00,feeder,,L2 Active Power,kW,2.09
563033,Fairfield Rise Llantwit Major,2023-06-14T03:40:00.000+00:00,feeder,,L1 Active Power,kW,2.76
563033,Fairfield Rise Llantwit Major,2023-06-14T03:40:00.000+00:00,feeder,,N Current (RMS),A,7.0
563033,Fairfield Rise Llantwit Major,2023-06-14T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,9.4
563033,Fairfield Rise Llantwit Major,2023-06-14T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,9.0
563033,Fairfield Rise Llantwit Major,2023-06-14T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,12.0
563033,Fairfield Rise Llantwit Major,2023-06-14T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.35
563033,Fairfield Rise Llantwit Major,2023-06-14T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.33
563033,Fairfield Rise Llantwit Major,2023-06-14T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.36
563033,Fairfield Rise Llantwit Major,2023-06-14T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.75
563033,Fairfield Rise Llantwit Major,2023-06-14T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.41
563033,Fairfield Rise Llantwit Major,2023-06-14T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.1
563033,Fairfield Rise Llantwit Major,2023-06-14T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.2
563033,Fairfield Rise Llantwit Major,2023-06-14T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.0
563033,Fairfield Rise Llantwit Major,2023-06-14T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.2
563033,Fairfield Rise Llantwit Major,2023-06-14T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.6
563033,Fairfield Rise Llantwit Major,2023-06-14T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.45
563033,Fairfield Rise Llantwit Major,2023-06-14T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
563033,Fairfield Rise Llantwit Major,2023-06-14T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
563033,Fairfield Rise Llantwit Major,2023-06-14T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.05
563033,Fairfield Rise Llantwit Major,2023-06-14T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.56
563033,Fairfield Rise Llantwit Major,2023-06-14T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.77
563033,Fairfield Rise Llantwit Major,2023-06-14T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
563033,Fairfield Rise Llantwit Major,2023-06-14T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.9
563033,Fairfield Rise Llantwit Major,2023-06-14T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.7
563033,Fairfield Rise Llantwit Major,2023-06-14T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.8
563033,Fairfield Rise Llantwit Major,2023-06-14T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
563033,Fairfield Rise Llantwit Major,2023-06-14T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
563033,Fairfield Rise Llantwit Major,2023-06-14T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
563033,Fairfield Rise Llantwit Major,2023-06-14T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.65
563033,Fairfield Rise Llantwit Major,2023-06-14T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.13
563033,Fairfield Rise Llantwit Major,2023-06-14T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.84
563033,Fairfield Rise Llantwit Major,2023-06-14T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.2
563033,Fairfield Rise Llantwit Major,2023-06-14T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.2
563033,Fairfield Rise Llantwit Major,2023-06-14T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.0
563033,Fairfield Rise Llantwit Major,2023-06-14T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.3
563033,Fairfield Rise Llantwit Major,2023-06-14T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.68
563033,Fairfield Rise Llantwit Major,2023-06-14T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
563033,Fairfield Rise Llantwit Major,2023-06-14T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.88
563033,Fairfield Rise Llantwit Major,2023-06-14T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.99
563033,Fairfield Rise Llantwit Major,2023-06-14T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.7
563033,Fairfield Rise Llantwit Major,2023-06-14T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.77
563033,Fairfield Rise Llantwit Major,2023-06-14T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.3
563033,Fairfield Rise Llantwit Major,2023-06-14T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.7
563033,Fairfield Rise Llantwit Major,2023-06-14T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.1
563033,Fairfield Rise Llantwit Major,2023-06-14T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.0
563033,Fairfield Rise Llantwit Major,2023-06-14T03:40:00.000+00:00,transformer,,Temperature,C,31.6
563033,Fairfield Rise Llantwit Major,2023-06-14T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
563033,Fairfield Rise Llantwit Major,2023-06-14T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
563033,Fairfield Rise Llantwit Major,2023-06-14T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
563033,Fairfield Rise Llantwit Major,2023-06-14T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
563033,Fairfield Rise Llantwit Major,2023-06-14T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
563033,Fairfield Rise Llantwit Major,2023-06-14T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
563033,Fairfield Rise Llantwit Major,2023-06-14T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.23
563033,Fairfield Rise Llantwit Major,2023-06-14T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
563033,Fairfield Rise Llantwit Major,2023-06-14T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
563033,Fairfield Rise Llantwit Major,2023-06-14T03:40:00.000+00:00,busbar,,L3 Active Power,kW,21.47
563033,Fairfield Rise Llantwit Major,2023-06-14T03:40:00.000+00:00,busbar,,L2 Active Power,kW,12.9
563033,Fairfield Rise Llantwit Major,2023-06-14T03:40:00.000+00:00,busbar,,L1 Active Power,kW,12.24
563033,Fairfield Rise Llantwit Major,2023-06-14T03:40:00.000+00:00,busbar,,N Current (RMS),A,23.8
563033,Fairfield Rise Llantwit Major,2023-06-14T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.1
563033,Fairfield Rise Llantwit Major,2023-06-14T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
563033,Fairfield Rise Llantwit Major,2023-06-14T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.5
563033,Fairfield Rise Llantwit Major,2023-06-14T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.83
563033,Fairfield Rise Llantwit Major,2023-06-14T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
563033,Fairfield Rise Llantwit Major,2023-06-14T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
563033,Fairfield Rise Llantwit Major,2023-06-14T03:30:00.000+00:00,feeder,,L3 Active Power,kW,1.97
563033,Fairfield Rise Llantwit Major,2023-06-14T03:30:00.000+00:00,feeder,,L2 Active Power,kW,1.99
563033,Fairfield Rise Llantwit Major,2023-06-14T03:30:00.000+00:00,feeder,,L1 Active Power,kW,2.66
563033,Fairfield Rise Llantwit Major,2023-06-14T03:30:00.000+00:00,feeder,,N Current (RMS),A,6.9
563033,Fairfield Rise Llantwit Major,2023-06-14T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,9.2
563033,Fairfield Rise Llantwit Major,2023-06-14T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,8.6
563033,Fairfield Rise Llantwit Major,2023-06-14T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.7
563033,Fairfield Rise Llantwit Major,2023-06-14T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.28
563033,Fairfield Rise Llantwit Major,2023-06-14T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.56
563033,Fairfield Rise Llantwit Major,2023-06-14T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
563033,Fairfield Rise Llantwit Major,2023-06-14T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.74
563033,Fairfield Rise Llantwit Major,2023-06-14T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.35
563033,Fairfield Rise Llantwit Major,2023-06-14T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.98
563033,Fairfield Rise Llantwit Major,2023-06-14T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.3
563033,Fairfield Rise Llantwit Major,2023-06-14T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.9
563033,Fairfield Rise Llantwit Major,2023-06-14T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.2
563033,Fairfield Rise Llantwit Major,2023-06-14T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.6
563033,Fairfield Rise Llantwit Major,2023-06-14T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
563033,Fairfield Rise Llantwit Major,2023-06-14T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
563033,Fairfield Rise Llantwit Major,2023-06-14T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
563033,Fairfield Rise Llantwit Major,2023-06-14T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.32
563033,Fairfield Rise Llantwit Major,2023-06-14T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.23
563033,Fairfield Rise Llantwit Major,2023-06-14T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.64
563033,Fairfield Rise Llantwit Major,2023-06-14T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.5
563033,Fairfield Rise Llantwit Major,2023-06-14T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.0
563033,Fairfield Rise Llantwit Major,2023-06-14T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.4
563033,Fairfield Rise Llantwit Major,2023-06-14T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.5
563033,Fairfield Rise Llantwit Major,2023-06-14T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
563033,Fairfield Rise Llantwit Major,2023-06-14T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
563033,Fairfield Rise Llantwit Major,2023-06-14T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
563033,Fairfield Rise Llantwit Major,2023-06-14T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.31
563033,Fairfield Rise Llantwit Major,2023-06-14T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.17
563033,Fairfield Rise Llantwit Major,2023-06-14T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.09
563033,Fairfield Rise Llantwit Major,2023-06-14T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.2
563033,Fairfield Rise Llantwit Major,2023-06-14T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.8
563033,Fairfield Rise Llantwit Major,2023-06-14T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.3
563033,Fairfield Rise Llantwit Major,2023-06-14T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.5
563033,Fairfield Rise Llantwit Major,2023-06-14T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.43
563033,Fairfield Rise Llantwit Major,2023-06-14T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
563033,Fairfield Rise Llantwit Major,2023-06-14T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.75
563033,Fairfield Rise Llantwit Major,2023-06-14T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.64
563033,Fairfield Rise Llantwit Major,2023-06-14T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.15
563033,Fairfield Rise Llantwit Major,2023-06-14T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.92
563033,Fairfield Rise Llantwit Major,2023-06-14T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.0
563033,Fairfield Rise Llantwit Major,2023-06-14T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.2
563033,Fairfield Rise Llantwit Major,2023-06-14T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.4
563033,Fairfield Rise Llantwit Major,2023-06-14T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.5
563033,Fairfield Rise Llantwit Major,2023-06-14T03:30:00.000+00:00,transformer,,Temperature,C,31.7
563033,Fairfield Rise Llantwit Major,2023-06-14T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
563033,Fairfield Rise Llantwit Major,2023-06-14T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
563033,Fairfield Rise Llantwit Major,2023-06-14T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
563033,Fairfield Rise Llantwit Major,2023-06-14T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
563033,Fairfield Rise Llantwit Major,2023-06-14T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
563033,Fairfield Rise Llantwit Major,2023-06-14T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
563033,Fairfield Rise Llantwit Major,2023-06-14T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.77
563033,Fairfield Rise Llantwit Major,2023-06-14T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
563033,Fairfield Rise Llantwit Major,2023-06-14T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
563033,Fairfield Rise Llantwit Major,2023-06-14T03:30:00.000+00:00,busbar,,L3 Active Power,kW,21.0
563033,Fairfield Rise Llantwit Major,2023-06-14T03:30:00.000+00:00,busbar,,L2 Active Power,kW,11.88
563033,Fairfield Rise Llantwit Major,2023-06-14T03:30:00.000+00:00,busbar,,L1 Active Power,kW,12.29
563033,Fairfield Rise Llantwit Major,2023-06-14T03:30:00.000+00:00,busbar,,N Current (RMS),A,22.4
563033,Fairfield Rise Llantwit Major,2023-06-14T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.2
563033,Fairfield Rise Llantwit Major,2023-06-14T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
563033,Fairfield Rise Llantwit Major,2023-06-14T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.3
563033,Fairfield Rise Llantwit Major,2023-06-14T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.89
563033,Fairfield Rise Llantwit Major,2023-06-14T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
563033,Fairfield Rise Llantwit Major,2023-06-14T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
563033,Fairfield Rise Llantwit Major,2023-06-14T03:20:00.000+00:00,feeder,,L3 Active Power,kW,2.95
563033,Fairfield Rise Llantwit Major,2023-06-14T03:20:00.000+00:00,feeder,,L2 Active Power,kW,1.96
563033,Fairfield Rise Llantwit Major,2023-06-14T03:20:00.000+00:00,feeder,,L1 Active Power,kW,2.75
563033,Fairfield Rise Llantwit Major,2023-06-14T03:20:00.000+00:00,feeder,,N Current (RMS),A,7.0
563033,Fairfield Rise Llantwit Major,2023-06-14T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,13.0
563033,Fairfield Rise Llantwit Major,2023-06-14T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,8.6
563033,Fairfield Rise Llantwit Major,2023-06-14T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,12.1
563033,Fairfield Rise Llantwit Major,2023-06-14T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.26
563033,Fairfield Rise Llantwit Major,2023-06-14T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.67
563033,Fairfield Rise Llantwit Major,2023-06-14T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.24
563033,Fairfield Rise Llantwit Major,2023-06-14T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.85
563033,Fairfield Rise Llantwit Major,2023-06-14T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.39
563033,Fairfield Rise Llantwit Major,2023-06-14T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.02
563033,Fairfield Rise Llantwit Major,2023-06-14T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.2
563033,Fairfield Rise Llantwit Major,2023-06-14T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.4
563033,Fairfield Rise Llantwit Major,2023-06-14T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.5
563033,Fairfield Rise Llantwit Major,2023-06-14T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.8
563033,Fairfield Rise Llantwit Major,2023-06-14T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.23
563033,Fairfield Rise Llantwit Major,2023-06-14T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
563033,Fairfield Rise Llantwit Major,2023-06-14T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
563033,Fairfield Rise Llantwit Major,2023-06-14T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.27
563033,Fairfield Rise Llantwit Major,2023-06-14T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.42
563033,Fairfield Rise Llantwit Major,2023-06-14T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.64
563033,Fairfield Rise Llantwit Major,2023-06-14T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.5
563033,Fairfield Rise Llantwit Major,2023-06-14T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.9
563033,Fairfield Rise Llantwit Major,2023-06-14T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.2
563033,Fairfield Rise Llantwit Major,2023-06-14T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.7
563033,Fairfield Rise Llantwit Major,2023-06-14T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
563033,Fairfield Rise Llantwit Major,2023-06-14T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
563033,Fairfield Rise Llantwit Major,2023-06-14T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
563033,Fairfield Rise Llantwit Major,2023-06-14T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.3
563033,Fairfield Rise Llantwit Major,2023-06-14T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.95
563033,Fairfield Rise Llantwit Major,2023-06-14T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.0
563033,Fairfield Rise Llantwit Major,2023-06-14T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.1
563033,Fairfield Rise Llantwit Major,2023-06-14T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.8
563033,Fairfield Rise Llantwit Major,2023-06-14T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.6
563033,Fairfield Rise Llantwit Major,2023-06-14T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.3
563033,Fairfield Rise Llantwit Major,2023-06-14T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.39
563033,Fairfield Rise Llantwit Major,2023-06-14T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
563033,Fairfield Rise Llantwit Major,2023-06-14T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.46
563033,Fairfield Rise Llantwit Major,2023-06-14T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.72
563033,Fairfield Rise Llantwit Major,2023-06-14T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.68
563033,Fairfield Rise Llantwit Major,2023-06-14T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.28
563033,Fairfield Rise Llantwit Major,2023-06-14T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.6
563033,Fairfield Rise Llantwit Major,2023-06-14T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.4
563033,Fairfield Rise Llantwit Major,2023-06-14T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.3
563033,Fairfield Rise Llantwit Major,2023-06-14T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.7
563033,Fairfield Rise Llantwit Major,2023-06-14T03:20:00.000+00:00,transformer,,Temperature,C,31.8
563033,Fairfield Rise Llantwit Major,2023-06-14T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
563033,Fairfield Rise Llantwit Major,2023-06-14T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
563033,Fairfield Rise Llantwit Major,2023-06-14T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
563033,Fairfield Rise Llantwit Major,2023-06-14T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
563033,Fairfield Rise Llantwit Major,2023-06-14T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
563033,Fairfield Rise Llantwit Major,2023-06-14T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
563033,Fairfield Rise Llantwit Major,2023-06-14T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.24
563033,Fairfield Rise Llantwit Major,2023-06-14T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
563033,Fairfield Rise Llantwit Major,2023-06-14T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
563033,Fairfield Rise Llantwit Major,2023-06-14T03:20:00.000+00:00,busbar,,L3 Active Power,kW,22.09
563033,Fairfield Rise Llantwit Major,2023-06-14T03:20:00.000+00:00,busbar,,L2 Active Power,kW,12.41
563033,Fairfield Rise Llantwit Major,2023-06-14T03:20:00.000+00:00,busbar,,L1 Active Power,kW,12.68
563033,Fairfield Rise Llantwit Major,2023-06-14T03:20:00.000+00:00,busbar,,N Current (RMS),A,26.2
563033,Fairfield Rise Llantwit Major,2023-06-14T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.7
563033,Fairfield Rise Llantwit Major,2023-06-14T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
563033,Fairfield Rise Llantwit Major,2023-06-14T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
563033,Fairfield Rise Llantwit Major,2023-06-14T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
563033,Fairfield Rise Llantwit Major,2023-06-14T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
563033,Fairfield Rise Llantwit Major,2023-06-14T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
563033,Fairfield Rise Llantwit Major,2023-06-14T03:10:00.000+00:00,feeder,,L3 Active Power,kW,3.63
563033,Fairfield Rise Llantwit Major,2023-06-14T03:10:00.000+00:00,feeder,,L2 Active Power,kW,2.03
563033,Fairfield Rise Llantwit Major,2023-06-14T03:10:00.000+00:00,feeder,,L1 Active Power,kW,2.98
563033,Fairfield Rise Llantwit Major,2023-06-14T03:10:00.000+00:00,feeder,,N Current (RMS),A,8.6
563033,Fairfield Rise Llantwit Major,2023-06-14T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.6
563033,Fairfield Rise Llantwit Major,2023-06-14T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,8.8
563033,Fairfield Rise Llantwit Major,2023-06-14T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,13.0
563033,Fairfield Rise Llantwit Major,2023-06-14T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.55
563033,Fairfield Rise Llantwit Major,2023-06-14T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.62
563033,Fairfield Rise Llantwit Major,2023-06-14T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.2
563033,Fairfield Rise Llantwit Major,2023-06-14T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.23
563033,Fairfield Rise Llantwit Major,2023-06-14T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.49
563033,Fairfield Rise Llantwit Major,2023-06-14T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.18
563033,Fairfield Rise Llantwit Major,2023-06-14T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.3
563033,Fairfield Rise Llantwit Major,2023-06-14T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.0
563033,Fairfield Rise Llantwit Major,2023-06-14T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.8
563033,Fairfield Rise Llantwit Major,2023-06-14T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.4
563033,Fairfield Rise Llantwit Major,2023-06-14T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.42
563033,Fairfield Rise Llantwit Major,2023-06-14T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
563033,Fairfield Rise Llantwit Major,2023-06-14T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
563033,Fairfield Rise Llantwit Major,2023-06-14T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.42
563033,Fairfield Rise Llantwit Major,2023-06-14T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.61
563033,Fairfield Rise Llantwit Major,2023-06-14T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.72
563033,Fairfield Rise Llantwit Major,2023-06-14T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.9
563033,Fairfield Rise Llantwit Major,2023-06-14T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.5
563033,Fairfield Rise Llantwit Major,2023-06-14T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.9
563033,Fairfield Rise Llantwit Major,2023-06-14T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.0
563033,Fairfield Rise Llantwit Major,2023-06-14T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
563033,Fairfield Rise Llantwit Major,2023-06-14T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
563033,Fairfield Rise Llantwit Major,2023-06-14T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
563033,Fairfield Rise Llantwit Major,2023-06-14T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.32
563033,Fairfield Rise Llantwit Major,2023-06-14T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
563033,Fairfield Rise Llantwit Major,2023-06-14T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.66
563033,Fairfield Rise Llantwit Major,2023-06-14T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,28.6
563033,Fairfield Rise Llantwit Major,2023-06-14T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.4
563033,Fairfield Rise Llantwit Major,2023-06-14T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.7
563033,Fairfield Rise Llantwit Major,2023-06-14T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.2
563033,Fairfield Rise Llantwit Major,2023-06-14T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.15
563033,Fairfield Rise Llantwit Major,2023-06-14T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
563033,Fairfield Rise Llantwit Major,2023-06-14T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.61
563033,Fairfield Rise Llantwit Major,2023-06-14T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.44
563033,Fairfield Rise Llantwit Major,2023-06-14T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.56
563033,Fairfield Rise Llantwit Major,2023-06-14T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.96
563033,Fairfield Rise Llantwit Major,2023-06-14T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.6
563033,Fairfield Rise Llantwit Major,2023-06-14T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.0
563033,Fairfield Rise Llantwit Major,2023-06-14T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
563033,Fairfield Rise Llantwit Major,2023-06-14T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.1
563033,Fairfield Rise Llantwit Major,2023-06-14T03:10:00.000+00:00,transformer,,Temperature,C,32.0
563033,Fairfield Rise Llantwit Major,2023-06-14T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
563033,Fairfield Rise Llantwit Major,2023-06-14T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
563033,Fairfield Rise Llantwit Major,2023-06-14T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
563033,Fairfield Rise Llantwit Major,2023-06-14T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
563033,Fairfield Rise Llantwit Major,2023-06-14T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
563033,Fairfield Rise Llantwit Major,2023-06-14T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
563033,Fairfield Rise Llantwit Major,2023-06-14T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.97
563033,Fairfield Rise Llantwit Major,2023-06-14T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
563033,Fairfield Rise Llantwit Major,2023-06-14T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
563033,Fairfield Rise Llantwit Major,2023-06-14T03:10:00.000+00:00,busbar,,L3 Active Power,kW,24.05
563033,Fairfield Rise Llantwit Major,2023-06-14T03:10:00.000+00:00,busbar,,L2 Active Power,kW,12.7
563033,Fairfield Rise Llantwit Major,2023-06-14T03:10:00.000+00:00,busbar,,L1 Active Power,kW,14.5
563033,Fairfield Rise Llantwit Major,2023-06-14T03:10:00.000+00:00,busbar,,N Current (RMS),A,35.5
563033,Fairfield Rise Llantwit Major,2023-06-14T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.5
563033,Fairfield Rise Llantwit Major,2023-06-14T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
563033,Fairfield Rise Llantwit Major,2023-06-14T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
563033,Fairfield Rise Llantwit Major,2023-06-14T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
563033,Fairfield Rise Llantwit Major,2023-06-14T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
563033,Fairfield Rise Llantwit Major,2023-06-14T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
563033,Fairfield Rise Llantwit Major,2023-06-14T03:00:00.000+00:00,feeder,,L3 Active Power,kW,3.97
563033,Fairfield Rise Llantwit Major,2023-06-14T03:00:00.000+00:00,feeder,,L2 Active Power,kW,2.09
563033,Fairfield Rise Llantwit Major,2023-06-14T03:00:00.000+00:00,feeder,,L1 Active Power,kW,4.05
563033,Fairfield Rise Llantwit Major,2023-06-14T03:00:00.000+00:00,feeder,,N Current (RMS),A,12.3
563033,Fairfield Rise Llantwit Major,2023-06-14T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.5
563033,Fairfield Rise Llantwit Major,2023-06-14T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,9.0
563033,Fairfield Rise Llantwit Major,2023-06-14T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,18.0
563033,Fairfield Rise Llantwit Major,2023-06-14T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.44
563033,Fairfield Rise Llantwit Major,2023-06-14T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.4
563033,Fairfield Rise Llantwit Major,2023-06-14T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
563033,Fairfield Rise Llantwit Major,2023-06-14T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.16
563033,Fairfield Rise Llantwit Major,2023-06-14T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.78
563033,Fairfield Rise Llantwit Major,2023-06-14T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.56
563033,Fairfield Rise Llantwit Major,2023-06-14T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.3
563033,Fairfield Rise Llantwit Major,2023-06-14T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.7
563033,Fairfield Rise Llantwit Major,2023-06-14T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.8
563033,Fairfield Rise Llantwit Major,2023-06-14T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.0
563033,Fairfield Rise Llantwit Major,2023-06-14T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.47
563033,Fairfield Rise Llantwit Major,2023-06-14T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
