Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563033,Fairfield Rise Llantwit Major,2023-06-14T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
563033,Fairfield Rise Llantwit Major,2023-06-14T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.51
563033,Fairfield Rise Llantwit Major,2023-06-14T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.82
563033,Fairfield Rise Llantwit Major,2023-06-14T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.82
563033,Fairfield Rise Llantwit Major,2023-06-14T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.6
563033,Fairfield Rise Llantwit Major,2023-06-14T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.9
563033,Fairfield Rise Llantwit Major,2023-06-14T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.8
563033,Fairfield Rise Llantwit Major,2023-06-14T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.2
563033,Fairfield Rise Llantwit Major,2023-06-14T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
563033,Fairfield Rise Llantwit Major,2023-06-14T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
563033,Fairfield Rise Llantwit Major,2023-06-14T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.2
563033,Fairfield Rise Llantwit Major,2023-06-14T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.23
563033,Fairfield Rise Llantwit Major,2023-06-14T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.97
563033,Fairfield Rise Llantwit Major,2023-06-14T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.82
563033,Fairfield Rise Llantwit Major,2023-06-14T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,27.8
563033,Fairfield Rise Llantwit Major,2023-06-14T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.1
563033,Fairfield Rise Llantwit Major,2023-06-14T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.7
563033,Fairfield Rise Llantwit Major,2023-06-14T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.4
563033,Fairfield Rise Llantwit Major,2023-06-14T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.9
563033,Fairfield Rise Llantwit Major,2023-06-14T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
563033,Fairfield Rise Llantwit Major,2023-06-14T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.47
563033,Fairfield Rise Llantwit Major,2023-06-14T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.35
563033,Fairfield Rise Llantwit Major,2023-06-14T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.55
563033,Fairfield Rise Llantwit Major,2023-06-14T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.99
563033,Fairfield Rise Llantwit Major,2023-06-14T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.6
563033,Fairfield Rise Llantwit Major,2023-06-14T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.2
563033,Fairfield Rise Llantwit Major,2023-06-14T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
563033,Fairfield Rise Llantwit Major,2023-06-14T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.1
563033,Fairfield Rise Llantwit Major,2023-06-14T03:00:00.000+00:00,transformer,,Temperature,C,32.2
563033,Fairfield Rise Llantwit Major,2023-06-14T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
563033,Fairfield Rise Llantwit Major,2023-06-14T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
563033,Fairfield Rise Llantwit Major,2023-06-14T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
563033,Fairfield Rise Llantwit Major,2023-06-14T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
563033,Fairfield Rise Llantwit Major,2023-06-14T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
563033,Fairfield Rise Llantwit Major,2023-06-14T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
563033,Fairfield Rise Llantwit Major,2023-06-14T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.76
563033,Fairfield Rise Llantwit Major,2023-06-14T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
563033,Fairfield Rise Llantwit Major,2023-06-14T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
563033,Fairfield Rise Llantwit Major,2023-06-14T03:00:00.000+00:00,busbar,,L3 Active Power,kW,25.23
563033,Fairfield Rise Llantwit Major,2023-06-14T03:00:00.000+00:00,busbar,,L2 Active Power,kW,13.21
563033,Fairfield Rise Llantwit Major,2023-06-14T03:00:00.000+00:00,busbar,,L1 Active Power,kW,16.24
563033,Fairfield Rise Llantwit Major,2023-06-14T03:00:00.000+00:00,busbar,,N Current (RMS),A,30.3
563033,Fairfield Rise Llantwit Major,2023-06-14T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.0
563033,Fairfield Rise Llantwit Major,2023-06-14T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
563033,Fairfield Rise Llantwit Major,2023-06-14T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.1
563033,Fairfield Rise Llantwit Major,2023-06-14T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.87
563033,Fairfield Rise Llantwit Major,2023-06-14T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
563033,Fairfield Rise Llantwit Major,2023-06-14T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
563033,Fairfield Rise Llantwit Major,2023-06-14T02:50:00.000+00:00,feeder,,L3 Active Power,kW,3.15
563033,Fairfield Rise Llantwit Major,2023-06-14T02:50:00.000+00:00,feeder,,L2 Active Power,kW,2.21
563033,Fairfield Rise Llantwit Major,2023-06-14T02:50:00.000+00:00,feeder,,L1 Active Power,kW,3.81
563033,Fairfield Rise Llantwit Major,2023-06-14T02:50:00.000+00:00,feeder,,N Current (RMS),A,8.9
563033,Fairfield Rise Llantwit Major,2023-06-14T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,13.6
563033,Fairfield Rise Llantwit Major,2023-06-14T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,9.4
563033,Fairfield Rise Llantwit Major,2023-06-14T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,16.8
563033,Fairfield Rise Llantwit Major,2023-06-14T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.32
563033,Fairfield Rise Llantwit Major,2023-06-14T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.31
563033,Fairfield Rise Llantwit Major,2023-06-14T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
563033,Fairfield Rise Llantwit Major,2023-06-14T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.15
563033,Fairfield Rise Llantwit Major,2023-06-14T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.03
563033,Fairfield Rise Llantwit Major,2023-06-14T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.43
563033,Fairfield Rise Llantwit Major,2023-06-14T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.2
563033,Fairfield Rise Llantwit Major,2023-06-14T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.6
563033,Fairfield Rise Llantwit Major,2023-06-14T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.7
563033,Fairfield Rise Llantwit Major,2023-06-14T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.4
563033,Fairfield Rise Llantwit Major,2023-06-14T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
563033,Fairfield Rise Llantwit Major,2023-06-14T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
563033,Fairfield Rise Llantwit Major,2023-06-14T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
563033,Fairfield Rise Llantwit Major,2023-06-14T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.18
563033,Fairfield Rise Llantwit Major,2023-06-14T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.69
563033,Fairfield Rise Llantwit Major,2023-06-14T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.8
563033,Fairfield Rise Llantwit Major,2023-06-14T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.3
563033,Fairfield Rise Llantwit Major,2023-06-14T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.5
563033,Fairfield Rise Llantwit Major,2023-06-14T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.2
563033,Fairfield Rise Llantwit Major,2023-06-14T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.2
563033,Fairfield Rise Llantwit Major,2023-06-14T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
563033,Fairfield Rise Llantwit Major,2023-06-14T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
563033,Fairfield Rise Llantwit Major,2023-06-14T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
563033,Fairfield Rise Llantwit Major,2023-06-14T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.27
563033,Fairfield Rise Llantwit Major,2023-06-14T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.8
563033,Fairfield Rise Llantwit Major,2023-06-14T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.01
563033,Fairfield Rise Llantwit Major,2023-06-14T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.5
563033,Fairfield Rise Llantwit Major,2023-06-14T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.4
563033,Fairfield Rise Llantwit Major,2023-06-14T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.1
563033,Fairfield Rise Llantwit Major,2023-06-14T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.4
563033,Fairfield Rise Llantwit Major,2023-06-14T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.68
563033,Fairfield Rise Llantwit Major,2023-06-14T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
563033,Fairfield Rise Llantwit Major,2023-06-14T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.95
563033,Fairfield Rise Llantwit Major,2023-06-14T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.0
563033,Fairfield Rise Llantwit Major,2023-06-14T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.54
563033,Fairfield Rise Llantwit Major,2023-06-14T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.02
563033,Fairfield Rise Llantwit Major,2023-06-14T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.2
563033,Fairfield Rise Llantwit Major,2023-06-14T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.4
563033,Fairfield Rise Llantwit Major,2023-06-14T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
563033,Fairfield Rise Llantwit Major,2023-06-14T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.9
563033,Fairfield Rise Llantwit Major,2023-06-14T02:50:00.000+00:00,transformer,,Temperature,C,32.3
563033,Fairfield Rise Llantwit Major,2023-06-14T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
563033,Fairfield Rise Llantwit Major,2023-06-14T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
563033,Fairfield Rise Llantwit Major,2023-06-14T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
563033,Fairfield Rise Llantwit Major,2023-06-14T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
563033,Fairfield Rise Llantwit Major,2023-06-14T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
563033,Fairfield Rise Llantwit Major,2023-06-14T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
563033,Fairfield Rise Llantwit Major,2023-06-14T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.85
563033,Fairfield Rise Llantwit Major,2023-06-14T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
563033,Fairfield Rise Llantwit Major,2023-06-14T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
563033,Fairfield Rise Llantwit Major,2023-06-14T02:50:00.000+00:00,busbar,,L3 Active Power,kW,20.76
563033,Fairfield Rise Llantwit Major,2023-06-14T02:50:00.000+00:00,busbar,,L2 Active Power,kW,13.28
563033,Fairfield Rise Llantwit Major,2023-06-14T02:50:00.000+00:00,busbar,,L1 Active Power,kW,16.07
563033,Fairfield Rise Llantwit Major,2023-06-14T02:50:00.000+00:00,busbar,,N Current (RMS),A,24.0
563033,Fairfield Rise Llantwit Major,2023-06-14T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
563033,Fairfield Rise Llantwit Major,2023-06-14T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
563033,Fairfield Rise Llantwit Major,2023-06-14T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
563033,Fairfield Rise Llantwit Major,2023-06-14T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.89
563033,Fairfield Rise Llantwit Major,2023-06-14T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
563033,Fairfield Rise Llantwit Major,2023-06-14T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
563033,Fairfield Rise Llantwit Major,2023-06-14T02:40:00.000+00:00,feeder,,L3 Active Power,kW,3.27
563033,Fairfield Rise Llantwit Major,2023-06-14T02:40:00.000+00:00,feeder,,L2 Active Power,kW,2.26
563033,Fairfield Rise Llantwit Major,2023-06-14T02:40:00.000+00:00,feeder,,L1 Active Power,kW,3.46
563033,Fairfield Rise Llantwit Major,2023-06-14T02:40:00.000+00:00,feeder,,N Current (RMS),A,8.7
563033,Fairfield Rise Llantwit Major,2023-06-14T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,14.2
563033,Fairfield Rise Llantwit Major,2023-06-14T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,9.7
563033,Fairfield Rise Llantwit Major,2023-06-14T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,15.6
563033,Fairfield Rise Llantwit Major,2023-06-14T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.24
563033,Fairfield Rise Llantwit Major,2023-06-14T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.51
563033,Fairfield Rise Llantwit Major,2023-06-14T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.1
563033,Fairfield Rise Llantwit Major,2023-06-14T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.12
563033,Fairfield Rise Llantwit Major,2023-06-14T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.66
563033,Fairfield Rise Llantwit Major,2023-06-14T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.96
563033,Fairfield Rise Llantwit Major,2023-06-14T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.4
563033,Fairfield Rise Llantwit Major,2023-06-14T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.4
563033,Fairfield Rise Llantwit Major,2023-06-14T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.4
563033,Fairfield Rise Llantwit Major,2023-06-14T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.2
563033,Fairfield Rise Llantwit Major,2023-06-14T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.34
563033,Fairfield Rise Llantwit Major,2023-06-14T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
563033,Fairfield Rise Llantwit Major,2023-06-14T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
563033,Fairfield Rise Llantwit Major,2023-06-14T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.39
563033,Fairfield Rise Llantwit Major,2023-06-14T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.58
563033,Fairfield Rise Llantwit Major,2023-06-14T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.81
563033,Fairfield Rise Llantwit Major,2023-06-14T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.3
563033,Fairfield Rise Llantwit Major,2023-06-14T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.4
563033,Fairfield Rise Llantwit Major,2023-06-14T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.8
563033,Fairfield Rise Llantwit Major,2023-06-14T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.0
563033,Fairfield Rise Llantwit Major,2023-06-14T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
563033,Fairfield Rise Llantwit Major,2023-06-14T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
563033,Fairfield Rise Llantwit Major,2023-06-14T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
563033,Fairfield Rise Llantwit Major,2023-06-14T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.56
563033,Fairfield Rise Llantwit Major,2023-06-14T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.99
563033,Fairfield Rise Llantwit Major,2023-06-14T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.1
563033,Fairfield Rise Llantwit Major,2023-06-14T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.6
563033,Fairfield Rise Llantwit Major,2023-06-14T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.3
563033,Fairfield Rise Llantwit Major,2023-06-14T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.6
563033,Fairfield Rise Llantwit Major,2023-06-14T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.1
563033,Fairfield Rise Llantwit Major,2023-06-14T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.13
563033,Fairfield Rise Llantwit Major,2023-06-14T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
563033,Fairfield Rise Llantwit Major,2023-06-14T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.05
563033,Fairfield Rise Llantwit Major,2023-06-14T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.83
563033,Fairfield Rise Llantwit Major,2023-06-14T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.16
563033,Fairfield Rise Llantwit Major,2023-06-14T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.81
563033,Fairfield Rise Llantwit Major,2023-06-14T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,32.2
563033,Fairfield Rise Llantwit Major,2023-06-14T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.1
563033,Fairfield Rise Llantwit Major,2023-06-14T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
563033,Fairfield Rise Llantwit Major,2023-06-14T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.1
563033,Fairfield Rise Llantwit Major,2023-06-14T02:40:00.000+00:00,transformer,,Temperature,C,32.5
563033,Fairfield Rise Llantwit Major,2023-06-14T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
563033,Fairfield Rise Llantwit Major,2023-06-14T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
563033,Fairfield Rise Llantwit Major,2023-06-14T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
563033,Fairfield Rise Llantwit Major,2023-06-14T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
563033,Fairfield Rise Llantwit Major,2023-06-14T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
563033,Fairfield Rise Llantwit Major,2023-06-14T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
563033,Fairfield Rise Llantwit Major,2023-06-14T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.06
563033,Fairfield Rise Llantwit Major,2023-06-14T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
563033,Fairfield Rise Llantwit Major,2023-06-14T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
563033,Fairfield Rise Llantwit Major,2023-06-14T02:40:00.000+00:00,busbar,,L3 Active Power,kW,19.16
563033,Fairfield Rise Llantwit Major,2023-06-14T02:40:00.000+00:00,busbar,,L2 Active Power,kW,12.65
563033,Fairfield Rise Llantwit Major,2023-06-14T02:40:00.000+00:00,busbar,,L1 Active Power,kW,17.14
563033,Fairfield Rise Llantwit Major,2023-06-14T02:40:00.000+00:00,busbar,,N Current (RMS),A,25.0
563033,Fairfield Rise Llantwit Major,2023-06-14T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
563033,Fairfield Rise Llantwit Major,2023-06-14T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
563033,Fairfield Rise Llantwit Major,2023-06-14T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.5
563033,Fairfield Rise Llantwit Major,2023-06-14T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
563033,Fairfield Rise Llantwit Major,2023-06-14T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
563033,Fairfield Rise Llantwit Major,2023-06-14T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
563033,Fairfield Rise Llantwit Major,2023-06-14T02:30:00.000+00:00,feeder,,L3 Active Power,kW,3.4
563033,Fairfield Rise Llantwit Major,2023-06-14T02:30:00.000+00:00,feeder,,L2 Active Power,kW,2.04
563033,Fairfield Rise Llantwit Major,2023-06-14T02:30:00.000+00:00,feeder,,L1 Active Power,kW,2.8
563033,Fairfield Rise Llantwit Major,2023-06-14T02:30:00.000+00:00,feeder,,N Current (RMS),A,7.4
563033,Fairfield Rise Llantwit Major,2023-06-14T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,14.7
563033,Fairfield Rise Llantwit Major,2023-06-14T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,8.9
563033,Fairfield Rise Llantwit Major,2023-06-14T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,12.2
563033,Fairfield Rise Llantwit Major,2023-06-14T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
563033,Fairfield Rise Llantwit Major,2023-06-14T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.79
563033,Fairfield Rise Llantwit Major,2023-06-14T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.58
563033,Fairfield Rise Llantwit Major,2023-06-14T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.89
563033,Fairfield Rise Llantwit Major,2023-06-14T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.35
563033,Fairfield Rise Llantwit Major,2023-06-14T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.28
563033,Fairfield Rise Llantwit Major,2023-06-14T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.1
563033,Fairfield Rise Llantwit Major,2023-06-14T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.5
563033,Fairfield Rise Llantwit Major,2023-06-14T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.6
563033,Fairfield Rise Llantwit Major,2023-06-14T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.2
563033,Fairfield Rise Llantwit Major,2023-06-14T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.4
563033,Fairfield Rise Llantwit Major,2023-06-14T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
563033,Fairfield Rise Llantwit Major,2023-06-14T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
563033,Fairfield Rise Llantwit Major,2023-06-14T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.54
563033,Fairfield Rise Llantwit Major,2023-06-14T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.71
563033,Fairfield Rise Llantwit Major,2023-06-14T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.82
563033,Fairfield Rise Llantwit Major,2023-06-14T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.7
563033,Fairfield Rise Llantwit Major,2023-06-14T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.0
563033,Fairfield Rise Llantwit Major,2023-06-14T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.4
563033,Fairfield Rise Llantwit Major,2023-06-14T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.2
563033,Fairfield Rise Llantwit Major,2023-06-14T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
563033,Fairfield Rise Llantwit Major,2023-06-14T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
563033,Fairfield Rise Llantwit Major,2023-06-14T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
563033,Fairfield Rise Llantwit Major,2023-06-14T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.53
563033,Fairfield Rise Llantwit Major,2023-06-14T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.91
563033,Fairfield Rise Llantwit Major,2023-06-14T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.95
563033,Fairfield Rise Llantwit Major,2023-06-14T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.1
563033,Fairfield Rise Llantwit Major,2023-06-14T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.3
563033,Fairfield Rise Llantwit Major,2023-06-14T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.3
563033,Fairfield Rise Llantwit Major,2023-06-14T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.6
563033,Fairfield Rise Llantwit Major,2023-06-14T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.66
563033,Fairfield Rise Llantwit Major,2023-06-14T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
563033,Fairfield Rise Llantwit Major,2023-06-14T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.27
563033,Fairfield Rise Llantwit Major,2023-06-14T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.23
563033,Fairfield Rise Llantwit Major,2023-06-14T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.34
563033,Fairfield Rise Llantwit Major,2023-06-14T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.28
563033,Fairfield Rise Llantwit Major,2023-06-14T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.5
563033,Fairfield Rise Llantwit Major,2023-06-14T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.4
563033,Fairfield Rise Llantwit Major,2023-06-14T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.2
563033,Fairfield Rise Llantwit Major,2023-06-14T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.9
563033,Fairfield Rise Llantwit Major,2023-06-14T02:30:00.000+00:00,transformer,,Temperature,C,32.6
563033,Fairfield Rise Llantwit Major,2023-06-14T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
563033,Fairfield Rise Llantwit Major,2023-06-14T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
563033,Fairfield Rise Llantwit Major,2023-06-14T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
563033,Fairfield Rise Llantwit Major,2023-06-14T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
563033,Fairfield Rise Llantwit Major,2023-06-14T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
563033,Fairfield Rise Llantwit Major,2023-06-14T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
563033,Fairfield Rise Llantwit Major,2023-06-14T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.42
563033,Fairfield Rise Llantwit Major,2023-06-14T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
563033,Fairfield Rise Llantwit Major,2023-06-14T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
563033,Fairfield Rise Llantwit Major,2023-06-14T02:30:00.000+00:00,busbar,,L3 Active Power,kW,18.6
563033,Fairfield Rise Llantwit Major,2023-06-14T02:30:00.000+00:00,busbar,,L2 Active Power,kW,12.36
563033,Fairfield Rise Llantwit Major,2023-06-14T02:30:00.000+00:00,busbar,,L1 Active Power,kW,15.14
563033,Fairfield Rise Llantwit Major,2023-06-14T02:30:00.000+00:00,busbar,,N Current (RMS),A,24.2
563033,Fairfield Rise Llantwit Major,2023-06-14T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
563033,Fairfield Rise Llantwit Major,2023-06-14T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
563033,Fairfield Rise Llantwit Major,2023-06-14T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
563033,Fairfield Rise Llantwit Major,2023-06-14T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
563033,Fairfield Rise Llantwit Major,2023-06-14T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
563033,Fairfield Rise Llantwit Major,2023-06-14T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
563033,Fairfield Rise Llantwit Major,2023-06-14T02:20:00.000+00:00,feeder,,L3 Active Power,kW,3.24
563033,Fairfield Rise Llantwit Major,2023-06-14T02:20:00.000+00:00,feeder,,L2 Active Power,kW,1.93
563033,Fairfield Rise Llantwit Major,2023-06-14T02:20:00.000+00:00,feeder,,L1 Active Power,kW,2.87
563033,Fairfield Rise Llantwit Major,2023-06-14T02:20:00.000+00:00,feeder,,N Current (RMS),A,7.4
563033,Fairfield Rise Llantwit Major,2023-06-14T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,14.2
563033,Fairfield Rise Llantwit Major,2023-06-14T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,8.5
563033,Fairfield Rise Llantwit Major,2023-06-14T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,12.5
563033,Fairfield Rise Llantwit Major,2023-06-14T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.25
563033,Fairfield Rise Llantwit Major,2023-06-14T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.7
563033,Fairfield Rise Llantwit Major,2023-06-14T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.61
563033,Fairfield Rise Llantwit Major,2023-06-14T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.99
563033,Fairfield Rise Llantwit Major,2023-06-14T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.47
563033,Fairfield Rise Llantwit Major,2023-06-14T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.53
563033,Fairfield Rise Llantwit Major,2023-06-14T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.0
563033,Fairfield Rise Llantwit Major,2023-06-14T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.0
563033,Fairfield Rise Llantwit Major,2023-06-14T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.9
563033,Fairfield Rise Llantwit Major,2023-06-14T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.7
563033,Fairfield Rise Llantwit Major,2023-06-14T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.23
563033,Fairfield Rise Llantwit Major,2023-06-14T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
563033,Fairfield Rise Llantwit Major,2023-06-14T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
563033,Fairfield Rise Llantwit Major,2023-06-14T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.39
563033,Fairfield Rise Llantwit Major,2023-06-14T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.48
563033,Fairfield Rise Llantwit Major,2023-06-14T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.01
563033,Fairfield Rise Llantwit Major,2023-06-14T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.5
563033,Fairfield Rise Llantwit Major,2023-06-14T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.4
563033,Fairfield Rise Llantwit Major,2023-06-14T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.5
563033,Fairfield Rise Llantwit Major,2023-06-14T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.9
563033,Fairfield Rise Llantwit Major,2023-06-14T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
563033,Fairfield Rise Llantwit Major,2023-06-14T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
563033,Fairfield Rise Llantwit Major,2023-06-14T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
563033,Fairfield Rise Llantwit Major,2023-06-14T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.61
563033,Fairfield Rise Llantwit Major,2023-06-14T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.7
563033,Fairfield Rise Llantwit Major,2023-06-14T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.18
563033,Fairfield Rise Llantwit Major,2023-06-14T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.2
563033,Fairfield Rise Llantwit Major,2023-06-14T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.4
563033,Fairfield Rise Llantwit Major,2023-06-14T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.6
563033,Fairfield Rise Llantwit Major,2023-06-14T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.2
563033,Fairfield Rise Llantwit Major,2023-06-14T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.58
563033,Fairfield Rise Llantwit Major,2023-06-14T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
563033,Fairfield Rise Llantwit Major,2023-06-14T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.38
563033,Fairfield Rise Llantwit Major,2023-06-14T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.67
563033,Fairfield Rise Llantwit Major,2023-06-14T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.31
563033,Fairfield Rise Llantwit Major,2023-06-14T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.58
563033,Fairfield Rise Llantwit Major,2023-06-14T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.7
563033,Fairfield Rise Llantwit Major,2023-06-14T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.0
563033,Fairfield Rise Llantwit Major,2023-06-14T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
563033,Fairfield Rise Llantwit Major,2023-06-14T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.9
563033,Fairfield Rise Llantwit Major,2023-06-14T02:20:00.000+00:00,transformer,,Temperature,C,32.8
563033,Fairfield Rise Llantwit Major,2023-06-14T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
563033,Fairfield Rise Llantwit Major,2023-06-14T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
563033,Fairfield Rise Llantwit Major,2023-06-14T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
563033,Fairfield Rise Llantwit Major,2023-06-14T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
563033,Fairfield Rise Llantwit Major,2023-06-14T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
563033,Fairfield Rise Llantwit Major,2023-06-14T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
563033,Fairfield Rise Llantwit Major,2023-06-14T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.79
563033,Fairfield Rise Llantwit Major,2023-06-14T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
563033,Fairfield Rise Llantwit Major,2023-06-14T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
563033,Fairfield Rise Llantwit Major,2023-06-14T02:20:00.000+00:00,busbar,,L3 Active Power,kW,18.9
563033,Fairfield Rise Llantwit Major,2023-06-14T02:20:00.000+00:00,busbar,,L2 Active Power,kW,11.89
563033,Fairfield Rise Llantwit Major,2023-06-14T02:20:00.000+00:00,busbar,,L1 Active Power,kW,14.17
563033,Fairfield Rise Llantwit Major,2023-06-14T02:20:00.000+00:00,busbar,,N Current (RMS),A,20.4
563033,Fairfield Rise Llantwit Major,2023-06-14T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.9
563033,Fairfield Rise Llantwit Major,2023-06-14T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
563033,Fairfield Rise Llantwit Major,2023-06-14T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.7
563033,Fairfield Rise Llantwit Major,2023-06-14T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.89
563033,Fairfield Rise Llantwit Major,2023-06-14T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
563033,Fairfield Rise Llantwit Major,2023-06-14T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
563033,Fairfield Rise Llantwit Major,2023-06-14T02:10:00.000+00:00,feeder,,L3 Active Power,kW,3.34
563033,Fairfield Rise Llantwit Major,2023-06-14T02:10:00.000+00:00,feeder,,L2 Active Power,kW,1.82
563033,Fairfield Rise Llantwit Major,2023-06-14T02:10:00.000+00:00,feeder,,L1 Active Power,kW,2.9
563033,Fairfield Rise Llantwit Major,2023-06-14T02:10:00.000+00:00,feeder,,N Current (RMS),A,7.7
563033,Fairfield Rise Llantwit Major,2023-06-14T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,14.5
563033,Fairfield Rise Llantwit Major,2023-06-14T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,8.1
563033,Fairfield Rise Llantwit Major,2023-06-14T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,12.7
563033,Fairfield Rise Llantwit Major,2023-06-14T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.06
563033,Fairfield Rise Llantwit Major,2023-06-14T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.53
563033,Fairfield Rise Llantwit Major,2023-06-14T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.68
563033,Fairfield Rise Llantwit Major,2023-06-14T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.07
563033,Fairfield Rise Llantwit Major,2023-06-14T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.72
563033,Fairfield Rise Llantwit Major,2023-06-14T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.84
563033,Fairfield Rise Llantwit Major,2023-06-14T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.0
563033,Fairfield Rise Llantwit Major,2023-06-14T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.4
563033,Fairfield Rise Llantwit Major,2023-06-14T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.7
563033,Fairfield Rise Llantwit Major,2023-06-14T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.5
563033,Fairfield Rise Llantwit Major,2023-06-14T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.28
563033,Fairfield Rise Llantwit Major,2023-06-14T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
563033,Fairfield Rise Llantwit Major,2023-06-14T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
563033,Fairfield Rise Llantwit Major,2023-06-14T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.61
563033,Fairfield Rise Llantwit Major,2023-06-14T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.87
563033,Fairfield Rise Llantwit Major,2023-06-14T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.05
563033,Fairfield Rise Llantwit Major,2023-06-14T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.9
563033,Fairfield Rise Llantwit Major,2023-06-14T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.5
563033,Fairfield Rise Llantwit Major,2023-06-14T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.0
563033,Fairfield Rise Llantwit Major,2023-06-14T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.0
563033,Fairfield Rise Llantwit Major,2023-06-14T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
563033,Fairfield Rise Llantwit Major,2023-06-14T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
563033,Fairfield Rise Llantwit Major,2023-06-14T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
563033,Fairfield Rise Llantwit Major,2023-06-14T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.68
563033,Fairfield Rise Llantwit Major,2023-06-14T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.93
563033,Fairfield Rise Llantwit Major,2023-06-14T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.07
563033,Fairfield Rise Llantwit Major,2023-06-14T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.0
563033,Fairfield Rise Llantwit Major,2023-06-14T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.8
563033,Fairfield Rise Llantwit Major,2023-06-14T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.4
563033,Fairfield Rise Llantwit Major,2023-06-14T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.8
563033,Fairfield Rise Llantwit Major,2023-06-14T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.65
563033,Fairfield Rise Llantwit Major,2023-06-14T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
563033,Fairfield Rise Llantwit Major,2023-06-14T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.17
563033,Fairfield Rise Llantwit Major,2023-06-14T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.16
563033,Fairfield Rise Llantwit Major,2023-06-14T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.58
563033,Fairfield Rise Llantwit Major,2023-06-14T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.09
563033,Fairfield Rise Llantwit Major,2023-06-14T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.6
563033,Fairfield Rise Llantwit Major,2023-06-14T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.1
563033,Fairfield Rise Llantwit Major,2023-06-14T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
563033,Fairfield Rise Llantwit Major,2023-06-14T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.4
563033,Fairfield Rise Llantwit Major,2023-06-14T02:10:00.000+00:00,transformer,,Temperature,C,32.9
563033,Fairfield Rise Llantwit Major,2023-06-14T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
563033,Fairfield Rise Llantwit Major,2023-06-14T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
563033,Fairfield Rise Llantwit Major,2023-06-14T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
563033,Fairfield Rise Llantwit Major,2023-06-14T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
563033,Fairfield Rise Llantwit Major,2023-06-14T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
563033,Fairfield Rise Llantwit Major,2023-06-14T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
563033,Fairfield Rise Llantwit Major,2023-06-14T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.52
563033,Fairfield Rise Llantwit Major,2023-06-14T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
563033,Fairfield Rise Llantwit Major,2023-06-14T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
563033,Fairfield Rise Llantwit Major,2023-06-14T02:10:00.000+00:00,busbar,,L3 Active Power,kW,18.85
563033,Fairfield Rise Llantwit Major,2023-06-14T02:10:00.000+00:00,busbar,,L2 Active Power,kW,12.91
563033,Fairfield Rise Llantwit Major,2023-06-14T02:10:00.000+00:00,busbar,,L1 Active Power,kW,12.94
563033,Fairfield Rise Llantwit Major,2023-06-14T02:10:00.000+00:00,busbar,,N Current (RMS),A,19.7
563033,Fairfield Rise Llantwit Major,2023-06-14T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
563033,Fairfield Rise Llantwit Major,2023-06-14T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
563033,Fairfield Rise Llantwit Major,2023-06-14T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.7
563033,Fairfield Rise Llantwit Major,2023-06-14T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
563033,Fairfield Rise Llantwit Major,2023-06-14T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
563033,Fairfield Rise Llantwit Major,2023-06-14T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
563033,Fairfield Rise Llantwit Major,2023-06-14T02:00:00.000+00:00,feeder,,L3 Active Power,kW,3.36
563033,Fairfield Rise Llantwit Major,2023-06-14T02:00:00.000+00:00,feeder,,L2 Active Power,kW,1.77
563033,Fairfield Rise Llantwit Major,2023-06-14T02:00:00.000+00:00,feeder,,L1 Active Power,kW,2.85
563033,Fairfield Rise Llantwit Major,2023-06-14T02:00:00.000+00:00,feeder,,N Current (RMS),A,8.1
563033,Fairfield Rise Llantwit Major,2023-06-14T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,14.7
563033,Fairfield Rise Llantwit Major,2023-06-14T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,7.8
563033,Fairfield Rise Llantwit Major,2023-06-14T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,12.5
563033,Fairfield Rise Llantwit Major,2023-06-14T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
563033,Fairfield Rise Llantwit Major,2023-06-14T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
563033,Fairfield Rise Llantwit Major,2023-06-14T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.54
563033,Fairfield Rise Llantwit Major,2023-06-14T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.02
563033,Fairfield Rise Llantwit Major,2023-06-14T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.25
563033,Fairfield Rise Llantwit Major,2023-06-14T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.22
563033,Fairfield Rise Llantwit Major,2023-06-14T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.8
563033,Fairfield Rise Llantwit Major,2023-06-14T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.2
563033,Fairfield Rise Llantwit Major,2023-06-14T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.6
563033,Fairfield Rise Llantwit Major,2023-06-14T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.8
563033,Fairfield Rise Llantwit Major,2023-06-14T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
563033,Fairfield Rise Llantwit Major,2023-06-14T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
563033,Fairfield Rise Llantwit Major,2023-06-14T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
563033,Fairfield Rise Llantwit Major,2023-06-14T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.42
563033,Fairfield Rise Llantwit Major,2023-06-14T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.02
563033,Fairfield Rise Llantwit Major,2023-06-14T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.01
563033,Fairfield Rise Llantwit Major,2023-06-14T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.7
563033,Fairfield Rise Llantwit Major,2023-06-14T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.1
563033,Fairfield Rise Llantwit Major,2023-06-14T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.6
563033,Fairfield Rise Llantwit Major,2023-06-14T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.9
563033,Fairfield Rise Llantwit Major,2023-06-14T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
563033,Fairfield Rise Llantwit Major,2023-06-14T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
563033,Fairfield Rise Llantwit Major,2023-06-14T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
563033,Fairfield Rise Llantwit Major,2023-06-14T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.94
563033,Fairfield Rise Llantwit Major,2023-06-14T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.23
563033,Fairfield Rise Llantwit Major,2023-06-14T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.95
563033,Fairfield Rise Llantwit Major,2023-06-14T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.5
563033,Fairfield Rise Llantwit Major,2023-06-14T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.6
563033,Fairfield Rise Llantwit Major,2023-06-14T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.5
563033,Fairfield Rise Llantwit Major,2023-06-14T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.8
563033,Fairfield Rise Llantwit Major,2023-06-14T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.13
563033,Fairfield Rise Llantwit Major,2023-06-14T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
563033,Fairfield Rise Llantwit Major,2023-06-14T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.6
563033,Fairfield Rise Llantwit Major,2023-06-14T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.32
563033,Fairfield Rise Llantwit Major,2023-06-14T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.61
563033,Fairfield Rise Llantwit Major,2023-06-14T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.78
563033,Fairfield Rise Llantwit Major,2023-06-14T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.0
563033,Fairfield Rise Llantwit Major,2023-06-14T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.5
563033,Fairfield Rise Llantwit Major,2023-06-14T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
563033,Fairfield Rise Llantwit Major,2023-06-14T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.8
563033,Fairfield Rise Llantwit Major,2023-06-14T02:00:00.000+00:00,transformer,,Temperature,C,33.1
563033,Fairfield Rise Llantwit Major,2023-06-14T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
563033,Fairfield Rise Llantwit Major,2023-06-14T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
563033,Fairfield Rise Llantwit Major,2023-06-14T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
563033,Fairfield Rise Llantwit Major,2023-06-14T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
563033,Fairfield Rise Llantwit Major,2023-06-14T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
563033,Fairfield Rise Llantwit Major,2023-06-14T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
563033,Fairfield Rise Llantwit Major,2023-06-14T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.92
563033,Fairfield Rise Llantwit Major,2023-06-14T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
563033,Fairfield Rise Llantwit Major,2023-06-14T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
563033,Fairfield Rise Llantwit Major,2023-06-14T02:00:00.000+00:00,busbar,,L3 Active Power,kW,19.07
563033,Fairfield Rise Llantwit Major,2023-06-14T02:00:00.000+00:00,busbar,,L2 Active Power,kW,13.89
563033,Fairfield Rise Llantwit Major,2023-06-14T02:00:00.000+00:00,busbar,,L1 Active Power,kW,12.82
563033,Fairfield Rise Llantwit Major,2023-06-14T02:00:00.000+00:00,busbar,,N Current (RMS),A,22.3
563033,Fairfield Rise Llantwit Major,2023-06-14T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.7
563033,Fairfield Rise Llantwit Major,2023-06-14T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.9
563033,Fairfield Rise Llantwit Major,2023-06-14T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
563033,Fairfield Rise Llantwit Major,2023-06-14T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.04
563033,Fairfield Rise Llantwit Major,2023-06-14T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
563033,Fairfield Rise Llantwit Major,2023-06-14T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
563033,Fairfield Rise Llantwit Major,2023-06-14T01:50:00.000+00:00,feeder,,L3 Active Power,kW,3.55
563033,Fairfield Rise Llantwit Major,2023-06-14T01:50:00.000+00:00,feeder,,L2 Active Power,kW,1.99
563033,Fairfield Rise Llantwit Major,2023-06-14T01:50:00.000+00:00,feeder,,L1 Active Power,kW,2.9
563033,Fairfield Rise Llantwit Major,2023-06-14T01:50:00.000+00:00,feeder,,N Current (RMS),A,8.4
563033,Fairfield Rise Llantwit Major,2023-06-14T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,15.5
563033,Fairfield Rise Llantwit Major,2023-06-14T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,8.7
563033,Fairfield Rise Llantwit Major,2023-06-14T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.6
563033,Fairfield Rise Llantwit Major,2023-06-14T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.22
563033,Fairfield Rise Llantwit Major,2023-06-14T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
563033,Fairfield Rise Llantwit Major,2023-06-14T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.47
563033,Fairfield Rise Llantwit Major,2023-06-14T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.45
563033,Fairfield Rise Llantwit Major,2023-06-14T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.3
563033,Fairfield Rise Llantwit Major,2023-06-14T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.38
563033,Fairfield Rise Llantwit Major,2023-06-14T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.7
