Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563033,Fairfield Rise Llantwit Major,2023-06-14T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.9
563033,Fairfield Rise Llantwit Major,2023-06-14T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.8
563033,Fairfield Rise Llantwit Major,2023-06-14T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.3
563033,Fairfield Rise Llantwit Major,2023-06-14T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
563033,Fairfield Rise Llantwit Major,2023-06-14T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
563033,Fairfield Rise Llantwit Major,2023-06-14T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
563033,Fairfield Rise Llantwit Major,2023-06-14T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.7
563033,Fairfield Rise Llantwit Major,2023-06-14T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.95
563033,Fairfield Rise Llantwit Major,2023-06-14T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.82
563033,Fairfield Rise Llantwit Major,2023-06-14T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.9
563033,Fairfield Rise Llantwit Major,2023-06-14T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.2
563033,Fairfield Rise Llantwit Major,2023-06-14T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.3
563033,Fairfield Rise Llantwit Major,2023-06-14T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.2
563033,Fairfield Rise Llantwit Major,2023-06-14T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
563033,Fairfield Rise Llantwit Major,2023-06-14T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
563033,Fairfield Rise Llantwit Major,2023-06-14T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
563033,Fairfield Rise Llantwit Major,2023-06-14T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.93
563033,Fairfield Rise Llantwit Major,2023-06-14T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.09
563033,Fairfield Rise Llantwit Major,2023-06-14T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.99
563033,Fairfield Rise Llantwit Major,2023-06-14T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.3
563033,Fairfield Rise Llantwit Major,2023-06-14T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.5
563033,Fairfield Rise Llantwit Major,2023-06-14T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.0
563033,Fairfield Rise Llantwit Major,2023-06-14T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.0
563033,Fairfield Rise Llantwit Major,2023-06-14T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.46
563033,Fairfield Rise Llantwit Major,2023-06-14T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
563033,Fairfield Rise Llantwit Major,2023-06-14T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.62
563033,Fairfield Rise Llantwit Major,2023-06-14T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.63
563033,Fairfield Rise Llantwit Major,2023-06-14T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.48
563033,Fairfield Rise Llantwit Major,2023-06-14T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.79
563033,Fairfield Rise Llantwit Major,2023-06-14T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.6
563033,Fairfield Rise Llantwit Major,2023-06-14T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.8
563033,Fairfield Rise Llantwit Major,2023-06-14T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.7
563033,Fairfield Rise Llantwit Major,2023-06-14T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.8
563033,Fairfield Rise Llantwit Major,2023-06-14T01:50:00.000+00:00,transformer,,Temperature,C,33.2
563033,Fairfield Rise Llantwit Major,2023-06-14T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
563033,Fairfield Rise Llantwit Major,2023-06-14T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
563033,Fairfield Rise Llantwit Major,2023-06-14T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
563033,Fairfield Rise Llantwit Major,2023-06-14T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
563033,Fairfield Rise Llantwit Major,2023-06-14T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
563033,Fairfield Rise Llantwit Major,2023-06-14T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
563033,Fairfield Rise Llantwit Major,2023-06-14T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.46
563033,Fairfield Rise Llantwit Major,2023-06-14T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
563033,Fairfield Rise Llantwit Major,2023-06-14T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
563033,Fairfield Rise Llantwit Major,2023-06-14T01:50:00.000+00:00,busbar,,L3 Active Power,kW,20.27
563033,Fairfield Rise Llantwit Major,2023-06-14T01:50:00.000+00:00,busbar,,L2 Active Power,kW,13.81
563033,Fairfield Rise Llantwit Major,2023-06-14T01:50:00.000+00:00,busbar,,L1 Active Power,kW,12.89
563033,Fairfield Rise Llantwit Major,2023-06-14T01:50:00.000+00:00,busbar,,N Current (RMS),A,25.2
563033,Fairfield Rise Llantwit Major,2023-06-14T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
563033,Fairfield Rise Llantwit Major,2023-06-14T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
563033,Fairfield Rise Llantwit Major,2023-06-14T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
563033,Fairfield Rise Llantwit Major,2023-06-14T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.1
563033,Fairfield Rise Llantwit Major,2023-06-14T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
563033,Fairfield Rise Llantwit Major,2023-06-14T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
563033,Fairfield Rise Llantwit Major,2023-06-14T01:40:00.000+00:00,feeder,,L3 Active Power,kW,3.49
563033,Fairfield Rise Llantwit Major,2023-06-14T01:40:00.000+00:00,feeder,,L2 Active Power,kW,2.13
563033,Fairfield Rise Llantwit Major,2023-06-14T01:40:00.000+00:00,feeder,,L1 Active Power,kW,3.08
563033,Fairfield Rise Llantwit Major,2023-06-14T01:40:00.000+00:00,feeder,,N Current (RMS),A,8.0
563033,Fairfield Rise Llantwit Major,2023-06-14T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,15.4
563033,Fairfield Rise Llantwit Major,2023-06-14T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,9.3
563033,Fairfield Rise Llantwit Major,2023-06-14T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,13.4
563033,Fairfield Rise Llantwit Major,2023-06-14T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.32
563033,Fairfield Rise Llantwit Major,2023-06-14T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.29
563033,Fairfield Rise Llantwit Major,2023-06-14T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.27
563033,Fairfield Rise Llantwit Major,2023-06-14T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.04
563033,Fairfield Rise Llantwit Major,2023-06-14T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.83
563033,Fairfield Rise Llantwit Major,2023-06-14T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.51
563033,Fairfield Rise Llantwit Major,2023-06-14T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.2
563033,Fairfield Rise Llantwit Major,2023-06-14T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.2
563033,Fairfield Rise Llantwit Major,2023-06-14T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.0
563033,Fairfield Rise Llantwit Major,2023-06-14T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.9
563033,Fairfield Rise Llantwit Major,2023-06-14T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
563033,Fairfield Rise Llantwit Major,2023-06-14T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
563033,Fairfield Rise Llantwit Major,2023-06-14T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
563033,Fairfield Rise Llantwit Major,2023-06-14T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.45
563033,Fairfield Rise Llantwit Major,2023-06-14T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.85
563033,Fairfield Rise Llantwit Major,2023-06-14T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.75
563033,Fairfield Rise Llantwit Major,2023-06-14T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.9
563033,Fairfield Rise Llantwit Major,2023-06-14T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.7
563033,Fairfield Rise Llantwit Major,2023-06-14T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.0
563033,Fairfield Rise Llantwit Major,2023-06-14T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.9
563033,Fairfield Rise Llantwit Major,2023-06-14T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
563033,Fairfield Rise Llantwit Major,2023-06-14T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
563033,Fairfield Rise Llantwit Major,2023-06-14T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
563033,Fairfield Rise Llantwit Major,2023-06-14T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.85
563033,Fairfield Rise Llantwit Major,2023-06-14T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.11
563033,Fairfield Rise Llantwit Major,2023-06-14T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.22
563033,Fairfield Rise Llantwit Major,2023-06-14T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.9
563033,Fairfield Rise Llantwit Major,2023-06-14T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.3
563033,Fairfield Rise Llantwit Major,2023-06-14T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.2
563033,Fairfield Rise Llantwit Major,2023-06-14T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.5
563033,Fairfield Rise Llantwit Major,2023-06-14T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.14
563033,Fairfield Rise Llantwit Major,2023-06-14T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.98
563033,Fairfield Rise Llantwit Major,2023-06-14T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.5
563033,Fairfield Rise Llantwit Major,2023-06-14T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.43
563033,Fairfield Rise Llantwit Major,2023-06-14T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.35
563033,Fairfield Rise Llantwit Major,2023-06-14T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.0
563033,Fairfield Rise Llantwit Major,2023-06-14T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.0
563033,Fairfield Rise Llantwit Major,2023-06-14T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.0
563033,Fairfield Rise Llantwit Major,2023-06-14T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.2
563033,Fairfield Rise Llantwit Major,2023-06-14T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.5
563033,Fairfield Rise Llantwit Major,2023-06-14T01:40:00.000+00:00,transformer,,Temperature,C,33.4
563033,Fairfield Rise Llantwit Major,2023-06-14T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
563033,Fairfield Rise Llantwit Major,2023-06-14T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
563033,Fairfield Rise Llantwit Major,2023-06-14T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
563033,Fairfield Rise Llantwit Major,2023-06-14T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
563033,Fairfield Rise Llantwit Major,2023-06-14T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
563033,Fairfield Rise Llantwit Major,2023-06-14T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
563033,Fairfield Rise Llantwit Major,2023-06-14T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.11
563033,Fairfield Rise Llantwit Major,2023-06-14T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
563033,Fairfield Rise Llantwit Major,2023-06-14T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
563033,Fairfield Rise Llantwit Major,2023-06-14T01:40:00.000+00:00,busbar,,L3 Active Power,kW,18.26
563033,Fairfield Rise Llantwit Major,2023-06-14T01:40:00.000+00:00,busbar,,L2 Active Power,kW,13.28
563033,Fairfield Rise Llantwit Major,2023-06-14T01:40:00.000+00:00,busbar,,L1 Active Power,kW,13.56
563033,Fairfield Rise Llantwit Major,2023-06-14T01:40:00.000+00:00,busbar,,N Current (RMS),A,20.6
563033,Fairfield Rise Llantwit Major,2023-06-14T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.5
563033,Fairfield Rise Llantwit Major,2023-06-14T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
563033,Fairfield Rise Llantwit Major,2023-06-14T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.1
563033,Fairfield Rise Llantwit Major,2023-06-14T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.96
563033,Fairfield Rise Llantwit Major,2023-06-14T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
563033,Fairfield Rise Llantwit Major,2023-06-14T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
563033,Fairfield Rise Llantwit Major,2023-06-14T01:30:00.000+00:00,feeder,,L3 Active Power,kW,3.74
563033,Fairfield Rise Llantwit Major,2023-06-14T01:30:00.000+00:00,feeder,,L2 Active Power,kW,2.07
563033,Fairfield Rise Llantwit Major,2023-06-14T01:30:00.000+00:00,feeder,,L1 Active Power,kW,3.01
563033,Fairfield Rise Llantwit Major,2023-06-14T01:30:00.000+00:00,feeder,,N Current (RMS),A,9.0
563033,Fairfield Rise Llantwit Major,2023-06-14T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,16.2
563033,Fairfield Rise Llantwit Major,2023-06-14T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,9.5
563033,Fairfield Rise Llantwit Major,2023-06-14T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,13.3
563033,Fairfield Rise Llantwit Major,2023-06-14T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.35
563033,Fairfield Rise Llantwit Major,2023-06-14T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.26
563033,Fairfield Rise Llantwit Major,2023-06-14T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
563033,Fairfield Rise Llantwit Major,2023-06-14T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.05
563033,Fairfield Rise Llantwit Major,2023-06-14T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.84
563033,Fairfield Rise Llantwit Major,2023-06-14T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.53
563033,Fairfield Rise Llantwit Major,2023-06-14T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.0
563033,Fairfield Rise Llantwit Major,2023-06-14T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.3
563033,Fairfield Rise Llantwit Major,2023-06-14T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.0
563033,Fairfield Rise Llantwit Major,2023-06-14T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.0
563033,Fairfield Rise Llantwit Major,2023-06-14T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
563033,Fairfield Rise Llantwit Major,2023-06-14T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
563033,Fairfield Rise Llantwit Major,2023-06-14T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
563033,Fairfield Rise Llantwit Major,2023-06-14T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.06
563033,Fairfield Rise Llantwit Major,2023-06-14T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.82
563033,Fairfield Rise Llantwit Major,2023-06-14T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.72
563033,Fairfield Rise Llantwit Major,2023-06-14T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.6
563033,Fairfield Rise Llantwit Major,2023-06-14T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.2
563033,Fairfield Rise Llantwit Major,2023-06-14T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.0
563033,Fairfield Rise Llantwit Major,2023-06-14T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.0
563033,Fairfield Rise Llantwit Major,2023-06-14T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
563033,Fairfield Rise Llantwit Major,2023-06-14T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
563033,Fairfield Rise Llantwit Major,2023-06-14T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
563033,Fairfield Rise Llantwit Major,2023-06-14T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.87
563033,Fairfield Rise Llantwit Major,2023-06-14T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.36
563033,Fairfield Rise Llantwit Major,2023-06-14T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.34
563033,Fairfield Rise Llantwit Major,2023-06-14T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.3
563033,Fairfield Rise Llantwit Major,2023-06-14T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.4
563033,Fairfield Rise Llantwit Major,2023-06-14T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.4
563033,Fairfield Rise Llantwit Major,2023-06-14T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.5
563033,Fairfield Rise Llantwit Major,2023-06-14T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.21
563033,Fairfield Rise Llantwit Major,2023-06-14T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
563033,Fairfield Rise Llantwit Major,2023-06-14T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.94
563033,Fairfield Rise Llantwit Major,2023-06-14T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.59
563033,Fairfield Rise Llantwit Major,2023-06-14T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.5
563033,Fairfield Rise Llantwit Major,2023-06-14T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.71
563033,Fairfield Rise Llantwit Major,2023-06-14T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.9
563033,Fairfield Rise Llantwit Major,2023-06-14T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.3
563033,Fairfield Rise Llantwit Major,2023-06-14T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
563033,Fairfield Rise Llantwit Major,2023-06-14T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.3
563033,Fairfield Rise Llantwit Major,2023-06-14T01:30:00.000+00:00,transformer,,Temperature,C,33.6
563033,Fairfield Rise Llantwit Major,2023-06-14T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
563033,Fairfield Rise Llantwit Major,2023-06-14T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
563033,Fairfield Rise Llantwit Major,2023-06-14T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
563033,Fairfield Rise Llantwit Major,2023-06-14T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
563033,Fairfield Rise Llantwit Major,2023-06-14T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
563033,Fairfield Rise Llantwit Major,2023-06-14T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
563033,Fairfield Rise Llantwit Major,2023-06-14T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.23
563033,Fairfield Rise Llantwit Major,2023-06-14T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
563033,Fairfield Rise Llantwit Major,2023-06-14T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
563033,Fairfield Rise Llantwit Major,2023-06-14T01:30:00.000+00:00,busbar,,L3 Active Power,kW,19.32
563033,Fairfield Rise Llantwit Major,2023-06-14T01:30:00.000+00:00,busbar,,L2 Active Power,kW,13.59
563033,Fairfield Rise Llantwit Major,2023-06-14T01:30:00.000+00:00,busbar,,L1 Active Power,kW,13.31
563033,Fairfield Rise Llantwit Major,2023-06-14T01:30:00.000+00:00,busbar,,N Current (RMS),A,21.8
563033,Fairfield Rise Llantwit Major,2023-06-14T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
563033,Fairfield Rise Llantwit Major,2023-06-14T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
563033,Fairfield Rise Llantwit Major,2023-06-14T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.7
563033,Fairfield Rise Llantwit Major,2023-06-14T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.92
563033,Fairfield Rise Llantwit Major,2023-06-14T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
563033,Fairfield Rise Llantwit Major,2023-06-14T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
563033,Fairfield Rise Llantwit Major,2023-06-14T01:20:00.000+00:00,feeder,,L3 Active Power,kW,3.9
563033,Fairfield Rise Llantwit Major,2023-06-14T01:20:00.000+00:00,feeder,,L2 Active Power,kW,1.93
563033,Fairfield Rise Llantwit Major,2023-06-14T01:20:00.000+00:00,feeder,,L1 Active Power,kW,2.97
563033,Fairfield Rise Llantwit Major,2023-06-14T01:20:00.000+00:00,feeder,,N Current (RMS),A,10.3
563033,Fairfield Rise Llantwit Major,2023-06-14T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,16.9
563033,Fairfield Rise Llantwit Major,2023-06-14T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,8.5
563033,Fairfield Rise Llantwit Major,2023-06-14T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,13.4
563033,Fairfield Rise Llantwit Major,2023-06-14T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.11
563033,Fairfield Rise Llantwit Major,2023-06-14T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
563033,Fairfield Rise Llantwit Major,2023-06-14T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.36
563033,Fairfield Rise Llantwit Major,2023-06-14T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.67
563033,Fairfield Rise Llantwit Major,2023-06-14T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.02
563033,Fairfield Rise Llantwit Major,2023-06-14T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.33
563033,Fairfield Rise Llantwit Major,2023-06-14T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.5
563033,Fairfield Rise Llantwit Major,2023-06-14T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.9
563033,Fairfield Rise Llantwit Major,2023-06-14T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.8
563033,Fairfield Rise Llantwit Major,2023-06-14T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.2
563033,Fairfield Rise Llantwit Major,2023-06-14T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
563033,Fairfield Rise Llantwit Major,2023-06-14T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
563033,Fairfield Rise Llantwit Major,2023-06-14T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
563033,Fairfield Rise Llantwit Major,2023-06-14T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.93
563033,Fairfield Rise Llantwit Major,2023-06-14T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.71
563033,Fairfield Rise Llantwit Major,2023-06-14T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.69
563033,Fairfield Rise Llantwit Major,2023-06-14T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.0
563033,Fairfield Rise Llantwit Major,2023-06-14T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.7
563033,Fairfield Rise Llantwit Major,2023-06-14T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.5
563033,Fairfield Rise Llantwit Major,2023-06-14T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.0
563033,Fairfield Rise Llantwit Major,2023-06-14T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
563033,Fairfield Rise Llantwit Major,2023-06-14T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
563033,Fairfield Rise Llantwit Major,2023-06-14T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
563033,Fairfield Rise Llantwit Major,2023-06-14T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.85
563033,Fairfield Rise Llantwit Major,2023-06-14T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
563033,Fairfield Rise Llantwit Major,2023-06-14T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.1
563033,Fairfield Rise Llantwit Major,2023-06-14T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.0
563033,Fairfield Rise Llantwit Major,2023-06-14T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.4
563033,Fairfield Rise Llantwit Major,2023-06-14T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.8
563033,Fairfield Rise Llantwit Major,2023-06-14T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.8
563033,Fairfield Rise Llantwit Major,2023-06-14T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.27
563033,Fairfield Rise Llantwit Major,2023-06-14T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
563033,Fairfield Rise Llantwit Major,2023-06-14T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.11
563033,Fairfield Rise Llantwit Major,2023-06-14T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.67
563033,Fairfield Rise Llantwit Major,2023-06-14T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.32
563033,Fairfield Rise Llantwit Major,2023-06-14T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.05
563033,Fairfield Rise Llantwit Major,2023-06-14T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.2
563033,Fairfield Rise Llantwit Major,2023-06-14T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.1
563033,Fairfield Rise Llantwit Major,2023-06-14T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.2
563033,Fairfield Rise Llantwit Major,2023-06-14T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.8
563033,Fairfield Rise Llantwit Major,2023-06-14T01:20:00.000+00:00,transformer,,Temperature,C,33.7
563033,Fairfield Rise Llantwit Major,2023-06-14T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
563033,Fairfield Rise Llantwit Major,2023-06-14T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
563033,Fairfield Rise Llantwit Major,2023-06-14T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
563033,Fairfield Rise Llantwit Major,2023-06-14T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
563033,Fairfield Rise Llantwit Major,2023-06-14T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
563033,Fairfield Rise Llantwit Major,2023-06-14T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
563033,Fairfield Rise Llantwit Major,2023-06-14T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.8
563033,Fairfield Rise Llantwit Major,2023-06-14T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
563033,Fairfield Rise Llantwit Major,2023-06-14T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
563033,Fairfield Rise Llantwit Major,2023-06-14T01:20:00.000+00:00,busbar,,L3 Active Power,kW,19.02
563033,Fairfield Rise Llantwit Major,2023-06-14T01:20:00.000+00:00,busbar,,L2 Active Power,kW,12.99
563033,Fairfield Rise Llantwit Major,2023-06-14T01:20:00.000+00:00,busbar,,L1 Active Power,kW,13.13
563033,Fairfield Rise Llantwit Major,2023-06-14T01:20:00.000+00:00,busbar,,N Current (RMS),A,23.7
563033,Fairfield Rise Llantwit Major,2023-06-14T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
563033,Fairfield Rise Llantwit Major,2023-06-14T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
563033,Fairfield Rise Llantwit Major,2023-06-14T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
563033,Fairfield Rise Llantwit Major,2023-06-14T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
563033,Fairfield Rise Llantwit Major,2023-06-14T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.15
563033,Fairfield Rise Llantwit Major,2023-06-14T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
563033,Fairfield Rise Llantwit Major,2023-06-14T01:10:00.000+00:00,feeder,,L3 Active Power,kW,4.12
563033,Fairfield Rise Llantwit Major,2023-06-14T01:10:00.000+00:00,feeder,,L2 Active Power,kW,2.88
563033,Fairfield Rise Llantwit Major,2023-06-14T01:10:00.000+00:00,feeder,,L1 Active Power,kW,2.97
563033,Fairfield Rise Llantwit Major,2023-06-14T01:10:00.000+00:00,feeder,,N Current (RMS),A,11.3
563033,Fairfield Rise Llantwit Major,2023-06-14T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,17.8
563033,Fairfield Rise Llantwit Major,2023-06-14T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.2
563033,Fairfield Rise Llantwit Major,2023-06-14T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,13.4
563033,Fairfield Rise Llantwit Major,2023-06-14T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.14
563033,Fairfield Rise Llantwit Major,2023-06-14T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.33
563033,Fairfield Rise Llantwit Major,2023-06-14T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.38
563033,Fairfield Rise Llantwit Major,2023-06-14T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.61
563033,Fairfield Rise Llantwit Major,2023-06-14T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.2
563033,Fairfield Rise Llantwit Major,2023-06-14T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.33
563033,Fairfield Rise Llantwit Major,2023-06-14T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.2
563033,Fairfield Rise Llantwit Major,2023-06-14T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.5
563033,Fairfield Rise Llantwit Major,2023-06-14T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.6
563033,Fairfield Rise Llantwit Major,2023-06-14T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.2
563033,Fairfield Rise Llantwit Major,2023-06-14T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
563033,Fairfield Rise Llantwit Major,2023-06-14T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
563033,Fairfield Rise Llantwit Major,2023-06-14T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
563033,Fairfield Rise Llantwit Major,2023-06-14T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.18
563033,Fairfield Rise Llantwit Major,2023-06-14T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.76
563033,Fairfield Rise Llantwit Major,2023-06-14T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.9
563033,Fairfield Rise Llantwit Major,2023-06-14T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.7
563033,Fairfield Rise Llantwit Major,2023-06-14T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.6
563033,Fairfield Rise Llantwit Major,2023-06-14T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.8
563033,Fairfield Rise Llantwit Major,2023-06-14T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.7
563033,Fairfield Rise Llantwit Major,2023-06-14T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
563033,Fairfield Rise Llantwit Major,2023-06-14T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
563033,Fairfield Rise Llantwit Major,2023-06-14T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
563033,Fairfield Rise Llantwit Major,2023-06-14T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.86
563033,Fairfield Rise Llantwit Major,2023-06-14T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.04
563033,Fairfield Rise Llantwit Major,2023-06-14T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.08
563033,Fairfield Rise Llantwit Major,2023-06-14T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.2
563033,Fairfield Rise Llantwit Major,2023-06-14T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.5
563033,Fairfield Rise Llantwit Major,2023-06-14T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.9
563033,Fairfield Rise Llantwit Major,2023-06-14T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.9
563033,Fairfield Rise Llantwit Major,2023-06-14T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.79
563033,Fairfield Rise Llantwit Major,2023-06-14T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
563033,Fairfield Rise Llantwit Major,2023-06-14T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.83
563033,Fairfield Rise Llantwit Major,2023-06-14T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.27
563033,Fairfield Rise Llantwit Major,2023-06-14T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.58
563033,Fairfield Rise Llantwit Major,2023-06-14T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.62
563033,Fairfield Rise Llantwit Major,2023-06-14T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.3
563033,Fairfield Rise Llantwit Major,2023-06-14T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.9
563033,Fairfield Rise Llantwit Major,2023-06-14T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.2
563033,Fairfield Rise Llantwit Major,2023-06-14T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.3
563033,Fairfield Rise Llantwit Major,2023-06-14T01:10:00.000+00:00,transformer,,Temperature,C,33.9
563033,Fairfield Rise Llantwit Major,2023-06-14T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
563033,Fairfield Rise Llantwit Major,2023-06-14T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
563033,Fairfield Rise Llantwit Major,2023-06-14T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
563033,Fairfield Rise Llantwit Major,2023-06-14T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
563033,Fairfield Rise Llantwit Major,2023-06-14T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
563033,Fairfield Rise Llantwit Major,2023-06-14T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
563033,Fairfield Rise Llantwit Major,2023-06-14T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.53
563033,Fairfield Rise Llantwit Major,2023-06-14T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
563033,Fairfield Rise Llantwit Major,2023-06-14T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
563033,Fairfield Rise Llantwit Major,2023-06-14T01:10:00.000+00:00,busbar,,L3 Active Power,kW,21.04
563033,Fairfield Rise Llantwit Major,2023-06-14T01:10:00.000+00:00,busbar,,L2 Active Power,kW,14.47
563033,Fairfield Rise Llantwit Major,2023-06-14T01:10:00.000+00:00,busbar,,L1 Active Power,kW,13.9
563033,Fairfield Rise Llantwit Major,2023-06-14T01:10:00.000+00:00,busbar,,N Current (RMS),A,27.1
563033,Fairfield Rise Llantwit Major,2023-06-14T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.1
563033,Fairfield Rise Llantwit Major,2023-06-14T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
563033,Fairfield Rise Llantwit Major,2023-06-14T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
563033,Fairfield Rise Llantwit Major,2023-06-14T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.12
563033,Fairfield Rise Llantwit Major,2023-06-14T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
563033,Fairfield Rise Llantwit Major,2023-06-14T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
563033,Fairfield Rise Llantwit Major,2023-06-14T01:00:00.000+00:00,feeder,,L3 Active Power,kW,3.95
563033,Fairfield Rise Llantwit Major,2023-06-14T01:00:00.000+00:00,feeder,,L2 Active Power,kW,2.35
563033,Fairfield Rise Llantwit Major,2023-06-14T01:00:00.000+00:00,feeder,,L1 Active Power,kW,3.03
563033,Fairfield Rise Llantwit Major,2023-06-14T01:00:00.000+00:00,feeder,,N Current (RMS),A,9.7
563033,Fairfield Rise Llantwit Major,2023-06-14T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.2
563033,Fairfield Rise Llantwit Major,2023-06-14T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,10.1
563033,Fairfield Rise Llantwit Major,2023-06-14T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,13.5
563033,Fairfield Rise Llantwit Major,2023-06-14T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.44
563033,Fairfield Rise Llantwit Major,2023-06-14T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
563033,Fairfield Rise Llantwit Major,2023-06-14T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
563033,Fairfield Rise Llantwit Major,2023-06-14T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.7
563033,Fairfield Rise Llantwit Major,2023-06-14T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.97
563033,Fairfield Rise Llantwit Major,2023-06-14T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.57
563033,Fairfield Rise Llantwit Major,2023-06-14T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.8
563033,Fairfield Rise Llantwit Major,2023-06-14T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.1
563033,Fairfield Rise Llantwit Major,2023-06-14T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.7
563033,Fairfield Rise Llantwit Major,2023-06-14T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.1
563033,Fairfield Rise Llantwit Major,2023-06-14T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.24
563033,Fairfield Rise Llantwit Major,2023-06-14T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
563033,Fairfield Rise Llantwit Major,2023-06-14T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
563033,Fairfield Rise Llantwit Major,2023-06-14T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.34
563033,Fairfield Rise Llantwit Major,2023-06-14T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.31
563033,Fairfield Rise Llantwit Major,2023-06-14T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.8
563033,Fairfield Rise Llantwit Major,2023-06-14T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.8
563033,Fairfield Rise Llantwit Major,2023-06-14T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.3
563033,Fairfield Rise Llantwit Major,2023-06-14T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.2
563033,Fairfield Rise Llantwit Major,2023-06-14T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.4
563033,Fairfield Rise Llantwit Major,2023-06-14T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
563033,Fairfield Rise Llantwit Major,2023-06-14T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
563033,Fairfield Rise Llantwit Major,2023-06-14T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
563033,Fairfield Rise Llantwit Major,2023-06-14T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.82
563033,Fairfield Rise Llantwit Major,2023-06-14T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.96
563033,Fairfield Rise Llantwit Major,2023-06-14T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.19
563033,Fairfield Rise Llantwit Major,2023-06-14T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.0
563033,Fairfield Rise Llantwit Major,2023-06-14T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.3
563033,Fairfield Rise Llantwit Major,2023-06-14T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.7
563033,Fairfield Rise Llantwit Major,2023-06-14T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.0
563033,Fairfield Rise Llantwit Major,2023-06-14T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.98
563033,Fairfield Rise Llantwit Major,2023-06-14T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
563033,Fairfield Rise Llantwit Major,2023-06-14T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.67
563033,Fairfield Rise Llantwit Major,2023-06-14T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.17
563033,Fairfield Rise Llantwit Major,2023-06-14T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.84
563033,Fairfield Rise Llantwit Major,2023-06-14T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.05
563033,Fairfield Rise Llantwit Major,2023-06-14T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,29.2
563033,Fairfield Rise Llantwit Major,2023-06-14T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.6
563033,Fairfield Rise Llantwit Major,2023-06-14T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.0
563033,Fairfield Rise Llantwit Major,2023-06-14T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.6
563033,Fairfield Rise Llantwit Major,2023-06-14T01:00:00.000+00:00,transformer,,Temperature,C,34.0
563033,Fairfield Rise Llantwit Major,2023-06-14T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
563033,Fairfield Rise Llantwit Major,2023-06-14T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
563033,Fairfield Rise Llantwit Major,2023-06-14T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
563033,Fairfield Rise Llantwit Major,2023-06-14T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
563033,Fairfield Rise Llantwit Major,2023-06-14T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
563033,Fairfield Rise Llantwit Major,2023-06-14T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
563033,Fairfield Rise Llantwit Major,2023-06-14T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.16
563033,Fairfield Rise Llantwit Major,2023-06-14T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
563033,Fairfield Rise Llantwit Major,2023-06-14T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
563033,Fairfield Rise Llantwit Major,2023-06-14T01:00:00.000+00:00,busbar,,L3 Active Power,kW,21.99
563033,Fairfield Rise Llantwit Major,2023-06-14T01:00:00.000+00:00,busbar,,L2 Active Power,kW,14.45
563033,Fairfield Rise Llantwit Major,2023-06-14T01:00:00.000+00:00,busbar,,L1 Active Power,kW,14.63
563033,Fairfield Rise Llantwit Major,2023-06-14T01:00:00.000+00:00,busbar,,N Current (RMS),A,25.3
563033,Fairfield Rise Llantwit Major,2023-06-14T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.1
563033,Fairfield Rise Llantwit Major,2023-06-14T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.9
563033,Fairfield Rise Llantwit Major,2023-06-14T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.7
563033,Fairfield Rise Llantwit Major,2023-06-14T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.34
563033,Fairfield Rise Llantwit Major,2023-06-14T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
563033,Fairfield Rise Llantwit Major,2023-06-14T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
563033,Fairfield Rise Llantwit Major,2023-06-14T00:50:00.000+00:00,feeder,,L3 Active Power,kW,3.66
563033,Fairfield Rise Llantwit Major,2023-06-14T00:50:00.000+00:00,feeder,,L2 Active Power,kW,2.47
563033,Fairfield Rise Llantwit Major,2023-06-14T00:50:00.000+00:00,feeder,,L1 Active Power,kW,3.09
563033,Fairfield Rise Llantwit Major,2023-06-14T00:50:00.000+00:00,feeder,,N Current (RMS),A,8.6
563033,Fairfield Rise Llantwit Major,2023-06-14T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.3
563033,Fairfield Rise Llantwit Major,2023-06-14T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,10.6
563033,Fairfield Rise Llantwit Major,2023-06-14T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,13.6
563033,Fairfield Rise Llantwit Major,2023-06-14T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.9
563033,Fairfield Rise Llantwit Major,2023-06-14T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.63
563033,Fairfield Rise Llantwit Major,2023-06-14T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.24
563033,Fairfield Rise Llantwit Major,2023-06-14T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.24
563033,Fairfield Rise Llantwit Major,2023-06-14T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.74
563033,Fairfield Rise Llantwit Major,2023-06-14T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.3
563033,Fairfield Rise Llantwit Major,2023-06-14T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.4
563033,Fairfield Rise Llantwit Major,2023-06-14T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.4
563033,Fairfield Rise Llantwit Major,2023-06-14T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.8
563033,Fairfield Rise Llantwit Major,2023-06-14T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.1
563033,Fairfield Rise Llantwit Major,2023-06-14T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
563033,Fairfield Rise Llantwit Major,2023-06-14T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
563033,Fairfield Rise Llantwit Major,2023-06-14T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
563033,Fairfield Rise Llantwit Major,2023-06-14T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.07
563033,Fairfield Rise Llantwit Major,2023-06-14T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.13
563033,Fairfield Rise Llantwit Major,2023-06-14T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.73
563033,Fairfield Rise Llantwit Major,2023-06-14T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.5
563033,Fairfield Rise Llantwit Major,2023-06-14T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.3
563033,Fairfield Rise Llantwit Major,2023-06-14T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.7
563033,Fairfield Rise Llantwit Major,2023-06-14T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.1
563033,Fairfield Rise Llantwit Major,2023-06-14T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
563033,Fairfield Rise Llantwit Major,2023-06-14T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
563033,Fairfield Rise Llantwit Major,2023-06-14T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
563033,Fairfield Rise Llantwit Major,2023-06-14T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.78
563033,Fairfield Rise Llantwit Major,2023-06-14T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.08
563033,Fairfield Rise Llantwit Major,2023-06-14T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.51
563033,Fairfield Rise Llantwit Major,2023-06-14T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.7
563033,Fairfield Rise Llantwit Major,2023-06-14T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.2
563033,Fairfield Rise Llantwit Major,2023-06-14T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.0
563033,Fairfield Rise Llantwit Major,2023-06-14T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.4
563033,Fairfield Rise Llantwit Major,2023-06-14T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.69
563033,Fairfield Rise Llantwit Major,2023-06-14T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
563033,Fairfield Rise Llantwit Major,2023-06-14T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.57
563033,Fairfield Rise Llantwit Major,2023-06-14T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.58
563033,Fairfield Rise Llantwit Major,2023-06-14T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.3
563033,Fairfield Rise Llantwit Major,2023-06-14T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.82
563033,Fairfield Rise Llantwit Major,2023-06-14T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.6
563033,Fairfield Rise Llantwit Major,2023-06-14T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.5
563033,Fairfield Rise Llantwit Major,2023-06-14T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.0
563033,Fairfield Rise Llantwit Major,2023-06-14T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.6
563033,Fairfield Rise Llantwit Major,2023-06-14T00:50:00.000+00:00,transformer,,Temperature,C,34.1
563033,Fairfield Rise Llantwit Major,2023-06-14T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
563033,Fairfield Rise Llantwit Major,2023-06-14T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
563033,Fairfield Rise Llantwit Major,2023-06-14T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
563033,Fairfield Rise Llantwit Major,2023-06-14T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
563033,Fairfield Rise Llantwit Major,2023-06-14T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
563033,Fairfield Rise Llantwit Major,2023-06-14T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
563033,Fairfield Rise Llantwit Major,2023-06-14T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.52
563033,Fairfield Rise Llantwit Major,2023-06-14T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
563033,Fairfield Rise Llantwit Major,2023-06-14T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
563033,Fairfield Rise Llantwit Major,2023-06-14T00:50:00.000+00:00,busbar,,L3 Active Power,kW,22.34
563033,Fairfield Rise Llantwit Major,2023-06-14T00:50:00.000+00:00,busbar,,L2 Active Power,kW,16.73
563033,Fairfield Rise Llantwit Major,2023-06-14T00:50:00.000+00:00,busbar,,L1 Active Power,kW,14.46
563033,Fairfield Rise Llantwit Major,2023-06-14T00:50:00.000+00:00,busbar,,N Current (RMS),A,25.8
563033,Fairfield Rise Llantwit Major,2023-06-14T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.9
563033,Fairfield Rise Llantwit Major,2023-06-14T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
563033,Fairfield Rise Llantwit Major,2023-06-14T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.9
563033,Fairfield Rise Llantwit Major,2023-06-14T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.23
563033,Fairfield Rise Llantwit Major,2023-06-14T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
563033,Fairfield Rise Llantwit Major,2023-06-14T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
563033,Fairfield Rise Llantwit Major,2023-06-14T00:40:00.000+00:00,feeder,,L3 Active Power,kW,4.61
563033,Fairfield Rise Llantwit Major,2023-06-14T00:40:00.000+00:00,feeder,,L2 Active Power,kW,2.56
563033,Fairfield Rise Llantwit Major,2023-06-14T00:40:00.000+00:00,feeder,,L1 Active Power,kW,3.32
563033,Fairfield Rise Llantwit Major,2023-06-14T00:40:00.000+00:00,feeder,,N Current (RMS),A,10.4
563033,Fairfield Rise Llantwit Major,2023-06-14T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,20.0
563033,Fairfield Rise Llantwit Major,2023-06-14T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.1
563033,Fairfield Rise Llantwit Major,2023-06-14T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,14.4
563033,Fairfield Rise Llantwit Major,2023-06-14T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.62
