Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563033,Fairfield Rise Llantwit Major,2023-06-14T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.63
563033,Fairfield Rise Llantwit Major,2023-06-14T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
563033,Fairfield Rise Llantwit Major,2023-06-14T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.94
563033,Fairfield Rise Llantwit Major,2023-06-14T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.74
563033,Fairfield Rise Llantwit Major,2023-06-14T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.44
563033,Fairfield Rise Llantwit Major,2023-06-14T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.1
563033,Fairfield Rise Llantwit Major,2023-06-14T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.0
563033,Fairfield Rise Llantwit Major,2023-06-14T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.8
563033,Fairfield Rise Llantwit Major,2023-06-14T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.6
563033,Fairfield Rise Llantwit Major,2023-06-14T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
563033,Fairfield Rise Llantwit Major,2023-06-14T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
563033,Fairfield Rise Llantwit Major,2023-06-14T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
563033,Fairfield Rise Llantwit Major,2023-06-14T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.06
563033,Fairfield Rise Llantwit Major,2023-06-14T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.84
563033,Fairfield Rise Llantwit Major,2023-06-14T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.87
563033,Fairfield Rise Llantwit Major,2023-06-14T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.9
563033,Fairfield Rise Llantwit Major,2023-06-14T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.3
563033,Fairfield Rise Llantwit Major,2023-06-14T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.7
563033,Fairfield Rise Llantwit Major,2023-06-14T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.6
563033,Fairfield Rise Llantwit Major,2023-06-14T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
563033,Fairfield Rise Llantwit Major,2023-06-14T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
563033,Fairfield Rise Llantwit Major,2023-06-14T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
563033,Fairfield Rise Llantwit Major,2023-06-14T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.66
563033,Fairfield Rise Llantwit Major,2023-06-14T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.24
563033,Fairfield Rise Llantwit Major,2023-06-14T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.2
563033,Fairfield Rise Llantwit Major,2023-06-14T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
563033,Fairfield Rise Llantwit Major,2023-06-14T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.8
563033,Fairfield Rise Llantwit Major,2023-06-14T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.6
563033,Fairfield Rise Llantwit Major,2023-06-14T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.2
563033,Fairfield Rise Llantwit Major,2023-06-14T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.89
563033,Fairfield Rise Llantwit Major,2023-06-14T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
563033,Fairfield Rise Llantwit Major,2023-06-14T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.54
563033,Fairfield Rise Llantwit Major,2023-06-14T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.51
563033,Fairfield Rise Llantwit Major,2023-06-14T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.45
563033,Fairfield Rise Llantwit Major,2023-06-14T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.83
563033,Fairfield Rise Llantwit Major,2023-06-14T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.5
563033,Fairfield Rise Llantwit Major,2023-06-14T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.8
563033,Fairfield Rise Llantwit Major,2023-06-14T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.0
563033,Fairfield Rise Llantwit Major,2023-06-14T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.7
563033,Fairfield Rise Llantwit Major,2023-06-14T00:40:00.000+00:00,transformer,,Temperature,C,34.3
563033,Fairfield Rise Llantwit Major,2023-06-14T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
563033,Fairfield Rise Llantwit Major,2023-06-14T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
563033,Fairfield Rise Llantwit Major,2023-06-14T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
563033,Fairfield Rise Llantwit Major,2023-06-14T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
563033,Fairfield Rise Llantwit Major,2023-06-14T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
563033,Fairfield Rise Llantwit Major,2023-06-14T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
563033,Fairfield Rise Llantwit Major,2023-06-14T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.47
563033,Fairfield Rise Llantwit Major,2023-06-14T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
563033,Fairfield Rise Llantwit Major,2023-06-14T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
563033,Fairfield Rise Llantwit Major,2023-06-14T00:40:00.000+00:00,busbar,,L3 Active Power,kW,21.78
563033,Fairfield Rise Llantwit Major,2023-06-14T00:40:00.000+00:00,busbar,,L2 Active Power,kW,16.81
563033,Fairfield Rise Llantwit Major,2023-06-14T00:40:00.000+00:00,busbar,,L1 Active Power,kW,14.67
563033,Fairfield Rise Llantwit Major,2023-06-14T00:40:00.000+00:00,busbar,,N Current (RMS),A,31.0
563033,Fairfield Rise Llantwit Major,2023-06-14T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
563033,Fairfield Rise Llantwit Major,2023-06-14T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
563033,Fairfield Rise Llantwit Major,2023-06-14T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.7
563033,Fairfield Rise Llantwit Major,2023-06-14T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.1
563033,Fairfield Rise Llantwit Major,2023-06-14T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
563033,Fairfield Rise Llantwit Major,2023-06-14T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
563033,Fairfield Rise Llantwit Major,2023-06-14T00:30:00.000+00:00,feeder,,L3 Active Power,kW,4.66
563033,Fairfield Rise Llantwit Major,2023-06-14T00:30:00.000+00:00,feeder,,L2 Active Power,kW,2.31
563033,Fairfield Rise Llantwit Major,2023-06-14T00:30:00.000+00:00,feeder,,L1 Active Power,kW,3.0
563033,Fairfield Rise Llantwit Major,2023-06-14T00:30:00.000+00:00,feeder,,N Current (RMS),A,13.0
563033,Fairfield Rise Llantwit Major,2023-06-14T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,20.6
563033,Fairfield Rise Llantwit Major,2023-06-14T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,10.1
563033,Fairfield Rise Llantwit Major,2023-06-14T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,13.7
563033,Fairfield Rise Llantwit Major,2023-06-14T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.23
563033,Fairfield Rise Llantwit Major,2023-06-14T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.59
563033,Fairfield Rise Llantwit Major,2023-06-14T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
563033,Fairfield Rise Llantwit Major,2023-06-14T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.59
563033,Fairfield Rise Llantwit Major,2023-06-14T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.59
563033,Fairfield Rise Llantwit Major,2023-06-14T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.71
563033,Fairfield Rise Llantwit Major,2023-06-14T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.4
563033,Fairfield Rise Llantwit Major,2023-06-14T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.4
563033,Fairfield Rise Llantwit Major,2023-06-14T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.2
563033,Fairfield Rise Llantwit Major,2023-06-14T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.6
563033,Fairfield Rise Llantwit Major,2023-06-14T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.26
563033,Fairfield Rise Llantwit Major,2023-06-14T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
563033,Fairfield Rise Llantwit Major,2023-06-14T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
563033,Fairfield Rise Llantwit Major,2023-06-14T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.45
563033,Fairfield Rise Llantwit Major,2023-06-14T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.4
563033,Fairfield Rise Llantwit Major,2023-06-14T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.14
563033,Fairfield Rise Llantwit Major,2023-06-14T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.8
563033,Fairfield Rise Llantwit Major,2023-06-14T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.6
563033,Fairfield Rise Llantwit Major,2023-06-14T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.6
563033,Fairfield Rise Llantwit Major,2023-06-14T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.6
563033,Fairfield Rise Llantwit Major,2023-06-14T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
563033,Fairfield Rise Llantwit Major,2023-06-14T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
563033,Fairfield Rise Llantwit Major,2023-06-14T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
563033,Fairfield Rise Llantwit Major,2023-06-14T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.63
563033,Fairfield Rise Llantwit Major,2023-06-14T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.28
563033,Fairfield Rise Llantwit Major,2023-06-14T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.21
563033,Fairfield Rise Llantwit Major,2023-06-14T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.5
563033,Fairfield Rise Llantwit Major,2023-06-14T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.8
563033,Fairfield Rise Llantwit Major,2023-06-14T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.0
563033,Fairfield Rise Llantwit Major,2023-06-14T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.2
563033,Fairfield Rise Llantwit Major,2023-06-14T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.39
563033,Fairfield Rise Llantwit Major,2023-06-14T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
563033,Fairfield Rise Llantwit Major,2023-06-14T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.53
563033,Fairfield Rise Llantwit Major,2023-06-14T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.99
563033,Fairfield Rise Llantwit Major,2023-06-14T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.55
563033,Fairfield Rise Llantwit Major,2023-06-14T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.95
563033,Fairfield Rise Llantwit Major,2023-06-14T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.5
563033,Fairfield Rise Llantwit Major,2023-06-14T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.0
563033,Fairfield Rise Llantwit Major,2023-06-14T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
563033,Fairfield Rise Llantwit Major,2023-06-14T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.2
563033,Fairfield Rise Llantwit Major,2023-06-14T00:30:00.000+00:00,transformer,,Temperature,C,34.5
563033,Fairfield Rise Llantwit Major,2023-06-14T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
563033,Fairfield Rise Llantwit Major,2023-06-14T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
563033,Fairfield Rise Llantwit Major,2023-06-14T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
563033,Fairfield Rise Llantwit Major,2023-06-14T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
563033,Fairfield Rise Llantwit Major,2023-06-14T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
563033,Fairfield Rise Llantwit Major,2023-06-14T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
563033,Fairfield Rise Llantwit Major,2023-06-14T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.15
563033,Fairfield Rise Llantwit Major,2023-06-14T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
563033,Fairfield Rise Llantwit Major,2023-06-14T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
563033,Fairfield Rise Llantwit Major,2023-06-14T00:30:00.000+00:00,busbar,,L3 Active Power,kW,20.33
563033,Fairfield Rise Llantwit Major,2023-06-14T00:30:00.000+00:00,busbar,,L2 Active Power,kW,14.14
563033,Fairfield Rise Llantwit Major,2023-06-14T00:30:00.000+00:00,busbar,,L1 Active Power,kW,16.02
563033,Fairfield Rise Llantwit Major,2023-06-14T00:30:00.000+00:00,busbar,,N Current (RMS),A,22.5
563033,Fairfield Rise Llantwit Major,2023-06-14T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
563033,Fairfield Rise Llantwit Major,2023-06-14T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
563033,Fairfield Rise Llantwit Major,2023-06-14T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
563033,Fairfield Rise Llantwit Major,2023-06-14T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.96
563033,Fairfield Rise Llantwit Major,2023-06-14T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
563033,Fairfield Rise Llantwit Major,2023-06-14T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
563033,Fairfield Rise Llantwit Major,2023-06-14T00:20:00.000+00:00,feeder,,L3 Active Power,kW,3.65
563033,Fairfield Rise Llantwit Major,2023-06-14T00:20:00.000+00:00,feeder,,L2 Active Power,kW,2.4
563033,Fairfield Rise Llantwit Major,2023-06-14T00:20:00.000+00:00,feeder,,L1 Active Power,kW,3.08
563033,Fairfield Rise Llantwit Major,2023-06-14T00:20:00.000+00:00,feeder,,N Current (RMS),A,9.6
563033,Fairfield Rise Llantwit Major,2023-06-14T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.9
563033,Fairfield Rise Llantwit Major,2023-06-14T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,10.5
563033,Fairfield Rise Llantwit Major,2023-06-14T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,14.1
563033,Fairfield Rise Llantwit Major,2023-06-14T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.67
563033,Fairfield Rise Llantwit Major,2023-06-14T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.41
563033,Fairfield Rise Llantwit Major,2023-06-14T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.1
563033,Fairfield Rise Llantwit Major,2023-06-14T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.89
563033,Fairfield Rise Llantwit Major,2023-06-14T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.98
563033,Fairfield Rise Llantwit Major,2023-06-14T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.69
563033,Fairfield Rise Llantwit Major,2023-06-14T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.2
563033,Fairfield Rise Llantwit Major,2023-06-14T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.0
563033,Fairfield Rise Llantwit Major,2023-06-14T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.8
563033,Fairfield Rise Llantwit Major,2023-06-14T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.6
563033,Fairfield Rise Llantwit Major,2023-06-14T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
563033,Fairfield Rise Llantwit Major,2023-06-14T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
563033,Fairfield Rise Llantwit Major,2023-06-14T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
563033,Fairfield Rise Llantwit Major,2023-06-14T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.04
563033,Fairfield Rise Llantwit Major,2023-06-14T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.49
563033,Fairfield Rise Llantwit Major,2023-06-14T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.23
563033,Fairfield Rise Llantwit Major,2023-06-14T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.0
563033,Fairfield Rise Llantwit Major,2023-06-14T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.2
563033,Fairfield Rise Llantwit Major,2023-06-14T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.0
563033,Fairfield Rise Llantwit Major,2023-06-14T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.1
563033,Fairfield Rise Llantwit Major,2023-06-14T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
563033,Fairfield Rise Llantwit Major,2023-06-14T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
563033,Fairfield Rise Llantwit Major,2023-06-14T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
563033,Fairfield Rise Llantwit Major,2023-06-14T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.71
563033,Fairfield Rise Llantwit Major,2023-06-14T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.87
563033,Fairfield Rise Llantwit Major,2023-06-14T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.25
563033,Fairfield Rise Llantwit Major,2023-06-14T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.4
563033,Fairfield Rise Llantwit Major,2023-06-14T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.9
563033,Fairfield Rise Llantwit Major,2023-06-14T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.3
563033,Fairfield Rise Llantwit Major,2023-06-14T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.5
563033,Fairfield Rise Llantwit Major,2023-06-14T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.36
563033,Fairfield Rise Llantwit Major,2023-06-14T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
563033,Fairfield Rise Llantwit Major,2023-06-14T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.62
563033,Fairfield Rise Llantwit Major,2023-06-14T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.41
563033,Fairfield Rise Llantwit Major,2023-06-14T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.87
563033,Fairfield Rise Llantwit Major,2023-06-14T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.81
563033,Fairfield Rise Llantwit Major,2023-06-14T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.1
563033,Fairfield Rise Llantwit Major,2023-06-14T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.9
563033,Fairfield Rise Llantwit Major,2023-06-14T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.0
563033,Fairfield Rise Llantwit Major,2023-06-14T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.0
563033,Fairfield Rise Llantwit Major,2023-06-14T00:20:00.000+00:00,transformer,,Temperature,C,34.6
563033,Fairfield Rise Llantwit Major,2023-06-14T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
563033,Fairfield Rise Llantwit Major,2023-06-14T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
563033,Fairfield Rise Llantwit Major,2023-06-14T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
563033,Fairfield Rise Llantwit Major,2023-06-14T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
563033,Fairfield Rise Llantwit Major,2023-06-14T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
563033,Fairfield Rise Llantwit Major,2023-06-14T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
563033,Fairfield Rise Llantwit Major,2023-06-14T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.57
563033,Fairfield Rise Llantwit Major,2023-06-14T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
563033,Fairfield Rise Llantwit Major,2023-06-14T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
563033,Fairfield Rise Llantwit Major,2023-06-14T00:20:00.000+00:00,busbar,,L3 Active Power,kW,17.7
563033,Fairfield Rise Llantwit Major,2023-06-14T00:20:00.000+00:00,busbar,,L2 Active Power,kW,14.6
563033,Fairfield Rise Llantwit Major,2023-06-14T00:20:00.000+00:00,busbar,,L1 Active Power,kW,16.07
563033,Fairfield Rise Llantwit Major,2023-06-14T00:20:00.000+00:00,busbar,,N Current (RMS),A,19.7
563033,Fairfield Rise Llantwit Major,2023-06-14T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
563033,Fairfield Rise Llantwit Major,2023-06-14T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
563033,Fairfield Rise Llantwit Major,2023-06-14T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.1
563033,Fairfield Rise Llantwit Major,2023-06-14T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
563033,Fairfield Rise Llantwit Major,2023-06-14T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
563033,Fairfield Rise Llantwit Major,2023-06-14T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
563033,Fairfield Rise Llantwit Major,2023-06-14T00:10:00.000+00:00,feeder,,L3 Active Power,kW,3.74
563033,Fairfield Rise Llantwit Major,2023-06-14T00:10:00.000+00:00,feeder,,L2 Active Power,kW,2.4
563033,Fairfield Rise Llantwit Major,2023-06-14T00:10:00.000+00:00,feeder,,L1 Active Power,kW,3.19
563033,Fairfield Rise Llantwit Major,2023-06-14T00:10:00.000+00:00,feeder,,N Current (RMS),A,9.8
563033,Fairfield Rise Llantwit Major,2023-06-14T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.3
563033,Fairfield Rise Llantwit Major,2023-06-14T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,10.5
563033,Fairfield Rise Llantwit Major,2023-06-14T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,14.4
563033,Fairfield Rise Llantwit Major,2023-06-14T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.33
563033,Fairfield Rise Llantwit Major,2023-06-14T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
563033,Fairfield Rise Llantwit Major,2023-06-14T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.42
563033,Fairfield Rise Llantwit Major,2023-06-14T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.55
563033,Fairfield Rise Llantwit Major,2023-06-14T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.18
563033,Fairfield Rise Llantwit Major,2023-06-14T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.43
563033,Fairfield Rise Llantwit Major,2023-06-14T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.8
563033,Fairfield Rise Llantwit Major,2023-06-14T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.5
563033,Fairfield Rise Llantwit Major,2023-06-14T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.7
563033,Fairfield Rise Llantwit Major,2023-06-14T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.7
563033,Fairfield Rise Llantwit Major,2023-06-14T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
563033,Fairfield Rise Llantwit Major,2023-06-14T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
563033,Fairfield Rise Llantwit Major,2023-06-14T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
563033,Fairfield Rise Llantwit Major,2023-06-14T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.08
563033,Fairfield Rise Llantwit Major,2023-06-14T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.38
563033,Fairfield Rise Llantwit Major,2023-06-14T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.38
563033,Fairfield Rise Llantwit Major,2023-06-14T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.7
563033,Fairfield Rise Llantwit Major,2023-06-14T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.4
563033,Fairfield Rise Llantwit Major,2023-06-14T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.6
563033,Fairfield Rise Llantwit Major,2023-06-14T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.7
563033,Fairfield Rise Llantwit Major,2023-06-14T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
563033,Fairfield Rise Llantwit Major,2023-06-14T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
563033,Fairfield Rise Llantwit Major,2023-06-14T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
563033,Fairfield Rise Llantwit Major,2023-06-14T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.82
563033,Fairfield Rise Llantwit Major,2023-06-14T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.27
563033,Fairfield Rise Llantwit Major,2023-06-14T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.24
563033,Fairfield Rise Llantwit Major,2023-06-14T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.1
563033,Fairfield Rise Llantwit Major,2023-06-14T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.2
563033,Fairfield Rise Llantwit Major,2023-06-14T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.9
563033,Fairfield Rise Llantwit Major,2023-06-14T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.5
563033,Fairfield Rise Llantwit Major,2023-06-14T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.26
563033,Fairfield Rise Llantwit Major,2023-06-14T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
563033,Fairfield Rise Llantwit Major,2023-06-14T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.43
563033,Fairfield Rise Llantwit Major,2023-06-14T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.63
563033,Fairfield Rise Llantwit Major,2023-06-14T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.72
563033,Fairfield Rise Llantwit Major,2023-06-14T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.01
563033,Fairfield Rise Llantwit Major,2023-06-14T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.3
563033,Fairfield Rise Llantwit Major,2023-06-14T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.5
563033,Fairfield Rise Llantwit Major,2023-06-14T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.8
563033,Fairfield Rise Llantwit Major,2023-06-14T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.5
563033,Fairfield Rise Llantwit Major,2023-06-14T00:10:00.000+00:00,transformer,,Temperature,C,34.8
563033,Fairfield Rise Llantwit Major,2023-06-14T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
563033,Fairfield Rise Llantwit Major,2023-06-14T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
563033,Fairfield Rise Llantwit Major,2023-06-14T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
563033,Fairfield Rise Llantwit Major,2023-06-14T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
563033,Fairfield Rise Llantwit Major,2023-06-14T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
563033,Fairfield Rise Llantwit Major,2023-06-14T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
563033,Fairfield Rise Llantwit Major,2023-06-14T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
563033,Fairfield Rise Llantwit Major,2023-06-14T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
563033,Fairfield Rise Llantwit Major,2023-06-14T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
563033,Fairfield Rise Llantwit Major,2023-06-14T00:10:00.000+00:00,busbar,,L3 Active Power,kW,17.82
563033,Fairfield Rise Llantwit Major,2023-06-14T00:10:00.000+00:00,busbar,,L2 Active Power,kW,14.96
563033,Fairfield Rise Llantwit Major,2023-06-14T00:10:00.000+00:00,busbar,,L1 Active Power,kW,16.26
563033,Fairfield Rise Llantwit Major,2023-06-14T00:10:00.000+00:00,busbar,,N Current (RMS),A,20.3
563033,Fairfield Rise Llantwit Major,2023-06-14T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
563033,Fairfield Rise Llantwit Major,2023-06-14T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
563033,Fairfield Rise Llantwit Major,2023-06-14T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.1
563033,Fairfield Rise Llantwit Major,2023-06-14T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.1
563033,Fairfield Rise Llantwit Major,2023-06-14T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
563033,Fairfield Rise Llantwit Major,2023-06-14T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
563033,Fairfield Rise Llantwit Major,2023-06-14T00:00:00.000+00:00,feeder,,L3 Active Power,kW,3.84
563033,Fairfield Rise Llantwit Major,2023-06-14T00:00:00.000+00:00,feeder,,L2 Active Power,kW,2.38
563033,Fairfield Rise Llantwit Major,2023-06-14T00:00:00.000+00:00,feeder,,L1 Active Power,kW,3.34
563033,Fairfield Rise Llantwit Major,2023-06-14T00:00:00.000+00:00,feeder,,N Current (RMS),A,9.9
563033,Fairfield Rise Llantwit Major,2023-06-14T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,16.9
563033,Fairfield Rise Llantwit Major,2023-06-14T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,10.5
563033,Fairfield Rise Llantwit Major,2023-06-14T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,14.9
563033,Fairfield Rise Llantwit Major,2023-06-14T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.46
563033,Fairfield Rise Llantwit Major,2023-06-14T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.53
563033,Fairfield Rise Llantwit Major,2023-06-14T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.48
563033,Fairfield Rise Llantwit Major,2023-06-14T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.82
563033,Fairfield Rise Llantwit Major,2023-06-14T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.7
563033,Fairfield Rise Llantwit Major,2023-06-14T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.23
563033,Fairfield Rise Llantwit Major,2023-06-14T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.2
563033,Fairfield Rise Llantwit Major,2023-06-14T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.7
563033,Fairfield Rise Llantwit Major,2023-06-14T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.7
563033,Fairfield Rise Llantwit Major,2023-06-14T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.0
563033,Fairfield Rise Llantwit Major,2023-06-14T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
563033,Fairfield Rise Llantwit Major,2023-06-14T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
563033,Fairfield Rise Llantwit Major,2023-06-14T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
563033,Fairfield Rise Llantwit Major,2023-06-14T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.23
563033,Fairfield Rise Llantwit Major,2023-06-14T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.26
563033,Fairfield Rise Llantwit Major,2023-06-14T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.23
563033,Fairfield Rise Llantwit Major,2023-06-14T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.6
563033,Fairfield Rise Llantwit Major,2023-06-14T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.9
563033,Fairfield Rise Llantwit Major,2023-06-14T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.0
563033,Fairfield Rise Llantwit Major,2023-06-14T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.3
563033,Fairfield Rise Llantwit Major,2023-06-14T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
563033,Fairfield Rise Llantwit Major,2023-06-14T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
563033,Fairfield Rise Llantwit Major,2023-06-14T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
563033,Fairfield Rise Llantwit Major,2023-06-14T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.88
563033,Fairfield Rise Llantwit Major,2023-06-14T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.45
563033,Fairfield Rise Llantwit Major,2023-06-14T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.72
563033,Fairfield Rise Llantwit Major,2023-06-14T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.4
563033,Fairfield Rise Llantwit Major,2023-06-14T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.6
563033,Fairfield Rise Llantwit Major,2023-06-14T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.5
563033,Fairfield Rise Llantwit Major,2023-06-14T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.6
563033,Fairfield Rise Llantwit Major,2023-06-14T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.94
563033,Fairfield Rise Llantwit Major,2023-06-14T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
563033,Fairfield Rise Llantwit Major,2023-06-14T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.28
563033,Fairfield Rise Llantwit Major,2023-06-14T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.46
563033,Fairfield Rise Llantwit Major,2023-06-14T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.79
563033,Fairfield Rise Llantwit Major,2023-06-14T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.41
563033,Fairfield Rise Llantwit Major,2023-06-14T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.0
563033,Fairfield Rise Llantwit Major,2023-06-14T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.8
563033,Fairfield Rise Llantwit Major,2023-06-14T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.2
563033,Fairfield Rise Llantwit Major,2023-06-14T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.2
563033,Fairfield Rise Llantwit Major,2023-06-14T00:00:00.000+00:00,transformer,,Temperature,C,35.0
563033,Fairfield Rise Llantwit Major,2023-06-14T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
563033,Fairfield Rise Llantwit Major,2023-06-14T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
563033,Fairfield Rise Llantwit Major,2023-06-14T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
563033,Fairfield Rise Llantwit Major,2023-06-14T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
563033,Fairfield Rise Llantwit Major,2023-06-14T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
563033,Fairfield Rise Llantwit Major,2023-06-14T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
563033,Fairfield Rise Llantwit Major,2023-06-14T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.76
563033,Fairfield Rise Llantwit Major,2023-06-14T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
563033,Fairfield Rise Llantwit Major,2023-06-14T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
563033,Fairfield Rise Llantwit Major,2023-06-14T00:00:00.000+00:00,busbar,,L3 Active Power,kW,19.24
563033,Fairfield Rise Llantwit Major,2023-06-14T00:00:00.000+00:00,busbar,,L2 Active Power,kW,16.59
563033,Fairfield Rise Llantwit Major,2023-06-14T00:00:00.000+00:00,busbar,,L1 Active Power,kW,18.93
563033,Fairfield Rise Llantwit Major,2023-06-14T00:00:00.000+00:00,busbar,,N Current (RMS),A,25.0
563033,Fairfield Rise Llantwit Major,2023-06-14T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.3
563033,Fairfield Rise Llantwit Major,2023-06-14T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.1
563033,Fairfield Rise Llantwit Major,2023-06-14T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.5
563033,Fairfield Rise Llantwit Major,2023-06-17T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
563033,Fairfield Rise Llantwit Major,2023-06-17T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
563033,Fairfield Rise Llantwit Major,2023-06-17T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
563033,Fairfield Rise Llantwit Major,2023-06-17T23:50:00.000+00:00,feeder,,L3 Active Power,kW,4.28
563033,Fairfield Rise Llantwit Major,2023-06-17T23:50:00.000+00:00,feeder,,L2 Active Power,kW,2.63
563033,Fairfield Rise Llantwit Major,2023-06-17T23:50:00.000+00:00,feeder,,L1 Active Power,kW,3.88
563033,Fairfield Rise Llantwit Major,2023-06-17T23:50:00.000+00:00,feeder,,N Current (RMS),A,11.8
563033,Fairfield Rise Llantwit Major,2023-06-17T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.4
563033,Fairfield Rise Llantwit Major,2023-06-17T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,11.4
563033,Fairfield Rise Llantwit Major,2023-06-17T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,17.2
563033,Fairfield Rise Llantwit Major,2023-06-17T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.33
563033,Fairfield Rise Llantwit Major,2023-06-17T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.45
563033,Fairfield Rise Llantwit Major,2023-06-17T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.56
563033,Fairfield Rise Llantwit Major,2023-06-17T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.62
563033,Fairfield Rise Llantwit Major,2023-06-17T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.88
563033,Fairfield Rise Llantwit Major,2023-06-17T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.6
563033,Fairfield Rise Llantwit Major,2023-06-17T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,17.4
563033,Fairfield Rise Llantwit Major,2023-06-17T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.7
563033,Fairfield Rise Llantwit Major,2023-06-17T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.2
563033,Fairfield Rise Llantwit Major,2023-06-17T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.6
563033,Fairfield Rise Llantwit Major,2023-06-17T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.23
563033,Fairfield Rise Llantwit Major,2023-06-17T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
563033,Fairfield Rise Llantwit Major,2023-06-17T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
563033,Fairfield Rise Llantwit Major,2023-06-17T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.08
563033,Fairfield Rise Llantwit Major,2023-06-17T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.3
563033,Fairfield Rise Llantwit Major,2023-06-17T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.29
563033,Fairfield Rise Llantwit Major,2023-06-17T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
563033,Fairfield Rise Llantwit Major,2023-06-17T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.6
563033,Fairfield Rise Llantwit Major,2023-06-17T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.1
563033,Fairfield Rise Llantwit Major,2023-06-17T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.4
563033,Fairfield Rise Llantwit Major,2023-06-17T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
563033,Fairfield Rise Llantwit Major,2023-06-17T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
563033,Fairfield Rise Llantwit Major,2023-06-17T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
563033,Fairfield Rise Llantwit Major,2023-06-17T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.85
563033,Fairfield Rise Llantwit Major,2023-06-17T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.34
563033,Fairfield Rise Llantwit Major,2023-06-17T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.65
563033,Fairfield Rise Llantwit Major,2023-06-17T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.1
563033,Fairfield Rise Llantwit Major,2023-06-17T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.4
563033,Fairfield Rise Llantwit Major,2023-06-17T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.1
563033,Fairfield Rise Llantwit Major,2023-06-17T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.1
563033,Fairfield Rise Llantwit Major,2023-06-17T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.63
563033,Fairfield Rise Llantwit Major,2023-06-17T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
563033,Fairfield Rise Llantwit Major,2023-06-17T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.11
563033,Fairfield Rise Llantwit Major,2023-06-17T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.72
563033,Fairfield Rise Llantwit Major,2023-06-17T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.39
563033,Fairfield Rise Llantwit Major,2023-06-17T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.18
563033,Fairfield Rise Llantwit Major,2023-06-17T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,31.4
563033,Fairfield Rise Llantwit Major,2023-06-17T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.7
563033,Fairfield Rise Llantwit Major,2023-06-17T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.1
563033,Fairfield Rise Llantwit Major,2023-06-17T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.3
563033,Fairfield Rise Llantwit Major,2023-06-17T23:50:00.000+00:00,transformer,,Temperature,C,31.2
563033,Fairfield Rise Llantwit Major,2023-06-17T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
563033,Fairfield Rise Llantwit Major,2023-06-17T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
563033,Fairfield Rise Llantwit Major,2023-06-17T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
563033,Fairfield Rise Llantwit Major,2023-06-17T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
563033,Fairfield Rise Llantwit Major,2023-06-17T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
563033,Fairfield Rise Llantwit Major,2023-06-17T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
563033,Fairfield Rise Llantwit Major,2023-06-17T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.85
563033,Fairfield Rise Llantwit Major,2023-06-17T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
563033,Fairfield Rise Llantwit Major,2023-06-17T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
563033,Fairfield Rise Llantwit Major,2023-06-17T23:50:00.000+00:00,busbar,,L3 Active Power,kW,24.55
563033,Fairfield Rise Llantwit Major,2023-06-17T23:50:00.000+00:00,busbar,,L2 Active Power,kW,15.54
563033,Fairfield Rise Llantwit Major,2023-06-17T23:50:00.000+00:00,busbar,,L1 Active Power,kW,18.6
563033,Fairfield Rise Llantwit Major,2023-06-17T23:50:00.000+00:00,busbar,,N Current (RMS),A,28.6
563033,Fairfield Rise Llantwit Major,2023-06-17T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.6
563033,Fairfield Rise Llantwit Major,2023-06-17T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.3
563033,Fairfield Rise Llantwit Major,2023-06-17T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.1
563033,Fairfield Rise Llantwit Major,2023-06-17T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
563033,Fairfield Rise Llantwit Major,2023-06-17T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
563033,Fairfield Rise Llantwit Major,2023-06-17T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
563033,Fairfield Rise Llantwit Major,2023-06-17T23:40:00.000+00:00,feeder,,L3 Active Power,kW,4.54
563033,Fairfield Rise Llantwit Major,2023-06-17T23:40:00.000+00:00,feeder,,L2 Active Power,kW,2.66
563033,Fairfield Rise Llantwit Major,2023-06-17T23:40:00.000+00:00,feeder,,L1 Active Power,kW,3.86
563033,Fairfield Rise Llantwit Major,2023-06-17T23:40:00.000+00:00,feeder,,N Current (RMS),A,11.3
563033,Fairfield Rise Llantwit Major,2023-06-17T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,19.1
563033,Fairfield Rise Llantwit Major,2023-06-17T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.5
563033,Fairfield Rise Llantwit Major,2023-06-17T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,16.8
563033,Fairfield Rise Llantwit Major,2023-06-17T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.57
563033,Fairfield Rise Llantwit Major,2023-06-17T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
563033,Fairfield Rise Llantwit Major,2023-06-17T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.34
563033,Fairfield Rise Llantwit Major,2023-06-17T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.86
563033,Fairfield Rise Llantwit Major,2023-06-17T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.77
563033,Fairfield Rise Llantwit Major,2023-06-17T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.65
563033,Fairfield Rise Llantwit Major,2023-06-17T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,21.6
563033,Fairfield Rise Llantwit Major,2023-06-17T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.8
563033,Fairfield Rise Llantwit Major,2023-06-17T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.8
563033,Fairfield Rise Llantwit Major,2023-06-17T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.8
563033,Fairfield Rise Llantwit Major,2023-06-17T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.62
563033,Fairfield Rise Llantwit Major,2023-06-17T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
563033,Fairfield Rise Llantwit Major,2023-06-17T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
563033,Fairfield Rise Llantwit Major,2023-06-17T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.17
563033,Fairfield Rise Llantwit Major,2023-06-17T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.55
563033,Fairfield Rise Llantwit Major,2023-06-17T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.12
563033,Fairfield Rise Llantwit Major,2023-06-17T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.4
563033,Fairfield Rise Llantwit Major,2023-06-17T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.8
563033,Fairfield Rise Llantwit Major,2023-06-17T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.0
563033,Fairfield Rise Llantwit Major,2023-06-17T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.8
563033,Fairfield Rise Llantwit Major,2023-06-17T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
563033,Fairfield Rise Llantwit Major,2023-06-17T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
563033,Fairfield Rise Llantwit Major,2023-06-17T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
563033,Fairfield Rise Llantwit Major,2023-06-17T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.87
563033,Fairfield Rise Llantwit Major,2023-06-17T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.61
563033,Fairfield Rise Llantwit Major,2023-06-17T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.07
563033,Fairfield Rise Llantwit Major,2023-06-17T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,32.5
563033,Fairfield Rise Llantwit Major,2023-06-17T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.6
563033,Fairfield Rise Llantwit Major,2023-06-17T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.0
563033,Fairfield Rise Llantwit Major,2023-06-17T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.2
563033,Fairfield Rise Llantwit Major,2023-06-17T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.07
563033,Fairfield Rise Llantwit Major,2023-06-17T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
563033,Fairfield Rise Llantwit Major,2023-06-17T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.66
563033,Fairfield Rise Llantwit Major,2023-06-17T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.65
563033,Fairfield Rise Llantwit Major,2023-06-17T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.21
563033,Fairfield Rise Llantwit Major,2023-06-17T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.31
563033,Fairfield Rise Llantwit Major,2023-06-17T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.5
563033,Fairfield Rise Llantwit Major,2023-06-17T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.6
563033,Fairfield Rise Llantwit Major,2023-06-17T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.5
563033,Fairfield Rise Llantwit Major,2023-06-17T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.0
563033,Fairfield Rise Llantwit Major,2023-06-17T23:40:00.000+00:00,transformer,,Temperature,C,31.3
563033,Fairfield Rise Llantwit Major,2023-06-17T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
563033,Fairfield Rise Llantwit Major,2023-06-17T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
563033,Fairfield Rise Llantwit Major,2023-06-17T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
563033,Fairfield Rise Llantwit Major,2023-06-17T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
563033,Fairfield Rise Llantwit Major,2023-06-17T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
563033,Fairfield Rise Llantwit Major,2023-06-17T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
563033,Fairfield Rise Llantwit Major,2023-06-17T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.25
563033,Fairfield Rise Llantwit Major,2023-06-17T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
563033,Fairfield Rise Llantwit Major,2023-06-17T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
563033,Fairfield Rise Llantwit Major,2023-06-17T23:40:00.000+00:00,busbar,,L3 Active Power,kW,23.09
563033,Fairfield Rise Llantwit Major,2023-06-17T23:40:00.000+00:00,busbar,,L2 Active Power,kW,15.8
563033,Fairfield Rise Llantwit Major,2023-06-17T23:40:00.000+00:00,busbar,,L1 Active Power,kW,27.01
563033,Fairfield Rise Llantwit Major,2023-06-17T23:40:00.000+00:00,busbar,,N Current (RMS),A,50.7
563033,Fairfield Rise Llantwit Major,2023-06-17T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.8
563033,Fairfield Rise Llantwit Major,2023-06-17T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
563033,Fairfield Rise Llantwit Major,2023-06-17T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.0
563033,Fairfield Rise Llantwit Major,2023-06-17T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
563033,Fairfield Rise Llantwit Major,2023-06-17T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
563033,Fairfield Rise Llantwit Major,2023-06-17T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
563033,Fairfield Rise Llantwit Major,2023-06-17T23:30:00.000+00:00,feeder,,L3 Active Power,kW,4.22
563033,Fairfield Rise Llantwit Major,2023-06-17T23:30:00.000+00:00,feeder,,L2 Active Power,kW,2.47
