Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563033,Fairfield Rise Llantwit Major,2023-06-17T23:30:00.000+00:00,feeder,,L1 Active Power,kW,4.42
563033,Fairfield Rise Llantwit Major,2023-06-17T23:30:00.000+00:00,feeder,,N Current (RMS),A,12.5
563033,Fairfield Rise Llantwit Major,2023-06-17T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,18.0
563033,Fairfield Rise Llantwit Major,2023-06-17T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,10.7
563033,Fairfield Rise Llantwit Major,2023-06-17T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,19.1
563033,Fairfield Rise Llantwit Major,2023-06-17T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.37
563033,Fairfield Rise Llantwit Major,2023-06-17T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.37
563033,Fairfield Rise Llantwit Major,2023-06-17T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.28
563033,Fairfield Rise Llantwit Major,2023-06-17T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.89
563033,Fairfield Rise Llantwit Major,2023-06-17T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.74
563033,Fairfield Rise Llantwit Major,2023-06-17T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.77
563033,Fairfield Rise Llantwit Major,2023-06-17T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,25.6
563033,Fairfield Rise Llantwit Major,2023-06-17T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.9
563033,Fairfield Rise Llantwit Major,2023-06-17T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.7
563033,Fairfield Rise Llantwit Major,2023-06-17T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.3
563033,Fairfield Rise Llantwit Major,2023-06-17T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
563033,Fairfield Rise Llantwit Major,2023-06-17T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
563033,Fairfield Rise Llantwit Major,2023-06-17T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
563033,Fairfield Rise Llantwit Major,2023-06-17T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.87
563033,Fairfield Rise Llantwit Major,2023-06-17T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.0
563033,Fairfield Rise Llantwit Major,2023-06-17T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.16
563033,Fairfield Rise Llantwit Major,2023-06-17T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
563033,Fairfield Rise Llantwit Major,2023-06-17T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.6
563033,Fairfield Rise Llantwit Major,2023-06-17T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.4
563033,Fairfield Rise Llantwit Major,2023-06-17T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.0
563033,Fairfield Rise Llantwit Major,2023-06-17T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
563033,Fairfield Rise Llantwit Major,2023-06-17T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.42
563033,Fairfield Rise Llantwit Major,2023-06-17T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
563033,Fairfield Rise Llantwit Major,2023-06-17T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.07
563033,Fairfield Rise Llantwit Major,2023-06-17T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.13
563033,Fairfield Rise Llantwit Major,2023-06-17T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.21
563033,Fairfield Rise Llantwit Major,2023-06-17T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,34.7
563033,Fairfield Rise Llantwit Major,2023-06-17T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.4
563033,Fairfield Rise Llantwit Major,2023-06-17T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.8
563033,Fairfield Rise Llantwit Major,2023-06-17T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.6
563033,Fairfield Rise Llantwit Major,2023-06-17T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.56
563033,Fairfield Rise Llantwit Major,2023-06-17T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
563033,Fairfield Rise Llantwit Major,2023-06-17T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.35
563033,Fairfield Rise Llantwit Major,2023-06-17T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.51
563033,Fairfield Rise Llantwit Major,2023-06-17T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.39
563033,Fairfield Rise Llantwit Major,2023-06-17T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.2
563033,Fairfield Rise Llantwit Major,2023-06-17T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.6
563033,Fairfield Rise Llantwit Major,2023-06-17T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.9
563033,Fairfield Rise Llantwit Major,2023-06-17T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.2
563033,Fairfield Rise Llantwit Major,2023-06-17T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.2
563033,Fairfield Rise Llantwit Major,2023-06-17T23:30:00.000+00:00,transformer,,Temperature,C,31.4
563033,Fairfield Rise Llantwit Major,2023-06-17T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
563033,Fairfield Rise Llantwit Major,2023-06-17T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
563033,Fairfield Rise Llantwit Major,2023-06-17T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
563033,Fairfield Rise Llantwit Major,2023-06-17T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
563033,Fairfield Rise Llantwit Major,2023-06-17T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
563033,Fairfield Rise Llantwit Major,2023-06-17T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
563033,Fairfield Rise Llantwit Major,2023-06-17T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.18
563033,Fairfield Rise Llantwit Major,2023-06-17T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
563033,Fairfield Rise Llantwit Major,2023-06-17T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
563033,Fairfield Rise Llantwit Major,2023-06-17T23:30:00.000+00:00,busbar,,L3 Active Power,kW,22.57
563033,Fairfield Rise Llantwit Major,2023-06-17T23:30:00.000+00:00,busbar,,L2 Active Power,kW,16.74
563033,Fairfield Rise Llantwit Major,2023-06-17T23:30:00.000+00:00,busbar,,L1 Active Power,kW,31.76
563033,Fairfield Rise Llantwit Major,2023-06-17T23:30:00.000+00:00,busbar,,N Current (RMS),A,57.7
563033,Fairfield Rise Llantwit Major,2023-06-17T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.1
563033,Fairfield Rise Llantwit Major,2023-06-17T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
563033,Fairfield Rise Llantwit Major,2023-06-17T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.9
563033,Fairfield Rise Llantwit Major,2023-06-17T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
563033,Fairfield Rise Llantwit Major,2023-06-17T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
563033,Fairfield Rise Llantwit Major,2023-06-17T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
563033,Fairfield Rise Llantwit Major,2023-06-17T23:20:00.000+00:00,feeder,,L3 Active Power,kW,4.41
563033,Fairfield Rise Llantwit Major,2023-06-17T23:20:00.000+00:00,feeder,,L2 Active Power,kW,2.36
563033,Fairfield Rise Llantwit Major,2023-06-17T23:20:00.000+00:00,feeder,,L1 Active Power,kW,4.16
563033,Fairfield Rise Llantwit Major,2023-06-17T23:20:00.000+00:00,feeder,,N Current (RMS),A,13.3
563033,Fairfield Rise Llantwit Major,2023-06-17T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,18.8
563033,Fairfield Rise Llantwit Major,2023-06-17T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,10.7
563033,Fairfield Rise Llantwit Major,2023-06-17T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,18.2
563033,Fairfield Rise Llantwit Major,2023-06-17T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.21
563033,Fairfield Rise Llantwit Major,2023-06-17T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.25
563033,Fairfield Rise Llantwit Major,2023-06-17T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.68
563033,Fairfield Rise Llantwit Major,2023-06-17T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.76
563033,Fairfield Rise Llantwit Major,2023-06-17T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.07
563033,Fairfield Rise Llantwit Major,2023-06-17T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.75
563033,Fairfield Rise Llantwit Major,2023-06-17T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,17.3
563033,Fairfield Rise Llantwit Major,2023-06-17T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.4
563033,Fairfield Rise Llantwit Major,2023-06-17T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.9
563033,Fairfield Rise Llantwit Major,2023-06-17T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.4
563033,Fairfield Rise Llantwit Major,2023-06-17T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.31
563033,Fairfield Rise Llantwit Major,2023-06-17T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
563033,Fairfield Rise Llantwit Major,2023-06-17T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
563033,Fairfield Rise Llantwit Major,2023-06-17T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.98
563033,Fairfield Rise Llantwit Major,2023-06-17T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.7
563033,Fairfield Rise Llantwit Major,2023-06-17T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.1
563033,Fairfield Rise Llantwit Major,2023-06-17T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.3
563033,Fairfield Rise Llantwit Major,2023-06-17T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.0
563033,Fairfield Rise Llantwit Major,2023-06-17T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.9
563033,Fairfield Rise Llantwit Major,2023-06-17T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.8
563033,Fairfield Rise Llantwit Major,2023-06-17T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
563033,Fairfield Rise Llantwit Major,2023-06-17T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
563033,Fairfield Rise Llantwit Major,2023-06-17T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
563033,Fairfield Rise Llantwit Major,2023-06-17T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.23
563033,Fairfield Rise Llantwit Major,2023-06-17T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.5
563033,Fairfield Rise Llantwit Major,2023-06-17T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.47
563033,Fairfield Rise Llantwit Major,2023-06-17T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.9
563033,Fairfield Rise Llantwit Major,2023-06-17T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.3
563033,Fairfield Rise Llantwit Major,2023-06-17T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.7
563033,Fairfield Rise Llantwit Major,2023-06-17T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.7
563033,Fairfield Rise Llantwit Major,2023-06-17T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.06
563033,Fairfield Rise Llantwit Major,2023-06-17T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
563033,Fairfield Rise Llantwit Major,2023-06-17T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.45
563033,Fairfield Rise Llantwit Major,2023-06-17T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.76
563033,Fairfield Rise Llantwit Major,2023-06-17T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.55
563033,Fairfield Rise Llantwit Major,2023-06-17T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.79
563033,Fairfield Rise Llantwit Major,2023-06-17T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.2
563033,Fairfield Rise Llantwit Major,2023-06-17T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.3
563033,Fairfield Rise Llantwit Major,2023-06-17T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.0
563033,Fairfield Rise Llantwit Major,2023-06-17T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.4
563033,Fairfield Rise Llantwit Major,2023-06-17T23:20:00.000+00:00,transformer,,Temperature,C,31.5
563033,Fairfield Rise Llantwit Major,2023-06-17T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
563033,Fairfield Rise Llantwit Major,2023-06-17T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
563033,Fairfield Rise Llantwit Major,2023-06-17T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
563033,Fairfield Rise Llantwit Major,2023-06-17T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
563033,Fairfield Rise Llantwit Major,2023-06-17T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
563033,Fairfield Rise Llantwit Major,2023-06-17T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
563033,Fairfield Rise Llantwit Major,2023-06-17T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.39
563033,Fairfield Rise Llantwit Major,2023-06-17T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
563033,Fairfield Rise Llantwit Major,2023-06-17T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
563033,Fairfield Rise Llantwit Major,2023-06-17T23:20:00.000+00:00,busbar,,L3 Active Power,kW,24.14
563033,Fairfield Rise Llantwit Major,2023-06-17T23:20:00.000+00:00,busbar,,L2 Active Power,kW,16.18
563033,Fairfield Rise Llantwit Major,2023-06-17T23:20:00.000+00:00,busbar,,L1 Active Power,kW,23.27
563033,Fairfield Rise Llantwit Major,2023-06-17T23:20:00.000+00:00,busbar,,N Current (RMS),A,31.4
563033,Fairfield Rise Llantwit Major,2023-06-17T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.4
563033,Fairfield Rise Llantwit Major,2023-06-17T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.3
563033,Fairfield Rise Llantwit Major,2023-06-17T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.4
563033,Fairfield Rise Llantwit Major,2023-06-17T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
563033,Fairfield Rise Llantwit Major,2023-06-17T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
563033,Fairfield Rise Llantwit Major,2023-06-17T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
563033,Fairfield Rise Llantwit Major,2023-06-17T23:10:00.000+00:00,feeder,,L3 Active Power,kW,4.49
563033,Fairfield Rise Llantwit Major,2023-06-17T23:10:00.000+00:00,feeder,,L2 Active Power,kW,2.65
563033,Fairfield Rise Llantwit Major,2023-06-17T23:10:00.000+00:00,feeder,,L1 Active Power,kW,4.31
563033,Fairfield Rise Llantwit Major,2023-06-17T23:10:00.000+00:00,feeder,,N Current (RMS),A,13.5
563033,Fairfield Rise Llantwit Major,2023-06-17T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,19.0
563033,Fairfield Rise Llantwit Major,2023-06-17T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,11.7
563033,Fairfield Rise Llantwit Major,2023-06-17T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,18.9
563033,Fairfield Rise Llantwit Major,2023-06-17T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.29
563033,Fairfield Rise Llantwit Major,2023-06-17T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.07
563033,Fairfield Rise Llantwit Major,2023-06-17T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.45
563033,Fairfield Rise Llantwit Major,2023-06-17T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.02
563033,Fairfield Rise Llantwit Major,2023-06-17T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.44
563033,Fairfield Rise Llantwit Major,2023-06-17T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.07
563033,Fairfield Rise Llantwit Major,2023-06-17T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,17.0
563033,Fairfield Rise Llantwit Major,2023-06-17T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.8
563033,Fairfield Rise Llantwit Major,2023-06-17T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.4
563033,Fairfield Rise Llantwit Major,2023-06-17T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.6
563033,Fairfield Rise Llantwit Major,2023-06-17T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.29
563033,Fairfield Rise Llantwit Major,2023-06-17T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
563033,Fairfield Rise Llantwit Major,2023-06-17T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
563033,Fairfield Rise Llantwit Major,2023-06-17T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.98
563033,Fairfield Rise Llantwit Major,2023-06-17T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.59
563033,Fairfield Rise Llantwit Major,2023-06-17T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.55
563033,Fairfield Rise Llantwit Major,2023-06-17T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
563033,Fairfield Rise Llantwit Major,2023-06-17T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.0
563033,Fairfield Rise Llantwit Major,2023-06-17T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.3
563033,Fairfield Rise Llantwit Major,2023-06-17T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.3
563033,Fairfield Rise Llantwit Major,2023-06-17T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
563033,Fairfield Rise Llantwit Major,2023-06-17T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
563033,Fairfield Rise Llantwit Major,2023-06-17T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
563033,Fairfield Rise Llantwit Major,2023-06-17T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.41
563033,Fairfield Rise Llantwit Major,2023-06-17T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.3
563033,Fairfield Rise Llantwit Major,2023-06-17T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.58
563033,Fairfield Rise Llantwit Major,2023-06-17T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.1
563033,Fairfield Rise Llantwit Major,2023-06-17T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.4
563033,Fairfield Rise Llantwit Major,2023-06-17T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.0
563033,Fairfield Rise Llantwit Major,2023-06-17T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.7
563033,Fairfield Rise Llantwit Major,2023-06-17T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.61
563033,Fairfield Rise Llantwit Major,2023-06-17T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
563033,Fairfield Rise Llantwit Major,2023-06-17T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
563033,Fairfield Rise Llantwit Major,2023-06-17T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.46
563033,Fairfield Rise Llantwit Major,2023-06-17T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.43
563033,Fairfield Rise Llantwit Major,2023-06-17T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.25
563033,Fairfield Rise Llantwit Major,2023-06-17T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.1
563033,Fairfield Rise Llantwit Major,2023-06-17T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.4
563033,Fairfield Rise Llantwit Major,2023-06-17T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.4
563033,Fairfield Rise Llantwit Major,2023-06-17T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.0
563033,Fairfield Rise Llantwit Major,2023-06-17T23:10:00.000+00:00,transformer,,Temperature,C,31.6
563033,Fairfield Rise Llantwit Major,2023-06-17T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
563033,Fairfield Rise Llantwit Major,2023-06-17T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
563033,Fairfield Rise Llantwit Major,2023-06-17T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
563033,Fairfield Rise Llantwit Major,2023-06-17T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
563033,Fairfield Rise Llantwit Major,2023-06-17T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
563033,Fairfield Rise Llantwit Major,2023-06-17T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
563033,Fairfield Rise Llantwit Major,2023-06-17T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.05
563033,Fairfield Rise Llantwit Major,2023-06-17T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
563033,Fairfield Rise Llantwit Major,2023-06-17T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
563033,Fairfield Rise Llantwit Major,2023-06-17T23:10:00.000+00:00,busbar,,L3 Active Power,kW,24.37
563033,Fairfield Rise Llantwit Major,2023-06-17T23:10:00.000+00:00,busbar,,L2 Active Power,kW,16.41
563033,Fairfield Rise Llantwit Major,2023-06-17T23:10:00.000+00:00,busbar,,L1 Active Power,kW,22.75
563033,Fairfield Rise Llantwit Major,2023-06-17T23:10:00.000+00:00,busbar,,N Current (RMS),A,26.7
563033,Fairfield Rise Llantwit Major,2023-06-17T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.2
563033,Fairfield Rise Llantwit Major,2023-06-17T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.1
563033,Fairfield Rise Llantwit Major,2023-06-17T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.7
563033,Fairfield Rise Llantwit Major,2023-06-17T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
563033,Fairfield Rise Llantwit Major,2023-06-17T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
563033,Fairfield Rise Llantwit Major,2023-06-17T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
563033,Fairfield Rise Llantwit Major,2023-06-17T23:00:00.000+00:00,feeder,,L3 Active Power,kW,4.24
563033,Fairfield Rise Llantwit Major,2023-06-17T23:00:00.000+00:00,feeder,,L2 Active Power,kW,2.91
563033,Fairfield Rise Llantwit Major,2023-06-17T23:00:00.000+00:00,feeder,,L1 Active Power,kW,4.46
563033,Fairfield Rise Llantwit Major,2023-06-17T23:00:00.000+00:00,feeder,,N Current (RMS),A,13.0
563033,Fairfield Rise Llantwit Major,2023-06-17T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,18.2
563033,Fairfield Rise Llantwit Major,2023-06-17T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.7
563033,Fairfield Rise Llantwit Major,2023-06-17T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,19.4
563033,Fairfield Rise Llantwit Major,2023-06-17T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.14
563033,Fairfield Rise Llantwit Major,2023-06-17T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.18
563033,Fairfield Rise Llantwit Major,2023-06-17T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.44
563033,Fairfield Rise Llantwit Major,2023-06-17T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.53
563033,Fairfield Rise Llantwit Major,2023-06-17T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.31
563033,Fairfield Rise Llantwit Major,2023-06-17T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.53
563033,Fairfield Rise Llantwit Major,2023-06-17T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,15.3
563033,Fairfield Rise Llantwit Major,2023-06-17T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.4
563033,Fairfield Rise Llantwit Major,2023-06-17T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.9
563033,Fairfield Rise Llantwit Major,2023-06-17T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.6
563033,Fairfield Rise Llantwit Major,2023-06-17T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.36
563033,Fairfield Rise Llantwit Major,2023-06-17T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
563033,Fairfield Rise Llantwit Major,2023-06-17T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
563033,Fairfield Rise Llantwit Major,2023-06-17T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.22
563033,Fairfield Rise Llantwit Major,2023-06-17T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.74
563033,Fairfield Rise Llantwit Major,2023-06-17T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.65
563033,Fairfield Rise Llantwit Major,2023-06-17T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.0
563033,Fairfield Rise Llantwit Major,2023-06-17T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.0
563033,Fairfield Rise Llantwit Major,2023-06-17T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.9
563033,Fairfield Rise Llantwit Major,2023-06-17T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.6
563033,Fairfield Rise Llantwit Major,2023-06-17T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
563033,Fairfield Rise Llantwit Major,2023-06-17T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
563033,Fairfield Rise Llantwit Major,2023-06-17T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
563033,Fairfield Rise Llantwit Major,2023-06-17T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.97
563033,Fairfield Rise Llantwit Major,2023-06-17T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.24
563033,Fairfield Rise Llantwit Major,2023-06-17T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.48
563033,Fairfield Rise Llantwit Major,2023-06-17T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
563033,Fairfield Rise Llantwit Major,2023-06-17T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.7
563033,Fairfield Rise Llantwit Major,2023-06-17T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.9
563033,Fairfield Rise Llantwit Major,2023-06-17T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.7
563033,Fairfield Rise Llantwit Major,2023-06-17T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.12
563033,Fairfield Rise Llantwit Major,2023-06-17T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
563033,Fairfield Rise Llantwit Major,2023-06-17T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.27
563033,Fairfield Rise Llantwit Major,2023-06-17T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.6
563033,Fairfield Rise Llantwit Major,2023-06-17T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.6
563033,Fairfield Rise Llantwit Major,2023-06-17T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.97
563033,Fairfield Rise Llantwit Major,2023-06-17T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,37.2
563033,Fairfield Rise Llantwit Major,2023-06-17T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.6
563033,Fairfield Rise Llantwit Major,2023-06-17T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.2
563033,Fairfield Rise Llantwit Major,2023-06-17T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.1
563033,Fairfield Rise Llantwit Major,2023-06-17T23:00:00.000+00:00,transformer,,Temperature,C,31.7
563033,Fairfield Rise Llantwit Major,2023-06-17T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
563033,Fairfield Rise Llantwit Major,2023-06-17T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
563033,Fairfield Rise Llantwit Major,2023-06-17T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
563033,Fairfield Rise Llantwit Major,2023-06-17T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
563033,Fairfield Rise Llantwit Major,2023-06-17T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
563033,Fairfield Rise Llantwit Major,2023-06-17T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
563033,Fairfield Rise Llantwit Major,2023-06-17T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.51
563033,Fairfield Rise Llantwit Major,2023-06-17T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
563033,Fairfield Rise Llantwit Major,2023-06-17T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
563033,Fairfield Rise Llantwit Major,2023-06-17T23:00:00.000+00:00,busbar,,L3 Active Power,kW,28.56
563033,Fairfield Rise Llantwit Major,2023-06-17T23:00:00.000+00:00,busbar,,L2 Active Power,kW,16.8
563033,Fairfield Rise Llantwit Major,2023-06-17T23:00:00.000+00:00,busbar,,L1 Active Power,kW,22.1
563033,Fairfield Rise Llantwit Major,2023-06-17T23:00:00.000+00:00,busbar,,N Current (RMS),A,28.6
563033,Fairfield Rise Llantwit Major,2023-06-17T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.7
563033,Fairfield Rise Llantwit Major,2023-06-17T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
563033,Fairfield Rise Llantwit Major,2023-06-17T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.2
563033,Fairfield Rise Llantwit Major,2023-06-17T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
563033,Fairfield Rise Llantwit Major,2023-06-17T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
563033,Fairfield Rise Llantwit Major,2023-06-17T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
563033,Fairfield Rise Llantwit Major,2023-06-17T22:50:00.000+00:00,feeder,,L3 Active Power,kW,4.57
563033,Fairfield Rise Llantwit Major,2023-06-17T22:50:00.000+00:00,feeder,,L2 Active Power,kW,2.85
563033,Fairfield Rise Llantwit Major,2023-06-17T22:50:00.000+00:00,feeder,,L1 Active Power,kW,4.35
563033,Fairfield Rise Llantwit Major,2023-06-17T22:50:00.000+00:00,feeder,,N Current (RMS),A,13.3
563033,Fairfield Rise Llantwit Major,2023-06-17T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,19.5
563033,Fairfield Rise Llantwit Major,2023-06-17T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.3
563033,Fairfield Rise Llantwit Major,2023-06-17T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,19.0
563033,Fairfield Rise Llantwit Major,2023-06-17T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.41
563033,Fairfield Rise Llantwit Major,2023-06-17T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.45
563033,Fairfield Rise Llantwit Major,2023-06-17T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.72
563033,Fairfield Rise Llantwit Major,2023-06-17T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.79
563033,Fairfield Rise Llantwit Major,2023-06-17T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.12
563033,Fairfield Rise Llantwit Major,2023-06-17T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.42
563033,Fairfield Rise Llantwit Major,2023-06-17T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,15.4
563033,Fairfield Rise Llantwit Major,2023-06-17T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.6
563033,Fairfield Rise Llantwit Major,2023-06-17T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.3
563033,Fairfield Rise Llantwit Major,2023-06-17T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.0
563033,Fairfield Rise Llantwit Major,2023-06-17T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.31
563033,Fairfield Rise Llantwit Major,2023-06-17T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
563033,Fairfield Rise Llantwit Major,2023-06-17T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
563033,Fairfield Rise Llantwit Major,2023-06-17T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.24
563033,Fairfield Rise Llantwit Major,2023-06-17T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.04
563033,Fairfield Rise Llantwit Major,2023-06-17T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.47
563033,Fairfield Rise Llantwit Major,2023-06-17T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.7
563033,Fairfield Rise Llantwit Major,2023-06-17T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.1
563033,Fairfield Rise Llantwit Major,2023-06-17T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.0
563033,Fairfield Rise Llantwit Major,2023-06-17T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.2
563033,Fairfield Rise Llantwit Major,2023-06-17T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
563033,Fairfield Rise Llantwit Major,2023-06-17T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
563033,Fairfield Rise Llantwit Major,2023-06-17T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
563033,Fairfield Rise Llantwit Major,2023-06-17T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.52
563033,Fairfield Rise Llantwit Major,2023-06-17T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.27
563033,Fairfield Rise Llantwit Major,2023-06-17T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.46
563033,Fairfield Rise Llantwit Major,2023-06-17T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.5
563033,Fairfield Rise Llantwit Major,2023-06-17T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.7
563033,Fairfield Rise Llantwit Major,2023-06-17T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.2
563033,Fairfield Rise Llantwit Major,2023-06-17T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.7
563033,Fairfield Rise Llantwit Major,2023-06-17T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.78
563033,Fairfield Rise Llantwit Major,2023-06-17T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
563033,Fairfield Rise Llantwit Major,2023-06-17T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.41
563033,Fairfield Rise Llantwit Major,2023-06-17T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.2
563033,Fairfield Rise Llantwit Major,2023-06-17T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.0
563033,Fairfield Rise Llantwit Major,2023-06-17T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.16
563033,Fairfield Rise Llantwit Major,2023-06-17T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.1
563033,Fairfield Rise Llantwit Major,2023-06-17T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.9
563033,Fairfield Rise Llantwit Major,2023-06-17T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.2
563033,Fairfield Rise Llantwit Major,2023-06-17T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.4
563033,Fairfield Rise Llantwit Major,2023-06-17T22:50:00.000+00:00,transformer,,Temperature,C,31.8
563033,Fairfield Rise Llantwit Major,2023-06-17T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
563033,Fairfield Rise Llantwit Major,2023-06-17T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
563033,Fairfield Rise Llantwit Major,2023-06-17T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
563033,Fairfield Rise Llantwit Major,2023-06-17T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
563033,Fairfield Rise Llantwit Major,2023-06-17T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
563033,Fairfield Rise Llantwit Major,2023-06-17T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
563033,Fairfield Rise Llantwit Major,2023-06-17T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.73
563033,Fairfield Rise Llantwit Major,2023-06-17T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
563033,Fairfield Rise Llantwit Major,2023-06-17T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
563033,Fairfield Rise Llantwit Major,2023-06-17T22:50:00.000+00:00,busbar,,L3 Active Power,kW,26.32
563033,Fairfield Rise Llantwit Major,2023-06-17T22:50:00.000+00:00,busbar,,L2 Active Power,kW,18.28
563033,Fairfield Rise Llantwit Major,2023-06-17T22:50:00.000+00:00,busbar,,L1 Active Power,kW,18.87
563033,Fairfield Rise Llantwit Major,2023-06-17T22:50:00.000+00:00,busbar,,N Current (RMS),A,33.4
563033,Fairfield Rise Llantwit Major,2023-06-17T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.1
563033,Fairfield Rise Llantwit Major,2023-06-17T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.9
563033,Fairfield Rise Llantwit Major,2023-06-17T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.5
563033,Fairfield Rise Llantwit Major,2023-06-17T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
563033,Fairfield Rise Llantwit Major,2023-06-17T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
563033,Fairfield Rise Llantwit Major,2023-06-17T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
563033,Fairfield Rise Llantwit Major,2023-06-17T22:40:00.000+00:00,feeder,,L3 Active Power,kW,5.1
563033,Fairfield Rise Llantwit Major,2023-06-17T22:40:00.000+00:00,feeder,,L2 Active Power,kW,2.71
563033,Fairfield Rise Llantwit Major,2023-06-17T22:40:00.000+00:00,feeder,,L1 Active Power,kW,4.5
563033,Fairfield Rise Llantwit Major,2023-06-17T22:40:00.000+00:00,feeder,,N Current (RMS),A,15.3
563033,Fairfield Rise Llantwit Major,2023-06-17T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,21.4
563033,Fairfield Rise Llantwit Major,2023-06-17T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.6
563033,Fairfield Rise Llantwit Major,2023-06-17T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,19.6
563033,Fairfield Rise Llantwit Major,2023-06-17T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.36
563033,Fairfield Rise Llantwit Major,2023-06-17T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.56
563033,Fairfield Rise Llantwit Major,2023-06-17T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.6
563033,Fairfield Rise Llantwit Major,2023-06-17T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.12
563033,Fairfield Rise Llantwit Major,2023-06-17T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.79
563033,Fairfield Rise Llantwit Major,2023-06-17T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.87
563033,Fairfield Rise Llantwit Major,2023-06-17T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,16.9
563033,Fairfield Rise Llantwit Major,2023-06-17T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.6
563033,Fairfield Rise Llantwit Major,2023-06-17T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.9
563033,Fairfield Rise Llantwit Major,2023-06-17T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.5
563033,Fairfield Rise Llantwit Major,2023-06-17T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.3
563033,Fairfield Rise Llantwit Major,2023-06-17T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
563033,Fairfield Rise Llantwit Major,2023-06-17T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.89
563033,Fairfield Rise Llantwit Major,2023-06-17T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.2
563033,Fairfield Rise Llantwit Major,2023-06-17T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.23
563033,Fairfield Rise Llantwit Major,2023-06-17T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.55
563033,Fairfield Rise Llantwit Major,2023-06-17T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.4
563033,Fairfield Rise Llantwit Major,2023-06-17T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.9
563033,Fairfield Rise Llantwit Major,2023-06-17T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.0
563033,Fairfield Rise Llantwit Major,2023-06-17T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.5
563033,Fairfield Rise Llantwit Major,2023-06-17T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
563033,Fairfield Rise Llantwit Major,2023-06-17T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
563033,Fairfield Rise Llantwit Major,2023-06-17T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
563033,Fairfield Rise Llantwit Major,2023-06-17T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.48
563033,Fairfield Rise Llantwit Major,2023-06-17T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.4
563033,Fairfield Rise Llantwit Major,2023-06-17T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.68
563033,Fairfield Rise Llantwit Major,2023-06-17T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.6
563033,Fairfield Rise Llantwit Major,2023-06-17T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.1
563033,Fairfield Rise Llantwit Major,2023-06-17T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.4
563033,Fairfield Rise Llantwit Major,2023-06-17T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.9
563033,Fairfield Rise Llantwit Major,2023-06-17T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.6
563033,Fairfield Rise Llantwit Major,2023-06-17T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
563033,Fairfield Rise Llantwit Major,2023-06-17T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.67
563033,Fairfield Rise Llantwit Major,2023-06-17T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.35
563033,Fairfield Rise Llantwit Major,2023-06-17T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.18
563033,Fairfield Rise Llantwit Major,2023-06-17T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.42
563033,Fairfield Rise Llantwit Major,2023-06-17T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.2
563033,Fairfield Rise Llantwit Major,2023-06-17T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.6
563033,Fairfield Rise Llantwit Major,2023-06-17T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.8
563033,Fairfield Rise Llantwit Major,2023-06-17T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.4
563033,Fairfield Rise Llantwit Major,2023-06-17T22:40:00.000+00:00,transformer,,Temperature,C,31.9
563033,Fairfield Rise Llantwit Major,2023-06-17T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
563033,Fairfield Rise Llantwit Major,2023-06-17T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
563033,Fairfield Rise Llantwit Major,2023-06-17T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
563033,Fairfield Rise Llantwit Major,2023-06-17T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
563033,Fairfield Rise Llantwit Major,2023-06-17T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
563033,Fairfield Rise Llantwit Major,2023-06-17T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
563033,Fairfield Rise Llantwit Major,2023-06-17T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.57
563033,Fairfield Rise Llantwit Major,2023-06-17T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
563033,Fairfield Rise Llantwit Major,2023-06-17T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
563033,Fairfield Rise Llantwit Major,2023-06-17T22:40:00.000+00:00,busbar,,L3 Active Power,kW,24.26
563033,Fairfield Rise Llantwit Major,2023-06-17T22:40:00.000+00:00,busbar,,L2 Active Power,kW,18.32
563033,Fairfield Rise Llantwit Major,2023-06-17T22:40:00.000+00:00,busbar,,L1 Active Power,kW,20.02
563033,Fairfield Rise Llantwit Major,2023-06-17T22:40:00.000+00:00,busbar,,N Current (RMS),A,28.3
563033,Fairfield Rise Llantwit Major,2023-06-17T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.2
563033,Fairfield Rise Llantwit Major,2023-06-17T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
563033,Fairfield Rise Llantwit Major,2023-06-17T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.2
563033,Fairfield Rise Llantwit Major,2023-06-17T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
563033,Fairfield Rise Llantwit Major,2023-06-17T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
563033,Fairfield Rise Llantwit Major,2023-06-17T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
563033,Fairfield Rise Llantwit Major,2023-06-17T22:30:00.000+00:00,feeder,,L3 Active Power,kW,4.98
563033,Fairfield Rise Llantwit Major,2023-06-17T22:30:00.000+00:00,feeder,,L2 Active Power,kW,2.65
563033,Fairfield Rise Llantwit Major,2023-06-17T22:30:00.000+00:00,feeder,,L1 Active Power,kW,4.44
563033,Fairfield Rise Llantwit Major,2023-06-17T22:30:00.000+00:00,feeder,,N Current (RMS),A,15.6
563033,Fairfield Rise Llantwit Major,2023-06-17T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,21.0
563033,Fairfield Rise Llantwit Major,2023-06-17T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.5
563033,Fairfield Rise Llantwit Major,2023-06-17T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,19.6
563033,Fairfield Rise Llantwit Major,2023-06-17T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.45
563033,Fairfield Rise Llantwit Major,2023-06-17T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.56
563033,Fairfield Rise Llantwit Major,2023-06-17T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.78
563033,Fairfield Rise Llantwit Major,2023-06-17T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.81
563033,Fairfield Rise Llantwit Major,2023-06-17T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.03
563033,Fairfield Rise Llantwit Major,2023-06-17T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.68
563033,Fairfield Rise Llantwit Major,2023-06-17T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,16.4
563033,Fairfield Rise Llantwit Major,2023-06-17T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.5
563033,Fairfield Rise Llantwit Major,2023-06-17T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.4
563033,Fairfield Rise Llantwit Major,2023-06-17T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.9
563033,Fairfield Rise Llantwit Major,2023-06-17T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.41
563033,Fairfield Rise Llantwit Major,2023-06-17T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
563033,Fairfield Rise Llantwit Major,2023-06-17T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.87
563033,Fairfield Rise Llantwit Major,2023-06-17T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.29
563033,Fairfield Rise Llantwit Major,2023-06-17T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.44
563033,Fairfield Rise Llantwit Major,2023-06-17T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.65
563033,Fairfield Rise Llantwit Major,2023-06-17T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.9
563033,Fairfield Rise Llantwit Major,2023-06-17T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.4
563033,Fairfield Rise Llantwit Major,2023-06-17T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.7
563033,Fairfield Rise Llantwit Major,2023-06-17T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.8
563033,Fairfield Rise Llantwit Major,2023-06-17T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
563033,Fairfield Rise Llantwit Major,2023-06-17T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
563033,Fairfield Rise Llantwit Major,2023-06-17T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
563033,Fairfield Rise Llantwit Major,2023-06-17T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.16
563033,Fairfield Rise Llantwit Major,2023-06-17T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.7
563033,Fairfield Rise Llantwit Major,2023-06-17T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.67
563033,Fairfield Rise Llantwit Major,2023-06-17T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.5
563033,Fairfield Rise Llantwit Major,2023-06-17T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.4
563033,Fairfield Rise Llantwit Major,2023-06-17T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.4
563033,Fairfield Rise Llantwit Major,2023-06-17T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.0
563033,Fairfield Rise Llantwit Major,2023-06-17T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.09
563033,Fairfield Rise Llantwit Major,2023-06-17T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
563033,Fairfield Rise Llantwit Major,2023-06-17T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.67
563033,Fairfield Rise Llantwit Major,2023-06-17T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.23
563033,Fairfield Rise Llantwit Major,2023-06-17T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.42
563033,Fairfield Rise Llantwit Major,2023-06-17T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.89
563033,Fairfield Rise Llantwit Major,2023-06-17T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.9
563033,Fairfield Rise Llantwit Major,2023-06-17T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.2
563033,Fairfield Rise Llantwit Major,2023-06-17T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.6
563033,Fairfield Rise Llantwit Major,2023-06-17T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.0
563033,Fairfield Rise Llantwit Major,2023-06-17T22:30:00.000+00:00,transformer,,Temperature,C,32.0
563033,Fairfield Rise Llantwit Major,2023-06-17T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
563033,Fairfield Rise Llantwit Major,2023-06-17T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
563033,Fairfield Rise Llantwit Major,2023-06-17T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
563033,Fairfield Rise Llantwit Major,2023-06-17T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
563033,Fairfield Rise Llantwit Major,2023-06-17T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
563033,Fairfield Rise Llantwit Major,2023-06-17T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
563033,Fairfield Rise Llantwit Major,2023-06-17T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.05
563033,Fairfield Rise Llantwit Major,2023-06-17T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
563033,Fairfield Rise Llantwit Major,2023-06-17T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
563033,Fairfield Rise Llantwit Major,2023-06-17T22:30:00.000+00:00,busbar,,L3 Active Power,kW,26.48
563033,Fairfield Rise Llantwit Major,2023-06-17T22:30:00.000+00:00,busbar,,L2 Active Power,kW,21.25
563033,Fairfield Rise Llantwit Major,2023-06-17T22:30:00.000+00:00,busbar,,L1 Active Power,kW,21.33
563033,Fairfield Rise Llantwit Major,2023-06-17T22:30:00.000+00:00,busbar,,N Current (RMS),A,30.0
563033,Fairfield Rise Llantwit Major,2023-06-17T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.5
563033,Fairfield Rise Llantwit Major,2023-06-17T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.1
