Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563033,Fairfield Rise Llantwit Major,2023-06-17T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.2
563033,Fairfield Rise Llantwit Major,2023-06-17T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
563033,Fairfield Rise Llantwit Major,2023-06-17T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
563033,Fairfield Rise Llantwit Major,2023-06-17T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
563033,Fairfield Rise Llantwit Major,2023-06-17T22:20:00.000+00:00,feeder,,L3 Active Power,kW,4.91
563033,Fairfield Rise Llantwit Major,2023-06-17T22:20:00.000+00:00,feeder,,L2 Active Power,kW,2.52
563033,Fairfield Rise Llantwit Major,2023-06-17T22:20:00.000+00:00,feeder,,L1 Active Power,kW,4.73
563033,Fairfield Rise Llantwit Major,2023-06-17T22:20:00.000+00:00,feeder,,N Current (RMS),A,16.4
563033,Fairfield Rise Llantwit Major,2023-06-17T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,20.8
563033,Fairfield Rise Llantwit Major,2023-06-17T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,11.1
563033,Fairfield Rise Llantwit Major,2023-06-17T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,20.9
563033,Fairfield Rise Llantwit Major,2023-06-17T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.61
563033,Fairfield Rise Llantwit Major,2023-06-17T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.5
563033,Fairfield Rise Llantwit Major,2023-06-17T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.35
563033,Fairfield Rise Llantwit Major,2023-06-17T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.91
563033,Fairfield Rise Llantwit Major,2023-06-17T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.26
563033,Fairfield Rise Llantwit Major,2023-06-17T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.4
563033,Fairfield Rise Llantwit Major,2023-06-17T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,17.3
563033,Fairfield Rise Llantwit Major,2023-06-17T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.0
563033,Fairfield Rise Llantwit Major,2023-06-17T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.2
563033,Fairfield Rise Llantwit Major,2023-06-17T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.0
563033,Fairfield Rise Llantwit Major,2023-06-17T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.54
563033,Fairfield Rise Llantwit Major,2023-06-17T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
563033,Fairfield Rise Llantwit Major,2023-06-17T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
563033,Fairfield Rise Llantwit Major,2023-06-17T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.34
563033,Fairfield Rise Llantwit Major,2023-06-17T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.62
563033,Fairfield Rise Llantwit Major,2023-06-17T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.65
563033,Fairfield Rise Llantwit Major,2023-06-17T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.3
563033,Fairfield Rise Llantwit Major,2023-06-17T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.6
563033,Fairfield Rise Llantwit Major,2023-06-17T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.5
563033,Fairfield Rise Llantwit Major,2023-06-17T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.9
563033,Fairfield Rise Llantwit Major,2023-06-17T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
563033,Fairfield Rise Llantwit Major,2023-06-17T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
563033,Fairfield Rise Llantwit Major,2023-06-17T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
563033,Fairfield Rise Llantwit Major,2023-06-17T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.48
563033,Fairfield Rise Llantwit Major,2023-06-17T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.8
563033,Fairfield Rise Llantwit Major,2023-06-17T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.55
563033,Fairfield Rise Llantwit Major,2023-06-17T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.4
563033,Fairfield Rise Llantwit Major,2023-06-17T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.9
563033,Fairfield Rise Llantwit Major,2023-06-17T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.9
563033,Fairfield Rise Llantwit Major,2023-06-17T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.4
563033,Fairfield Rise Llantwit Major,2023-06-17T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.78
563033,Fairfield Rise Llantwit Major,2023-06-17T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
563033,Fairfield Rise Llantwit Major,2023-06-17T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.42
563033,Fairfield Rise Llantwit Major,2023-06-17T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.07
563033,Fairfield Rise Llantwit Major,2023-06-17T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.4
563033,Fairfield Rise Llantwit Major,2023-06-17T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.5
563033,Fairfield Rise Llantwit Major,2023-06-17T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.2
563033,Fairfield Rise Llantwit Major,2023-06-17T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.4
563033,Fairfield Rise Llantwit Major,2023-06-17T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.4
563033,Fairfield Rise Llantwit Major,2023-06-17T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.7
563033,Fairfield Rise Llantwit Major,2023-06-17T22:20:00.000+00:00,transformer,,Temperature,C,32.1
563033,Fairfield Rise Llantwit Major,2023-06-17T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
563033,Fairfield Rise Llantwit Major,2023-06-17T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
563033,Fairfield Rise Llantwit Major,2023-06-17T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
563033,Fairfield Rise Llantwit Major,2023-06-17T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
563033,Fairfield Rise Llantwit Major,2023-06-17T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
563033,Fairfield Rise Llantwit Major,2023-06-17T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
563033,Fairfield Rise Llantwit Major,2023-06-17T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.27
563033,Fairfield Rise Llantwit Major,2023-06-17T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
563033,Fairfield Rise Llantwit Major,2023-06-17T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
563033,Fairfield Rise Llantwit Major,2023-06-17T22:20:00.000+00:00,busbar,,L3 Active Power,kW,29.71
563033,Fairfield Rise Llantwit Major,2023-06-17T22:20:00.000+00:00,busbar,,L2 Active Power,kW,21.61
563033,Fairfield Rise Llantwit Major,2023-06-17T22:20:00.000+00:00,busbar,,L1 Active Power,kW,24.84
563033,Fairfield Rise Llantwit Major,2023-06-17T22:20:00.000+00:00,busbar,,N Current (RMS),A,34.0
563033,Fairfield Rise Llantwit Major,2023-06-17T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.0
563033,Fairfield Rise Llantwit Major,2023-06-17T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
563033,Fairfield Rise Llantwit Major,2023-06-17T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.0
563033,Fairfield Rise Llantwit Major,2023-06-17T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
563033,Fairfield Rise Llantwit Major,2023-06-17T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
563033,Fairfield Rise Llantwit Major,2023-06-17T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
563033,Fairfield Rise Llantwit Major,2023-06-17T22:10:00.000+00:00,feeder,,L3 Active Power,kW,5.01
563033,Fairfield Rise Llantwit Major,2023-06-17T22:10:00.000+00:00,feeder,,L2 Active Power,kW,2.78
563033,Fairfield Rise Llantwit Major,2023-06-17T22:10:00.000+00:00,feeder,,L1 Active Power,kW,6.67
563033,Fairfield Rise Llantwit Major,2023-06-17T22:10:00.000+00:00,feeder,,N Current (RMS),A,19.0
563033,Fairfield Rise Llantwit Major,2023-06-17T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,21.2
563033,Fairfield Rise Llantwit Major,2023-06-17T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.0
563033,Fairfield Rise Llantwit Major,2023-06-17T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,28.4
563033,Fairfield Rise Llantwit Major,2023-06-17T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.2
563033,Fairfield Rise Llantwit Major,2023-06-17T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.19
563033,Fairfield Rise Llantwit Major,2023-06-17T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.49
563033,Fairfield Rise Llantwit Major,2023-06-17T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.12
563033,Fairfield Rise Llantwit Major,2023-06-17T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.51
563033,Fairfield Rise Llantwit Major,2023-06-17T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.08
563033,Fairfield Rise Llantwit Major,2023-06-17T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,16.0
563033,Fairfield Rise Llantwit Major,2023-06-17T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.2
563033,Fairfield Rise Llantwit Major,2023-06-17T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.9
563033,Fairfield Rise Llantwit Major,2023-06-17T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.9
563033,Fairfield Rise Llantwit Major,2023-06-17T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.44
563033,Fairfield Rise Llantwit Major,2023-06-17T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
563033,Fairfield Rise Llantwit Major,2023-06-17T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.9
563033,Fairfield Rise Llantwit Major,2023-06-17T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.32
563033,Fairfield Rise Llantwit Major,2023-06-17T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.15
563033,Fairfield Rise Llantwit Major,2023-06-17T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.99
563033,Fairfield Rise Llantwit Major,2023-06-17T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.8
563033,Fairfield Rise Llantwit Major,2023-06-17T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.4
563033,Fairfield Rise Llantwit Major,2023-06-17T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.9
563033,Fairfield Rise Llantwit Major,2023-06-17T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.8
563033,Fairfield Rise Llantwit Major,2023-06-17T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
563033,Fairfield Rise Llantwit Major,2023-06-17T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
563033,Fairfield Rise Llantwit Major,2023-06-17T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
563033,Fairfield Rise Llantwit Major,2023-06-17T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.99
563033,Fairfield Rise Llantwit Major,2023-06-17T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.99
563033,Fairfield Rise Llantwit Major,2023-06-17T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.7
563033,Fairfield Rise Llantwit Major,2023-06-17T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
563033,Fairfield Rise Llantwit Major,2023-06-17T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.7
563033,Fairfield Rise Llantwit Major,2023-06-17T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.8
563033,Fairfield Rise Llantwit Major,2023-06-17T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.8
563033,Fairfield Rise Llantwit Major,2023-06-17T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.84
563033,Fairfield Rise Llantwit Major,2023-06-17T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
563033,Fairfield Rise Llantwit Major,2023-06-17T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.62
563033,Fairfield Rise Llantwit Major,2023-06-17T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.43
563033,Fairfield Rise Llantwit Major,2023-06-17T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.31
563033,Fairfield Rise Llantwit Major,2023-06-17T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.71
563033,Fairfield Rise Llantwit Major,2023-06-17T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,31.5
563033,Fairfield Rise Llantwit Major,2023-06-17T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.3
563033,Fairfield Rise Llantwit Major,2023-06-17T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.3
563033,Fairfield Rise Llantwit Major,2023-06-17T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.4
563033,Fairfield Rise Llantwit Major,2023-06-17T22:10:00.000+00:00,transformer,,Temperature,C,32.3
563033,Fairfield Rise Llantwit Major,2023-06-17T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
563033,Fairfield Rise Llantwit Major,2023-06-17T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
563033,Fairfield Rise Llantwit Major,2023-06-17T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
563033,Fairfield Rise Llantwit Major,2023-06-17T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
563033,Fairfield Rise Llantwit Major,2023-06-17T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
563033,Fairfield Rise Llantwit Major,2023-06-17T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
563033,Fairfield Rise Llantwit Major,2023-06-17T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.84
563033,Fairfield Rise Llantwit Major,2023-06-17T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
563033,Fairfield Rise Llantwit Major,2023-06-17T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
563033,Fairfield Rise Llantwit Major,2023-06-17T22:10:00.000+00:00,busbar,,L3 Active Power,kW,27.87
563033,Fairfield Rise Llantwit Major,2023-06-17T22:10:00.000+00:00,busbar,,L2 Active Power,kW,20.76
563033,Fairfield Rise Llantwit Major,2023-06-17T22:10:00.000+00:00,busbar,,L1 Active Power,kW,29.15
563033,Fairfield Rise Llantwit Major,2023-06-17T22:10:00.000+00:00,busbar,,N Current (RMS),A,30.8
563033,Fairfield Rise Llantwit Major,2023-06-17T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.9
563033,Fairfield Rise Llantwit Major,2023-06-17T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.6
563033,Fairfield Rise Llantwit Major,2023-06-17T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.3
563033,Fairfield Rise Llantwit Major,2023-06-17T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
563033,Fairfield Rise Llantwit Major,2023-06-17T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
563033,Fairfield Rise Llantwit Major,2023-06-17T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
563033,Fairfield Rise Llantwit Major,2023-06-17T22:00:00.000+00:00,feeder,,L3 Active Power,kW,5.21
563033,Fairfield Rise Llantwit Major,2023-06-17T22:00:00.000+00:00,feeder,,L2 Active Power,kW,3.2
563033,Fairfield Rise Llantwit Major,2023-06-17T22:00:00.000+00:00,feeder,,L1 Active Power,kW,5.24
563033,Fairfield Rise Llantwit Major,2023-06-17T22:00:00.000+00:00,feeder,,N Current (RMS),A,15.2
563033,Fairfield Rise Llantwit Major,2023-06-17T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,22.2
563033,Fairfield Rise Llantwit Major,2023-06-17T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.7
563033,Fairfield Rise Llantwit Major,2023-06-17T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,22.8
563033,Fairfield Rise Llantwit Major,2023-06-17T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.46
563033,Fairfield Rise Llantwit Major,2023-06-17T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
563033,Fairfield Rise Llantwit Major,2023-06-17T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.56
563033,Fairfield Rise Llantwit Major,2023-06-17T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.99
563033,Fairfield Rise Llantwit Major,2023-06-17T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.88
563033,Fairfield Rise Llantwit Major,2023-06-17T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.68
563033,Fairfield Rise Llantwit Major,2023-06-17T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.7
563033,Fairfield Rise Llantwit Major,2023-06-17T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.3
563033,Fairfield Rise Llantwit Major,2023-06-17T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.0
563033,Fairfield Rise Llantwit Major,2023-06-17T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.0
563033,Fairfield Rise Llantwit Major,2023-06-17T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.32
563033,Fairfield Rise Llantwit Major,2023-06-17T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
563033,Fairfield Rise Llantwit Major,2023-06-17T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
563033,Fairfield Rise Llantwit Major,2023-06-17T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.14
563033,Fairfield Rise Llantwit Major,2023-06-17T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.31
563033,Fairfield Rise Llantwit Major,2023-06-17T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.23
563033,Fairfield Rise Llantwit Major,2023-06-17T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.1
563033,Fairfield Rise Llantwit Major,2023-06-17T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.7
563033,Fairfield Rise Llantwit Major,2023-06-17T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.4
563033,Fairfield Rise Llantwit Major,2023-06-17T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.3
563033,Fairfield Rise Llantwit Major,2023-06-17T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
563033,Fairfield Rise Llantwit Major,2023-06-17T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
563033,Fairfield Rise Llantwit Major,2023-06-17T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
563033,Fairfield Rise Llantwit Major,2023-06-17T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.31
563033,Fairfield Rise Llantwit Major,2023-06-17T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.82
563033,Fairfield Rise Llantwit Major,2023-06-17T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.06
563033,Fairfield Rise Llantwit Major,2023-06-17T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
563033,Fairfield Rise Llantwit Major,2023-06-17T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.4
563033,Fairfield Rise Llantwit Major,2023-06-17T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.2
563033,Fairfield Rise Llantwit Major,2023-06-17T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.5
563033,Fairfield Rise Llantwit Major,2023-06-17T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.83
563033,Fairfield Rise Llantwit Major,2023-06-17T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
563033,Fairfield Rise Llantwit Major,2023-06-17T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.4
563033,Fairfield Rise Llantwit Major,2023-06-17T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.15
563033,Fairfield Rise Llantwit Major,2023-06-17T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.1
563033,Fairfield Rise Llantwit Major,2023-06-17T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.93
563033,Fairfield Rise Llantwit Major,2023-06-17T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.6
563033,Fairfield Rise Llantwit Major,2023-06-17T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.5
563033,Fairfield Rise Llantwit Major,2023-06-17T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.0
563033,Fairfield Rise Llantwit Major,2023-06-17T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.6
563033,Fairfield Rise Llantwit Major,2023-06-17T22:00:00.000+00:00,transformer,,Temperature,C,32.4
563033,Fairfield Rise Llantwit Major,2023-06-17T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
563033,Fairfield Rise Llantwit Major,2023-06-17T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
563033,Fairfield Rise Llantwit Major,2023-06-17T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
563033,Fairfield Rise Llantwit Major,2023-06-17T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
563033,Fairfield Rise Llantwit Major,2023-06-17T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
563033,Fairfield Rise Llantwit Major,2023-06-17T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
563033,Fairfield Rise Llantwit Major,2023-06-17T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.69
563033,Fairfield Rise Llantwit Major,2023-06-17T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
563033,Fairfield Rise Llantwit Major,2023-06-17T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
563033,Fairfield Rise Llantwit Major,2023-06-17T22:00:00.000+00:00,busbar,,L3 Active Power,kW,24.8
563033,Fairfield Rise Llantwit Major,2023-06-17T22:00:00.000+00:00,busbar,,L2 Active Power,kW,24.32
563033,Fairfield Rise Llantwit Major,2023-06-17T22:00:00.000+00:00,busbar,,L1 Active Power,kW,26.15
563033,Fairfield Rise Llantwit Major,2023-06-17T22:00:00.000+00:00,busbar,,N Current (RMS),A,29.9
563033,Fairfield Rise Llantwit Major,2023-06-17T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.1
563033,Fairfield Rise Llantwit Major,2023-06-17T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.4
563033,Fairfield Rise Llantwit Major,2023-06-17T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.3
563033,Fairfield Rise Llantwit Major,2023-06-17T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
563033,Fairfield Rise Llantwit Major,2023-06-17T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
563033,Fairfield Rise Llantwit Major,2023-06-17T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
563033,Fairfield Rise Llantwit Major,2023-06-17T21:50:00.000+00:00,feeder,,L3 Active Power,kW,6.32
563033,Fairfield Rise Llantwit Major,2023-06-17T21:50:00.000+00:00,feeder,,L2 Active Power,kW,2.97
563033,Fairfield Rise Llantwit Major,2023-06-17T21:50:00.000+00:00,feeder,,L1 Active Power,kW,5.73
563033,Fairfield Rise Llantwit Major,2023-06-17T21:50:00.000+00:00,feeder,,N Current (RMS),A,18.4
563033,Fairfield Rise Llantwit Major,2023-06-17T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,26.6
563033,Fairfield Rise Llantwit Major,2023-06-17T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.9
563033,Fairfield Rise Llantwit Major,2023-06-17T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,25.0
563033,Fairfield Rise Llantwit Major,2023-06-17T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.19
563033,Fairfield Rise Llantwit Major,2023-06-17T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.16
563033,Fairfield Rise Llantwit Major,2023-06-17T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.11
563033,Fairfield Rise Llantwit Major,2023-06-17T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.79
563033,Fairfield Rise Llantwit Major,2023-06-17T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.23
563033,Fairfield Rise Llantwit Major,2023-06-17T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.3
563033,Fairfield Rise Llantwit Major,2023-06-17T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.3
563033,Fairfield Rise Llantwit Major,2023-06-17T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.6
563033,Fairfield Rise Llantwit Major,2023-06-17T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.0
563033,Fairfield Rise Llantwit Major,2023-06-17T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.4
563033,Fairfield Rise Llantwit Major,2023-06-17T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
563033,Fairfield Rise Llantwit Major,2023-06-17T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
563033,Fairfield Rise Llantwit Major,2023-06-17T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
563033,Fairfield Rise Llantwit Major,2023-06-17T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.11
563033,Fairfield Rise Llantwit Major,2023-06-17T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.44
563033,Fairfield Rise Llantwit Major,2023-06-17T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.34
563033,Fairfield Rise Llantwit Major,2023-06-17T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.9
563033,Fairfield Rise Llantwit Major,2023-06-17T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.5
563033,Fairfield Rise Llantwit Major,2023-06-17T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.6
563033,Fairfield Rise Llantwit Major,2023-06-17T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.8
563033,Fairfield Rise Llantwit Major,2023-06-17T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
563033,Fairfield Rise Llantwit Major,2023-06-17T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
563033,Fairfield Rise Llantwit Major,2023-06-17T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
563033,Fairfield Rise Llantwit Major,2023-06-17T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.29
563033,Fairfield Rise Llantwit Major,2023-06-17T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.03
563033,Fairfield Rise Llantwit Major,2023-06-17T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.28
563033,Fairfield Rise Llantwit Major,2023-06-17T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
563033,Fairfield Rise Llantwit Major,2023-06-17T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.3
563033,Fairfield Rise Llantwit Major,2023-06-17T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.9
563033,Fairfield Rise Llantwit Major,2023-06-17T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.3
563033,Fairfield Rise Llantwit Major,2023-06-17T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.25
563033,Fairfield Rise Llantwit Major,2023-06-17T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
563033,Fairfield Rise Llantwit Major,2023-06-17T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.52
563033,Fairfield Rise Llantwit Major,2023-06-17T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.01
563033,Fairfield Rise Llantwit Major,2023-06-17T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.0
563033,Fairfield Rise Llantwit Major,2023-06-17T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.37
563033,Fairfield Rise Llantwit Major,2023-06-17T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.4
563033,Fairfield Rise Llantwit Major,2023-06-17T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.1
563033,Fairfield Rise Llantwit Major,2023-06-17T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.4
563033,Fairfield Rise Llantwit Major,2023-06-17T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.2
563033,Fairfield Rise Llantwit Major,2023-06-17T21:50:00.000+00:00,transformer,,Temperature,C,32.5
563033,Fairfield Rise Llantwit Major,2023-06-17T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
563033,Fairfield Rise Llantwit Major,2023-06-17T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
563033,Fairfield Rise Llantwit Major,2023-06-17T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
563033,Fairfield Rise Llantwit Major,2023-06-17T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
563033,Fairfield Rise Llantwit Major,2023-06-17T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
563033,Fairfield Rise Llantwit Major,2023-06-17T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
563033,Fairfield Rise Llantwit Major,2023-06-17T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.66
563033,Fairfield Rise Llantwit Major,2023-06-17T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
563033,Fairfield Rise Llantwit Major,2023-06-17T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
563033,Fairfield Rise Llantwit Major,2023-06-17T21:50:00.000+00:00,busbar,,L3 Active Power,kW,25.52
563033,Fairfield Rise Llantwit Major,2023-06-17T21:50:00.000+00:00,busbar,,L2 Active Power,kW,26.67
563033,Fairfield Rise Llantwit Major,2023-06-17T21:50:00.000+00:00,busbar,,L1 Active Power,kW,25.04
563033,Fairfield Rise Llantwit Major,2023-06-17T21:50:00.000+00:00,busbar,,N Current (RMS),A,28.9
563033,Fairfield Rise Llantwit Major,2023-06-17T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.7
563033,Fairfield Rise Llantwit Major,2023-06-17T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.6
563033,Fairfield Rise Llantwit Major,2023-06-17T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.6
563033,Fairfield Rise Llantwit Major,2023-06-17T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
563033,Fairfield Rise Llantwit Major,2023-06-17T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
563033,Fairfield Rise Llantwit Major,2023-06-17T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
563033,Fairfield Rise Llantwit Major,2023-06-17T21:40:00.000+00:00,feeder,,L3 Active Power,kW,5.66
563033,Fairfield Rise Llantwit Major,2023-06-17T21:40:00.000+00:00,feeder,,L2 Active Power,kW,3.21
563033,Fairfield Rise Llantwit Major,2023-06-17T21:40:00.000+00:00,feeder,,L1 Active Power,kW,5.6
563033,Fairfield Rise Llantwit Major,2023-06-17T21:40:00.000+00:00,feeder,,N Current (RMS),A,17.2
563033,Fairfield Rise Llantwit Major,2023-06-17T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,24.2
563033,Fairfield Rise Llantwit Major,2023-06-17T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.3
563033,Fairfield Rise Llantwit Major,2023-06-17T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,24.2
563033,Fairfield Rise Llantwit Major,2023-06-17T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.15
563033,Fairfield Rise Llantwit Major,2023-06-17T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
563033,Fairfield Rise Llantwit Major,2023-06-17T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.15
563033,Fairfield Rise Llantwit Major,2023-06-17T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.87
563033,Fairfield Rise Llantwit Major,2023-06-17T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.94
563033,Fairfield Rise Llantwit Major,2023-06-17T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.28
563033,Fairfield Rise Llantwit Major,2023-06-17T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,16.3
563033,Fairfield Rise Llantwit Major,2023-06-17T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.0
563033,Fairfield Rise Llantwit Major,2023-06-17T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.4
563033,Fairfield Rise Llantwit Major,2023-06-17T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.8
563033,Fairfield Rise Llantwit Major,2023-06-17T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.3
563033,Fairfield Rise Llantwit Major,2023-06-17T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
563033,Fairfield Rise Llantwit Major,2023-06-17T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
563033,Fairfield Rise Llantwit Major,2023-06-17T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.51
563033,Fairfield Rise Llantwit Major,2023-06-17T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.84
563033,Fairfield Rise Llantwit Major,2023-06-17T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.85
563033,Fairfield Rise Llantwit Major,2023-06-17T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.9
563033,Fairfield Rise Llantwit Major,2023-06-17T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.2
563033,Fairfield Rise Llantwit Major,2023-06-17T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.2
563033,Fairfield Rise Llantwit Major,2023-06-17T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.2
563033,Fairfield Rise Llantwit Major,2023-06-17T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
563033,Fairfield Rise Llantwit Major,2023-06-17T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
563033,Fairfield Rise Llantwit Major,2023-06-17T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
563033,Fairfield Rise Llantwit Major,2023-06-17T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.58
563033,Fairfield Rise Llantwit Major,2023-06-17T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.43
563033,Fairfield Rise Llantwit Major,2023-06-17T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.11
563033,Fairfield Rise Llantwit Major,2023-06-17T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.7
563033,Fairfield Rise Llantwit Major,2023-06-17T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.3
563033,Fairfield Rise Llantwit Major,2023-06-17T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.6
563033,Fairfield Rise Llantwit Major,2023-06-17T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.9
563033,Fairfield Rise Llantwit Major,2023-06-17T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.2
563033,Fairfield Rise Llantwit Major,2023-06-17T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
563033,Fairfield Rise Llantwit Major,2023-06-17T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.08
563033,Fairfield Rise Llantwit Major,2023-06-17T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.96
563033,Fairfield Rise Llantwit Major,2023-06-17T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.56
563033,Fairfield Rise Llantwit Major,2023-06-17T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.27
563033,Fairfield Rise Llantwit Major,2023-06-17T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,38.9
563033,Fairfield Rise Llantwit Major,2023-06-17T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.1
563033,Fairfield Rise Llantwit Major,2023-06-17T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.5
563033,Fairfield Rise Llantwit Major,2023-06-17T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.7
563033,Fairfield Rise Llantwit Major,2023-06-17T21:40:00.000+00:00,transformer,,Temperature,C,32.6
563033,Fairfield Rise Llantwit Major,2023-06-17T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
563033,Fairfield Rise Llantwit Major,2023-06-17T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
563033,Fairfield Rise Llantwit Major,2023-06-17T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
563033,Fairfield Rise Llantwit Major,2023-06-17T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
563033,Fairfield Rise Llantwit Major,2023-06-17T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
563033,Fairfield Rise Llantwit Major,2023-06-17T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
563033,Fairfield Rise Llantwit Major,2023-06-17T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.93
563033,Fairfield Rise Llantwit Major,2023-06-17T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
563033,Fairfield Rise Llantwit Major,2023-06-17T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
563033,Fairfield Rise Llantwit Major,2023-06-17T21:40:00.000+00:00,busbar,,L3 Active Power,kW,30.58
563033,Fairfield Rise Llantwit Major,2023-06-17T21:40:00.000+00:00,busbar,,L2 Active Power,kW,22.99
563033,Fairfield Rise Llantwit Major,2023-06-17T21:40:00.000+00:00,busbar,,L1 Active Power,kW,26.11
563033,Fairfield Rise Llantwit Major,2023-06-17T21:40:00.000+00:00,busbar,,N Current (RMS),A,41.1
563033,Fairfield Rise Llantwit Major,2023-06-17T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.2
563033,Fairfield Rise Llantwit Major,2023-06-17T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.3
563033,Fairfield Rise Llantwit Major,2023-06-17T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.5
563033,Fairfield Rise Llantwit Major,2023-06-17T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
563033,Fairfield Rise Llantwit Major,2023-06-17T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
563033,Fairfield Rise Llantwit Major,2023-06-17T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
563033,Fairfield Rise Llantwit Major,2023-06-17T21:30:00.000+00:00,feeder,,L3 Active Power,kW,5.04
563033,Fairfield Rise Llantwit Major,2023-06-17T21:30:00.000+00:00,feeder,,L2 Active Power,kW,3.86
563033,Fairfield Rise Llantwit Major,2023-06-17T21:30:00.000+00:00,feeder,,L1 Active Power,kW,5.69
563033,Fairfield Rise Llantwit Major,2023-06-17T21:30:00.000+00:00,feeder,,N Current (RMS),A,15.0
563033,Fairfield Rise Llantwit Major,2023-06-17T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,21.4
563033,Fairfield Rise Llantwit Major,2023-06-17T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,17.1
563033,Fairfield Rise Llantwit Major,2023-06-17T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,24.5
563033,Fairfield Rise Llantwit Major,2023-06-17T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.32
563033,Fairfield Rise Llantwit Major,2023-06-17T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.56
563033,Fairfield Rise Llantwit Major,2023-06-17T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
563033,Fairfield Rise Llantwit Major,2023-06-17T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.22
563033,Fairfield Rise Llantwit Major,2023-06-17T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.53
563033,Fairfield Rise Llantwit Major,2023-06-17T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.14
563033,Fairfield Rise Llantwit Major,2023-06-17T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,18.6
563033,Fairfield Rise Llantwit Major,2023-06-17T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.5
563033,Fairfield Rise Llantwit Major,2023-06-17T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.1
563033,Fairfield Rise Llantwit Major,2023-06-17T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.2
563033,Fairfield Rise Llantwit Major,2023-06-17T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.2
563033,Fairfield Rise Llantwit Major,2023-06-17T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
563033,Fairfield Rise Llantwit Major,2023-06-17T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
563033,Fairfield Rise Llantwit Major,2023-06-17T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.39
563033,Fairfield Rise Llantwit Major,2023-06-17T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.82
563033,Fairfield Rise Llantwit Major,2023-06-17T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.05
563033,Fairfield Rise Llantwit Major,2023-06-17T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.5
563033,Fairfield Rise Llantwit Major,2023-06-17T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.8
563033,Fairfield Rise Llantwit Major,2023-06-17T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.3
563033,Fairfield Rise Llantwit Major,2023-06-17T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.0
563033,Fairfield Rise Llantwit Major,2023-06-17T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
563033,Fairfield Rise Llantwit Major,2023-06-17T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
563033,Fairfield Rise Llantwit Major,2023-06-17T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
563033,Fairfield Rise Llantwit Major,2023-06-17T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.5
563033,Fairfield Rise Llantwit Major,2023-06-17T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.81
563033,Fairfield Rise Llantwit Major,2023-06-17T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.23
563033,Fairfield Rise Llantwit Major,2023-06-17T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.3
563033,Fairfield Rise Llantwit Major,2023-06-17T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.0
563033,Fairfield Rise Llantwit Major,2023-06-17T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.2
563033,Fairfield Rise Llantwit Major,2023-06-17T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.4
563033,Fairfield Rise Llantwit Major,2023-06-17T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.55
563033,Fairfield Rise Llantwit Major,2023-06-17T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
563033,Fairfield Rise Llantwit Major,2023-06-17T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.18
563033,Fairfield Rise Llantwit Major,2023-06-17T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.53
563033,Fairfield Rise Llantwit Major,2023-06-17T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.62
563033,Fairfield Rise Llantwit Major,2023-06-17T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.57
563033,Fairfield Rise Llantwit Major,2023-06-17T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,39.7
563033,Fairfield Rise Llantwit Major,2023-06-17T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.7
563033,Fairfield Rise Llantwit Major,2023-06-17T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.8
563033,Fairfield Rise Llantwit Major,2023-06-17T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.7
563033,Fairfield Rise Llantwit Major,2023-06-17T21:30:00.000+00:00,transformer,,Temperature,C,32.7
563033,Fairfield Rise Llantwit Major,2023-06-17T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
563033,Fairfield Rise Llantwit Major,2023-06-17T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
563033,Fairfield Rise Llantwit Major,2023-06-17T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
563033,Fairfield Rise Llantwit Major,2023-06-17T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
563033,Fairfield Rise Llantwit Major,2023-06-17T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
563033,Fairfield Rise Llantwit Major,2023-06-17T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
563033,Fairfield Rise Llantwit Major,2023-06-17T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.2
563033,Fairfield Rise Llantwit Major,2023-06-17T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
563033,Fairfield Rise Llantwit Major,2023-06-17T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
563033,Fairfield Rise Llantwit Major,2023-06-17T21:30:00.000+00:00,busbar,,L3 Active Power,kW,30.69
563033,Fairfield Rise Llantwit Major,2023-06-17T21:30:00.000+00:00,busbar,,L2 Active Power,kW,23.64
563033,Fairfield Rise Llantwit Major,2023-06-17T21:30:00.000+00:00,busbar,,L1 Active Power,kW,29.68
563033,Fairfield Rise Llantwit Major,2023-06-17T21:30:00.000+00:00,busbar,,N Current (RMS),A,40.6
563033,Fairfield Rise Llantwit Major,2023-06-17T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.0
563033,Fairfield Rise Llantwit Major,2023-06-17T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.2
563033,Fairfield Rise Llantwit Major,2023-06-17T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.7
563033,Fairfield Rise Llantwit Major,2023-06-17T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
563033,Fairfield Rise Llantwit Major,2023-06-17T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
563033,Fairfield Rise Llantwit Major,2023-06-17T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
563033,Fairfield Rise Llantwit Major,2023-06-17T21:20:00.000+00:00,feeder,,L3 Active Power,kW,4.9
563033,Fairfield Rise Llantwit Major,2023-06-17T21:20:00.000+00:00,feeder,,L2 Active Power,kW,3.16
563033,Fairfield Rise Llantwit Major,2023-06-17T21:20:00.000+00:00,feeder,,L1 Active Power,kW,4.89
563033,Fairfield Rise Llantwit Major,2023-06-17T21:20:00.000+00:00,feeder,,N Current (RMS),A,14.2
563033,Fairfield Rise Llantwit Major,2023-06-17T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,21.0
563033,Fairfield Rise Llantwit Major,2023-06-17T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.6
563033,Fairfield Rise Llantwit Major,2023-06-17T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,21.5
563033,Fairfield Rise Llantwit Major,2023-06-17T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
563033,Fairfield Rise Llantwit Major,2023-06-17T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.73
563033,Fairfield Rise Llantwit Major,2023-06-17T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
563033,Fairfield Rise Llantwit Major,2023-06-17T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.41
563033,Fairfield Rise Llantwit Major,2023-06-17T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.66
563033,Fairfield Rise Llantwit Major,2023-06-17T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.21
563033,Fairfield Rise Llantwit Major,2023-06-17T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,14.3
563033,Fairfield Rise Llantwit Major,2023-06-17T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.8
563033,Fairfield Rise Llantwit Major,2023-06-17T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.4
563033,Fairfield Rise Llantwit Major,2023-06-17T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.1
563033,Fairfield Rise Llantwit Major,2023-06-17T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
563033,Fairfield Rise Llantwit Major,2023-06-17T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
563033,Fairfield Rise Llantwit Major,2023-06-17T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
563033,Fairfield Rise Llantwit Major,2023-06-17T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.2
563033,Fairfield Rise Llantwit Major,2023-06-17T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.46
563033,Fairfield Rise Llantwit Major,2023-06-17T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.57
563033,Fairfield Rise Llantwit Major,2023-06-17T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.9
563033,Fairfield Rise Llantwit Major,2023-06-17T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.2
563033,Fairfield Rise Llantwit Major,2023-06-17T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.7
563033,Fairfield Rise Llantwit Major,2023-06-17T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.2
563033,Fairfield Rise Llantwit Major,2023-06-17T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
563033,Fairfield Rise Llantwit Major,2023-06-17T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
563033,Fairfield Rise Llantwit Major,2023-06-17T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
563033,Fairfield Rise Llantwit Major,2023-06-17T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.53
563033,Fairfield Rise Llantwit Major,2023-06-17T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.9
563033,Fairfield Rise Llantwit Major,2023-06-17T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.53
563033,Fairfield Rise Llantwit Major,2023-06-17T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.2
563033,Fairfield Rise Llantwit Major,2023-06-17T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.3
563033,Fairfield Rise Llantwit Major,2023-06-17T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.6
563033,Fairfield Rise Llantwit Major,2023-06-17T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.7
563033,Fairfield Rise Llantwit Major,2023-06-17T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.85
563033,Fairfield Rise Llantwit Major,2023-06-17T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
563033,Fairfield Rise Llantwit Major,2023-06-17T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.69
563033,Fairfield Rise Llantwit Major,2023-06-17T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.23
563033,Fairfield Rise Llantwit Major,2023-06-17T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.52
563033,Fairfield Rise Llantwit Major,2023-06-17T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.74
563033,Fairfield Rise Llantwit Major,2023-06-17T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.6
563033,Fairfield Rise Llantwit Major,2023-06-17T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.1
563033,Fairfield Rise Llantwit Major,2023-06-17T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.0
563033,Fairfield Rise Llantwit Major,2023-06-17T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.1
563033,Fairfield Rise Llantwit Major,2023-06-17T21:20:00.000+00:00,transformer,,Temperature,C,32.8
563033,Fairfield Rise Llantwit Major,2023-06-17T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
563033,Fairfield Rise Llantwit Major,2023-06-17T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
563033,Fairfield Rise Llantwit Major,2023-06-17T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
563033,Fairfield Rise Llantwit Major,2023-06-17T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
563033,Fairfield Rise Llantwit Major,2023-06-17T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
563033,Fairfield Rise Llantwit Major,2023-06-17T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
563033,Fairfield Rise Llantwit Major,2023-06-17T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.62
563033,Fairfield Rise Llantwit Major,2023-06-17T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
563033,Fairfield Rise Llantwit Major,2023-06-17T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
