Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563033,Fairfield Rise Llantwit Major,2023-06-17T21:20:00.000+00:00,busbar,,L3 Active Power,kW,28.28
563033,Fairfield Rise Llantwit Major,2023-06-17T21:20:00.000+00:00,busbar,,L2 Active Power,kW,26.71
563033,Fairfield Rise Llantwit Major,2023-06-17T21:20:00.000+00:00,busbar,,L1 Active Power,kW,24.96
563033,Fairfield Rise Llantwit Major,2023-06-17T21:20:00.000+00:00,busbar,,N Current (RMS),A,35.9
563033,Fairfield Rise Llantwit Major,2023-06-17T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.0
563033,Fairfield Rise Llantwit Major,2023-06-17T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.6
563033,Fairfield Rise Llantwit Major,2023-06-17T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.5
563033,Fairfield Rise Llantwit Major,2023-06-17T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.92
563033,Fairfield Rise Llantwit Major,2023-06-17T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
563033,Fairfield Rise Llantwit Major,2023-06-17T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
563033,Fairfield Rise Llantwit Major,2023-06-17T21:10:00.000+00:00,feeder,,L3 Active Power,kW,4.7
563033,Fairfield Rise Llantwit Major,2023-06-17T21:10:00.000+00:00,feeder,,L2 Active Power,kW,3.42
563033,Fairfield Rise Llantwit Major,2023-06-17T21:10:00.000+00:00,feeder,,L1 Active Power,kW,7.59
563033,Fairfield Rise Llantwit Major,2023-06-17T21:10:00.000+00:00,feeder,,N Current (RMS),A,19.2
563033,Fairfield Rise Llantwit Major,2023-06-17T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,20.4
563033,Fairfield Rise Llantwit Major,2023-06-17T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,15.3
563033,Fairfield Rise Llantwit Major,2023-06-17T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,32.2
563033,Fairfield Rise Llantwit Major,2023-06-17T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.15
563033,Fairfield Rise Llantwit Major,2023-06-17T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
563033,Fairfield Rise Llantwit Major,2023-06-17T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.1
563033,Fairfield Rise Llantwit Major,2023-06-17T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.93
563033,Fairfield Rise Llantwit Major,2023-06-17T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.21
563033,Fairfield Rise Llantwit Major,2023-06-17T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.24
563033,Fairfield Rise Llantwit Major,2023-06-17T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.0
563033,Fairfield Rise Llantwit Major,2023-06-17T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.4
563033,Fairfield Rise Llantwit Major,2023-06-17T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.3
563033,Fairfield Rise Llantwit Major,2023-06-17T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.2
563033,Fairfield Rise Llantwit Major,2023-06-17T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.28
563033,Fairfield Rise Llantwit Major,2023-06-17T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
563033,Fairfield Rise Llantwit Major,2023-06-17T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
563033,Fairfield Rise Llantwit Major,2023-06-17T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.57
563033,Fairfield Rise Llantwit Major,2023-06-17T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.07
563033,Fairfield Rise Llantwit Major,2023-06-17T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.18
563033,Fairfield Rise Llantwit Major,2023-06-17T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.0
563033,Fairfield Rise Llantwit Major,2023-06-17T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.6
563033,Fairfield Rise Llantwit Major,2023-06-17T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.6
563033,Fairfield Rise Llantwit Major,2023-06-17T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.7
563033,Fairfield Rise Llantwit Major,2023-06-17T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
563033,Fairfield Rise Llantwit Major,2023-06-17T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
563033,Fairfield Rise Llantwit Major,2023-06-17T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
563033,Fairfield Rise Llantwit Major,2023-06-17T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.26
563033,Fairfield Rise Llantwit Major,2023-06-17T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.97
563033,Fairfield Rise Llantwit Major,2023-06-17T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.47
563033,Fairfield Rise Llantwit Major,2023-06-17T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.8
563033,Fairfield Rise Llantwit Major,2023-06-17T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.2
563033,Fairfield Rise Llantwit Major,2023-06-17T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.6
563033,Fairfield Rise Llantwit Major,2023-06-17T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.5
563033,Fairfield Rise Llantwit Major,2023-06-17T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.85
563033,Fairfield Rise Llantwit Major,2023-06-17T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
563033,Fairfield Rise Llantwit Major,2023-06-17T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.53
563033,Fairfield Rise Llantwit Major,2023-06-17T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.34
563033,Fairfield Rise Llantwit Major,2023-06-17T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.93
563033,Fairfield Rise Llantwit Major,2023-06-17T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.18
563033,Fairfield Rise Llantwit Major,2023-06-17T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,34.1
563033,Fairfield Rise Llantwit Major,2023-06-17T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.5
563033,Fairfield Rise Llantwit Major,2023-06-17T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.8
563033,Fairfield Rise Llantwit Major,2023-06-17T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.1
563033,Fairfield Rise Llantwit Major,2023-06-17T21:10:00.000+00:00,transformer,,Temperature,C,32.9
563033,Fairfield Rise Llantwit Major,2023-06-17T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
563033,Fairfield Rise Llantwit Major,2023-06-17T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
563033,Fairfield Rise Llantwit Major,2023-06-17T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
563033,Fairfield Rise Llantwit Major,2023-06-17T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
563033,Fairfield Rise Llantwit Major,2023-06-17T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
563033,Fairfield Rise Llantwit Major,2023-06-17T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
563033,Fairfield Rise Llantwit Major,2023-06-17T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.67
563033,Fairfield Rise Llantwit Major,2023-06-17T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
563033,Fairfield Rise Llantwit Major,2023-06-17T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
563033,Fairfield Rise Llantwit Major,2023-06-17T21:10:00.000+00:00,busbar,,L3 Active Power,kW,27.8
563033,Fairfield Rise Llantwit Major,2023-06-17T21:10:00.000+00:00,busbar,,L2 Active Power,kW,24.6
563033,Fairfield Rise Llantwit Major,2023-06-17T21:10:00.000+00:00,busbar,,L1 Active Power,kW,29.65
563033,Fairfield Rise Llantwit Major,2023-06-17T21:10:00.000+00:00,busbar,,N Current (RMS),A,40.4
563033,Fairfield Rise Llantwit Major,2023-06-17T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.0
563033,Fairfield Rise Llantwit Major,2023-06-17T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.4
563033,Fairfield Rise Llantwit Major,2023-06-17T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.3
563033,Fairfield Rise Llantwit Major,2023-06-17T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
563033,Fairfield Rise Llantwit Major,2023-06-17T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
563033,Fairfield Rise Llantwit Major,2023-06-17T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
563033,Fairfield Rise Llantwit Major,2023-06-17T21:00:00.000+00:00,feeder,,L3 Active Power,kW,5.09
563033,Fairfield Rise Llantwit Major,2023-06-17T21:00:00.000+00:00,feeder,,L2 Active Power,kW,3.14
563033,Fairfield Rise Llantwit Major,2023-06-17T21:00:00.000+00:00,feeder,,L1 Active Power,kW,6.8
563033,Fairfield Rise Llantwit Major,2023-06-17T21:00:00.000+00:00,feeder,,N Current (RMS),A,16.8
563033,Fairfield Rise Llantwit Major,2023-06-17T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,22.0
563033,Fairfield Rise Llantwit Major,2023-06-17T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.6
563033,Fairfield Rise Llantwit Major,2023-06-17T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,29.0
563033,Fairfield Rise Llantwit Major,2023-06-17T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.16
563033,Fairfield Rise Llantwit Major,2023-06-17T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
563033,Fairfield Rise Llantwit Major,2023-06-17T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
563033,Fairfield Rise Llantwit Major,2023-06-17T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.14
563033,Fairfield Rise Llantwit Major,2023-06-17T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.57
563033,Fairfield Rise Llantwit Major,2023-06-17T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.12
563033,Fairfield Rise Llantwit Major,2023-06-17T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,14.2
563033,Fairfield Rise Llantwit Major,2023-06-17T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.2
563033,Fairfield Rise Llantwit Major,2023-06-17T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.9
563033,Fairfield Rise Llantwit Major,2023-06-17T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.6
563033,Fairfield Rise Llantwit Major,2023-06-17T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
563033,Fairfield Rise Llantwit Major,2023-06-17T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
563033,Fairfield Rise Llantwit Major,2023-06-17T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
563033,Fairfield Rise Llantwit Major,2023-06-17T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.42
563033,Fairfield Rise Llantwit Major,2023-06-17T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.35
563033,Fairfield Rise Llantwit Major,2023-06-17T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.18
563033,Fairfield Rise Llantwit Major,2023-06-17T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.0
563033,Fairfield Rise Llantwit Major,2023-06-17T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.0
563033,Fairfield Rise Llantwit Major,2023-06-17T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.6
563033,Fairfield Rise Llantwit Major,2023-06-17T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.6
563033,Fairfield Rise Llantwit Major,2023-06-17T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
563033,Fairfield Rise Llantwit Major,2023-06-17T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
563033,Fairfield Rise Llantwit Major,2023-06-17T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
563033,Fairfield Rise Llantwit Major,2023-06-17T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.6
563033,Fairfield Rise Llantwit Major,2023-06-17T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.82
563033,Fairfield Rise Llantwit Major,2023-06-17T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.75
563033,Fairfield Rise Llantwit Major,2023-06-17T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
563033,Fairfield Rise Llantwit Major,2023-06-17T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.5
563033,Fairfield Rise Llantwit Major,2023-06-17T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.7
563033,Fairfield Rise Llantwit Major,2023-06-17T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.4
563033,Fairfield Rise Llantwit Major,2023-06-17T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.68
563033,Fairfield Rise Llantwit Major,2023-06-17T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
563033,Fairfield Rise Llantwit Major,2023-06-17T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.04
563033,Fairfield Rise Llantwit Major,2023-06-17T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.5
563033,Fairfield Rise Llantwit Major,2023-06-17T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.54
563033,Fairfield Rise Llantwit Major,2023-06-17T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.16
563033,Fairfield Rise Llantwit Major,2023-06-17T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,43.6
563033,Fairfield Rise Llantwit Major,2023-06-17T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.3
563033,Fairfield Rise Llantwit Major,2023-06-17T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.3
563033,Fairfield Rise Llantwit Major,2023-06-17T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.2
563033,Fairfield Rise Llantwit Major,2023-06-17T21:00:00.000+00:00,transformer,,Temperature,C,33.1
563033,Fairfield Rise Llantwit Major,2023-06-17T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
563033,Fairfield Rise Llantwit Major,2023-06-17T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
563033,Fairfield Rise Llantwit Major,2023-06-17T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
563033,Fairfield Rise Llantwit Major,2023-06-17T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
563033,Fairfield Rise Llantwit Major,2023-06-17T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
563033,Fairfield Rise Llantwit Major,2023-06-17T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
563033,Fairfield Rise Llantwit Major,2023-06-17T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.76
563033,Fairfield Rise Llantwit Major,2023-06-17T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
563033,Fairfield Rise Llantwit Major,2023-06-17T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
563033,Fairfield Rise Llantwit Major,2023-06-17T21:00:00.000+00:00,busbar,,L3 Active Power,kW,31.76
563033,Fairfield Rise Llantwit Major,2023-06-17T21:00:00.000+00:00,busbar,,L2 Active Power,kW,23.43
563033,Fairfield Rise Llantwit Major,2023-06-17T21:00:00.000+00:00,busbar,,L1 Active Power,kW,29.01
563033,Fairfield Rise Llantwit Major,2023-06-17T21:00:00.000+00:00,busbar,,N Current (RMS),A,47.5
563033,Fairfield Rise Llantwit Major,2023-06-17T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.2
563033,Fairfield Rise Llantwit Major,2023-06-17T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.7
563033,Fairfield Rise Llantwit Major,2023-06-17T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.0
563033,Fairfield Rise Llantwit Major,2023-06-17T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
563033,Fairfield Rise Llantwit Major,2023-06-17T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
563033,Fairfield Rise Llantwit Major,2023-06-17T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
563033,Fairfield Rise Llantwit Major,2023-06-17T20:50:00.000+00:00,feeder,,L3 Active Power,kW,4.27
563033,Fairfield Rise Llantwit Major,2023-06-17T20:50:00.000+00:00,feeder,,L2 Active Power,kW,3.26
563033,Fairfield Rise Llantwit Major,2023-06-17T20:50:00.000+00:00,feeder,,L1 Active Power,kW,9.76
563033,Fairfield Rise Llantwit Major,2023-06-17T20:50:00.000+00:00,feeder,,N Current (RMS),A,30.8
563033,Fairfield Rise Llantwit Major,2023-06-17T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.5
563033,Fairfield Rise Llantwit Major,2023-06-17T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.1
563033,Fairfield Rise Llantwit Major,2023-06-17T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,42.8
563033,Fairfield Rise Llantwit Major,2023-06-17T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.34
563033,Fairfield Rise Llantwit Major,2023-06-17T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.11
563033,Fairfield Rise Llantwit Major,2023-06-17T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.1
563033,Fairfield Rise Llantwit Major,2023-06-17T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.22
563033,Fairfield Rise Llantwit Major,2023-06-17T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.54
563033,Fairfield Rise Llantwit Major,2023-06-17T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.09
563033,Fairfield Rise Llantwit Major,2023-06-17T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.5
563033,Fairfield Rise Llantwit Major,2023-06-17T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.8
563033,Fairfield Rise Llantwit Major,2023-06-17T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.9
563033,Fairfield Rise Llantwit Major,2023-06-17T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.5
563033,Fairfield Rise Llantwit Major,2023-06-17T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
563033,Fairfield Rise Llantwit Major,2023-06-17T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
563033,Fairfield Rise Llantwit Major,2023-06-17T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
563033,Fairfield Rise Llantwit Major,2023-06-17T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.11
563033,Fairfield Rise Llantwit Major,2023-06-17T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.08
563033,Fairfield Rise Llantwit Major,2023-06-17T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.83
563033,Fairfield Rise Llantwit Major,2023-06-17T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.0
563033,Fairfield Rise Llantwit Major,2023-06-17T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.6
563033,Fairfield Rise Llantwit Major,2023-06-17T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.6
563033,Fairfield Rise Llantwit Major,2023-06-17T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.9
563033,Fairfield Rise Llantwit Major,2023-06-17T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
563033,Fairfield Rise Llantwit Major,2023-06-17T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
563033,Fairfield Rise Llantwit Major,2023-06-17T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
563033,Fairfield Rise Llantwit Major,2023-06-17T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.53
563033,Fairfield Rise Llantwit Major,2023-06-17T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.13
563033,Fairfield Rise Llantwit Major,2023-06-17T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.65
563033,Fairfield Rise Llantwit Major,2023-06-17T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.5
563033,Fairfield Rise Llantwit Major,2023-06-17T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.4
563033,Fairfield Rise Llantwit Major,2023-06-17T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.1
563033,Fairfield Rise Llantwit Major,2023-06-17T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.0
563033,Fairfield Rise Llantwit Major,2023-06-17T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.79
563033,Fairfield Rise Llantwit Major,2023-06-17T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
563033,Fairfield Rise Llantwit Major,2023-06-17T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.66
563033,Fairfield Rise Llantwit Major,2023-06-17T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.25
563033,Fairfield Rise Llantwit Major,2023-06-17T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.39
563033,Fairfield Rise Llantwit Major,2023-06-17T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.32
563033,Fairfield Rise Llantwit Major,2023-06-17T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,37.3
563033,Fairfield Rise Llantwit Major,2023-06-17T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.5
563033,Fairfield Rise Llantwit Major,2023-06-17T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.8
563033,Fairfield Rise Llantwit Major,2023-06-17T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.9
563033,Fairfield Rise Llantwit Major,2023-06-17T20:50:00.000+00:00,transformer,,Temperature,C,33.3
563033,Fairfield Rise Llantwit Major,2023-06-17T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
563033,Fairfield Rise Llantwit Major,2023-06-17T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
563033,Fairfield Rise Llantwit Major,2023-06-17T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
563033,Fairfield Rise Llantwit Major,2023-06-17T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
563033,Fairfield Rise Llantwit Major,2023-06-17T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
563033,Fairfield Rise Llantwit Major,2023-06-17T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
563033,Fairfield Rise Llantwit Major,2023-06-17T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.03
563033,Fairfield Rise Llantwit Major,2023-06-17T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
563033,Fairfield Rise Llantwit Major,2023-06-17T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
563033,Fairfield Rise Llantwit Major,2023-06-17T20:50:00.000+00:00,busbar,,L3 Active Power,kW,30.38
563033,Fairfield Rise Llantwit Major,2023-06-17T20:50:00.000+00:00,busbar,,L2 Active Power,kW,26.4
563033,Fairfield Rise Llantwit Major,2023-06-17T20:50:00.000+00:00,busbar,,L1 Active Power,kW,30.65
563033,Fairfield Rise Llantwit Major,2023-06-17T20:50:00.000+00:00,busbar,,N Current (RMS),A,52.6
563033,Fairfield Rise Llantwit Major,2023-06-17T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.0
563033,Fairfield Rise Llantwit Major,2023-06-17T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.7
563033,Fairfield Rise Llantwit Major,2023-06-17T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.2
563033,Fairfield Rise Llantwit Major,2023-06-17T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
563033,Fairfield Rise Llantwit Major,2023-06-17T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
563033,Fairfield Rise Llantwit Major,2023-06-17T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
563033,Fairfield Rise Llantwit Major,2023-06-17T20:40:00.000+00:00,feeder,,L3 Active Power,kW,3.93
563033,Fairfield Rise Llantwit Major,2023-06-17T20:40:00.000+00:00,feeder,,L2 Active Power,kW,3.25
563033,Fairfield Rise Llantwit Major,2023-06-17T20:40:00.000+00:00,feeder,,L1 Active Power,kW,4.88
563033,Fairfield Rise Llantwit Major,2023-06-17T20:40:00.000+00:00,feeder,,N Current (RMS),A,12.7
563033,Fairfield Rise Llantwit Major,2023-06-17T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.2
563033,Fairfield Rise Llantwit Major,2023-06-17T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.2
563033,Fairfield Rise Llantwit Major,2023-06-17T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,21.3
563033,Fairfield Rise Llantwit Major,2023-06-17T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.09
563033,Fairfield Rise Llantwit Major,2023-06-17T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.4
563033,Fairfield Rise Llantwit Major,2023-06-17T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
563033,Fairfield Rise Llantwit Major,2023-06-17T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.08
563033,Fairfield Rise Llantwit Major,2023-06-17T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.4
563033,Fairfield Rise Llantwit Major,2023-06-17T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.51
563033,Fairfield Rise Llantwit Major,2023-06-17T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,38.2
563033,Fairfield Rise Llantwit Major,2023-06-17T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.1
563033,Fairfield Rise Llantwit Major,2023-06-17T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,56.8
563033,Fairfield Rise Llantwit Major,2023-06-17T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.2
563033,Fairfield Rise Llantwit Major,2023-06-17T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
563033,Fairfield Rise Llantwit Major,2023-06-17T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
563033,Fairfield Rise Llantwit Major,2023-06-17T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
563033,Fairfield Rise Llantwit Major,2023-06-17T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.09
563033,Fairfield Rise Llantwit Major,2023-06-17T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.8
563033,Fairfield Rise Llantwit Major,2023-06-17T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.47
563033,Fairfield Rise Llantwit Major,2023-06-17T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.7
563033,Fairfield Rise Llantwit Major,2023-06-17T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.6
563033,Fairfield Rise Llantwit Major,2023-06-17T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.3
563033,Fairfield Rise Llantwit Major,2023-06-17T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.0
563033,Fairfield Rise Llantwit Major,2023-06-17T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
563033,Fairfield Rise Llantwit Major,2023-06-17T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
563033,Fairfield Rise Llantwit Major,2023-06-17T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
563033,Fairfield Rise Llantwit Major,2023-06-17T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.38
563033,Fairfield Rise Llantwit Major,2023-06-17T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.54
563033,Fairfield Rise Llantwit Major,2023-06-17T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.4
563033,Fairfield Rise Llantwit Major,2023-06-17T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
563033,Fairfield Rise Llantwit Major,2023-06-17T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.4
563033,Fairfield Rise Llantwit Major,2023-06-17T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.1
563033,Fairfield Rise Llantwit Major,2023-06-17T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.9
563033,Fairfield Rise Llantwit Major,2023-06-17T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.16
563033,Fairfield Rise Llantwit Major,2023-06-17T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
563033,Fairfield Rise Llantwit Major,2023-06-17T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.46
563033,Fairfield Rise Llantwit Major,2023-06-17T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.47
563033,Fairfield Rise Llantwit Major,2023-06-17T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.05
563033,Fairfield Rise Llantwit Major,2023-06-17T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.23
563033,Fairfield Rise Llantwit Major,2023-06-17T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,36.2
563033,Fairfield Rise Llantwit Major,2023-06-17T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.3
563033,Fairfield Rise Llantwit Major,2023-06-17T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.4
563033,Fairfield Rise Llantwit Major,2023-06-17T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.6
563033,Fairfield Rise Llantwit Major,2023-06-17T20:40:00.000+00:00,transformer,,Temperature,C,33.4
563033,Fairfield Rise Llantwit Major,2023-06-17T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
563033,Fairfield Rise Llantwit Major,2023-06-17T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
563033,Fairfield Rise Llantwit Major,2023-06-17T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
563033,Fairfield Rise Llantwit Major,2023-06-17T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
563033,Fairfield Rise Llantwit Major,2023-06-17T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
563033,Fairfield Rise Llantwit Major,2023-06-17T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
563033,Fairfield Rise Llantwit Major,2023-06-17T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.02
563033,Fairfield Rise Llantwit Major,2023-06-17T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
563033,Fairfield Rise Llantwit Major,2023-06-17T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
563033,Fairfield Rise Llantwit Major,2023-06-17T20:40:00.000+00:00,busbar,,L3 Active Power,kW,28.95
563033,Fairfield Rise Llantwit Major,2023-06-17T20:40:00.000+00:00,busbar,,L2 Active Power,kW,32.04
563033,Fairfield Rise Llantwit Major,2023-06-17T20:40:00.000+00:00,busbar,,L1 Active Power,kW,25.49
563033,Fairfield Rise Llantwit Major,2023-06-17T20:40:00.000+00:00,busbar,,N Current (RMS),A,71.9
563033,Fairfield Rise Llantwit Major,2023-06-17T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.1
563033,Fairfield Rise Llantwit Major,2023-06-17T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.0
563033,Fairfield Rise Llantwit Major,2023-06-17T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.0
563033,Fairfield Rise Llantwit Major,2023-06-17T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
563033,Fairfield Rise Llantwit Major,2023-06-17T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
563033,Fairfield Rise Llantwit Major,2023-06-17T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
563033,Fairfield Rise Llantwit Major,2023-06-17T20:30:00.000+00:00,feeder,,L3 Active Power,kW,4.48
563033,Fairfield Rise Llantwit Major,2023-06-17T20:30:00.000+00:00,feeder,,L2 Active Power,kW,3.68
563033,Fairfield Rise Llantwit Major,2023-06-17T20:30:00.000+00:00,feeder,,L1 Active Power,kW,4.99
563033,Fairfield Rise Llantwit Major,2023-06-17T20:30:00.000+00:00,feeder,,N Current (RMS),A,12.8
563033,Fairfield Rise Llantwit Major,2023-06-17T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,19.4
563033,Fairfield Rise Llantwit Major,2023-06-17T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,16.3
563033,Fairfield Rise Llantwit Major,2023-06-17T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,21.7
563033,Fairfield Rise Llantwit Major,2023-06-17T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.17
563033,Fairfield Rise Llantwit Major,2023-06-17T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.34
563033,Fairfield Rise Llantwit Major,2023-06-17T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.11
563033,Fairfield Rise Llantwit Major,2023-06-17T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.37
563033,Fairfield Rise Llantwit Major,2023-06-17T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,18.2
563033,Fairfield Rise Llantwit Major,2023-06-17T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.18
563033,Fairfield Rise Llantwit Major,2023-06-17T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,56.2
563033,Fairfield Rise Llantwit Major,2023-06-17T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.7
563033,Fairfield Rise Llantwit Major,2023-06-17T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,75.8
563033,Fairfield Rise Llantwit Major,2023-06-17T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.5
563033,Fairfield Rise Llantwit Major,2023-06-17T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
563033,Fairfield Rise Llantwit Major,2023-06-17T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
563033,Fairfield Rise Llantwit Major,2023-06-17T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
563033,Fairfield Rise Llantwit Major,2023-06-17T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.49
563033,Fairfield Rise Llantwit Major,2023-06-17T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.91
563033,Fairfield Rise Llantwit Major,2023-06-17T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.56
563033,Fairfield Rise Llantwit Major,2023-06-17T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.3
563033,Fairfield Rise Llantwit Major,2023-06-17T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.9
563033,Fairfield Rise Llantwit Major,2023-06-17T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.7
563033,Fairfield Rise Llantwit Major,2023-06-17T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.9
563033,Fairfield Rise Llantwit Major,2023-06-17T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
563033,Fairfield Rise Llantwit Major,2023-06-17T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
563033,Fairfield Rise Llantwit Major,2023-06-17T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
563033,Fairfield Rise Llantwit Major,2023-06-17T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.24
563033,Fairfield Rise Llantwit Major,2023-06-17T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.03
563033,Fairfield Rise Llantwit Major,2023-06-17T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.51
563033,Fairfield Rise Llantwit Major,2023-06-17T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
563033,Fairfield Rise Llantwit Major,2023-06-17T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.5
563033,Fairfield Rise Llantwit Major,2023-06-17T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.4
563033,Fairfield Rise Llantwit Major,2023-06-17T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.5
563033,Fairfield Rise Llantwit Major,2023-06-17T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.66
563033,Fairfield Rise Llantwit Major,2023-06-17T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
563033,Fairfield Rise Llantwit Major,2023-06-17T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.34
563033,Fairfield Rise Llantwit Major,2023-06-17T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.99
563033,Fairfield Rise Llantwit Major,2023-06-17T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.0
563033,Fairfield Rise Llantwit Major,2023-06-17T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.54
563033,Fairfield Rise Llantwit Major,2023-06-17T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,33.1
563033,Fairfield Rise Llantwit Major,2023-06-17T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.4
563033,Fairfield Rise Llantwit Major,2023-06-17T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.7
563033,Fairfield Rise Llantwit Major,2023-06-17T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.7
563033,Fairfield Rise Llantwit Major,2023-06-17T20:30:00.000+00:00,transformer,,Temperature,C,33.6
563033,Fairfield Rise Llantwit Major,2023-06-17T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
563033,Fairfield Rise Llantwit Major,2023-06-17T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
563033,Fairfield Rise Llantwit Major,2023-06-17T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
563033,Fairfield Rise Llantwit Major,2023-06-17T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
563033,Fairfield Rise Llantwit Major,2023-06-17T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
563033,Fairfield Rise Llantwit Major,2023-06-17T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
563033,Fairfield Rise Llantwit Major,2023-06-17T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.67
563033,Fairfield Rise Llantwit Major,2023-06-17T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
563033,Fairfield Rise Llantwit Major,2023-06-17T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
563033,Fairfield Rise Llantwit Major,2023-06-17T20:30:00.000+00:00,busbar,,L3 Active Power,kW,27.56
563033,Fairfield Rise Llantwit Major,2023-06-17T20:30:00.000+00:00,busbar,,L2 Active Power,kW,36.82
563033,Fairfield Rise Llantwit Major,2023-06-17T20:30:00.000+00:00,busbar,,L1 Active Power,kW,25.78
563033,Fairfield Rise Llantwit Major,2023-06-17T20:30:00.000+00:00,busbar,,N Current (RMS),A,83.6
563033,Fairfield Rise Llantwit Major,2023-06-17T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.2
563033,Fairfield Rise Llantwit Major,2023-06-17T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,154.5
563033,Fairfield Rise Llantwit Major,2023-06-17T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.7
563033,Fairfield Rise Llantwit Major,2023-06-17T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
563033,Fairfield Rise Llantwit Major,2023-06-17T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
563033,Fairfield Rise Llantwit Major,2023-06-17T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
563033,Fairfield Rise Llantwit Major,2023-06-17T20:20:00.000+00:00,feeder,,L3 Active Power,kW,6.76
563033,Fairfield Rise Llantwit Major,2023-06-17T20:20:00.000+00:00,feeder,,L2 Active Power,kW,3.64
563033,Fairfield Rise Llantwit Major,2023-06-17T20:20:00.000+00:00,feeder,,L1 Active Power,kW,4.86
563033,Fairfield Rise Llantwit Major,2023-06-17T20:20:00.000+00:00,feeder,,N Current (RMS),A,16.6
563033,Fairfield Rise Llantwit Major,2023-06-17T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,28.5
563033,Fairfield Rise Llantwit Major,2023-06-17T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,16.2
563033,Fairfield Rise Llantwit Major,2023-06-17T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,21.1
563033,Fairfield Rise Llantwit Major,2023-06-17T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.4
563033,Fairfield Rise Llantwit Major,2023-06-17T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.19
563033,Fairfield Rise Llantwit Major,2023-06-17T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.3
563033,Fairfield Rise Llantwit Major,2023-06-17T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.88
563033,Fairfield Rise Llantwit Major,2023-06-17T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.81
563033,Fairfield Rise Llantwit Major,2023-06-17T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.65
563033,Fairfield Rise Llantwit Major,2023-06-17T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,39.4
563033,Fairfield Rise Llantwit Major,2023-06-17T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.4
563033,Fairfield Rise Llantwit Major,2023-06-17T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,58.6
563033,Fairfield Rise Llantwit Major,2023-06-17T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.1
563033,Fairfield Rise Llantwit Major,2023-06-17T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
563033,Fairfield Rise Llantwit Major,2023-06-17T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
563033,Fairfield Rise Llantwit Major,2023-06-17T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
563033,Fairfield Rise Llantwit Major,2023-06-17T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.24
563033,Fairfield Rise Llantwit Major,2023-06-17T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.95
563033,Fairfield Rise Llantwit Major,2023-06-17T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.47
563033,Fairfield Rise Llantwit Major,2023-06-17T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.8
563033,Fairfield Rise Llantwit Major,2023-06-17T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.6
563033,Fairfield Rise Llantwit Major,2023-06-17T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.9
563033,Fairfield Rise Llantwit Major,2023-06-17T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.6
563033,Fairfield Rise Llantwit Major,2023-06-17T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
563033,Fairfield Rise Llantwit Major,2023-06-17T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
563033,Fairfield Rise Llantwit Major,2023-06-17T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
563033,Fairfield Rise Llantwit Major,2023-06-17T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.94
563033,Fairfield Rise Llantwit Major,2023-06-17T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.74
563033,Fairfield Rise Llantwit Major,2023-06-17T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.19
563033,Fairfield Rise Llantwit Major,2023-06-17T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
563033,Fairfield Rise Llantwit Major,2023-06-17T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.0
563033,Fairfield Rise Llantwit Major,2023-06-17T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.3
563033,Fairfield Rise Llantwit Major,2023-06-17T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.0
563033,Fairfield Rise Llantwit Major,2023-06-17T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.87
563033,Fairfield Rise Llantwit Major,2023-06-17T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
563033,Fairfield Rise Llantwit Major,2023-06-17T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.69
563033,Fairfield Rise Llantwit Major,2023-06-17T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.11
563033,Fairfield Rise Llantwit Major,2023-06-17T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.55
563033,Fairfield Rise Llantwit Major,2023-06-17T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.17
563033,Fairfield Rise Llantwit Major,2023-06-17T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,33.2
563033,Fairfield Rise Llantwit Major,2023-06-17T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.0
563033,Fairfield Rise Llantwit Major,2023-06-17T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.6
563033,Fairfield Rise Llantwit Major,2023-06-17T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.5
563033,Fairfield Rise Llantwit Major,2023-06-17T20:20:00.000+00:00,transformer,,Temperature,C,33.8
563033,Fairfield Rise Llantwit Major,2023-06-17T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
563033,Fairfield Rise Llantwit Major,2023-06-17T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
563033,Fairfield Rise Llantwit Major,2023-06-17T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
563033,Fairfield Rise Llantwit Major,2023-06-17T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
563033,Fairfield Rise Llantwit Major,2023-06-17T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
563033,Fairfield Rise Llantwit Major,2023-06-17T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
563033,Fairfield Rise Llantwit Major,2023-06-17T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.49
563033,Fairfield Rise Llantwit Major,2023-06-17T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
563033,Fairfield Rise Llantwit Major,2023-06-17T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
563033,Fairfield Rise Llantwit Major,2023-06-17T20:20:00.000+00:00,busbar,,L3 Active Power,kW,29.93
563033,Fairfield Rise Llantwit Major,2023-06-17T20:20:00.000+00:00,busbar,,L2 Active Power,kW,31.69
563033,Fairfield Rise Llantwit Major,2023-06-17T20:20:00.000+00:00,busbar,,L1 Active Power,kW,25.34
563033,Fairfield Rise Llantwit Major,2023-06-17T20:20:00.000+00:00,busbar,,N Current (RMS),A,60.3
563033,Fairfield Rise Llantwit Major,2023-06-17T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.7
563033,Fairfield Rise Llantwit Major,2023-06-17T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.0
563033,Fairfield Rise Llantwit Major,2023-06-17T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.6
563033,Fairfield Rise Llantwit Major,2023-06-17T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
563033,Fairfield Rise Llantwit Major,2023-06-17T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
563033,Fairfield Rise Llantwit Major,2023-06-17T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
563033,Fairfield Rise Llantwit Major,2023-06-17T20:10:00.000+00:00,feeder,,L3 Active Power,kW,6.2
563033,Fairfield Rise Llantwit Major,2023-06-17T20:10:00.000+00:00,feeder,,L2 Active Power,kW,3.1
563033,Fairfield Rise Llantwit Major,2023-06-17T20:10:00.000+00:00,feeder,,L1 Active Power,kW,4.96
563033,Fairfield Rise Llantwit Major,2023-06-17T20:10:00.000+00:00,feeder,,N Current (RMS),A,18.6
563033,Fairfield Rise Llantwit Major,2023-06-17T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,26.4
563033,Fairfield Rise Llantwit Major,2023-06-17T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.7
563033,Fairfield Rise Llantwit Major,2023-06-17T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,22.0
563033,Fairfield Rise Llantwit Major,2023-06-17T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.72
563033,Fairfield Rise Llantwit Major,2023-06-17T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.19
563033,Fairfield Rise Llantwit Major,2023-06-17T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.14
563033,Fairfield Rise Llantwit Major,2023-06-17T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.35
563033,Fairfield Rise Llantwit Major,2023-06-17T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.68
563033,Fairfield Rise Llantwit Major,2023-06-17T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.07
563033,Fairfield Rise Llantwit Major,2023-06-17T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,28.7
563033,Fairfield Rise Llantwit Major,2023-06-17T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.0
563033,Fairfield Rise Llantwit Major,2023-06-17T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.2
563033,Fairfield Rise Llantwit Major,2023-06-17T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.4
563033,Fairfield Rise Llantwit Major,2023-06-17T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.28
563033,Fairfield Rise Llantwit Major,2023-06-17T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
563033,Fairfield Rise Llantwit Major,2023-06-17T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
563033,Fairfield Rise Llantwit Major,2023-06-17T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.99
563033,Fairfield Rise Llantwit Major,2023-06-17T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.76
563033,Fairfield Rise Llantwit Major,2023-06-17T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.38
563033,Fairfield Rise Llantwit Major,2023-06-17T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.5
563033,Fairfield Rise Llantwit Major,2023-06-17T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.6
563033,Fairfield Rise Llantwit Major,2023-06-17T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.0
563033,Fairfield Rise Llantwit Major,2023-06-17T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.6
563033,Fairfield Rise Llantwit Major,2023-06-17T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
563033,Fairfield Rise Llantwit Major,2023-06-17T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
563033,Fairfield Rise Llantwit Major,2023-06-17T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
563033,Fairfield Rise Llantwit Major,2023-06-17T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.07
563033,Fairfield Rise Llantwit Major,2023-06-17T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.55
563033,Fairfield Rise Llantwit Major,2023-06-17T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.17
563033,Fairfield Rise Llantwit Major,2023-06-17T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
563033,Fairfield Rise Llantwit Major,2023-06-17T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.2
563033,Fairfield Rise Llantwit Major,2023-06-17T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.2
563033,Fairfield Rise Llantwit Major,2023-06-17T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.3
563033,Fairfield Rise Llantwit Major,2023-06-17T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.55
563033,Fairfield Rise Llantwit Major,2023-06-17T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
563033,Fairfield Rise Llantwit Major,2023-06-17T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.18
563033,Fairfield Rise Llantwit Major,2023-06-17T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.4
563033,Fairfield Rise Llantwit Major,2023-06-17T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.33
563033,Fairfield Rise Llantwit Major,2023-06-17T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.93
563033,Fairfield Rise Llantwit Major,2023-06-17T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,32.1
563033,Fairfield Rise Llantwit Major,2023-06-17T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.8
563033,Fairfield Rise Llantwit Major,2023-06-17T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.5
563033,Fairfield Rise Llantwit Major,2023-06-17T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.1
563033,Fairfield Rise Llantwit Major,2023-06-17T20:10:00.000+00:00,transformer,,Temperature,C,34.0
563033,Fairfield Rise Llantwit Major,2023-06-17T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
563033,Fairfield Rise Llantwit Major,2023-06-17T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
563033,Fairfield Rise Llantwit Major,2023-06-17T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
