Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563033,Fairfield Rise Llantwit Major,2023-06-17T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
563033,Fairfield Rise Llantwit Major,2023-06-17T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
563033,Fairfield Rise Llantwit Major,2023-06-17T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
563033,Fairfield Rise Llantwit Major,2023-06-17T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.86
563033,Fairfield Rise Llantwit Major,2023-06-17T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
563033,Fairfield Rise Llantwit Major,2023-06-17T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
563033,Fairfield Rise Llantwit Major,2023-06-17T20:10:00.000+00:00,busbar,,L3 Active Power,kW,30.01
563033,Fairfield Rise Llantwit Major,2023-06-17T20:10:00.000+00:00,busbar,,L2 Active Power,kW,24.43
563033,Fairfield Rise Llantwit Major,2023-06-17T20:10:00.000+00:00,busbar,,L1 Active Power,kW,29.5
563033,Fairfield Rise Llantwit Major,2023-06-17T20:10:00.000+00:00,busbar,,N Current (RMS),A,36.9
563033,Fairfield Rise Llantwit Major,2023-06-17T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.1
563033,Fairfield Rise Llantwit Major,2023-06-17T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.5
563033,Fairfield Rise Llantwit Major,2023-06-17T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.7
563033,Fairfield Rise Llantwit Major,2023-06-17T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
563033,Fairfield Rise Llantwit Major,2023-06-17T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
563033,Fairfield Rise Llantwit Major,2023-06-17T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
563033,Fairfield Rise Llantwit Major,2023-06-17T20:00:00.000+00:00,feeder,,L3 Active Power,kW,5.26
563033,Fairfield Rise Llantwit Major,2023-06-17T20:00:00.000+00:00,feeder,,L2 Active Power,kW,2.8
563033,Fairfield Rise Llantwit Major,2023-06-17T20:00:00.000+00:00,feeder,,L1 Active Power,kW,6.16
563033,Fairfield Rise Llantwit Major,2023-06-17T20:00:00.000+00:00,feeder,,N Current (RMS),A,20.8
563033,Fairfield Rise Llantwit Major,2023-06-17T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,23.2
563033,Fairfield Rise Llantwit Major,2023-06-17T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.5
563033,Fairfield Rise Llantwit Major,2023-06-17T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,26.8
563033,Fairfield Rise Llantwit Major,2023-06-17T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.81
563033,Fairfield Rise Llantwit Major,2023-06-17T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
563033,Fairfield Rise Llantwit Major,2023-06-17T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.23
563033,Fairfield Rise Llantwit Major,2023-06-17T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.69
563033,Fairfield Rise Llantwit Major,2023-06-17T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.64
563033,Fairfield Rise Llantwit Major,2023-06-17T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.86
563033,Fairfield Rise Llantwit Major,2023-06-17T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,19.3
563033,Fairfield Rise Llantwit Major,2023-06-17T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.1
563033,Fairfield Rise Llantwit Major,2023-06-17T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.1
563033,Fairfield Rise Llantwit Major,2023-06-17T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.8
563033,Fairfield Rise Llantwit Major,2023-06-17T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.28
563033,Fairfield Rise Llantwit Major,2023-06-17T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
563033,Fairfield Rise Llantwit Major,2023-06-17T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
563033,Fairfield Rise Llantwit Major,2023-06-17T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.2
563033,Fairfield Rise Llantwit Major,2023-06-17T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.96
563033,Fairfield Rise Llantwit Major,2023-06-17T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.71
563033,Fairfield Rise Llantwit Major,2023-06-17T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.6
563033,Fairfield Rise Llantwit Major,2023-06-17T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.4
563033,Fairfield Rise Llantwit Major,2023-06-17T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.0
563033,Fairfield Rise Llantwit Major,2023-06-17T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.0
563033,Fairfield Rise Llantwit Major,2023-06-17T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
563033,Fairfield Rise Llantwit Major,2023-06-17T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.37
563033,Fairfield Rise Llantwit Major,2023-06-17T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
563033,Fairfield Rise Llantwit Major,2023-06-17T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.56
563033,Fairfield Rise Llantwit Major,2023-06-17T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.25
563033,Fairfield Rise Llantwit Major,2023-06-17T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.5
563033,Fairfield Rise Llantwit Major,2023-06-17T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.4
563033,Fairfield Rise Llantwit Major,2023-06-17T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.6
563033,Fairfield Rise Llantwit Major,2023-06-17T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.6
563033,Fairfield Rise Llantwit Major,2023-06-17T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.4
563033,Fairfield Rise Llantwit Major,2023-06-17T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.73
563033,Fairfield Rise Llantwit Major,2023-06-17T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
563033,Fairfield Rise Llantwit Major,2023-06-17T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.08
563033,Fairfield Rise Llantwit Major,2023-06-17T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.64
563033,Fairfield Rise Llantwit Major,2023-06-17T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.69
563033,Fairfield Rise Llantwit Major,2023-06-17T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.93
563033,Fairfield Rise Llantwit Major,2023-06-17T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,37.6
563033,Fairfield Rise Llantwit Major,2023-06-17T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.2
563033,Fairfield Rise Llantwit Major,2023-06-17T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.7
563033,Fairfield Rise Llantwit Major,2023-06-17T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.5
563033,Fairfield Rise Llantwit Major,2023-06-17T20:00:00.000+00:00,transformer,,Temperature,C,34.2
563033,Fairfield Rise Llantwit Major,2023-06-17T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
563033,Fairfield Rise Llantwit Major,2023-06-17T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
563033,Fairfield Rise Llantwit Major,2023-06-17T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
563033,Fairfield Rise Llantwit Major,2023-06-17T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
563033,Fairfield Rise Llantwit Major,2023-06-17T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
563033,Fairfield Rise Llantwit Major,2023-06-17T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
563033,Fairfield Rise Llantwit Major,2023-06-17T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.15
563033,Fairfield Rise Llantwit Major,2023-06-17T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
563033,Fairfield Rise Llantwit Major,2023-06-17T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
563033,Fairfield Rise Llantwit Major,2023-06-17T20:00:00.000+00:00,busbar,,L3 Active Power,kW,30.36
563033,Fairfield Rise Llantwit Major,2023-06-17T20:00:00.000+00:00,busbar,,L2 Active Power,kW,24.33
563033,Fairfield Rise Llantwit Major,2023-06-17T20:00:00.000+00:00,busbar,,L1 Active Power,kW,33.16
563033,Fairfield Rise Llantwit Major,2023-06-17T20:00:00.000+00:00,busbar,,N Current (RMS),A,37.6
563033,Fairfield Rise Llantwit Major,2023-06-17T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.6
563033,Fairfield Rise Llantwit Major,2023-06-17T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.7
563033,Fairfield Rise Llantwit Major,2023-06-17T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.4
563033,Fairfield Rise Llantwit Major,2023-06-17T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
563033,Fairfield Rise Llantwit Major,2023-06-17T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
563033,Fairfield Rise Llantwit Major,2023-06-17T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
563033,Fairfield Rise Llantwit Major,2023-06-17T19:50:00.000+00:00,feeder,,L3 Active Power,kW,4.16
563033,Fairfield Rise Llantwit Major,2023-06-17T19:50:00.000+00:00,feeder,,L2 Active Power,kW,4.01
563033,Fairfield Rise Llantwit Major,2023-06-17T19:50:00.000+00:00,feeder,,L1 Active Power,kW,4.46
563033,Fairfield Rise Llantwit Major,2023-06-17T19:50:00.000+00:00,feeder,,N Current (RMS),A,14.6
563033,Fairfield Rise Llantwit Major,2023-06-17T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.3
563033,Fairfield Rise Llantwit Major,2023-06-17T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,18.1
563033,Fairfield Rise Llantwit Major,2023-06-17T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,19.7
563033,Fairfield Rise Llantwit Major,2023-06-17T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.9
563033,Fairfield Rise Llantwit Major,2023-06-17T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.51
563033,Fairfield Rise Llantwit Major,2023-06-17T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.15
563033,Fairfield Rise Llantwit Major,2023-06-17T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.36
563033,Fairfield Rise Llantwit Major,2023-06-17T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.71
563033,Fairfield Rise Llantwit Major,2023-06-17T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.78
563033,Fairfield Rise Llantwit Major,2023-06-17T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,27.3
563033,Fairfield Rise Llantwit Major,2023-06-17T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.6
563033,Fairfield Rise Llantwit Major,2023-06-17T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.3
563033,Fairfield Rise Llantwit Major,2023-06-17T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.2
563033,Fairfield Rise Llantwit Major,2023-06-17T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.4
563033,Fairfield Rise Llantwit Major,2023-06-17T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
563033,Fairfield Rise Llantwit Major,2023-06-17T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
563033,Fairfield Rise Llantwit Major,2023-06-17T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.03
563033,Fairfield Rise Llantwit Major,2023-06-17T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.75
563033,Fairfield Rise Llantwit Major,2023-06-17T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.52
563033,Fairfield Rise Llantwit Major,2023-06-17T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.6
563033,Fairfield Rise Llantwit Major,2023-06-17T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.1
563033,Fairfield Rise Llantwit Major,2023-06-17T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.1
563033,Fairfield Rise Llantwit Major,2023-06-17T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.6
563033,Fairfield Rise Llantwit Major,2023-06-17T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
563033,Fairfield Rise Llantwit Major,2023-06-17T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.35
563033,Fairfield Rise Llantwit Major,2023-06-17T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
563033,Fairfield Rise Llantwit Major,2023-06-17T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.14
563033,Fairfield Rise Llantwit Major,2023-06-17T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.81
563033,Fairfield Rise Llantwit Major,2023-06-17T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.21
563033,Fairfield Rise Llantwit Major,2023-06-17T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.8
563033,Fairfield Rise Llantwit Major,2023-06-17T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.3
563033,Fairfield Rise Llantwit Major,2023-06-17T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.6
563033,Fairfield Rise Llantwit Major,2023-06-17T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.2
563033,Fairfield Rise Llantwit Major,2023-06-17T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.63
563033,Fairfield Rise Llantwit Major,2023-06-17T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.4
563033,Fairfield Rise Llantwit Major,2023-06-17T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.94
563033,Fairfield Rise Llantwit Major,2023-06-17T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.76
563033,Fairfield Rise Llantwit Major,2023-06-17T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.48
563033,Fairfield Rise Llantwit Major,2023-06-17T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.22
563033,Fairfield Rise Llantwit Major,2023-06-17T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,38.6
563033,Fairfield Rise Llantwit Major,2023-06-17T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.6
563033,Fairfield Rise Llantwit Major,2023-06-17T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.4
563033,Fairfield Rise Llantwit Major,2023-06-17T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.7
563033,Fairfield Rise Llantwit Major,2023-06-17T19:50:00.000+00:00,transformer,,Temperature,C,34.4
563033,Fairfield Rise Llantwit Major,2023-06-17T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
563033,Fairfield Rise Llantwit Major,2023-06-17T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
563033,Fairfield Rise Llantwit Major,2023-06-17T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
563033,Fairfield Rise Llantwit Major,2023-06-17T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
563033,Fairfield Rise Llantwit Major,2023-06-17T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
563033,Fairfield Rise Llantwit Major,2023-06-17T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
563033,Fairfield Rise Llantwit Major,2023-06-17T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.24
563033,Fairfield Rise Llantwit Major,2023-06-17T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
563033,Fairfield Rise Llantwit Major,2023-06-17T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
563033,Fairfield Rise Llantwit Major,2023-06-17T19:50:00.000+00:00,busbar,,L3 Active Power,kW,35.45
563033,Fairfield Rise Llantwit Major,2023-06-17T19:50:00.000+00:00,busbar,,L2 Active Power,kW,25.77
563033,Fairfield Rise Llantwit Major,2023-06-17T19:50:00.000+00:00,busbar,,L1 Active Power,kW,33.19
563033,Fairfield Rise Llantwit Major,2023-06-17T19:50:00.000+00:00,busbar,,N Current (RMS),A,40.8
563033,Fairfield Rise Llantwit Major,2023-06-17T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,150.8
563033,Fairfield Rise Llantwit Major,2023-06-17T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.7
563033,Fairfield Rise Llantwit Major,2023-06-17T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.0
563033,Fairfield Rise Llantwit Major,2023-06-17T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
563033,Fairfield Rise Llantwit Major,2023-06-17T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
563033,Fairfield Rise Llantwit Major,2023-06-17T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
563033,Fairfield Rise Llantwit Major,2023-06-17T19:40:00.000+00:00,feeder,,L3 Active Power,kW,4.68
563033,Fairfield Rise Llantwit Major,2023-06-17T19:40:00.000+00:00,feeder,,L2 Active Power,kW,4.91
563033,Fairfield Rise Llantwit Major,2023-06-17T19:40:00.000+00:00,feeder,,L1 Active Power,kW,4.61
563033,Fairfield Rise Llantwit Major,2023-06-17T19:40:00.000+00:00,feeder,,N Current (RMS),A,20.8
563033,Fairfield Rise Llantwit Major,2023-06-17T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,20.6
563033,Fairfield Rise Llantwit Major,2023-06-17T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,25.8
563033,Fairfield Rise Llantwit Major,2023-06-17T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,20.2
563033,Fairfield Rise Llantwit Major,2023-06-17T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.81
563033,Fairfield Rise Llantwit Major,2023-06-17T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
563033,Fairfield Rise Llantwit Major,2023-06-17T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.05
563033,Fairfield Rise Llantwit Major,2023-06-17T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.3
563033,Fairfield Rise Llantwit Major,2023-06-17T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.59
563033,Fairfield Rise Llantwit Major,2023-06-17T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.81
563033,Fairfield Rise Llantwit Major,2023-06-17T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,29.5
563033,Fairfield Rise Llantwit Major,2023-06-17T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.5
563033,Fairfield Rise Llantwit Major,2023-06-17T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.8
563033,Fairfield Rise Llantwit Major,2023-06-17T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.6
563033,Fairfield Rise Llantwit Major,2023-06-17T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.33
563033,Fairfield Rise Llantwit Major,2023-06-17T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
563033,Fairfield Rise Llantwit Major,2023-06-17T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
563033,Fairfield Rise Llantwit Major,2023-06-17T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.32
563033,Fairfield Rise Llantwit Major,2023-06-17T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.53
563033,Fairfield Rise Llantwit Major,2023-06-17T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.45
563033,Fairfield Rise Llantwit Major,2023-06-17T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.7
563033,Fairfield Rise Llantwit Major,2023-06-17T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.6
563033,Fairfield Rise Llantwit Major,2023-06-17T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.2
563033,Fairfield Rise Llantwit Major,2023-06-17T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.6
563033,Fairfield Rise Llantwit Major,2023-06-17T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
563033,Fairfield Rise Llantwit Major,2023-06-17T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.29
563033,Fairfield Rise Llantwit Major,2023-06-17T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
563033,Fairfield Rise Llantwit Major,2023-06-17T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.41
563033,Fairfield Rise Llantwit Major,2023-06-17T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.32
563033,Fairfield Rise Llantwit Major,2023-06-17T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.52
563033,Fairfield Rise Llantwit Major,2023-06-17T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.9
563033,Fairfield Rise Llantwit Major,2023-06-17T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.5
563033,Fairfield Rise Llantwit Major,2023-06-17T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.8
563033,Fairfield Rise Llantwit Major,2023-06-17T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.4
563033,Fairfield Rise Llantwit Major,2023-06-17T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.9
563033,Fairfield Rise Llantwit Major,2023-06-17T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.23
563033,Fairfield Rise Llantwit Major,2023-06-17T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.8
563033,Fairfield Rise Llantwit Major,2023-06-17T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.24
563033,Fairfield Rise Llantwit Major,2023-06-17T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.25
563033,Fairfield Rise Llantwit Major,2023-06-17T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.82
563033,Fairfield Rise Llantwit Major,2023-06-17T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.9
563033,Fairfield Rise Llantwit Major,2023-06-17T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.3
563033,Fairfield Rise Llantwit Major,2023-06-17T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.0
563033,Fairfield Rise Llantwit Major,2023-06-17T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.3
563033,Fairfield Rise Llantwit Major,2023-06-17T19:40:00.000+00:00,transformer,,Temperature,C,34.5
563033,Fairfield Rise Llantwit Major,2023-06-17T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
563033,Fairfield Rise Llantwit Major,2023-06-17T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
563033,Fairfield Rise Llantwit Major,2023-06-17T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
563033,Fairfield Rise Llantwit Major,2023-06-17T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
563033,Fairfield Rise Llantwit Major,2023-06-17T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
563033,Fairfield Rise Llantwit Major,2023-06-17T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
563033,Fairfield Rise Llantwit Major,2023-06-17T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.12
563033,Fairfield Rise Llantwit Major,2023-06-17T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
563033,Fairfield Rise Llantwit Major,2023-06-17T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
563033,Fairfield Rise Llantwit Major,2023-06-17T19:40:00.000+00:00,busbar,,L3 Active Power,kW,28.94
563033,Fairfield Rise Llantwit Major,2023-06-17T19:40:00.000+00:00,busbar,,L2 Active Power,kW,31.61
563033,Fairfield Rise Llantwit Major,2023-06-17T19:40:00.000+00:00,busbar,,L1 Active Power,kW,33.22
563033,Fairfield Rise Llantwit Major,2023-06-17T19:40:00.000+00:00,busbar,,N Current (RMS),A,53.0
563033,Fairfield Rise Llantwit Major,2023-06-17T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.6
563033,Fairfield Rise Llantwit Major,2023-06-17T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.9
563033,Fairfield Rise Llantwit Major,2023-06-17T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.8
563033,Fairfield Rise Llantwit Major,2023-06-17T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
563033,Fairfield Rise Llantwit Major,2023-06-17T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
563033,Fairfield Rise Llantwit Major,2023-06-17T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
563033,Fairfield Rise Llantwit Major,2023-06-17T19:30:00.000+00:00,feeder,,L3 Active Power,kW,4.4
563033,Fairfield Rise Llantwit Major,2023-06-17T19:30:00.000+00:00,feeder,,L2 Active Power,kW,3.66
563033,Fairfield Rise Llantwit Major,2023-06-17T19:30:00.000+00:00,feeder,,L1 Active Power,kW,4.34
563033,Fairfield Rise Llantwit Major,2023-06-17T19:30:00.000+00:00,feeder,,N Current (RMS),A,15.6
563033,Fairfield Rise Llantwit Major,2023-06-17T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,20.4
563033,Fairfield Rise Llantwit Major,2023-06-17T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,16.5
563033,Fairfield Rise Llantwit Major,2023-06-17T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,19.2
563033,Fairfield Rise Llantwit Major,2023-06-17T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.7
563033,Fairfield Rise Llantwit Major,2023-06-17T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.25
563033,Fairfield Rise Llantwit Major,2023-06-17T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.11
563033,Fairfield Rise Llantwit Major,2023-06-17T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.0
563033,Fairfield Rise Llantwit Major,2023-06-17T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.17
563033,Fairfield Rise Llantwit Major,2023-06-17T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.7
563033,Fairfield Rise Llantwit Major,2023-06-17T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,27.3
563033,Fairfield Rise Llantwit Major,2023-06-17T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.4
563033,Fairfield Rise Llantwit Major,2023-06-17T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.0
563033,Fairfield Rise Llantwit Major,2023-06-17T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.3
563033,Fairfield Rise Llantwit Major,2023-06-17T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
563033,Fairfield Rise Llantwit Major,2023-06-17T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.49
563033,Fairfield Rise Llantwit Major,2023-06-17T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
563033,Fairfield Rise Llantwit Major,2023-06-17T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.38
563033,Fairfield Rise Llantwit Major,2023-06-17T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.17
563033,Fairfield Rise Llantwit Major,2023-06-17T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.21
563033,Fairfield Rise Llantwit Major,2023-06-17T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,27.7
563033,Fairfield Rise Llantwit Major,2023-06-17T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.0
563033,Fairfield Rise Llantwit Major,2023-06-17T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.0
563033,Fairfield Rise Llantwit Major,2023-06-17T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.6
563033,Fairfield Rise Llantwit Major,2023-06-17T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
563033,Fairfield Rise Llantwit Major,2023-06-17T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.24
563033,Fairfield Rise Llantwit Major,2023-06-17T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
563033,Fairfield Rise Llantwit Major,2023-06-17T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.97
563033,Fairfield Rise Llantwit Major,2023-06-17T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.17
563033,Fairfield Rise Llantwit Major,2023-06-17T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.35
563033,Fairfield Rise Llantwit Major,2023-06-17T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.2
563033,Fairfield Rise Llantwit Major,2023-06-17T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.6
563033,Fairfield Rise Llantwit Major,2023-06-17T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.7
563033,Fairfield Rise Llantwit Major,2023-06-17T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.6
563033,Fairfield Rise Llantwit Major,2023-06-17T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.48
563033,Fairfield Rise Llantwit Major,2023-06-17T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
563033,Fairfield Rise Llantwit Major,2023-06-17T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.74
563033,Fairfield Rise Llantwit Major,2023-06-17T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.52
563033,Fairfield Rise Llantwit Major,2023-06-17T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.95
563033,Fairfield Rise Llantwit Major,2023-06-17T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.47
563033,Fairfield Rise Llantwit Major,2023-06-17T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.5
563033,Fairfield Rise Llantwit Major,2023-06-17T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.5
563033,Fairfield Rise Llantwit Major,2023-06-17T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.8
563033,Fairfield Rise Llantwit Major,2023-06-17T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.4
563033,Fairfield Rise Llantwit Major,2023-06-17T19:30:00.000+00:00,transformer,,Temperature,C,34.6
563033,Fairfield Rise Llantwit Major,2023-06-17T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
563033,Fairfield Rise Llantwit Major,2023-06-17T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
563033,Fairfield Rise Llantwit Major,2023-06-17T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
563033,Fairfield Rise Llantwit Major,2023-06-17T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
563033,Fairfield Rise Llantwit Major,2023-06-17T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
563033,Fairfield Rise Llantwit Major,2023-06-17T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
563033,Fairfield Rise Llantwit Major,2023-06-17T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.54
563033,Fairfield Rise Llantwit Major,2023-06-17T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
563033,Fairfield Rise Llantwit Major,2023-06-17T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
563033,Fairfield Rise Llantwit Major,2023-06-17T19:30:00.000+00:00,busbar,,L3 Active Power,kW,29.29
563033,Fairfield Rise Llantwit Major,2023-06-17T19:30:00.000+00:00,busbar,,L2 Active Power,kW,33.13
563033,Fairfield Rise Llantwit Major,2023-06-17T19:30:00.000+00:00,busbar,,L1 Active Power,kW,36.08
563033,Fairfield Rise Llantwit Major,2023-06-17T19:30:00.000+00:00,busbar,,N Current (RMS),A,52.6
563033,Fairfield Rise Llantwit Major,2023-06-17T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.9
563033,Fairfield Rise Llantwit Major,2023-06-17T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,140.0
563033,Fairfield Rise Llantwit Major,2023-06-17T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,153.3
563033,Fairfield Rise Llantwit Major,2023-06-17T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
563033,Fairfield Rise Llantwit Major,2023-06-17T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
563033,Fairfield Rise Llantwit Major,2023-06-17T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
563033,Fairfield Rise Llantwit Major,2023-06-17T19:20:00.000+00:00,feeder,,L3 Active Power,kW,4.79
563033,Fairfield Rise Llantwit Major,2023-06-17T19:20:00.000+00:00,feeder,,L2 Active Power,kW,3.67
563033,Fairfield Rise Llantwit Major,2023-06-17T19:20:00.000+00:00,feeder,,L1 Active Power,kW,4.5
563033,Fairfield Rise Llantwit Major,2023-06-17T19:20:00.000+00:00,feeder,,N Current (RMS),A,15.6
563033,Fairfield Rise Llantwit Major,2023-06-17T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,21.3
563033,Fairfield Rise Llantwit Major,2023-06-17T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,16.4
563033,Fairfield Rise Llantwit Major,2023-06-17T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,19.6
563033,Fairfield Rise Llantwit Major,2023-06-17T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.53
563033,Fairfield Rise Llantwit Major,2023-06-17T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.73
563033,Fairfield Rise Llantwit Major,2023-06-17T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.25
563033,Fairfield Rise Llantwit Major,2023-06-17T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.33
563033,Fairfield Rise Llantwit Major,2023-06-17T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.32
563033,Fairfield Rise Llantwit Major,2023-06-17T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.07
563033,Fairfield Rise Llantwit Major,2023-06-17T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,20.8
563033,Fairfield Rise Llantwit Major,2023-06-17T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.6
563033,Fairfield Rise Llantwit Major,2023-06-17T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.8
563033,Fairfield Rise Llantwit Major,2023-06-17T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.8
563033,Fairfield Rise Llantwit Major,2023-06-17T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
563033,Fairfield Rise Llantwit Major,2023-06-17T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
563033,Fairfield Rise Llantwit Major,2023-06-17T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
563033,Fairfield Rise Llantwit Major,2023-06-17T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.02
563033,Fairfield Rise Llantwit Major,2023-06-17T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.09
563033,Fairfield Rise Llantwit Major,2023-06-17T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.41
563033,Fairfield Rise Llantwit Major,2023-06-17T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.2
563033,Fairfield Rise Llantwit Major,2023-06-17T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.5
563033,Fairfield Rise Llantwit Major,2023-06-17T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.7
563033,Fairfield Rise Llantwit Major,2023-06-17T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.1
563033,Fairfield Rise Llantwit Major,2023-06-17T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
563033,Fairfield Rise Llantwit Major,2023-06-17T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
563033,Fairfield Rise Llantwit Major,2023-06-17T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
563033,Fairfield Rise Llantwit Major,2023-06-17T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.66
563033,Fairfield Rise Llantwit Major,2023-06-17T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.52
563033,Fairfield Rise Llantwit Major,2023-06-17T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.05
563033,Fairfield Rise Llantwit Major,2023-06-17T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.9
563033,Fairfield Rise Llantwit Major,2023-06-17T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.9
563033,Fairfield Rise Llantwit Major,2023-06-17T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.8
563033,Fairfield Rise Llantwit Major,2023-06-17T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.5
563033,Fairfield Rise Llantwit Major,2023-06-17T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.79
563033,Fairfield Rise Llantwit Major,2023-06-17T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
563033,Fairfield Rise Llantwit Major,2023-06-17T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.23
563033,Fairfield Rise Llantwit Major,2023-06-17T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.07
563033,Fairfield Rise Llantwit Major,2023-06-17T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.84
563033,Fairfield Rise Llantwit Major,2023-06-17T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.11
563033,Fairfield Rise Llantwit Major,2023-06-17T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,40.8
563033,Fairfield Rise Llantwit Major,2023-06-17T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.7
563033,Fairfield Rise Llantwit Major,2023-06-17T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.7
563033,Fairfield Rise Llantwit Major,2023-06-17T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.5
563033,Fairfield Rise Llantwit Major,2023-06-17T19:20:00.000+00:00,transformer,,Temperature,C,34.7
563033,Fairfield Rise Llantwit Major,2023-06-17T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
563033,Fairfield Rise Llantwit Major,2023-06-17T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
563033,Fairfield Rise Llantwit Major,2023-06-17T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
563033,Fairfield Rise Llantwit Major,2023-06-17T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
563033,Fairfield Rise Llantwit Major,2023-06-17T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
563033,Fairfield Rise Llantwit Major,2023-06-17T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
563033,Fairfield Rise Llantwit Major,2023-06-17T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.24
563033,Fairfield Rise Llantwit Major,2023-06-17T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
563033,Fairfield Rise Llantwit Major,2023-06-17T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
563033,Fairfield Rise Llantwit Major,2023-06-17T19:20:00.000+00:00,busbar,,L3 Active Power,kW,37.87
563033,Fairfield Rise Llantwit Major,2023-06-17T19:20:00.000+00:00,busbar,,L2 Active Power,kW,28.45
563033,Fairfield Rise Llantwit Major,2023-06-17T19:20:00.000+00:00,busbar,,L1 Active Power,kW,26.14
563033,Fairfield Rise Llantwit Major,2023-06-17T19:20:00.000+00:00,busbar,,N Current (RMS),A,43.6
563033,Fairfield Rise Llantwit Major,2023-06-17T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,159.7
563033,Fairfield Rise Llantwit Major,2023-06-17T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.0
563033,Fairfield Rise Llantwit Major,2023-06-17T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.0
563033,Fairfield Rise Llantwit Major,2023-06-17T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
563033,Fairfield Rise Llantwit Major,2023-06-17T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
563033,Fairfield Rise Llantwit Major,2023-06-17T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
563033,Fairfield Rise Llantwit Major,2023-06-17T19:10:00.000+00:00,feeder,,L3 Active Power,kW,4.61
563033,Fairfield Rise Llantwit Major,2023-06-17T19:10:00.000+00:00,feeder,,L2 Active Power,kW,12.1
563033,Fairfield Rise Llantwit Major,2023-06-17T19:10:00.000+00:00,feeder,,L1 Active Power,kW,6.71
563033,Fairfield Rise Llantwit Major,2023-06-17T19:10:00.000+00:00,feeder,,N Current (RMS),A,32.2
563033,Fairfield Rise Llantwit Major,2023-06-17T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,20.5
563033,Fairfield Rise Llantwit Major,2023-06-17T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,51.2
563033,Fairfield Rise Llantwit Major,2023-06-17T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,29.2
563033,Fairfield Rise Llantwit Major,2023-06-17T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.82
563033,Fairfield Rise Llantwit Major,2023-06-17T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.83
563033,Fairfield Rise Llantwit Major,2023-06-17T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.06
563033,Fairfield Rise Llantwit Major,2023-06-17T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.16
563033,Fairfield Rise Llantwit Major,2023-06-17T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.02
563033,Fairfield Rise Llantwit Major,2023-06-17T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.0
563033,Fairfield Rise Llantwit Major,2023-06-17T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,20.0
563033,Fairfield Rise Llantwit Major,2023-06-17T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.8
563033,Fairfield Rise Llantwit Major,2023-06-17T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.2
563033,Fairfield Rise Llantwit Major,2023-06-17T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.2
563033,Fairfield Rise Llantwit Major,2023-06-17T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
563033,Fairfield Rise Llantwit Major,2023-06-17T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
563033,Fairfield Rise Llantwit Major,2023-06-17T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
563033,Fairfield Rise Llantwit Major,2023-06-17T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.6
563033,Fairfield Rise Llantwit Major,2023-06-17T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.3
563033,Fairfield Rise Llantwit Major,2023-06-17T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.26
563033,Fairfield Rise Llantwit Major,2023-06-17T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.8
563033,Fairfield Rise Llantwit Major,2023-06-17T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.1
563033,Fairfield Rise Llantwit Major,2023-06-17T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.5
563033,Fairfield Rise Llantwit Major,2023-06-17T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.4
563033,Fairfield Rise Llantwit Major,2023-06-17T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
563033,Fairfield Rise Llantwit Major,2023-06-17T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
563033,Fairfield Rise Llantwit Major,2023-06-17T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.08
563033,Fairfield Rise Llantwit Major,2023-06-17T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.34
563033,Fairfield Rise Llantwit Major,2023-06-17T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.34
563033,Fairfield Rise Llantwit Major,2023-06-17T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.94
563033,Fairfield Rise Llantwit Major,2023-06-17T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.5
563033,Fairfield Rise Llantwit Major,2023-06-17T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.2
563033,Fairfield Rise Llantwit Major,2023-06-17T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.2
563033,Fairfield Rise Llantwit Major,2023-06-17T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.8
563033,Fairfield Rise Llantwit Major,2023-06-17T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.46
563033,Fairfield Rise Llantwit Major,2023-06-17T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
563033,Fairfield Rise Llantwit Major,2023-06-17T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.52
563033,Fairfield Rise Llantwit Major,2023-06-17T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.47
563033,Fairfield Rise Llantwit Major,2023-06-17T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.87
563033,Fairfield Rise Llantwit Major,2023-06-17T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.68
563033,Fairfield Rise Llantwit Major,2023-06-17T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,40.2
563033,Fairfield Rise Llantwit Major,2023-06-17T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.4
563033,Fairfield Rise Llantwit Major,2023-06-17T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.9
563033,Fairfield Rise Llantwit Major,2023-06-17T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.1
563033,Fairfield Rise Llantwit Major,2023-06-17T19:10:00.000+00:00,transformer,,Temperature,C,34.8
563033,Fairfield Rise Llantwit Major,2023-06-17T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
563033,Fairfield Rise Llantwit Major,2023-06-17T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
563033,Fairfield Rise Llantwit Major,2023-06-17T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
563033,Fairfield Rise Llantwit Major,2023-06-17T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
563033,Fairfield Rise Llantwit Major,2023-06-17T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
563033,Fairfield Rise Llantwit Major,2023-06-17T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
563033,Fairfield Rise Llantwit Major,2023-06-17T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.22
563033,Fairfield Rise Llantwit Major,2023-06-17T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
563033,Fairfield Rise Llantwit Major,2023-06-17T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
563033,Fairfield Rise Llantwit Major,2023-06-17T19:10:00.000+00:00,busbar,,L3 Active Power,kW,35.19
563033,Fairfield Rise Llantwit Major,2023-06-17T19:10:00.000+00:00,busbar,,L2 Active Power,kW,35.63
563033,Fairfield Rise Llantwit Major,2023-06-17T19:10:00.000+00:00,busbar,,L1 Active Power,kW,26.59
563033,Fairfield Rise Llantwit Major,2023-06-17T19:10:00.000+00:00,busbar,,N Current (RMS),A,67.4
563033,Fairfield Rise Llantwit Major,2023-06-17T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,149.1
563033,Fairfield Rise Llantwit Major,2023-06-17T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,149.6
563033,Fairfield Rise Llantwit Major,2023-06-17T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.2
563033,Fairfield Rise Llantwit Major,2023-06-17T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
563033,Fairfield Rise Llantwit Major,2023-06-17T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
563033,Fairfield Rise Llantwit Major,2023-06-17T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
563033,Fairfield Rise Llantwit Major,2023-06-17T19:00:00.000+00:00,feeder,,L3 Active Power,kW,4.63
563033,Fairfield Rise Llantwit Major,2023-06-17T19:00:00.000+00:00,feeder,,L2 Active Power,kW,11.46
563033,Fairfield Rise Llantwit Major,2023-06-17T19:00:00.000+00:00,feeder,,L1 Active Power,kW,6.64
563033,Fairfield Rise Llantwit Major,2023-06-17T19:00:00.000+00:00,feeder,,N Current (RMS),A,31.9
563033,Fairfield Rise Llantwit Major,2023-06-17T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,20.4
563033,Fairfield Rise Llantwit Major,2023-06-17T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,50.1
563033,Fairfield Rise Llantwit Major,2023-06-17T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,28.6
563033,Fairfield Rise Llantwit Major,2023-06-17T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.46
563033,Fairfield Rise Llantwit Major,2023-06-17T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.82
563033,Fairfield Rise Llantwit Major,2023-06-17T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.07
563033,Fairfield Rise Llantwit Major,2023-06-17T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.63
563033,Fairfield Rise Llantwit Major,2023-06-17T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.47
563033,Fairfield Rise Llantwit Major,2023-06-17T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.23
563033,Fairfield Rise Llantwit Major,2023-06-17T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,19.4
563033,Fairfield Rise Llantwit Major,2023-06-17T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.3
563033,Fairfield Rise Llantwit Major,2023-06-17T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.0
563033,Fairfield Rise Llantwit Major,2023-06-17T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.9
563033,Fairfield Rise Llantwit Major,2023-06-17T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
563033,Fairfield Rise Llantwit Major,2023-06-17T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.37
563033,Fairfield Rise Llantwit Major,2023-06-17T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
563033,Fairfield Rise Llantwit Major,2023-06-17T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.05
563033,Fairfield Rise Llantwit Major,2023-06-17T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.54
563033,Fairfield Rise Llantwit Major,2023-06-17T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.82
563033,Fairfield Rise Llantwit Major,2023-06-17T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,35.7
563033,Fairfield Rise Llantwit Major,2023-06-17T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.4
563033,Fairfield Rise Llantwit Major,2023-06-17T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.3
563033,Fairfield Rise Llantwit Major,2023-06-17T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.3
563033,Fairfield Rise Llantwit Major,2023-06-17T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
563033,Fairfield Rise Llantwit Major,2023-06-17T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.02
563033,Fairfield Rise Llantwit Major,2023-06-17T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
563033,Fairfield Rise Llantwit Major,2023-06-17T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.49
563033,Fairfield Rise Llantwit Major,2023-06-17T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.28
563033,Fairfield Rise Llantwit Major,2023-06-17T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.75
563033,Fairfield Rise Llantwit Major,2023-06-17T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.8
563033,Fairfield Rise Llantwit Major,2023-06-17T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.4
563033,Fairfield Rise Llantwit Major,2023-06-17T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.1
563033,Fairfield Rise Llantwit Major,2023-06-17T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.8
563033,Fairfield Rise Llantwit Major,2023-06-17T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.38
563033,Fairfield Rise Llantwit Major,2023-06-17T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
563033,Fairfield Rise Llantwit Major,2023-06-17T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.75
563033,Fairfield Rise Llantwit Major,2023-06-17T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.17
563033,Fairfield Rise Llantwit Major,2023-06-17T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.18
563033,Fairfield Rise Llantwit Major,2023-06-17T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.65
563033,Fairfield Rise Llantwit Major,2023-06-17T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,52.5
563033,Fairfield Rise Llantwit Major,2023-06-17T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,70.7
