Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563033,Fairfield Rise Llantwit Major,2023-06-17T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.1
563033,Fairfield Rise Llantwit Major,2023-06-17T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.8
563033,Fairfield Rise Llantwit Major,2023-06-17T19:00:00.000+00:00,transformer,,Temperature,C,34.9
563033,Fairfield Rise Llantwit Major,2023-06-17T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
563033,Fairfield Rise Llantwit Major,2023-06-17T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
563033,Fairfield Rise Llantwit Major,2023-06-17T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
563033,Fairfield Rise Llantwit Major,2023-06-17T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
563033,Fairfield Rise Llantwit Major,2023-06-17T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
563033,Fairfield Rise Llantwit Major,2023-06-17T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
563033,Fairfield Rise Llantwit Major,2023-06-17T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.12
563033,Fairfield Rise Llantwit Major,2023-06-17T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
563033,Fairfield Rise Llantwit Major,2023-06-17T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
563033,Fairfield Rise Llantwit Major,2023-06-17T19:00:00.000+00:00,busbar,,L3 Active Power,kW,35.97
563033,Fairfield Rise Llantwit Major,2023-06-17T19:00:00.000+00:00,busbar,,L2 Active Power,kW,31.92
563033,Fairfield Rise Llantwit Major,2023-06-17T19:00:00.000+00:00,busbar,,L1 Active Power,kW,33.11
563033,Fairfield Rise Llantwit Major,2023-06-17T19:00:00.000+00:00,busbar,,N Current (RMS),A,76.0
563033,Fairfield Rise Llantwit Major,2023-06-17T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,152.6
563033,Fairfield Rise Llantwit Major,2023-06-17T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.2
563033,Fairfield Rise Llantwit Major,2023-06-17T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.3
563033,Fairfield Rise Llantwit Major,2023-06-17T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
563033,Fairfield Rise Llantwit Major,2023-06-17T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
563033,Fairfield Rise Llantwit Major,2023-06-17T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
563033,Fairfield Rise Llantwit Major,2023-06-17T18:50:00.000+00:00,feeder,,L3 Active Power,kW,5.62
563033,Fairfield Rise Llantwit Major,2023-06-17T18:50:00.000+00:00,feeder,,L2 Active Power,kW,3.46
563033,Fairfield Rise Llantwit Major,2023-06-17T18:50:00.000+00:00,feeder,,L1 Active Power,kW,6.68
563033,Fairfield Rise Llantwit Major,2023-06-17T18:50:00.000+00:00,feeder,,N Current (RMS),A,19.0
563033,Fairfield Rise Llantwit Major,2023-06-17T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,24.5
563033,Fairfield Rise Llantwit Major,2023-06-17T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,15.2
563033,Fairfield Rise Llantwit Major,2023-06-17T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,28.9
563033,Fairfield Rise Llantwit Major,2023-06-17T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.73
563033,Fairfield Rise Llantwit Major,2023-06-17T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.86
563033,Fairfield Rise Llantwit Major,2023-06-17T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.08
563033,Fairfield Rise Llantwit Major,2023-06-17T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.06
563033,Fairfield Rise Llantwit Major,2023-06-17T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.73
563033,Fairfield Rise Llantwit Major,2023-06-17T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.6
563033,Fairfield Rise Llantwit Major,2023-06-17T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,20.2
563033,Fairfield Rise Llantwit Major,2023-06-17T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.3
563033,Fairfield Rise Llantwit Major,2023-06-17T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.1
563033,Fairfield Rise Llantwit Major,2023-06-17T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.9
563033,Fairfield Rise Llantwit Major,2023-06-17T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
563033,Fairfield Rise Llantwit Major,2023-06-17T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
563033,Fairfield Rise Llantwit Major,2023-06-17T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
563033,Fairfield Rise Llantwit Major,2023-06-17T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.84
563033,Fairfield Rise Llantwit Major,2023-06-17T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.62
563033,Fairfield Rise Llantwit Major,2023-06-17T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.74
563033,Fairfield Rise Llantwit Major,2023-06-17T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.8
563033,Fairfield Rise Llantwit Major,2023-06-17T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.5
563033,Fairfield Rise Llantwit Major,2023-06-17T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.3
563033,Fairfield Rise Llantwit Major,2023-06-17T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.9
563033,Fairfield Rise Llantwit Major,2023-06-17T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
563033,Fairfield Rise Llantwit Major,2023-06-17T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.02
563033,Fairfield Rise Llantwit Major,2023-06-17T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
563033,Fairfield Rise Llantwit Major,2023-06-17T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.43
563033,Fairfield Rise Llantwit Major,2023-06-17T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.45
563033,Fairfield Rise Llantwit Major,2023-06-17T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.78
563033,Fairfield Rise Llantwit Major,2023-06-17T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.5
563033,Fairfield Rise Llantwit Major,2023-06-17T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.1
563033,Fairfield Rise Llantwit Major,2023-06-17T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.3
563033,Fairfield Rise Llantwit Major,2023-06-17T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.3
563033,Fairfield Rise Llantwit Major,2023-06-17T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.28
563033,Fairfield Rise Llantwit Major,2023-06-17T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
563033,Fairfield Rise Llantwit Major,2023-06-17T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.03
563033,Fairfield Rise Llantwit Major,2023-06-17T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.5
563033,Fairfield Rise Llantwit Major,2023-06-17T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.86
563033,Fairfield Rise Llantwit Major,2023-06-17T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.68
563033,Fairfield Rise Llantwit Major,2023-06-17T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,52.0
563033,Fairfield Rise Llantwit Major,2023-06-17T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,72.2
563033,Fairfield Rise Llantwit Major,2023-06-17T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.0
563033,Fairfield Rise Llantwit Major,2023-06-17T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.6
563033,Fairfield Rise Llantwit Major,2023-06-17T18:50:00.000+00:00,transformer,,Temperature,C,35.0
563033,Fairfield Rise Llantwit Major,2023-06-17T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
563033,Fairfield Rise Llantwit Major,2023-06-17T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
563033,Fairfield Rise Llantwit Major,2023-06-17T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
563033,Fairfield Rise Llantwit Major,2023-06-17T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
563033,Fairfield Rise Llantwit Major,2023-06-17T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
563033,Fairfield Rise Llantwit Major,2023-06-17T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
563033,Fairfield Rise Llantwit Major,2023-06-17T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.15
563033,Fairfield Rise Llantwit Major,2023-06-17T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
563033,Fairfield Rise Llantwit Major,2023-06-17T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
563033,Fairfield Rise Llantwit Major,2023-06-17T18:50:00.000+00:00,busbar,,L3 Active Power,kW,38.45
563033,Fairfield Rise Llantwit Major,2023-06-17T18:50:00.000+00:00,busbar,,L2 Active Power,kW,30.12
563033,Fairfield Rise Llantwit Major,2023-06-17T18:50:00.000+00:00,busbar,,L1 Active Power,kW,28.49
563033,Fairfield Rise Llantwit Major,2023-06-17T18:50:00.000+00:00,busbar,,N Current (RMS),A,58.2
563033,Fairfield Rise Llantwit Major,2023-06-17T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,163.2
563033,Fairfield Rise Llantwit Major,2023-06-17T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.2
563033,Fairfield Rise Llantwit Major,2023-06-17T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.5
563033,Fairfield Rise Llantwit Major,2023-06-17T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
563033,Fairfield Rise Llantwit Major,2023-06-17T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
563033,Fairfield Rise Llantwit Major,2023-06-17T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
563033,Fairfield Rise Llantwit Major,2023-06-17T18:40:00.000+00:00,feeder,,L3 Active Power,kW,9.52
563033,Fairfield Rise Llantwit Major,2023-06-17T18:40:00.000+00:00,feeder,,L2 Active Power,kW,3.26
563033,Fairfield Rise Llantwit Major,2023-06-17T18:40:00.000+00:00,feeder,,L1 Active Power,kW,6.89
563033,Fairfield Rise Llantwit Major,2023-06-17T18:40:00.000+00:00,feeder,,N Current (RMS),A,27.4
563033,Fairfield Rise Llantwit Major,2023-06-17T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,40.1
563033,Fairfield Rise Llantwit Major,2023-06-17T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.8
563033,Fairfield Rise Llantwit Major,2023-06-17T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,29.6
563033,Fairfield Rise Llantwit Major,2023-06-17T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.66
563033,Fairfield Rise Llantwit Major,2023-06-17T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.23
563033,Fairfield Rise Llantwit Major,2023-06-17T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.1
563033,Fairfield Rise Llantwit Major,2023-06-17T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.56
563033,Fairfield Rise Llantwit Major,2023-06-17T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.61
563033,Fairfield Rise Llantwit Major,2023-06-17T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.31
563033,Fairfield Rise Llantwit Major,2023-06-17T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,27.8
563033,Fairfield Rise Llantwit Major,2023-06-17T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,48.7
563033,Fairfield Rise Llantwit Major,2023-06-17T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.9
563033,Fairfield Rise Llantwit Major,2023-06-17T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.4
563033,Fairfield Rise Llantwit Major,2023-06-17T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
563033,Fairfield Rise Llantwit Major,2023-06-17T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
563033,Fairfield Rise Llantwit Major,2023-06-17T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
563033,Fairfield Rise Llantwit Major,2023-06-17T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.98
563033,Fairfield Rise Llantwit Major,2023-06-17T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.23
563033,Fairfield Rise Llantwit Major,2023-06-17T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.6
563033,Fairfield Rise Llantwit Major,2023-06-17T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.4
563033,Fairfield Rise Llantwit Major,2023-06-17T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.1
563033,Fairfield Rise Llantwit Major,2023-06-17T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.8
563033,Fairfield Rise Llantwit Major,2023-06-17T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.4
563033,Fairfield Rise Llantwit Major,2023-06-17T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
563033,Fairfield Rise Llantwit Major,2023-06-17T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.08
563033,Fairfield Rise Llantwit Major,2023-06-17T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
563033,Fairfield Rise Llantwit Major,2023-06-17T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.4
563033,Fairfield Rise Llantwit Major,2023-06-17T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.42
563033,Fairfield Rise Llantwit Major,2023-06-17T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.01
563033,Fairfield Rise Llantwit Major,2023-06-17T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
563033,Fairfield Rise Llantwit Major,2023-06-17T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.0
563033,Fairfield Rise Llantwit Major,2023-06-17T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.0
563033,Fairfield Rise Llantwit Major,2023-06-17T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.2
563033,Fairfield Rise Llantwit Major,2023-06-17T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.82
563033,Fairfield Rise Llantwit Major,2023-06-17T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
563033,Fairfield Rise Llantwit Major,2023-06-17T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.95
563033,Fairfield Rise Llantwit Major,2023-06-17T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.75
563033,Fairfield Rise Llantwit Major,2023-06-17T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.68
563033,Fairfield Rise Llantwit Major,2023-06-17T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.86
563033,Fairfield Rise Llantwit Major,2023-06-17T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,43.5
563033,Fairfield Rise Llantwit Major,2023-06-17T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.5
563033,Fairfield Rise Llantwit Major,2023-06-17T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.6
563033,Fairfield Rise Llantwit Major,2023-06-17T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.5
563033,Fairfield Rise Llantwit Major,2023-06-17T18:40:00.000+00:00,transformer,,Temperature,C,35.0
563033,Fairfield Rise Llantwit Major,2023-06-17T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
563033,Fairfield Rise Llantwit Major,2023-06-17T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
563033,Fairfield Rise Llantwit Major,2023-06-17T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
563033,Fairfield Rise Llantwit Major,2023-06-17T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
563033,Fairfield Rise Llantwit Major,2023-06-17T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
563033,Fairfield Rise Llantwit Major,2023-06-17T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
563033,Fairfield Rise Llantwit Major,2023-06-17T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.72
563033,Fairfield Rise Llantwit Major,2023-06-17T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
563033,Fairfield Rise Llantwit Major,2023-06-17T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
563033,Fairfield Rise Llantwit Major,2023-06-17T18:40:00.000+00:00,busbar,,L3 Active Power,kW,42.2
563033,Fairfield Rise Llantwit Major,2023-06-17T18:40:00.000+00:00,busbar,,L2 Active Power,kW,26.21
563033,Fairfield Rise Llantwit Major,2023-06-17T18:40:00.000+00:00,busbar,,L1 Active Power,kW,25.66
563033,Fairfield Rise Llantwit Major,2023-06-17T18:40:00.000+00:00,busbar,,N Current (RMS),A,33.0
563033,Fairfield Rise Llantwit Major,2023-06-17T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,177.8
563033,Fairfield Rise Llantwit Major,2023-06-17T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.0
563033,Fairfield Rise Llantwit Major,2023-06-17T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.8
563033,Fairfield Rise Llantwit Major,2023-06-17T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
563033,Fairfield Rise Llantwit Major,2023-06-17T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
563033,Fairfield Rise Llantwit Major,2023-06-17T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
563033,Fairfield Rise Llantwit Major,2023-06-17T18:30:00.000+00:00,feeder,,L3 Active Power,kW,9.5
563033,Fairfield Rise Llantwit Major,2023-06-17T18:30:00.000+00:00,feeder,,L2 Active Power,kW,2.72
563033,Fairfield Rise Llantwit Major,2023-06-17T18:30:00.000+00:00,feeder,,L1 Active Power,kW,7.76
563033,Fairfield Rise Llantwit Major,2023-06-17T18:30:00.000+00:00,feeder,,N Current (RMS),A,29.5
563033,Fairfield Rise Llantwit Major,2023-06-17T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,40.2
563033,Fairfield Rise Llantwit Major,2023-06-17T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.9
563033,Fairfield Rise Llantwit Major,2023-06-17T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,33.2
563033,Fairfield Rise Llantwit Major,2023-06-17T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.66
563033,Fairfield Rise Llantwit Major,2023-06-17T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.88
563033,Fairfield Rise Llantwit Major,2023-06-17T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
563033,Fairfield Rise Llantwit Major,2023-06-17T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.41
563033,Fairfield Rise Llantwit Major,2023-06-17T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.54
563033,Fairfield Rise Llantwit Major,2023-06-17T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.82
563033,Fairfield Rise Llantwit Major,2023-06-17T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,26.9
563033,Fairfield Rise Llantwit Major,2023-06-17T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,44.1
563033,Fairfield Rise Llantwit Major,2023-06-17T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.4
563033,Fairfield Rise Llantwit Major,2023-06-17T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.1
563033,Fairfield Rise Llantwit Major,2023-06-17T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
563033,Fairfield Rise Llantwit Major,2023-06-17T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
563033,Fairfield Rise Llantwit Major,2023-06-17T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
563033,Fairfield Rise Llantwit Major,2023-06-17T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.48
563033,Fairfield Rise Llantwit Major,2023-06-17T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.45
563033,Fairfield Rise Llantwit Major,2023-06-17T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.21
563033,Fairfield Rise Llantwit Major,2023-06-17T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.6
563033,Fairfield Rise Llantwit Major,2023-06-17T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.7
563033,Fairfield Rise Llantwit Major,2023-06-17T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.6
563033,Fairfield Rise Llantwit Major,2023-06-17T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.2
563033,Fairfield Rise Llantwit Major,2023-06-17T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
563033,Fairfield Rise Llantwit Major,2023-06-17T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
563033,Fairfield Rise Llantwit Major,2023-06-17T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
563033,Fairfield Rise Llantwit Major,2023-06-17T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.1
563033,Fairfield Rise Llantwit Major,2023-06-17T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.69
563033,Fairfield Rise Llantwit Major,2023-06-17T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.36
563033,Fairfield Rise Llantwit Major,2023-06-17T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.8
563033,Fairfield Rise Llantwit Major,2023-06-17T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.8
563033,Fairfield Rise Llantwit Major,2023-06-17T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.4
563033,Fairfield Rise Llantwit Major,2023-06-17T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.9
563033,Fairfield Rise Llantwit Major,2023-06-17T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.07
563033,Fairfield Rise Llantwit Major,2023-06-17T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
563033,Fairfield Rise Llantwit Major,2023-06-17T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.41
563033,Fairfield Rise Llantwit Major,2023-06-17T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.66
563033,Fairfield Rise Llantwit Major,2023-06-17T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.23
563033,Fairfield Rise Llantwit Major,2023-06-17T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.42
563033,Fairfield Rise Llantwit Major,2023-06-17T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,41.3
563033,Fairfield Rise Llantwit Major,2023-06-17T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,68.0
563033,Fairfield Rise Llantwit Major,2023-06-17T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.1
563033,Fairfield Rise Llantwit Major,2023-06-17T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.6
563033,Fairfield Rise Llantwit Major,2023-06-17T18:30:00.000+00:00,transformer,,Temperature,C,35.1
563033,Fairfield Rise Llantwit Major,2023-06-17T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
563033,Fairfield Rise Llantwit Major,2023-06-17T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
563033,Fairfield Rise Llantwit Major,2023-06-17T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
563033,Fairfield Rise Llantwit Major,2023-06-17T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
563033,Fairfield Rise Llantwit Major,2023-06-17T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
563033,Fairfield Rise Llantwit Major,2023-06-17T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
563033,Fairfield Rise Llantwit Major,2023-06-17T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.98
563033,Fairfield Rise Llantwit Major,2023-06-17T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
563033,Fairfield Rise Llantwit Major,2023-06-17T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
563033,Fairfield Rise Llantwit Major,2023-06-17T18:30:00.000+00:00,busbar,,L3 Active Power,kW,45.15
563033,Fairfield Rise Llantwit Major,2023-06-17T18:30:00.000+00:00,busbar,,L2 Active Power,kW,32.63
563033,Fairfield Rise Llantwit Major,2023-06-17T18:30:00.000+00:00,busbar,,L1 Active Power,kW,30.57
563033,Fairfield Rise Llantwit Major,2023-06-17T18:30:00.000+00:00,busbar,,N Current (RMS),A,46.4
563033,Fairfield Rise Llantwit Major,2023-06-17T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,189.7
563033,Fairfield Rise Llantwit Major,2023-06-17T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.2
563033,Fairfield Rise Llantwit Major,2023-06-17T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.2
563033,Fairfield Rise Llantwit Major,2023-06-17T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
563033,Fairfield Rise Llantwit Major,2023-06-17T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
563033,Fairfield Rise Llantwit Major,2023-06-17T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
563033,Fairfield Rise Llantwit Major,2023-06-17T18:20:00.000+00:00,feeder,,L3 Active Power,kW,14.32
563033,Fairfield Rise Llantwit Major,2023-06-17T18:20:00.000+00:00,feeder,,L2 Active Power,kW,3.18
563033,Fairfield Rise Llantwit Major,2023-06-17T18:20:00.000+00:00,feeder,,L1 Active Power,kW,4.8
563033,Fairfield Rise Llantwit Major,2023-06-17T18:20:00.000+00:00,feeder,,N Current (RMS),A,44.6
563033,Fairfield Rise Llantwit Major,2023-06-17T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,59.8
563033,Fairfield Rise Llantwit Major,2023-06-17T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.3
563033,Fairfield Rise Llantwit Major,2023-06-17T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,20.8
563033,Fairfield Rise Llantwit Major,2023-06-17T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.65
563033,Fairfield Rise Llantwit Major,2023-06-17T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.98
563033,Fairfield Rise Llantwit Major,2023-06-17T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.34
563033,Fairfield Rise Llantwit Major,2023-06-17T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.41
563033,Fairfield Rise Llantwit Major,2023-06-17T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.23
563033,Fairfield Rise Llantwit Major,2023-06-17T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.25
563033,Fairfield Rise Llantwit Major,2023-06-17T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,29.2
563033,Fairfield Rise Llantwit Major,2023-06-17T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,44.1
563033,Fairfield Rise Llantwit Major,2023-06-17T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.6
563033,Fairfield Rise Llantwit Major,2023-06-17T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.0
563033,Fairfield Rise Llantwit Major,2023-06-17T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.26
563033,Fairfield Rise Llantwit Major,2023-06-17T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
563033,Fairfield Rise Llantwit Major,2023-06-17T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
563033,Fairfield Rise Llantwit Major,2023-06-17T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.23
563033,Fairfield Rise Llantwit Major,2023-06-17T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.39
563033,Fairfield Rise Llantwit Major,2023-06-17T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.53
563033,Fairfield Rise Llantwit Major,2023-06-17T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,31.1
563033,Fairfield Rise Llantwit Major,2023-06-17T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.3
563033,Fairfield Rise Llantwit Major,2023-06-17T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.0
563033,Fairfield Rise Llantwit Major,2023-06-17T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.8
563033,Fairfield Rise Llantwit Major,2023-06-17T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
563033,Fairfield Rise Llantwit Major,2023-06-17T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
563033,Fairfield Rise Llantwit Major,2023-06-17T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
563033,Fairfield Rise Llantwit Major,2023-06-17T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.65
563033,Fairfield Rise Llantwit Major,2023-06-17T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.77
563033,Fairfield Rise Llantwit Major,2023-06-17T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.99
563033,Fairfield Rise Llantwit Major,2023-06-17T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
563033,Fairfield Rise Llantwit Major,2023-06-17T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.5
563033,Fairfield Rise Llantwit Major,2023-06-17T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.1
563033,Fairfield Rise Llantwit Major,2023-06-17T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.8
563033,Fairfield Rise Llantwit Major,2023-06-17T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.2
563033,Fairfield Rise Llantwit Major,2023-06-17T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
563033,Fairfield Rise Llantwit Major,2023-06-17T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.21
563033,Fairfield Rise Llantwit Major,2023-06-17T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.18
563033,Fairfield Rise Llantwit Major,2023-06-17T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.21
563033,Fairfield Rise Llantwit Major,2023-06-17T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.54
563033,Fairfield Rise Llantwit Major,2023-06-17T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,36.5
563033,Fairfield Rise Llantwit Major,2023-06-17T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,71.9
563033,Fairfield Rise Llantwit Major,2023-06-17T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.2
563033,Fairfield Rise Llantwit Major,2023-06-17T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.9
563033,Fairfield Rise Llantwit Major,2023-06-17T18:20:00.000+00:00,transformer,,Temperature,C,35.2
563033,Fairfield Rise Llantwit Major,2023-06-17T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
563033,Fairfield Rise Llantwit Major,2023-06-17T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
563033,Fairfield Rise Llantwit Major,2023-06-17T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
563033,Fairfield Rise Llantwit Major,2023-06-17T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
563033,Fairfield Rise Llantwit Major,2023-06-17T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
563033,Fairfield Rise Llantwit Major,2023-06-17T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
563033,Fairfield Rise Llantwit Major,2023-06-17T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.17
563033,Fairfield Rise Llantwit Major,2023-06-17T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
563033,Fairfield Rise Llantwit Major,2023-06-17T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
563033,Fairfield Rise Llantwit Major,2023-06-17T18:20:00.000+00:00,busbar,,L3 Active Power,kW,56.78
563033,Fairfield Rise Llantwit Major,2023-06-17T18:20:00.000+00:00,busbar,,L2 Active Power,kW,31.78
563033,Fairfield Rise Llantwit Major,2023-06-17T18:20:00.000+00:00,busbar,,L1 Active Power,kW,27.12
563033,Fairfield Rise Llantwit Major,2023-06-17T18:20:00.000+00:00,busbar,,N Current (RMS),A,76.8
563033,Fairfield Rise Llantwit Major,2023-06-17T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,238.8
563033,Fairfield Rise Llantwit Major,2023-06-17T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.3
563033,Fairfield Rise Llantwit Major,2023-06-17T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.9
563033,Fairfield Rise Llantwit Major,2023-06-17T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
563033,Fairfield Rise Llantwit Major,2023-06-17T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
563033,Fairfield Rise Llantwit Major,2023-06-17T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
563033,Fairfield Rise Llantwit Major,2023-06-17T18:10:00.000+00:00,feeder,,L3 Active Power,kW,8.89
563033,Fairfield Rise Llantwit Major,2023-06-17T18:10:00.000+00:00,feeder,,L2 Active Power,kW,4.19
563033,Fairfield Rise Llantwit Major,2023-06-17T18:10:00.000+00:00,feeder,,L1 Active Power,kW,4.64
563033,Fairfield Rise Llantwit Major,2023-06-17T18:10:00.000+00:00,feeder,,N Current (RMS),A,24.3
563033,Fairfield Rise Llantwit Major,2023-06-17T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,38.8
563033,Fairfield Rise Llantwit Major,2023-06-17T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,18.7
563033,Fairfield Rise Llantwit Major,2023-06-17T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,20.3
563033,Fairfield Rise Llantwit Major,2023-06-17T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.48
563033,Fairfield Rise Llantwit Major,2023-06-17T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.72
563033,Fairfield Rise Llantwit Major,2023-06-17T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.24
563033,Fairfield Rise Llantwit Major,2023-06-17T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.77
563033,Fairfield Rise Llantwit Major,2023-06-17T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.94
563033,Fairfield Rise Llantwit Major,2023-06-17T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.53
563033,Fairfield Rise Llantwit Major,2023-06-17T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,21.5
563033,Fairfield Rise Llantwit Major,2023-06-17T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.6
563033,Fairfield Rise Llantwit Major,2023-06-17T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.0
563033,Fairfield Rise Llantwit Major,2023-06-17T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.1
563033,Fairfield Rise Llantwit Major,2023-06-17T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
563033,Fairfield Rise Llantwit Major,2023-06-17T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
563033,Fairfield Rise Llantwit Major,2023-06-17T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
563033,Fairfield Rise Llantwit Major,2023-06-17T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.86
563033,Fairfield Rise Llantwit Major,2023-06-17T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.15
563033,Fairfield Rise Llantwit Major,2023-06-17T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.95
563033,Fairfield Rise Llantwit Major,2023-06-17T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.8
563033,Fairfield Rise Llantwit Major,2023-06-17T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.8
563033,Fairfield Rise Llantwit Major,2023-06-17T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.0
563033,Fairfield Rise Llantwit Major,2023-06-17T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.3
563033,Fairfield Rise Llantwit Major,2023-06-17T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
563033,Fairfield Rise Llantwit Major,2023-06-17T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
563033,Fairfield Rise Llantwit Major,2023-06-17T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
563033,Fairfield Rise Llantwit Major,2023-06-17T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.18
563033,Fairfield Rise Llantwit Major,2023-06-17T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.15
563033,Fairfield Rise Llantwit Major,2023-06-17T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.84
563033,Fairfield Rise Llantwit Major,2023-06-17T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
563033,Fairfield Rise Llantwit Major,2023-06-17T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.2
563033,Fairfield Rise Llantwit Major,2023-06-17T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.0
563033,Fairfield Rise Llantwit Major,2023-06-17T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.0
563033,Fairfield Rise Llantwit Major,2023-06-17T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.26
563033,Fairfield Rise Llantwit Major,2023-06-17T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
563033,Fairfield Rise Llantwit Major,2023-06-17T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.14
563033,Fairfield Rise Llantwit Major,2023-06-17T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.08
563033,Fairfield Rise Llantwit Major,2023-06-17T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.32
563033,Fairfield Rise Llantwit Major,2023-06-17T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.78
563033,Fairfield Rise Llantwit Major,2023-06-17T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,49.7
563033,Fairfield Rise Llantwit Major,2023-06-17T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,69.5
563033,Fairfield Rise Llantwit Major,2023-06-17T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.2
563033,Fairfield Rise Llantwit Major,2023-06-17T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.5
563033,Fairfield Rise Llantwit Major,2023-06-17T18:10:00.000+00:00,transformer,,Temperature,C,35.3
563033,Fairfield Rise Llantwit Major,2023-06-17T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
563033,Fairfield Rise Llantwit Major,2023-06-17T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
563033,Fairfield Rise Llantwit Major,2023-06-17T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
563033,Fairfield Rise Llantwit Major,2023-06-17T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
563033,Fairfield Rise Llantwit Major,2023-06-17T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
563033,Fairfield Rise Llantwit Major,2023-06-17T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
563033,Fairfield Rise Llantwit Major,2023-06-17T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.3
563033,Fairfield Rise Llantwit Major,2023-06-17T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
563033,Fairfield Rise Llantwit Major,2023-06-17T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
563033,Fairfield Rise Llantwit Major,2023-06-17T18:10:00.000+00:00,busbar,,L3 Active Power,kW,41.79
563033,Fairfield Rise Llantwit Major,2023-06-17T18:10:00.000+00:00,busbar,,L2 Active Power,kW,23.74
563033,Fairfield Rise Llantwit Major,2023-06-17T18:10:00.000+00:00,busbar,,L1 Active Power,kW,31.74
563033,Fairfield Rise Llantwit Major,2023-06-17T18:10:00.000+00:00,busbar,,N Current (RMS),A,35.6
563033,Fairfield Rise Llantwit Major,2023-06-17T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,177.2
563033,Fairfield Rise Llantwit Major,2023-06-17T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.8
563033,Fairfield Rise Llantwit Major,2023-06-17T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.8
563033,Fairfield Rise Llantwit Major,2023-06-17T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
563033,Fairfield Rise Llantwit Major,2023-06-17T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
563033,Fairfield Rise Llantwit Major,2023-06-17T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
563033,Fairfield Rise Llantwit Major,2023-06-17T18:00:00.000+00:00,feeder,,L3 Active Power,kW,6.67
563033,Fairfield Rise Llantwit Major,2023-06-17T18:00:00.000+00:00,feeder,,L2 Active Power,kW,4.02
563033,Fairfield Rise Llantwit Major,2023-06-17T18:00:00.000+00:00,feeder,,L1 Active Power,kW,7.73
563033,Fairfield Rise Llantwit Major,2023-06-17T18:00:00.000+00:00,feeder,,N Current (RMS),A,26.1
563033,Fairfield Rise Llantwit Major,2023-06-17T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,28.8
563033,Fairfield Rise Llantwit Major,2023-06-17T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,18.3
563033,Fairfield Rise Llantwit Major,2023-06-17T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,37.8
563033,Fairfield Rise Llantwit Major,2023-06-17T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.31
563033,Fairfield Rise Llantwit Major,2023-06-17T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
563033,Fairfield Rise Llantwit Major,2023-06-17T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
563033,Fairfield Rise Llantwit Major,2023-06-17T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.37
563033,Fairfield Rise Llantwit Major,2023-06-17T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.54
563033,Fairfield Rise Llantwit Major,2023-06-17T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.99
563033,Fairfield Rise Llantwit Major,2023-06-17T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,14.7
563033,Fairfield Rise Llantwit Major,2023-06-17T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.5
563033,Fairfield Rise Llantwit Major,2023-06-17T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.7
563033,Fairfield Rise Llantwit Major,2023-06-17T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.8
563033,Fairfield Rise Llantwit Major,2023-06-17T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
563033,Fairfield Rise Llantwit Major,2023-06-17T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
563033,Fairfield Rise Llantwit Major,2023-06-17T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
563033,Fairfield Rise Llantwit Major,2023-06-17T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.1
563033,Fairfield Rise Llantwit Major,2023-06-17T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.88
563033,Fairfield Rise Llantwit Major,2023-06-17T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.57
563033,Fairfield Rise Llantwit Major,2023-06-17T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.1
563033,Fairfield Rise Llantwit Major,2023-06-17T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.0
563033,Fairfield Rise Llantwit Major,2023-06-17T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.9
563033,Fairfield Rise Llantwit Major,2023-06-17T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.2
563033,Fairfield Rise Llantwit Major,2023-06-17T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
563033,Fairfield Rise Llantwit Major,2023-06-17T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
563033,Fairfield Rise Llantwit Major,2023-06-17T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
563033,Fairfield Rise Llantwit Major,2023-06-17T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.55
563033,Fairfield Rise Llantwit Major,2023-06-17T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.59
563033,Fairfield Rise Llantwit Major,2023-06-17T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.97
563033,Fairfield Rise Llantwit Major,2023-06-17T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.6
563033,Fairfield Rise Llantwit Major,2023-06-17T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.6
563033,Fairfield Rise Llantwit Major,2023-06-17T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.6
563033,Fairfield Rise Llantwit Major,2023-06-17T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.9
563033,Fairfield Rise Llantwit Major,2023-06-17T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.29
563033,Fairfield Rise Llantwit Major,2023-06-17T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.28
563033,Fairfield Rise Llantwit Major,2023-06-17T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.2
563033,Fairfield Rise Llantwit Major,2023-06-17T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.5
563033,Fairfield Rise Llantwit Major,2023-06-17T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.85
563033,Fairfield Rise Llantwit Major,2023-06-17T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.3
563033,Fairfield Rise Llantwit Major,2023-06-17T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,46.6
563033,Fairfield Rise Llantwit Major,2023-06-17T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.8
563033,Fairfield Rise Llantwit Major,2023-06-17T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.8
563033,Fairfield Rise Llantwit Major,2023-06-17T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.0
563033,Fairfield Rise Llantwit Major,2023-06-17T18:00:00.000+00:00,transformer,,Temperature,C,35.4
563033,Fairfield Rise Llantwit Major,2023-06-17T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
563033,Fairfield Rise Llantwit Major,2023-06-17T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
563033,Fairfield Rise Llantwit Major,2023-06-17T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
563033,Fairfield Rise Llantwit Major,2023-06-17T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
563033,Fairfield Rise Llantwit Major,2023-06-17T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
563033,Fairfield Rise Llantwit Major,2023-06-17T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
563033,Fairfield Rise Llantwit Major,2023-06-17T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.23
563033,Fairfield Rise Llantwit Major,2023-06-17T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
563033,Fairfield Rise Llantwit Major,2023-06-17T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
563033,Fairfield Rise Llantwit Major,2023-06-17T18:00:00.000+00:00,busbar,,L3 Active Power,kW,38.19
563033,Fairfield Rise Llantwit Major,2023-06-17T18:00:00.000+00:00,busbar,,L2 Active Power,kW,25.88
563033,Fairfield Rise Llantwit Major,2023-06-17T18:00:00.000+00:00,busbar,,L1 Active Power,kW,34.55
563033,Fairfield Rise Llantwit Major,2023-06-17T18:00:00.000+00:00,busbar,,N Current (RMS),A,42.1
563033,Fairfield Rise Llantwit Major,2023-06-17T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,162.6
563033,Fairfield Rise Llantwit Major,2023-06-17T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.1
563033,Fairfield Rise Llantwit Major,2023-06-17T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,149.5
563033,Fairfield Rise Llantwit Major,2023-06-17T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
563033,Fairfield Rise Llantwit Major,2023-06-17T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.28
563033,Fairfield Rise Llantwit Major,2023-06-17T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
563033,Fairfield Rise Llantwit Major,2023-06-17T17:50:00.000+00:00,feeder,,L3 Active Power,kW,4.85
563033,Fairfield Rise Llantwit Major,2023-06-17T17:50:00.000+00:00,feeder,,L2 Active Power,kW,6.01
563033,Fairfield Rise Llantwit Major,2023-06-17T17:50:00.000+00:00,feeder,,L1 Active Power,kW,13.6
563033,Fairfield Rise Llantwit Major,2023-06-17T17:50:00.000+00:00,feeder,,N Current (RMS),A,41.2
563033,Fairfield Rise Llantwit Major,2023-06-17T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,20.8
563033,Fairfield Rise Llantwit Major,2023-06-17T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,25.9
563033,Fairfield Rise Llantwit Major,2023-06-17T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,59.1
563033,Fairfield Rise Llantwit Major,2023-06-17T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.54
563033,Fairfield Rise Llantwit Major,2023-06-17T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.19
563033,Fairfield Rise Llantwit Major,2023-06-17T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.39
563033,Fairfield Rise Llantwit Major,2023-06-17T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.82
563033,Fairfield Rise Llantwit Major,2023-06-17T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.14
563033,Fairfield Rise Llantwit Major,2023-06-17T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.75
563033,Fairfield Rise Llantwit Major,2023-06-17T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,15.1
563033,Fairfield Rise Llantwit Major,2023-06-17T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.3
563033,Fairfield Rise Llantwit Major,2023-06-17T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.4
563033,Fairfield Rise Llantwit Major,2023-06-17T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.5
563033,Fairfield Rise Llantwit Major,2023-06-17T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.31
563033,Fairfield Rise Llantwit Major,2023-06-17T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
563033,Fairfield Rise Llantwit Major,2023-06-17T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
563033,Fairfield Rise Llantwit Major,2023-06-17T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.8
563033,Fairfield Rise Llantwit Major,2023-06-17T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.25
563033,Fairfield Rise Llantwit Major,2023-06-17T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.48
563033,Fairfield Rise Llantwit Major,2023-06-17T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.3
563033,Fairfield Rise Llantwit Major,2023-06-17T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.2
563033,Fairfield Rise Llantwit Major,2023-06-17T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.0
563033,Fairfield Rise Llantwit Major,2023-06-17T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.1
563033,Fairfield Rise Llantwit Major,2023-06-17T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
563033,Fairfield Rise Llantwit Major,2023-06-17T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.95
563033,Fairfield Rise Llantwit Major,2023-06-17T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
563033,Fairfield Rise Llantwit Major,2023-06-17T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.86
563033,Fairfield Rise Llantwit Major,2023-06-17T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.14
563033,Fairfield Rise Llantwit Major,2023-06-17T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.86
563033,Fairfield Rise Llantwit Major,2023-06-17T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.7
563033,Fairfield Rise Llantwit Major,2023-06-17T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.9
563033,Fairfield Rise Llantwit Major,2023-06-17T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.4
563033,Fairfield Rise Llantwit Major,2023-06-17T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.3
563033,Fairfield Rise Llantwit Major,2023-06-17T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.41
563033,Fairfield Rise Llantwit Major,2023-06-17T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.73
