Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563033,Fairfield Rise Llantwit Major,2023-06-17T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
563033,Fairfield Rise Llantwit Major,2023-06-17T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.63
563033,Fairfield Rise Llantwit Major,2023-06-17T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.13
563033,Fairfield Rise Llantwit Major,2023-06-17T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.83
563033,Fairfield Rise Llantwit Major,2023-06-17T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,46.3
563033,Fairfield Rise Llantwit Major,2023-06-17T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.1
563033,Fairfield Rise Llantwit Major,2023-06-17T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.9
563033,Fairfield Rise Llantwit Major,2023-06-17T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.7
563033,Fairfield Rise Llantwit Major,2023-06-17T17:50:00.000+00:00,transformer,,Temperature,C,35.5
563033,Fairfield Rise Llantwit Major,2023-06-17T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
563033,Fairfield Rise Llantwit Major,2023-06-17T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
563033,Fairfield Rise Llantwit Major,2023-06-17T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
563033,Fairfield Rise Llantwit Major,2023-06-17T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
563033,Fairfield Rise Llantwit Major,2023-06-17T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
563033,Fairfield Rise Llantwit Major,2023-06-17T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
563033,Fairfield Rise Llantwit Major,2023-06-17T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.84
563033,Fairfield Rise Llantwit Major,2023-06-17T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
563033,Fairfield Rise Llantwit Major,2023-06-17T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
563033,Fairfield Rise Llantwit Major,2023-06-17T17:50:00.000+00:00,busbar,,L3 Active Power,kW,35.97
563033,Fairfield Rise Llantwit Major,2023-06-17T17:50:00.000+00:00,busbar,,L2 Active Power,kW,28.66
563033,Fairfield Rise Llantwit Major,2023-06-17T17:50:00.000+00:00,busbar,,L1 Active Power,kW,39.52
563033,Fairfield Rise Llantwit Major,2023-06-17T17:50:00.000+00:00,busbar,,N Current (RMS),A,59.3
563033,Fairfield Rise Llantwit Major,2023-06-17T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,153.3
563033,Fairfield Rise Llantwit Major,2023-06-17T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.6
563033,Fairfield Rise Llantwit Major,2023-06-17T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,168.8
563033,Fairfield Rise Llantwit Major,2023-06-17T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
563033,Fairfield Rise Llantwit Major,2023-06-17T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
563033,Fairfield Rise Llantwit Major,2023-06-17T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
563033,Fairfield Rise Llantwit Major,2023-06-17T17:40:00.000+00:00,feeder,,L3 Active Power,kW,6.24
563033,Fairfield Rise Llantwit Major,2023-06-17T17:40:00.000+00:00,feeder,,L2 Active Power,kW,5.34
563033,Fairfield Rise Llantwit Major,2023-06-17T17:40:00.000+00:00,feeder,,L1 Active Power,kW,8.0
563033,Fairfield Rise Llantwit Major,2023-06-17T17:40:00.000+00:00,feeder,,N Current (RMS),A,21.0
563033,Fairfield Rise Llantwit Major,2023-06-17T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,28.1
563033,Fairfield Rise Llantwit Major,2023-06-17T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,24.2
563033,Fairfield Rise Llantwit Major,2023-06-17T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,34.4
563033,Fairfield Rise Llantwit Major,2023-06-17T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.44
563033,Fairfield Rise Llantwit Major,2023-06-17T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.2
563033,Fairfield Rise Llantwit Major,2023-06-17T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.24
563033,Fairfield Rise Llantwit Major,2023-06-17T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.82
563033,Fairfield Rise Llantwit Major,2023-06-17T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.15
563033,Fairfield Rise Llantwit Major,2023-06-17T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.27
563033,Fairfield Rise Llantwit Major,2023-06-17T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,15.2
563033,Fairfield Rise Llantwit Major,2023-06-17T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.4
563033,Fairfield Rise Llantwit Major,2023-06-17T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.5
563033,Fairfield Rise Llantwit Major,2023-06-17T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.9
563033,Fairfield Rise Llantwit Major,2023-06-17T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
563033,Fairfield Rise Llantwit Major,2023-06-17T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
563033,Fairfield Rise Llantwit Major,2023-06-17T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
563033,Fairfield Rise Llantwit Major,2023-06-17T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.19
563033,Fairfield Rise Llantwit Major,2023-06-17T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.05
563033,Fairfield Rise Llantwit Major,2023-06-17T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.66
563033,Fairfield Rise Llantwit Major,2023-06-17T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.4
563033,Fairfield Rise Llantwit Major,2023-06-17T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.1
563033,Fairfield Rise Llantwit Major,2023-06-17T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.2
563033,Fairfield Rise Llantwit Major,2023-06-17T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.2
563033,Fairfield Rise Llantwit Major,2023-06-17T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
563033,Fairfield Rise Llantwit Major,2023-06-17T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
563033,Fairfield Rise Llantwit Major,2023-06-17T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
563033,Fairfield Rise Llantwit Major,2023-06-17T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.58
563033,Fairfield Rise Llantwit Major,2023-06-17T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.46
563033,Fairfield Rise Llantwit Major,2023-06-17T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.82
563033,Fairfield Rise Llantwit Major,2023-06-17T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
563033,Fairfield Rise Llantwit Major,2023-06-17T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.1
563033,Fairfield Rise Llantwit Major,2023-06-17T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.0
563033,Fairfield Rise Llantwit Major,2023-06-17T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.1
563033,Fairfield Rise Llantwit Major,2023-06-17T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.34
563033,Fairfield Rise Llantwit Major,2023-06-17T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.62
563033,Fairfield Rise Llantwit Major,2023-06-17T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.31
563033,Fairfield Rise Llantwit Major,2023-06-17T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.55
563033,Fairfield Rise Llantwit Major,2023-06-17T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.76
563033,Fairfield Rise Llantwit Major,2023-06-17T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.9
563033,Fairfield Rise Llantwit Major,2023-06-17T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.4
563033,Fairfield Rise Llantwit Major,2023-06-17T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.5
563033,Fairfield Rise Llantwit Major,2023-06-17T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.2
563033,Fairfield Rise Llantwit Major,2023-06-17T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.3
563033,Fairfield Rise Llantwit Major,2023-06-17T17:40:00.000+00:00,transformer,,Temperature,C,35.6
563033,Fairfield Rise Llantwit Major,2023-06-17T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
563033,Fairfield Rise Llantwit Major,2023-06-17T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
563033,Fairfield Rise Llantwit Major,2023-06-17T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
563033,Fairfield Rise Llantwit Major,2023-06-17T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
563033,Fairfield Rise Llantwit Major,2023-06-17T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
563033,Fairfield Rise Llantwit Major,2023-06-17T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
563033,Fairfield Rise Llantwit Major,2023-06-17T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.11
563033,Fairfield Rise Llantwit Major,2023-06-17T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
563033,Fairfield Rise Llantwit Major,2023-06-17T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
563033,Fairfield Rise Llantwit Major,2023-06-17T17:40:00.000+00:00,busbar,,L3 Active Power,kW,36.38
563033,Fairfield Rise Llantwit Major,2023-06-17T17:40:00.000+00:00,busbar,,L2 Active Power,kW,33.75
563033,Fairfield Rise Llantwit Major,2023-06-17T17:40:00.000+00:00,busbar,,L1 Active Power,kW,31.66
563033,Fairfield Rise Llantwit Major,2023-06-17T17:40:00.000+00:00,busbar,,N Current (RMS),A,31.8
563033,Fairfield Rise Llantwit Major,2023-06-17T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,155.1
563033,Fairfield Rise Llantwit Major,2023-06-17T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.6
563033,Fairfield Rise Llantwit Major,2023-06-17T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.0
563033,Fairfield Rise Llantwit Major,2023-06-17T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
563033,Fairfield Rise Llantwit Major,2023-06-17T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
563033,Fairfield Rise Llantwit Major,2023-06-17T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
563033,Fairfield Rise Llantwit Major,2023-06-17T17:30:00.000+00:00,feeder,,L3 Active Power,kW,5.19
563033,Fairfield Rise Llantwit Major,2023-06-17T17:30:00.000+00:00,feeder,,L2 Active Power,kW,6.81
563033,Fairfield Rise Llantwit Major,2023-06-17T17:30:00.000+00:00,feeder,,L1 Active Power,kW,8.91
563033,Fairfield Rise Llantwit Major,2023-06-17T17:30:00.000+00:00,feeder,,N Current (RMS),A,21.1
563033,Fairfield Rise Llantwit Major,2023-06-17T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,22.6
563033,Fairfield Rise Llantwit Major,2023-06-17T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,30.2
563033,Fairfield Rise Llantwit Major,2023-06-17T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,38.8
563033,Fairfield Rise Llantwit Major,2023-06-17T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.34
563033,Fairfield Rise Llantwit Major,2023-06-17T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.37
563033,Fairfield Rise Llantwit Major,2023-06-17T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.41
563033,Fairfield Rise Llantwit Major,2023-06-17T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.83
563033,Fairfield Rise Llantwit Major,2023-06-17T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.96
563033,Fairfield Rise Llantwit Major,2023-06-17T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.06
563033,Fairfield Rise Llantwit Major,2023-06-17T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,28.0
563033,Fairfield Rise Llantwit Major,2023-06-17T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.4
563033,Fairfield Rise Llantwit Major,2023-06-17T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.6
563033,Fairfield Rise Llantwit Major,2023-06-17T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.4
563033,Fairfield Rise Llantwit Major,2023-06-17T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
563033,Fairfield Rise Llantwit Major,2023-06-17T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
563033,Fairfield Rise Llantwit Major,2023-06-17T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
563033,Fairfield Rise Llantwit Major,2023-06-17T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.97
563033,Fairfield Rise Llantwit Major,2023-06-17T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.87
563033,Fairfield Rise Llantwit Major,2023-06-17T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.98
563033,Fairfield Rise Llantwit Major,2023-06-17T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.0
563033,Fairfield Rise Llantwit Major,2023-06-17T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.6
563033,Fairfield Rise Llantwit Major,2023-06-17T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.6
563033,Fairfield Rise Llantwit Major,2023-06-17T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.8
563033,Fairfield Rise Llantwit Major,2023-06-17T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
563033,Fairfield Rise Llantwit Major,2023-06-17T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.02
563033,Fairfield Rise Llantwit Major,2023-06-17T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.14
563033,Fairfield Rise Llantwit Major,2023-06-17T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.2
563033,Fairfield Rise Llantwit Major,2023-06-17T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.32
563033,Fairfield Rise Llantwit Major,2023-06-17T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.6
563033,Fairfield Rise Llantwit Major,2023-06-17T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.3
563033,Fairfield Rise Llantwit Major,2023-06-17T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.2
563033,Fairfield Rise Llantwit Major,2023-06-17T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.5
563033,Fairfield Rise Llantwit Major,2023-06-17T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.8
563033,Fairfield Rise Llantwit Major,2023-06-17T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.65
563033,Fairfield Rise Llantwit Major,2023-06-17T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.26
563033,Fairfield Rise Llantwit Major,2023-06-17T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.22
563033,Fairfield Rise Llantwit Major,2023-06-17T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.27
563033,Fairfield Rise Llantwit Major,2023-06-17T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.99
563033,Fairfield Rise Llantwit Major,2023-06-17T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.33
563033,Fairfield Rise Llantwit Major,2023-06-17T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,34.8
563033,Fairfield Rise Llantwit Major,2023-06-17T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.0
563033,Fairfield Rise Llantwit Major,2023-06-17T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.0
563033,Fairfield Rise Llantwit Major,2023-06-17T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.0
563033,Fairfield Rise Llantwit Major,2023-06-17T17:30:00.000+00:00,transformer,,Temperature,C,35.6
563033,Fairfield Rise Llantwit Major,2023-06-17T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
563033,Fairfield Rise Llantwit Major,2023-06-17T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
563033,Fairfield Rise Llantwit Major,2023-06-17T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
563033,Fairfield Rise Llantwit Major,2023-06-17T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
563033,Fairfield Rise Llantwit Major,2023-06-17T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
563033,Fairfield Rise Llantwit Major,2023-06-17T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
563033,Fairfield Rise Llantwit Major,2023-06-17T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.41
563033,Fairfield Rise Llantwit Major,2023-06-17T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
563033,Fairfield Rise Llantwit Major,2023-06-17T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
563033,Fairfield Rise Llantwit Major,2023-06-17T17:30:00.000+00:00,busbar,,L3 Active Power,kW,29.46
563033,Fairfield Rise Llantwit Major,2023-06-17T17:30:00.000+00:00,busbar,,L2 Active Power,kW,27.95
563033,Fairfield Rise Llantwit Major,2023-06-17T17:30:00.000+00:00,busbar,,L1 Active Power,kW,32.88
563033,Fairfield Rise Llantwit Major,2023-06-17T17:30:00.000+00:00,busbar,,N Current (RMS),A,57.5
563033,Fairfield Rise Llantwit Major,2023-06-17T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.4
563033,Fairfield Rise Llantwit Major,2023-06-17T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.6
563033,Fairfield Rise Llantwit Major,2023-06-17T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.9
563033,Fairfield Rise Llantwit Major,2023-06-17T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
563033,Fairfield Rise Llantwit Major,2023-06-17T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
563033,Fairfield Rise Llantwit Major,2023-06-17T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
563033,Fairfield Rise Llantwit Major,2023-06-17T17:20:00.000+00:00,feeder,,L3 Active Power,kW,5.03
563033,Fairfield Rise Llantwit Major,2023-06-17T17:20:00.000+00:00,feeder,,L2 Active Power,kW,4.54
563033,Fairfield Rise Llantwit Major,2023-06-17T17:20:00.000+00:00,feeder,,L1 Active Power,kW,7.78
563033,Fairfield Rise Llantwit Major,2023-06-17T17:20:00.000+00:00,feeder,,N Current (RMS),A,20.6
563033,Fairfield Rise Llantwit Major,2023-06-17T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,22.7
563033,Fairfield Rise Llantwit Major,2023-06-17T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,20.5
563033,Fairfield Rise Llantwit Major,2023-06-17T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,33.8
563033,Fairfield Rise Llantwit Major,2023-06-17T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.57
563033,Fairfield Rise Llantwit Major,2023-06-17T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.31
563033,Fairfield Rise Llantwit Major,2023-06-17T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.35
563033,Fairfield Rise Llantwit Major,2023-06-17T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.18
563033,Fairfield Rise Llantwit Major,2023-06-17T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.06
563033,Fairfield Rise Llantwit Major,2023-06-17T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.25
563033,Fairfield Rise Llantwit Major,2023-06-17T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,32.0
563033,Fairfield Rise Llantwit Major,2023-06-17T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.0
563033,Fairfield Rise Llantwit Major,2023-06-17T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.0
563033,Fairfield Rise Llantwit Major,2023-06-17T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,48.2
563033,Fairfield Rise Llantwit Major,2023-06-17T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
563033,Fairfield Rise Llantwit Major,2023-06-17T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
563033,Fairfield Rise Llantwit Major,2023-06-17T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
563033,Fairfield Rise Llantwit Major,2023-06-17T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.37
563033,Fairfield Rise Llantwit Major,2023-06-17T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.95
563033,Fairfield Rise Llantwit Major,2023-06-17T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.98
563033,Fairfield Rise Llantwit Major,2023-06-17T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.7
563033,Fairfield Rise Llantwit Major,2023-06-17T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.6
563033,Fairfield Rise Llantwit Major,2023-06-17T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.2
563033,Fairfield Rise Llantwit Major,2023-06-17T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.2
563033,Fairfield Rise Llantwit Major,2023-06-17T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.15
563033,Fairfield Rise Llantwit Major,2023-06-17T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
563033,Fairfield Rise Llantwit Major,2023-06-17T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
563033,Fairfield Rise Llantwit Major,2023-06-17T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.6
563033,Fairfield Rise Llantwit Major,2023-06-17T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.8
563033,Fairfield Rise Llantwit Major,2023-06-17T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.94
563033,Fairfield Rise Llantwit Major,2023-06-17T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
563033,Fairfield Rise Llantwit Major,2023-06-17T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.5
563033,Fairfield Rise Llantwit Major,2023-06-17T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.9
563033,Fairfield Rise Llantwit Major,2023-06-17T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.7
563033,Fairfield Rise Llantwit Major,2023-06-17T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.68
563033,Fairfield Rise Llantwit Major,2023-06-17T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
563033,Fairfield Rise Llantwit Major,2023-06-17T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.98
563033,Fairfield Rise Llantwit Major,2023-06-17T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.99
563033,Fairfield Rise Llantwit Major,2023-06-17T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.81
563033,Fairfield Rise Llantwit Major,2023-06-17T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.36
563033,Fairfield Rise Llantwit Major,2023-06-17T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,31.8
563033,Fairfield Rise Llantwit Major,2023-06-17T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.8
563033,Fairfield Rise Llantwit Major,2023-06-17T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,92.1
563033,Fairfield Rise Llantwit Major,2023-06-17T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.3
563033,Fairfield Rise Llantwit Major,2023-06-17T17:20:00.000+00:00,transformer,,Temperature,C,35.7
563033,Fairfield Rise Llantwit Major,2023-06-17T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
563033,Fairfield Rise Llantwit Major,2023-06-17T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
563033,Fairfield Rise Llantwit Major,2023-06-17T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
563033,Fairfield Rise Llantwit Major,2023-06-17T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
563033,Fairfield Rise Llantwit Major,2023-06-17T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
563033,Fairfield Rise Llantwit Major,2023-06-17T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
563033,Fairfield Rise Llantwit Major,2023-06-17T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.02
563033,Fairfield Rise Llantwit Major,2023-06-17T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
563033,Fairfield Rise Llantwit Major,2023-06-17T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
563033,Fairfield Rise Llantwit Major,2023-06-17T17:20:00.000+00:00,busbar,,L3 Active Power,kW,29.15
563033,Fairfield Rise Llantwit Major,2023-06-17T17:20:00.000+00:00,busbar,,L2 Active Power,kW,37.16
563033,Fairfield Rise Llantwit Major,2023-06-17T17:20:00.000+00:00,busbar,,L1 Active Power,kW,35.31
563033,Fairfield Rise Llantwit Major,2023-06-17T17:20:00.000+00:00,busbar,,N Current (RMS),A,62.5
563033,Fairfield Rise Llantwit Major,2023-06-17T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.7
563033,Fairfield Rise Llantwit Major,2023-06-17T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,157.3
563033,Fairfield Rise Llantwit Major,2023-06-17T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,151.1
563033,Fairfield Rise Llantwit Major,2023-06-17T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
563033,Fairfield Rise Llantwit Major,2023-06-17T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
563033,Fairfield Rise Llantwit Major,2023-06-17T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
563033,Fairfield Rise Llantwit Major,2023-06-17T17:10:00.000+00:00,feeder,,L3 Active Power,kW,3.22
563033,Fairfield Rise Llantwit Major,2023-06-17T17:10:00.000+00:00,feeder,,L2 Active Power,kW,5.06
563033,Fairfield Rise Llantwit Major,2023-06-17T17:10:00.000+00:00,feeder,,L1 Active Power,kW,5.21
563033,Fairfield Rise Llantwit Major,2023-06-17T17:10:00.000+00:00,feeder,,N Current (RMS),A,14.6
563033,Fairfield Rise Llantwit Major,2023-06-17T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,14.3
563033,Fairfield Rise Llantwit Major,2023-06-17T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,22.2
563033,Fairfield Rise Llantwit Major,2023-06-17T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,23.0
563033,Fairfield Rise Llantwit Major,2023-06-17T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.34
563033,Fairfield Rise Llantwit Major,2023-06-17T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.29
563033,Fairfield Rise Llantwit Major,2023-06-17T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.06
563033,Fairfield Rise Llantwit Major,2023-06-17T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.83
563033,Fairfield Rise Llantwit Major,2023-06-17T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.8
563033,Fairfield Rise Llantwit Major,2023-06-17T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.34
563033,Fairfield Rise Llantwit Major,2023-06-17T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,14.2
563033,Fairfield Rise Llantwit Major,2023-06-17T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.6
563033,Fairfield Rise Llantwit Major,2023-06-17T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.6
563033,Fairfield Rise Llantwit Major,2023-06-17T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.3
563033,Fairfield Rise Llantwit Major,2023-06-17T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
563033,Fairfield Rise Llantwit Major,2023-06-17T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
563033,Fairfield Rise Llantwit Major,2023-06-17T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
563033,Fairfield Rise Llantwit Major,2023-06-17T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.46
563033,Fairfield Rise Llantwit Major,2023-06-17T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.76
563033,Fairfield Rise Llantwit Major,2023-06-17T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.95
563033,Fairfield Rise Llantwit Major,2023-06-17T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
563033,Fairfield Rise Llantwit Major,2023-06-17T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.8
563033,Fairfield Rise Llantwit Major,2023-06-17T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.3
563033,Fairfield Rise Llantwit Major,2023-06-17T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.7
563033,Fairfield Rise Llantwit Major,2023-06-17T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
563033,Fairfield Rise Llantwit Major,2023-06-17T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
563033,Fairfield Rise Llantwit Major,2023-06-17T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
563033,Fairfield Rise Llantwit Major,2023-06-17T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.0
563033,Fairfield Rise Llantwit Major,2023-06-17T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.73
563033,Fairfield Rise Llantwit Major,2023-06-17T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.13
563033,Fairfield Rise Llantwit Major,2023-06-17T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
563033,Fairfield Rise Llantwit Major,2023-06-17T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.8
563033,Fairfield Rise Llantwit Major,2023-06-17T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.2
563033,Fairfield Rise Llantwit Major,2023-06-17T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.6
563033,Fairfield Rise Llantwit Major,2023-06-17T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.8
563033,Fairfield Rise Llantwit Major,2023-06-17T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
563033,Fairfield Rise Llantwit Major,2023-06-17T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.14
563033,Fairfield Rise Llantwit Major,2023-06-17T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.66
563033,Fairfield Rise Llantwit Major,2023-06-17T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.83
563033,Fairfield Rise Llantwit Major,2023-06-17T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.51
563033,Fairfield Rise Llantwit Major,2023-06-17T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.5
563033,Fairfield Rise Llantwit Major,2023-06-17T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.9
563033,Fairfield Rise Llantwit Major,2023-06-17T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.4
563033,Fairfield Rise Llantwit Major,2023-06-17T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.8
563033,Fairfield Rise Llantwit Major,2023-06-17T17:10:00.000+00:00,transformer,,Temperature,C,35.8
563033,Fairfield Rise Llantwit Major,2023-06-17T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
563033,Fairfield Rise Llantwit Major,2023-06-17T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
563033,Fairfield Rise Llantwit Major,2023-06-17T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
563033,Fairfield Rise Llantwit Major,2023-06-17T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
563033,Fairfield Rise Llantwit Major,2023-06-17T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
563033,Fairfield Rise Llantwit Major,2023-06-17T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
563033,Fairfield Rise Llantwit Major,2023-06-17T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.33
563033,Fairfield Rise Llantwit Major,2023-06-17T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
563033,Fairfield Rise Llantwit Major,2023-06-17T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
563033,Fairfield Rise Llantwit Major,2023-06-17T17:10:00.000+00:00,busbar,,L3 Active Power,kW,25.17
563033,Fairfield Rise Llantwit Major,2023-06-17T17:10:00.000+00:00,busbar,,L2 Active Power,kW,25.19
563033,Fairfield Rise Llantwit Major,2023-06-17T17:10:00.000+00:00,busbar,,L1 Active Power,kW,26.14
563033,Fairfield Rise Llantwit Major,2023-06-17T17:10:00.000+00:00,busbar,,N Current (RMS),A,33.9
563033,Fairfield Rise Llantwit Major,2023-06-17T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.3
563033,Fairfield Rise Llantwit Major,2023-06-17T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.3
563033,Fairfield Rise Llantwit Major,2023-06-17T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.4
563033,Fairfield Rise Llantwit Major,2023-06-17T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
563033,Fairfield Rise Llantwit Major,2023-06-17T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
563033,Fairfield Rise Llantwit Major,2023-06-17T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
563033,Fairfield Rise Llantwit Major,2023-06-17T17:00:00.000+00:00,feeder,,L3 Active Power,kW,3.34
563033,Fairfield Rise Llantwit Major,2023-06-17T17:00:00.000+00:00,feeder,,L2 Active Power,kW,5.21
563033,Fairfield Rise Llantwit Major,2023-06-17T17:00:00.000+00:00,feeder,,L1 Active Power,kW,6.33
563033,Fairfield Rise Llantwit Major,2023-06-17T17:00:00.000+00:00,feeder,,N Current (RMS),A,17.2
563033,Fairfield Rise Llantwit Major,2023-06-17T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,14.9
563033,Fairfield Rise Llantwit Major,2023-06-17T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,22.4
563033,Fairfield Rise Llantwit Major,2023-06-17T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,27.6
563033,Fairfield Rise Llantwit Major,2023-06-17T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.35
563033,Fairfield Rise Llantwit Major,2023-06-17T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
563033,Fairfield Rise Llantwit Major,2023-06-17T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.07
563033,Fairfield Rise Llantwit Major,2023-06-17T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.31
563033,Fairfield Rise Llantwit Major,2023-06-17T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.28
563033,Fairfield Rise Llantwit Major,2023-06-17T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.13
563033,Fairfield Rise Llantwit Major,2023-06-17T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,19.4
563033,Fairfield Rise Llantwit Major,2023-06-17T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.5
563033,Fairfield Rise Llantwit Major,2023-06-17T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.6
563033,Fairfield Rise Llantwit Major,2023-06-17T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.6
563033,Fairfield Rise Llantwit Major,2023-06-17T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
563033,Fairfield Rise Llantwit Major,2023-06-17T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.72
563033,Fairfield Rise Llantwit Major,2023-06-17T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
563033,Fairfield Rise Llantwit Major,2023-06-17T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.4
563033,Fairfield Rise Llantwit Major,2023-06-17T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.02
563033,Fairfield Rise Llantwit Major,2023-06-17T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.67
563033,Fairfield Rise Llantwit Major,2023-06-17T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.3
563033,Fairfield Rise Llantwit Major,2023-06-17T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.5
563033,Fairfield Rise Llantwit Major,2023-06-17T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.4
563033,Fairfield Rise Llantwit Major,2023-06-17T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.2
563033,Fairfield Rise Llantwit Major,2023-06-17T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
563033,Fairfield Rise Llantwit Major,2023-06-17T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
563033,Fairfield Rise Llantwit Major,2023-06-17T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
563033,Fairfield Rise Llantwit Major,2023-06-17T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.13
563033,Fairfield Rise Llantwit Major,2023-06-17T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.04
563033,Fairfield Rise Llantwit Major,2023-06-17T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.11
563033,Fairfield Rise Llantwit Major,2023-06-17T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.1
563033,Fairfield Rise Llantwit Major,2023-06-17T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.2
563033,Fairfield Rise Llantwit Major,2023-06-17T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.7
563033,Fairfield Rise Llantwit Major,2023-06-17T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.5
563033,Fairfield Rise Llantwit Major,2023-06-17T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.31
563033,Fairfield Rise Llantwit Major,2023-06-17T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
563033,Fairfield Rise Llantwit Major,2023-06-17T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.26
563033,Fairfield Rise Llantwit Major,2023-06-17T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.77
563033,Fairfield Rise Llantwit Major,2023-06-17T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.45
563033,Fairfield Rise Llantwit Major,2023-06-17T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.49
563033,Fairfield Rise Llantwit Major,2023-06-17T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,31.9
563033,Fairfield Rise Llantwit Major,2023-06-17T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.1
563033,Fairfield Rise Llantwit Major,2023-06-17T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.0
563033,Fairfield Rise Llantwit Major,2023-06-17T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.5
563033,Fairfield Rise Llantwit Major,2023-06-17T17:00:00.000+00:00,transformer,,Temperature,C,35.7
563033,Fairfield Rise Llantwit Major,2023-06-17T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
563033,Fairfield Rise Llantwit Major,2023-06-17T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
563033,Fairfield Rise Llantwit Major,2023-06-17T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
563033,Fairfield Rise Llantwit Major,2023-06-17T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
563033,Fairfield Rise Llantwit Major,2023-06-17T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
563033,Fairfield Rise Llantwit Major,2023-06-17T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
563033,Fairfield Rise Llantwit Major,2023-06-17T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.81
563033,Fairfield Rise Llantwit Major,2023-06-17T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
563033,Fairfield Rise Llantwit Major,2023-06-17T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
563033,Fairfield Rise Llantwit Major,2023-06-17T17:00:00.000+00:00,busbar,,L3 Active Power,kW,24.95
563033,Fairfield Rise Llantwit Major,2023-06-17T17:00:00.000+00:00,busbar,,L2 Active Power,kW,28.0
563033,Fairfield Rise Llantwit Major,2023-06-17T17:00:00.000+00:00,busbar,,L1 Active Power,kW,28.73
563033,Fairfield Rise Llantwit Major,2023-06-17T17:00:00.000+00:00,busbar,,N Current (RMS),A,42.9
563033,Fairfield Rise Llantwit Major,2023-06-17T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.5
563033,Fairfield Rise Llantwit Major,2023-06-17T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.0
563033,Fairfield Rise Llantwit Major,2023-06-17T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.7
563033,Fairfield Rise Llantwit Major,2023-06-17T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.73
563033,Fairfield Rise Llantwit Major,2023-06-17T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
563033,Fairfield Rise Llantwit Major,2023-06-17T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
563033,Fairfield Rise Llantwit Major,2023-06-17T16:50:00.000+00:00,feeder,,L3 Active Power,kW,3.57
563033,Fairfield Rise Llantwit Major,2023-06-17T16:50:00.000+00:00,feeder,,L2 Active Power,kW,4.05
563033,Fairfield Rise Llantwit Major,2023-06-17T16:50:00.000+00:00,feeder,,L1 Active Power,kW,6.57
563033,Fairfield Rise Llantwit Major,2023-06-17T16:50:00.000+00:00,feeder,,N Current (RMS),A,17.6
563033,Fairfield Rise Llantwit Major,2023-06-17T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,15.9
563033,Fairfield Rise Llantwit Major,2023-06-17T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,17.8
563033,Fairfield Rise Llantwit Major,2023-06-17T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,28.4
563033,Fairfield Rise Llantwit Major,2023-06-17T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.37
563033,Fairfield Rise Llantwit Major,2023-06-17T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
563033,Fairfield Rise Llantwit Major,2023-06-17T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.51
563033,Fairfield Rise Llantwit Major,2023-06-17T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.72
563033,Fairfield Rise Llantwit Major,2023-06-17T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.8
563033,Fairfield Rise Llantwit Major,2023-06-17T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.29
563033,Fairfield Rise Llantwit Major,2023-06-17T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,18.0
563033,Fairfield Rise Llantwit Major,2023-06-17T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.8
563033,Fairfield Rise Llantwit Major,2023-06-17T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.5
563033,Fairfield Rise Llantwit Major,2023-06-17T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.6
563033,Fairfield Rise Llantwit Major,2023-06-17T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
563033,Fairfield Rise Llantwit Major,2023-06-17T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.98
563033,Fairfield Rise Llantwit Major,2023-06-17T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
563033,Fairfield Rise Llantwit Major,2023-06-17T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.36
563033,Fairfield Rise Llantwit Major,2023-06-17T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.15
563033,Fairfield Rise Llantwit Major,2023-06-17T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.9
563033,Fairfield Rise Llantwit Major,2023-06-17T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.0
563033,Fairfield Rise Llantwit Major,2023-06-17T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.5
563033,Fairfield Rise Llantwit Major,2023-06-17T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.0
563033,Fairfield Rise Llantwit Major,2023-06-17T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.3
563033,Fairfield Rise Llantwit Major,2023-06-17T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
563033,Fairfield Rise Llantwit Major,2023-06-17T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.04
563033,Fairfield Rise Llantwit Major,2023-06-17T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
563033,Fairfield Rise Llantwit Major,2023-06-17T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.01
563033,Fairfield Rise Llantwit Major,2023-06-17T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.62
563033,Fairfield Rise Llantwit Major,2023-06-17T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.43
563033,Fairfield Rise Llantwit Major,2023-06-17T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
563033,Fairfield Rise Llantwit Major,2023-06-17T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.2
563033,Fairfield Rise Llantwit Major,2023-06-17T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.0
563033,Fairfield Rise Llantwit Major,2023-06-17T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.7
563033,Fairfield Rise Llantwit Major,2023-06-17T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.8
563033,Fairfield Rise Llantwit Major,2023-06-17T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.31
563033,Fairfield Rise Llantwit Major,2023-06-17T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
563033,Fairfield Rise Llantwit Major,2023-06-17T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.01
563033,Fairfield Rise Llantwit Major,2023-06-17T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.88
563033,Fairfield Rise Llantwit Major,2023-06-17T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.09
563033,Fairfield Rise Llantwit Major,2023-06-17T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,35.6
563033,Fairfield Rise Llantwit Major,2023-06-17T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.4
563033,Fairfield Rise Llantwit Major,2023-06-17T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.8
563033,Fairfield Rise Llantwit Major,2023-06-17T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.4
563033,Fairfield Rise Llantwit Major,2023-06-17T16:50:00.000+00:00,transformer,,Temperature,C,35.6
563033,Fairfield Rise Llantwit Major,2023-06-17T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
563033,Fairfield Rise Llantwit Major,2023-06-17T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
563033,Fairfield Rise Llantwit Major,2023-06-17T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
563033,Fairfield Rise Llantwit Major,2023-06-17T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
563033,Fairfield Rise Llantwit Major,2023-06-17T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
563033,Fairfield Rise Llantwit Major,2023-06-17T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
563033,Fairfield Rise Llantwit Major,2023-06-17T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.4
563033,Fairfield Rise Llantwit Major,2023-06-17T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
563033,Fairfield Rise Llantwit Major,2023-06-17T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
563033,Fairfield Rise Llantwit Major,2023-06-17T16:50:00.000+00:00,busbar,,L3 Active Power,kW,26.68
563033,Fairfield Rise Llantwit Major,2023-06-17T16:50:00.000+00:00,busbar,,L2 Active Power,kW,29.5
563033,Fairfield Rise Llantwit Major,2023-06-17T16:50:00.000+00:00,busbar,,L1 Active Power,kW,31.28
563033,Fairfield Rise Llantwit Major,2023-06-17T16:50:00.000+00:00,busbar,,N Current (RMS),A,53.5
563033,Fairfield Rise Llantwit Major,2023-06-17T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.1
563033,Fairfield Rise Llantwit Major,2023-06-17T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.2
563033,Fairfield Rise Llantwit Major,2023-06-17T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.7
563033,Fairfield Rise Llantwit Major,2023-06-17T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
563033,Fairfield Rise Llantwit Major,2023-06-17T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
563033,Fairfield Rise Llantwit Major,2023-06-17T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
563033,Fairfield Rise Llantwit Major,2023-06-17T16:40:00.000+00:00,feeder,,L3 Active Power,kW,5.25
563033,Fairfield Rise Llantwit Major,2023-06-17T16:40:00.000+00:00,feeder,,L2 Active Power,kW,4.08
563033,Fairfield Rise Llantwit Major,2023-06-17T16:40:00.000+00:00,feeder,,L1 Active Power,kW,7.52
563033,Fairfield Rise Llantwit Major,2023-06-17T16:40:00.000+00:00,feeder,,N Current (RMS),A,19.2
563033,Fairfield Rise Llantwit Major,2023-06-17T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,23.1
563033,Fairfield Rise Llantwit Major,2023-06-17T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,18.1
563033,Fairfield Rise Llantwit Major,2023-06-17T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,32.6
563033,Fairfield Rise Llantwit Major,2023-06-17T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.31
563033,Fairfield Rise Llantwit Major,2023-06-17T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.25
563033,Fairfield Rise Llantwit Major,2023-06-17T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.58
563033,Fairfield Rise Llantwit Major,2023-06-17T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.51
563033,Fairfield Rise Llantwit Major,2023-06-17T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.1
563033,Fairfield Rise Llantwit Major,2023-06-17T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.43
563033,Fairfield Rise Llantwit Major,2023-06-17T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,19.0
563033,Fairfield Rise Llantwit Major,2023-06-17T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.5
563033,Fairfield Rise Llantwit Major,2023-06-17T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.2
563033,Fairfield Rise Llantwit Major,2023-06-17T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.9
563033,Fairfield Rise Llantwit Major,2023-06-17T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
563033,Fairfield Rise Llantwit Major,2023-06-17T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.66
563033,Fairfield Rise Llantwit Major,2023-06-17T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
563033,Fairfield Rise Llantwit Major,2023-06-17T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.48
563033,Fairfield Rise Llantwit Major,2023-06-17T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.75
563033,Fairfield Rise Llantwit Major,2023-06-17T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.18
563033,Fairfield Rise Llantwit Major,2023-06-17T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.4
563033,Fairfield Rise Llantwit Major,2023-06-17T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.0
563033,Fairfield Rise Llantwit Major,2023-06-17T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.7
563033,Fairfield Rise Llantwit Major,2023-06-17T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.9
563033,Fairfield Rise Llantwit Major,2023-06-17T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
563033,Fairfield Rise Llantwit Major,2023-06-17T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.92
563033,Fairfield Rise Llantwit Major,2023-06-17T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
563033,Fairfield Rise Llantwit Major,2023-06-17T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.5
563033,Fairfield Rise Llantwit Major,2023-06-17T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.23
563033,Fairfield Rise Llantwit Major,2023-06-17T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.06
