Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563033,Fairfield Rise Llantwit Major,2023-06-17T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.9
563033,Fairfield Rise Llantwit Major,2023-06-17T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.3
563033,Fairfield Rise Llantwit Major,2023-06-17T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.2
563033,Fairfield Rise Llantwit Major,2023-06-17T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.4
563033,Fairfield Rise Llantwit Major,2023-06-17T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.03
563033,Fairfield Rise Llantwit Major,2023-06-17T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
563033,Fairfield Rise Llantwit Major,2023-06-17T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
563033,Fairfield Rise Llantwit Major,2023-06-17T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.5
563033,Fairfield Rise Llantwit Major,2023-06-17T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.28
563033,Fairfield Rise Llantwit Major,2023-06-17T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.02
563033,Fairfield Rise Llantwit Major,2023-06-17T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,46.8
563033,Fairfield Rise Llantwit Major,2023-06-17T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.7
563033,Fairfield Rise Llantwit Major,2023-06-17T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.1
563033,Fairfield Rise Llantwit Major,2023-06-17T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.4
563033,Fairfield Rise Llantwit Major,2023-06-17T16:40:00.000+00:00,transformer,,Temperature,C,35.4
563033,Fairfield Rise Llantwit Major,2023-06-17T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
563033,Fairfield Rise Llantwit Major,2023-06-17T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
563033,Fairfield Rise Llantwit Major,2023-06-17T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
563033,Fairfield Rise Llantwit Major,2023-06-17T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
563033,Fairfield Rise Llantwit Major,2023-06-17T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
563033,Fairfield Rise Llantwit Major,2023-06-17T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
563033,Fairfield Rise Llantwit Major,2023-06-17T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.69
563033,Fairfield Rise Llantwit Major,2023-06-17T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
563033,Fairfield Rise Llantwit Major,2023-06-17T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
563033,Fairfield Rise Llantwit Major,2023-06-17T16:40:00.000+00:00,busbar,,L3 Active Power,kW,28.26
563033,Fairfield Rise Llantwit Major,2023-06-17T16:40:00.000+00:00,busbar,,L2 Active Power,kW,19.98
563033,Fairfield Rise Llantwit Major,2023-06-17T16:40:00.000+00:00,busbar,,L1 Active Power,kW,30.22
563033,Fairfield Rise Llantwit Major,2023-06-17T16:40:00.000+00:00,busbar,,N Current (RMS),A,46.5
563033,Fairfield Rise Llantwit Major,2023-06-17T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.6
563033,Fairfield Rise Llantwit Major,2023-06-17T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.7
563033,Fairfield Rise Llantwit Major,2023-06-17T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.6
563033,Fairfield Rise Llantwit Major,2023-06-17T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
563033,Fairfield Rise Llantwit Major,2023-06-17T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.22
563033,Fairfield Rise Llantwit Major,2023-06-17T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
563033,Fairfield Rise Llantwit Major,2023-06-17T16:30:00.000+00:00,feeder,,L3 Active Power,kW,7.74
563033,Fairfield Rise Llantwit Major,2023-06-17T16:30:00.000+00:00,feeder,,L2 Active Power,kW,11.71
563033,Fairfield Rise Llantwit Major,2023-06-17T16:30:00.000+00:00,feeder,,L1 Active Power,kW,8.59
563033,Fairfield Rise Llantwit Major,2023-06-17T16:30:00.000+00:00,feeder,,N Current (RMS),A,26.9
563033,Fairfield Rise Llantwit Major,2023-06-17T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,32.9
563033,Fairfield Rise Llantwit Major,2023-06-17T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,50.8
563033,Fairfield Rise Llantwit Major,2023-06-17T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,37.4
563033,Fairfield Rise Llantwit Major,2023-06-17T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.05
563033,Fairfield Rise Llantwit Major,2023-06-17T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.22
563033,Fairfield Rise Llantwit Major,2023-06-17T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.7
563033,Fairfield Rise Llantwit Major,2023-06-17T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.96
563033,Fairfield Rise Llantwit Major,2023-06-17T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.9
563033,Fairfield Rise Llantwit Major,2023-06-17T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.1
563033,Fairfield Rise Llantwit Major,2023-06-17T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,31.8
563033,Fairfield Rise Llantwit Major,2023-06-17T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.6
563033,Fairfield Rise Llantwit Major,2023-06-17T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.0
563033,Fairfield Rise Llantwit Major,2023-06-17T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.4
563033,Fairfield Rise Llantwit Major,2023-06-17T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.2
563033,Fairfield Rise Llantwit Major,2023-06-17T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.76
563033,Fairfield Rise Llantwit Major,2023-06-17T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
563033,Fairfield Rise Llantwit Major,2023-06-17T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.59
563033,Fairfield Rise Llantwit Major,2023-06-17T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.17
563033,Fairfield Rise Llantwit Major,2023-06-17T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.33
563033,Fairfield Rise Llantwit Major,2023-06-17T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.0
563033,Fairfield Rise Llantwit Major,2023-06-17T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.4
563033,Fairfield Rise Llantwit Major,2023-06-17T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.8
563033,Fairfield Rise Llantwit Major,2023-06-17T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.2
563033,Fairfield Rise Llantwit Major,2023-06-17T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
563033,Fairfield Rise Llantwit Major,2023-06-17T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
563033,Fairfield Rise Llantwit Major,2023-06-17T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
563033,Fairfield Rise Llantwit Major,2023-06-17T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.66
563033,Fairfield Rise Llantwit Major,2023-06-17T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.44
563033,Fairfield Rise Llantwit Major,2023-06-17T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.31
563033,Fairfield Rise Llantwit Major,2023-06-17T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.4
563033,Fairfield Rise Llantwit Major,2023-06-17T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.5
563033,Fairfield Rise Llantwit Major,2023-06-17T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.5
563033,Fairfield Rise Llantwit Major,2023-06-17T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.9
563033,Fairfield Rise Llantwit Major,2023-06-17T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.8
563033,Fairfield Rise Llantwit Major,2023-06-17T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
563033,Fairfield Rise Llantwit Major,2023-06-17T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
563033,Fairfield Rise Llantwit Major,2023-06-17T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.06
563033,Fairfield Rise Llantwit Major,2023-06-17T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.43
563033,Fairfield Rise Llantwit Major,2023-06-17T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.39
563033,Fairfield Rise Llantwit Major,2023-06-17T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,32.6
563033,Fairfield Rise Llantwit Major,2023-06-17T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.4
563033,Fairfield Rise Llantwit Major,2023-06-17T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.2
563033,Fairfield Rise Llantwit Major,2023-06-17T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.6
563033,Fairfield Rise Llantwit Major,2023-06-17T16:30:00.000+00:00,transformer,,Temperature,C,35.3
563033,Fairfield Rise Llantwit Major,2023-06-17T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
563033,Fairfield Rise Llantwit Major,2023-06-17T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
563033,Fairfield Rise Llantwit Major,2023-06-17T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
563033,Fairfield Rise Llantwit Major,2023-06-17T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
563033,Fairfield Rise Llantwit Major,2023-06-17T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
563033,Fairfield Rise Llantwit Major,2023-06-17T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
563033,Fairfield Rise Llantwit Major,2023-06-17T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.7
563033,Fairfield Rise Llantwit Major,2023-06-17T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
563033,Fairfield Rise Llantwit Major,2023-06-17T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
563033,Fairfield Rise Llantwit Major,2023-06-17T16:30:00.000+00:00,busbar,,L3 Active Power,kW,27.01
563033,Fairfield Rise Llantwit Major,2023-06-17T16:30:00.000+00:00,busbar,,L2 Active Power,kW,29.77
563033,Fairfield Rise Llantwit Major,2023-06-17T16:30:00.000+00:00,busbar,,L1 Active Power,kW,32.73
563033,Fairfield Rise Llantwit Major,2023-06-17T16:30:00.000+00:00,busbar,,N Current (RMS),A,70.8
563033,Fairfield Rise Llantwit Major,2023-06-17T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.0
563033,Fairfield Rise Llantwit Major,2023-06-17T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.3
563033,Fairfield Rise Llantwit Major,2023-06-17T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.5
563033,Fairfield Rise Llantwit Major,2023-06-17T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
563033,Fairfield Rise Llantwit Major,2023-06-17T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
563033,Fairfield Rise Llantwit Major,2023-06-17T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
563033,Fairfield Rise Llantwit Major,2023-06-17T16:20:00.000+00:00,feeder,,L3 Active Power,kW,4.36
563033,Fairfield Rise Llantwit Major,2023-06-17T16:20:00.000+00:00,feeder,,L2 Active Power,kW,4.75
563033,Fairfield Rise Llantwit Major,2023-06-17T16:20:00.000+00:00,feeder,,L1 Active Power,kW,8.88
563033,Fairfield Rise Llantwit Major,2023-06-17T16:20:00.000+00:00,feeder,,N Current (RMS),A,24.3
563033,Fairfield Rise Llantwit Major,2023-06-17T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,19.4
563033,Fairfield Rise Llantwit Major,2023-06-17T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,21.2
563033,Fairfield Rise Llantwit Major,2023-06-17T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,37.7
563033,Fairfield Rise Llantwit Major,2023-06-17T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.42
563033,Fairfield Rise Llantwit Major,2023-06-17T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.45
563033,Fairfield Rise Llantwit Major,2023-06-17T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.66
563033,Fairfield Rise Llantwit Major,2023-06-17T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.74
563033,Fairfield Rise Llantwit Major,2023-06-17T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.11
563033,Fairfield Rise Llantwit Major,2023-06-17T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.17
563033,Fairfield Rise Llantwit Major,2023-06-17T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,15.6
563033,Fairfield Rise Llantwit Major,2023-06-17T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.9
563033,Fairfield Rise Llantwit Major,2023-06-17T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.6
563033,Fairfield Rise Llantwit Major,2023-06-17T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.2
563033,Fairfield Rise Llantwit Major,2023-06-17T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.14
563033,Fairfield Rise Llantwit Major,2023-06-17T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.85
563033,Fairfield Rise Llantwit Major,2023-06-17T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
563033,Fairfield Rise Llantwit Major,2023-06-17T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.92
563033,Fairfield Rise Llantwit Major,2023-06-17T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.05
563033,Fairfield Rise Llantwit Major,2023-06-17T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.34
563033,Fairfield Rise Llantwit Major,2023-06-17T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.4
563033,Fairfield Rise Llantwit Major,2023-06-17T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.0
563033,Fairfield Rise Llantwit Major,2023-06-17T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.8
563033,Fairfield Rise Llantwit Major,2023-06-17T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.7
563033,Fairfield Rise Llantwit Major,2023-06-17T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
563033,Fairfield Rise Llantwit Major,2023-06-17T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
563033,Fairfield Rise Llantwit Major,2023-06-17T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
563033,Fairfield Rise Llantwit Major,2023-06-17T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.93
563033,Fairfield Rise Llantwit Major,2023-06-17T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.68
563033,Fairfield Rise Llantwit Major,2023-06-17T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.02
563033,Fairfield Rise Llantwit Major,2023-06-17T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.7
563033,Fairfield Rise Llantwit Major,2023-06-17T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.3
563033,Fairfield Rise Llantwit Major,2023-06-17T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.0
563033,Fairfield Rise Llantwit Major,2023-06-17T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.8
563033,Fairfield Rise Llantwit Major,2023-06-17T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.38
563033,Fairfield Rise Llantwit Major,2023-06-17T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.31
563033,Fairfield Rise Llantwit Major,2023-06-17T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
563033,Fairfield Rise Llantwit Major,2023-06-17T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.25
563033,Fairfield Rise Llantwit Major,2023-06-17T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.35
563033,Fairfield Rise Llantwit Major,2023-06-17T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.5
563033,Fairfield Rise Llantwit Major,2023-06-17T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.6
563033,Fairfield Rise Llantwit Major,2023-06-17T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.1
563033,Fairfield Rise Llantwit Major,2023-06-17T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.6
563033,Fairfield Rise Llantwit Major,2023-06-17T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.4
563033,Fairfield Rise Llantwit Major,2023-06-17T16:20:00.000+00:00,transformer,,Temperature,C,35.1
563033,Fairfield Rise Llantwit Major,2023-06-17T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
563033,Fairfield Rise Llantwit Major,2023-06-17T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
563033,Fairfield Rise Llantwit Major,2023-06-17T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
563033,Fairfield Rise Llantwit Major,2023-06-17T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
563033,Fairfield Rise Llantwit Major,2023-06-17T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
563033,Fairfield Rise Llantwit Major,2023-06-17T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
563033,Fairfield Rise Llantwit Major,2023-06-17T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.22
563033,Fairfield Rise Llantwit Major,2023-06-17T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
563033,Fairfield Rise Llantwit Major,2023-06-17T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
563033,Fairfield Rise Llantwit Major,2023-06-17T16:20:00.000+00:00,busbar,,L3 Active Power,kW,25.19
563033,Fairfield Rise Llantwit Major,2023-06-17T16:20:00.000+00:00,busbar,,L2 Active Power,kW,24.58
563033,Fairfield Rise Llantwit Major,2023-06-17T16:20:00.000+00:00,busbar,,L1 Active Power,kW,28.91
563033,Fairfield Rise Llantwit Major,2023-06-17T16:20:00.000+00:00,busbar,,N Current (RMS),A,46.9
563033,Fairfield Rise Llantwit Major,2023-06-17T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.9
563033,Fairfield Rise Llantwit Major,2023-06-17T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.0
563033,Fairfield Rise Llantwit Major,2023-06-17T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.1
563033,Fairfield Rise Llantwit Major,2023-06-17T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
563033,Fairfield Rise Llantwit Major,2023-06-17T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
563033,Fairfield Rise Llantwit Major,2023-06-17T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
563033,Fairfield Rise Llantwit Major,2023-06-17T16:10:00.000+00:00,feeder,,L3 Active Power,kW,5.37
563033,Fairfield Rise Llantwit Major,2023-06-17T16:10:00.000+00:00,feeder,,L2 Active Power,kW,3.35
563033,Fairfield Rise Llantwit Major,2023-06-17T16:10:00.000+00:00,feeder,,L1 Active Power,kW,5.64
563033,Fairfield Rise Llantwit Major,2023-06-17T16:10:00.000+00:00,feeder,,N Current (RMS),A,17.9
563033,Fairfield Rise Llantwit Major,2023-06-17T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,23.3
563033,Fairfield Rise Llantwit Major,2023-06-17T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,15.0
563033,Fairfield Rise Llantwit Major,2023-06-17T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,24.5
563033,Fairfield Rise Llantwit Major,2023-06-17T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.49
563033,Fairfield Rise Llantwit Major,2023-06-17T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.16
563033,Fairfield Rise Llantwit Major,2023-06-17T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.19
563033,Fairfield Rise Llantwit Major,2023-06-17T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.29
563033,Fairfield Rise Llantwit Major,2023-06-17T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.84
563033,Fairfield Rise Llantwit Major,2023-06-17T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.73
563033,Fairfield Rise Llantwit Major,2023-06-17T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,21.4
563033,Fairfield Rise Llantwit Major,2023-06-17T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.6
563033,Fairfield Rise Llantwit Major,2023-06-17T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.5
563033,Fairfield Rise Llantwit Major,2023-06-17T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.5
563033,Fairfield Rise Llantwit Major,2023-06-17T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
563033,Fairfield Rise Llantwit Major,2023-06-17T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.53
563033,Fairfield Rise Llantwit Major,2023-06-17T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
563033,Fairfield Rise Llantwit Major,2023-06-17T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.1
563033,Fairfield Rise Llantwit Major,2023-06-17T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.24
563033,Fairfield Rise Llantwit Major,2023-06-17T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.73
563033,Fairfield Rise Llantwit Major,2023-06-17T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.0
563033,Fairfield Rise Llantwit Major,2023-06-17T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.9
563033,Fairfield Rise Llantwit Major,2023-06-17T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.5
563033,Fairfield Rise Llantwit Major,2023-06-17T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.4
563033,Fairfield Rise Llantwit Major,2023-06-17T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
563033,Fairfield Rise Llantwit Major,2023-06-17T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
563033,Fairfield Rise Llantwit Major,2023-06-17T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.1
563033,Fairfield Rise Llantwit Major,2023-06-17T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.14
563033,Fairfield Rise Llantwit Major,2023-06-17T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.09
563033,Fairfield Rise Llantwit Major,2023-06-17T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.41
563033,Fairfield Rise Llantwit Major,2023-06-17T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.5
563033,Fairfield Rise Llantwit Major,2023-06-17T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.5
563033,Fairfield Rise Llantwit Major,2023-06-17T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.0
563033,Fairfield Rise Llantwit Major,2023-06-17T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.1
563033,Fairfield Rise Llantwit Major,2023-06-17T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.54
563033,Fairfield Rise Llantwit Major,2023-06-17T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.61
563033,Fairfield Rise Llantwit Major,2023-06-17T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.76
563033,Fairfield Rise Llantwit Major,2023-06-17T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.64
563033,Fairfield Rise Llantwit Major,2023-06-17T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.39
563033,Fairfield Rise Llantwit Major,2023-06-17T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.08
563033,Fairfield Rise Llantwit Major,2023-06-17T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,40.0
563033,Fairfield Rise Llantwit Major,2023-06-17T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,69.2
563033,Fairfield Rise Llantwit Major,2023-06-17T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.3
563033,Fairfield Rise Llantwit Major,2023-06-17T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.5
563033,Fairfield Rise Llantwit Major,2023-06-17T16:10:00.000+00:00,transformer,,Temperature,C,34.9
563033,Fairfield Rise Llantwit Major,2023-06-17T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
563033,Fairfield Rise Llantwit Major,2023-06-17T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
563033,Fairfield Rise Llantwit Major,2023-06-17T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
563033,Fairfield Rise Llantwit Major,2023-06-17T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
563033,Fairfield Rise Llantwit Major,2023-06-17T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
563033,Fairfield Rise Llantwit Major,2023-06-17T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
563033,Fairfield Rise Llantwit Major,2023-06-17T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.84
563033,Fairfield Rise Llantwit Major,2023-06-17T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
563033,Fairfield Rise Llantwit Major,2023-06-17T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
563033,Fairfield Rise Llantwit Major,2023-06-17T16:10:00.000+00:00,busbar,,L3 Active Power,kW,32.54
563033,Fairfield Rise Llantwit Major,2023-06-17T16:10:00.000+00:00,busbar,,L2 Active Power,kW,25.74
563033,Fairfield Rise Llantwit Major,2023-06-17T16:10:00.000+00:00,busbar,,L1 Active Power,kW,27.59
563033,Fairfield Rise Llantwit Major,2023-06-17T16:10:00.000+00:00,busbar,,N Current (RMS),A,60.2
563033,Fairfield Rise Llantwit Major,2023-06-17T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.8
563033,Fairfield Rise Llantwit Major,2023-06-17T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.1
563033,Fairfield Rise Llantwit Major,2023-06-17T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.7
563033,Fairfield Rise Llantwit Major,2023-06-17T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
563033,Fairfield Rise Llantwit Major,2023-06-17T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
563033,Fairfield Rise Llantwit Major,2023-06-17T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
563033,Fairfield Rise Llantwit Major,2023-06-17T16:00:00.000+00:00,feeder,,L3 Active Power,kW,5.23
563033,Fairfield Rise Llantwit Major,2023-06-17T16:00:00.000+00:00,feeder,,L2 Active Power,kW,3.64
563033,Fairfield Rise Llantwit Major,2023-06-17T16:00:00.000+00:00,feeder,,L1 Active Power,kW,5.05
563033,Fairfield Rise Llantwit Major,2023-06-17T16:00:00.000+00:00,feeder,,N Current (RMS),A,17.0
563033,Fairfield Rise Llantwit Major,2023-06-17T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,22.4
563033,Fairfield Rise Llantwit Major,2023-06-17T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,17.1
563033,Fairfield Rise Llantwit Major,2023-06-17T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,22.4
563033,Fairfield Rise Llantwit Major,2023-06-17T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.72
563033,Fairfield Rise Llantwit Major,2023-06-17T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.24
563033,Fairfield Rise Llantwit Major,2023-06-17T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.42
563033,Fairfield Rise Llantwit Major,2023-06-17T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.31
563033,Fairfield Rise Llantwit Major,2023-06-17T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.66
563033,Fairfield Rise Llantwit Major,2023-06-17T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.41
563033,Fairfield Rise Llantwit Major,2023-06-17T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,47.0
563033,Fairfield Rise Llantwit Major,2023-06-17T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.8
563033,Fairfield Rise Llantwit Major,2023-06-17T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.3
563033,Fairfield Rise Llantwit Major,2023-06-17T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,65.1
563033,Fairfield Rise Llantwit Major,2023-06-17T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
563033,Fairfield Rise Llantwit Major,2023-06-17T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
563033,Fairfield Rise Llantwit Major,2023-06-17T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
563033,Fairfield Rise Llantwit Major,2023-06-17T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.19
563033,Fairfield Rise Llantwit Major,2023-06-17T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.36
563033,Fairfield Rise Llantwit Major,2023-06-17T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.88
563033,Fairfield Rise Llantwit Major,2023-06-17T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.3
563033,Fairfield Rise Llantwit Major,2023-06-17T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.6
563033,Fairfield Rise Llantwit Major,2023-06-17T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.7
563033,Fairfield Rise Llantwit Major,2023-06-17T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.8
563033,Fairfield Rise Llantwit Major,2023-06-17T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
563033,Fairfield Rise Llantwit Major,2023-06-17T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
563033,Fairfield Rise Llantwit Major,2023-06-17T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
563033,Fairfield Rise Llantwit Major,2023-06-17T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.26
563033,Fairfield Rise Llantwit Major,2023-06-17T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.18
563033,Fairfield Rise Llantwit Major,2023-06-17T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.69
563033,Fairfield Rise Llantwit Major,2023-06-17T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.8
563033,Fairfield Rise Llantwit Major,2023-06-17T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.1
563033,Fairfield Rise Llantwit Major,2023-06-17T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.9
563033,Fairfield Rise Llantwit Major,2023-06-17T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.9
563033,Fairfield Rise Llantwit Major,2023-06-17T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.26
563033,Fairfield Rise Llantwit Major,2023-06-17T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.55
563033,Fairfield Rise Llantwit Major,2023-06-17T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.62
563033,Fairfield Rise Llantwit Major,2023-06-17T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.76
563033,Fairfield Rise Llantwit Major,2023-06-17T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.38
563033,Fairfield Rise Llantwit Major,2023-06-17T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.22
563033,Fairfield Rise Llantwit Major,2023-06-17T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,32.9
563033,Fairfield Rise Llantwit Major,2023-06-17T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.1
563033,Fairfield Rise Llantwit Major,2023-06-17T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.8
563033,Fairfield Rise Llantwit Major,2023-06-17T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.7
563033,Fairfield Rise Llantwit Major,2023-06-17T16:00:00.000+00:00,transformer,,Temperature,C,34.8
563033,Fairfield Rise Llantwit Major,2023-06-17T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
563033,Fairfield Rise Llantwit Major,2023-06-17T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
563033,Fairfield Rise Llantwit Major,2023-06-17T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
563033,Fairfield Rise Llantwit Major,2023-06-17T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
563033,Fairfield Rise Llantwit Major,2023-06-17T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
563033,Fairfield Rise Llantwit Major,2023-06-17T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
563033,Fairfield Rise Llantwit Major,2023-06-17T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.74
563033,Fairfield Rise Llantwit Major,2023-06-17T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
563033,Fairfield Rise Llantwit Major,2023-06-17T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
563033,Fairfield Rise Llantwit Major,2023-06-17T16:00:00.000+00:00,busbar,,L3 Active Power,kW,30.75
563033,Fairfield Rise Llantwit Major,2023-06-17T16:00:00.000+00:00,busbar,,L2 Active Power,kW,23.87
563033,Fairfield Rise Llantwit Major,2023-06-17T16:00:00.000+00:00,busbar,,L1 Active Power,kW,34.25
563033,Fairfield Rise Llantwit Major,2023-06-17T16:00:00.000+00:00,busbar,,N Current (RMS),A,76.2
563033,Fairfield Rise Llantwit Major,2023-06-17T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.3
563033,Fairfield Rise Llantwit Major,2023-06-17T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.3
563033,Fairfield Rise Llantwit Major,2023-06-17T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.4
563033,Fairfield Rise Llantwit Major,2023-06-17T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
563033,Fairfield Rise Llantwit Major,2023-06-17T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
563033,Fairfield Rise Llantwit Major,2023-06-17T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
563033,Fairfield Rise Llantwit Major,2023-06-17T15:50:00.000+00:00,feeder,,L3 Active Power,kW,9.02
563033,Fairfield Rise Llantwit Major,2023-06-17T15:50:00.000+00:00,feeder,,L2 Active Power,kW,3.22
563033,Fairfield Rise Llantwit Major,2023-06-17T15:50:00.000+00:00,feeder,,L1 Active Power,kW,4.62
563033,Fairfield Rise Llantwit Major,2023-06-17T15:50:00.000+00:00,feeder,,N Current (RMS),A,25.4
563033,Fairfield Rise Llantwit Major,2023-06-17T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,38.3
563033,Fairfield Rise Llantwit Major,2023-06-17T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.4
563033,Fairfield Rise Llantwit Major,2023-06-17T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,20.1
563033,Fairfield Rise Llantwit Major,2023-06-17T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.37
563033,Fairfield Rise Llantwit Major,2023-06-17T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.2
563033,Fairfield Rise Llantwit Major,2023-06-17T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.89
563033,Fairfield Rise Llantwit Major,2023-06-17T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.8
563033,Fairfield Rise Llantwit Major,2023-06-17T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.08
563033,Fairfield Rise Llantwit Major,2023-06-17T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.96
563033,Fairfield Rise Llantwit Major,2023-06-17T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,40.7
563033,Fairfield Rise Llantwit Major,2023-06-17T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.8
563033,Fairfield Rise Llantwit Major,2023-06-17T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.7
563033,Fairfield Rise Llantwit Major,2023-06-17T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,55.5
563033,Fairfield Rise Llantwit Major,2023-06-17T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.44
563033,Fairfield Rise Llantwit Major,2023-06-17T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
563033,Fairfield Rise Llantwit Major,2023-06-17T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
563033,Fairfield Rise Llantwit Major,2023-06-17T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.13
563033,Fairfield Rise Llantwit Major,2023-06-17T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.41
563033,Fairfield Rise Llantwit Major,2023-06-17T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.29
563033,Fairfield Rise Llantwit Major,2023-06-17T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.3
563033,Fairfield Rise Llantwit Major,2023-06-17T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.1
563033,Fairfield Rise Llantwit Major,2023-06-17T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.1
563033,Fairfield Rise Llantwit Major,2023-06-17T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.8
563033,Fairfield Rise Llantwit Major,2023-06-17T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
563033,Fairfield Rise Llantwit Major,2023-06-17T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
563033,Fairfield Rise Llantwit Major,2023-06-17T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
563033,Fairfield Rise Llantwit Major,2023-06-17T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.64
563033,Fairfield Rise Llantwit Major,2023-06-17T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.35
563033,Fairfield Rise Llantwit Major,2023-06-17T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.03
563033,Fairfield Rise Llantwit Major,2023-06-17T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.8
563033,Fairfield Rise Llantwit Major,2023-06-17T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.5
563033,Fairfield Rise Llantwit Major,2023-06-17T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.7
563033,Fairfield Rise Llantwit Major,2023-06-17T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.8
563033,Fairfield Rise Llantwit Major,2023-06-17T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.11
563033,Fairfield Rise Llantwit Major,2023-06-17T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
563033,Fairfield Rise Llantwit Major,2023-06-17T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.94
563033,Fairfield Rise Llantwit Major,2023-06-17T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.72
563033,Fairfield Rise Llantwit Major,2023-06-17T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.06
563033,Fairfield Rise Llantwit Major,2023-06-17T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.25
563033,Fairfield Rise Llantwit Major,2023-06-17T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,41.4
563033,Fairfield Rise Llantwit Major,2023-06-17T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.0
563033,Fairfield Rise Llantwit Major,2023-06-17T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.6
563033,Fairfield Rise Llantwit Major,2023-06-17T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.3
563033,Fairfield Rise Llantwit Major,2023-06-17T15:50:00.000+00:00,transformer,,Temperature,C,34.6
563033,Fairfield Rise Llantwit Major,2023-06-17T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
563033,Fairfield Rise Llantwit Major,2023-06-17T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
563033,Fairfield Rise Llantwit Major,2023-06-17T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
563033,Fairfield Rise Llantwit Major,2023-06-17T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
563033,Fairfield Rise Llantwit Major,2023-06-17T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
563033,Fairfield Rise Llantwit Major,2023-06-17T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
563033,Fairfield Rise Llantwit Major,2023-06-17T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.79
563033,Fairfield Rise Llantwit Major,2023-06-17T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
563033,Fairfield Rise Llantwit Major,2023-06-17T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
563033,Fairfield Rise Llantwit Major,2023-06-17T15:50:00.000+00:00,busbar,,L3 Active Power,kW,30.3
563033,Fairfield Rise Llantwit Major,2023-06-17T15:50:00.000+00:00,busbar,,L2 Active Power,kW,18.43
563033,Fairfield Rise Llantwit Major,2023-06-17T15:50:00.000+00:00,busbar,,L1 Active Power,kW,32.16
563033,Fairfield Rise Llantwit Major,2023-06-17T15:50:00.000+00:00,busbar,,N Current (RMS),A,65.2
563033,Fairfield Rise Llantwit Major,2023-06-17T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.3
563033,Fairfield Rise Llantwit Major,2023-06-17T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
563033,Fairfield Rise Llantwit Major,2023-06-17T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.0
563033,Fairfield Rise Llantwit Major,2023-06-17T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
563033,Fairfield Rise Llantwit Major,2023-06-17T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
563033,Fairfield Rise Llantwit Major,2023-06-17T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
563033,Fairfield Rise Llantwit Major,2023-06-17T15:40:00.000+00:00,feeder,,L3 Active Power,kW,13.67
563033,Fairfield Rise Llantwit Major,2023-06-17T15:40:00.000+00:00,feeder,,L2 Active Power,kW,3.28
563033,Fairfield Rise Llantwit Major,2023-06-17T15:40:00.000+00:00,feeder,,L1 Active Power,kW,4.8
563033,Fairfield Rise Llantwit Major,2023-06-17T15:40:00.000+00:00,feeder,,N Current (RMS),A,41.4
563033,Fairfield Rise Llantwit Major,2023-06-17T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,57.6
563033,Fairfield Rise Llantwit Major,2023-06-17T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.5
563033,Fairfield Rise Llantwit Major,2023-06-17T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,20.7
563033,Fairfield Rise Llantwit Major,2023-06-17T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.24
563033,Fairfield Rise Llantwit Major,2023-06-17T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
563033,Fairfield Rise Llantwit Major,2023-06-17T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.01
563033,Fairfield Rise Llantwit Major,2023-06-17T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.76
563033,Fairfield Rise Llantwit Major,2023-06-17T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.36
563033,Fairfield Rise Llantwit Major,2023-06-17T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.88
563033,Fairfield Rise Llantwit Major,2023-06-17T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,38.4
563033,Fairfield Rise Llantwit Major,2023-06-17T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.0
563033,Fairfield Rise Llantwit Major,2023-06-17T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.8
563033,Fairfield Rise Llantwit Major,2023-06-17T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,54.4
563033,Fairfield Rise Llantwit Major,2023-06-17T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.36
563033,Fairfield Rise Llantwit Major,2023-06-17T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.67
563033,Fairfield Rise Llantwit Major,2023-06-17T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
563033,Fairfield Rise Llantwit Major,2023-06-17T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.02
563033,Fairfield Rise Llantwit Major,2023-06-17T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.15
563033,Fairfield Rise Llantwit Major,2023-06-17T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.63
563033,Fairfield Rise Llantwit Major,2023-06-17T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,38.2
563033,Fairfield Rise Llantwit Major,2023-06-17T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.1
563033,Fairfield Rise Llantwit Major,2023-06-17T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.2
563033,Fairfield Rise Llantwit Major,2023-06-17T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.8
563033,Fairfield Rise Llantwit Major,2023-06-17T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
563033,Fairfield Rise Llantwit Major,2023-06-17T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.05
563033,Fairfield Rise Llantwit Major,2023-06-17T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
563033,Fairfield Rise Llantwit Major,2023-06-17T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.5
563033,Fairfield Rise Llantwit Major,2023-06-17T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.4
563033,Fairfield Rise Llantwit Major,2023-06-17T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.53
563033,Fairfield Rise Llantwit Major,2023-06-17T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,29.4
563033,Fairfield Rise Llantwit Major,2023-06-17T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.7
563033,Fairfield Rise Llantwit Major,2023-06-17T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.2
563033,Fairfield Rise Llantwit Major,2023-06-17T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.7
563033,Fairfield Rise Llantwit Major,2023-06-17T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.26
563033,Fairfield Rise Llantwit Major,2023-06-17T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.14
563033,Fairfield Rise Llantwit Major,2023-06-17T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.46
563033,Fairfield Rise Llantwit Major,2023-06-17T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.99
563033,Fairfield Rise Llantwit Major,2023-06-17T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.58
563033,Fairfield Rise Llantwit Major,2023-06-17T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.59
563033,Fairfield Rise Llantwit Major,2023-06-17T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,34.1
563033,Fairfield Rise Llantwit Major,2023-06-17T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.1
563033,Fairfield Rise Llantwit Major,2023-06-17T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.5
563033,Fairfield Rise Llantwit Major,2023-06-17T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.9
563033,Fairfield Rise Llantwit Major,2023-06-17T15:40:00.000+00:00,transformer,,Temperature,C,34.5
563033,Fairfield Rise Llantwit Major,2023-06-17T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
563033,Fairfield Rise Llantwit Major,2023-06-17T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
563033,Fairfield Rise Llantwit Major,2023-06-17T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
563033,Fairfield Rise Llantwit Major,2023-06-17T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
563033,Fairfield Rise Llantwit Major,2023-06-17T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
563033,Fairfield Rise Llantwit Major,2023-06-17T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
563033,Fairfield Rise Llantwit Major,2023-06-17T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.83
563033,Fairfield Rise Llantwit Major,2023-06-17T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
563033,Fairfield Rise Llantwit Major,2023-06-17T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
563033,Fairfield Rise Llantwit Major,2023-06-17T15:40:00.000+00:00,busbar,,L3 Active Power,kW,36.94
563033,Fairfield Rise Llantwit Major,2023-06-17T15:40:00.000+00:00,busbar,,L2 Active Power,kW,21.97
563033,Fairfield Rise Llantwit Major,2023-06-17T15:40:00.000+00:00,busbar,,L1 Active Power,kW,39.43
563033,Fairfield Rise Llantwit Major,2023-06-17T15:40:00.000+00:00,busbar,,N Current (RMS),A,85.7
563033,Fairfield Rise Llantwit Major,2023-06-17T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,157.1
563033,Fairfield Rise Llantwit Major,2023-06-17T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
563033,Fairfield Rise Llantwit Major,2023-06-17T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,165.9
563033,Fairfield Rise Llantwit Major,2023-06-17T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
563033,Fairfield Rise Llantwit Major,2023-06-17T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
563033,Fairfield Rise Llantwit Major,2023-06-17T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
563033,Fairfield Rise Llantwit Major,2023-06-17T15:30:00.000+00:00,feeder,,L3 Active Power,kW,7.81
563033,Fairfield Rise Llantwit Major,2023-06-17T15:30:00.000+00:00,feeder,,L2 Active Power,kW,5.01
563033,Fairfield Rise Llantwit Major,2023-06-17T15:30:00.000+00:00,feeder,,L1 Active Power,kW,5.14
563033,Fairfield Rise Llantwit Major,2023-06-17T15:30:00.000+00:00,feeder,,N Current (RMS),A,18.2
563033,Fairfield Rise Llantwit Major,2023-06-17T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,33.5
563033,Fairfield Rise Llantwit Major,2023-06-17T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,22.2
563033,Fairfield Rise Llantwit Major,2023-06-17T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,22.2
563033,Fairfield Rise Llantwit Major,2023-06-17T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.41
563033,Fairfield Rise Llantwit Major,2023-06-17T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
563033,Fairfield Rise Llantwit Major,2023-06-17T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.08
563033,Fairfield Rise Llantwit Major,2023-06-17T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.3
563033,Fairfield Rise Llantwit Major,2023-06-17T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.23
563033,Fairfield Rise Llantwit Major,2023-06-17T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.43
563033,Fairfield Rise Llantwit Major,2023-06-17T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,30.0
563033,Fairfield Rise Llantwit Major,2023-06-17T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,46.5
563033,Fairfield Rise Llantwit Major,2023-06-17T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.1
563033,Fairfield Rise Llantwit Major,2023-06-17T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.6
563033,Fairfield Rise Llantwit Major,2023-06-17T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
563033,Fairfield Rise Llantwit Major,2023-06-17T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.36
563033,Fairfield Rise Llantwit Major,2023-06-17T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
563033,Fairfield Rise Llantwit Major,2023-06-17T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.8
563033,Fairfield Rise Llantwit Major,2023-06-17T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.64
563033,Fairfield Rise Llantwit Major,2023-06-17T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.76
563033,Fairfield Rise Llantwit Major,2023-06-17T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.4
563033,Fairfield Rise Llantwit Major,2023-06-17T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.2
563033,Fairfield Rise Llantwit Major,2023-06-17T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.7
563033,Fairfield Rise Llantwit Major,2023-06-17T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.8
