Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563033,Fairfield Rise Llantwit Major,2023-06-17T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
563033,Fairfield Rise Llantwit Major,2023-06-17T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.38
563033,Fairfield Rise Llantwit Major,2023-06-17T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
563033,Fairfield Rise Llantwit Major,2023-06-17T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.61
563033,Fairfield Rise Llantwit Major,2023-06-17T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.22
563033,Fairfield Rise Llantwit Major,2023-06-17T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.83
563033,Fairfield Rise Llantwit Major,2023-06-17T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
563033,Fairfield Rise Llantwit Major,2023-06-17T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.1
563033,Fairfield Rise Llantwit Major,2023-06-17T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.9
563033,Fairfield Rise Llantwit Major,2023-06-17T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.5
563033,Fairfield Rise Llantwit Major,2023-06-17T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.29
563033,Fairfield Rise Llantwit Major,2023-06-17T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
563033,Fairfield Rise Llantwit Major,2023-06-17T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.28
563033,Fairfield Rise Llantwit Major,2023-06-17T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.58
563033,Fairfield Rise Llantwit Major,2023-06-17T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.43
563033,Fairfield Rise Llantwit Major,2023-06-17T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.19
563033,Fairfield Rise Llantwit Major,2023-06-17T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,34.6
563033,Fairfield Rise Llantwit Major,2023-06-17T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.8
563033,Fairfield Rise Llantwit Major,2023-06-17T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.4
563033,Fairfield Rise Llantwit Major,2023-06-17T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.2
563033,Fairfield Rise Llantwit Major,2023-06-17T15:30:00.000+00:00,transformer,,Temperature,C,34.3
563033,Fairfield Rise Llantwit Major,2023-06-17T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
563033,Fairfield Rise Llantwit Major,2023-06-17T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
563033,Fairfield Rise Llantwit Major,2023-06-17T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
563033,Fairfield Rise Llantwit Major,2023-06-17T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
563033,Fairfield Rise Llantwit Major,2023-06-17T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
563033,Fairfield Rise Llantwit Major,2023-06-17T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
563033,Fairfield Rise Llantwit Major,2023-06-17T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.75
563033,Fairfield Rise Llantwit Major,2023-06-17T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
563033,Fairfield Rise Llantwit Major,2023-06-17T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
563033,Fairfield Rise Llantwit Major,2023-06-17T15:30:00.000+00:00,busbar,,L3 Active Power,kW,34.1
563033,Fairfield Rise Llantwit Major,2023-06-17T15:30:00.000+00:00,busbar,,L2 Active Power,kW,24.09
563033,Fairfield Rise Llantwit Major,2023-06-17T15:30:00.000+00:00,busbar,,L1 Active Power,kW,28.35
563033,Fairfield Rise Llantwit Major,2023-06-17T15:30:00.000+00:00,busbar,,N Current (RMS),A,51.3
563033,Fairfield Rise Llantwit Major,2023-06-17T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,148.2
563033,Fairfield Rise Llantwit Major,2023-06-17T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.0
563033,Fairfield Rise Llantwit Major,2023-06-17T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.2
563033,Fairfield Rise Llantwit Major,2023-06-17T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
563033,Fairfield Rise Llantwit Major,2023-06-17T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
563033,Fairfield Rise Llantwit Major,2023-06-17T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
563033,Fairfield Rise Llantwit Major,2023-06-17T15:20:00.000+00:00,feeder,,L3 Active Power,kW,5.83
563033,Fairfield Rise Llantwit Major,2023-06-17T15:20:00.000+00:00,feeder,,L2 Active Power,kW,2.75
563033,Fairfield Rise Llantwit Major,2023-06-17T15:20:00.000+00:00,feeder,,L1 Active Power,kW,5.88
563033,Fairfield Rise Llantwit Major,2023-06-17T15:20:00.000+00:00,feeder,,N Current (RMS),A,20.5
563033,Fairfield Rise Llantwit Major,2023-06-17T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,26.7
563033,Fairfield Rise Llantwit Major,2023-06-17T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.1
563033,Fairfield Rise Llantwit Major,2023-06-17T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,25.2
563033,Fairfield Rise Llantwit Major,2023-06-17T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.78
563033,Fairfield Rise Llantwit Major,2023-06-17T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
563033,Fairfield Rise Llantwit Major,2023-06-17T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.83
563033,Fairfield Rise Llantwit Major,2023-06-17T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.13
563033,Fairfield Rise Llantwit Major,2023-06-17T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.8
563033,Fairfield Rise Llantwit Major,2023-06-17T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.38
563033,Fairfield Rise Llantwit Major,2023-06-17T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,19.0
563033,Fairfield Rise Llantwit Major,2023-06-17T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.6
563033,Fairfield Rise Llantwit Major,2023-06-17T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.7
563033,Fairfield Rise Llantwit Major,2023-06-17T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.6
563033,Fairfield Rise Llantwit Major,2023-06-17T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
563033,Fairfield Rise Llantwit Major,2023-06-17T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
563033,Fairfield Rise Llantwit Major,2023-06-17T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
563033,Fairfield Rise Llantwit Major,2023-06-17T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.41
563033,Fairfield Rise Llantwit Major,2023-06-17T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.16
563033,Fairfield Rise Llantwit Major,2023-06-17T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.8
563033,Fairfield Rise Llantwit Major,2023-06-17T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.1
563033,Fairfield Rise Llantwit Major,2023-06-17T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.4
563033,Fairfield Rise Llantwit Major,2023-06-17T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.8
563033,Fairfield Rise Llantwit Major,2023-06-17T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.0
563033,Fairfield Rise Llantwit Major,2023-06-17T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
563033,Fairfield Rise Llantwit Major,2023-06-17T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.89
563033,Fairfield Rise Llantwit Major,2023-06-17T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
563033,Fairfield Rise Llantwit Major,2023-06-17T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.08
563033,Fairfield Rise Llantwit Major,2023-06-17T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-4.38
563033,Fairfield Rise Llantwit Major,2023-06-17T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.41
563033,Fairfield Rise Llantwit Major,2023-06-17T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.5
563033,Fairfield Rise Llantwit Major,2023-06-17T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.2
563033,Fairfield Rise Llantwit Major,2023-06-17T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.9
563033,Fairfield Rise Llantwit Major,2023-06-17T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.9
563033,Fairfield Rise Llantwit Major,2023-06-17T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.34
563033,Fairfield Rise Llantwit Major,2023-06-17T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
563033,Fairfield Rise Llantwit Major,2023-06-17T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.49
563033,Fairfield Rise Llantwit Major,2023-06-17T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.43
563033,Fairfield Rise Llantwit Major,2023-06-17T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.97
563033,Fairfield Rise Llantwit Major,2023-06-17T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.82
563033,Fairfield Rise Llantwit Major,2023-06-17T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,45.5
563033,Fairfield Rise Llantwit Major,2023-06-17T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.4
563033,Fairfield Rise Llantwit Major,2023-06-17T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.7
563033,Fairfield Rise Llantwit Major,2023-06-17T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.6
563033,Fairfield Rise Llantwit Major,2023-06-17T15:20:00.000+00:00,transformer,,Temperature,C,34.1
563033,Fairfield Rise Llantwit Major,2023-06-17T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
563033,Fairfield Rise Llantwit Major,2023-06-17T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
563033,Fairfield Rise Llantwit Major,2023-06-17T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
563033,Fairfield Rise Llantwit Major,2023-06-17T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
563033,Fairfield Rise Llantwit Major,2023-06-17T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
563033,Fairfield Rise Llantwit Major,2023-06-17T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
563033,Fairfield Rise Llantwit Major,2023-06-17T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.97
563033,Fairfield Rise Llantwit Major,2023-06-17T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
563033,Fairfield Rise Llantwit Major,2023-06-17T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
563033,Fairfield Rise Llantwit Major,2023-06-17T15:20:00.000+00:00,busbar,,L3 Active Power,kW,28.89
563033,Fairfield Rise Llantwit Major,2023-06-17T15:20:00.000+00:00,busbar,,L2 Active Power,kW,16.29
563033,Fairfield Rise Llantwit Major,2023-06-17T15:20:00.000+00:00,busbar,,L1 Active Power,kW,22.29
563033,Fairfield Rise Llantwit Major,2023-06-17T15:20:00.000+00:00,busbar,,N Current (RMS),A,49.8
563033,Fairfield Rise Llantwit Major,2023-06-17T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.8
563033,Fairfield Rise Llantwit Major,2023-06-17T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
563033,Fairfield Rise Llantwit Major,2023-06-17T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.8
563033,Fairfield Rise Llantwit Major,2023-06-17T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
563033,Fairfield Rise Llantwit Major,2023-06-17T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
563033,Fairfield Rise Llantwit Major,2023-06-17T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
563033,Fairfield Rise Llantwit Major,2023-06-17T15:10:00.000+00:00,feeder,,L3 Active Power,kW,3.58
563033,Fairfield Rise Llantwit Major,2023-06-17T15:10:00.000+00:00,feeder,,L2 Active Power,kW,3.4
563033,Fairfield Rise Llantwit Major,2023-06-17T15:10:00.000+00:00,feeder,,L1 Active Power,kW,7.52
563033,Fairfield Rise Llantwit Major,2023-06-17T15:10:00.000+00:00,feeder,,N Current (RMS),A,24.2
563033,Fairfield Rise Llantwit Major,2023-06-17T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.7
563033,Fairfield Rise Llantwit Major,2023-06-17T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,15.6
563033,Fairfield Rise Llantwit Major,2023-06-17T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,33.0
563033,Fairfield Rise Llantwit Major,2023-06-17T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.51
563033,Fairfield Rise Llantwit Major,2023-06-17T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.66
563033,Fairfield Rise Llantwit Major,2023-06-17T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.75
563033,Fairfield Rise Llantwit Major,2023-06-17T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.39
563033,Fairfield Rise Llantwit Major,2023-06-17T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.9
563033,Fairfield Rise Llantwit Major,2023-06-17T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.18
563033,Fairfield Rise Llantwit Major,2023-06-17T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,17.5
563033,Fairfield Rise Llantwit Major,2023-06-17T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.1
563033,Fairfield Rise Llantwit Major,2023-06-17T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.4
563033,Fairfield Rise Llantwit Major,2023-06-17T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.1
563033,Fairfield Rise Llantwit Major,2023-06-17T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.65
563033,Fairfield Rise Llantwit Major,2023-06-17T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
563033,Fairfield Rise Llantwit Major,2023-06-17T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
563033,Fairfield Rise Llantwit Major,2023-06-17T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.57
563033,Fairfield Rise Llantwit Major,2023-06-17T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.15
563033,Fairfield Rise Llantwit Major,2023-06-17T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.76
563033,Fairfield Rise Llantwit Major,2023-06-17T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.9
563033,Fairfield Rise Llantwit Major,2023-06-17T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.9
563033,Fairfield Rise Llantwit Major,2023-06-17T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.9
563033,Fairfield Rise Llantwit Major,2023-06-17T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.2
563033,Fairfield Rise Llantwit Major,2023-06-17T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
563033,Fairfield Rise Llantwit Major,2023-06-17T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
563033,Fairfield Rise Llantwit Major,2023-06-17T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
563033,Fairfield Rise Llantwit Major,2023-06-17T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.33
563033,Fairfield Rise Llantwit Major,2023-06-17T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.53
563033,Fairfield Rise Llantwit Major,2023-06-17T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.55
563033,Fairfield Rise Llantwit Major,2023-06-17T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
563033,Fairfield Rise Llantwit Major,2023-06-17T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.3
563033,Fairfield Rise Llantwit Major,2023-06-17T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.5
563033,Fairfield Rise Llantwit Major,2023-06-17T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.5
563033,Fairfield Rise Llantwit Major,2023-06-17T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.08
563033,Fairfield Rise Llantwit Major,2023-06-17T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
563033,Fairfield Rise Llantwit Major,2023-06-17T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.56
563033,Fairfield Rise Llantwit Major,2023-06-17T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.3
563033,Fairfield Rise Llantwit Major,2023-06-17T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.16
563033,Fairfield Rise Llantwit Major,2023-06-17T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.34
563033,Fairfield Rise Llantwit Major,2023-06-17T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,39.5
563033,Fairfield Rise Llantwit Major,2023-06-17T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.5
563033,Fairfield Rise Llantwit Major,2023-06-17T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.1
563033,Fairfield Rise Llantwit Major,2023-06-17T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.6
563033,Fairfield Rise Llantwit Major,2023-06-17T15:10:00.000+00:00,transformer,,Temperature,C,34.0
563033,Fairfield Rise Llantwit Major,2023-06-17T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
563033,Fairfield Rise Llantwit Major,2023-06-17T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
563033,Fairfield Rise Llantwit Major,2023-06-17T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
563033,Fairfield Rise Llantwit Major,2023-06-17T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
563033,Fairfield Rise Llantwit Major,2023-06-17T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
563033,Fairfield Rise Llantwit Major,2023-06-17T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
563033,Fairfield Rise Llantwit Major,2023-06-17T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.57
563033,Fairfield Rise Llantwit Major,2023-06-17T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
563033,Fairfield Rise Llantwit Major,2023-06-17T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
563033,Fairfield Rise Llantwit Major,2023-06-17T15:10:00.000+00:00,busbar,,L3 Active Power,kW,28.17
563033,Fairfield Rise Llantwit Major,2023-06-17T15:10:00.000+00:00,busbar,,L2 Active Power,kW,17.08
563033,Fairfield Rise Llantwit Major,2023-06-17T15:10:00.000+00:00,busbar,,L1 Active Power,kW,20.35
563033,Fairfield Rise Llantwit Major,2023-06-17T15:10:00.000+00:00,busbar,,N Current (RMS),A,32.2
563033,Fairfield Rise Llantwit Major,2023-06-17T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.5
563033,Fairfield Rise Llantwit Major,2023-06-17T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
563033,Fairfield Rise Llantwit Major,2023-06-17T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.9
563033,Fairfield Rise Llantwit Major,2023-06-17T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
563033,Fairfield Rise Llantwit Major,2023-06-17T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
563033,Fairfield Rise Llantwit Major,2023-06-17T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
563033,Fairfield Rise Llantwit Major,2023-06-17T15:00:00.000+00:00,feeder,,L3 Active Power,kW,10.05
563033,Fairfield Rise Llantwit Major,2023-06-17T15:00:00.000+00:00,feeder,,L2 Active Power,kW,3.04
563033,Fairfield Rise Llantwit Major,2023-06-17T15:00:00.000+00:00,feeder,,L1 Active Power,kW,7.38
563033,Fairfield Rise Llantwit Major,2023-06-17T15:00:00.000+00:00,feeder,,N Current (RMS),A,32.5
563033,Fairfield Rise Llantwit Major,2023-06-17T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,46.2
563033,Fairfield Rise Llantwit Major,2023-06-17T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.3
563033,Fairfield Rise Llantwit Major,2023-06-17T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,31.2
563033,Fairfield Rise Llantwit Major,2023-06-17T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.46
563033,Fairfield Rise Llantwit Major,2023-06-17T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.74
563033,Fairfield Rise Llantwit Major,2023-06-17T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.4
563033,Fairfield Rise Llantwit Major,2023-06-17T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.37
563033,Fairfield Rise Llantwit Major,2023-06-17T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.61
563033,Fairfield Rise Llantwit Major,2023-06-17T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.52
563033,Fairfield Rise Llantwit Major,2023-06-17T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,17.4
563033,Fairfield Rise Llantwit Major,2023-06-17T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.9
563033,Fairfield Rise Llantwit Major,2023-06-17T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.0
563033,Fairfield Rise Llantwit Major,2023-06-17T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.0
563033,Fairfield Rise Llantwit Major,2023-06-17T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.23
563033,Fairfield Rise Llantwit Major,2023-06-17T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
563033,Fairfield Rise Llantwit Major,2023-06-17T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
563033,Fairfield Rise Llantwit Major,2023-06-17T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.02
563033,Fairfield Rise Llantwit Major,2023-06-17T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.73
563033,Fairfield Rise Llantwit Major,2023-06-17T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.87
563033,Fairfield Rise Llantwit Major,2023-06-17T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.7
563033,Fairfield Rise Llantwit Major,2023-06-17T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.2
563033,Fairfield Rise Llantwit Major,2023-06-17T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.6
563033,Fairfield Rise Llantwit Major,2023-06-17T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.4
563033,Fairfield Rise Llantwit Major,2023-06-17T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
563033,Fairfield Rise Llantwit Major,2023-06-17T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
563033,Fairfield Rise Llantwit Major,2023-06-17T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
563033,Fairfield Rise Llantwit Major,2023-06-17T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.58
563033,Fairfield Rise Llantwit Major,2023-06-17T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.64
563033,Fairfield Rise Llantwit Major,2023-06-17T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.46
563033,Fairfield Rise Llantwit Major,2023-06-17T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.8
563033,Fairfield Rise Llantwit Major,2023-06-17T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.2
563033,Fairfield Rise Llantwit Major,2023-06-17T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.6
563033,Fairfield Rise Llantwit Major,2023-06-17T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.8
563033,Fairfield Rise Llantwit Major,2023-06-17T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.7
563033,Fairfield Rise Llantwit Major,2023-06-17T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
563033,Fairfield Rise Llantwit Major,2023-06-17T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
563033,Fairfield Rise Llantwit Major,2023-06-17T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.79
563033,Fairfield Rise Llantwit Major,2023-06-17T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.61
563033,Fairfield Rise Llantwit Major,2023-06-17T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.15
563033,Fairfield Rise Llantwit Major,2023-06-17T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,34.6
563033,Fairfield Rise Llantwit Major,2023-06-17T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.2
563033,Fairfield Rise Llantwit Major,2023-06-17T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.5
563033,Fairfield Rise Llantwit Major,2023-06-17T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.0
563033,Fairfield Rise Llantwit Major,2023-06-17T15:00:00.000+00:00,transformer,,Temperature,C,33.8
563033,Fairfield Rise Llantwit Major,2023-06-17T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
563033,Fairfield Rise Llantwit Major,2023-06-17T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
563033,Fairfield Rise Llantwit Major,2023-06-17T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
563033,Fairfield Rise Llantwit Major,2023-06-17T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
563033,Fairfield Rise Llantwit Major,2023-06-17T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
563033,Fairfield Rise Llantwit Major,2023-06-17T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
563033,Fairfield Rise Llantwit Major,2023-06-17T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.53
563033,Fairfield Rise Llantwit Major,2023-06-17T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
563033,Fairfield Rise Llantwit Major,2023-06-17T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
563033,Fairfield Rise Llantwit Major,2023-06-17T15:00:00.000+00:00,busbar,,L3 Active Power,kW,30.65
563033,Fairfield Rise Llantwit Major,2023-06-17T15:00:00.000+00:00,busbar,,L2 Active Power,kW,17.35
563033,Fairfield Rise Llantwit Major,2023-06-17T15:00:00.000+00:00,busbar,,L1 Active Power,kW,18.39
563033,Fairfield Rise Llantwit Major,2023-06-17T15:00:00.000+00:00,busbar,,N Current (RMS),A,37.0
563033,Fairfield Rise Llantwit Major,2023-06-17T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.5
563033,Fairfield Rise Llantwit Major,2023-06-17T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
563033,Fairfield Rise Llantwit Major,2023-06-17T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
563033,Fairfield Rise Llantwit Major,2023-06-17T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
563033,Fairfield Rise Llantwit Major,2023-06-17T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
563033,Fairfield Rise Llantwit Major,2023-06-17T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
563033,Fairfield Rise Llantwit Major,2023-06-17T14:50:00.000+00:00,feeder,,L3 Active Power,kW,15.8
563033,Fairfield Rise Llantwit Major,2023-06-17T14:50:00.000+00:00,feeder,,L2 Active Power,kW,2.05
563033,Fairfield Rise Llantwit Major,2023-06-17T14:50:00.000+00:00,feeder,,L1 Active Power,kW,8.07
563033,Fairfield Rise Llantwit Major,2023-06-17T14:50:00.000+00:00,feeder,,N Current (RMS),A,48.0
563033,Fairfield Rise Llantwit Major,2023-06-17T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,65.6
563033,Fairfield Rise Llantwit Major,2023-06-17T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,9.3
563033,Fairfield Rise Llantwit Major,2023-06-17T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,34.6
563033,Fairfield Rise Llantwit Major,2023-06-17T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.88
563033,Fairfield Rise Llantwit Major,2023-06-17T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
563033,Fairfield Rise Llantwit Major,2023-06-17T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.55
563033,Fairfield Rise Llantwit Major,2023-06-17T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.29
563033,Fairfield Rise Llantwit Major,2023-06-17T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.58
563033,Fairfield Rise Llantwit Major,2023-06-17T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.46
563033,Fairfield Rise Llantwit Major,2023-06-17T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,15.8
563033,Fairfield Rise Llantwit Major,2023-06-17T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.7
563033,Fairfield Rise Llantwit Major,2023-06-17T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.6
563033,Fairfield Rise Llantwit Major,2023-06-17T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.0
563033,Fairfield Rise Llantwit Major,2023-06-17T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
563033,Fairfield Rise Llantwit Major,2023-06-17T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
563033,Fairfield Rise Llantwit Major,2023-06-17T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
563033,Fairfield Rise Llantwit Major,2023-06-17T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.76
563033,Fairfield Rise Llantwit Major,2023-06-17T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.1
563033,Fairfield Rise Llantwit Major,2023-06-17T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.0
563033,Fairfield Rise Llantwit Major,2023-06-17T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.9
563033,Fairfield Rise Llantwit Major,2023-06-17T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.0
563033,Fairfield Rise Llantwit Major,2023-06-17T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.0
563033,Fairfield Rise Llantwit Major,2023-06-17T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.8
563033,Fairfield Rise Llantwit Major,2023-06-17T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
563033,Fairfield Rise Llantwit Major,2023-06-17T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
563033,Fairfield Rise Llantwit Major,2023-06-17T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
563033,Fairfield Rise Llantwit Major,2023-06-17T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.05
563033,Fairfield Rise Llantwit Major,2023-06-17T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.11
563033,Fairfield Rise Llantwit Major,2023-06-17T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.77
563033,Fairfield Rise Llantwit Major,2023-06-17T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.9
563033,Fairfield Rise Llantwit Major,2023-06-17T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.3
563033,Fairfield Rise Llantwit Major,2023-06-17T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.4
563033,Fairfield Rise Llantwit Major,2023-06-17T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.3
563033,Fairfield Rise Llantwit Major,2023-06-17T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.34
563033,Fairfield Rise Llantwit Major,2023-06-17T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
563033,Fairfield Rise Llantwit Major,2023-06-17T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.5
563033,Fairfield Rise Llantwit Major,2023-06-17T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.42
563033,Fairfield Rise Llantwit Major,2023-06-17T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.34
563033,Fairfield Rise Llantwit Major,2023-06-17T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.58
563033,Fairfield Rise Llantwit Major,2023-06-17T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,44.8
563033,Fairfield Rise Llantwit Major,2023-06-17T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,68.0
563033,Fairfield Rise Llantwit Major,2023-06-17T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.6
563033,Fairfield Rise Llantwit Major,2023-06-17T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.6
563033,Fairfield Rise Llantwit Major,2023-06-17T14:50:00.000+00:00,transformer,,Temperature,C,33.7
563033,Fairfield Rise Llantwit Major,2023-06-17T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
563033,Fairfield Rise Llantwit Major,2023-06-17T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
563033,Fairfield Rise Llantwit Major,2023-06-17T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
563033,Fairfield Rise Llantwit Major,2023-06-17T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
563033,Fairfield Rise Llantwit Major,2023-06-17T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
563033,Fairfield Rise Llantwit Major,2023-06-17T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
563033,Fairfield Rise Llantwit Major,2023-06-17T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.73
563033,Fairfield Rise Llantwit Major,2023-06-17T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
563033,Fairfield Rise Llantwit Major,2023-06-17T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
563033,Fairfield Rise Llantwit Major,2023-06-17T14:50:00.000+00:00,busbar,,L3 Active Power,kW,41.32
563033,Fairfield Rise Llantwit Major,2023-06-17T14:50:00.000+00:00,busbar,,L2 Active Power,kW,18.96
563033,Fairfield Rise Llantwit Major,2023-06-17T14:50:00.000+00:00,busbar,,L1 Active Power,kW,25.88
563033,Fairfield Rise Llantwit Major,2023-06-17T14:50:00.000+00:00,busbar,,N Current (RMS),A,31.5
563033,Fairfield Rise Llantwit Major,2023-06-17T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,172.7
563033,Fairfield Rise Llantwit Major,2023-06-17T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.5
563033,Fairfield Rise Llantwit Major,2023-06-17T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.1
563033,Fairfield Rise Llantwit Major,2023-06-17T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
563033,Fairfield Rise Llantwit Major,2023-06-17T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
563033,Fairfield Rise Llantwit Major,2023-06-17T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
563033,Fairfield Rise Llantwit Major,2023-06-17T14:40:00.000+00:00,feeder,,L3 Active Power,kW,7.66
563033,Fairfield Rise Llantwit Major,2023-06-17T14:40:00.000+00:00,feeder,,L2 Active Power,kW,2.45
563033,Fairfield Rise Llantwit Major,2023-06-17T14:40:00.000+00:00,feeder,,L1 Active Power,kW,8.94
563033,Fairfield Rise Llantwit Major,2023-06-17T14:40:00.000+00:00,feeder,,N Current (RMS),A,33.4
563033,Fairfield Rise Llantwit Major,2023-06-17T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,37.3
563033,Fairfield Rise Llantwit Major,2023-06-17T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,10.9
563033,Fairfield Rise Llantwit Major,2023-06-17T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,37.5
563033,Fairfield Rise Llantwit Major,2023-06-17T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.42
563033,Fairfield Rise Llantwit Major,2023-06-17T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.51
563033,Fairfield Rise Llantwit Major,2023-06-17T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.99
563033,Fairfield Rise Llantwit Major,2023-06-17T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.5
563033,Fairfield Rise Llantwit Major,2023-06-17T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.89
563033,Fairfield Rise Llantwit Major,2023-06-17T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.6
563033,Fairfield Rise Llantwit Major,2023-06-17T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,14.8
563033,Fairfield Rise Llantwit Major,2023-06-17T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.0
563033,Fairfield Rise Llantwit Major,2023-06-17T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.9
563033,Fairfield Rise Llantwit Major,2023-06-17T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.2
563033,Fairfield Rise Llantwit Major,2023-06-17T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.42
563033,Fairfield Rise Llantwit Major,2023-06-17T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
563033,Fairfield Rise Llantwit Major,2023-06-17T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
563033,Fairfield Rise Llantwit Major,2023-06-17T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.8
563033,Fairfield Rise Llantwit Major,2023-06-17T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.5
563033,Fairfield Rise Llantwit Major,2023-06-17T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.74
563033,Fairfield Rise Llantwit Major,2023-06-17T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.4
563033,Fairfield Rise Llantwit Major,2023-06-17T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.3
563033,Fairfield Rise Llantwit Major,2023-06-17T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.8
563033,Fairfield Rise Llantwit Major,2023-06-17T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.4
563033,Fairfield Rise Llantwit Major,2023-06-17T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
563033,Fairfield Rise Llantwit Major,2023-06-17T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.21
563033,Fairfield Rise Llantwit Major,2023-06-17T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
563033,Fairfield Rise Llantwit Major,2023-06-17T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.1
563033,Fairfield Rise Llantwit Major,2023-06-17T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.42
563033,Fairfield Rise Llantwit Major,2023-06-17T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.59
563033,Fairfield Rise Llantwit Major,2023-06-17T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.2
563033,Fairfield Rise Llantwit Major,2023-06-17T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.1
563033,Fairfield Rise Llantwit Major,2023-06-17T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.1
563033,Fairfield Rise Llantwit Major,2023-06-17T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.9
563033,Fairfield Rise Llantwit Major,2023-06-17T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.3
563033,Fairfield Rise Llantwit Major,2023-06-17T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
563033,Fairfield Rise Llantwit Major,2023-06-17T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.19
563033,Fairfield Rise Llantwit Major,2023-06-17T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.35
563033,Fairfield Rise Llantwit Major,2023-06-17T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.33
563033,Fairfield Rise Llantwit Major,2023-06-17T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.01
563033,Fairfield Rise Llantwit Major,2023-06-17T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,33.7
563033,Fairfield Rise Llantwit Major,2023-06-17T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.6
563033,Fairfield Rise Llantwit Major,2023-06-17T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.4
563033,Fairfield Rise Llantwit Major,2023-06-17T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.4
563033,Fairfield Rise Llantwit Major,2023-06-17T14:40:00.000+00:00,transformer,,Temperature,C,33.6
563033,Fairfield Rise Llantwit Major,2023-06-17T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
563033,Fairfield Rise Llantwit Major,2023-06-17T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
563033,Fairfield Rise Llantwit Major,2023-06-17T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
563033,Fairfield Rise Llantwit Major,2023-06-17T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
563033,Fairfield Rise Llantwit Major,2023-06-17T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
563033,Fairfield Rise Llantwit Major,2023-06-17T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
563033,Fairfield Rise Llantwit Major,2023-06-17T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.56
563033,Fairfield Rise Llantwit Major,2023-06-17T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
563033,Fairfield Rise Llantwit Major,2023-06-17T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
563033,Fairfield Rise Llantwit Major,2023-06-17T14:40:00.000+00:00,busbar,,L3 Active Power,kW,24.41
563033,Fairfield Rise Llantwit Major,2023-06-17T14:40:00.000+00:00,busbar,,L2 Active Power,kW,15.76
563033,Fairfield Rise Llantwit Major,2023-06-17T14:40:00.000+00:00,busbar,,L1 Active Power,kW,26.88
563033,Fairfield Rise Llantwit Major,2023-06-17T14:40:00.000+00:00,busbar,,N Current (RMS),A,39.5
563033,Fairfield Rise Llantwit Major,2023-06-17T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.1
563033,Fairfield Rise Llantwit Major,2023-06-17T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.3
563033,Fairfield Rise Llantwit Major,2023-06-17T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.8
563033,Fairfield Rise Llantwit Major,2023-06-17T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
563033,Fairfield Rise Llantwit Major,2023-06-17T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
563033,Fairfield Rise Llantwit Major,2023-06-17T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
563033,Fairfield Rise Llantwit Major,2023-06-17T14:30:00.000+00:00,feeder,,L3 Active Power,kW,4.48
563033,Fairfield Rise Llantwit Major,2023-06-17T14:30:00.000+00:00,feeder,,L2 Active Power,kW,2.55
563033,Fairfield Rise Llantwit Major,2023-06-17T14:30:00.000+00:00,feeder,,L1 Active Power,kW,7.94
563033,Fairfield Rise Llantwit Major,2023-06-17T14:30:00.000+00:00,feeder,,N Current (RMS),A,24.4
563033,Fairfield Rise Llantwit Major,2023-06-17T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,19.6
563033,Fairfield Rise Llantwit Major,2023-06-17T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.2
563033,Fairfield Rise Llantwit Major,2023-06-17T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,33.9
563033,Fairfield Rise Llantwit Major,2023-06-17T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.11
563033,Fairfield Rise Llantwit Major,2023-06-17T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.25
563033,Fairfield Rise Llantwit Major,2023-06-17T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.94
563033,Fairfield Rise Llantwit Major,2023-06-17T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.43
563033,Fairfield Rise Llantwit Major,2023-06-17T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.91
563033,Fairfield Rise Llantwit Major,2023-06-17T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.93
563033,Fairfield Rise Llantwit Major,2023-06-17T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,23.6
563033,Fairfield Rise Llantwit Major,2023-06-17T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.5
563033,Fairfield Rise Llantwit Major,2023-06-17T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.5
563033,Fairfield Rise Llantwit Major,2023-06-17T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.0
563033,Fairfield Rise Llantwit Major,2023-06-17T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.39
563033,Fairfield Rise Llantwit Major,2023-06-17T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.27
563033,Fairfield Rise Llantwit Major,2023-06-17T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
563033,Fairfield Rise Llantwit Major,2023-06-17T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.11
563033,Fairfield Rise Llantwit Major,2023-06-17T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.78
563033,Fairfield Rise Llantwit Major,2023-06-17T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.47
563033,Fairfield Rise Llantwit Major,2023-06-17T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.3
563033,Fairfield Rise Llantwit Major,2023-06-17T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.5
563033,Fairfield Rise Llantwit Major,2023-06-17T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.1
563033,Fairfield Rise Llantwit Major,2023-06-17T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.5
563033,Fairfield Rise Llantwit Major,2023-06-17T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
563033,Fairfield Rise Llantwit Major,2023-06-17T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
563033,Fairfield Rise Llantwit Major,2023-06-17T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
563033,Fairfield Rise Llantwit Major,2023-06-17T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
563033,Fairfield Rise Llantwit Major,2023-06-17T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-4.69
563033,Fairfield Rise Llantwit Major,2023-06-17T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.38
563033,Fairfield Rise Llantwit Major,2023-06-17T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.0
563033,Fairfield Rise Llantwit Major,2023-06-17T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.0
563033,Fairfield Rise Llantwit Major,2023-06-17T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.9
563033,Fairfield Rise Llantwit Major,2023-06-17T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.3
563033,Fairfield Rise Llantwit Major,2023-06-17T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.31
563033,Fairfield Rise Llantwit Major,2023-06-17T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
563033,Fairfield Rise Llantwit Major,2023-06-17T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.77
563033,Fairfield Rise Llantwit Major,2023-06-17T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.31
563033,Fairfield Rise Llantwit Major,2023-06-17T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.56
563033,Fairfield Rise Llantwit Major,2023-06-17T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.53
563033,Fairfield Rise Llantwit Major,2023-06-17T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,32.2
563033,Fairfield Rise Llantwit Major,2023-06-17T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.8
563033,Fairfield Rise Llantwit Major,2023-06-17T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.0
563033,Fairfield Rise Llantwit Major,2023-06-17T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.2
563033,Fairfield Rise Llantwit Major,2023-06-17T14:30:00.000+00:00,transformer,,Temperature,C,33.5
563033,Fairfield Rise Llantwit Major,2023-06-17T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
563033,Fairfield Rise Llantwit Major,2023-06-17T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
563033,Fairfield Rise Llantwit Major,2023-06-17T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
563033,Fairfield Rise Llantwit Major,2023-06-17T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
563033,Fairfield Rise Llantwit Major,2023-06-17T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
563033,Fairfield Rise Llantwit Major,2023-06-17T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
563033,Fairfield Rise Llantwit Major,2023-06-17T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.79
563033,Fairfield Rise Llantwit Major,2023-06-17T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
563033,Fairfield Rise Llantwit Major,2023-06-17T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
563033,Fairfield Rise Llantwit Major,2023-06-17T14:30:00.000+00:00,busbar,,L3 Active Power,kW,18.33
563033,Fairfield Rise Llantwit Major,2023-06-17T14:30:00.000+00:00,busbar,,L2 Active Power,kW,17.11
563033,Fairfield Rise Llantwit Major,2023-06-17T14:30:00.000+00:00,busbar,,L1 Active Power,kW,27.25
563033,Fairfield Rise Llantwit Major,2023-06-17T14:30:00.000+00:00,busbar,,N Current (RMS),A,48.6
563033,Fairfield Rise Llantwit Major,2023-06-17T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.5
563033,Fairfield Rise Llantwit Major,2023-06-17T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.7
563033,Fairfield Rise Llantwit Major,2023-06-17T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.8
563033,Fairfield Rise Llantwit Major,2023-06-17T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
563033,Fairfield Rise Llantwit Major,2023-06-17T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
563033,Fairfield Rise Llantwit Major,2023-06-17T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
563033,Fairfield Rise Llantwit Major,2023-06-17T14:20:00.000+00:00,feeder,,L3 Active Power,kW,4.66
563033,Fairfield Rise Llantwit Major,2023-06-17T14:20:00.000+00:00,feeder,,L2 Active Power,kW,3.08
563033,Fairfield Rise Llantwit Major,2023-06-17T14:20:00.000+00:00,feeder,,L1 Active Power,kW,5.33
563033,Fairfield Rise Llantwit Major,2023-06-17T14:20:00.000+00:00,feeder,,N Current (RMS),A,15.0
563033,Fairfield Rise Llantwit Major,2023-06-17T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,20.2
563033,Fairfield Rise Llantwit Major,2023-06-17T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.1
563033,Fairfield Rise Llantwit Major,2023-06-17T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,22.8
563033,Fairfield Rise Llantwit Major,2023-06-17T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.13
563033,Fairfield Rise Llantwit Major,2023-06-17T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.46
563033,Fairfield Rise Llantwit Major,2023-06-17T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.15
563033,Fairfield Rise Llantwit Major,2023-06-17T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.61
563033,Fairfield Rise Llantwit Major,2023-06-17T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.35
563033,Fairfield Rise Llantwit Major,2023-06-17T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.06
563033,Fairfield Rise Llantwit Major,2023-06-17T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,15.0
563033,Fairfield Rise Llantwit Major,2023-06-17T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.0
563033,Fairfield Rise Llantwit Major,2023-06-17T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.6
563033,Fairfield Rise Llantwit Major,2023-06-17T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.4
563033,Fairfield Rise Llantwit Major,2023-06-17T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.32
563033,Fairfield Rise Llantwit Major,2023-06-17T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.5
563033,Fairfield Rise Llantwit Major,2023-06-17T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
563033,Fairfield Rise Llantwit Major,2023-06-17T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.96
