Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563033,Fairfield Rise Llantwit Major,2023-06-17T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.2
563033,Fairfield Rise Llantwit Major,2023-06-17T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.84
563033,Fairfield Rise Llantwit Major,2023-06-17T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.9
563033,Fairfield Rise Llantwit Major,2023-06-17T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.8
563033,Fairfield Rise Llantwit Major,2023-06-17T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.7
563033,Fairfield Rise Llantwit Major,2023-06-17T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.4
563033,Fairfield Rise Llantwit Major,2023-06-17T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
563033,Fairfield Rise Llantwit Major,2023-06-17T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
563033,Fairfield Rise Llantwit Major,2023-06-17T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
563033,Fairfield Rise Llantwit Major,2023-06-17T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.94
563033,Fairfield Rise Llantwit Major,2023-06-17T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.88
563033,Fairfield Rise Llantwit Major,2023-06-17T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.79
563033,Fairfield Rise Llantwit Major,2023-06-17T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.5
563033,Fairfield Rise Llantwit Major,2023-06-17T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.4
563033,Fairfield Rise Llantwit Major,2023-06-17T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.0
563033,Fairfield Rise Llantwit Major,2023-06-17T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.5
563033,Fairfield Rise Llantwit Major,2023-06-17T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.37
563033,Fairfield Rise Llantwit Major,2023-06-17T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
563033,Fairfield Rise Llantwit Major,2023-06-17T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.71
563033,Fairfield Rise Llantwit Major,2023-06-17T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.81
563033,Fairfield Rise Llantwit Major,2023-06-17T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.33
563033,Fairfield Rise Llantwit Major,2023-06-17T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.08
563033,Fairfield Rise Llantwit Major,2023-06-17T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.8
563033,Fairfield Rise Llantwit Major,2023-06-17T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.4
563033,Fairfield Rise Llantwit Major,2023-06-17T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.6
563033,Fairfield Rise Llantwit Major,2023-06-17T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.9
563033,Fairfield Rise Llantwit Major,2023-06-17T14:20:00.000+00:00,transformer,,Temperature,C,33.5
563033,Fairfield Rise Llantwit Major,2023-06-17T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
563033,Fairfield Rise Llantwit Major,2023-06-17T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
563033,Fairfield Rise Llantwit Major,2023-06-17T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
563033,Fairfield Rise Llantwit Major,2023-06-17T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
563033,Fairfield Rise Llantwit Major,2023-06-17T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
563033,Fairfield Rise Llantwit Major,2023-06-17T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
563033,Fairfield Rise Llantwit Major,2023-06-17T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.77
563033,Fairfield Rise Llantwit Major,2023-06-17T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
563033,Fairfield Rise Llantwit Major,2023-06-17T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
563033,Fairfield Rise Llantwit Major,2023-06-17T14:20:00.000+00:00,busbar,,L3 Active Power,kW,22.98
563033,Fairfield Rise Llantwit Major,2023-06-17T14:20:00.000+00:00,busbar,,L2 Active Power,kW,17.08
563033,Fairfield Rise Llantwit Major,2023-06-17T14:20:00.000+00:00,busbar,,L1 Active Power,kW,20.1
563033,Fairfield Rise Llantwit Major,2023-06-17T14:20:00.000+00:00,busbar,,N Current (RMS),A,33.2
563033,Fairfield Rise Llantwit Major,2023-06-17T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
563033,Fairfield Rise Llantwit Major,2023-06-17T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
563033,Fairfield Rise Llantwit Major,2023-06-17T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.4
563033,Fairfield Rise Llantwit Major,2023-06-17T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
563033,Fairfield Rise Llantwit Major,2023-06-17T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
563033,Fairfield Rise Llantwit Major,2023-06-17T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
563033,Fairfield Rise Llantwit Major,2023-06-17T14:10:00.000+00:00,feeder,,L3 Active Power,kW,5.47
563033,Fairfield Rise Llantwit Major,2023-06-17T14:10:00.000+00:00,feeder,,L2 Active Power,kW,2.67
563033,Fairfield Rise Llantwit Major,2023-06-17T14:10:00.000+00:00,feeder,,L1 Active Power,kW,5.53
563033,Fairfield Rise Llantwit Major,2023-06-17T14:10:00.000+00:00,feeder,,N Current (RMS),A,17.8
563033,Fairfield Rise Llantwit Major,2023-06-17T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,23.9
563033,Fairfield Rise Llantwit Major,2023-06-17T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.2
563033,Fairfield Rise Llantwit Major,2023-06-17T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,23.8
563033,Fairfield Rise Llantwit Major,2023-06-17T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.43
563033,Fairfield Rise Llantwit Major,2023-06-17T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.36
563033,Fairfield Rise Llantwit Major,2023-06-17T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.37
563033,Fairfield Rise Llantwit Major,2023-06-17T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.41
563033,Fairfield Rise Llantwit Major,2023-06-17T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.85
563033,Fairfield Rise Llantwit Major,2023-06-17T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.1
563033,Fairfield Rise Llantwit Major,2023-06-17T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,14.0
563033,Fairfield Rise Llantwit Major,2023-06-17T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.5
563033,Fairfield Rise Llantwit Major,2023-06-17T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.4
563033,Fairfield Rise Llantwit Major,2023-06-17T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.5
563033,Fairfield Rise Llantwit Major,2023-06-17T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.43
563033,Fairfield Rise Llantwit Major,2023-06-17T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
563033,Fairfield Rise Llantwit Major,2023-06-17T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
563033,Fairfield Rise Llantwit Major,2023-06-17T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.21
563033,Fairfield Rise Llantwit Major,2023-06-17T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.68
563033,Fairfield Rise Llantwit Major,2023-06-17T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.27
563033,Fairfield Rise Llantwit Major,2023-06-17T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.1
563033,Fairfield Rise Llantwit Major,2023-06-17T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.2
563033,Fairfield Rise Llantwit Major,2023-06-17T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.3
563033,Fairfield Rise Llantwit Major,2023-06-17T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.4
563033,Fairfield Rise Llantwit Major,2023-06-17T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
563033,Fairfield Rise Llantwit Major,2023-06-17T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
563033,Fairfield Rise Llantwit Major,2023-06-17T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
563033,Fairfield Rise Llantwit Major,2023-06-17T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.17
563033,Fairfield Rise Llantwit Major,2023-06-17T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.05
563033,Fairfield Rise Llantwit Major,2023-06-17T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.74
563033,Fairfield Rise Llantwit Major,2023-06-17T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.0
563033,Fairfield Rise Llantwit Major,2023-06-17T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.1
563033,Fairfield Rise Llantwit Major,2023-06-17T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.3
563033,Fairfield Rise Llantwit Major,2023-06-17T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.6
563033,Fairfield Rise Llantwit Major,2023-06-17T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.97
563033,Fairfield Rise Llantwit Major,2023-06-17T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
563033,Fairfield Rise Llantwit Major,2023-06-17T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.0
563033,Fairfield Rise Llantwit Major,2023-06-17T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.61
563033,Fairfield Rise Llantwit Major,2023-06-17T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.35
563033,Fairfield Rise Llantwit Major,2023-06-17T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.19
563033,Fairfield Rise Llantwit Major,2023-06-17T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.8
563033,Fairfield Rise Llantwit Major,2023-06-17T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.4
563033,Fairfield Rise Llantwit Major,2023-06-17T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.0
563033,Fairfield Rise Llantwit Major,2023-06-17T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.8
563033,Fairfield Rise Llantwit Major,2023-06-17T14:10:00.000+00:00,transformer,,Temperature,C,33.4
563033,Fairfield Rise Llantwit Major,2023-06-17T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
563033,Fairfield Rise Llantwit Major,2023-06-17T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
563033,Fairfield Rise Llantwit Major,2023-06-17T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
563033,Fairfield Rise Llantwit Major,2023-06-17T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
563033,Fairfield Rise Llantwit Major,2023-06-17T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
563033,Fairfield Rise Llantwit Major,2023-06-17T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
563033,Fairfield Rise Llantwit Major,2023-06-17T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.15
563033,Fairfield Rise Llantwit Major,2023-06-17T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
563033,Fairfield Rise Llantwit Major,2023-06-17T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
563033,Fairfield Rise Llantwit Major,2023-06-17T14:10:00.000+00:00,busbar,,L3 Active Power,kW,26.87
563033,Fairfield Rise Llantwit Major,2023-06-17T14:10:00.000+00:00,busbar,,L2 Active Power,kW,15.51
563033,Fairfield Rise Llantwit Major,2023-06-17T14:10:00.000+00:00,busbar,,L1 Active Power,kW,20.83
563033,Fairfield Rise Llantwit Major,2023-06-17T14:10:00.000+00:00,busbar,,N Current (RMS),A,31.5
563033,Fairfield Rise Llantwit Major,2023-06-17T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.7
563033,Fairfield Rise Llantwit Major,2023-06-17T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.3
563033,Fairfield Rise Llantwit Major,2023-06-17T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.7
563033,Fairfield Rise Llantwit Major,2023-06-17T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
563033,Fairfield Rise Llantwit Major,2023-06-17T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
563033,Fairfield Rise Llantwit Major,2023-06-17T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
563033,Fairfield Rise Llantwit Major,2023-06-17T14:00:00.000+00:00,feeder,,L3 Active Power,kW,6.49
563033,Fairfield Rise Llantwit Major,2023-06-17T14:00:00.000+00:00,feeder,,L2 Active Power,kW,2.39
563033,Fairfield Rise Llantwit Major,2023-06-17T14:00:00.000+00:00,feeder,,L1 Active Power,kW,5.93
563033,Fairfield Rise Llantwit Major,2023-06-17T14:00:00.000+00:00,feeder,,N Current (RMS),A,19.7
563033,Fairfield Rise Llantwit Major,2023-06-17T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,27.5
563033,Fairfield Rise Llantwit Major,2023-06-17T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,10.5
563033,Fairfield Rise Llantwit Major,2023-06-17T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,25.4
563033,Fairfield Rise Llantwit Major,2023-06-17T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.08
563033,Fairfield Rise Llantwit Major,2023-06-17T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.19
563033,Fairfield Rise Llantwit Major,2023-06-17T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.42
563033,Fairfield Rise Llantwit Major,2023-06-17T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.38
563033,Fairfield Rise Llantwit Major,2023-06-17T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.51
563033,Fairfield Rise Llantwit Major,2023-06-17T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.03
563033,Fairfield Rise Llantwit Major,2023-06-17T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,16.0
563033,Fairfield Rise Llantwit Major,2023-06-17T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.0
563033,Fairfield Rise Llantwit Major,2023-06-17T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.1
563033,Fairfield Rise Llantwit Major,2023-06-17T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.2
563033,Fairfield Rise Llantwit Major,2023-06-17T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.44
563033,Fairfield Rise Llantwit Major,2023-06-17T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.36
563033,Fairfield Rise Llantwit Major,2023-06-17T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
563033,Fairfield Rise Llantwit Major,2023-06-17T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.61
563033,Fairfield Rise Llantwit Major,2023-06-17T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.8
563033,Fairfield Rise Llantwit Major,2023-06-17T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.31
563033,Fairfield Rise Llantwit Major,2023-06-17T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,24.9
563033,Fairfield Rise Llantwit Major,2023-06-17T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.0
563033,Fairfield Rise Llantwit Major,2023-06-17T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.9
563033,Fairfield Rise Llantwit Major,2023-06-17T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.7
563033,Fairfield Rise Llantwit Major,2023-06-17T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
563033,Fairfield Rise Llantwit Major,2023-06-17T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
563033,Fairfield Rise Llantwit Major,2023-06-17T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
563033,Fairfield Rise Llantwit Major,2023-06-17T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.92
563033,Fairfield Rise Llantwit Major,2023-06-17T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.8
563033,Fairfield Rise Llantwit Major,2023-06-17T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.13
563033,Fairfield Rise Llantwit Major,2023-06-17T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.5
563033,Fairfield Rise Llantwit Major,2023-06-17T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.2
563033,Fairfield Rise Llantwit Major,2023-06-17T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.6
563033,Fairfield Rise Llantwit Major,2023-06-17T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.5
563033,Fairfield Rise Llantwit Major,2023-06-17T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.26
563033,Fairfield Rise Llantwit Major,2023-06-17T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
563033,Fairfield Rise Llantwit Major,2023-06-17T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.86
563033,Fairfield Rise Llantwit Major,2023-06-17T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.08
563033,Fairfield Rise Llantwit Major,2023-06-17T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.34
563033,Fairfield Rise Llantwit Major,2023-06-17T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.56
563033,Fairfield Rise Llantwit Major,2023-06-17T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,37.1
563033,Fairfield Rise Llantwit Major,2023-06-17T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.5
563033,Fairfield Rise Llantwit Major,2023-06-17T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.4
563033,Fairfield Rise Llantwit Major,2023-06-17T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.5
563033,Fairfield Rise Llantwit Major,2023-06-17T14:00:00.000+00:00,transformer,,Temperature,C,33.4
563033,Fairfield Rise Llantwit Major,2023-06-17T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
563033,Fairfield Rise Llantwit Major,2023-06-17T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
563033,Fairfield Rise Llantwit Major,2023-06-17T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
563033,Fairfield Rise Llantwit Major,2023-06-17T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
563033,Fairfield Rise Llantwit Major,2023-06-17T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
563033,Fairfield Rise Llantwit Major,2023-06-17T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
563033,Fairfield Rise Llantwit Major,2023-06-17T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.51
563033,Fairfield Rise Llantwit Major,2023-06-17T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
563033,Fairfield Rise Llantwit Major,2023-06-17T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
563033,Fairfield Rise Llantwit Major,2023-06-17T14:00:00.000+00:00,busbar,,L3 Active Power,kW,28.48
563033,Fairfield Rise Llantwit Major,2023-06-17T14:00:00.000+00:00,busbar,,L2 Active Power,kW,13.25
563033,Fairfield Rise Llantwit Major,2023-06-17T14:00:00.000+00:00,busbar,,L1 Active Power,kW,27.96
563033,Fairfield Rise Llantwit Major,2023-06-17T14:00:00.000+00:00,busbar,,N Current (RMS),A,38.9
563033,Fairfield Rise Llantwit Major,2023-06-17T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.6
563033,Fairfield Rise Llantwit Major,2023-06-17T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.9
563033,Fairfield Rise Llantwit Major,2023-06-17T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.8
563033,Fairfield Rise Llantwit Major,2023-06-17T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
563033,Fairfield Rise Llantwit Major,2023-06-17T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
563033,Fairfield Rise Llantwit Major,2023-06-17T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
563033,Fairfield Rise Llantwit Major,2023-06-17T13:50:00.000+00:00,feeder,,L3 Active Power,kW,6.96
563033,Fairfield Rise Llantwit Major,2023-06-17T13:50:00.000+00:00,feeder,,L2 Active Power,kW,2.34
563033,Fairfield Rise Llantwit Major,2023-06-17T13:50:00.000+00:00,feeder,,L1 Active Power,kW,7.22
563033,Fairfield Rise Llantwit Major,2023-06-17T13:50:00.000+00:00,feeder,,N Current (RMS),A,23.4
563033,Fairfield Rise Llantwit Major,2023-06-17T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,29.7
563033,Fairfield Rise Llantwit Major,2023-06-17T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,10.3
563033,Fairfield Rise Llantwit Major,2023-06-17T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,31.0
563033,Fairfield Rise Llantwit Major,2023-06-17T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.2
563033,Fairfield Rise Llantwit Major,2023-06-17T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.26
563033,Fairfield Rise Llantwit Major,2023-06-17T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.92
563033,Fairfield Rise Llantwit Major,2023-06-17T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.49
563033,Fairfield Rise Llantwit Major,2023-06-17T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.01
563033,Fairfield Rise Llantwit Major,2023-06-17T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.8
563033,Fairfield Rise Llantwit Major,2023-06-17T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,19.0
563033,Fairfield Rise Llantwit Major,2023-06-17T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.0
563033,Fairfield Rise Llantwit Major,2023-06-17T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.3
563033,Fairfield Rise Llantwit Major,2023-06-17T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.9
563033,Fairfield Rise Llantwit Major,2023-06-17T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.29
563033,Fairfield Rise Llantwit Major,2023-06-17T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
563033,Fairfield Rise Llantwit Major,2023-06-17T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
563033,Fairfield Rise Llantwit Major,2023-06-17T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.57
563033,Fairfield Rise Llantwit Major,2023-06-17T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.71
563033,Fairfield Rise Llantwit Major,2023-06-17T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.62
563033,Fairfield Rise Llantwit Major,2023-06-17T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.5
563033,Fairfield Rise Llantwit Major,2023-06-17T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.5
563033,Fairfield Rise Llantwit Major,2023-06-17T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.2
563033,Fairfield Rise Llantwit Major,2023-06-17T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.3
563033,Fairfield Rise Llantwit Major,2023-06-17T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
563033,Fairfield Rise Llantwit Major,2023-06-17T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
563033,Fairfield Rise Llantwit Major,2023-06-17T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
563033,Fairfield Rise Llantwit Major,2023-06-17T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.18
563033,Fairfield Rise Llantwit Major,2023-06-17T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-5.4
563033,Fairfield Rise Llantwit Major,2023-06-17T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.75
563033,Fairfield Rise Llantwit Major,2023-06-17T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.0
563033,Fairfield Rise Llantwit Major,2023-06-17T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.5
563033,Fairfield Rise Llantwit Major,2023-06-17T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.2
563033,Fairfield Rise Llantwit Major,2023-06-17T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.1
563033,Fairfield Rise Llantwit Major,2023-06-17T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.86
563033,Fairfield Rise Llantwit Major,2023-06-17T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
563033,Fairfield Rise Llantwit Major,2023-06-17T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.07
563033,Fairfield Rise Llantwit Major,2023-06-17T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.75
563033,Fairfield Rise Llantwit Major,2023-06-17T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.74
563033,Fairfield Rise Llantwit Major,2023-06-17T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.28
563033,Fairfield Rise Llantwit Major,2023-06-17T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,39.9
563033,Fairfield Rise Llantwit Major,2023-06-17T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.1
563033,Fairfield Rise Llantwit Major,2023-06-17T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.8
563033,Fairfield Rise Llantwit Major,2023-06-17T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.0
563033,Fairfield Rise Llantwit Major,2023-06-17T13:50:00.000+00:00,transformer,,Temperature,C,33.2
563033,Fairfield Rise Llantwit Major,2023-06-17T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
563033,Fairfield Rise Llantwit Major,2023-06-17T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
563033,Fairfield Rise Llantwit Major,2023-06-17T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
563033,Fairfield Rise Llantwit Major,2023-06-17T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
563033,Fairfield Rise Llantwit Major,2023-06-17T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
563033,Fairfield Rise Llantwit Major,2023-06-17T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
563033,Fairfield Rise Llantwit Major,2023-06-17T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.57
563033,Fairfield Rise Llantwit Major,2023-06-17T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
563033,Fairfield Rise Llantwit Major,2023-06-17T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
563033,Fairfield Rise Llantwit Major,2023-06-17T13:50:00.000+00:00,busbar,,L3 Active Power,kW,22.59
563033,Fairfield Rise Llantwit Major,2023-06-17T13:50:00.000+00:00,busbar,,L2 Active Power,kW,10.4
563033,Fairfield Rise Llantwit Major,2023-06-17T13:50:00.000+00:00,busbar,,L1 Active Power,kW,23.68
563033,Fairfield Rise Llantwit Major,2023-06-17T13:50:00.000+00:00,busbar,,N Current (RMS),A,37.7
563033,Fairfield Rise Llantwit Major,2023-06-17T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.2
563033,Fairfield Rise Llantwit Major,2023-06-17T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.1
563033,Fairfield Rise Llantwit Major,2023-06-17T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.0
563033,Fairfield Rise Llantwit Major,2023-06-17T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
563033,Fairfield Rise Llantwit Major,2023-06-17T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
563033,Fairfield Rise Llantwit Major,2023-06-17T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
563033,Fairfield Rise Llantwit Major,2023-06-17T13:40:00.000+00:00,feeder,,L3 Active Power,kW,10.79
563033,Fairfield Rise Llantwit Major,2023-06-17T13:40:00.000+00:00,feeder,,L2 Active Power,kW,3.15
563033,Fairfield Rise Llantwit Major,2023-06-17T13:40:00.000+00:00,feeder,,L1 Active Power,kW,7.16
563033,Fairfield Rise Llantwit Major,2023-06-17T13:40:00.000+00:00,feeder,,N Current (RMS),A,29.1
563033,Fairfield Rise Llantwit Major,2023-06-17T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,45.6
563033,Fairfield Rise Llantwit Major,2023-06-17T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.0
563033,Fairfield Rise Llantwit Major,2023-06-17T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,30.5
563033,Fairfield Rise Llantwit Major,2023-06-17T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.08
563033,Fairfield Rise Llantwit Major,2023-06-17T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.13
563033,Fairfield Rise Llantwit Major,2023-06-17T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.19
563033,Fairfield Rise Llantwit Major,2023-06-17T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.19
563033,Fairfield Rise Llantwit Major,2023-06-17T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.97
563033,Fairfield Rise Llantwit Major,2023-06-17T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.27
563033,Fairfield Rise Llantwit Major,2023-06-17T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,20.8
563033,Fairfield Rise Llantwit Major,2023-06-17T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.3
563033,Fairfield Rise Llantwit Major,2023-06-17T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.1
563033,Fairfield Rise Llantwit Major,2023-06-17T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.5
563033,Fairfield Rise Llantwit Major,2023-06-17T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.52
563033,Fairfield Rise Llantwit Major,2023-06-17T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
563033,Fairfield Rise Llantwit Major,2023-06-17T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
563033,Fairfield Rise Llantwit Major,2023-06-17T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.0
563033,Fairfield Rise Llantwit Major,2023-06-17T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.6
563033,Fairfield Rise Llantwit Major,2023-06-17T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.37
563033,Fairfield Rise Llantwit Major,2023-06-17T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.9
563033,Fairfield Rise Llantwit Major,2023-06-17T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.4
563033,Fairfield Rise Llantwit Major,2023-06-17T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.6
563033,Fairfield Rise Llantwit Major,2023-06-17T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.9
563033,Fairfield Rise Llantwit Major,2023-06-17T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
563033,Fairfield Rise Llantwit Major,2023-06-17T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
563033,Fairfield Rise Llantwit Major,2023-06-17T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
563033,Fairfield Rise Llantwit Major,2023-06-17T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.91
563033,Fairfield Rise Llantwit Major,2023-06-17T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-5.83
563033,Fairfield Rise Llantwit Major,2023-06-17T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.2
563033,Fairfield Rise Llantwit Major,2023-06-17T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.1
563033,Fairfield Rise Llantwit Major,2023-06-17T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.6
563033,Fairfield Rise Llantwit Major,2023-06-17T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.5
563033,Fairfield Rise Llantwit Major,2023-06-17T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.2
563033,Fairfield Rise Llantwit Major,2023-06-17T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.13
563033,Fairfield Rise Llantwit Major,2023-06-17T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
563033,Fairfield Rise Llantwit Major,2023-06-17T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.56
563033,Fairfield Rise Llantwit Major,2023-06-17T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.66
563033,Fairfield Rise Llantwit Major,2023-06-17T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.13
563033,Fairfield Rise Llantwit Major,2023-06-17T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.32
563033,Fairfield Rise Llantwit Major,2023-06-17T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,40.8
563033,Fairfield Rise Llantwit Major,2023-06-17T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.3
563033,Fairfield Rise Llantwit Major,2023-06-17T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
563033,Fairfield Rise Llantwit Major,2023-06-17T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.8
563033,Fairfield Rise Llantwit Major,2023-06-17T13:40:00.000+00:00,transformer,,Temperature,C,33.1
563033,Fairfield Rise Llantwit Major,2023-06-17T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
563033,Fairfield Rise Llantwit Major,2023-06-17T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
563033,Fairfield Rise Llantwit Major,2023-06-17T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
563033,Fairfield Rise Llantwit Major,2023-06-17T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
563033,Fairfield Rise Llantwit Major,2023-06-17T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
563033,Fairfield Rise Llantwit Major,2023-06-17T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
563033,Fairfield Rise Llantwit Major,2023-06-17T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.91
563033,Fairfield Rise Llantwit Major,2023-06-17T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
563033,Fairfield Rise Llantwit Major,2023-06-17T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
563033,Fairfield Rise Llantwit Major,2023-06-17T13:40:00.000+00:00,busbar,,L3 Active Power,kW,27.75
563033,Fairfield Rise Llantwit Major,2023-06-17T13:40:00.000+00:00,busbar,,L2 Active Power,kW,9.02
563033,Fairfield Rise Llantwit Major,2023-06-17T13:40:00.000+00:00,busbar,,L1 Active Power,kW,21.31
563033,Fairfield Rise Llantwit Major,2023-06-17T13:40:00.000+00:00,busbar,,N Current (RMS),A,33.6
563033,Fairfield Rise Llantwit Major,2023-06-17T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.8
563033,Fairfield Rise Llantwit Major,2023-06-17T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.7
563033,Fairfield Rise Llantwit Major,2023-06-17T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.5
563033,Fairfield Rise Llantwit Major,2023-06-17T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
563033,Fairfield Rise Llantwit Major,2023-06-17T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.28
563033,Fairfield Rise Llantwit Major,2023-06-17T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
563033,Fairfield Rise Llantwit Major,2023-06-17T13:30:00.000+00:00,feeder,,L3 Active Power,kW,7.14
563033,Fairfield Rise Llantwit Major,2023-06-17T13:30:00.000+00:00,feeder,,L2 Active Power,kW,3.78
563033,Fairfield Rise Llantwit Major,2023-06-17T13:30:00.000+00:00,feeder,,L1 Active Power,kW,8.21
563033,Fairfield Rise Llantwit Major,2023-06-17T13:30:00.000+00:00,feeder,,N Current (RMS),A,28.2
563033,Fairfield Rise Llantwit Major,2023-06-17T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,34.9
563033,Fairfield Rise Llantwit Major,2023-06-17T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,17.0
563033,Fairfield Rise Llantwit Major,2023-06-17T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,35.7
563033,Fairfield Rise Llantwit Major,2023-06-17T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.41
563033,Fairfield Rise Llantwit Major,2023-06-17T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.29
563033,Fairfield Rise Llantwit Major,2023-06-17T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.67
563033,Fairfield Rise Llantwit Major,2023-06-17T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.9
563033,Fairfield Rise Llantwit Major,2023-06-17T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.99
563033,Fairfield Rise Llantwit Major,2023-06-17T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.75
563033,Fairfield Rise Llantwit Major,2023-06-17T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,14.2
563033,Fairfield Rise Llantwit Major,2023-06-17T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.2
563033,Fairfield Rise Llantwit Major,2023-06-17T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.8
563033,Fairfield Rise Llantwit Major,2023-06-17T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.8
563033,Fairfield Rise Llantwit Major,2023-06-17T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.7
563033,Fairfield Rise Llantwit Major,2023-06-17T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
563033,Fairfield Rise Llantwit Major,2023-06-17T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
563033,Fairfield Rise Llantwit Major,2023-06-17T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.48
563033,Fairfield Rise Llantwit Major,2023-06-17T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.23
563033,Fairfield Rise Llantwit Major,2023-06-17T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.93
563033,Fairfield Rise Llantwit Major,2023-06-17T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.7
563033,Fairfield Rise Llantwit Major,2023-06-17T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.3
563033,Fairfield Rise Llantwit Major,2023-06-17T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.2
563033,Fairfield Rise Llantwit Major,2023-06-17T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.8
563033,Fairfield Rise Llantwit Major,2023-06-17T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
563033,Fairfield Rise Llantwit Major,2023-06-17T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
563033,Fairfield Rise Llantwit Major,2023-06-17T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
563033,Fairfield Rise Llantwit Major,2023-06-17T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.91
563033,Fairfield Rise Llantwit Major,2023-06-17T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.63
563033,Fairfield Rise Llantwit Major,2023-06-17T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.7
563033,Fairfield Rise Llantwit Major,2023-06-17T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.3
563033,Fairfield Rise Llantwit Major,2023-06-17T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.5
563033,Fairfield Rise Llantwit Major,2023-06-17T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.4
563033,Fairfield Rise Llantwit Major,2023-06-17T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.3
563033,Fairfield Rise Llantwit Major,2023-06-17T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.62
563033,Fairfield Rise Llantwit Major,2023-06-17T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
563033,Fairfield Rise Llantwit Major,2023-06-17T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.88
563033,Fairfield Rise Llantwit Major,2023-06-17T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.19
563033,Fairfield Rise Llantwit Major,2023-06-17T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.22
563033,Fairfield Rise Llantwit Major,2023-06-17T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.85
563033,Fairfield Rise Llantwit Major,2023-06-17T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,40.9
563033,Fairfield Rise Llantwit Major,2023-06-17T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.1
563033,Fairfield Rise Llantwit Major,2023-06-17T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.4
563033,Fairfield Rise Llantwit Major,2023-06-17T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.6
563033,Fairfield Rise Llantwit Major,2023-06-17T13:30:00.000+00:00,transformer,,Temperature,C,33.0
563033,Fairfield Rise Llantwit Major,2023-06-17T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
563033,Fairfield Rise Llantwit Major,2023-06-17T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
563033,Fairfield Rise Llantwit Major,2023-06-17T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
563033,Fairfield Rise Llantwit Major,2023-06-17T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
563033,Fairfield Rise Llantwit Major,2023-06-17T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
563033,Fairfield Rise Llantwit Major,2023-06-17T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
563033,Fairfield Rise Llantwit Major,2023-06-17T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.73
563033,Fairfield Rise Llantwit Major,2023-06-17T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
563033,Fairfield Rise Llantwit Major,2023-06-17T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
563033,Fairfield Rise Llantwit Major,2023-06-17T13:30:00.000+00:00,busbar,,L3 Active Power,kW,29.62
563033,Fairfield Rise Llantwit Major,2023-06-17T13:30:00.000+00:00,busbar,,L2 Active Power,kW,13.6
563033,Fairfield Rise Llantwit Major,2023-06-17T13:30:00.000+00:00,busbar,,L1 Active Power,kW,19.43
563033,Fairfield Rise Llantwit Major,2023-06-17T13:30:00.000+00:00,busbar,,N Current (RMS),A,38.4
563033,Fairfield Rise Llantwit Major,2023-06-17T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.8
563033,Fairfield Rise Llantwit Major,2023-06-17T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.1
563033,Fairfield Rise Llantwit Major,2023-06-17T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.2
563033,Fairfield Rise Llantwit Major,2023-06-17T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
563033,Fairfield Rise Llantwit Major,2023-06-17T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.23
563033,Fairfield Rise Llantwit Major,2023-06-17T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
563033,Fairfield Rise Llantwit Major,2023-06-17T13:20:00.000+00:00,feeder,,L3 Active Power,kW,3.6
563033,Fairfield Rise Llantwit Major,2023-06-17T13:20:00.000+00:00,feeder,,L2 Active Power,kW,3.69
563033,Fairfield Rise Llantwit Major,2023-06-17T13:20:00.000+00:00,feeder,,L1 Active Power,kW,7.67
563033,Fairfield Rise Llantwit Major,2023-06-17T13:20:00.000+00:00,feeder,,N Current (RMS),A,19.4
563033,Fairfield Rise Llantwit Major,2023-06-17T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.9
563033,Fairfield Rise Llantwit Major,2023-06-17T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,16.2
563033,Fairfield Rise Llantwit Major,2023-06-17T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,32.2
563033,Fairfield Rise Llantwit Major,2023-06-17T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.29
563033,Fairfield Rise Llantwit Major,2023-06-17T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.29
563033,Fairfield Rise Llantwit Major,2023-06-17T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.76
563033,Fairfield Rise Llantwit Major,2023-06-17T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.2
563033,Fairfield Rise Llantwit Major,2023-06-17T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.89
563033,Fairfield Rise Llantwit Major,2023-06-17T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.06
563033,Fairfield Rise Llantwit Major,2023-06-17T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,20.1
563033,Fairfield Rise Llantwit Major,2023-06-17T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.9
563033,Fairfield Rise Llantwit Major,2023-06-17T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.3
563033,Fairfield Rise Llantwit Major,2023-06-17T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.4
563033,Fairfield Rise Llantwit Major,2023-06-17T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.31
563033,Fairfield Rise Llantwit Major,2023-06-17T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
563033,Fairfield Rise Llantwit Major,2023-06-17T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
563033,Fairfield Rise Llantwit Major,2023-06-17T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.62
563033,Fairfield Rise Llantwit Major,2023-06-17T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.56
563033,Fairfield Rise Llantwit Major,2023-06-17T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.96
563033,Fairfield Rise Llantwit Major,2023-06-17T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.2
563033,Fairfield Rise Llantwit Major,2023-06-17T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.0
563033,Fairfield Rise Llantwit Major,2023-06-17T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.2
563033,Fairfield Rise Llantwit Major,2023-06-17T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.9
563033,Fairfield Rise Llantwit Major,2023-06-17T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
563033,Fairfield Rise Llantwit Major,2023-06-17T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.08
563033,Fairfield Rise Llantwit Major,2023-06-17T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
563033,Fairfield Rise Llantwit Major,2023-06-17T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.17
563033,Fairfield Rise Llantwit Major,2023-06-17T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-5.61
563033,Fairfield Rise Llantwit Major,2023-06-17T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.64
563033,Fairfield Rise Llantwit Major,2023-06-17T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.3
563033,Fairfield Rise Llantwit Major,2023-06-17T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.7
563033,Fairfield Rise Llantwit Major,2023-06-17T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.0
563033,Fairfield Rise Llantwit Major,2023-06-17T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.7
563033,Fairfield Rise Llantwit Major,2023-06-17T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.87
563033,Fairfield Rise Llantwit Major,2023-06-17T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
563033,Fairfield Rise Llantwit Major,2023-06-17T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.7
563033,Fairfield Rise Llantwit Major,2023-06-17T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.47
563033,Fairfield Rise Llantwit Major,2023-06-17T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.42
563033,Fairfield Rise Llantwit Major,2023-06-17T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.46
563033,Fairfield Rise Llantwit Major,2023-06-17T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,39.5
563033,Fairfield Rise Llantwit Major,2023-06-17T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.4
563033,Fairfield Rise Llantwit Major,2023-06-17T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.2
563033,Fairfield Rise Llantwit Major,2023-06-17T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.3
563033,Fairfield Rise Llantwit Major,2023-06-17T13:20:00.000+00:00,transformer,,Temperature,C,32.8
563033,Fairfield Rise Llantwit Major,2023-06-17T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
563033,Fairfield Rise Llantwit Major,2023-06-17T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
563033,Fairfield Rise Llantwit Major,2023-06-17T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
563033,Fairfield Rise Llantwit Major,2023-06-17T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
563033,Fairfield Rise Llantwit Major,2023-06-17T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
563033,Fairfield Rise Llantwit Major,2023-06-17T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
563033,Fairfield Rise Llantwit Major,2023-06-17T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.32
563033,Fairfield Rise Llantwit Major,2023-06-17T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
563033,Fairfield Rise Llantwit Major,2023-06-17T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
563033,Fairfield Rise Llantwit Major,2023-06-17T13:20:00.000+00:00,busbar,,L3 Active Power,kW,20.05
563033,Fairfield Rise Llantwit Major,2023-06-17T13:20:00.000+00:00,busbar,,L2 Active Power,kW,10.96
563033,Fairfield Rise Llantwit Major,2023-06-17T13:20:00.000+00:00,busbar,,L1 Active Power,kW,18.8
563033,Fairfield Rise Llantwit Major,2023-06-17T13:20:00.000+00:00,busbar,,N Current (RMS),A,41.2
563033,Fairfield Rise Llantwit Major,2023-06-17T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
563033,Fairfield Rise Llantwit Major,2023-06-17T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
563033,Fairfield Rise Llantwit Major,2023-06-17T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.9
563033,Fairfield Rise Llantwit Major,2023-06-17T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
563033,Fairfield Rise Llantwit Major,2023-06-17T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
563033,Fairfield Rise Llantwit Major,2023-06-17T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
563033,Fairfield Rise Llantwit Major,2023-06-17T13:10:00.000+00:00,feeder,,L3 Active Power,kW,3.1
563033,Fairfield Rise Llantwit Major,2023-06-17T13:10:00.000+00:00,feeder,,L2 Active Power,kW,3.25
563033,Fairfield Rise Llantwit Major,2023-06-17T13:10:00.000+00:00,feeder,,L1 Active Power,kW,5.17
563033,Fairfield Rise Llantwit Major,2023-06-17T13:10:00.000+00:00,feeder,,N Current (RMS),A,16.0
563033,Fairfield Rise Llantwit Major,2023-06-17T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,13.9
563033,Fairfield Rise Llantwit Major,2023-06-17T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,14.7
563033,Fairfield Rise Llantwit Major,2023-06-17T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,22.6
563033,Fairfield Rise Llantwit Major,2023-06-17T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
563033,Fairfield Rise Llantwit Major,2023-06-17T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.1
563033,Fairfield Rise Llantwit Major,2023-06-17T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.01
563033,Fairfield Rise Llantwit Major,2023-06-17T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.0
563033,Fairfield Rise Llantwit Major,2023-06-17T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.12
563033,Fairfield Rise Llantwit Major,2023-06-17T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.92
563033,Fairfield Rise Llantwit Major,2023-06-17T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,27.0
563033,Fairfield Rise Llantwit Major,2023-06-17T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.8
