Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563033,Fairfield Rise Llantwit Major,2023-06-17T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.8
563033,Fairfield Rise Llantwit Major,2023-06-17T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.9
563033,Fairfield Rise Llantwit Major,2023-06-17T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.4
563033,Fairfield Rise Llantwit Major,2023-06-17T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
563033,Fairfield Rise Llantwit Major,2023-06-17T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
563033,Fairfield Rise Llantwit Major,2023-06-17T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.91
563033,Fairfield Rise Llantwit Major,2023-06-17T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.17
563033,Fairfield Rise Llantwit Major,2023-06-17T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.84
563033,Fairfield Rise Llantwit Major,2023-06-17T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.4
563033,Fairfield Rise Llantwit Major,2023-06-17T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.6
563033,Fairfield Rise Llantwit Major,2023-06-17T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.7
563033,Fairfield Rise Llantwit Major,2023-06-17T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.9
563033,Fairfield Rise Llantwit Major,2023-06-17T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
563033,Fairfield Rise Llantwit Major,2023-06-17T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
563033,Fairfield Rise Llantwit Major,2023-06-17T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
563033,Fairfield Rise Llantwit Major,2023-06-17T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.39
563033,Fairfield Rise Llantwit Major,2023-06-17T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-7.0
563033,Fairfield Rise Llantwit Major,2023-06-17T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.35
563033,Fairfield Rise Llantwit Major,2023-06-17T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,31.5
563033,Fairfield Rise Llantwit Major,2023-06-17T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.2
563033,Fairfield Rise Llantwit Major,2023-06-17T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.1
563033,Fairfield Rise Llantwit Major,2023-06-17T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.1
563033,Fairfield Rise Llantwit Major,2023-06-17T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.84
563033,Fairfield Rise Llantwit Major,2023-06-17T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
563033,Fairfield Rise Llantwit Major,2023-06-17T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.45
563033,Fairfield Rise Llantwit Major,2023-06-17T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.43
563033,Fairfield Rise Llantwit Major,2023-06-17T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.59
563033,Fairfield Rise Llantwit Major,2023-06-17T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.3
563033,Fairfield Rise Llantwit Major,2023-06-17T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,42.9
563033,Fairfield Rise Llantwit Major,2023-06-17T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.4
563033,Fairfield Rise Llantwit Major,2023-06-17T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
563033,Fairfield Rise Llantwit Major,2023-06-17T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.5
563033,Fairfield Rise Llantwit Major,2023-06-17T13:10:00.000+00:00,transformer,,Temperature,C,32.6
563033,Fairfield Rise Llantwit Major,2023-06-17T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
563033,Fairfield Rise Llantwit Major,2023-06-17T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
563033,Fairfield Rise Llantwit Major,2023-06-17T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
563033,Fairfield Rise Llantwit Major,2023-06-17T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
563033,Fairfield Rise Llantwit Major,2023-06-17T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
563033,Fairfield Rise Llantwit Major,2023-06-17T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
563033,Fairfield Rise Llantwit Major,2023-06-17T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.46
563033,Fairfield Rise Llantwit Major,2023-06-17T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
563033,Fairfield Rise Llantwit Major,2023-06-17T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
563033,Fairfield Rise Llantwit Major,2023-06-17T13:10:00.000+00:00,busbar,,L3 Active Power,kW,16.84
563033,Fairfield Rise Llantwit Major,2023-06-17T13:10:00.000+00:00,busbar,,L2 Active Power,kW,7.12
563033,Fairfield Rise Llantwit Major,2023-06-17T13:10:00.000+00:00,busbar,,L1 Active Power,kW,20.58
563033,Fairfield Rise Llantwit Major,2023-06-17T13:10:00.000+00:00,busbar,,N Current (RMS),A,57.7
563033,Fairfield Rise Llantwit Major,2023-06-17T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
563033,Fairfield Rise Llantwit Major,2023-06-17T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
563033,Fairfield Rise Llantwit Major,2023-06-17T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
563033,Fairfield Rise Llantwit Major,2023-06-17T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
563033,Fairfield Rise Llantwit Major,2023-06-17T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
563033,Fairfield Rise Llantwit Major,2023-06-17T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
563033,Fairfield Rise Llantwit Major,2023-06-17T13:00:00.000+00:00,feeder,,L3 Active Power,kW,5.38
563033,Fairfield Rise Llantwit Major,2023-06-17T13:00:00.000+00:00,feeder,,L2 Active Power,kW,4.01
563033,Fairfield Rise Llantwit Major,2023-06-17T13:00:00.000+00:00,feeder,,L1 Active Power,kW,3.79
563033,Fairfield Rise Llantwit Major,2023-06-17T13:00:00.000+00:00,feeder,,N Current (RMS),A,14.8
563033,Fairfield Rise Llantwit Major,2023-06-17T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,23.2
563033,Fairfield Rise Llantwit Major,2023-06-17T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,18.5
563033,Fairfield Rise Llantwit Major,2023-06-17T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,16.6
563033,Fairfield Rise Llantwit Major,2023-06-17T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.29
563033,Fairfield Rise Llantwit Major,2023-06-17T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
563033,Fairfield Rise Llantwit Major,2023-06-17T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.69
563033,Fairfield Rise Llantwit Major,2023-06-17T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.64
563033,Fairfield Rise Llantwit Major,2023-06-17T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.54
563033,Fairfield Rise Llantwit Major,2023-06-17T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.92
563033,Fairfield Rise Llantwit Major,2023-06-17T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,24.2
563033,Fairfield Rise Llantwit Major,2023-06-17T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.8
563033,Fairfield Rise Llantwit Major,2023-06-17T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.9
563033,Fairfield Rise Llantwit Major,2023-06-17T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.7
563033,Fairfield Rise Llantwit Major,2023-06-17T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.58
563033,Fairfield Rise Llantwit Major,2023-06-17T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
563033,Fairfield Rise Llantwit Major,2023-06-17T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
563033,Fairfield Rise Llantwit Major,2023-06-17T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.19
563033,Fairfield Rise Llantwit Major,2023-06-17T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.55
563033,Fairfield Rise Llantwit Major,2023-06-17T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.94
563033,Fairfield Rise Llantwit Major,2023-06-17T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.0
563033,Fairfield Rise Llantwit Major,2023-06-17T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.0
563033,Fairfield Rise Llantwit Major,2023-06-17T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.8
563033,Fairfield Rise Llantwit Major,2023-06-17T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.2
563033,Fairfield Rise Llantwit Major,2023-06-17T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
563033,Fairfield Rise Llantwit Major,2023-06-17T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
563033,Fairfield Rise Llantwit Major,2023-06-17T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
563033,Fairfield Rise Llantwit Major,2023-06-17T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.03
563033,Fairfield Rise Llantwit Major,2023-06-17T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.28
563033,Fairfield Rise Llantwit Major,2023-06-17T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.35
563033,Fairfield Rise Llantwit Major,2023-06-17T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.8
563033,Fairfield Rise Llantwit Major,2023-06-17T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.1
563033,Fairfield Rise Llantwit Major,2023-06-17T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.9
563033,Fairfield Rise Llantwit Major,2023-06-17T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.6
563033,Fairfield Rise Llantwit Major,2023-06-17T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.92
563033,Fairfield Rise Llantwit Major,2023-06-17T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
563033,Fairfield Rise Llantwit Major,2023-06-17T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.32
563033,Fairfield Rise Llantwit Major,2023-06-17T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.79
563033,Fairfield Rise Llantwit Major,2023-06-17T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
563033,Fairfield Rise Llantwit Major,2023-06-17T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.69
563033,Fairfield Rise Llantwit Major,2023-06-17T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,42.5
563033,Fairfield Rise Llantwit Major,2023-06-17T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.1
563033,Fairfield Rise Llantwit Major,2023-06-17T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.4
563033,Fairfield Rise Llantwit Major,2023-06-17T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.2
563033,Fairfield Rise Llantwit Major,2023-06-17T13:00:00.000+00:00,transformer,,Temperature,C,32.5
563033,Fairfield Rise Llantwit Major,2023-06-17T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
563033,Fairfield Rise Llantwit Major,2023-06-17T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
563033,Fairfield Rise Llantwit Major,2023-06-17T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
563033,Fairfield Rise Llantwit Major,2023-06-17T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
563033,Fairfield Rise Llantwit Major,2023-06-17T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
563033,Fairfield Rise Llantwit Major,2023-06-17T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
563033,Fairfield Rise Llantwit Major,2023-06-17T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.69
563033,Fairfield Rise Llantwit Major,2023-06-17T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
563033,Fairfield Rise Llantwit Major,2023-06-17T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
563033,Fairfield Rise Llantwit Major,2023-06-17T13:00:00.000+00:00,busbar,,L3 Active Power,kW,24.02
563033,Fairfield Rise Llantwit Major,2023-06-17T13:00:00.000+00:00,busbar,,L2 Active Power,kW,11.83
563033,Fairfield Rise Llantwit Major,2023-06-17T13:00:00.000+00:00,busbar,,L1 Active Power,kW,22.71
563033,Fairfield Rise Llantwit Major,2023-06-17T13:00:00.000+00:00,busbar,,N Current (RMS),A,47.5
563033,Fairfield Rise Llantwit Major,2023-06-17T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.7
563033,Fairfield Rise Llantwit Major,2023-06-17T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
563033,Fairfield Rise Llantwit Major,2023-06-17T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.4
563033,Fairfield Rise Llantwit Major,2023-06-17T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
563033,Fairfield Rise Llantwit Major,2023-06-17T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
563033,Fairfield Rise Llantwit Major,2023-06-17T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
563033,Fairfield Rise Llantwit Major,2023-06-17T12:50:00.000+00:00,feeder,,L3 Active Power,kW,3.44
563033,Fairfield Rise Llantwit Major,2023-06-17T12:50:00.000+00:00,feeder,,L2 Active Power,kW,3.5
563033,Fairfield Rise Llantwit Major,2023-06-17T12:50:00.000+00:00,feeder,,L1 Active Power,kW,6.06
563033,Fairfield Rise Llantwit Major,2023-06-17T12:50:00.000+00:00,feeder,,N Current (RMS),A,17.9
563033,Fairfield Rise Llantwit Major,2023-06-17T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,15.0
563033,Fairfield Rise Llantwit Major,2023-06-17T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,15.3
563033,Fairfield Rise Llantwit Major,2023-06-17T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,26.4
563033,Fairfield Rise Llantwit Major,2023-06-17T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.61
563033,Fairfield Rise Llantwit Major,2023-06-17T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.44
563033,Fairfield Rise Llantwit Major,2023-06-17T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.98
563033,Fairfield Rise Llantwit Major,2023-06-17T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.37
563033,Fairfield Rise Llantwit Major,2023-06-17T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.84
563033,Fairfield Rise Llantwit Major,2023-06-17T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.54
563033,Fairfield Rise Llantwit Major,2023-06-17T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,46.8
563033,Fairfield Rise Llantwit Major,2023-06-17T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.3
563033,Fairfield Rise Llantwit Major,2023-06-17T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.3
563033,Fairfield Rise Llantwit Major,2023-06-17T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,53.0
563033,Fairfield Rise Llantwit Major,2023-06-17T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
563033,Fairfield Rise Llantwit Major,2023-06-17T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
563033,Fairfield Rise Llantwit Major,2023-06-17T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
563033,Fairfield Rise Llantwit Major,2023-06-17T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.72
563033,Fairfield Rise Llantwit Major,2023-06-17T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.92
563033,Fairfield Rise Llantwit Major,2023-06-17T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.98
563033,Fairfield Rise Llantwit Major,2023-06-17T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.9
563033,Fairfield Rise Llantwit Major,2023-06-17T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.6
563033,Fairfield Rise Llantwit Major,2023-06-17T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.1
563033,Fairfield Rise Llantwit Major,2023-06-17T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.3
563033,Fairfield Rise Llantwit Major,2023-06-17T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
563033,Fairfield Rise Llantwit Major,2023-06-17T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.1
563033,Fairfield Rise Llantwit Major,2023-06-17T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
563033,Fairfield Rise Llantwit Major,2023-06-17T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.73
563033,Fairfield Rise Llantwit Major,2023-06-17T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.24
563033,Fairfield Rise Llantwit Major,2023-06-17T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.22
563033,Fairfield Rise Llantwit Major,2023-06-17T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.9
563033,Fairfield Rise Llantwit Major,2023-06-17T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.4
563033,Fairfield Rise Llantwit Major,2023-06-17T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.3
563033,Fairfield Rise Llantwit Major,2023-06-17T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.4
563033,Fairfield Rise Llantwit Major,2023-06-17T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.28
563033,Fairfield Rise Llantwit Major,2023-06-17T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
563033,Fairfield Rise Llantwit Major,2023-06-17T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.34
563033,Fairfield Rise Llantwit Major,2023-06-17T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.09
563033,Fairfield Rise Llantwit Major,2023-06-17T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.98
563033,Fairfield Rise Llantwit Major,2023-06-17T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.43
563033,Fairfield Rise Llantwit Major,2023-06-17T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,46.2
563033,Fairfield Rise Llantwit Major,2023-06-17T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.9
563033,Fairfield Rise Llantwit Major,2023-06-17T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.6
563033,Fairfield Rise Llantwit Major,2023-06-17T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.0
563033,Fairfield Rise Llantwit Major,2023-06-17T12:50:00.000+00:00,transformer,,Temperature,C,32.3
563033,Fairfield Rise Llantwit Major,2023-06-17T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
563033,Fairfield Rise Llantwit Major,2023-06-17T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
563033,Fairfield Rise Llantwit Major,2023-06-17T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
563033,Fairfield Rise Llantwit Major,2023-06-17T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
563033,Fairfield Rise Llantwit Major,2023-06-17T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
563033,Fairfield Rise Llantwit Major,2023-06-17T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
563033,Fairfield Rise Llantwit Major,2023-06-17T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.09
563033,Fairfield Rise Llantwit Major,2023-06-17T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
563033,Fairfield Rise Llantwit Major,2023-06-17T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
563033,Fairfield Rise Llantwit Major,2023-06-17T12:50:00.000+00:00,busbar,,L3 Active Power,kW,22.35
563033,Fairfield Rise Llantwit Major,2023-06-17T12:50:00.000+00:00,busbar,,L2 Active Power,kW,14.0
563033,Fairfield Rise Llantwit Major,2023-06-17T12:50:00.000+00:00,busbar,,L1 Active Power,kW,31.24
563033,Fairfield Rise Llantwit Major,2023-06-17T12:50:00.000+00:00,busbar,,N Current (RMS),A,71.2
563033,Fairfield Rise Llantwit Major,2023-06-17T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.5
563033,Fairfield Rise Llantwit Major,2023-06-17T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.3
563033,Fairfield Rise Llantwit Major,2023-06-17T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.4
563033,Fairfield Rise Llantwit Major,2023-06-17T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
563033,Fairfield Rise Llantwit Major,2023-06-17T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.19
563033,Fairfield Rise Llantwit Major,2023-06-17T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
563033,Fairfield Rise Llantwit Major,2023-06-17T12:40:00.000+00:00,feeder,,L3 Active Power,kW,2.88
563033,Fairfield Rise Llantwit Major,2023-06-17T12:40:00.000+00:00,feeder,,L2 Active Power,kW,3.66
563033,Fairfield Rise Llantwit Major,2023-06-17T12:40:00.000+00:00,feeder,,L1 Active Power,kW,8.0
563033,Fairfield Rise Llantwit Major,2023-06-17T12:40:00.000+00:00,feeder,,N Current (RMS),A,21.8
563033,Fairfield Rise Llantwit Major,2023-06-17T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,13.3
563033,Fairfield Rise Llantwit Major,2023-06-17T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,15.9
563033,Fairfield Rise Llantwit Major,2023-06-17T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,34.4
563033,Fairfield Rise Llantwit Major,2023-06-17T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.23
563033,Fairfield Rise Llantwit Major,2023-06-17T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.27
563033,Fairfield Rise Llantwit Major,2023-06-17T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.7
563033,Fairfield Rise Llantwit Major,2023-06-17T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.36
563033,Fairfield Rise Llantwit Major,2023-06-17T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.4
563033,Fairfield Rise Llantwit Major,2023-06-17T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.42
563033,Fairfield Rise Llantwit Major,2023-06-17T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,18.4
563033,Fairfield Rise Llantwit Major,2023-06-17T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.0
563033,Fairfield Rise Llantwit Major,2023-06-17T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.4
563033,Fairfield Rise Llantwit Major,2023-06-17T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.3
563033,Fairfield Rise Llantwit Major,2023-06-17T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.34
563033,Fairfield Rise Llantwit Major,2023-06-17T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.36
563033,Fairfield Rise Llantwit Major,2023-06-17T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
563033,Fairfield Rise Llantwit Major,2023-06-17T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.9
563033,Fairfield Rise Llantwit Major,2023-06-17T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.23
563033,Fairfield Rise Llantwit Major,2023-06-17T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.72
563033,Fairfield Rise Llantwit Major,2023-06-17T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.1
563033,Fairfield Rise Llantwit Major,2023-06-17T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.6
563033,Fairfield Rise Llantwit Major,2023-06-17T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.8
563033,Fairfield Rise Llantwit Major,2023-06-17T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.2
563033,Fairfield Rise Llantwit Major,2023-06-17T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.32
563033,Fairfield Rise Llantwit Major,2023-06-17T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
563033,Fairfield Rise Llantwit Major,2023-06-17T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
563033,Fairfield Rise Llantwit Major,2023-06-17T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.68
563033,Fairfield Rise Llantwit Major,2023-06-17T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-6.0
563033,Fairfield Rise Llantwit Major,2023-06-17T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.88
563033,Fairfield Rise Llantwit Major,2023-06-17T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,28.6
563033,Fairfield Rise Llantwit Major,2023-06-17T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.7
563033,Fairfield Rise Llantwit Major,2023-06-17T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.4
563033,Fairfield Rise Llantwit Major,2023-06-17T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.4
563033,Fairfield Rise Llantwit Major,2023-06-17T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.68
563033,Fairfield Rise Llantwit Major,2023-06-17T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
563033,Fairfield Rise Llantwit Major,2023-06-17T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.49
563033,Fairfield Rise Llantwit Major,2023-06-17T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.97
563033,Fairfield Rise Llantwit Major,2023-06-17T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.21
563033,Fairfield Rise Llantwit Major,2023-06-17T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.46
563033,Fairfield Rise Llantwit Major,2023-06-17T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,46.7
563033,Fairfield Rise Llantwit Major,2023-06-17T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.9
563033,Fairfield Rise Llantwit Major,2023-06-17T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.5
563033,Fairfield Rise Llantwit Major,2023-06-17T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.4
563033,Fairfield Rise Llantwit Major,2023-06-17T12:40:00.000+00:00,transformer,,Temperature,C,32.0
563033,Fairfield Rise Llantwit Major,2023-06-17T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
563033,Fairfield Rise Llantwit Major,2023-06-17T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
563033,Fairfield Rise Llantwit Major,2023-06-17T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
563033,Fairfield Rise Llantwit Major,2023-06-17T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
563033,Fairfield Rise Llantwit Major,2023-06-17T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
563033,Fairfield Rise Llantwit Major,2023-06-17T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
563033,Fairfield Rise Llantwit Major,2023-06-17T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.76
563033,Fairfield Rise Llantwit Major,2023-06-17T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
563033,Fairfield Rise Llantwit Major,2023-06-17T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
563033,Fairfield Rise Llantwit Major,2023-06-17T12:40:00.000+00:00,busbar,,L3 Active Power,kW,17.79
563033,Fairfield Rise Llantwit Major,2023-06-17T12:40:00.000+00:00,busbar,,L2 Active Power,kW,10.5
563033,Fairfield Rise Llantwit Major,2023-06-17T12:40:00.000+00:00,busbar,,L1 Active Power,kW,19.48
563033,Fairfield Rise Llantwit Major,2023-06-17T12:40:00.000+00:00,busbar,,N Current (RMS),A,45.3
563033,Fairfield Rise Llantwit Major,2023-06-17T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.9
563033,Fairfield Rise Llantwit Major,2023-06-17T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.1
563033,Fairfield Rise Llantwit Major,2023-06-17T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
563033,Fairfield Rise Llantwit Major,2023-06-17T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
563033,Fairfield Rise Llantwit Major,2023-06-17T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
563033,Fairfield Rise Llantwit Major,2023-06-17T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
563033,Fairfield Rise Llantwit Major,2023-06-17T12:30:00.000+00:00,feeder,,L3 Active Power,kW,2.75
563033,Fairfield Rise Llantwit Major,2023-06-17T12:30:00.000+00:00,feeder,,L2 Active Power,kW,9.23
563033,Fairfield Rise Llantwit Major,2023-06-17T12:30:00.000+00:00,feeder,,L1 Active Power,kW,5.09
563033,Fairfield Rise Llantwit Major,2023-06-17T12:30:00.000+00:00,feeder,,N Current (RMS),A,32.7
563033,Fairfield Rise Llantwit Major,2023-06-17T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,12.0
563033,Fairfield Rise Llantwit Major,2023-06-17T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,41.3
563033,Fairfield Rise Llantwit Major,2023-06-17T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,24.2
563033,Fairfield Rise Llantwit Major,2023-06-17T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.14
563033,Fairfield Rise Llantwit Major,2023-06-17T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.36
563033,Fairfield Rise Llantwit Major,2023-06-17T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.55
563033,Fairfield Rise Llantwit Major,2023-06-17T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.08
563033,Fairfield Rise Llantwit Major,2023-06-17T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.74
563033,Fairfield Rise Llantwit Major,2023-06-17T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.88
563033,Fairfield Rise Llantwit Major,2023-06-17T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,24.8
563033,Fairfield Rise Llantwit Major,2023-06-17T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.7
563033,Fairfield Rise Llantwit Major,2023-06-17T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.3
563033,Fairfield Rise Llantwit Major,2023-06-17T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.3
563033,Fairfield Rise Llantwit Major,2023-06-17T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.32
563033,Fairfield Rise Llantwit Major,2023-06-17T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.35
563033,Fairfield Rise Llantwit Major,2023-06-17T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
563033,Fairfield Rise Llantwit Major,2023-06-17T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.07
563033,Fairfield Rise Llantwit Major,2023-06-17T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.42
563033,Fairfield Rise Llantwit Major,2023-06-17T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.47
563033,Fairfield Rise Llantwit Major,2023-06-17T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.0
563033,Fairfield Rise Llantwit Major,2023-06-17T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.9
563033,Fairfield Rise Llantwit Major,2023-06-17T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.9
563033,Fairfield Rise Llantwit Major,2023-06-17T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.8
563033,Fairfield Rise Llantwit Major,2023-06-17T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.42
563033,Fairfield Rise Llantwit Major,2023-06-17T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
563033,Fairfield Rise Llantwit Major,2023-06-17T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
563033,Fairfield Rise Llantwit Major,2023-06-17T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.74
563033,Fairfield Rise Llantwit Major,2023-06-17T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-4.68
563033,Fairfield Rise Llantwit Major,2023-06-17T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.75
563033,Fairfield Rise Llantwit Major,2023-06-17T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,29.0
563033,Fairfield Rise Llantwit Major,2023-06-17T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.6
563033,Fairfield Rise Llantwit Major,2023-06-17T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.9
563033,Fairfield Rise Llantwit Major,2023-06-17T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.2
563033,Fairfield Rise Llantwit Major,2023-06-17T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.64
563033,Fairfield Rise Llantwit Major,2023-06-17T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.17
563033,Fairfield Rise Llantwit Major,2023-06-17T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.61
563033,Fairfield Rise Llantwit Major,2023-06-17T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.09
563033,Fairfield Rise Llantwit Major,2023-06-17T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.16
563033,Fairfield Rise Llantwit Major,2023-06-17T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.44
563033,Fairfield Rise Llantwit Major,2023-06-17T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,54.5
563033,Fairfield Rise Llantwit Major,2023-06-17T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.8
563033,Fairfield Rise Llantwit Major,2023-06-17T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.0
563033,Fairfield Rise Llantwit Major,2023-06-17T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.7
563033,Fairfield Rise Llantwit Major,2023-06-17T12:30:00.000+00:00,transformer,,Temperature,C,31.8
563033,Fairfield Rise Llantwit Major,2023-06-17T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
563033,Fairfield Rise Llantwit Major,2023-06-17T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
563033,Fairfield Rise Llantwit Major,2023-06-17T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
563033,Fairfield Rise Llantwit Major,2023-06-17T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
563033,Fairfield Rise Llantwit Major,2023-06-17T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
563033,Fairfield Rise Llantwit Major,2023-06-17T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
563033,Fairfield Rise Llantwit Major,2023-06-17T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.49
563033,Fairfield Rise Llantwit Major,2023-06-17T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
563033,Fairfield Rise Llantwit Major,2023-06-17T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
563033,Fairfield Rise Llantwit Major,2023-06-17T12:30:00.000+00:00,busbar,,L3 Active Power,kW,21.74
563033,Fairfield Rise Llantwit Major,2023-06-17T12:30:00.000+00:00,busbar,,L2 Active Power,kW,19.88
563033,Fairfield Rise Llantwit Major,2023-06-17T12:30:00.000+00:00,busbar,,L1 Active Power,kW,17.65
563033,Fairfield Rise Llantwit Major,2023-06-17T12:30:00.000+00:00,busbar,,N Current (RMS),A,86.8
563033,Fairfield Rise Llantwit Major,2023-06-17T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.7
563033,Fairfield Rise Llantwit Major,2023-06-17T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.1
563033,Fairfield Rise Llantwit Major,2023-06-17T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
563033,Fairfield Rise Llantwit Major,2023-06-17T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
563033,Fairfield Rise Llantwit Major,2023-06-17T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
563033,Fairfield Rise Llantwit Major,2023-06-17T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
563033,Fairfield Rise Llantwit Major,2023-06-17T12:20:00.000+00:00,feeder,,L3 Active Power,kW,3.21
563033,Fairfield Rise Llantwit Major,2023-06-17T12:20:00.000+00:00,feeder,,L2 Active Power,kW,6.32
563033,Fairfield Rise Llantwit Major,2023-06-17T12:20:00.000+00:00,feeder,,L1 Active Power,kW,6.15
563033,Fairfield Rise Llantwit Major,2023-06-17T12:20:00.000+00:00,feeder,,N Current (RMS),A,23.8
563033,Fairfield Rise Llantwit Major,2023-06-17T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,13.7
563033,Fairfield Rise Llantwit Major,2023-06-17T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,30.5
563033,Fairfield Rise Llantwit Major,2023-06-17T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,26.2
563033,Fairfield Rise Llantwit Major,2023-06-17T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
563033,Fairfield Rise Llantwit Major,2023-06-17T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.27
563033,Fairfield Rise Llantwit Major,2023-06-17T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.68
563033,Fairfield Rise Llantwit Major,2023-06-17T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.11
563033,Fairfield Rise Llantwit Major,2023-06-17T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.64
563033,Fairfield Rise Llantwit Major,2023-06-17T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.81
563033,Fairfield Rise Llantwit Major,2023-06-17T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,23.8
563033,Fairfield Rise Llantwit Major,2023-06-17T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.7
563033,Fairfield Rise Llantwit Major,2023-06-17T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.0
563033,Fairfield Rise Llantwit Major,2023-06-17T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.1
563033,Fairfield Rise Llantwit Major,2023-06-17T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.4
563033,Fairfield Rise Llantwit Major,2023-06-17T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
563033,Fairfield Rise Llantwit Major,2023-06-17T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
563033,Fairfield Rise Llantwit Major,2023-06-17T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.95
563033,Fairfield Rise Llantwit Major,2023-06-17T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.73
563033,Fairfield Rise Llantwit Major,2023-06-17T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.67
563033,Fairfield Rise Llantwit Major,2023-06-17T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,41.3
563033,Fairfield Rise Llantwit Major,2023-06-17T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,51.3
563033,Fairfield Rise Llantwit Major,2023-06-17T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.3
563033,Fairfield Rise Llantwit Major,2023-06-17T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.9
563033,Fairfield Rise Llantwit Major,2023-06-17T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.38
563033,Fairfield Rise Llantwit Major,2023-06-17T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
563033,Fairfield Rise Llantwit Major,2023-06-17T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
563033,Fairfield Rise Llantwit Major,2023-06-17T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.7
563033,Fairfield Rise Llantwit Major,2023-06-17T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.24
563033,Fairfield Rise Llantwit Major,2023-06-17T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.57
563033,Fairfield Rise Llantwit Major,2023-06-17T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,28.6
563033,Fairfield Rise Llantwit Major,2023-06-17T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.7
563033,Fairfield Rise Llantwit Major,2023-06-17T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.6
563033,Fairfield Rise Llantwit Major,2023-06-17T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.0
563033,Fairfield Rise Llantwit Major,2023-06-17T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.97
563033,Fairfield Rise Llantwit Major,2023-06-17T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.64
563033,Fairfield Rise Llantwit Major,2023-06-17T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.74
563033,Fairfield Rise Llantwit Major,2023-06-17T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.6
563033,Fairfield Rise Llantwit Major,2023-06-17T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.94
563033,Fairfield Rise Llantwit Major,2023-06-17T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.7
563033,Fairfield Rise Llantwit Major,2023-06-17T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,44.6
563033,Fairfield Rise Llantwit Major,2023-06-17T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.3
563033,Fairfield Rise Llantwit Major,2023-06-17T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.7
563033,Fairfield Rise Llantwit Major,2023-06-17T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.1
563033,Fairfield Rise Llantwit Major,2023-06-17T12:20:00.000+00:00,transformer,,Temperature,C,31.6
563033,Fairfield Rise Llantwit Major,2023-06-17T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
563033,Fairfield Rise Llantwit Major,2023-06-17T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
563033,Fairfield Rise Llantwit Major,2023-06-17T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
563033,Fairfield Rise Llantwit Major,2023-06-17T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
563033,Fairfield Rise Llantwit Major,2023-06-17T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
563033,Fairfield Rise Llantwit Major,2023-06-17T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
563033,Fairfield Rise Llantwit Major,2023-06-17T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.04
563033,Fairfield Rise Llantwit Major,2023-06-17T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
563033,Fairfield Rise Llantwit Major,2023-06-17T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
563033,Fairfield Rise Llantwit Major,2023-06-17T12:20:00.000+00:00,busbar,,L3 Active Power,kW,34.56
563033,Fairfield Rise Llantwit Major,2023-06-17T12:20:00.000+00:00,busbar,,L2 Active Power,kW,22.39
563033,Fairfield Rise Llantwit Major,2023-06-17T12:20:00.000+00:00,busbar,,L1 Active Power,kW,23.91
563033,Fairfield Rise Llantwit Major,2023-06-17T12:20:00.000+00:00,busbar,,N Current (RMS),A,54.4
563033,Fairfield Rise Llantwit Major,2023-06-17T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,147.9
563033,Fairfield Rise Llantwit Major,2023-06-17T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
563033,Fairfield Rise Llantwit Major,2023-06-17T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.7
563033,Fairfield Rise Llantwit Major,2023-06-17T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
563033,Fairfield Rise Llantwit Major,2023-06-17T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.47
563033,Fairfield Rise Llantwit Major,2023-06-17T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
563033,Fairfield Rise Llantwit Major,2023-06-17T12:10:00.000+00:00,feeder,,L3 Active Power,kW,3.52
563033,Fairfield Rise Llantwit Major,2023-06-17T12:10:00.000+00:00,feeder,,L2 Active Power,kW,5.77
563033,Fairfield Rise Llantwit Major,2023-06-17T12:10:00.000+00:00,feeder,,L1 Active Power,kW,4.09
563033,Fairfield Rise Llantwit Major,2023-06-17T12:10:00.000+00:00,feeder,,N Current (RMS),A,14.9
563033,Fairfield Rise Llantwit Major,2023-06-17T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.5
563033,Fairfield Rise Llantwit Major,2023-06-17T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,25.3
563033,Fairfield Rise Llantwit Major,2023-06-17T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,17.8
563033,Fairfield Rise Llantwit Major,2023-06-17T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.34
563033,Fairfield Rise Llantwit Major,2023-06-17T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.25
563033,Fairfield Rise Llantwit Major,2023-06-17T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.59
563033,Fairfield Rise Llantwit Major,2023-06-17T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.26
563033,Fairfield Rise Llantwit Major,2023-06-17T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.41
563033,Fairfield Rise Llantwit Major,2023-06-17T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.49
563033,Fairfield Rise Llantwit Major,2023-06-17T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,17.6
563033,Fairfield Rise Llantwit Major,2023-06-17T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.4
563033,Fairfield Rise Llantwit Major,2023-06-17T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.2
563033,Fairfield Rise Llantwit Major,2023-06-17T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.2
563033,Fairfield Rise Llantwit Major,2023-06-17T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
563033,Fairfield Rise Llantwit Major,2023-06-17T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
563033,Fairfield Rise Llantwit Major,2023-06-17T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
563033,Fairfield Rise Llantwit Major,2023-06-17T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.38
563033,Fairfield Rise Llantwit Major,2023-06-17T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.65
563033,Fairfield Rise Llantwit Major,2023-06-17T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.05
563033,Fairfield Rise Llantwit Major,2023-06-17T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,42.3
563033,Fairfield Rise Llantwit Major,2023-06-17T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,55.1
563033,Fairfield Rise Llantwit Major,2023-06-17T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,57.4
563033,Fairfield Rise Llantwit Major,2023-06-17T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.9
563033,Fairfield Rise Llantwit Major,2023-06-17T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.67
563033,Fairfield Rise Llantwit Major,2023-06-17T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
563033,Fairfield Rise Llantwit Major,2023-06-17T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
563033,Fairfield Rise Llantwit Major,2023-06-17T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.39
563033,Fairfield Rise Llantwit Major,2023-06-17T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.13
563033,Fairfield Rise Llantwit Major,2023-06-17T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.22
563033,Fairfield Rise Llantwit Major,2023-06-17T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.3
563033,Fairfield Rise Llantwit Major,2023-06-17T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.3
563033,Fairfield Rise Llantwit Major,2023-06-17T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.8
563033,Fairfield Rise Llantwit Major,2023-06-17T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.9
563033,Fairfield Rise Llantwit Major,2023-06-17T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.75
563033,Fairfield Rise Llantwit Major,2023-06-17T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
563033,Fairfield Rise Llantwit Major,2023-06-17T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.67
563033,Fairfield Rise Llantwit Major,2023-06-17T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.97
563033,Fairfield Rise Llantwit Major,2023-06-17T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.62
563033,Fairfield Rise Llantwit Major,2023-06-17T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.15
563033,Fairfield Rise Llantwit Major,2023-06-17T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,50.1
563033,Fairfield Rise Llantwit Major,2023-06-17T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.3
563033,Fairfield Rise Llantwit Major,2023-06-17T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.8
563033,Fairfield Rise Llantwit Major,2023-06-17T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.0
563033,Fairfield Rise Llantwit Major,2023-06-17T12:10:00.000+00:00,transformer,,Temperature,C,31.6
563033,Fairfield Rise Llantwit Major,2023-06-17T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
563033,Fairfield Rise Llantwit Major,2023-06-17T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
563033,Fairfield Rise Llantwit Major,2023-06-17T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
563033,Fairfield Rise Llantwit Major,2023-06-17T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
563033,Fairfield Rise Llantwit Major,2023-06-17T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
563033,Fairfield Rise Llantwit Major,2023-06-17T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
563033,Fairfield Rise Llantwit Major,2023-06-17T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.36
563033,Fairfield Rise Llantwit Major,2023-06-17T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
563033,Fairfield Rise Llantwit Major,2023-06-17T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
563033,Fairfield Rise Llantwit Major,2023-06-17T12:10:00.000+00:00,busbar,,L3 Active Power,kW,37.53
563033,Fairfield Rise Llantwit Major,2023-06-17T12:10:00.000+00:00,busbar,,L2 Active Power,kW,27.32
563033,Fairfield Rise Llantwit Major,2023-06-17T12:10:00.000+00:00,busbar,,L1 Active Power,kW,23.0
563033,Fairfield Rise Llantwit Major,2023-06-17T12:10:00.000+00:00,busbar,,N Current (RMS),A,64.4
563033,Fairfield Rise Llantwit Major,2023-06-17T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,157.8
563033,Fairfield Rise Llantwit Major,2023-06-17T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.2
563033,Fairfield Rise Llantwit Major,2023-06-17T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.6
563033,Fairfield Rise Llantwit Major,2023-06-17T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
563033,Fairfield Rise Llantwit Major,2023-06-17T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.23
563033,Fairfield Rise Llantwit Major,2023-06-17T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.19
563033,Fairfield Rise Llantwit Major,2023-06-17T12:00:00.000+00:00,feeder,,L3 Active Power,kW,2.81
563033,Fairfield Rise Llantwit Major,2023-06-17T12:00:00.000+00:00,feeder,,L2 Active Power,kW,4.68
563033,Fairfield Rise Llantwit Major,2023-06-17T12:00:00.000+00:00,feeder,,L1 Active Power,kW,4.03
563033,Fairfield Rise Llantwit Major,2023-06-17T12:00:00.000+00:00,feeder,,N Current (RMS),A,12.7
563033,Fairfield Rise Llantwit Major,2023-06-17T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.1
563033,Fairfield Rise Llantwit Major,2023-06-17T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,20.5
563033,Fairfield Rise Llantwit Major,2023-06-17T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,18.5
563033,Fairfield Rise Llantwit Major,2023-06-17T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.52
563033,Fairfield Rise Llantwit Major,2023-06-17T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.19
