Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563033,Fairfield Rise Llantwit Major,2023-06-17T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.82
563033,Fairfield Rise Llantwit Major,2023-06-17T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.66
563033,Fairfield Rise Llantwit Major,2023-06-17T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.23
563033,Fairfield Rise Llantwit Major,2023-06-17T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.93
563033,Fairfield Rise Llantwit Major,2023-06-17T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,23.5
563033,Fairfield Rise Llantwit Major,2023-06-17T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.1
563033,Fairfield Rise Llantwit Major,2023-06-17T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.4
563033,Fairfield Rise Llantwit Major,2023-06-17T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.7
563033,Fairfield Rise Llantwit Major,2023-06-17T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
563033,Fairfield Rise Llantwit Major,2023-06-17T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
563033,Fairfield Rise Llantwit Major,2023-06-17T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
563033,Fairfield Rise Llantwit Major,2023-06-17T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.18
563033,Fairfield Rise Llantwit Major,2023-06-17T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.5
563033,Fairfield Rise Llantwit Major,2023-06-17T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.31
563033,Fairfield Rise Llantwit Major,2023-06-17T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,29.4
563033,Fairfield Rise Llantwit Major,2023-06-17T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.0
563033,Fairfield Rise Llantwit Major,2023-06-17T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.2
563033,Fairfield Rise Llantwit Major,2023-06-17T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.6
563033,Fairfield Rise Llantwit Major,2023-06-17T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.58
563033,Fairfield Rise Llantwit Major,2023-06-17T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
563033,Fairfield Rise Llantwit Major,2023-06-17T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
563033,Fairfield Rise Llantwit Major,2023-06-17T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.63
563033,Fairfield Rise Llantwit Major,2023-06-17T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.28
563033,Fairfield Rise Llantwit Major,2023-06-17T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.91
563033,Fairfield Rise Llantwit Major,2023-06-17T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.6
563033,Fairfield Rise Llantwit Major,2023-06-17T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.0
563033,Fairfield Rise Llantwit Major,2023-06-17T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.9
563033,Fairfield Rise Llantwit Major,2023-06-17T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.4
563033,Fairfield Rise Llantwit Major,2023-06-17T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.89
563033,Fairfield Rise Llantwit Major,2023-06-17T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
563033,Fairfield Rise Llantwit Major,2023-06-17T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.65
563033,Fairfield Rise Llantwit Major,2023-06-17T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.95
563033,Fairfield Rise Llantwit Major,2023-06-17T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.65
563033,Fairfield Rise Llantwit Major,2023-06-17T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.41
563033,Fairfield Rise Llantwit Major,2023-06-17T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,51.1
563033,Fairfield Rise Llantwit Major,2023-06-17T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.8
563033,Fairfield Rise Llantwit Major,2023-06-17T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.0
563033,Fairfield Rise Llantwit Major,2023-06-17T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.3
563033,Fairfield Rise Llantwit Major,2023-06-17T12:00:00.000+00:00,transformer,,Temperature,C,31.6
563033,Fairfield Rise Llantwit Major,2023-06-17T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
563033,Fairfield Rise Llantwit Major,2023-06-17T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
563033,Fairfield Rise Llantwit Major,2023-06-17T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
563033,Fairfield Rise Llantwit Major,2023-06-17T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
563033,Fairfield Rise Llantwit Major,2023-06-17T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
563033,Fairfield Rise Llantwit Major,2023-06-17T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
563033,Fairfield Rise Llantwit Major,2023-06-17T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.64
563033,Fairfield Rise Llantwit Major,2023-06-17T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
563033,Fairfield Rise Llantwit Major,2023-06-17T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
563033,Fairfield Rise Llantwit Major,2023-06-17T12:00:00.000+00:00,busbar,,L3 Active Power,kW,34.24
563033,Fairfield Rise Llantwit Major,2023-06-17T12:00:00.000+00:00,busbar,,L2 Active Power,kW,19.78
563033,Fairfield Rise Llantwit Major,2023-06-17T12:00:00.000+00:00,busbar,,L1 Active Power,kW,25.59
563033,Fairfield Rise Llantwit Major,2023-06-17T12:00:00.000+00:00,busbar,,N Current (RMS),A,42.5
563033,Fairfield Rise Llantwit Major,2023-06-17T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,145.1
563033,Fairfield Rise Llantwit Major,2023-06-17T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.1
563033,Fairfield Rise Llantwit Major,2023-06-17T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.1
563033,Fairfield Rise Llantwit Major,2023-06-17T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
563033,Fairfield Rise Llantwit Major,2023-06-17T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.17
563033,Fairfield Rise Llantwit Major,2023-06-17T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.18
563033,Fairfield Rise Llantwit Major,2023-06-17T11:50:00.000+00:00,feeder,,L3 Active Power,kW,3.09
563033,Fairfield Rise Llantwit Major,2023-06-17T11:50:00.000+00:00,feeder,,L2 Active Power,kW,3.65
563033,Fairfield Rise Llantwit Major,2023-06-17T11:50:00.000+00:00,feeder,,L1 Active Power,kW,4.02
563033,Fairfield Rise Llantwit Major,2023-06-17T11:50:00.000+00:00,feeder,,N Current (RMS),A,11.3
563033,Fairfield Rise Llantwit Major,2023-06-17T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,13.5
563033,Fairfield Rise Llantwit Major,2023-06-17T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,16.0
563033,Fairfield Rise Llantwit Major,2023-06-17T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,18.6
563033,Fairfield Rise Llantwit Major,2023-06-17T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.41
563033,Fairfield Rise Llantwit Major,2023-06-17T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.13
563033,Fairfield Rise Llantwit Major,2023-06-17T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.52
563033,Fairfield Rise Llantwit Major,2023-06-17T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.74
563033,Fairfield Rise Llantwit Major,2023-06-17T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.55
563033,Fairfield Rise Llantwit Major,2023-06-17T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.87
563033,Fairfield Rise Llantwit Major,2023-06-17T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,32.7
563033,Fairfield Rise Llantwit Major,2023-06-17T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.2
563033,Fairfield Rise Llantwit Major,2023-06-17T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.8
563033,Fairfield Rise Llantwit Major,2023-06-17T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.3
563033,Fairfield Rise Llantwit Major,2023-06-17T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.28
563033,Fairfield Rise Llantwit Major,2023-06-17T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
563033,Fairfield Rise Llantwit Major,2023-06-17T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
563033,Fairfield Rise Llantwit Major,2023-06-17T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.19
563033,Fairfield Rise Llantwit Major,2023-06-17T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.85
563033,Fairfield Rise Llantwit Major,2023-06-17T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.77
563033,Fairfield Rise Llantwit Major,2023-06-17T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,38.4
563033,Fairfield Rise Llantwit Major,2023-06-17T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.9
563033,Fairfield Rise Llantwit Major,2023-06-17T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,58.8
563033,Fairfield Rise Llantwit Major,2023-06-17T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.5
563033,Fairfield Rise Llantwit Major,2023-06-17T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.65
563033,Fairfield Rise Llantwit Major,2023-06-17T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
563033,Fairfield Rise Llantwit Major,2023-06-17T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
563033,Fairfield Rise Llantwit Major,2023-06-17T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.87
563033,Fairfield Rise Llantwit Major,2023-06-17T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
563033,Fairfield Rise Llantwit Major,2023-06-17T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.14
563033,Fairfield Rise Llantwit Major,2023-06-17T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.5
563033,Fairfield Rise Llantwit Major,2023-06-17T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.6
563033,Fairfield Rise Llantwit Major,2023-06-17T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.9
563033,Fairfield Rise Llantwit Major,2023-06-17T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.2
563033,Fairfield Rise Llantwit Major,2023-06-17T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.53
563033,Fairfield Rise Llantwit Major,2023-06-17T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
563033,Fairfield Rise Llantwit Major,2023-06-17T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.37
563033,Fairfield Rise Llantwit Major,2023-06-17T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.67
563033,Fairfield Rise Llantwit Major,2023-06-17T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.95
563033,Fairfield Rise Llantwit Major,2023-06-17T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.5
563033,Fairfield Rise Llantwit Major,2023-06-17T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,51.3
563033,Fairfield Rise Llantwit Major,2023-06-17T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.4
563033,Fairfield Rise Llantwit Major,2023-06-17T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.8
563033,Fairfield Rise Llantwit Major,2023-06-17T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.5
563033,Fairfield Rise Llantwit Major,2023-06-17T11:50:00.000+00:00,transformer,,Temperature,C,31.5
563033,Fairfield Rise Llantwit Major,2023-06-17T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
563033,Fairfield Rise Llantwit Major,2023-06-17T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
563033,Fairfield Rise Llantwit Major,2023-06-17T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
563033,Fairfield Rise Llantwit Major,2023-06-17T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
563033,Fairfield Rise Llantwit Major,2023-06-17T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
563033,Fairfield Rise Llantwit Major,2023-06-17T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
563033,Fairfield Rise Llantwit Major,2023-06-17T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.31
563033,Fairfield Rise Llantwit Major,2023-06-17T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.52
563033,Fairfield Rise Llantwit Major,2023-06-17T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
563033,Fairfield Rise Llantwit Major,2023-06-17T11:50:00.000+00:00,busbar,,L3 Active Power,kW,32.57
563033,Fairfield Rise Llantwit Major,2023-06-17T11:50:00.000+00:00,busbar,,L2 Active Power,kW,29.0
563033,Fairfield Rise Llantwit Major,2023-06-17T11:50:00.000+00:00,busbar,,L1 Active Power,kW,26.31
563033,Fairfield Rise Llantwit Major,2023-06-17T11:50:00.000+00:00,busbar,,N Current (RMS),A,72.3
563033,Fairfield Rise Llantwit Major,2023-06-17T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.7
563033,Fairfield Rise Llantwit Major,2023-06-17T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.8
563033,Fairfield Rise Llantwit Major,2023-06-17T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.1
563033,Fairfield Rise Llantwit Major,2023-06-17T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
563033,Fairfield Rise Llantwit Major,2023-06-17T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
563033,Fairfield Rise Llantwit Major,2023-06-17T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.41
563033,Fairfield Rise Llantwit Major,2023-06-17T11:40:00.000+00:00,feeder,,L3 Active Power,kW,3.71
563033,Fairfield Rise Llantwit Major,2023-06-17T11:40:00.000+00:00,feeder,,L2 Active Power,kW,7.38
563033,Fairfield Rise Llantwit Major,2023-06-17T11:40:00.000+00:00,feeder,,L1 Active Power,kW,3.32
563033,Fairfield Rise Llantwit Major,2023-06-17T11:40:00.000+00:00,feeder,,N Current (RMS),A,25.4
563033,Fairfield Rise Llantwit Major,2023-06-17T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.6
563033,Fairfield Rise Llantwit Major,2023-06-17T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,35.2
563033,Fairfield Rise Llantwit Major,2023-06-17T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,15.6
563033,Fairfield Rise Llantwit Major,2023-06-17T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.18
563033,Fairfield Rise Llantwit Major,2023-06-17T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.21
563033,Fairfield Rise Llantwit Major,2023-06-17T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.25
563033,Fairfield Rise Llantwit Major,2023-06-17T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.45
563033,Fairfield Rise Llantwit Major,2023-06-17T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.85
563033,Fairfield Rise Llantwit Major,2023-06-17T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.69
563033,Fairfield Rise Llantwit Major,2023-06-17T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,32.0
563033,Fairfield Rise Llantwit Major,2023-06-17T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.3
563033,Fairfield Rise Llantwit Major,2023-06-17T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.4
563033,Fairfield Rise Llantwit Major,2023-06-17T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.3
563033,Fairfield Rise Llantwit Major,2023-06-17T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
563033,Fairfield Rise Llantwit Major,2023-06-17T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
563033,Fairfield Rise Llantwit Major,2023-06-17T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
563033,Fairfield Rise Llantwit Major,2023-06-17T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.48
563033,Fairfield Rise Llantwit Major,2023-06-17T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.38
563033,Fairfield Rise Llantwit Major,2023-06-17T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.0
563033,Fairfield Rise Llantwit Major,2023-06-17T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.1
563033,Fairfield Rise Llantwit Major,2023-06-17T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.6
563033,Fairfield Rise Llantwit Major,2023-06-17T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.0
563033,Fairfield Rise Llantwit Major,2023-06-17T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.7
563033,Fairfield Rise Llantwit Major,2023-06-17T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
563033,Fairfield Rise Llantwit Major,2023-06-17T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
563033,Fairfield Rise Llantwit Major,2023-06-17T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
563033,Fairfield Rise Llantwit Major,2023-06-17T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.04
563033,Fairfield Rise Llantwit Major,2023-06-17T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.31
563033,Fairfield Rise Llantwit Major,2023-06-17T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.13
563033,Fairfield Rise Llantwit Major,2023-06-17T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,29.7
563033,Fairfield Rise Llantwit Major,2023-06-17T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.4
563033,Fairfield Rise Llantwit Major,2023-06-17T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.7
563033,Fairfield Rise Llantwit Major,2023-06-17T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.1
563033,Fairfield Rise Llantwit Major,2023-06-17T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.32
563033,Fairfield Rise Llantwit Major,2023-06-17T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
563033,Fairfield Rise Llantwit Major,2023-06-17T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.61
563033,Fairfield Rise Llantwit Major,2023-06-17T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.8
563033,Fairfield Rise Llantwit Major,2023-06-17T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.44
563033,Fairfield Rise Llantwit Major,2023-06-17T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.78
563033,Fairfield Rise Llantwit Major,2023-06-17T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.8
563033,Fairfield Rise Llantwit Major,2023-06-17T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.2
563033,Fairfield Rise Llantwit Major,2023-06-17T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.3
563033,Fairfield Rise Llantwit Major,2023-06-17T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.1
563033,Fairfield Rise Llantwit Major,2023-06-17T11:40:00.000+00:00,transformer,,Temperature,C,31.5
563033,Fairfield Rise Llantwit Major,2023-06-17T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
563033,Fairfield Rise Llantwit Major,2023-06-17T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
563033,Fairfield Rise Llantwit Major,2023-06-17T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
563033,Fairfield Rise Llantwit Major,2023-06-17T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
563033,Fairfield Rise Llantwit Major,2023-06-17T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
563033,Fairfield Rise Llantwit Major,2023-06-17T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
563033,Fairfield Rise Llantwit Major,2023-06-17T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.87
563033,Fairfield Rise Llantwit Major,2023-06-17T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
563033,Fairfield Rise Llantwit Major,2023-06-17T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
563033,Fairfield Rise Llantwit Major,2023-06-17T11:40:00.000+00:00,busbar,,L3 Active Power,kW,22.48
563033,Fairfield Rise Llantwit Major,2023-06-17T11:40:00.000+00:00,busbar,,L2 Active Power,kW,30.75
563033,Fairfield Rise Llantwit Major,2023-06-17T11:40:00.000+00:00,busbar,,L1 Active Power,kW,23.92
563033,Fairfield Rise Llantwit Major,2023-06-17T11:40:00.000+00:00,busbar,,N Current (RMS),A,40.2
563033,Fairfield Rise Llantwit Major,2023-06-17T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.5
563033,Fairfield Rise Llantwit Major,2023-06-17T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.6
563033,Fairfield Rise Llantwit Major,2023-06-17T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.4
563033,Fairfield Rise Llantwit Major,2023-06-17T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
563033,Fairfield Rise Llantwit Major,2023-06-17T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.16
563033,Fairfield Rise Llantwit Major,2023-06-17T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.18
563033,Fairfield Rise Llantwit Major,2023-06-17T11:30:00.000+00:00,feeder,,L3 Active Power,kW,4.01
563033,Fairfield Rise Llantwit Major,2023-06-17T11:30:00.000+00:00,feeder,,L2 Active Power,kW,4.0
563033,Fairfield Rise Llantwit Major,2023-06-17T11:30:00.000+00:00,feeder,,L1 Active Power,kW,5.99
563033,Fairfield Rise Llantwit Major,2023-06-17T11:30:00.000+00:00,feeder,,N Current (RMS),A,23.6
563033,Fairfield Rise Llantwit Major,2023-06-17T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,17.4
563033,Fairfield Rise Llantwit Major,2023-06-17T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,17.7
563033,Fairfield Rise Llantwit Major,2023-06-17T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,30.9
563033,Fairfield Rise Llantwit Major,2023-06-17T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.37
563033,Fairfield Rise Llantwit Major,2023-06-17T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
563033,Fairfield Rise Llantwit Major,2023-06-17T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.76
563033,Fairfield Rise Llantwit Major,2023-06-17T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.95
563033,Fairfield Rise Llantwit Major,2023-06-17T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.33
563033,Fairfield Rise Llantwit Major,2023-06-17T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.58
563033,Fairfield Rise Llantwit Major,2023-06-17T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,34.9
563033,Fairfield Rise Llantwit Major,2023-06-17T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.5
563033,Fairfield Rise Llantwit Major,2023-06-17T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.3
563033,Fairfield Rise Llantwit Major,2023-06-17T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.3
563033,Fairfield Rise Llantwit Major,2023-06-17T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
563033,Fairfield Rise Llantwit Major,2023-06-17T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
563033,Fairfield Rise Llantwit Major,2023-06-17T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
563033,Fairfield Rise Llantwit Major,2023-06-17T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.94
563033,Fairfield Rise Llantwit Major,2023-06-17T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.09
563033,Fairfield Rise Llantwit Major,2023-06-17T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.14
563033,Fairfield Rise Llantwit Major,2023-06-17T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.9
563033,Fairfield Rise Llantwit Major,2023-06-17T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.7
563033,Fairfield Rise Llantwit Major,2023-06-17T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.7
563033,Fairfield Rise Llantwit Major,2023-06-17T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.0
563033,Fairfield Rise Llantwit Major,2023-06-17T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
563033,Fairfield Rise Llantwit Major,2023-06-17T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
563033,Fairfield Rise Llantwit Major,2023-06-17T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
563033,Fairfield Rise Llantwit Major,2023-06-17T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.01
563033,Fairfield Rise Llantwit Major,2023-06-17T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.81
563033,Fairfield Rise Llantwit Major,2023-06-17T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.66
563033,Fairfield Rise Llantwit Major,2023-06-17T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,29.4
563033,Fairfield Rise Llantwit Major,2023-06-17T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.7
563033,Fairfield Rise Llantwit Major,2023-06-17T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.2
563033,Fairfield Rise Llantwit Major,2023-06-17T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.4
563033,Fairfield Rise Llantwit Major,2023-06-17T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.86
563033,Fairfield Rise Llantwit Major,2023-06-17T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.32
563033,Fairfield Rise Llantwit Major,2023-06-17T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.87
563033,Fairfield Rise Llantwit Major,2023-06-17T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.32
563033,Fairfield Rise Llantwit Major,2023-06-17T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.24
563033,Fairfield Rise Llantwit Major,2023-06-17T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.94
563033,Fairfield Rise Llantwit Major,2023-06-17T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,37.4
563033,Fairfield Rise Llantwit Major,2023-06-17T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.7
563033,Fairfield Rise Llantwit Major,2023-06-17T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.0
563033,Fairfield Rise Llantwit Major,2023-06-17T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.6
563033,Fairfield Rise Llantwit Major,2023-06-17T11:30:00.000+00:00,transformer,,Temperature,C,31.4
563033,Fairfield Rise Llantwit Major,2023-06-17T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
563033,Fairfield Rise Llantwit Major,2023-06-17T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
563033,Fairfield Rise Llantwit Major,2023-06-17T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
563033,Fairfield Rise Llantwit Major,2023-06-17T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
563033,Fairfield Rise Llantwit Major,2023-06-17T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
563033,Fairfield Rise Llantwit Major,2023-06-17T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
563033,Fairfield Rise Llantwit Major,2023-06-17T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.52
563033,Fairfield Rise Llantwit Major,2023-06-17T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
563033,Fairfield Rise Llantwit Major,2023-06-17T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
563033,Fairfield Rise Llantwit Major,2023-06-17T11:30:00.000+00:00,busbar,,L3 Active Power,kW,22.22
563033,Fairfield Rise Llantwit Major,2023-06-17T11:30:00.000+00:00,busbar,,L2 Active Power,kW,17.85
563033,Fairfield Rise Llantwit Major,2023-06-17T11:30:00.000+00:00,busbar,,L1 Active Power,kW,29.31
563033,Fairfield Rise Llantwit Major,2023-06-17T11:30:00.000+00:00,busbar,,N Current (RMS),A,68.4
563033,Fairfield Rise Llantwit Major,2023-06-17T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.9
563033,Fairfield Rise Llantwit Major,2023-06-17T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
563033,Fairfield Rise Llantwit Major,2023-06-17T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.5
563033,Fairfield Rise Llantwit Major,2023-06-17T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
563033,Fairfield Rise Llantwit Major,2023-06-17T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
563033,Fairfield Rise Llantwit Major,2023-06-17T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
563033,Fairfield Rise Llantwit Major,2023-06-17T11:20:00.000+00:00,feeder,,L3 Active Power,kW,3.27
563033,Fairfield Rise Llantwit Major,2023-06-17T11:20:00.000+00:00,feeder,,L2 Active Power,kW,4.18
563033,Fairfield Rise Llantwit Major,2023-06-17T11:20:00.000+00:00,feeder,,L1 Active Power,kW,10.82
563033,Fairfield Rise Llantwit Major,2023-06-17T11:20:00.000+00:00,feeder,,N Current (RMS),A,41.2
563033,Fairfield Rise Llantwit Major,2023-06-17T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,14.6
563033,Fairfield Rise Llantwit Major,2023-06-17T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,17.9
563033,Fairfield Rise Llantwit Major,2023-06-17T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,51.0
563033,Fairfield Rise Llantwit Major,2023-06-17T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.25
563033,Fairfield Rise Llantwit Major,2023-06-17T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.07
563033,Fairfield Rise Llantwit Major,2023-06-17T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.97
563033,Fairfield Rise Llantwit Major,2023-06-17T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.94
563033,Fairfield Rise Llantwit Major,2023-06-17T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.38
563033,Fairfield Rise Llantwit Major,2023-06-17T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.71
563033,Fairfield Rise Llantwit Major,2023-06-17T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,21.7
563033,Fairfield Rise Llantwit Major,2023-06-17T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.4
563033,Fairfield Rise Llantwit Major,2023-06-17T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.4
563033,Fairfield Rise Llantwit Major,2023-06-17T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.4
563033,Fairfield Rise Llantwit Major,2023-06-17T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.43
563033,Fairfield Rise Llantwit Major,2023-06-17T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
563033,Fairfield Rise Llantwit Major,2023-06-17T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
563033,Fairfield Rise Llantwit Major,2023-06-17T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.73
563033,Fairfield Rise Llantwit Major,2023-06-17T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.46
563033,Fairfield Rise Llantwit Major,2023-06-17T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.8
563033,Fairfield Rise Llantwit Major,2023-06-17T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.2
563033,Fairfield Rise Llantwit Major,2023-06-17T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.1
563033,Fairfield Rise Llantwit Major,2023-06-17T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.8
563033,Fairfield Rise Llantwit Major,2023-06-17T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.0
563033,Fairfield Rise Llantwit Major,2023-06-17T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
563033,Fairfield Rise Llantwit Major,2023-06-17T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
563033,Fairfield Rise Llantwit Major,2023-06-17T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
563033,Fairfield Rise Llantwit Major,2023-06-17T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.22
563033,Fairfield Rise Llantwit Major,2023-06-17T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.39
563033,Fairfield Rise Llantwit Major,2023-06-17T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.86
563033,Fairfield Rise Llantwit Major,2023-06-17T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,32.4
563033,Fairfield Rise Llantwit Major,2023-06-17T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.1
563033,Fairfield Rise Llantwit Major,2023-06-17T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.8
563033,Fairfield Rise Llantwit Major,2023-06-17T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.7
563033,Fairfield Rise Llantwit Major,2023-06-17T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.95
563033,Fairfield Rise Llantwit Major,2023-06-17T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.36
563033,Fairfield Rise Llantwit Major,2023-06-17T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.86
563033,Fairfield Rise Llantwit Major,2023-06-17T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.84
563033,Fairfield Rise Llantwit Major,2023-06-17T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.55
563033,Fairfield Rise Llantwit Major,2023-06-17T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.17
563033,Fairfield Rise Llantwit Major,2023-06-17T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,49.4
563033,Fairfield Rise Llantwit Major,2023-06-17T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.7
563033,Fairfield Rise Llantwit Major,2023-06-17T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.1
563033,Fairfield Rise Llantwit Major,2023-06-17T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.9
563033,Fairfield Rise Llantwit Major,2023-06-17T11:20:00.000+00:00,transformer,,Temperature,C,31.4
563033,Fairfield Rise Llantwit Major,2023-06-17T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
563033,Fairfield Rise Llantwit Major,2023-06-17T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
563033,Fairfield Rise Llantwit Major,2023-06-17T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
563033,Fairfield Rise Llantwit Major,2023-06-17T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
563033,Fairfield Rise Llantwit Major,2023-06-17T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
563033,Fairfield Rise Llantwit Major,2023-06-17T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
563033,Fairfield Rise Llantwit Major,2023-06-17T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.11
563033,Fairfield Rise Llantwit Major,2023-06-17T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
563033,Fairfield Rise Llantwit Major,2023-06-17T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
563033,Fairfield Rise Llantwit Major,2023-06-17T11:20:00.000+00:00,busbar,,L3 Active Power,kW,24.0
563033,Fairfield Rise Llantwit Major,2023-06-17T11:20:00.000+00:00,busbar,,L2 Active Power,kW,15.18
563033,Fairfield Rise Llantwit Major,2023-06-17T11:20:00.000+00:00,busbar,,L1 Active Power,kW,30.36
563033,Fairfield Rise Llantwit Major,2023-06-17T11:20:00.000+00:00,busbar,,N Current (RMS),A,77.2
563033,Fairfield Rise Llantwit Major,2023-06-17T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.8
563033,Fairfield Rise Llantwit Major,2023-06-17T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.1
563033,Fairfield Rise Llantwit Major,2023-06-17T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.3
563033,Fairfield Rise Llantwit Major,2023-06-17T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
563033,Fairfield Rise Llantwit Major,2023-06-17T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
563033,Fairfield Rise Llantwit Major,2023-06-17T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
563033,Fairfield Rise Llantwit Major,2023-06-17T11:10:00.000+00:00,feeder,,L3 Active Power,kW,4.13
563033,Fairfield Rise Llantwit Major,2023-06-17T11:10:00.000+00:00,feeder,,L2 Active Power,kW,3.19
563033,Fairfield Rise Llantwit Major,2023-06-17T11:10:00.000+00:00,feeder,,L1 Active Power,kW,3.71
563033,Fairfield Rise Llantwit Major,2023-06-17T11:10:00.000+00:00,feeder,,N Current (RMS),A,12.2
563033,Fairfield Rise Llantwit Major,2023-06-17T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,18.9
563033,Fairfield Rise Llantwit Major,2023-06-17T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,14.2
563033,Fairfield Rise Llantwit Major,2023-06-17T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,16.3
563033,Fairfield Rise Llantwit Major,2023-06-17T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.16
563033,Fairfield Rise Llantwit Major,2023-06-17T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.18
563033,Fairfield Rise Llantwit Major,2023-06-17T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.08
563033,Fairfield Rise Llantwit Major,2023-06-17T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.52
563033,Fairfield Rise Llantwit Major,2023-06-17T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.43
563033,Fairfield Rise Llantwit Major,2023-06-17T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.32
563033,Fairfield Rise Llantwit Major,2023-06-17T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,28.9
563033,Fairfield Rise Llantwit Major,2023-06-17T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.6
563033,Fairfield Rise Llantwit Major,2023-06-17T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.7
563033,Fairfield Rise Llantwit Major,2023-06-17T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.9
563033,Fairfield Rise Llantwit Major,2023-06-17T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.21
563033,Fairfield Rise Llantwit Major,2023-06-17T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.3
563033,Fairfield Rise Llantwit Major,2023-06-17T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
563033,Fairfield Rise Llantwit Major,2023-06-17T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.08
563033,Fairfield Rise Llantwit Major,2023-06-17T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.94
563033,Fairfield Rise Llantwit Major,2023-06-17T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.32
563033,Fairfield Rise Llantwit Major,2023-06-17T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,26.6
563033,Fairfield Rise Llantwit Major,2023-06-17T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.5
563033,Fairfield Rise Llantwit Major,2023-06-17T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.6
563033,Fairfield Rise Llantwit Major,2023-06-17T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.8
563033,Fairfield Rise Llantwit Major,2023-06-17T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.37
563033,Fairfield Rise Llantwit Major,2023-06-17T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
563033,Fairfield Rise Llantwit Major,2023-06-17T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
563033,Fairfield Rise Llantwit Major,2023-06-17T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.8
563033,Fairfield Rise Llantwit Major,2023-06-17T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.67
563033,Fairfield Rise Llantwit Major,2023-06-17T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.12
563033,Fairfield Rise Llantwit Major,2023-06-17T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,29.0
563033,Fairfield Rise Llantwit Major,2023-06-17T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.5
563033,Fairfield Rise Llantwit Major,2023-06-17T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.3
563033,Fairfield Rise Llantwit Major,2023-06-17T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.8
563033,Fairfield Rise Llantwit Major,2023-06-17T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.09
563033,Fairfield Rise Llantwit Major,2023-06-17T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
563033,Fairfield Rise Llantwit Major,2023-06-17T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.91
563033,Fairfield Rise Llantwit Major,2023-06-17T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.97
563033,Fairfield Rise Llantwit Major,2023-06-17T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.84
563033,Fairfield Rise Llantwit Major,2023-06-17T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.82
563033,Fairfield Rise Llantwit Major,2023-06-17T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,54.8
563033,Fairfield Rise Llantwit Major,2023-06-17T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.2
563033,Fairfield Rise Llantwit Major,2023-06-17T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.0
563033,Fairfield Rise Llantwit Major,2023-06-17T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.2
563033,Fairfield Rise Llantwit Major,2023-06-17T11:10:00.000+00:00,transformer,,Temperature,C,31.3
563033,Fairfield Rise Llantwit Major,2023-06-17T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
563033,Fairfield Rise Llantwit Major,2023-06-17T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
563033,Fairfield Rise Llantwit Major,2023-06-17T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
563033,Fairfield Rise Llantwit Major,2023-06-17T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
563033,Fairfield Rise Llantwit Major,2023-06-17T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
563033,Fairfield Rise Llantwit Major,2023-06-17T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
563033,Fairfield Rise Llantwit Major,2023-06-17T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.45
563033,Fairfield Rise Llantwit Major,2023-06-17T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
563033,Fairfield Rise Llantwit Major,2023-06-17T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
563033,Fairfield Rise Llantwit Major,2023-06-17T11:10:00.000+00:00,busbar,,L3 Active Power,kW,32.5
563033,Fairfield Rise Llantwit Major,2023-06-17T11:10:00.000+00:00,busbar,,L2 Active Power,kW,14.73
563033,Fairfield Rise Llantwit Major,2023-06-17T11:10:00.000+00:00,busbar,,L1 Active Power,kW,26.29
563033,Fairfield Rise Llantwit Major,2023-06-17T11:10:00.000+00:00,busbar,,N Current (RMS),A,61.8
563033,Fairfield Rise Llantwit Major,2023-06-17T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.2
563033,Fairfield Rise Llantwit Major,2023-06-17T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
563033,Fairfield Rise Llantwit Major,2023-06-17T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.0
563033,Fairfield Rise Llantwit Major,2023-06-17T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.73
563033,Fairfield Rise Llantwit Major,2023-06-17T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.18
563033,Fairfield Rise Llantwit Major,2023-06-17T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
563033,Fairfield Rise Llantwit Major,2023-06-17T11:00:00.000+00:00,feeder,,L3 Active Power,kW,2.96
563033,Fairfield Rise Llantwit Major,2023-06-17T11:00:00.000+00:00,feeder,,L2 Active Power,kW,2.84
563033,Fairfield Rise Llantwit Major,2023-06-17T11:00:00.000+00:00,feeder,,L1 Active Power,kW,4.44
563033,Fairfield Rise Llantwit Major,2023-06-17T11:00:00.000+00:00,feeder,,N Current (RMS),A,12.9
563033,Fairfield Rise Llantwit Major,2023-06-17T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,13.2
563033,Fairfield Rise Llantwit Major,2023-06-17T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.5
563033,Fairfield Rise Llantwit Major,2023-06-17T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,19.6
563033,Fairfield Rise Llantwit Major,2023-06-17T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.18
563033,Fairfield Rise Llantwit Major,2023-06-17T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.53
563033,Fairfield Rise Llantwit Major,2023-06-17T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.97
563033,Fairfield Rise Llantwit Major,2023-06-17T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.84
563033,Fairfield Rise Llantwit Major,2023-06-17T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.8
563033,Fairfield Rise Llantwit Major,2023-06-17T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.11
563033,Fairfield Rise Llantwit Major,2023-06-17T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,46.0
563033,Fairfield Rise Llantwit Major,2023-06-17T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.0
563033,Fairfield Rise Llantwit Major,2023-06-17T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.4
563033,Fairfield Rise Llantwit Major,2023-06-17T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,55.3
563033,Fairfield Rise Llantwit Major,2023-06-17T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
563033,Fairfield Rise Llantwit Major,2023-06-17T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.46
563033,Fairfield Rise Llantwit Major,2023-06-17T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
563033,Fairfield Rise Llantwit Major,2023-06-17T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.15
563033,Fairfield Rise Llantwit Major,2023-06-17T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.9
563033,Fairfield Rise Llantwit Major,2023-06-17T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.68
563033,Fairfield Rise Llantwit Major,2023-06-17T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,32.3
563033,Fairfield Rise Llantwit Major,2023-06-17T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.5
563033,Fairfield Rise Llantwit Major,2023-06-17T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.1
563033,Fairfield Rise Llantwit Major,2023-06-17T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.3
563033,Fairfield Rise Llantwit Major,2023-06-17T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.66
563033,Fairfield Rise Llantwit Major,2023-06-17T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
563033,Fairfield Rise Llantwit Major,2023-06-17T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
563033,Fairfield Rise Llantwit Major,2023-06-17T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.97
563033,Fairfield Rise Llantwit Major,2023-06-17T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-4.93
563033,Fairfield Rise Llantwit Major,2023-06-17T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.94
563033,Fairfield Rise Llantwit Major,2023-06-17T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,44.3
563033,Fairfield Rise Llantwit Major,2023-06-17T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.4
563033,Fairfield Rise Llantwit Major,2023-06-17T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.6
563033,Fairfield Rise Llantwit Major,2023-06-17T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.1
563033,Fairfield Rise Llantwit Major,2023-06-17T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.21
563033,Fairfield Rise Llantwit Major,2023-06-17T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
563033,Fairfield Rise Llantwit Major,2023-06-17T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.86
563033,Fairfield Rise Llantwit Major,2023-06-17T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.77
563033,Fairfield Rise Llantwit Major,2023-06-17T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.89
563033,Fairfield Rise Llantwit Major,2023-06-17T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.08
563033,Fairfield Rise Llantwit Major,2023-06-17T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,40.5
563033,Fairfield Rise Llantwit Major,2023-06-17T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.0
563033,Fairfield Rise Llantwit Major,2023-06-17T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.4
563033,Fairfield Rise Llantwit Major,2023-06-17T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.3
563033,Fairfield Rise Llantwit Major,2023-06-17T11:00:00.000+00:00,transformer,,Temperature,C,31.1
563033,Fairfield Rise Llantwit Major,2023-06-17T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
563033,Fairfield Rise Llantwit Major,2023-06-17T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
563033,Fairfield Rise Llantwit Major,2023-06-17T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
563033,Fairfield Rise Llantwit Major,2023-06-17T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
563033,Fairfield Rise Llantwit Major,2023-06-17T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
563033,Fairfield Rise Llantwit Major,2023-06-17T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
563033,Fairfield Rise Llantwit Major,2023-06-17T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.85
563033,Fairfield Rise Llantwit Major,2023-06-17T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
563033,Fairfield Rise Llantwit Major,2023-06-17T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
563033,Fairfield Rise Llantwit Major,2023-06-17T11:00:00.000+00:00,busbar,,L3 Active Power,kW,22.69
563033,Fairfield Rise Llantwit Major,2023-06-17T11:00:00.000+00:00,busbar,,L2 Active Power,kW,13.51
563033,Fairfield Rise Llantwit Major,2023-06-17T11:00:00.000+00:00,busbar,,L1 Active Power,kW,35.25
563033,Fairfield Rise Llantwit Major,2023-06-17T11:00:00.000+00:00,busbar,,N Current (RMS),A,81.4
563033,Fairfield Rise Llantwit Major,2023-06-17T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.5
563033,Fairfield Rise Llantwit Major,2023-06-17T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
563033,Fairfield Rise Llantwit Major,2023-06-17T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,148.2
563033,Fairfield Rise Llantwit Major,2023-06-17T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
563033,Fairfield Rise Llantwit Major,2023-06-17T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.42
563033,Fairfield Rise Llantwit Major,2023-06-17T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
563033,Fairfield Rise Llantwit Major,2023-06-17T10:50:00.000+00:00,feeder,,L3 Active Power,kW,3.02
563033,Fairfield Rise Llantwit Major,2023-06-17T10:50:00.000+00:00,feeder,,L2 Active Power,kW,4.49
563033,Fairfield Rise Llantwit Major,2023-06-17T10:50:00.000+00:00,feeder,,L1 Active Power,kW,4.3
