Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563033,Fairfield Rise Llantwit Major,2023-06-17T10:50:00.000+00:00,feeder,,N Current (RMS),A,14.5
563033,Fairfield Rise Llantwit Major,2023-06-17T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,13.4
563033,Fairfield Rise Llantwit Major,2023-06-17T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,20.9
563033,Fairfield Rise Llantwit Major,2023-06-17T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,18.8
563033,Fairfield Rise Llantwit Major,2023-06-17T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.42
563033,Fairfield Rise Llantwit Major,2023-06-17T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.38
563033,Fairfield Rise Llantwit Major,2023-06-17T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.38
563033,Fairfield Rise Llantwit Major,2023-06-17T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.96
563033,Fairfield Rise Llantwit Major,2023-06-17T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.86
563033,Fairfield Rise Llantwit Major,2023-06-17T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.57
563033,Fairfield Rise Llantwit Major,2023-06-17T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,38.1
563033,Fairfield Rise Llantwit Major,2023-06-17T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.5
563033,Fairfield Rise Llantwit Major,2023-06-17T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.4
563033,Fairfield Rise Llantwit Major,2023-06-17T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.3
563033,Fairfield Rise Llantwit Major,2023-06-17T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.42
563033,Fairfield Rise Llantwit Major,2023-06-17T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
563033,Fairfield Rise Llantwit Major,2023-06-17T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
563033,Fairfield Rise Llantwit Major,2023-06-17T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.02
563033,Fairfield Rise Llantwit Major,2023-06-17T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.49
563033,Fairfield Rise Llantwit Major,2023-06-17T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.4
563033,Fairfield Rise Llantwit Major,2023-06-17T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.5
563033,Fairfield Rise Llantwit Major,2023-06-17T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.1
563033,Fairfield Rise Llantwit Major,2023-06-17T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.8
563033,Fairfield Rise Llantwit Major,2023-06-17T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.6
563033,Fairfield Rise Llantwit Major,2023-06-17T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.56
563033,Fairfield Rise Llantwit Major,2023-06-17T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
563033,Fairfield Rise Llantwit Major,2023-06-17T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.26
563033,Fairfield Rise Llantwit Major,2023-06-17T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.23
563033,Fairfield Rise Llantwit Major,2023-06-17T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-6.3
563033,Fairfield Rise Llantwit Major,2023-06-17T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.49
563033,Fairfield Rise Llantwit Major,2023-06-17T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,55.3
563033,Fairfield Rise Llantwit Major,2023-06-17T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.7
563033,Fairfield Rise Llantwit Major,2023-06-17T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.6
563033,Fairfield Rise Llantwit Major,2023-06-17T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.4
563033,Fairfield Rise Llantwit Major,2023-06-17T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.14
563033,Fairfield Rise Llantwit Major,2023-06-17T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
563033,Fairfield Rise Llantwit Major,2023-06-17T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
563033,Fairfield Rise Llantwit Major,2023-06-17T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.42
563033,Fairfield Rise Llantwit Major,2023-06-17T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.11
563033,Fairfield Rise Llantwit Major,2023-06-17T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.82
563033,Fairfield Rise Llantwit Major,2023-06-17T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,35.2
563033,Fairfield Rise Llantwit Major,2023-06-17T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.6
563033,Fairfield Rise Llantwit Major,2023-06-17T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.0
563033,Fairfield Rise Llantwit Major,2023-06-17T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.6
563033,Fairfield Rise Llantwit Major,2023-06-17T10:50:00.000+00:00,transformer,,Temperature,C,30.9
563033,Fairfield Rise Llantwit Major,2023-06-17T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
563033,Fairfield Rise Llantwit Major,2023-06-17T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
563033,Fairfield Rise Llantwit Major,2023-06-17T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
563033,Fairfield Rise Llantwit Major,2023-06-17T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
563033,Fairfield Rise Llantwit Major,2023-06-17T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
563033,Fairfield Rise Llantwit Major,2023-06-17T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
563033,Fairfield Rise Llantwit Major,2023-06-17T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.86
563033,Fairfield Rise Llantwit Major,2023-06-17T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
563033,Fairfield Rise Llantwit Major,2023-06-17T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
563033,Fairfield Rise Llantwit Major,2023-06-17T10:50:00.000+00:00,busbar,,L3 Active Power,kW,25.66
563033,Fairfield Rise Llantwit Major,2023-06-17T10:50:00.000+00:00,busbar,,L2 Active Power,kW,16.66
563033,Fairfield Rise Llantwit Major,2023-06-17T10:50:00.000+00:00,busbar,,L1 Active Power,kW,22.58
563033,Fairfield Rise Llantwit Major,2023-06-17T10:50:00.000+00:00,busbar,,N Current (RMS),A,39.5
563033,Fairfield Rise Llantwit Major,2023-06-17T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.0
563033,Fairfield Rise Llantwit Major,2023-06-17T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
563033,Fairfield Rise Llantwit Major,2023-06-17T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.2
563033,Fairfield Rise Llantwit Major,2023-06-17T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
563033,Fairfield Rise Llantwit Major,2023-06-17T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.27
563033,Fairfield Rise Llantwit Major,2023-06-17T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
563033,Fairfield Rise Llantwit Major,2023-06-17T10:40:00.000+00:00,feeder,,L3 Active Power,kW,3.51
563033,Fairfield Rise Llantwit Major,2023-06-17T10:40:00.000+00:00,feeder,,L2 Active Power,kW,5.12
563033,Fairfield Rise Llantwit Major,2023-06-17T10:40:00.000+00:00,feeder,,L1 Active Power,kW,5.09
563033,Fairfield Rise Llantwit Major,2023-06-17T10:40:00.000+00:00,feeder,,N Current (RMS),A,15.9
563033,Fairfield Rise Llantwit Major,2023-06-17T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,15.6
563033,Fairfield Rise Llantwit Major,2023-06-17T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,23.4
563033,Fairfield Rise Llantwit Major,2023-06-17T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,22.6
563033,Fairfield Rise Llantwit Major,2023-06-17T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.38
563033,Fairfield Rise Llantwit Major,2023-06-17T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
563033,Fairfield Rise Llantwit Major,2023-06-17T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.59
563033,Fairfield Rise Llantwit Major,2023-06-17T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.81
563033,Fairfield Rise Llantwit Major,2023-06-17T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.58
563033,Fairfield Rise Llantwit Major,2023-06-17T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.58
563033,Fairfield Rise Llantwit Major,2023-06-17T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,28.0
563033,Fairfield Rise Llantwit Major,2023-06-17T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.8
563033,Fairfield Rise Llantwit Major,2023-06-17T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.9
563033,Fairfield Rise Llantwit Major,2023-06-17T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.4
563033,Fairfield Rise Llantwit Major,2023-06-17T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.2
563033,Fairfield Rise Llantwit Major,2023-06-17T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
563033,Fairfield Rise Llantwit Major,2023-06-17T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
563033,Fairfield Rise Llantwit Major,2023-06-17T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.95
563033,Fairfield Rise Llantwit Major,2023-06-17T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.22
563033,Fairfield Rise Llantwit Major,2023-06-17T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.35
563033,Fairfield Rise Llantwit Major,2023-06-17T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.8
563033,Fairfield Rise Llantwit Major,2023-06-17T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.8
563033,Fairfield Rise Llantwit Major,2023-06-17T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.9
563033,Fairfield Rise Llantwit Major,2023-06-17T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.6
563033,Fairfield Rise Llantwit Major,2023-06-17T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.43
563033,Fairfield Rise Llantwit Major,2023-06-17T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
563033,Fairfield Rise Llantwit Major,2023-06-17T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
563033,Fairfield Rise Llantwit Major,2023-06-17T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.4
563033,Fairfield Rise Llantwit Major,2023-06-17T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-5.77
563033,Fairfield Rise Llantwit Major,2023-06-17T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.16
563033,Fairfield Rise Llantwit Major,2023-06-17T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,50.4
563033,Fairfield Rise Llantwit Major,2023-06-17T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.9
563033,Fairfield Rise Llantwit Major,2023-06-17T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.8
563033,Fairfield Rise Llantwit Major,2023-06-17T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.6
563033,Fairfield Rise Llantwit Major,2023-06-17T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.57
563033,Fairfield Rise Llantwit Major,2023-06-17T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.14
563033,Fairfield Rise Llantwit Major,2023-06-17T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.44
563033,Fairfield Rise Llantwit Major,2023-06-17T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.46
563033,Fairfield Rise Llantwit Major,2023-06-17T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.76
563033,Fairfield Rise Llantwit Major,2023-06-17T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.8
563033,Fairfield Rise Llantwit Major,2023-06-17T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,48.6
563033,Fairfield Rise Llantwit Major,2023-06-17T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.4
563033,Fairfield Rise Llantwit Major,2023-06-17T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.6
563033,Fairfield Rise Llantwit Major,2023-06-17T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.0
563033,Fairfield Rise Llantwit Major,2023-06-17T10:40:00.000+00:00,transformer,,Temperature,C,30.7
563033,Fairfield Rise Llantwit Major,2023-06-17T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
563033,Fairfield Rise Llantwit Major,2023-06-17T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
563033,Fairfield Rise Llantwit Major,2023-06-17T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
563033,Fairfield Rise Llantwit Major,2023-06-17T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
563033,Fairfield Rise Llantwit Major,2023-06-17T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
563033,Fairfield Rise Llantwit Major,2023-06-17T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
563033,Fairfield Rise Llantwit Major,2023-06-17T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.95
563033,Fairfield Rise Llantwit Major,2023-06-17T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
563033,Fairfield Rise Llantwit Major,2023-06-17T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
563033,Fairfield Rise Llantwit Major,2023-06-17T10:40:00.000+00:00,busbar,,L3 Active Power,kW,27.13
563033,Fairfield Rise Llantwit Major,2023-06-17T10:40:00.000+00:00,busbar,,L2 Active Power,kW,17.92
563033,Fairfield Rise Llantwit Major,2023-06-17T10:40:00.000+00:00,busbar,,L1 Active Power,kW,18.98
563033,Fairfield Rise Llantwit Major,2023-06-17T10:40:00.000+00:00,busbar,,N Current (RMS),A,53.0
563033,Fairfield Rise Llantwit Major,2023-06-17T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.4
563033,Fairfield Rise Llantwit Major,2023-06-17T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
563033,Fairfield Rise Llantwit Major,2023-06-17T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
563033,Fairfield Rise Llantwit Major,2023-06-17T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
563033,Fairfield Rise Llantwit Major,2023-06-17T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
563033,Fairfield Rise Llantwit Major,2023-06-17T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
563033,Fairfield Rise Llantwit Major,2023-06-17T10:30:00.000+00:00,feeder,,L3 Active Power,kW,3.79
563033,Fairfield Rise Llantwit Major,2023-06-17T10:30:00.000+00:00,feeder,,L2 Active Power,kW,4.28
563033,Fairfield Rise Llantwit Major,2023-06-17T10:30:00.000+00:00,feeder,,L1 Active Power,kW,7.11
563033,Fairfield Rise Llantwit Major,2023-06-17T10:30:00.000+00:00,feeder,,N Current (RMS),A,20.0
563033,Fairfield Rise Llantwit Major,2023-06-17T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,17.1
563033,Fairfield Rise Llantwit Major,2023-06-17T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,18.6
563033,Fairfield Rise Llantwit Major,2023-06-17T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,31.5
563033,Fairfield Rise Llantwit Major,2023-06-17T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.58
563033,Fairfield Rise Llantwit Major,2023-06-17T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.29
563033,Fairfield Rise Llantwit Major,2023-06-17T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.49
563033,Fairfield Rise Llantwit Major,2023-06-17T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.66
563033,Fairfield Rise Llantwit Major,2023-06-17T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.29
563033,Fairfield Rise Llantwit Major,2023-06-17T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.25
563033,Fairfield Rise Llantwit Major,2023-06-17T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,23.4
563033,Fairfield Rise Llantwit Major,2023-06-17T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.7
563033,Fairfield Rise Llantwit Major,2023-06-17T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.5
563033,Fairfield Rise Llantwit Major,2023-06-17T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.2
563033,Fairfield Rise Llantwit Major,2023-06-17T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
563033,Fairfield Rise Llantwit Major,2023-06-17T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
563033,Fairfield Rise Llantwit Major,2023-06-17T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
563033,Fairfield Rise Llantwit Major,2023-06-17T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.65
563033,Fairfield Rise Llantwit Major,2023-06-17T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.8
563033,Fairfield Rise Llantwit Major,2023-06-17T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.89
563033,Fairfield Rise Llantwit Major,2023-06-17T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,33.0
563033,Fairfield Rise Llantwit Major,2023-06-17T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.6
563033,Fairfield Rise Llantwit Major,2023-06-17T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.8
563033,Fairfield Rise Llantwit Major,2023-06-17T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.7
563033,Fairfield Rise Llantwit Major,2023-06-17T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.13
563033,Fairfield Rise Llantwit Major,2023-06-17T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
563033,Fairfield Rise Llantwit Major,2023-06-17T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
563033,Fairfield Rise Llantwit Major,2023-06-17T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.1
563033,Fairfield Rise Llantwit Major,2023-06-17T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-5.47
563033,Fairfield Rise Llantwit Major,2023-06-17T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.67
563033,Fairfield Rise Llantwit Major,2023-06-17T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,42.8
563033,Fairfield Rise Llantwit Major,2023-06-17T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.1
563033,Fairfield Rise Llantwit Major,2023-06-17T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.4
563033,Fairfield Rise Llantwit Major,2023-06-17T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.3
563033,Fairfield Rise Llantwit Major,2023-06-17T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.46
563033,Fairfield Rise Llantwit Major,2023-06-17T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
563033,Fairfield Rise Llantwit Major,2023-06-17T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.68
563033,Fairfield Rise Llantwit Major,2023-06-17T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.88
563033,Fairfield Rise Llantwit Major,2023-06-17T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.01
563033,Fairfield Rise Llantwit Major,2023-06-17T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.56
563033,Fairfield Rise Llantwit Major,2023-06-17T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,43.0
563033,Fairfield Rise Llantwit Major,2023-06-17T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.8
563033,Fairfield Rise Llantwit Major,2023-06-17T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
563033,Fairfield Rise Llantwit Major,2023-06-17T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.3
563033,Fairfield Rise Llantwit Major,2023-06-17T10:30:00.000+00:00,transformer,,Temperature,C,30.6
563033,Fairfield Rise Llantwit Major,2023-06-17T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
563033,Fairfield Rise Llantwit Major,2023-06-17T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
563033,Fairfield Rise Llantwit Major,2023-06-17T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
563033,Fairfield Rise Llantwit Major,2023-06-17T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
563033,Fairfield Rise Llantwit Major,2023-06-17T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
563033,Fairfield Rise Llantwit Major,2023-06-17T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
563033,Fairfield Rise Llantwit Major,2023-06-17T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.71
563033,Fairfield Rise Llantwit Major,2023-06-17T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
563033,Fairfield Rise Llantwit Major,2023-06-17T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
563033,Fairfield Rise Llantwit Major,2023-06-17T10:30:00.000+00:00,busbar,,L3 Active Power,kW,23.08
563033,Fairfield Rise Llantwit Major,2023-06-17T10:30:00.000+00:00,busbar,,L2 Active Power,kW,17.91
563033,Fairfield Rise Llantwit Major,2023-06-17T10:30:00.000+00:00,busbar,,L1 Active Power,kW,20.48
563033,Fairfield Rise Llantwit Major,2023-06-17T10:30:00.000+00:00,busbar,,N Current (RMS),A,59.4
563033,Fairfield Rise Llantwit Major,2023-06-17T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.9
563033,Fairfield Rise Llantwit Major,2023-06-17T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
563033,Fairfield Rise Llantwit Major,2023-06-17T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.1
563033,Fairfield Rise Llantwit Major,2023-06-17T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
563033,Fairfield Rise Llantwit Major,2023-06-17T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
563033,Fairfield Rise Llantwit Major,2023-06-17T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
563033,Fairfield Rise Llantwit Major,2023-06-17T10:20:00.000+00:00,feeder,,L3 Active Power,kW,3.14
563033,Fairfield Rise Llantwit Major,2023-06-17T10:20:00.000+00:00,feeder,,L2 Active Power,kW,4.98
563033,Fairfield Rise Llantwit Major,2023-06-17T10:20:00.000+00:00,feeder,,L1 Active Power,kW,5.82
563033,Fairfield Rise Llantwit Major,2023-06-17T10:20:00.000+00:00,feeder,,N Current (RMS),A,15.9
563033,Fairfield Rise Llantwit Major,2023-06-17T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,13.6
563033,Fairfield Rise Llantwit Major,2023-06-17T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,21.8
563033,Fairfield Rise Llantwit Major,2023-06-17T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,25.9
563033,Fairfield Rise Llantwit Major,2023-06-17T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.42
563033,Fairfield Rise Llantwit Major,2023-06-17T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.65
563033,Fairfield Rise Llantwit Major,2023-06-17T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.2
563033,Fairfield Rise Llantwit Major,2023-06-17T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.46
563033,Fairfield Rise Llantwit Major,2023-06-17T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.71
563033,Fairfield Rise Llantwit Major,2023-06-17T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.83
563033,Fairfield Rise Llantwit Major,2023-06-17T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,23.5
563033,Fairfield Rise Llantwit Major,2023-06-17T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.9
563033,Fairfield Rise Llantwit Major,2023-06-17T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.4
563033,Fairfield Rise Llantwit Major,2023-06-17T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.1
563033,Fairfield Rise Llantwit Major,2023-06-17T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.36
563033,Fairfield Rise Llantwit Major,2023-06-17T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
563033,Fairfield Rise Llantwit Major,2023-06-17T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
563033,Fairfield Rise Llantwit Major,2023-06-17T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.15
563033,Fairfield Rise Llantwit Major,2023-06-17T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.08
563033,Fairfield Rise Llantwit Major,2023-06-17T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.69
563033,Fairfield Rise Llantwit Major,2023-06-17T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.6
563033,Fairfield Rise Llantwit Major,2023-06-17T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.1
563033,Fairfield Rise Llantwit Major,2023-06-17T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.7
563033,Fairfield Rise Llantwit Major,2023-06-17T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.2
563033,Fairfield Rise Llantwit Major,2023-06-17T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
563033,Fairfield Rise Llantwit Major,2023-06-17T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
563033,Fairfield Rise Llantwit Major,2023-06-17T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
563033,Fairfield Rise Llantwit Major,2023-06-17T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.44
563033,Fairfield Rise Llantwit Major,2023-06-17T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-5.02
563033,Fairfield Rise Llantwit Major,2023-06-17T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.6
563033,Fairfield Rise Llantwit Major,2023-06-17T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,35.0
563033,Fairfield Rise Llantwit Major,2023-06-17T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.9
563033,Fairfield Rise Llantwit Major,2023-06-17T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.1
563033,Fairfield Rise Llantwit Major,2023-06-17T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.7
563033,Fairfield Rise Llantwit Major,2023-06-17T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.46
563033,Fairfield Rise Llantwit Major,2023-06-17T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
563033,Fairfield Rise Llantwit Major,2023-06-17T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.35
563033,Fairfield Rise Llantwit Major,2023-06-17T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.38
563033,Fairfield Rise Llantwit Major,2023-06-17T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.05
563033,Fairfield Rise Llantwit Major,2023-06-17T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.13
563033,Fairfield Rise Llantwit Major,2023-06-17T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,38.6
563033,Fairfield Rise Llantwit Major,2023-06-17T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.2
563033,Fairfield Rise Llantwit Major,2023-06-17T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
563033,Fairfield Rise Llantwit Major,2023-06-17T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.4
563033,Fairfield Rise Llantwit Major,2023-06-17T10:20:00.000+00:00,transformer,,Temperature,C,30.4
563033,Fairfield Rise Llantwit Major,2023-06-17T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
563033,Fairfield Rise Llantwit Major,2023-06-17T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
563033,Fairfield Rise Llantwit Major,2023-06-17T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
563033,Fairfield Rise Llantwit Major,2023-06-17T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
563033,Fairfield Rise Llantwit Major,2023-06-17T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
563033,Fairfield Rise Llantwit Major,2023-06-17T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
563033,Fairfield Rise Llantwit Major,2023-06-17T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.59
563033,Fairfield Rise Llantwit Major,2023-06-17T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
563033,Fairfield Rise Llantwit Major,2023-06-17T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
563033,Fairfield Rise Llantwit Major,2023-06-17T10:20:00.000+00:00,busbar,,L3 Active Power,kW,22.57
563033,Fairfield Rise Llantwit Major,2023-06-17T10:20:00.000+00:00,busbar,,L2 Active Power,kW,13.8
563033,Fairfield Rise Llantwit Major,2023-06-17T10:20:00.000+00:00,busbar,,L1 Active Power,kW,15.08
563033,Fairfield Rise Llantwit Major,2023-06-17T10:20:00.000+00:00,busbar,,N Current (RMS),A,40.3
563033,Fairfield Rise Llantwit Major,2023-06-17T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
563033,Fairfield Rise Llantwit Major,2023-06-17T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.7
563033,Fairfield Rise Llantwit Major,2023-06-17T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.9
563033,Fairfield Rise Llantwit Major,2023-06-17T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
563033,Fairfield Rise Llantwit Major,2023-06-17T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
563033,Fairfield Rise Llantwit Major,2023-06-17T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
563033,Fairfield Rise Llantwit Major,2023-06-17T10:10:00.000+00:00,feeder,,L3 Active Power,kW,3.31
563033,Fairfield Rise Llantwit Major,2023-06-17T10:10:00.000+00:00,feeder,,L2 Active Power,kW,5.33
563033,Fairfield Rise Llantwit Major,2023-06-17T10:10:00.000+00:00,feeder,,L1 Active Power,kW,5.23
563033,Fairfield Rise Llantwit Major,2023-06-17T10:10:00.000+00:00,feeder,,N Current (RMS),A,15.1
563033,Fairfield Rise Llantwit Major,2023-06-17T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,14.3
563033,Fairfield Rise Llantwit Major,2023-06-17T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,23.7
563033,Fairfield Rise Llantwit Major,2023-06-17T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,23.1
563033,Fairfield Rise Llantwit Major,2023-06-17T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.33
563033,Fairfield Rise Llantwit Major,2023-06-17T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.64
563033,Fairfield Rise Llantwit Major,2023-06-17T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
563033,Fairfield Rise Llantwit Major,2023-06-17T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.32
563033,Fairfield Rise Llantwit Major,2023-06-17T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.66
563033,Fairfield Rise Llantwit Major,2023-06-17T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.94
563033,Fairfield Rise Llantwit Major,2023-06-17T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,39.7
563033,Fairfield Rise Llantwit Major,2023-06-17T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.3
563033,Fairfield Rise Llantwit Major,2023-06-17T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,46.1
563033,Fairfield Rise Llantwit Major,2023-06-17T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.9
563033,Fairfield Rise Llantwit Major,2023-06-17T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.34
563033,Fairfield Rise Llantwit Major,2023-06-17T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
563033,Fairfield Rise Llantwit Major,2023-06-17T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
563033,Fairfield Rise Llantwit Major,2023-06-17T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.36
563033,Fairfield Rise Llantwit Major,2023-06-17T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.26
563033,Fairfield Rise Llantwit Major,2023-06-17T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.59
563033,Fairfield Rise Llantwit Major,2023-06-17T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.0
563033,Fairfield Rise Llantwit Major,2023-06-17T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.8
563033,Fairfield Rise Llantwit Major,2023-06-17T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.0
563033,Fairfield Rise Llantwit Major,2023-06-17T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.8
563033,Fairfield Rise Llantwit Major,2023-06-17T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
563033,Fairfield Rise Llantwit Major,2023-06-17T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
563033,Fairfield Rise Llantwit Major,2023-06-17T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
563033,Fairfield Rise Llantwit Major,2023-06-17T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.01
563033,Fairfield Rise Llantwit Major,2023-06-17T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-4.03
563033,Fairfield Rise Llantwit Major,2023-06-17T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.59
563033,Fairfield Rise Llantwit Major,2023-06-17T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,27.8
563033,Fairfield Rise Llantwit Major,2023-06-17T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.6
563033,Fairfield Rise Llantwit Major,2023-06-17T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.5
563033,Fairfield Rise Llantwit Major,2023-06-17T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.7
563033,Fairfield Rise Llantwit Major,2023-06-17T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.56
563033,Fairfield Rise Llantwit Major,2023-06-17T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
563033,Fairfield Rise Llantwit Major,2023-06-17T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.26
563033,Fairfield Rise Llantwit Major,2023-06-17T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.05
563033,Fairfield Rise Llantwit Major,2023-06-17T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.95
563033,Fairfield Rise Llantwit Major,2023-06-17T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.67
563033,Fairfield Rise Llantwit Major,2023-06-17T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,31.6
563033,Fairfield Rise Llantwit Major,2023-06-17T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.2
563033,Fairfield Rise Llantwit Major,2023-06-17T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.8
563033,Fairfield Rise Llantwit Major,2023-06-17T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.2
563033,Fairfield Rise Llantwit Major,2023-06-17T10:10:00.000+00:00,transformer,,Temperature,C,30.2
563033,Fairfield Rise Llantwit Major,2023-06-17T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
563033,Fairfield Rise Llantwit Major,2023-06-17T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
563033,Fairfield Rise Llantwit Major,2023-06-17T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
563033,Fairfield Rise Llantwit Major,2023-06-17T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
563033,Fairfield Rise Llantwit Major,2023-06-17T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
563033,Fairfield Rise Llantwit Major,2023-06-17T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
563033,Fairfield Rise Llantwit Major,2023-06-17T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.03
563033,Fairfield Rise Llantwit Major,2023-06-17T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
563033,Fairfield Rise Llantwit Major,2023-06-17T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
563033,Fairfield Rise Llantwit Major,2023-06-17T10:10:00.000+00:00,busbar,,L3 Active Power,kW,25.05
563033,Fairfield Rise Llantwit Major,2023-06-17T10:10:00.000+00:00,busbar,,L2 Active Power,kW,26.17
563033,Fairfield Rise Llantwit Major,2023-06-17T10:10:00.000+00:00,busbar,,L1 Active Power,kW,17.02
563033,Fairfield Rise Llantwit Major,2023-06-17T10:10:00.000+00:00,busbar,,N Current (RMS),A,55.1
563033,Fairfield Rise Llantwit Major,2023-06-17T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.3
563033,Fairfield Rise Llantwit Major,2023-06-17T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.6
563033,Fairfield Rise Llantwit Major,2023-06-17T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.9
563033,Fairfield Rise Llantwit Major,2023-06-17T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
563033,Fairfield Rise Llantwit Major,2023-06-17T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
563033,Fairfield Rise Llantwit Major,2023-06-17T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
563033,Fairfield Rise Llantwit Major,2023-06-17T10:00:00.000+00:00,feeder,,L3 Active Power,kW,5.72
563033,Fairfield Rise Llantwit Major,2023-06-17T10:00:00.000+00:00,feeder,,L2 Active Power,kW,2.7
563033,Fairfield Rise Llantwit Major,2023-06-17T10:00:00.000+00:00,feeder,,L1 Active Power,kW,5.58
563033,Fairfield Rise Llantwit Major,2023-06-17T10:00:00.000+00:00,feeder,,N Current (RMS),A,19.8
563033,Fairfield Rise Llantwit Major,2023-06-17T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,27.0
563033,Fairfield Rise Llantwit Major,2023-06-17T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.0
563033,Fairfield Rise Llantwit Major,2023-06-17T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,25.0
563033,Fairfield Rise Llantwit Major,2023-06-17T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.67
563033,Fairfield Rise Llantwit Major,2023-06-17T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.08
563033,Fairfield Rise Llantwit Major,2023-06-17T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.2
563033,Fairfield Rise Llantwit Major,2023-06-17T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.66
563033,Fairfield Rise Llantwit Major,2023-06-17T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.85
563033,Fairfield Rise Llantwit Major,2023-06-17T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.99
563033,Fairfield Rise Llantwit Major,2023-06-17T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,37.6
563033,Fairfield Rise Llantwit Major,2023-06-17T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.5
563033,Fairfield Rise Llantwit Major,2023-06-17T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.0
563033,Fairfield Rise Llantwit Major,2023-06-17T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.5
563033,Fairfield Rise Llantwit Major,2023-06-17T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.21
563033,Fairfield Rise Llantwit Major,2023-06-17T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
563033,Fairfield Rise Llantwit Major,2023-06-17T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
563033,Fairfield Rise Llantwit Major,2023-06-17T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.01
563033,Fairfield Rise Llantwit Major,2023-06-17T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.19
563033,Fairfield Rise Llantwit Major,2023-06-17T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.74
563033,Fairfield Rise Llantwit Major,2023-06-17T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.6
563033,Fairfield Rise Llantwit Major,2023-06-17T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.4
563033,Fairfield Rise Llantwit Major,2023-06-17T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.0
563033,Fairfield Rise Llantwit Major,2023-06-17T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.0
563033,Fairfield Rise Llantwit Major,2023-06-17T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
563033,Fairfield Rise Llantwit Major,2023-06-17T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
563033,Fairfield Rise Llantwit Major,2023-06-17T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
563033,Fairfield Rise Llantwit Major,2023-06-17T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.43
563033,Fairfield Rise Llantwit Major,2023-06-17T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.77
563033,Fairfield Rise Llantwit Major,2023-06-17T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.44
563033,Fairfield Rise Llantwit Major,2023-06-17T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.5
563033,Fairfield Rise Llantwit Major,2023-06-17T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.9
563033,Fairfield Rise Llantwit Major,2023-06-17T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.7
563033,Fairfield Rise Llantwit Major,2023-06-17T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.4
563033,Fairfield Rise Llantwit Major,2023-06-17T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.23
563033,Fairfield Rise Llantwit Major,2023-06-17T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
563033,Fairfield Rise Llantwit Major,2023-06-17T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.6
563033,Fairfield Rise Llantwit Major,2023-06-17T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.97
563033,Fairfield Rise Llantwit Major,2023-06-17T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.45
563033,Fairfield Rise Llantwit Major,2023-06-17T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.98
563033,Fairfield Rise Llantwit Major,2023-06-17T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,43.7
563033,Fairfield Rise Llantwit Major,2023-06-17T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.2
563033,Fairfield Rise Llantwit Major,2023-06-17T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.4
563033,Fairfield Rise Llantwit Major,2023-06-17T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.4
563033,Fairfield Rise Llantwit Major,2023-06-17T10:00:00.000+00:00,transformer,,Temperature,C,30.1
563033,Fairfield Rise Llantwit Major,2023-06-17T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
563033,Fairfield Rise Llantwit Major,2023-06-17T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
563033,Fairfield Rise Llantwit Major,2023-06-17T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
563033,Fairfield Rise Llantwit Major,2023-06-17T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
563033,Fairfield Rise Llantwit Major,2023-06-17T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
563033,Fairfield Rise Llantwit Major,2023-06-17T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
563033,Fairfield Rise Llantwit Major,2023-06-17T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.73
563033,Fairfield Rise Llantwit Major,2023-06-17T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
563033,Fairfield Rise Llantwit Major,2023-06-17T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
563033,Fairfield Rise Llantwit Major,2023-06-17T10:00:00.000+00:00,busbar,,L3 Active Power,kW,35.79
563033,Fairfield Rise Llantwit Major,2023-06-17T10:00:00.000+00:00,busbar,,L2 Active Power,kW,24.97
563033,Fairfield Rise Llantwit Major,2023-06-17T10:00:00.000+00:00,busbar,,L1 Active Power,kW,18.73
563033,Fairfield Rise Llantwit Major,2023-06-17T10:00:00.000+00:00,busbar,,N Current (RMS),A,62.7
563033,Fairfield Rise Llantwit Major,2023-06-17T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,153.4
563033,Fairfield Rise Llantwit Major,2023-06-17T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.6
563033,Fairfield Rise Llantwit Major,2023-06-17T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.9
563033,Fairfield Rise Llantwit Major,2023-06-17T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
563033,Fairfield Rise Llantwit Major,2023-06-17T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
563033,Fairfield Rise Llantwit Major,2023-06-17T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
563033,Fairfield Rise Llantwit Major,2023-06-17T09:50:00.000+00:00,feeder,,L3 Active Power,kW,4.63
563033,Fairfield Rise Llantwit Major,2023-06-17T09:50:00.000+00:00,feeder,,L2 Active Power,kW,3.54
563033,Fairfield Rise Llantwit Major,2023-06-17T09:50:00.000+00:00,feeder,,L1 Active Power,kW,3.84
563033,Fairfield Rise Llantwit Major,2023-06-17T09:50:00.000+00:00,feeder,,N Current (RMS),A,14.9
563033,Fairfield Rise Llantwit Major,2023-06-17T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,21.3
563033,Fairfield Rise Llantwit Major,2023-06-17T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,16.5
563033,Fairfield Rise Llantwit Major,2023-06-17T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,17.4
563033,Fairfield Rise Llantwit Major,2023-06-17T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.62
563033,Fairfield Rise Llantwit Major,2023-06-17T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.43
563033,Fairfield Rise Llantwit Major,2023-06-17T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.11
563033,Fairfield Rise Llantwit Major,2023-06-17T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.89
563033,Fairfield Rise Llantwit Major,2023-06-17T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.42
563033,Fairfield Rise Llantwit Major,2023-06-17T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.88
563033,Fairfield Rise Llantwit Major,2023-06-17T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,40.8
563033,Fairfield Rise Llantwit Major,2023-06-17T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,54.8
563033,Fairfield Rise Llantwit Major,2023-06-17T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.2
563033,Fairfield Rise Llantwit Major,2023-06-17T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.2
563033,Fairfield Rise Llantwit Major,2023-06-17T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.48
563033,Fairfield Rise Llantwit Major,2023-06-17T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
563033,Fairfield Rise Llantwit Major,2023-06-17T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
563033,Fairfield Rise Llantwit Major,2023-06-17T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.37
563033,Fairfield Rise Llantwit Major,2023-06-17T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.78
563033,Fairfield Rise Llantwit Major,2023-06-17T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.55
563033,Fairfield Rise Llantwit Major,2023-06-17T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,29.3
563033,Fairfield Rise Llantwit Major,2023-06-17T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.4
563033,Fairfield Rise Llantwit Major,2023-06-17T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.5
563033,Fairfield Rise Llantwit Major,2023-06-17T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.9
563033,Fairfield Rise Llantwit Major,2023-06-17T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
563033,Fairfield Rise Llantwit Major,2023-06-17T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
563033,Fairfield Rise Llantwit Major,2023-06-17T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
563033,Fairfield Rise Llantwit Major,2023-06-17T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.56
563033,Fairfield Rise Llantwit Major,2023-06-17T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-5.13
563033,Fairfield Rise Llantwit Major,2023-06-17T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.93
563033,Fairfield Rise Llantwit Major,2023-06-17T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,38.1
563033,Fairfield Rise Llantwit Major,2023-06-17T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.3
563033,Fairfield Rise Llantwit Major,2023-06-17T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.3
563033,Fairfield Rise Llantwit Major,2023-06-17T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.4
563033,Fairfield Rise Llantwit Major,2023-06-17T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.54
563033,Fairfield Rise Llantwit Major,2023-06-17T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
563033,Fairfield Rise Llantwit Major,2023-06-17T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.88
563033,Fairfield Rise Llantwit Major,2023-06-17T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.71
563033,Fairfield Rise Llantwit Major,2023-06-17T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.23
563033,Fairfield Rise Llantwit Major,2023-06-17T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.93
563033,Fairfield Rise Llantwit Major,2023-06-17T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,48.2
563033,Fairfield Rise Llantwit Major,2023-06-17T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.9
563033,Fairfield Rise Llantwit Major,2023-06-17T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.5
563033,Fairfield Rise Llantwit Major,2023-06-17T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.6
563033,Fairfield Rise Llantwit Major,2023-06-17T09:50:00.000+00:00,transformer,,Temperature,C,29.9
563033,Fairfield Rise Llantwit Major,2023-06-17T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
563033,Fairfield Rise Llantwit Major,2023-06-17T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
563033,Fairfield Rise Llantwit Major,2023-06-17T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
563033,Fairfield Rise Llantwit Major,2023-06-17T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
563033,Fairfield Rise Llantwit Major,2023-06-17T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
563033,Fairfield Rise Llantwit Major,2023-06-17T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
563033,Fairfield Rise Llantwit Major,2023-06-17T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.04
563033,Fairfield Rise Llantwit Major,2023-06-17T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
563033,Fairfield Rise Llantwit Major,2023-06-17T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
563033,Fairfield Rise Llantwit Major,2023-06-17T09:50:00.000+00:00,busbar,,L3 Active Power,kW,44.17
563033,Fairfield Rise Llantwit Major,2023-06-17T09:50:00.000+00:00,busbar,,L2 Active Power,kW,13.84
563033,Fairfield Rise Llantwit Major,2023-06-17T09:50:00.000+00:00,busbar,,L1 Active Power,kW,14.12
563033,Fairfield Rise Llantwit Major,2023-06-17T09:50:00.000+00:00,busbar,,N Current (RMS),A,66.6
563033,Fairfield Rise Llantwit Major,2023-06-17T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,188.2
563033,Fairfield Rise Llantwit Major,2023-06-17T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.7
563033,Fairfield Rise Llantwit Major,2023-06-17T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.7
