Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563033,Fairfield Rise Llantwit Major,2023-06-17T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
563033,Fairfield Rise Llantwit Major,2023-06-17T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
563033,Fairfield Rise Llantwit Major,2023-06-17T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
563033,Fairfield Rise Llantwit Major,2023-06-17T09:40:00.000+00:00,feeder,,L3 Active Power,kW,5.06
563033,Fairfield Rise Llantwit Major,2023-06-17T09:40:00.000+00:00,feeder,,L2 Active Power,kW,2.72
563033,Fairfield Rise Llantwit Major,2023-06-17T09:40:00.000+00:00,feeder,,L1 Active Power,kW,11.34
563033,Fairfield Rise Llantwit Major,2023-06-17T09:40:00.000+00:00,feeder,,N Current (RMS),A,37.8
563033,Fairfield Rise Llantwit Major,2023-06-17T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,23.9
563033,Fairfield Rise Llantwit Major,2023-06-17T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.3
563033,Fairfield Rise Llantwit Major,2023-06-17T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,51.2
563033,Fairfield Rise Llantwit Major,2023-06-17T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.79
563033,Fairfield Rise Llantwit Major,2023-06-17T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.33
563033,Fairfield Rise Llantwit Major,2023-06-17T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
563033,Fairfield Rise Llantwit Major,2023-06-17T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.25
563033,Fairfield Rise Llantwit Major,2023-06-17T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.17
563033,Fairfield Rise Llantwit Major,2023-06-17T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.79
563033,Fairfield Rise Llantwit Major,2023-06-17T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,38.8
563033,Fairfield Rise Llantwit Major,2023-06-17T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,59.8
563033,Fairfield Rise Llantwit Major,2023-06-17T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.5
563033,Fairfield Rise Llantwit Major,2023-06-17T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.1
563033,Fairfield Rise Llantwit Major,2023-06-17T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.38
563033,Fairfield Rise Llantwit Major,2023-06-17T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
563033,Fairfield Rise Llantwit Major,2023-06-17T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
563033,Fairfield Rise Llantwit Major,2023-06-17T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.1
563033,Fairfield Rise Llantwit Major,2023-06-17T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.93
563033,Fairfield Rise Llantwit Major,2023-06-17T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.07
563033,Fairfield Rise Llantwit Major,2023-06-17T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,35.6
563033,Fairfield Rise Llantwit Major,2023-06-17T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.5
563033,Fairfield Rise Llantwit Major,2023-06-17T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.0
563033,Fairfield Rise Llantwit Major,2023-06-17T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.5
563033,Fairfield Rise Llantwit Major,2023-06-17T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
563033,Fairfield Rise Llantwit Major,2023-06-17T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
563033,Fairfield Rise Llantwit Major,2023-06-17T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
563033,Fairfield Rise Llantwit Major,2023-06-17T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.26
563033,Fairfield Rise Llantwit Major,2023-06-17T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-5.03
563033,Fairfield Rise Llantwit Major,2023-06-17T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.68
563033,Fairfield Rise Llantwit Major,2023-06-17T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,42.6
563033,Fairfield Rise Llantwit Major,2023-06-17T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.3
563033,Fairfield Rise Llantwit Major,2023-06-17T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.3
563033,Fairfield Rise Llantwit Major,2023-06-17T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.3
563033,Fairfield Rise Llantwit Major,2023-06-17T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.5
563033,Fairfield Rise Llantwit Major,2023-06-17T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
563033,Fairfield Rise Llantwit Major,2023-06-17T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.3
563033,Fairfield Rise Llantwit Major,2023-06-17T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.88
563033,Fairfield Rise Llantwit Major,2023-06-17T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.68
563033,Fairfield Rise Llantwit Major,2023-06-17T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.8
563033,Fairfield Rise Llantwit Major,2023-06-17T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,48.2
563033,Fairfield Rise Llantwit Major,2023-06-17T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.2
563033,Fairfield Rise Llantwit Major,2023-06-17T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.0
563033,Fairfield Rise Llantwit Major,2023-06-17T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.3
563033,Fairfield Rise Llantwit Major,2023-06-17T09:40:00.000+00:00,transformer,,Temperature,C,29.8
563033,Fairfield Rise Llantwit Major,2023-06-17T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
563033,Fairfield Rise Llantwit Major,2023-06-17T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
563033,Fairfield Rise Llantwit Major,2023-06-17T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
563033,Fairfield Rise Llantwit Major,2023-06-17T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
563033,Fairfield Rise Llantwit Major,2023-06-17T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
563033,Fairfield Rise Llantwit Major,2023-06-17T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
563033,Fairfield Rise Llantwit Major,2023-06-17T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.16
563033,Fairfield Rise Llantwit Major,2023-06-17T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
563033,Fairfield Rise Llantwit Major,2023-06-17T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
563033,Fairfield Rise Llantwit Major,2023-06-17T09:40:00.000+00:00,busbar,,L3 Active Power,kW,44.55
563033,Fairfield Rise Llantwit Major,2023-06-17T09:40:00.000+00:00,busbar,,L2 Active Power,kW,22.47
563033,Fairfield Rise Llantwit Major,2023-06-17T09:40:00.000+00:00,busbar,,L1 Active Power,kW,25.68
563033,Fairfield Rise Llantwit Major,2023-06-17T09:40:00.000+00:00,busbar,,N Current (RMS),A,33.4
563033,Fairfield Rise Llantwit Major,2023-06-17T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,189.2
563033,Fairfield Rise Llantwit Major,2023-06-17T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.2
563033,Fairfield Rise Llantwit Major,2023-06-17T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.6
563033,Fairfield Rise Llantwit Major,2023-06-17T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
563033,Fairfield Rise Llantwit Major,2023-06-17T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
563033,Fairfield Rise Llantwit Major,2023-06-17T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
563033,Fairfield Rise Llantwit Major,2023-06-17T09:30:00.000+00:00,feeder,,L3 Active Power,kW,4.52
563033,Fairfield Rise Llantwit Major,2023-06-17T09:30:00.000+00:00,feeder,,L2 Active Power,kW,2.05
563033,Fairfield Rise Llantwit Major,2023-06-17T09:30:00.000+00:00,feeder,,L1 Active Power,kW,9.31
563033,Fairfield Rise Llantwit Major,2023-06-17T09:30:00.000+00:00,feeder,,N Current (RMS),A,37.6
563033,Fairfield Rise Llantwit Major,2023-06-17T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,20.5
563033,Fairfield Rise Llantwit Major,2023-06-17T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,10.4
563033,Fairfield Rise Llantwit Major,2023-06-17T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,45.8
563033,Fairfield Rise Llantwit Major,2023-06-17T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.48
563033,Fairfield Rise Llantwit Major,2023-06-17T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.9
563033,Fairfield Rise Llantwit Major,2023-06-17T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.58
563033,Fairfield Rise Llantwit Major,2023-06-17T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.64
563033,Fairfield Rise Llantwit Major,2023-06-17T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.2
563033,Fairfield Rise Llantwit Major,2023-06-17T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.5
563033,Fairfield Rise Llantwit Major,2023-06-17T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,41.9
563033,Fairfield Rise Llantwit Major,2023-06-17T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.3
563033,Fairfield Rise Llantwit Major,2023-06-17T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,49.8
563033,Fairfield Rise Llantwit Major,2023-06-17T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.1
563033,Fairfield Rise Llantwit Major,2023-06-17T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
563033,Fairfield Rise Llantwit Major,2023-06-17T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
563033,Fairfield Rise Llantwit Major,2023-06-17T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
563033,Fairfield Rise Llantwit Major,2023-06-17T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.13
563033,Fairfield Rise Llantwit Major,2023-06-17T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.69
563033,Fairfield Rise Llantwit Major,2023-06-17T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.43
563033,Fairfield Rise Llantwit Major,2023-06-17T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,37.8
563033,Fairfield Rise Llantwit Major,2023-06-17T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.1
563033,Fairfield Rise Llantwit Major,2023-06-17T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.9
563033,Fairfield Rise Llantwit Major,2023-06-17T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.4
563033,Fairfield Rise Llantwit Major,2023-06-17T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
563033,Fairfield Rise Llantwit Major,2023-06-17T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
563033,Fairfield Rise Llantwit Major,2023-06-17T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
563033,Fairfield Rise Llantwit Major,2023-06-17T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.42
563033,Fairfield Rise Llantwit Major,2023-06-17T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.88
563033,Fairfield Rise Llantwit Major,2023-06-17T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.76
563033,Fairfield Rise Llantwit Major,2023-06-17T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.0
563033,Fairfield Rise Llantwit Major,2023-06-17T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.5
563033,Fairfield Rise Llantwit Major,2023-06-17T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.2
563033,Fairfield Rise Llantwit Major,2023-06-17T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.8
563033,Fairfield Rise Llantwit Major,2023-06-17T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.12
563033,Fairfield Rise Llantwit Major,2023-06-17T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
563033,Fairfield Rise Llantwit Major,2023-06-17T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.24
563033,Fairfield Rise Llantwit Major,2023-06-17T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.54
563033,Fairfield Rise Llantwit Major,2023-06-17T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.05
563033,Fairfield Rise Llantwit Major,2023-06-17T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.12
563033,Fairfield Rise Llantwit Major,2023-06-17T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.7
563033,Fairfield Rise Llantwit Major,2023-06-17T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.5
563033,Fairfield Rise Llantwit Major,2023-06-17T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.0
563033,Fairfield Rise Llantwit Major,2023-06-17T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.8
563033,Fairfield Rise Llantwit Major,2023-06-17T09:30:00.000+00:00,transformer,,Temperature,C,29.7
563033,Fairfield Rise Llantwit Major,2023-06-17T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
563033,Fairfield Rise Llantwit Major,2023-06-17T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
563033,Fairfield Rise Llantwit Major,2023-06-17T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
563033,Fairfield Rise Llantwit Major,2023-06-17T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
563033,Fairfield Rise Llantwit Major,2023-06-17T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
563033,Fairfield Rise Llantwit Major,2023-06-17T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
563033,Fairfield Rise Llantwit Major,2023-06-17T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.95
563033,Fairfield Rise Llantwit Major,2023-06-17T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
563033,Fairfield Rise Llantwit Major,2023-06-17T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
563033,Fairfield Rise Llantwit Major,2023-06-17T09:30:00.000+00:00,busbar,,L3 Active Power,kW,34.25
563033,Fairfield Rise Llantwit Major,2023-06-17T09:30:00.000+00:00,busbar,,L2 Active Power,kW,28.11
563033,Fairfield Rise Llantwit Major,2023-06-17T09:30:00.000+00:00,busbar,,L1 Active Power,kW,24.12
563033,Fairfield Rise Llantwit Major,2023-06-17T09:30:00.000+00:00,busbar,,N Current (RMS),A,48.0
563033,Fairfield Rise Llantwit Major,2023-06-17T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,149.3
563033,Fairfield Rise Llantwit Major,2023-06-17T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.7
563033,Fairfield Rise Llantwit Major,2023-06-17T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.0
563033,Fairfield Rise Llantwit Major,2023-06-17T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
563033,Fairfield Rise Llantwit Major,2023-06-17T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
563033,Fairfield Rise Llantwit Major,2023-06-17T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
563033,Fairfield Rise Llantwit Major,2023-06-17T09:20:00.000+00:00,feeder,,L3 Active Power,kW,3.95
563033,Fairfield Rise Llantwit Major,2023-06-17T09:20:00.000+00:00,feeder,,L2 Active Power,kW,7.25
563033,Fairfield Rise Llantwit Major,2023-06-17T09:20:00.000+00:00,feeder,,L1 Active Power,kW,4.07
563033,Fairfield Rise Llantwit Major,2023-06-17T09:20:00.000+00:00,feeder,,N Current (RMS),A,23.0
563033,Fairfield Rise Llantwit Major,2023-06-17T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,17.4
563033,Fairfield Rise Llantwit Major,2023-06-17T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,35.2
563033,Fairfield Rise Llantwit Major,2023-06-17T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,18.6
563033,Fairfield Rise Llantwit Major,2023-06-17T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.33
563033,Fairfield Rise Llantwit Major,2023-06-17T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.39
563033,Fairfield Rise Llantwit Major,2023-06-17T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.13
563033,Fairfield Rise Llantwit Major,2023-06-17T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.9
563033,Fairfield Rise Llantwit Major,2023-06-17T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.15
563033,Fairfield Rise Llantwit Major,2023-06-17T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.53
563033,Fairfield Rise Llantwit Major,2023-06-17T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,19.0
563033,Fairfield Rise Llantwit Major,2023-06-17T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.2
563033,Fairfield Rise Llantwit Major,2023-06-17T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.8
563033,Fairfield Rise Llantwit Major,2023-06-17T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.6
563033,Fairfield Rise Llantwit Major,2023-06-17T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.27
563033,Fairfield Rise Llantwit Major,2023-06-17T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
563033,Fairfield Rise Llantwit Major,2023-06-17T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
563033,Fairfield Rise Llantwit Major,2023-06-17T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.78
563033,Fairfield Rise Llantwit Major,2023-06-17T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.63
563033,Fairfield Rise Llantwit Major,2023-06-17T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.7
563033,Fairfield Rise Llantwit Major,2023-06-17T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,26.0
563033,Fairfield Rise Llantwit Major,2023-06-17T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.3
563033,Fairfield Rise Llantwit Major,2023-06-17T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.1
563033,Fairfield Rise Llantwit Major,2023-06-17T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.6
563033,Fairfield Rise Llantwit Major,2023-06-17T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
563033,Fairfield Rise Llantwit Major,2023-06-17T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
563033,Fairfield Rise Llantwit Major,2023-06-17T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
563033,Fairfield Rise Llantwit Major,2023-06-17T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.02
563033,Fairfield Rise Llantwit Major,2023-06-17T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.15
563033,Fairfield Rise Llantwit Major,2023-06-17T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.0
563033,Fairfield Rise Llantwit Major,2023-06-17T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.7
563033,Fairfield Rise Llantwit Major,2023-06-17T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.5
563033,Fairfield Rise Llantwit Major,2023-06-17T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.9
563033,Fairfield Rise Llantwit Major,2023-06-17T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.4
563033,Fairfield Rise Llantwit Major,2023-06-17T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.28
563033,Fairfield Rise Llantwit Major,2023-06-17T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
563033,Fairfield Rise Llantwit Major,2023-06-17T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.18
563033,Fairfield Rise Llantwit Major,2023-06-17T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.08
563033,Fairfield Rise Llantwit Major,2023-06-17T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.23
563033,Fairfield Rise Llantwit Major,2023-06-17T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.82
563033,Fairfield Rise Llantwit Major,2023-06-17T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,39.9
563033,Fairfield Rise Llantwit Major,2023-06-17T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.2
563033,Fairfield Rise Llantwit Major,2023-06-17T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.5
563033,Fairfield Rise Llantwit Major,2023-06-17T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.6
563033,Fairfield Rise Llantwit Major,2023-06-17T09:20:00.000+00:00,transformer,,Temperature,C,29.6
563033,Fairfield Rise Llantwit Major,2023-06-17T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
563033,Fairfield Rise Llantwit Major,2023-06-17T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
563033,Fairfield Rise Llantwit Major,2023-06-17T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
563033,Fairfield Rise Llantwit Major,2023-06-17T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
563033,Fairfield Rise Llantwit Major,2023-06-17T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
563033,Fairfield Rise Llantwit Major,2023-06-17T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
563033,Fairfield Rise Llantwit Major,2023-06-17T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.3
563033,Fairfield Rise Llantwit Major,2023-06-17T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
563033,Fairfield Rise Llantwit Major,2023-06-17T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
563033,Fairfield Rise Llantwit Major,2023-06-17T09:20:00.000+00:00,busbar,,L3 Active Power,kW,21.74
563033,Fairfield Rise Llantwit Major,2023-06-17T09:20:00.000+00:00,busbar,,L2 Active Power,kW,25.1
563033,Fairfield Rise Llantwit Major,2023-06-17T09:20:00.000+00:00,busbar,,L1 Active Power,kW,22.12
563033,Fairfield Rise Llantwit Major,2023-06-17T09:20:00.000+00:00,busbar,,N Current (RMS),A,77.5
563033,Fairfield Rise Llantwit Major,2023-06-17T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
563033,Fairfield Rise Llantwit Major,2023-06-17T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.4
563033,Fairfield Rise Llantwit Major,2023-06-17T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.2
563033,Fairfield Rise Llantwit Major,2023-06-17T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
563033,Fairfield Rise Llantwit Major,2023-06-17T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
563033,Fairfield Rise Llantwit Major,2023-06-17T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
563033,Fairfield Rise Llantwit Major,2023-06-17T09:10:00.000+00:00,feeder,,L3 Active Power,kW,3.98
563033,Fairfield Rise Llantwit Major,2023-06-17T09:10:00.000+00:00,feeder,,L2 Active Power,kW,10.73
563033,Fairfield Rise Llantwit Major,2023-06-17T09:10:00.000+00:00,feeder,,L1 Active Power,kW,3.33
563033,Fairfield Rise Llantwit Major,2023-06-17T09:10:00.000+00:00,feeder,,N Current (RMS),A,31.7
563033,Fairfield Rise Llantwit Major,2023-06-17T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,17.7
563033,Fairfield Rise Llantwit Major,2023-06-17T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,46.9
563033,Fairfield Rise Llantwit Major,2023-06-17T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,15.2
563033,Fairfield Rise Llantwit Major,2023-06-17T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.22
563033,Fairfield Rise Llantwit Major,2023-06-17T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
563033,Fairfield Rise Llantwit Major,2023-06-17T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.47
563033,Fairfield Rise Llantwit Major,2023-06-17T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.1
563033,Fairfield Rise Llantwit Major,2023-06-17T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.51
563033,Fairfield Rise Llantwit Major,2023-06-17T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.83
563033,Fairfield Rise Llantwit Major,2023-06-17T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,23.3
563033,Fairfield Rise Llantwit Major,2023-06-17T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.8
563033,Fairfield Rise Llantwit Major,2023-06-17T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.3
563033,Fairfield Rise Llantwit Major,2023-06-17T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.5
563033,Fairfield Rise Llantwit Major,2023-06-17T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.42
563033,Fairfield Rise Llantwit Major,2023-06-17T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
563033,Fairfield Rise Llantwit Major,2023-06-17T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
563033,Fairfield Rise Llantwit Major,2023-06-17T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.89
563033,Fairfield Rise Llantwit Major,2023-06-17T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.38
563033,Fairfield Rise Llantwit Major,2023-06-17T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.83
563033,Fairfield Rise Llantwit Major,2023-06-17T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.9
563033,Fairfield Rise Llantwit Major,2023-06-17T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.6
563033,Fairfield Rise Llantwit Major,2023-06-17T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.3
563033,Fairfield Rise Llantwit Major,2023-06-17T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.4
563033,Fairfield Rise Llantwit Major,2023-06-17T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
563033,Fairfield Rise Llantwit Major,2023-06-17T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
563033,Fairfield Rise Llantwit Major,2023-06-17T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
563033,Fairfield Rise Llantwit Major,2023-06-17T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.96
563033,Fairfield Rise Llantwit Major,2023-06-17T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.14
563033,Fairfield Rise Llantwit Major,2023-06-17T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.57
563033,Fairfield Rise Llantwit Major,2023-06-17T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.8
563033,Fairfield Rise Llantwit Major,2023-06-17T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.7
563033,Fairfield Rise Llantwit Major,2023-06-17T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.9
563033,Fairfield Rise Llantwit Major,2023-06-17T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.2
563033,Fairfield Rise Llantwit Major,2023-06-17T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.01
563033,Fairfield Rise Llantwit Major,2023-06-17T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.14
563033,Fairfield Rise Llantwit Major,2023-06-17T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.05
563033,Fairfield Rise Llantwit Major,2023-06-17T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.37
563033,Fairfield Rise Llantwit Major,2023-06-17T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.72
563033,Fairfield Rise Llantwit Major,2023-06-17T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.01
563033,Fairfield Rise Llantwit Major,2023-06-17T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,35.5
563033,Fairfield Rise Llantwit Major,2023-06-17T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.0
563033,Fairfield Rise Llantwit Major,2023-06-17T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.3
563033,Fairfield Rise Llantwit Major,2023-06-17T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.7
563033,Fairfield Rise Llantwit Major,2023-06-17T09:10:00.000+00:00,transformer,,Temperature,C,29.5
563033,Fairfield Rise Llantwit Major,2023-06-17T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
563033,Fairfield Rise Llantwit Major,2023-06-17T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
563033,Fairfield Rise Llantwit Major,2023-06-17T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
563033,Fairfield Rise Llantwit Major,2023-06-17T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
563033,Fairfield Rise Llantwit Major,2023-06-17T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
563033,Fairfield Rise Llantwit Major,2023-06-17T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
563033,Fairfield Rise Llantwit Major,2023-06-17T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.95
563033,Fairfield Rise Llantwit Major,2023-06-17T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
563033,Fairfield Rise Llantwit Major,2023-06-17T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
563033,Fairfield Rise Llantwit Major,2023-06-17T09:10:00.000+00:00,busbar,,L3 Active Power,kW,21.3
563033,Fairfield Rise Llantwit Major,2023-06-17T09:10:00.000+00:00,busbar,,L2 Active Power,kW,26.2
563033,Fairfield Rise Llantwit Major,2023-06-17T09:10:00.000+00:00,busbar,,L1 Active Power,kW,17.57
563033,Fairfield Rise Llantwit Major,2023-06-17T09:10:00.000+00:00,busbar,,N Current (RMS),A,83.3
563033,Fairfield Rise Llantwit Major,2023-06-17T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.8
563033,Fairfield Rise Llantwit Major,2023-06-17T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.9
563033,Fairfield Rise Llantwit Major,2023-06-17T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
563033,Fairfield Rise Llantwit Major,2023-06-17T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.13
563033,Fairfield Rise Llantwit Major,2023-06-17T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
563033,Fairfield Rise Llantwit Major,2023-06-17T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
563033,Fairfield Rise Llantwit Major,2023-06-17T09:00:00.000+00:00,feeder,,L3 Active Power,kW,5.14
563033,Fairfield Rise Llantwit Major,2023-06-17T09:00:00.000+00:00,feeder,,L2 Active Power,kW,4.26
563033,Fairfield Rise Llantwit Major,2023-06-17T09:00:00.000+00:00,feeder,,L1 Active Power,kW,6.25
563033,Fairfield Rise Llantwit Major,2023-06-17T09:00:00.000+00:00,feeder,,N Current (RMS),A,22.1
563033,Fairfield Rise Llantwit Major,2023-06-17T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,22.3
563033,Fairfield Rise Llantwit Major,2023-06-17T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,19.0
563033,Fairfield Rise Llantwit Major,2023-06-17T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,30.0
563033,Fairfield Rise Llantwit Major,2023-06-17T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.38
563033,Fairfield Rise Llantwit Major,2023-06-17T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.26
563033,Fairfield Rise Llantwit Major,2023-06-17T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.88
563033,Fairfield Rise Llantwit Major,2023-06-17T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.82
563033,Fairfield Rise Llantwit Major,2023-06-17T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.1
563033,Fairfield Rise Llantwit Major,2023-06-17T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.18
563033,Fairfield Rise Llantwit Major,2023-06-17T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,23.9
563033,Fairfield Rise Llantwit Major,2023-06-17T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.2
563033,Fairfield Rise Llantwit Major,2023-06-17T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.4
563033,Fairfield Rise Llantwit Major,2023-06-17T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.2
563033,Fairfield Rise Llantwit Major,2023-06-17T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
563033,Fairfield Rise Llantwit Major,2023-06-17T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
563033,Fairfield Rise Llantwit Major,2023-06-17T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
563033,Fairfield Rise Llantwit Major,2023-06-17T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.44
563033,Fairfield Rise Llantwit Major,2023-06-17T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.13
563033,Fairfield Rise Llantwit Major,2023-06-17T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.76
563033,Fairfield Rise Llantwit Major,2023-06-17T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.5
563033,Fairfield Rise Llantwit Major,2023-06-17T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.8
563033,Fairfield Rise Llantwit Major,2023-06-17T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.5
563033,Fairfield Rise Llantwit Major,2023-06-17T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.5
563033,Fairfield Rise Llantwit Major,2023-06-17T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
563033,Fairfield Rise Llantwit Major,2023-06-17T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
563033,Fairfield Rise Llantwit Major,2023-06-17T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
563033,Fairfield Rise Llantwit Major,2023-06-17T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.22
563033,Fairfield Rise Llantwit Major,2023-06-17T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-6.49
563033,Fairfield Rise Llantwit Major,2023-06-17T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.56
563033,Fairfield Rise Llantwit Major,2023-06-17T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,39.1
563033,Fairfield Rise Llantwit Major,2023-06-17T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.4
563033,Fairfield Rise Llantwit Major,2023-06-17T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.3
563033,Fairfield Rise Llantwit Major,2023-06-17T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.8
563033,Fairfield Rise Llantwit Major,2023-06-17T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.56
563033,Fairfield Rise Llantwit Major,2023-06-17T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.33
563033,Fairfield Rise Llantwit Major,2023-06-17T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.86
563033,Fairfield Rise Llantwit Major,2023-06-17T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.63
563033,Fairfield Rise Llantwit Major,2023-06-17T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.87
563033,Fairfield Rise Llantwit Major,2023-06-17T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.84
563033,Fairfield Rise Llantwit Major,2023-06-17T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,37.7
563033,Fairfield Rise Llantwit Major,2023-06-17T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.4
563033,Fairfield Rise Llantwit Major,2023-06-17T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.3
563033,Fairfield Rise Llantwit Major,2023-06-17T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.6
563033,Fairfield Rise Llantwit Major,2023-06-17T09:00:00.000+00:00,transformer,,Temperature,C,29.3
563033,Fairfield Rise Llantwit Major,2023-06-17T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
563033,Fairfield Rise Llantwit Major,2023-06-17T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
563033,Fairfield Rise Llantwit Major,2023-06-17T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
563033,Fairfield Rise Llantwit Major,2023-06-17T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
563033,Fairfield Rise Llantwit Major,2023-06-17T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
563033,Fairfield Rise Llantwit Major,2023-06-17T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
563033,Fairfield Rise Llantwit Major,2023-06-17T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.26
563033,Fairfield Rise Llantwit Major,2023-06-17T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
563033,Fairfield Rise Llantwit Major,2023-06-17T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
563033,Fairfield Rise Llantwit Major,2023-06-17T09:00:00.000+00:00,busbar,,L3 Active Power,kW,23.25
563033,Fairfield Rise Llantwit Major,2023-06-17T09:00:00.000+00:00,busbar,,L2 Active Power,kW,15.89
563033,Fairfield Rise Llantwit Major,2023-06-17T09:00:00.000+00:00,busbar,,L1 Active Power,kW,24.58
563033,Fairfield Rise Llantwit Major,2023-06-17T09:00:00.000+00:00,busbar,,N Current (RMS),A,56.4
563033,Fairfield Rise Llantwit Major,2023-06-17T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.4
563033,Fairfield Rise Llantwit Major,2023-06-17T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.1
563033,Fairfield Rise Llantwit Major,2023-06-17T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.2
563033,Fairfield Rise Llantwit Major,2023-06-17T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.26
563033,Fairfield Rise Llantwit Major,2023-06-17T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
563033,Fairfield Rise Llantwit Major,2023-06-17T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
563033,Fairfield Rise Llantwit Major,2023-06-17T08:50:00.000+00:00,feeder,,L3 Active Power,kW,5.87
563033,Fairfield Rise Llantwit Major,2023-06-17T08:50:00.000+00:00,feeder,,L2 Active Power,kW,3.98
563033,Fairfield Rise Llantwit Major,2023-06-17T08:50:00.000+00:00,feeder,,L1 Active Power,kW,3.76
563033,Fairfield Rise Llantwit Major,2023-06-17T08:50:00.000+00:00,feeder,,N Current (RMS),A,14.3
563033,Fairfield Rise Llantwit Major,2023-06-17T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,25.4
563033,Fairfield Rise Llantwit Major,2023-06-17T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,17.8
563033,Fairfield Rise Llantwit Major,2023-06-17T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,16.9
563033,Fairfield Rise Llantwit Major,2023-06-17T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.94
563033,Fairfield Rise Llantwit Major,2023-06-17T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.29
563033,Fairfield Rise Llantwit Major,2023-06-17T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.81
563033,Fairfield Rise Llantwit Major,2023-06-17T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.76
563033,Fairfield Rise Llantwit Major,2023-06-17T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.93
563033,Fairfield Rise Llantwit Major,2023-06-17T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.01
563033,Fairfield Rise Llantwit Major,2023-06-17T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,31.0
563033,Fairfield Rise Llantwit Major,2023-06-17T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.7
563033,Fairfield Rise Llantwit Major,2023-06-17T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.7
563033,Fairfield Rise Llantwit Major,2023-06-17T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.3
563033,Fairfield Rise Llantwit Major,2023-06-17T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.23
563033,Fairfield Rise Llantwit Major,2023-06-17T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.79
563033,Fairfield Rise Llantwit Major,2023-06-17T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
563033,Fairfield Rise Llantwit Major,2023-06-17T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.1
563033,Fairfield Rise Llantwit Major,2023-06-17T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.65
563033,Fairfield Rise Llantwit Major,2023-06-17T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.15
563033,Fairfield Rise Llantwit Major,2023-06-17T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,34.7
563033,Fairfield Rise Llantwit Major,2023-06-17T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.0
563033,Fairfield Rise Llantwit Major,2023-06-17T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.4
563033,Fairfield Rise Llantwit Major,2023-06-17T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.7
563033,Fairfield Rise Llantwit Major,2023-06-17T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
563033,Fairfield Rise Llantwit Major,2023-06-17T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.17
563033,Fairfield Rise Llantwit Major,2023-06-17T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.24
563033,Fairfield Rise Llantwit Major,2023-06-17T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.52
563033,Fairfield Rise Llantwit Major,2023-06-17T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-4.96
563033,Fairfield Rise Llantwit Major,2023-06-17T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.76
563033,Fairfield Rise Llantwit Major,2023-06-17T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,35.1
563033,Fairfield Rise Llantwit Major,2023-06-17T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.8
563033,Fairfield Rise Llantwit Major,2023-06-17T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.6
563033,Fairfield Rise Llantwit Major,2023-06-17T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.8
563033,Fairfield Rise Llantwit Major,2023-06-17T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.14
563033,Fairfield Rise Llantwit Major,2023-06-17T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
563033,Fairfield Rise Llantwit Major,2023-06-17T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.82
563033,Fairfield Rise Llantwit Major,2023-06-17T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.15
563033,Fairfield Rise Llantwit Major,2023-06-17T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.37
563033,Fairfield Rise Llantwit Major,2023-06-17T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.46
563033,Fairfield Rise Llantwit Major,2023-06-17T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,39.8
563033,Fairfield Rise Llantwit Major,2023-06-17T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.8
563033,Fairfield Rise Llantwit Major,2023-06-17T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.1
563033,Fairfield Rise Llantwit Major,2023-06-17T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.9
563033,Fairfield Rise Llantwit Major,2023-06-17T08:50:00.000+00:00,transformer,,Temperature,C,29.1
563033,Fairfield Rise Llantwit Major,2023-06-17T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
563033,Fairfield Rise Llantwit Major,2023-06-17T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
563033,Fairfield Rise Llantwit Major,2023-06-17T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
563033,Fairfield Rise Llantwit Major,2023-06-17T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
563033,Fairfield Rise Llantwit Major,2023-06-17T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
563033,Fairfield Rise Llantwit Major,2023-06-17T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
563033,Fairfield Rise Llantwit Major,2023-06-17T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.4
563033,Fairfield Rise Llantwit Major,2023-06-17T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
563033,Fairfield Rise Llantwit Major,2023-06-17T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
563033,Fairfield Rise Llantwit Major,2023-06-17T08:50:00.000+00:00,busbar,,L3 Active Power,kW,36.41
563033,Fairfield Rise Llantwit Major,2023-06-17T08:50:00.000+00:00,busbar,,L2 Active Power,kW,17.96
563033,Fairfield Rise Llantwit Major,2023-06-17T08:50:00.000+00:00,busbar,,L1 Active Power,kW,26.14
563033,Fairfield Rise Llantwit Major,2023-06-17T08:50:00.000+00:00,busbar,,N Current (RMS),A,37.6
563033,Fairfield Rise Llantwit Major,2023-06-17T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,154.7
563033,Fairfield Rise Llantwit Major,2023-06-17T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.5
563033,Fairfield Rise Llantwit Major,2023-06-17T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.1
563033,Fairfield Rise Llantwit Major,2023-06-17T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
563033,Fairfield Rise Llantwit Major,2023-06-17T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
563033,Fairfield Rise Llantwit Major,2023-06-17T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
563033,Fairfield Rise Llantwit Major,2023-06-17T08:40:00.000+00:00,feeder,,L3 Active Power,kW,3.48
563033,Fairfield Rise Llantwit Major,2023-06-17T08:40:00.000+00:00,feeder,,L2 Active Power,kW,2.79
563033,Fairfield Rise Llantwit Major,2023-06-17T08:40:00.000+00:00,feeder,,L1 Active Power,kW,3.78
563033,Fairfield Rise Llantwit Major,2023-06-17T08:40:00.000+00:00,feeder,,N Current (RMS),A,13.0
563033,Fairfield Rise Llantwit Major,2023-06-17T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.3
563033,Fairfield Rise Llantwit Major,2023-06-17T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.7
563033,Fairfield Rise Llantwit Major,2023-06-17T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,16.7
563033,Fairfield Rise Llantwit Major,2023-06-17T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.16
563033,Fairfield Rise Llantwit Major,2023-06-17T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.23
563033,Fairfield Rise Llantwit Major,2023-06-17T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.13
563033,Fairfield Rise Llantwit Major,2023-06-17T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.81
563033,Fairfield Rise Llantwit Major,2023-06-17T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.82
563033,Fairfield Rise Llantwit Major,2023-06-17T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.57
563033,Fairfield Rise Llantwit Major,2023-06-17T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,24.4
563033,Fairfield Rise Llantwit Major,2023-06-17T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.4
563033,Fairfield Rise Llantwit Major,2023-06-17T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.6
563033,Fairfield Rise Llantwit Major,2023-06-17T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.7
563033,Fairfield Rise Llantwit Major,2023-06-17T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.45
563033,Fairfield Rise Llantwit Major,2023-06-17T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
563033,Fairfield Rise Llantwit Major,2023-06-17T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
563033,Fairfield Rise Llantwit Major,2023-06-17T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.25
563033,Fairfield Rise Llantwit Major,2023-06-17T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.27
563033,Fairfield Rise Llantwit Major,2023-06-17T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.37
563033,Fairfield Rise Llantwit Major,2023-06-17T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.0
563033,Fairfield Rise Llantwit Major,2023-06-17T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.4
563033,Fairfield Rise Llantwit Major,2023-06-17T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.0
563033,Fairfield Rise Llantwit Major,2023-06-17T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.1
563033,Fairfield Rise Llantwit Major,2023-06-17T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
563033,Fairfield Rise Llantwit Major,2023-06-17T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.37
563033,Fairfield Rise Llantwit Major,2023-06-17T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
563033,Fairfield Rise Llantwit Major,2023-06-17T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.06
563033,Fairfield Rise Llantwit Major,2023-06-17T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.22
563033,Fairfield Rise Llantwit Major,2023-06-17T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.44
563033,Fairfield Rise Llantwit Major,2023-06-17T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.4
563033,Fairfield Rise Llantwit Major,2023-06-17T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.5
563033,Fairfield Rise Llantwit Major,2023-06-17T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.3
563033,Fairfield Rise Llantwit Major,2023-06-17T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.2
563033,Fairfield Rise Llantwit Major,2023-06-17T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.93
563033,Fairfield Rise Llantwit Major,2023-06-17T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
563033,Fairfield Rise Llantwit Major,2023-06-17T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.47
563033,Fairfield Rise Llantwit Major,2023-06-17T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.8
563033,Fairfield Rise Llantwit Major,2023-06-17T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.6
563033,Fairfield Rise Llantwit Major,2023-06-17T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.41
563033,Fairfield Rise Llantwit Major,2023-06-17T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,47.5
563033,Fairfield Rise Llantwit Major,2023-06-17T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.2
563033,Fairfield Rise Llantwit Major,2023-06-17T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.7
563033,Fairfield Rise Llantwit Major,2023-06-17T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.1
563033,Fairfield Rise Llantwit Major,2023-06-17T08:40:00.000+00:00,transformer,,Temperature,C,29.0
563033,Fairfield Rise Llantwit Major,2023-06-17T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
563033,Fairfield Rise Llantwit Major,2023-06-17T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
563033,Fairfield Rise Llantwit Major,2023-06-17T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
563033,Fairfield Rise Llantwit Major,2023-06-17T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
563033,Fairfield Rise Llantwit Major,2023-06-17T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
563033,Fairfield Rise Llantwit Major,2023-06-17T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
563033,Fairfield Rise Llantwit Major,2023-06-17T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.26
563033,Fairfield Rise Llantwit Major,2023-06-17T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
563033,Fairfield Rise Llantwit Major,2023-06-17T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
563033,Fairfield Rise Llantwit Major,2023-06-17T08:40:00.000+00:00,busbar,,L3 Active Power,kW,26.4
