Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563033,Fairfield Rise Llantwit Major,2023-06-17T08:40:00.000+00:00,busbar,,L2 Active Power,kW,13.27
563033,Fairfield Rise Llantwit Major,2023-06-17T08:40:00.000+00:00,busbar,,L1 Active Power,kW,20.58
563033,Fairfield Rise Llantwit Major,2023-06-17T08:40:00.000+00:00,busbar,,N Current (RMS),A,45.4
563033,Fairfield Rise Llantwit Major,2023-06-17T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.8
563033,Fairfield Rise Llantwit Major,2023-06-17T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
563033,Fairfield Rise Llantwit Major,2023-06-17T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.9
563033,Fairfield Rise Llantwit Major,2023-06-17T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
563033,Fairfield Rise Llantwit Major,2023-06-17T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
563033,Fairfield Rise Llantwit Major,2023-06-17T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
563033,Fairfield Rise Llantwit Major,2023-06-17T08:30:00.000+00:00,feeder,,L3 Active Power,kW,2.67
563033,Fairfield Rise Llantwit Major,2023-06-17T08:30:00.000+00:00,feeder,,L2 Active Power,kW,7.81
563033,Fairfield Rise Llantwit Major,2023-06-17T08:30:00.000+00:00,feeder,,L1 Active Power,kW,3.93
563033,Fairfield Rise Llantwit Major,2023-06-17T08:30:00.000+00:00,feeder,,N Current (RMS),A,25.5
563033,Fairfield Rise Llantwit Major,2023-06-17T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,11.6
563033,Fairfield Rise Llantwit Major,2023-06-17T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,34.1
563033,Fairfield Rise Llantwit Major,2023-06-17T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,17.3
563033,Fairfield Rise Llantwit Major,2023-06-17T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.11
563033,Fairfield Rise Llantwit Major,2023-06-17T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.27
563033,Fairfield Rise Llantwit Major,2023-06-17T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.47
563033,Fairfield Rise Llantwit Major,2023-06-17T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.48
563033,Fairfield Rise Llantwit Major,2023-06-17T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.26
563033,Fairfield Rise Llantwit Major,2023-06-17T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.32
563033,Fairfield Rise Llantwit Major,2023-06-17T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,44.9
563033,Fairfield Rise Llantwit Major,2023-06-17T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.6
563033,Fairfield Rise Llantwit Major,2023-06-17T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,56.3
563033,Fairfield Rise Llantwit Major,2023-06-17T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.6
563033,Fairfield Rise Llantwit Major,2023-06-17T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.35
563033,Fairfield Rise Llantwit Major,2023-06-17T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
563033,Fairfield Rise Llantwit Major,2023-06-17T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
563033,Fairfield Rise Llantwit Major,2023-06-17T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.74
563033,Fairfield Rise Llantwit Major,2023-06-17T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.37
563033,Fairfield Rise Llantwit Major,2023-06-17T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.25
563033,Fairfield Rise Llantwit Major,2023-06-17T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.4
563033,Fairfield Rise Llantwit Major,2023-06-17T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.9
563033,Fairfield Rise Llantwit Major,2023-06-17T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.1
563033,Fairfield Rise Llantwit Major,2023-06-17T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.3
563033,Fairfield Rise Llantwit Major,2023-06-17T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
563033,Fairfield Rise Llantwit Major,2023-06-17T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.38
563033,Fairfield Rise Llantwit Major,2023-06-17T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
563033,Fairfield Rise Llantwit Major,2023-06-17T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.27
563033,Fairfield Rise Llantwit Major,2023-06-17T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.32
563033,Fairfield Rise Llantwit Major,2023-06-17T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.76
563033,Fairfield Rise Llantwit Major,2023-06-17T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.6
563033,Fairfield Rise Llantwit Major,2023-06-17T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.6
563033,Fairfield Rise Llantwit Major,2023-06-17T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.1
563033,Fairfield Rise Llantwit Major,2023-06-17T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.6
563033,Fairfield Rise Llantwit Major,2023-06-17T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.56
563033,Fairfield Rise Llantwit Major,2023-06-17T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
563033,Fairfield Rise Llantwit Major,2023-06-17T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.6
563033,Fairfield Rise Llantwit Major,2023-06-17T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.71
563033,Fairfield Rise Llantwit Major,2023-06-17T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.79
563033,Fairfield Rise Llantwit Major,2023-06-17T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.28
563033,Fairfield Rise Llantwit Major,2023-06-17T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,61.9
563033,Fairfield Rise Llantwit Major,2023-06-17T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,77.6
563033,Fairfield Rise Llantwit Major,2023-06-17T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.7
563033,Fairfield Rise Llantwit Major,2023-06-17T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.4
563033,Fairfield Rise Llantwit Major,2023-06-17T08:30:00.000+00:00,transformer,,Temperature,C,28.8
563033,Fairfield Rise Llantwit Major,2023-06-17T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
563033,Fairfield Rise Llantwit Major,2023-06-17T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
563033,Fairfield Rise Llantwit Major,2023-06-17T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
563033,Fairfield Rise Llantwit Major,2023-06-17T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
563033,Fairfield Rise Llantwit Major,2023-06-17T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
563033,Fairfield Rise Llantwit Major,2023-06-17T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
563033,Fairfield Rise Llantwit Major,2023-06-17T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.64
563033,Fairfield Rise Llantwit Major,2023-06-17T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
563033,Fairfield Rise Llantwit Major,2023-06-17T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
563033,Fairfield Rise Llantwit Major,2023-06-17T08:30:00.000+00:00,busbar,,L3 Active Power,kW,29.87
563033,Fairfield Rise Llantwit Major,2023-06-17T08:30:00.000+00:00,busbar,,L2 Active Power,kW,29.89
563033,Fairfield Rise Llantwit Major,2023-06-17T08:30:00.000+00:00,busbar,,L1 Active Power,kW,20.55
563033,Fairfield Rise Llantwit Major,2023-06-17T08:30:00.000+00:00,busbar,,N Current (RMS),A,107.1
563033,Fairfield Rise Llantwit Major,2023-06-17T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.1
563033,Fairfield Rise Llantwit Major,2023-06-17T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.2
563033,Fairfield Rise Llantwit Major,2023-06-17T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.4
563033,Fairfield Rise Llantwit Major,2023-06-17T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
563033,Fairfield Rise Llantwit Major,2023-06-17T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
563033,Fairfield Rise Llantwit Major,2023-06-17T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
563033,Fairfield Rise Llantwit Major,2023-06-17T08:20:00.000+00:00,feeder,,L3 Active Power,kW,2.74
563033,Fairfield Rise Llantwit Major,2023-06-17T08:20:00.000+00:00,feeder,,L2 Active Power,kW,5.85
563033,Fairfield Rise Llantwit Major,2023-06-17T08:20:00.000+00:00,feeder,,L1 Active Power,kW,4.53
563033,Fairfield Rise Llantwit Major,2023-06-17T08:20:00.000+00:00,feeder,,N Current (RMS),A,18.5
563033,Fairfield Rise Llantwit Major,2023-06-17T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,12.4
563033,Fairfield Rise Llantwit Major,2023-06-17T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,25.6
563033,Fairfield Rise Llantwit Major,2023-06-17T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,20.8
563033,Fairfield Rise Llantwit Major,2023-06-17T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.19
563033,Fairfield Rise Llantwit Major,2023-06-17T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.15
563033,Fairfield Rise Llantwit Major,2023-06-17T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.23
563033,Fairfield Rise Llantwit Major,2023-06-17T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.51
563033,Fairfield Rise Llantwit Major,2023-06-17T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.26
563033,Fairfield Rise Llantwit Major,2023-06-17T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.89
563033,Fairfield Rise Llantwit Major,2023-06-17T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,20.6
563033,Fairfield Rise Llantwit Major,2023-06-17T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.8
563033,Fairfield Rise Llantwit Major,2023-06-17T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.9
563033,Fairfield Rise Llantwit Major,2023-06-17T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.4
563033,Fairfield Rise Llantwit Major,2023-06-17T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
563033,Fairfield Rise Llantwit Major,2023-06-17T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
563033,Fairfield Rise Llantwit Major,2023-06-17T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
563033,Fairfield Rise Llantwit Major,2023-06-17T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.66
563033,Fairfield Rise Llantwit Major,2023-06-17T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.68
563033,Fairfield Rise Llantwit Major,2023-06-17T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.08
563033,Fairfield Rise Llantwit Major,2023-06-17T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.0
563033,Fairfield Rise Llantwit Major,2023-06-17T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.8
563033,Fairfield Rise Llantwit Major,2023-06-17T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.2
563033,Fairfield Rise Llantwit Major,2023-06-17T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.3
563033,Fairfield Rise Llantwit Major,2023-06-17T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
563033,Fairfield Rise Llantwit Major,2023-06-17T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.34
563033,Fairfield Rise Llantwit Major,2023-06-17T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
563033,Fairfield Rise Llantwit Major,2023-06-17T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.75
563033,Fairfield Rise Llantwit Major,2023-06-17T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.32
563033,Fairfield Rise Llantwit Major,2023-06-17T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.88
563033,Fairfield Rise Llantwit Major,2023-06-17T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.3
563033,Fairfield Rise Llantwit Major,2023-06-17T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.0
563033,Fairfield Rise Llantwit Major,2023-06-17T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.0
563033,Fairfield Rise Llantwit Major,2023-06-17T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.8
563033,Fairfield Rise Llantwit Major,2023-06-17T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.34
563033,Fairfield Rise Llantwit Major,2023-06-17T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
563033,Fairfield Rise Llantwit Major,2023-06-17T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.72
563033,Fairfield Rise Llantwit Major,2023-06-17T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.53
563033,Fairfield Rise Llantwit Major,2023-06-17T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.39
563033,Fairfield Rise Llantwit Major,2023-06-17T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.4
563033,Fairfield Rise Llantwit Major,2023-06-17T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,39.7
563033,Fairfield Rise Llantwit Major,2023-06-17T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.3
563033,Fairfield Rise Llantwit Major,2023-06-17T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.4
563033,Fairfield Rise Llantwit Major,2023-06-17T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.1
563033,Fairfield Rise Llantwit Major,2023-06-17T08:20:00.000+00:00,transformer,,Temperature,C,28.8
563033,Fairfield Rise Llantwit Major,2023-06-17T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
563033,Fairfield Rise Llantwit Major,2023-06-17T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
563033,Fairfield Rise Llantwit Major,2023-06-17T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
563033,Fairfield Rise Llantwit Major,2023-06-17T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
563033,Fairfield Rise Llantwit Major,2023-06-17T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
563033,Fairfield Rise Llantwit Major,2023-06-17T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
563033,Fairfield Rise Llantwit Major,2023-06-17T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.81
563033,Fairfield Rise Llantwit Major,2023-06-17T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
563033,Fairfield Rise Llantwit Major,2023-06-17T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
563033,Fairfield Rise Llantwit Major,2023-06-17T08:20:00.000+00:00,busbar,,L3 Active Power,kW,28.18
563033,Fairfield Rise Llantwit Major,2023-06-17T08:20:00.000+00:00,busbar,,L2 Active Power,kW,31.51
563033,Fairfield Rise Llantwit Major,2023-06-17T08:20:00.000+00:00,busbar,,L1 Active Power,kW,19.78
563033,Fairfield Rise Llantwit Major,2023-06-17T08:20:00.000+00:00,busbar,,N Current (RMS),A,68.8
563033,Fairfield Rise Llantwit Major,2023-06-17T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.0
563033,Fairfield Rise Llantwit Major,2023-06-17T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.6
563033,Fairfield Rise Llantwit Major,2023-06-17T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
563033,Fairfield Rise Llantwit Major,2023-06-17T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
563033,Fairfield Rise Llantwit Major,2023-06-17T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
563033,Fairfield Rise Llantwit Major,2023-06-17T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
563033,Fairfield Rise Llantwit Major,2023-06-17T08:10:00.000+00:00,feeder,,L3 Active Power,kW,2.4
563033,Fairfield Rise Llantwit Major,2023-06-17T08:10:00.000+00:00,feeder,,L2 Active Power,kW,4.57
563033,Fairfield Rise Llantwit Major,2023-06-17T08:10:00.000+00:00,feeder,,L1 Active Power,kW,3.46
563033,Fairfield Rise Llantwit Major,2023-06-17T08:10:00.000+00:00,feeder,,N Current (RMS),A,14.0
563033,Fairfield Rise Llantwit Major,2023-06-17T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,11.0
563033,Fairfield Rise Llantwit Major,2023-06-17T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,20.4
563033,Fairfield Rise Llantwit Major,2023-06-17T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,15.7
563033,Fairfield Rise Llantwit Major,2023-06-17T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.49
563033,Fairfield Rise Llantwit Major,2023-06-17T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
563033,Fairfield Rise Llantwit Major,2023-06-17T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.34
563033,Fairfield Rise Llantwit Major,2023-06-17T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.07
563033,Fairfield Rise Llantwit Major,2023-06-17T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.41
563033,Fairfield Rise Llantwit Major,2023-06-17T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.03
563033,Fairfield Rise Llantwit Major,2023-06-17T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,26.6
563033,Fairfield Rise Llantwit Major,2023-06-17T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.2
563033,Fairfield Rise Llantwit Major,2023-06-17T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.3
563033,Fairfield Rise Llantwit Major,2023-06-17T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.6
563033,Fairfield Rise Llantwit Major,2023-06-17T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.41
563033,Fairfield Rise Llantwit Major,2023-06-17T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
563033,Fairfield Rise Llantwit Major,2023-06-17T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
563033,Fairfield Rise Llantwit Major,2023-06-17T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.81
563033,Fairfield Rise Llantwit Major,2023-06-17T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.24
563033,Fairfield Rise Llantwit Major,2023-06-17T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.05
563033,Fairfield Rise Llantwit Major,2023-06-17T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.4
563033,Fairfield Rise Llantwit Major,2023-06-17T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.5
563033,Fairfield Rise Llantwit Major,2023-06-17T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.6
563033,Fairfield Rise Llantwit Major,2023-06-17T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.3
563033,Fairfield Rise Llantwit Major,2023-06-17T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
563033,Fairfield Rise Llantwit Major,2023-06-17T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
563033,Fairfield Rise Llantwit Major,2023-06-17T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
563033,Fairfield Rise Llantwit Major,2023-06-17T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.62
563033,Fairfield Rise Llantwit Major,2023-06-17T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.91
563033,Fairfield Rise Llantwit Major,2023-06-17T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.68
563033,Fairfield Rise Llantwit Major,2023-06-17T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.7
563033,Fairfield Rise Llantwit Major,2023-06-17T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.1
563033,Fairfield Rise Llantwit Major,2023-06-17T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.2
563033,Fairfield Rise Llantwit Major,2023-06-17T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.0
563033,Fairfield Rise Llantwit Major,2023-06-17T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.53
563033,Fairfield Rise Llantwit Major,2023-06-17T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
563033,Fairfield Rise Llantwit Major,2023-06-17T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.89
563033,Fairfield Rise Llantwit Major,2023-06-17T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.83
563033,Fairfield Rise Llantwit Major,2023-06-17T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.54
563033,Fairfield Rise Llantwit Major,2023-06-17T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.42
563033,Fairfield Rise Llantwit Major,2023-06-17T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,49.4
563033,Fairfield Rise Llantwit Major,2023-06-17T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.8
563033,Fairfield Rise Llantwit Major,2023-06-17T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.6
563033,Fairfield Rise Llantwit Major,2023-06-17T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.6
563033,Fairfield Rise Llantwit Major,2023-06-17T08:10:00.000+00:00,transformer,,Temperature,C,28.7
563033,Fairfield Rise Llantwit Major,2023-06-17T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
563033,Fairfield Rise Llantwit Major,2023-06-17T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
563033,Fairfield Rise Llantwit Major,2023-06-17T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
563033,Fairfield Rise Llantwit Major,2023-06-17T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
563033,Fairfield Rise Llantwit Major,2023-06-17T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
563033,Fairfield Rise Llantwit Major,2023-06-17T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
563033,Fairfield Rise Llantwit Major,2023-06-17T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.57
563033,Fairfield Rise Llantwit Major,2023-06-17T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
563033,Fairfield Rise Llantwit Major,2023-06-17T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
563033,Fairfield Rise Llantwit Major,2023-06-17T08:10:00.000+00:00,busbar,,L3 Active Power,kW,30.73
563033,Fairfield Rise Llantwit Major,2023-06-17T08:10:00.000+00:00,busbar,,L2 Active Power,kW,19.68
563033,Fairfield Rise Llantwit Major,2023-06-17T08:10:00.000+00:00,busbar,,L1 Active Power,kW,17.63
563033,Fairfield Rise Llantwit Major,2023-06-17T08:10:00.000+00:00,busbar,,N Current (RMS),A,49.9
563033,Fairfield Rise Llantwit Major,2023-06-17T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.7
563033,Fairfield Rise Llantwit Major,2023-06-17T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.1
563033,Fairfield Rise Llantwit Major,2023-06-17T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
563033,Fairfield Rise Llantwit Major,2023-06-17T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
563033,Fairfield Rise Llantwit Major,2023-06-17T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
563033,Fairfield Rise Llantwit Major,2023-06-17T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
563033,Fairfield Rise Llantwit Major,2023-06-17T08:00:00.000+00:00,feeder,,L3 Active Power,kW,2.95
563033,Fairfield Rise Llantwit Major,2023-06-17T08:00:00.000+00:00,feeder,,L2 Active Power,kW,3.37
563033,Fairfield Rise Llantwit Major,2023-06-17T08:00:00.000+00:00,feeder,,L1 Active Power,kW,4.47
563033,Fairfield Rise Llantwit Major,2023-06-17T08:00:00.000+00:00,feeder,,N Current (RMS),A,14.5
563033,Fairfield Rise Llantwit Major,2023-06-17T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,13.1
563033,Fairfield Rise Llantwit Major,2023-06-17T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,16.2
563033,Fairfield Rise Llantwit Major,2023-06-17T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,20.3
563033,Fairfield Rise Llantwit Major,2023-06-17T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.11
563033,Fairfield Rise Llantwit Major,2023-06-17T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.16
563033,Fairfield Rise Llantwit Major,2023-06-17T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.5
563033,Fairfield Rise Llantwit Major,2023-06-17T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.8
563033,Fairfield Rise Llantwit Major,2023-06-17T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.06
563033,Fairfield Rise Llantwit Major,2023-06-17T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.45
563033,Fairfield Rise Llantwit Major,2023-06-17T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,28.2
563033,Fairfield Rise Llantwit Major,2023-06-17T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.5
563033,Fairfield Rise Llantwit Major,2023-06-17T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.0
563033,Fairfield Rise Llantwit Major,2023-06-17T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.9
563033,Fairfield Rise Llantwit Major,2023-06-17T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.3
563033,Fairfield Rise Llantwit Major,2023-06-17T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
563033,Fairfield Rise Llantwit Major,2023-06-17T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
563033,Fairfield Rise Llantwit Major,2023-06-17T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.84
563033,Fairfield Rise Llantwit Major,2023-06-17T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.4
563033,Fairfield Rise Llantwit Major,2023-06-17T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.28
563033,Fairfield Rise Llantwit Major,2023-06-17T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.9
563033,Fairfield Rise Llantwit Major,2023-06-17T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.9
563033,Fairfield Rise Llantwit Major,2023-06-17T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.0
563033,Fairfield Rise Llantwit Major,2023-06-17T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.4
563033,Fairfield Rise Llantwit Major,2023-06-17T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
563033,Fairfield Rise Llantwit Major,2023-06-17T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
563033,Fairfield Rise Llantwit Major,2023-06-17T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
563033,Fairfield Rise Llantwit Major,2023-06-17T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.22
563033,Fairfield Rise Llantwit Major,2023-06-17T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.56
563033,Fairfield Rise Llantwit Major,2023-06-17T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.34
563033,Fairfield Rise Llantwit Major,2023-06-17T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.5
563033,Fairfield Rise Llantwit Major,2023-06-17T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.2
563033,Fairfield Rise Llantwit Major,2023-06-17T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.7
563033,Fairfield Rise Llantwit Major,2023-06-17T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.8
563033,Fairfield Rise Llantwit Major,2023-06-17T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.01
563033,Fairfield Rise Llantwit Major,2023-06-17T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
563033,Fairfield Rise Llantwit Major,2023-06-17T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.87
563033,Fairfield Rise Llantwit Major,2023-06-17T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.78
563033,Fairfield Rise Llantwit Major,2023-06-17T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.26
563033,Fairfield Rise Llantwit Major,2023-06-17T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.85
563033,Fairfield Rise Llantwit Major,2023-06-17T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,41.8
563033,Fairfield Rise Llantwit Major,2023-06-17T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.3
563033,Fairfield Rise Llantwit Major,2023-06-17T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.0
563033,Fairfield Rise Llantwit Major,2023-06-17T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.9
563033,Fairfield Rise Llantwit Major,2023-06-17T08:00:00.000+00:00,transformer,,Temperature,C,28.6
563033,Fairfield Rise Llantwit Major,2023-06-17T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
563033,Fairfield Rise Llantwit Major,2023-06-17T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
563033,Fairfield Rise Llantwit Major,2023-06-17T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
563033,Fairfield Rise Llantwit Major,2023-06-17T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
563033,Fairfield Rise Llantwit Major,2023-06-17T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
563033,Fairfield Rise Llantwit Major,2023-06-17T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
563033,Fairfield Rise Llantwit Major,2023-06-17T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.82
563033,Fairfield Rise Llantwit Major,2023-06-17T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
563033,Fairfield Rise Llantwit Major,2023-06-17T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
563033,Fairfield Rise Llantwit Major,2023-06-17T08:00:00.000+00:00,busbar,,L3 Active Power,kW,26.59
563033,Fairfield Rise Llantwit Major,2023-06-17T08:00:00.000+00:00,busbar,,L2 Active Power,kW,20.64
563033,Fairfield Rise Llantwit Major,2023-06-17T08:00:00.000+00:00,busbar,,L1 Active Power,kW,23.39
563033,Fairfield Rise Llantwit Major,2023-06-17T08:00:00.000+00:00,busbar,,N Current (RMS),A,53.8
563033,Fairfield Rise Llantwit Major,2023-06-17T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.4
563033,Fairfield Rise Llantwit Major,2023-06-17T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
563033,Fairfield Rise Llantwit Major,2023-06-17T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.3
563033,Fairfield Rise Llantwit Major,2023-06-17T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
563033,Fairfield Rise Llantwit Major,2023-06-17T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
563033,Fairfield Rise Llantwit Major,2023-06-17T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
563033,Fairfield Rise Llantwit Major,2023-06-17T07:50:00.000+00:00,feeder,,L3 Active Power,kW,3.24
563033,Fairfield Rise Llantwit Major,2023-06-17T07:50:00.000+00:00,feeder,,L2 Active Power,kW,2.88
563033,Fairfield Rise Llantwit Major,2023-06-17T07:50:00.000+00:00,feeder,,L1 Active Power,kW,3.7
563033,Fairfield Rise Llantwit Major,2023-06-17T07:50:00.000+00:00,feeder,,N Current (RMS),A,11.6
563033,Fairfield Rise Llantwit Major,2023-06-17T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,15.4
563033,Fairfield Rise Llantwit Major,2023-06-17T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.1
563033,Fairfield Rise Llantwit Major,2023-06-17T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,16.4
563033,Fairfield Rise Llantwit Major,2023-06-17T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.09
563033,Fairfield Rise Llantwit Major,2023-06-17T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
563033,Fairfield Rise Llantwit Major,2023-06-17T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
563033,Fairfield Rise Llantwit Major,2023-06-17T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.93
563033,Fairfield Rise Llantwit Major,2023-06-17T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.78
563033,Fairfield Rise Llantwit Major,2023-06-17T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.57
563033,Fairfield Rise Llantwit Major,2023-06-17T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,22.9
563033,Fairfield Rise Llantwit Major,2023-06-17T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.0
563033,Fairfield Rise Llantwit Major,2023-06-17T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.2
563033,Fairfield Rise Llantwit Major,2023-06-17T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.9
563033,Fairfield Rise Llantwit Major,2023-06-17T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
563033,Fairfield Rise Llantwit Major,2023-06-17T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
563033,Fairfield Rise Llantwit Major,2023-06-17T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
563033,Fairfield Rise Llantwit Major,2023-06-17T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.64
563033,Fairfield Rise Llantwit Major,2023-06-17T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.27
563033,Fairfield Rise Llantwit Major,2023-06-17T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.31
563033,Fairfield Rise Llantwit Major,2023-06-17T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.9
563033,Fairfield Rise Llantwit Major,2023-06-17T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.1
563033,Fairfield Rise Llantwit Major,2023-06-17T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.7
563033,Fairfield Rise Llantwit Major,2023-06-17T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.2
563033,Fairfield Rise Llantwit Major,2023-06-17T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
563033,Fairfield Rise Llantwit Major,2023-06-17T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.08
563033,Fairfield Rise Llantwit Major,2023-06-17T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
563033,Fairfield Rise Llantwit Major,2023-06-17T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.88
563033,Fairfield Rise Llantwit Major,2023-06-17T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.9
563033,Fairfield Rise Llantwit Major,2023-06-17T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.26
563033,Fairfield Rise Llantwit Major,2023-06-17T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.9
563033,Fairfield Rise Llantwit Major,2023-06-17T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.9
563033,Fairfield Rise Llantwit Major,2023-06-17T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.1
563033,Fairfield Rise Llantwit Major,2023-06-17T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.5
563033,Fairfield Rise Llantwit Major,2023-06-17T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.14
563033,Fairfield Rise Llantwit Major,2023-06-17T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
563033,Fairfield Rise Llantwit Major,2023-06-17T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.85
563033,Fairfield Rise Llantwit Major,2023-06-17T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.71
563033,Fairfield Rise Llantwit Major,2023-06-17T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.02
563033,Fairfield Rise Llantwit Major,2023-06-17T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.12
563033,Fairfield Rise Llantwit Major,2023-06-17T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,44.5
563033,Fairfield Rise Llantwit Major,2023-06-17T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.8
563033,Fairfield Rise Llantwit Major,2023-06-17T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.0
563033,Fairfield Rise Llantwit Major,2023-06-17T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.2
563033,Fairfield Rise Llantwit Major,2023-06-17T07:50:00.000+00:00,transformer,,Temperature,C,28.6
563033,Fairfield Rise Llantwit Major,2023-06-17T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
563033,Fairfield Rise Llantwit Major,2023-06-17T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
563033,Fairfield Rise Llantwit Major,2023-06-17T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
563033,Fairfield Rise Llantwit Major,2023-06-17T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
563033,Fairfield Rise Llantwit Major,2023-06-17T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
563033,Fairfield Rise Llantwit Major,2023-06-17T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
563033,Fairfield Rise Llantwit Major,2023-06-17T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.03
563033,Fairfield Rise Llantwit Major,2023-06-17T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
563033,Fairfield Rise Llantwit Major,2023-06-17T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
563033,Fairfield Rise Llantwit Major,2023-06-17T07:50:00.000+00:00,busbar,,L3 Active Power,kW,32.4
563033,Fairfield Rise Llantwit Major,2023-06-17T07:50:00.000+00:00,busbar,,L2 Active Power,kW,24.84
563033,Fairfield Rise Llantwit Major,2023-06-17T07:50:00.000+00:00,busbar,,L1 Active Power,kW,24.97
563033,Fairfield Rise Llantwit Major,2023-06-17T07:50:00.000+00:00,busbar,,N Current (RMS),A,50.8
563033,Fairfield Rise Llantwit Major,2023-06-17T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.3
563033,Fairfield Rise Llantwit Major,2023-06-17T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.8
563033,Fairfield Rise Llantwit Major,2023-06-17T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.8
563033,Fairfield Rise Llantwit Major,2023-06-17T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
563033,Fairfield Rise Llantwit Major,2023-06-17T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
563033,Fairfield Rise Llantwit Major,2023-06-17T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
563033,Fairfield Rise Llantwit Major,2023-06-17T07:40:00.000+00:00,feeder,,L3 Active Power,kW,2.3
563033,Fairfield Rise Llantwit Major,2023-06-17T07:40:00.000+00:00,feeder,,L2 Active Power,kW,3.1
563033,Fairfield Rise Llantwit Major,2023-06-17T07:40:00.000+00:00,feeder,,L1 Active Power,kW,4.24
563033,Fairfield Rise Llantwit Major,2023-06-17T07:40:00.000+00:00,feeder,,N Current (RMS),A,12.8
563033,Fairfield Rise Llantwit Major,2023-06-17T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,10.1
563033,Fairfield Rise Llantwit Major,2023-06-17T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.1
563033,Fairfield Rise Llantwit Major,2023-06-17T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,18.4
563033,Fairfield Rise Llantwit Major,2023-06-17T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.58
563033,Fairfield Rise Llantwit Major,2023-06-17T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.11
563033,Fairfield Rise Llantwit Major,2023-06-17T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
563033,Fairfield Rise Llantwit Major,2023-06-17T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.94
563033,Fairfield Rise Llantwit Major,2023-06-17T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.88
563033,Fairfield Rise Llantwit Major,2023-06-17T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.95
563033,Fairfield Rise Llantwit Major,2023-06-17T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,19.7
563033,Fairfield Rise Llantwit Major,2023-06-17T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.4
563033,Fairfield Rise Llantwit Major,2023-06-17T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.4
563033,Fairfield Rise Llantwit Major,2023-06-17T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.4
563033,Fairfield Rise Llantwit Major,2023-06-17T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
563033,Fairfield Rise Llantwit Major,2023-06-17T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
563033,Fairfield Rise Llantwit Major,2023-06-17T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
563033,Fairfield Rise Llantwit Major,2023-06-17T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.21
563033,Fairfield Rise Llantwit Major,2023-06-17T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.34
563033,Fairfield Rise Llantwit Major,2023-06-17T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.25
563033,Fairfield Rise Llantwit Major,2023-06-17T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.6
563033,Fairfield Rise Llantwit Major,2023-06-17T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.7
563033,Fairfield Rise Llantwit Major,2023-06-17T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.4
563033,Fairfield Rise Llantwit Major,2023-06-17T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.0
563033,Fairfield Rise Llantwit Major,2023-06-17T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
563033,Fairfield Rise Llantwit Major,2023-06-17T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.11
563033,Fairfield Rise Llantwit Major,2023-06-17T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
563033,Fairfield Rise Llantwit Major,2023-06-17T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.59
563033,Fairfield Rise Llantwit Major,2023-06-17T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.22
563033,Fairfield Rise Llantwit Major,2023-06-17T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.05
563033,Fairfield Rise Llantwit Major,2023-06-17T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.1
563033,Fairfield Rise Llantwit Major,2023-06-17T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.1
563033,Fairfield Rise Llantwit Major,2023-06-17T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.2
563033,Fairfield Rise Llantwit Major,2023-06-17T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.3
563033,Fairfield Rise Llantwit Major,2023-06-17T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.71
563033,Fairfield Rise Llantwit Major,2023-06-17T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
563033,Fairfield Rise Llantwit Major,2023-06-17T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.73
563033,Fairfield Rise Llantwit Major,2023-06-17T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.06
563033,Fairfield Rise Llantwit Major,2023-06-17T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.29
563033,Fairfield Rise Llantwit Major,2023-06-17T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.28
563033,Fairfield Rise Llantwit Major,2023-06-17T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,49.0
563033,Fairfield Rise Llantwit Major,2023-06-17T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.7
563033,Fairfield Rise Llantwit Major,2023-06-17T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.4
563033,Fairfield Rise Llantwit Major,2023-06-17T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.5
563033,Fairfield Rise Llantwit Major,2023-06-17T07:40:00.000+00:00,transformer,,Temperature,C,28.6
563033,Fairfield Rise Llantwit Major,2023-06-17T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
563033,Fairfield Rise Llantwit Major,2023-06-17T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
563033,Fairfield Rise Llantwit Major,2023-06-17T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
563033,Fairfield Rise Llantwit Major,2023-06-17T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
563033,Fairfield Rise Llantwit Major,2023-06-17T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
563033,Fairfield Rise Llantwit Major,2023-06-17T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
563033,Fairfield Rise Llantwit Major,2023-06-17T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.09
563033,Fairfield Rise Llantwit Major,2023-06-17T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
563033,Fairfield Rise Llantwit Major,2023-06-17T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
563033,Fairfield Rise Llantwit Major,2023-06-17T07:40:00.000+00:00,busbar,,L3 Active Power,kW,28.1
563033,Fairfield Rise Llantwit Major,2023-06-17T07:40:00.000+00:00,busbar,,L2 Active Power,kW,23.84
563033,Fairfield Rise Llantwit Major,2023-06-17T07:40:00.000+00:00,busbar,,L1 Active Power,kW,29.78
563033,Fairfield Rise Llantwit Major,2023-06-17T07:40:00.000+00:00,busbar,,N Current (RMS),A,59.3
563033,Fairfield Rise Llantwit Major,2023-06-17T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.3
563033,Fairfield Rise Llantwit Major,2023-06-17T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.4
563033,Fairfield Rise Llantwit Major,2023-06-17T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.6
563033,Fairfield Rise Llantwit Major,2023-06-17T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
563033,Fairfield Rise Llantwit Major,2023-06-17T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
563033,Fairfield Rise Llantwit Major,2023-06-17T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
563033,Fairfield Rise Llantwit Major,2023-06-17T07:30:00.000+00:00,feeder,,L3 Active Power,kW,2.52
563033,Fairfield Rise Llantwit Major,2023-06-17T07:30:00.000+00:00,feeder,,L2 Active Power,kW,3.09
563033,Fairfield Rise Llantwit Major,2023-06-17T07:30:00.000+00:00,feeder,,L1 Active Power,kW,4.24
563033,Fairfield Rise Llantwit Major,2023-06-17T07:30:00.000+00:00,feeder,,N Current (RMS),A,14.3
563033,Fairfield Rise Llantwit Major,2023-06-17T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,11.0
563033,Fairfield Rise Llantwit Major,2023-06-17T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,14.3
563033,Fairfield Rise Llantwit Major,2023-06-17T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,18.9
563033,Fairfield Rise Llantwit Major,2023-06-17T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.36
563033,Fairfield Rise Llantwit Major,2023-06-17T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.37
563033,Fairfield Rise Llantwit Major,2023-06-17T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.07
563033,Fairfield Rise Llantwit Major,2023-06-17T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.02
563033,Fairfield Rise Llantwit Major,2023-06-17T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.98
563033,Fairfield Rise Llantwit Major,2023-06-17T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.71
563033,Fairfield Rise Llantwit Major,2023-06-17T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,25.6
563033,Fairfield Rise Llantwit Major,2023-06-17T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.2
563033,Fairfield Rise Llantwit Major,2023-06-17T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.2
563033,Fairfield Rise Llantwit Major,2023-06-17T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.6
563033,Fairfield Rise Llantwit Major,2023-06-17T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.21
563033,Fairfield Rise Llantwit Major,2023-06-17T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
563033,Fairfield Rise Llantwit Major,2023-06-17T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
563033,Fairfield Rise Llantwit Major,2023-06-17T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.41
563033,Fairfield Rise Llantwit Major,2023-06-17T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.03
563033,Fairfield Rise Llantwit Major,2023-06-17T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.64
563033,Fairfield Rise Llantwit Major,2023-06-17T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.5
563033,Fairfield Rise Llantwit Major,2023-06-17T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.6
563033,Fairfield Rise Llantwit Major,2023-06-17T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.9
563033,Fairfield Rise Llantwit Major,2023-06-17T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.0
563033,Fairfield Rise Llantwit Major,2023-06-17T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
563033,Fairfield Rise Llantwit Major,2023-06-17T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.13
563033,Fairfield Rise Llantwit Major,2023-06-17T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
563033,Fairfield Rise Llantwit Major,2023-06-17T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.66
563033,Fairfield Rise Llantwit Major,2023-06-17T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.65
563033,Fairfield Rise Llantwit Major,2023-06-17T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.43
563033,Fairfield Rise Llantwit Major,2023-06-17T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.1
563033,Fairfield Rise Llantwit Major,2023-06-17T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.2
563033,Fairfield Rise Llantwit Major,2023-06-17T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.8
563033,Fairfield Rise Llantwit Major,2023-06-17T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.5
563033,Fairfield Rise Llantwit Major,2023-06-17T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.03
563033,Fairfield Rise Llantwit Major,2023-06-17T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
563033,Fairfield Rise Llantwit Major,2023-06-17T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.76
563033,Fairfield Rise Llantwit Major,2023-06-17T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.25
563033,Fairfield Rise Llantwit Major,2023-06-17T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.05
563033,Fairfield Rise Llantwit Major,2023-06-17T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.61
563033,Fairfield Rise Llantwit Major,2023-06-17T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,44.5
563033,Fairfield Rise Llantwit Major,2023-06-17T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.8
563033,Fairfield Rise Llantwit Major,2023-06-17T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.9
563033,Fairfield Rise Llantwit Major,2023-06-17T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.0
563033,Fairfield Rise Llantwit Major,2023-06-17T07:30:00.000+00:00,transformer,,Temperature,C,28.6
563033,Fairfield Rise Llantwit Major,2023-06-17T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
563033,Fairfield Rise Llantwit Major,2023-06-17T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
563033,Fairfield Rise Llantwit Major,2023-06-17T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
563033,Fairfield Rise Llantwit Major,2023-06-17T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
