Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563033,Fairfield Rise Llantwit Major,2023-06-17T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
563033,Fairfield Rise Llantwit Major,2023-06-17T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
563033,Fairfield Rise Llantwit Major,2023-06-17T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.4
563033,Fairfield Rise Llantwit Major,2023-06-17T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
563033,Fairfield Rise Llantwit Major,2023-06-17T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
563033,Fairfield Rise Llantwit Major,2023-06-17T07:30:00.000+00:00,busbar,,L3 Active Power,kW,29.86
563033,Fairfield Rise Llantwit Major,2023-06-17T07:30:00.000+00:00,busbar,,L2 Active Power,kW,18.8
563033,Fairfield Rise Llantwit Major,2023-06-17T07:30:00.000+00:00,busbar,,L1 Active Power,kW,30.63
563033,Fairfield Rise Llantwit Major,2023-06-17T07:30:00.000+00:00,busbar,,N Current (RMS),A,37.0
563033,Fairfield Rise Llantwit Major,2023-06-17T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.1
563033,Fairfield Rise Llantwit Major,2023-06-17T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
563033,Fairfield Rise Llantwit Major,2023-06-17T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.5
563033,Fairfield Rise Llantwit Major,2023-06-17T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
563033,Fairfield Rise Llantwit Major,2023-06-17T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
563033,Fairfield Rise Llantwit Major,2023-06-17T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
563033,Fairfield Rise Llantwit Major,2023-06-17T07:20:00.000+00:00,feeder,,L3 Active Power,kW,6.68
563033,Fairfield Rise Llantwit Major,2023-06-17T07:20:00.000+00:00,feeder,,L2 Active Power,kW,3.35
563033,Fairfield Rise Llantwit Major,2023-06-17T07:20:00.000+00:00,feeder,,L1 Active Power,kW,4.91
563033,Fairfield Rise Llantwit Major,2023-06-17T07:20:00.000+00:00,feeder,,N Current (RMS),A,25.3
563033,Fairfield Rise Llantwit Major,2023-06-17T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,34.2
563033,Fairfield Rise Llantwit Major,2023-06-17T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,15.6
563033,Fairfield Rise Llantwit Major,2023-06-17T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,21.9
563033,Fairfield Rise Llantwit Major,2023-06-17T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.2
563033,Fairfield Rise Llantwit Major,2023-06-17T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.4
563033,Fairfield Rise Llantwit Major,2023-06-17T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.43
563033,Fairfield Rise Llantwit Major,2023-06-17T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.48
563033,Fairfield Rise Llantwit Major,2023-06-17T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.07
563033,Fairfield Rise Llantwit Major,2023-06-17T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.56
563033,Fairfield Rise Llantwit Major,2023-06-17T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,20.0
563033,Fairfield Rise Llantwit Major,2023-06-17T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.8
563033,Fairfield Rise Llantwit Major,2023-06-17T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.8
563033,Fairfield Rise Llantwit Major,2023-06-17T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.6
563033,Fairfield Rise Llantwit Major,2023-06-17T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
563033,Fairfield Rise Llantwit Major,2023-06-17T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
563033,Fairfield Rise Llantwit Major,2023-06-17T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
563033,Fairfield Rise Llantwit Major,2023-06-17T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.16
563033,Fairfield Rise Llantwit Major,2023-06-17T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.87
563033,Fairfield Rise Llantwit Major,2023-06-17T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.49
563033,Fairfield Rise Llantwit Major,2023-06-17T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.2
563033,Fairfield Rise Llantwit Major,2023-06-17T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.5
563033,Fairfield Rise Llantwit Major,2023-06-17T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.8
563033,Fairfield Rise Llantwit Major,2023-06-17T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.1
563033,Fairfield Rise Llantwit Major,2023-06-17T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
563033,Fairfield Rise Llantwit Major,2023-06-17T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
563033,Fairfield Rise Llantwit Major,2023-06-17T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
563033,Fairfield Rise Llantwit Major,2023-06-17T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.12
563033,Fairfield Rise Llantwit Major,2023-06-17T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.75
563033,Fairfield Rise Llantwit Major,2023-06-17T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.65
563033,Fairfield Rise Llantwit Major,2023-06-17T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,36.5
563033,Fairfield Rise Llantwit Major,2023-06-17T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.9
563033,Fairfield Rise Llantwit Major,2023-06-17T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.4
563033,Fairfield Rise Llantwit Major,2023-06-17T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.5
563033,Fairfield Rise Llantwit Major,2023-06-17T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.49
563033,Fairfield Rise Llantwit Major,2023-06-17T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
563033,Fairfield Rise Llantwit Major,2023-06-17T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.97
563033,Fairfield Rise Llantwit Major,2023-06-17T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.81
563033,Fairfield Rise Llantwit Major,2023-06-17T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.66
563033,Fairfield Rise Llantwit Major,2023-06-17T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.01
563033,Fairfield Rise Llantwit Major,2023-06-17T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,46.9
563033,Fairfield Rise Llantwit Major,2023-06-17T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.5
563033,Fairfield Rise Llantwit Major,2023-06-17T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.7
563033,Fairfield Rise Llantwit Major,2023-06-17T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.6
563033,Fairfield Rise Llantwit Major,2023-06-17T07:20:00.000+00:00,transformer,,Temperature,C,28.6
563033,Fairfield Rise Llantwit Major,2023-06-17T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
563033,Fairfield Rise Llantwit Major,2023-06-17T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
563033,Fairfield Rise Llantwit Major,2023-06-17T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
563033,Fairfield Rise Llantwit Major,2023-06-17T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
563033,Fairfield Rise Llantwit Major,2023-06-17T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
563033,Fairfield Rise Llantwit Major,2023-06-17T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
563033,Fairfield Rise Llantwit Major,2023-06-17T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.71
563033,Fairfield Rise Llantwit Major,2023-06-17T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
563033,Fairfield Rise Llantwit Major,2023-06-17T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
563033,Fairfield Rise Llantwit Major,2023-06-17T07:20:00.000+00:00,busbar,,L3 Active Power,kW,31.25
563033,Fairfield Rise Llantwit Major,2023-06-17T07:20:00.000+00:00,busbar,,L2 Active Power,kW,28.71
563033,Fairfield Rise Llantwit Major,2023-06-17T07:20:00.000+00:00,busbar,,L1 Active Power,kW,24.62
563033,Fairfield Rise Llantwit Major,2023-06-17T07:20:00.000+00:00,busbar,,N Current (RMS),A,64.2
563033,Fairfield Rise Llantwit Major,2023-06-17T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.9
563033,Fairfield Rise Llantwit Major,2023-06-17T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.3
563033,Fairfield Rise Llantwit Major,2023-06-17T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.3
563033,Fairfield Rise Llantwit Major,2023-06-17T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
563033,Fairfield Rise Llantwit Major,2023-06-17T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.19
563033,Fairfield Rise Llantwit Major,2023-06-17T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
563033,Fairfield Rise Llantwit Major,2023-06-17T07:10:00.000+00:00,feeder,,L3 Active Power,kW,3.84
563033,Fairfield Rise Llantwit Major,2023-06-17T07:10:00.000+00:00,feeder,,L2 Active Power,kW,3.65
563033,Fairfield Rise Llantwit Major,2023-06-17T07:10:00.000+00:00,feeder,,L1 Active Power,kW,3.7
563033,Fairfield Rise Llantwit Major,2023-06-17T07:10:00.000+00:00,feeder,,N Current (RMS),A,18.3
563033,Fairfield Rise Llantwit Major,2023-06-17T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,21.3
563033,Fairfield Rise Llantwit Major,2023-06-17T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,16.4
563033,Fairfield Rise Llantwit Major,2023-06-17T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,16.9
563033,Fairfield Rise Llantwit Major,2023-06-17T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.34
563033,Fairfield Rise Llantwit Major,2023-06-17T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.82
563033,Fairfield Rise Llantwit Major,2023-06-17T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.52
563033,Fairfield Rise Llantwit Major,2023-06-17T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.22
563033,Fairfield Rise Llantwit Major,2023-06-17T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.41
563033,Fairfield Rise Llantwit Major,2023-06-17T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.34
563033,Fairfield Rise Llantwit Major,2023-06-17T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,19.9
563033,Fairfield Rise Llantwit Major,2023-06-17T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.4
563033,Fairfield Rise Llantwit Major,2023-06-17T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.0
563033,Fairfield Rise Llantwit Major,2023-06-17T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.9
563033,Fairfield Rise Llantwit Major,2023-06-17T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
563033,Fairfield Rise Llantwit Major,2023-06-17T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.34
563033,Fairfield Rise Llantwit Major,2023-06-17T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
563033,Fairfield Rise Llantwit Major,2023-06-17T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.19
563033,Fairfield Rise Llantwit Major,2023-06-17T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.36
563033,Fairfield Rise Llantwit Major,2023-06-17T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.84
563033,Fairfield Rise Llantwit Major,2023-06-17T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.1
563033,Fairfield Rise Llantwit Major,2023-06-17T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.6
563033,Fairfield Rise Llantwit Major,2023-06-17T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.2
563033,Fairfield Rise Llantwit Major,2023-06-17T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.1
563033,Fairfield Rise Llantwit Major,2023-06-17T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
563033,Fairfield Rise Llantwit Major,2023-06-17T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
563033,Fairfield Rise Llantwit Major,2023-06-17T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
563033,Fairfield Rise Llantwit Major,2023-06-17T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.64
563033,Fairfield Rise Llantwit Major,2023-06-17T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.46
563033,Fairfield Rise Llantwit Major,2023-06-17T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.1
563033,Fairfield Rise Llantwit Major,2023-06-17T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.8
563033,Fairfield Rise Llantwit Major,2023-06-17T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.4
563033,Fairfield Rise Llantwit Major,2023-06-17T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.4
563033,Fairfield Rise Llantwit Major,2023-06-17T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.1
563033,Fairfield Rise Llantwit Major,2023-06-17T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.41
563033,Fairfield Rise Llantwit Major,2023-06-17T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
563033,Fairfield Rise Llantwit Major,2023-06-17T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.72
563033,Fairfield Rise Llantwit Major,2023-06-17T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.98
563033,Fairfield Rise Llantwit Major,2023-06-17T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.33
563033,Fairfield Rise Llantwit Major,2023-06-17T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.47
563033,Fairfield Rise Llantwit Major,2023-06-17T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,33.5
563033,Fairfield Rise Llantwit Major,2023-06-17T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.5
563033,Fairfield Rise Llantwit Major,2023-06-17T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.6
563033,Fairfield Rise Llantwit Major,2023-06-17T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.7
563033,Fairfield Rise Llantwit Major,2023-06-17T07:10:00.000+00:00,transformer,,Temperature,C,28.6
563033,Fairfield Rise Llantwit Major,2023-06-17T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
563033,Fairfield Rise Llantwit Major,2023-06-17T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
563033,Fairfield Rise Llantwit Major,2023-06-17T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
563033,Fairfield Rise Llantwit Major,2023-06-17T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
563033,Fairfield Rise Llantwit Major,2023-06-17T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
563033,Fairfield Rise Llantwit Major,2023-06-17T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
563033,Fairfield Rise Llantwit Major,2023-06-17T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.45
563033,Fairfield Rise Llantwit Major,2023-06-17T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
563033,Fairfield Rise Llantwit Major,2023-06-17T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
563033,Fairfield Rise Llantwit Major,2023-06-17T07:10:00.000+00:00,busbar,,L3 Active Power,kW,31.88
563033,Fairfield Rise Llantwit Major,2023-06-17T07:10:00.000+00:00,busbar,,L2 Active Power,kW,26.21
563033,Fairfield Rise Llantwit Major,2023-06-17T07:10:00.000+00:00,busbar,,L1 Active Power,kW,18.45
563033,Fairfield Rise Llantwit Major,2023-06-17T07:10:00.000+00:00,busbar,,N Current (RMS),A,40.1
563033,Fairfield Rise Llantwit Major,2023-06-17T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.3
563033,Fairfield Rise Llantwit Major,2023-06-17T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.2
563033,Fairfield Rise Llantwit Major,2023-06-17T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
563033,Fairfield Rise Llantwit Major,2023-06-17T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
563033,Fairfield Rise Llantwit Major,2023-06-17T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
563033,Fairfield Rise Llantwit Major,2023-06-17T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
563033,Fairfield Rise Llantwit Major,2023-06-17T07:00:00.000+00:00,feeder,,L3 Active Power,kW,2.96
563033,Fairfield Rise Llantwit Major,2023-06-17T07:00:00.000+00:00,feeder,,L2 Active Power,kW,2.65
563033,Fairfield Rise Llantwit Major,2023-06-17T07:00:00.000+00:00,feeder,,L1 Active Power,kW,3.43
563033,Fairfield Rise Llantwit Major,2023-06-17T07:00:00.000+00:00,feeder,,N Current (RMS),A,12.6
563033,Fairfield Rise Llantwit Major,2023-06-17T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,13.7
563033,Fairfield Rise Llantwit Major,2023-06-17T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.2
563033,Fairfield Rise Llantwit Major,2023-06-17T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,15.8
563033,Fairfield Rise Llantwit Major,2023-06-17T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.43
563033,Fairfield Rise Llantwit Major,2023-06-17T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.72
563033,Fairfield Rise Llantwit Major,2023-06-17T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.29
563033,Fairfield Rise Llantwit Major,2023-06-17T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.18
563033,Fairfield Rise Llantwit Major,2023-06-17T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.29
563033,Fairfield Rise Llantwit Major,2023-06-17T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.07
563033,Fairfield Rise Llantwit Major,2023-06-17T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,14.9
563033,Fairfield Rise Llantwit Major,2023-06-17T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.4
563033,Fairfield Rise Llantwit Major,2023-06-17T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.5
563033,Fairfield Rise Llantwit Major,2023-06-17T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.9
563033,Fairfield Rise Llantwit Major,2023-06-17T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
563033,Fairfield Rise Llantwit Major,2023-06-17T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
563033,Fairfield Rise Llantwit Major,2023-06-17T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
563033,Fairfield Rise Llantwit Major,2023-06-17T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.57
563033,Fairfield Rise Llantwit Major,2023-06-17T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.93
563033,Fairfield Rise Llantwit Major,2023-06-17T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.08
563033,Fairfield Rise Llantwit Major,2023-06-17T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.3
563033,Fairfield Rise Llantwit Major,2023-06-17T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.0
563033,Fairfield Rise Llantwit Major,2023-06-17T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.9
563033,Fairfield Rise Llantwit Major,2023-06-17T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.4
563033,Fairfield Rise Llantwit Major,2023-06-17T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
563033,Fairfield Rise Llantwit Major,2023-06-17T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
563033,Fairfield Rise Llantwit Major,2023-06-17T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
563033,Fairfield Rise Llantwit Major,2023-06-17T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.29
563033,Fairfield Rise Llantwit Major,2023-06-17T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.95
563033,Fairfield Rise Llantwit Major,2023-06-17T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.86
563033,Fairfield Rise Llantwit Major,2023-06-17T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.4
563033,Fairfield Rise Llantwit Major,2023-06-17T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.3
563033,Fairfield Rise Llantwit Major,2023-06-17T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.4
563033,Fairfield Rise Llantwit Major,2023-06-17T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.3
563033,Fairfield Rise Llantwit Major,2023-06-17T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.22
563033,Fairfield Rise Llantwit Major,2023-06-17T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
563033,Fairfield Rise Llantwit Major,2023-06-17T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.36
563033,Fairfield Rise Llantwit Major,2023-06-17T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.93
563033,Fairfield Rise Llantwit Major,2023-06-17T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.47
563033,Fairfield Rise Llantwit Major,2023-06-17T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.84
563033,Fairfield Rise Llantwit Major,2023-06-17T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,42.0
563033,Fairfield Rise Llantwit Major,2023-06-17T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.5
563033,Fairfield Rise Llantwit Major,2023-06-17T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.6
563033,Fairfield Rise Llantwit Major,2023-06-17T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.8
563033,Fairfield Rise Llantwit Major,2023-06-17T07:00:00.000+00:00,transformer,,Temperature,C,28.6
563033,Fairfield Rise Llantwit Major,2023-06-17T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
563033,Fairfield Rise Llantwit Major,2023-06-17T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
563033,Fairfield Rise Llantwit Major,2023-06-17T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
563033,Fairfield Rise Llantwit Major,2023-06-17T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
563033,Fairfield Rise Llantwit Major,2023-06-17T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
563033,Fairfield Rise Llantwit Major,2023-06-17T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.35
563033,Fairfield Rise Llantwit Major,2023-06-17T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.83
563033,Fairfield Rise Llantwit Major,2023-06-17T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
563033,Fairfield Rise Llantwit Major,2023-06-17T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
563033,Fairfield Rise Llantwit Major,2023-06-17T07:00:00.000+00:00,busbar,,L3 Active Power,kW,27.94
563033,Fairfield Rise Llantwit Major,2023-06-17T07:00:00.000+00:00,busbar,,L2 Active Power,kW,23.28
563033,Fairfield Rise Llantwit Major,2023-06-17T07:00:00.000+00:00,busbar,,L1 Active Power,kW,19.28
563033,Fairfield Rise Llantwit Major,2023-06-17T07:00:00.000+00:00,busbar,,N Current (RMS),A,58.8
563033,Fairfield Rise Llantwit Major,2023-06-17T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.4
563033,Fairfield Rise Llantwit Major,2023-06-17T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
563033,Fairfield Rise Llantwit Major,2023-06-17T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.6
563033,Fairfield Rise Llantwit Major,2023-06-17T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
563033,Fairfield Rise Llantwit Major,2023-06-17T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.18
563033,Fairfield Rise Llantwit Major,2023-06-17T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
563033,Fairfield Rise Llantwit Major,2023-06-17T06:50:00.000+00:00,feeder,,L3 Active Power,kW,2.83
563033,Fairfield Rise Llantwit Major,2023-06-17T06:50:00.000+00:00,feeder,,L2 Active Power,kW,2.47
563033,Fairfield Rise Llantwit Major,2023-06-17T06:50:00.000+00:00,feeder,,L1 Active Power,kW,3.85
563033,Fairfield Rise Llantwit Major,2023-06-17T06:50:00.000+00:00,feeder,,N Current (RMS),A,11.9
563033,Fairfield Rise Llantwit Major,2023-06-17T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.8
563033,Fairfield Rise Llantwit Major,2023-06-17T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,11.1
563033,Fairfield Rise Llantwit Major,2023-06-17T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,17.4
563033,Fairfield Rise Llantwit Major,2023-06-17T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.14
563033,Fairfield Rise Llantwit Major,2023-06-17T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
563033,Fairfield Rise Llantwit Major,2023-06-17T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.3
563033,Fairfield Rise Llantwit Major,2023-06-17T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.89
563033,Fairfield Rise Llantwit Major,2023-06-17T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.59
563033,Fairfield Rise Llantwit Major,2023-06-17T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.77
563033,Fairfield Rise Llantwit Major,2023-06-17T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,17.4
563033,Fairfield Rise Llantwit Major,2023-06-17T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.1
563033,Fairfield Rise Llantwit Major,2023-06-17T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.8
563033,Fairfield Rise Llantwit Major,2023-06-17T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.4
563033,Fairfield Rise Llantwit Major,2023-06-17T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
563033,Fairfield Rise Llantwit Major,2023-06-17T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
563033,Fairfield Rise Llantwit Major,2023-06-17T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
563033,Fairfield Rise Llantwit Major,2023-06-17T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.57
563033,Fairfield Rise Llantwit Major,2023-06-17T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.93
563033,Fairfield Rise Llantwit Major,2023-06-17T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.97
563033,Fairfield Rise Llantwit Major,2023-06-17T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.3
563033,Fairfield Rise Llantwit Major,2023-06-17T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.6
563033,Fairfield Rise Llantwit Major,2023-06-17T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.9
563033,Fairfield Rise Llantwit Major,2023-06-17T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.8
563033,Fairfield Rise Llantwit Major,2023-06-17T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
563033,Fairfield Rise Llantwit Major,2023-06-17T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
563033,Fairfield Rise Llantwit Major,2023-06-17T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
563033,Fairfield Rise Llantwit Major,2023-06-17T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.6
563033,Fairfield Rise Llantwit Major,2023-06-17T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.33
563033,Fairfield Rise Llantwit Major,2023-06-17T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.03
563033,Fairfield Rise Llantwit Major,2023-06-17T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,42.5
563033,Fairfield Rise Llantwit Major,2023-06-17T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.4
563033,Fairfield Rise Llantwit Major,2023-06-17T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.1
563033,Fairfield Rise Llantwit Major,2023-06-17T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.0
563033,Fairfield Rise Llantwit Major,2023-06-17T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.72
563033,Fairfield Rise Llantwit Major,2023-06-17T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
563033,Fairfield Rise Llantwit Major,2023-06-17T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.39
563033,Fairfield Rise Llantwit Major,2023-06-17T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.65
563033,Fairfield Rise Llantwit Major,2023-06-17T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.76
563033,Fairfield Rise Llantwit Major,2023-06-17T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.52
563033,Fairfield Rise Llantwit Major,2023-06-17T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,43.1
563033,Fairfield Rise Llantwit Major,2023-06-17T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.2
563033,Fairfield Rise Llantwit Major,2023-06-17T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.1
563033,Fairfield Rise Llantwit Major,2023-06-17T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.5
563033,Fairfield Rise Llantwit Major,2023-06-17T06:50:00.000+00:00,transformer,,Temperature,C,28.6
563033,Fairfield Rise Llantwit Major,2023-06-17T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
563033,Fairfield Rise Llantwit Major,2023-06-17T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.77
563033,Fairfield Rise Llantwit Major,2023-06-17T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
563033,Fairfield Rise Llantwit Major,2023-06-17T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
563033,Fairfield Rise Llantwit Major,2023-06-17T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
563033,Fairfield Rise Llantwit Major,2023-06-17T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
563033,Fairfield Rise Llantwit Major,2023-06-17T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.23
563033,Fairfield Rise Llantwit Major,2023-06-17T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
563033,Fairfield Rise Llantwit Major,2023-06-17T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
563033,Fairfield Rise Llantwit Major,2023-06-17T06:50:00.000+00:00,busbar,,L3 Active Power,kW,36.54
563033,Fairfield Rise Llantwit Major,2023-06-17T06:50:00.000+00:00,busbar,,L2 Active Power,kW,21.08
563033,Fairfield Rise Llantwit Major,2023-06-17T06:50:00.000+00:00,busbar,,L1 Active Power,kW,17.13
563033,Fairfield Rise Llantwit Major,2023-06-17T06:50:00.000+00:00,busbar,,N Current (RMS),A,39.2
563033,Fairfield Rise Llantwit Major,2023-06-17T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,155.0
563033,Fairfield Rise Llantwit Major,2023-06-17T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
563033,Fairfield Rise Llantwit Major,2023-06-17T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.7
563033,Fairfield Rise Llantwit Major,2023-06-17T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
563033,Fairfield Rise Llantwit Major,2023-06-17T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.26
563033,Fairfield Rise Llantwit Major,2023-06-17T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
563033,Fairfield Rise Llantwit Major,2023-06-17T06:40:00.000+00:00,feeder,,L3 Active Power,kW,3.09
563033,Fairfield Rise Llantwit Major,2023-06-17T06:40:00.000+00:00,feeder,,L2 Active Power,kW,3.24
563033,Fairfield Rise Llantwit Major,2023-06-17T06:40:00.000+00:00,feeder,,L1 Active Power,kW,3.78
563033,Fairfield Rise Llantwit Major,2023-06-17T06:40:00.000+00:00,feeder,,N Current (RMS),A,11.4
563033,Fairfield Rise Llantwit Major,2023-06-17T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,14.2
563033,Fairfield Rise Llantwit Major,2023-06-17T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.8
563033,Fairfield Rise Llantwit Major,2023-06-17T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,16.7
563033,Fairfield Rise Llantwit Major,2023-06-17T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.07
563033,Fairfield Rise Llantwit Major,2023-06-17T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
563033,Fairfield Rise Llantwit Major,2023-06-17T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.57
563033,Fairfield Rise Llantwit Major,2023-06-17T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.66
563033,Fairfield Rise Llantwit Major,2023-06-17T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.03
563033,Fairfield Rise Llantwit Major,2023-06-17T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.92
563033,Fairfield Rise Llantwit Major,2023-06-17T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,33.6
563033,Fairfield Rise Llantwit Major,2023-06-17T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.8
563033,Fairfield Rise Llantwit Major,2023-06-17T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,49.7
563033,Fairfield Rise Llantwit Major,2023-06-17T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.1
563033,Fairfield Rise Llantwit Major,2023-06-17T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.2
563033,Fairfield Rise Llantwit Major,2023-06-17T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
563033,Fairfield Rise Llantwit Major,2023-06-17T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
563033,Fairfield Rise Llantwit Major,2023-06-17T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.29
563033,Fairfield Rise Llantwit Major,2023-06-17T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.32
563033,Fairfield Rise Llantwit Major,2023-06-17T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.83
563033,Fairfield Rise Llantwit Major,2023-06-17T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.8
563033,Fairfield Rise Llantwit Major,2023-06-17T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.0
563033,Fairfield Rise Llantwit Major,2023-06-17T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.6
563033,Fairfield Rise Llantwit Major,2023-06-17T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.3
563033,Fairfield Rise Llantwit Major,2023-06-17T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
563033,Fairfield Rise Llantwit Major,2023-06-17T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
563033,Fairfield Rise Llantwit Major,2023-06-17T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
563033,Fairfield Rise Llantwit Major,2023-06-17T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.58
563033,Fairfield Rise Llantwit Major,2023-06-17T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.35
563033,Fairfield Rise Llantwit Major,2023-06-17T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.96
563033,Fairfield Rise Llantwit Major,2023-06-17T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.2
563033,Fairfield Rise Llantwit Major,2023-06-17T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.4
563033,Fairfield Rise Llantwit Major,2023-06-17T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.5
563033,Fairfield Rise Llantwit Major,2023-06-17T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.2
563033,Fairfield Rise Llantwit Major,2023-06-17T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.29
563033,Fairfield Rise Llantwit Major,2023-06-17T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
563033,Fairfield Rise Llantwit Major,2023-06-17T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.69
563033,Fairfield Rise Llantwit Major,2023-06-17T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.38
563033,Fairfield Rise Llantwit Major,2023-06-17T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.26
563033,Fairfield Rise Llantwit Major,2023-06-17T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.07
563033,Fairfield Rise Llantwit Major,2023-06-17T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,44.8
563033,Fairfield Rise Llantwit Major,2023-06-17T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.0
563033,Fairfield Rise Llantwit Major,2023-06-17T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.1
563033,Fairfield Rise Llantwit Major,2023-06-17T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.8
563033,Fairfield Rise Llantwit Major,2023-06-17T06:40:00.000+00:00,transformer,,Temperature,C,28.7
563033,Fairfield Rise Llantwit Major,2023-06-17T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
563033,Fairfield Rise Llantwit Major,2023-06-17T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
563033,Fairfield Rise Llantwit Major,2023-06-17T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
563033,Fairfield Rise Llantwit Major,2023-06-17T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
563033,Fairfield Rise Llantwit Major,2023-06-17T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
563033,Fairfield Rise Llantwit Major,2023-06-17T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
563033,Fairfield Rise Llantwit Major,2023-06-17T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.62
563033,Fairfield Rise Llantwit Major,2023-06-17T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
563033,Fairfield Rise Llantwit Major,2023-06-17T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
563033,Fairfield Rise Llantwit Major,2023-06-17T06:40:00.000+00:00,busbar,,L3 Active Power,kW,30.01
563033,Fairfield Rise Llantwit Major,2023-06-17T06:40:00.000+00:00,busbar,,L2 Active Power,kW,29.2
563033,Fairfield Rise Llantwit Major,2023-06-17T06:40:00.000+00:00,busbar,,L1 Active Power,kW,17.55
563033,Fairfield Rise Llantwit Major,2023-06-17T06:40:00.000+00:00,busbar,,N Current (RMS),A,87.6
563033,Fairfield Rise Llantwit Major,2023-06-17T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.6
563033,Fairfield Rise Llantwit Major,2023-06-17T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.4
563033,Fairfield Rise Llantwit Major,2023-06-17T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.3
563033,Fairfield Rise Llantwit Major,2023-06-17T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
563033,Fairfield Rise Llantwit Major,2023-06-17T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.48
563033,Fairfield Rise Llantwit Major,2023-06-17T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
563033,Fairfield Rise Llantwit Major,2023-06-17T06:30:00.000+00:00,feeder,,L3 Active Power,kW,3.67
563033,Fairfield Rise Llantwit Major,2023-06-17T06:30:00.000+00:00,feeder,,L2 Active Power,kW,3.85
563033,Fairfield Rise Llantwit Major,2023-06-17T06:30:00.000+00:00,feeder,,L1 Active Power,kW,3.67
563033,Fairfield Rise Llantwit Major,2023-06-17T06:30:00.000+00:00,feeder,,N Current (RMS),A,12.2
563033,Fairfield Rise Llantwit Major,2023-06-17T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,17.0
563033,Fairfield Rise Llantwit Major,2023-06-17T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,17.0
563033,Fairfield Rise Llantwit Major,2023-06-17T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,16.4
563033,Fairfield Rise Llantwit Major,2023-06-17T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.19
563033,Fairfield Rise Llantwit Major,2023-06-17T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.83
563033,Fairfield Rise Llantwit Major,2023-06-17T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.55
563033,Fairfield Rise Llantwit Major,2023-06-17T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.98
563033,Fairfield Rise Llantwit Major,2023-06-17T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.5
563033,Fairfield Rise Llantwit Major,2023-06-17T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.5
563033,Fairfield Rise Llantwit Major,2023-06-17T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,26.8
563033,Fairfield Rise Llantwit Major,2023-06-17T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.2
563033,Fairfield Rise Llantwit Major,2023-06-17T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.7
563033,Fairfield Rise Llantwit Major,2023-06-17T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.0
563033,Fairfield Rise Llantwit Major,2023-06-17T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.5
563033,Fairfield Rise Llantwit Major,2023-06-17T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
563033,Fairfield Rise Llantwit Major,2023-06-17T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
563033,Fairfield Rise Llantwit Major,2023-06-17T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.34
563033,Fairfield Rise Llantwit Major,2023-06-17T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.49
563033,Fairfield Rise Llantwit Major,2023-06-17T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.46
563033,Fairfield Rise Llantwit Major,2023-06-17T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.4
563033,Fairfield Rise Llantwit Major,2023-06-17T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.4
563033,Fairfield Rise Llantwit Major,2023-06-17T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.3
563033,Fairfield Rise Llantwit Major,2023-06-17T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.0
563033,Fairfield Rise Llantwit Major,2023-06-17T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
563033,Fairfield Rise Llantwit Major,2023-06-17T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.34
563033,Fairfield Rise Llantwit Major,2023-06-17T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
563033,Fairfield Rise Llantwit Major,2023-06-17T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.27
563033,Fairfield Rise Llantwit Major,2023-06-17T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.62
563033,Fairfield Rise Llantwit Major,2023-06-17T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
563033,Fairfield Rise Llantwit Major,2023-06-17T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
563033,Fairfield Rise Llantwit Major,2023-06-17T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.2
563033,Fairfield Rise Llantwit Major,2023-06-17T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.3
563033,Fairfield Rise Llantwit Major,2023-06-17T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.8
563033,Fairfield Rise Llantwit Major,2023-06-17T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.55
563033,Fairfield Rise Llantwit Major,2023-06-17T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
563033,Fairfield Rise Llantwit Major,2023-06-17T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.99
563033,Fairfield Rise Llantwit Major,2023-06-17T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.94
563033,Fairfield Rise Llantwit Major,2023-06-17T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.14
563033,Fairfield Rise Llantwit Major,2023-06-17T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.84
563033,Fairfield Rise Llantwit Major,2023-06-17T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,43.0
563033,Fairfield Rise Llantwit Major,2023-06-17T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.3
563033,Fairfield Rise Llantwit Major,2023-06-17T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.8
563033,Fairfield Rise Llantwit Major,2023-06-17T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.3
563033,Fairfield Rise Llantwit Major,2023-06-17T06:30:00.000+00:00,transformer,,Temperature,C,28.8
563033,Fairfield Rise Llantwit Major,2023-06-17T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
563033,Fairfield Rise Llantwit Major,2023-06-17T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
563033,Fairfield Rise Llantwit Major,2023-06-17T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
563033,Fairfield Rise Llantwit Major,2023-06-17T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
563033,Fairfield Rise Llantwit Major,2023-06-17T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
563033,Fairfield Rise Llantwit Major,2023-06-17T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
563033,Fairfield Rise Llantwit Major,2023-06-17T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.36
563033,Fairfield Rise Llantwit Major,2023-06-17T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
563033,Fairfield Rise Llantwit Major,2023-06-17T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
563033,Fairfield Rise Llantwit Major,2023-06-17T06:30:00.000+00:00,busbar,,L3 Active Power,kW,33.21
563033,Fairfield Rise Llantwit Major,2023-06-17T06:30:00.000+00:00,busbar,,L2 Active Power,kW,22.6
563033,Fairfield Rise Llantwit Major,2023-06-17T06:30:00.000+00:00,busbar,,L1 Active Power,kW,20.47
563033,Fairfield Rise Llantwit Major,2023-06-17T06:30:00.000+00:00,busbar,,N Current (RMS),A,35.8
563033,Fairfield Rise Llantwit Major,2023-06-17T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.6
563033,Fairfield Rise Llantwit Major,2023-06-17T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
563033,Fairfield Rise Llantwit Major,2023-06-17T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
563033,Fairfield Rise Llantwit Major,2023-06-17T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.11
563033,Fairfield Rise Llantwit Major,2023-06-17T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.49
563033,Fairfield Rise Llantwit Major,2023-06-17T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
563033,Fairfield Rise Llantwit Major,2023-06-17T06:20:00.000+00:00,feeder,,L3 Active Power,kW,3.07
563033,Fairfield Rise Llantwit Major,2023-06-17T06:20:00.000+00:00,feeder,,L2 Active Power,kW,5.09
563033,Fairfield Rise Llantwit Major,2023-06-17T06:20:00.000+00:00,feeder,,L1 Active Power,kW,4.02
563033,Fairfield Rise Llantwit Major,2023-06-17T06:20:00.000+00:00,feeder,,N Current (RMS),A,10.6
563033,Fairfield Rise Llantwit Major,2023-06-17T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,13.2
563033,Fairfield Rise Llantwit Major,2023-06-17T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,22.4
563033,Fairfield Rise Llantwit Major,2023-06-17T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,18.6
563033,Fairfield Rise Llantwit Major,2023-06-17T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.32
563033,Fairfield Rise Llantwit Major,2023-06-17T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.66
563033,Fairfield Rise Llantwit Major,2023-06-17T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.75
563033,Fairfield Rise Llantwit Major,2023-06-17T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.38
563033,Fairfield Rise Llantwit Major,2023-06-17T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.13
563033,Fairfield Rise Llantwit Major,2023-06-17T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.06
563033,Fairfield Rise Llantwit Major,2023-06-17T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,22.2
563033,Fairfield Rise Llantwit Major,2023-06-17T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.2
563033,Fairfield Rise Llantwit Major,2023-06-17T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.6
563033,Fairfield Rise Llantwit Major,2023-06-17T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.6
563033,Fairfield Rise Llantwit Major,2023-06-17T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.34
563033,Fairfield Rise Llantwit Major,2023-06-17T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
563033,Fairfield Rise Llantwit Major,2023-06-17T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
563033,Fairfield Rise Llantwit Major,2023-06-17T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.46
563033,Fairfield Rise Llantwit Major,2023-06-17T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.3
563033,Fairfield Rise Llantwit Major,2023-06-17T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.63
563033,Fairfield Rise Llantwit Major,2023-06-17T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.9
563033,Fairfield Rise Llantwit Major,2023-06-17T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.0
563033,Fairfield Rise Llantwit Major,2023-06-17T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.6
563033,Fairfield Rise Llantwit Major,2023-06-17T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.9
563033,Fairfield Rise Llantwit Major,2023-06-17T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
563033,Fairfield Rise Llantwit Major,2023-06-17T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.29
563033,Fairfield Rise Llantwit Major,2023-06-17T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
563033,Fairfield Rise Llantwit Major,2023-06-17T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.86
563033,Fairfield Rise Llantwit Major,2023-06-17T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.98
563033,Fairfield Rise Llantwit Major,2023-06-17T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.19
563033,Fairfield Rise Llantwit Major,2023-06-17T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
563033,Fairfield Rise Llantwit Major,2023-06-17T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.6
563033,Fairfield Rise Llantwit Major,2023-06-17T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.3
563033,Fairfield Rise Llantwit Major,2023-06-17T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.7
563033,Fairfield Rise Llantwit Major,2023-06-17T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.06
563033,Fairfield Rise Llantwit Major,2023-06-17T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
563033,Fairfield Rise Llantwit Major,2023-06-17T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.58
563033,Fairfield Rise Llantwit Major,2023-06-17T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.52
563033,Fairfield Rise Llantwit Major,2023-06-17T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.13
563033,Fairfield Rise Llantwit Major,2023-06-17T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.93
563033,Fairfield Rise Llantwit Major,2023-06-17T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,32.4
563033,Fairfield Rise Llantwit Major,2023-06-17T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.1
563033,Fairfield Rise Llantwit Major,2023-06-17T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.1
