Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563033,Fairfield Rise Llantwit Major,2023-06-17T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.2
563033,Fairfield Rise Llantwit Major,2023-06-17T06:20:00.000+00:00,transformer,,Temperature,C,28.8
563033,Fairfield Rise Llantwit Major,2023-06-17T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
563033,Fairfield Rise Llantwit Major,2023-06-17T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
563033,Fairfield Rise Llantwit Major,2023-06-17T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
563033,Fairfield Rise Llantwit Major,2023-06-17T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.21
563033,Fairfield Rise Llantwit Major,2023-06-17T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
563033,Fairfield Rise Llantwit Major,2023-06-17T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
563033,Fairfield Rise Llantwit Major,2023-06-17T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.93
563033,Fairfield Rise Llantwit Major,2023-06-17T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
563033,Fairfield Rise Llantwit Major,2023-06-17T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
563033,Fairfield Rise Llantwit Major,2023-06-17T06:20:00.000+00:00,busbar,,L3 Active Power,kW,28.29
563033,Fairfield Rise Llantwit Major,2023-06-17T06:20:00.000+00:00,busbar,,L2 Active Power,kW,25.64
563033,Fairfield Rise Llantwit Major,2023-06-17T06:20:00.000+00:00,busbar,,L1 Active Power,kW,22.83
563033,Fairfield Rise Llantwit Major,2023-06-17T06:20:00.000+00:00,busbar,,N Current (RMS),A,41.9
563033,Fairfield Rise Llantwit Major,2023-06-17T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.2
563033,Fairfield Rise Llantwit Major,2023-06-17T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.7
563033,Fairfield Rise Llantwit Major,2023-06-17T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.1
563033,Fairfield Rise Llantwit Major,2023-06-17T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
563033,Fairfield Rise Llantwit Major,2023-06-17T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.31
563033,Fairfield Rise Llantwit Major,2023-06-17T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
563033,Fairfield Rise Llantwit Major,2023-06-17T06:10:00.000+00:00,feeder,,L3 Active Power,kW,3.31
563033,Fairfield Rise Llantwit Major,2023-06-17T06:10:00.000+00:00,feeder,,L2 Active Power,kW,4.86
563033,Fairfield Rise Llantwit Major,2023-06-17T06:10:00.000+00:00,feeder,,L1 Active Power,kW,2.92
563033,Fairfield Rise Llantwit Major,2023-06-17T06:10:00.000+00:00,feeder,,N Current (RMS),A,11.8
563033,Fairfield Rise Llantwit Major,2023-06-17T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,14.6
563033,Fairfield Rise Llantwit Major,2023-06-17T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,21.2
563033,Fairfield Rise Llantwit Major,2023-06-17T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,13.1
563033,Fairfield Rise Llantwit Major,2023-06-17T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.22
563033,Fairfield Rise Llantwit Major,2023-06-17T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.58
563033,Fairfield Rise Llantwit Major,2023-06-17T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.64
563033,Fairfield Rise Llantwit Major,2023-06-17T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.14
563033,Fairfield Rise Llantwit Major,2023-06-17T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.27
563033,Fairfield Rise Llantwit Major,2023-06-17T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.38
563033,Fairfield Rise Llantwit Major,2023-06-17T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.6
563033,Fairfield Rise Llantwit Major,2023-06-17T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.3
563033,Fairfield Rise Llantwit Major,2023-06-17T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.8
563033,Fairfield Rise Llantwit Major,2023-06-17T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.4
563033,Fairfield Rise Llantwit Major,2023-06-17T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.24
563033,Fairfield Rise Llantwit Major,2023-06-17T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
563033,Fairfield Rise Llantwit Major,2023-06-17T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
563033,Fairfield Rise Llantwit Major,2023-06-17T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.3
563033,Fairfield Rise Llantwit Major,2023-06-17T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.78
563033,Fairfield Rise Llantwit Major,2023-06-17T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.91
563033,Fairfield Rise Llantwit Major,2023-06-17T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.9
563033,Fairfield Rise Llantwit Major,2023-06-17T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.0
563033,Fairfield Rise Llantwit Major,2023-06-17T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.8
563033,Fairfield Rise Llantwit Major,2023-06-17T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.1
563033,Fairfield Rise Llantwit Major,2023-06-17T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
563033,Fairfield Rise Llantwit Major,2023-06-17T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.07
563033,Fairfield Rise Llantwit Major,2023-06-17T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
563033,Fairfield Rise Llantwit Major,2023-06-17T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.62
563033,Fairfield Rise Llantwit Major,2023-06-17T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.56
563033,Fairfield Rise Llantwit Major,2023-06-17T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.16
563033,Fairfield Rise Llantwit Major,2023-06-17T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,31.0
563033,Fairfield Rise Llantwit Major,2023-06-17T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.2
563033,Fairfield Rise Llantwit Major,2023-06-17T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.5
563033,Fairfield Rise Llantwit Major,2023-06-17T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.8
563033,Fairfield Rise Llantwit Major,2023-06-17T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.03
563033,Fairfield Rise Llantwit Major,2023-06-17T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
563033,Fairfield Rise Llantwit Major,2023-06-17T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.94
563033,Fairfield Rise Llantwit Major,2023-06-17T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.2
563033,Fairfield Rise Llantwit Major,2023-06-17T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.59
563033,Fairfield Rise Llantwit Major,2023-06-17T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.12
563033,Fairfield Rise Llantwit Major,2023-06-17T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,31.0
563033,Fairfield Rise Llantwit Major,2023-06-17T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.0
563033,Fairfield Rise Llantwit Major,2023-06-17T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.1
563033,Fairfield Rise Llantwit Major,2023-06-17T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.2
563033,Fairfield Rise Llantwit Major,2023-06-17T06:10:00.000+00:00,transformer,,Temperature,C,28.9
563033,Fairfield Rise Llantwit Major,2023-06-17T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
563033,Fairfield Rise Llantwit Major,2023-06-17T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
563033,Fairfield Rise Llantwit Major,2023-06-17T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
563033,Fairfield Rise Llantwit Major,2023-06-17T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
563033,Fairfield Rise Llantwit Major,2023-06-17T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
563033,Fairfield Rise Llantwit Major,2023-06-17T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
563033,Fairfield Rise Llantwit Major,2023-06-17T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.82
563033,Fairfield Rise Llantwit Major,2023-06-17T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
563033,Fairfield Rise Llantwit Major,2023-06-17T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
563033,Fairfield Rise Llantwit Major,2023-06-17T06:10:00.000+00:00,busbar,,L3 Active Power,kW,29.58
563033,Fairfield Rise Llantwit Major,2023-06-17T06:10:00.000+00:00,busbar,,L2 Active Power,kW,19.06
563033,Fairfield Rise Llantwit Major,2023-06-17T06:10:00.000+00:00,busbar,,L1 Active Power,kW,16.49
563033,Fairfield Rise Llantwit Major,2023-06-17T06:10:00.000+00:00,busbar,,N Current (RMS),A,29.2
563033,Fairfield Rise Llantwit Major,2023-06-17T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.4
563033,Fairfield Rise Llantwit Major,2023-06-17T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.7
563033,Fairfield Rise Llantwit Major,2023-06-17T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.9
563033,Fairfield Rise Llantwit Major,2023-06-17T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
563033,Fairfield Rise Llantwit Major,2023-06-17T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
563033,Fairfield Rise Llantwit Major,2023-06-17T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
563033,Fairfield Rise Llantwit Major,2023-06-17T06:00:00.000+00:00,feeder,,L3 Active Power,kW,4.29
563033,Fairfield Rise Llantwit Major,2023-06-17T06:00:00.000+00:00,feeder,,L2 Active Power,kW,3.15
563033,Fairfield Rise Llantwit Major,2023-06-17T06:00:00.000+00:00,feeder,,L1 Active Power,kW,3.06
563033,Fairfield Rise Llantwit Major,2023-06-17T06:00:00.000+00:00,feeder,,N Current (RMS),A,12.4
563033,Fairfield Rise Llantwit Major,2023-06-17T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,19.0
563033,Fairfield Rise Llantwit Major,2023-06-17T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.1
563033,Fairfield Rise Llantwit Major,2023-06-17T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,14.6
563033,Fairfield Rise Llantwit Major,2023-06-17T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.16
563033,Fairfield Rise Llantwit Major,2023-06-17T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.54
563033,Fairfield Rise Llantwit Major,2023-06-17T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.38
563033,Fairfield Rise Llantwit Major,2023-06-17T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.06
563033,Fairfield Rise Llantwit Major,2023-06-17T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.09
563033,Fairfield Rise Llantwit Major,2023-06-17T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.95
563033,Fairfield Rise Llantwit Major,2023-06-17T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.4
563033,Fairfield Rise Llantwit Major,2023-06-17T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.7
563033,Fairfield Rise Llantwit Major,2023-06-17T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.4
563033,Fairfield Rise Llantwit Major,2023-06-17T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.9
563033,Fairfield Rise Llantwit Major,2023-06-17T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.4
563033,Fairfield Rise Llantwit Major,2023-06-17T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
563033,Fairfield Rise Llantwit Major,2023-06-17T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
563033,Fairfield Rise Llantwit Major,2023-06-17T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.27
563033,Fairfield Rise Llantwit Major,2023-06-17T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.22
563033,Fairfield Rise Llantwit Major,2023-06-17T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.75
563033,Fairfield Rise Llantwit Major,2023-06-17T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.6
563033,Fairfield Rise Llantwit Major,2023-06-17T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.9
563033,Fairfield Rise Llantwit Major,2023-06-17T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.1
563033,Fairfield Rise Llantwit Major,2023-06-17T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.1
563033,Fairfield Rise Llantwit Major,2023-06-17T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
563033,Fairfield Rise Llantwit Major,2023-06-17T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
563033,Fairfield Rise Llantwit Major,2023-06-17T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
563033,Fairfield Rise Llantwit Major,2023-06-17T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.19
563033,Fairfield Rise Llantwit Major,2023-06-17T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.17
563033,Fairfield Rise Llantwit Major,2023-06-17T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.56
563033,Fairfield Rise Llantwit Major,2023-06-17T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
563033,Fairfield Rise Llantwit Major,2023-06-17T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.0
563033,Fairfield Rise Llantwit Major,2023-06-17T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.7
563033,Fairfield Rise Llantwit Major,2023-06-17T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.7
563033,Fairfield Rise Llantwit Major,2023-06-17T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.82
563033,Fairfield Rise Llantwit Major,2023-06-17T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
563033,Fairfield Rise Llantwit Major,2023-06-17T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.25
563033,Fairfield Rise Llantwit Major,2023-06-17T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.53
563033,Fairfield Rise Llantwit Major,2023-06-17T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.23
563033,Fairfield Rise Llantwit Major,2023-06-17T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.36
563033,Fairfield Rise Llantwit Major,2023-06-17T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,33.6
563033,Fairfield Rise Llantwit Major,2023-06-17T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.2
563033,Fairfield Rise Llantwit Major,2023-06-17T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.7
563033,Fairfield Rise Llantwit Major,2023-06-17T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.9
563033,Fairfield Rise Llantwit Major,2023-06-17T06:00:00.000+00:00,transformer,,Temperature,C,29.0
563033,Fairfield Rise Llantwit Major,2023-06-17T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
563033,Fairfield Rise Llantwit Major,2023-06-17T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
563033,Fairfield Rise Llantwit Major,2023-06-17T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
563033,Fairfield Rise Llantwit Major,2023-06-17T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
563033,Fairfield Rise Llantwit Major,2023-06-17T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
563033,Fairfield Rise Llantwit Major,2023-06-17T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
563033,Fairfield Rise Llantwit Major,2023-06-17T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.46
563033,Fairfield Rise Llantwit Major,2023-06-17T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
563033,Fairfield Rise Llantwit Major,2023-06-17T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
563033,Fairfield Rise Llantwit Major,2023-06-17T06:00:00.000+00:00,busbar,,L3 Active Power,kW,25.35
563033,Fairfield Rise Llantwit Major,2023-06-17T06:00:00.000+00:00,busbar,,L2 Active Power,kW,19.87
563033,Fairfield Rise Llantwit Major,2023-06-17T06:00:00.000+00:00,busbar,,L1 Active Power,kW,14.69
563033,Fairfield Rise Llantwit Major,2023-06-17T06:00:00.000+00:00,busbar,,N Current (RMS),A,28.4
563033,Fairfield Rise Llantwit Major,2023-06-17T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.2
563033,Fairfield Rise Llantwit Major,2023-06-17T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.1
563033,Fairfield Rise Llantwit Major,2023-06-17T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.1
563033,Fairfield Rise Llantwit Major,2023-06-17T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
563033,Fairfield Rise Llantwit Major,2023-06-17T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
563033,Fairfield Rise Llantwit Major,2023-06-17T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
563033,Fairfield Rise Llantwit Major,2023-06-17T05:50:00.000+00:00,feeder,,L3 Active Power,kW,2.88
563033,Fairfield Rise Llantwit Major,2023-06-17T05:50:00.000+00:00,feeder,,L2 Active Power,kW,2.52
563033,Fairfield Rise Llantwit Major,2023-06-17T05:50:00.000+00:00,feeder,,L1 Active Power,kW,2.53
563033,Fairfield Rise Llantwit Major,2023-06-17T05:50:00.000+00:00,feeder,,N Current (RMS),A,10.6
563033,Fairfield Rise Llantwit Major,2023-06-17T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,13.4
563033,Fairfield Rise Llantwit Major,2023-06-17T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,11.3
563033,Fairfield Rise Llantwit Major,2023-06-17T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,11.8
563033,Fairfield Rise Llantwit Major,2023-06-17T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.22
563033,Fairfield Rise Llantwit Major,2023-06-17T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.5
563033,Fairfield Rise Llantwit Major,2023-06-17T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.5
563033,Fairfield Rise Llantwit Major,2023-06-17T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.64
563033,Fairfield Rise Llantwit Major,2023-06-17T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.4
563033,Fairfield Rise Llantwit Major,2023-06-17T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.46
563033,Fairfield Rise Llantwit Major,2023-06-17T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.0
563033,Fairfield Rise Llantwit Major,2023-06-17T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.7
563033,Fairfield Rise Llantwit Major,2023-06-17T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.3
563033,Fairfield Rise Llantwit Major,2023-06-17T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.9
563033,Fairfield Rise Llantwit Major,2023-06-17T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
563033,Fairfield Rise Llantwit Major,2023-06-17T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
563033,Fairfield Rise Llantwit Major,2023-06-17T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
563033,Fairfield Rise Llantwit Major,2023-06-17T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.0
563033,Fairfield Rise Llantwit Major,2023-06-17T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.18
563033,Fairfield Rise Llantwit Major,2023-06-17T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.75
563033,Fairfield Rise Llantwit Major,2023-06-17T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.4
563033,Fairfield Rise Llantwit Major,2023-06-17T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.8
563033,Fairfield Rise Llantwit Major,2023-06-17T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.1
563033,Fairfield Rise Llantwit Major,2023-06-17T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.0
563033,Fairfield Rise Llantwit Major,2023-06-17T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
563033,Fairfield Rise Llantwit Major,2023-06-17T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
563033,Fairfield Rise Llantwit Major,2023-06-17T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
563033,Fairfield Rise Llantwit Major,2023-06-17T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.89
563033,Fairfield Rise Llantwit Major,2023-06-17T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.72
563033,Fairfield Rise Llantwit Major,2023-06-17T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.62
563033,Fairfield Rise Llantwit Major,2023-06-17T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
563033,Fairfield Rise Llantwit Major,2023-06-17T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.9
563033,Fairfield Rise Llantwit Major,2023-06-17T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.4
563033,Fairfield Rise Llantwit Major,2023-06-17T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.6
563033,Fairfield Rise Llantwit Major,2023-06-17T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.6
563033,Fairfield Rise Llantwit Major,2023-06-17T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
563033,Fairfield Rise Llantwit Major,2023-06-17T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.16
563033,Fairfield Rise Llantwit Major,2023-06-17T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.45
563033,Fairfield Rise Llantwit Major,2023-06-17T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.09
563033,Fairfield Rise Llantwit Major,2023-06-17T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.15
563033,Fairfield Rise Llantwit Major,2023-06-17T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,35.3
563033,Fairfield Rise Llantwit Major,2023-06-17T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.9
563033,Fairfield Rise Llantwit Major,2023-06-17T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.1
563033,Fairfield Rise Llantwit Major,2023-06-17T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.5
563033,Fairfield Rise Llantwit Major,2023-06-17T05:50:00.000+00:00,transformer,,Temperature,C,29.0
563033,Fairfield Rise Llantwit Major,2023-06-17T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
563033,Fairfield Rise Llantwit Major,2023-06-17T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
563033,Fairfield Rise Llantwit Major,2023-06-17T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
563033,Fairfield Rise Llantwit Major,2023-06-17T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
563033,Fairfield Rise Llantwit Major,2023-06-17T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
563033,Fairfield Rise Llantwit Major,2023-06-17T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
563033,Fairfield Rise Llantwit Major,2023-06-17T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.65
563033,Fairfield Rise Llantwit Major,2023-06-17T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
563033,Fairfield Rise Llantwit Major,2023-06-17T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
563033,Fairfield Rise Llantwit Major,2023-06-17T05:50:00.000+00:00,busbar,,L3 Active Power,kW,20.87
563033,Fairfield Rise Llantwit Major,2023-06-17T05:50:00.000+00:00,busbar,,L2 Active Power,kW,17.92
563033,Fairfield Rise Llantwit Major,2023-06-17T05:50:00.000+00:00,busbar,,L1 Active Power,kW,14.51
563033,Fairfield Rise Llantwit Major,2023-06-17T05:50:00.000+00:00,busbar,,N Current (RMS),A,42.6
563033,Fairfield Rise Llantwit Major,2023-06-17T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
563033,Fairfield Rise Llantwit Major,2023-06-17T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
563033,Fairfield Rise Llantwit Major,2023-06-17T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.7
563033,Fairfield Rise Llantwit Major,2023-06-17T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
563033,Fairfield Rise Llantwit Major,2023-06-17T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.15
563033,Fairfield Rise Llantwit Major,2023-06-17T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
563033,Fairfield Rise Llantwit Major,2023-06-17T05:40:00.000+00:00,feeder,,L3 Active Power,kW,2.25
563033,Fairfield Rise Llantwit Major,2023-06-17T05:40:00.000+00:00,feeder,,L2 Active Power,kW,2.86
563033,Fairfield Rise Llantwit Major,2023-06-17T05:40:00.000+00:00,feeder,,L1 Active Power,kW,3.51
563033,Fairfield Rise Llantwit Major,2023-06-17T05:40:00.000+00:00,feeder,,N Current (RMS),A,10.3
563033,Fairfield Rise Llantwit Major,2023-06-17T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,9.9
563033,Fairfield Rise Llantwit Major,2023-06-17T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.5
563033,Fairfield Rise Llantwit Major,2023-06-17T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,16.1
563033,Fairfield Rise Llantwit Major,2023-06-17T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.15
563033,Fairfield Rise Llantwit Major,2023-06-17T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.57
563033,Fairfield Rise Llantwit Major,2023-06-17T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.41
563033,Fairfield Rise Llantwit Major,2023-06-17T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.91
563033,Fairfield Rise Llantwit Major,2023-06-17T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.35
563033,Fairfield Rise Llantwit Major,2023-06-17T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.22
563033,Fairfield Rise Llantwit Major,2023-06-17T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.5
563033,Fairfield Rise Llantwit Major,2023-06-17T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.7
563033,Fairfield Rise Llantwit Major,2023-06-17T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.8
563033,Fairfield Rise Llantwit Major,2023-06-17T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.9
563033,Fairfield Rise Llantwit Major,2023-06-17T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.3
563033,Fairfield Rise Llantwit Major,2023-06-17T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
563033,Fairfield Rise Llantwit Major,2023-06-17T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
563033,Fairfield Rise Llantwit Major,2023-06-17T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.17
563033,Fairfield Rise Llantwit Major,2023-06-17T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.07
563033,Fairfield Rise Llantwit Major,2023-06-17T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.93
563033,Fairfield Rise Llantwit Major,2023-06-17T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.7
563033,Fairfield Rise Llantwit Major,2023-06-17T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.4
563033,Fairfield Rise Llantwit Major,2023-06-17T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.7
563033,Fairfield Rise Llantwit Major,2023-06-17T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.6
563033,Fairfield Rise Llantwit Major,2023-06-17T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.24
563033,Fairfield Rise Llantwit Major,2023-06-17T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
563033,Fairfield Rise Llantwit Major,2023-06-17T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
563033,Fairfield Rise Llantwit Major,2023-06-17T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.16
563033,Fairfield Rise Llantwit Major,2023-06-17T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.85
563033,Fairfield Rise Llantwit Major,2023-06-17T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.53
563033,Fairfield Rise Llantwit Major,2023-06-17T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.5
563033,Fairfield Rise Llantwit Major,2023-06-17T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.0
563033,Fairfield Rise Llantwit Major,2023-06-17T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.7
563033,Fairfield Rise Llantwit Major,2023-06-17T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.3
563033,Fairfield Rise Llantwit Major,2023-06-17T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.87
563033,Fairfield Rise Llantwit Major,2023-06-17T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
563033,Fairfield Rise Llantwit Major,2023-06-17T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.53
563033,Fairfield Rise Llantwit Major,2023-06-17T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.91
563033,Fairfield Rise Llantwit Major,2023-06-17T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.74
563033,Fairfield Rise Llantwit Major,2023-06-17T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.89
563033,Fairfield Rise Llantwit Major,2023-06-17T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.4
563033,Fairfield Rise Llantwit Major,2023-06-17T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.8
563033,Fairfield Rise Llantwit Major,2023-06-17T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.3
563033,Fairfield Rise Llantwit Major,2023-06-17T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.1
563033,Fairfield Rise Llantwit Major,2023-06-17T05:40:00.000+00:00,transformer,,Temperature,C,29.1
563033,Fairfield Rise Llantwit Major,2023-06-17T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
563033,Fairfield Rise Llantwit Major,2023-06-17T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
563033,Fairfield Rise Llantwit Major,2023-06-17T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
563033,Fairfield Rise Llantwit Major,2023-06-17T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
563033,Fairfield Rise Llantwit Major,2023-06-17T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
563033,Fairfield Rise Llantwit Major,2023-06-17T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
563033,Fairfield Rise Llantwit Major,2023-06-17T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.54
563033,Fairfield Rise Llantwit Major,2023-06-17T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
563033,Fairfield Rise Llantwit Major,2023-06-17T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
563033,Fairfield Rise Llantwit Major,2023-06-17T05:40:00.000+00:00,busbar,,L3 Active Power,kW,17.4
563033,Fairfield Rise Llantwit Major,2023-06-17T05:40:00.000+00:00,busbar,,L2 Active Power,kW,17.86
563033,Fairfield Rise Llantwit Major,2023-06-17T05:40:00.000+00:00,busbar,,L1 Active Power,kW,15.08
563033,Fairfield Rise Llantwit Major,2023-06-17T05:40:00.000+00:00,busbar,,N Current (RMS),A,34.6
563033,Fairfield Rise Llantwit Major,2023-06-17T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
563033,Fairfield Rise Llantwit Major,2023-06-17T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.9
563033,Fairfield Rise Llantwit Major,2023-06-17T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
563033,Fairfield Rise Llantwit Major,2023-06-17T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
563033,Fairfield Rise Llantwit Major,2023-06-17T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
563033,Fairfield Rise Llantwit Major,2023-06-17T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
563033,Fairfield Rise Llantwit Major,2023-06-17T05:30:00.000+00:00,feeder,,L3 Active Power,kW,2.41
563033,Fairfield Rise Llantwit Major,2023-06-17T05:30:00.000+00:00,feeder,,L2 Active Power,kW,2.5
563033,Fairfield Rise Llantwit Major,2023-06-17T05:30:00.000+00:00,feeder,,L1 Active Power,kW,2.82
563033,Fairfield Rise Llantwit Major,2023-06-17T05:30:00.000+00:00,feeder,,N Current (RMS),A,7.8
563033,Fairfield Rise Llantwit Major,2023-06-17T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,10.3
563033,Fairfield Rise Llantwit Major,2023-06-17T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,10.9
563033,Fairfield Rise Llantwit Major,2023-06-17T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,12.3
563033,Fairfield Rise Llantwit Major,2023-06-17T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.05
563033,Fairfield Rise Llantwit Major,2023-06-17T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.68
563033,Fairfield Rise Llantwit Major,2023-06-17T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.24
563033,Fairfield Rise Llantwit Major,2023-06-17T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.87
563033,Fairfield Rise Llantwit Major,2023-06-17T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.75
563033,Fairfield Rise Llantwit Major,2023-06-17T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.13
563033,Fairfield Rise Llantwit Major,2023-06-17T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.0
563033,Fairfield Rise Llantwit Major,2023-06-17T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.6
563033,Fairfield Rise Llantwit Major,2023-06-17T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.4
563033,Fairfield Rise Llantwit Major,2023-06-17T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.4
563033,Fairfield Rise Llantwit Major,2023-06-17T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.38
563033,Fairfield Rise Llantwit Major,2023-06-17T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
563033,Fairfield Rise Llantwit Major,2023-06-17T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
563033,Fairfield Rise Llantwit Major,2023-06-17T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.18
563033,Fairfield Rise Llantwit Major,2023-06-17T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.67
563033,Fairfield Rise Llantwit Major,2023-06-17T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.86
563033,Fairfield Rise Llantwit Major,2023-06-17T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.9
563033,Fairfield Rise Llantwit Major,2023-06-17T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.5
563033,Fairfield Rise Llantwit Major,2023-06-17T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.0
563033,Fairfield Rise Llantwit Major,2023-06-17T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.3
563033,Fairfield Rise Llantwit Major,2023-06-17T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.15
563033,Fairfield Rise Llantwit Major,2023-06-17T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
563033,Fairfield Rise Llantwit Major,2023-06-17T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
563033,Fairfield Rise Llantwit Major,2023-06-17T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.45
563033,Fairfield Rise Llantwit Major,2023-06-17T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.54
563033,Fairfield Rise Llantwit Major,2023-06-17T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.64
563033,Fairfield Rise Llantwit Major,2023-06-17T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
563033,Fairfield Rise Llantwit Major,2023-06-17T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.4
563033,Fairfield Rise Llantwit Major,2023-06-17T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.1
563033,Fairfield Rise Llantwit Major,2023-06-17T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.7
563033,Fairfield Rise Llantwit Major,2023-06-17T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.63
563033,Fairfield Rise Llantwit Major,2023-06-17T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
563033,Fairfield Rise Llantwit Major,2023-06-17T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.02
563033,Fairfield Rise Llantwit Major,2023-06-17T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.04
563033,Fairfield Rise Llantwit Major,2023-06-17T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.22
563033,Fairfield Rise Llantwit Major,2023-06-17T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.51
563033,Fairfield Rise Llantwit Major,2023-06-17T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.0
563033,Fairfield Rise Llantwit Major,2023-06-17T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.9
563033,Fairfield Rise Llantwit Major,2023-06-17T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.1
563033,Fairfield Rise Llantwit Major,2023-06-17T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.3
563033,Fairfield Rise Llantwit Major,2023-06-17T05:30:00.000+00:00,transformer,,Temperature,C,29.2
563033,Fairfield Rise Llantwit Major,2023-06-17T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
563033,Fairfield Rise Llantwit Major,2023-06-17T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
563033,Fairfield Rise Llantwit Major,2023-06-17T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
563033,Fairfield Rise Llantwit Major,2023-06-17T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
563033,Fairfield Rise Llantwit Major,2023-06-17T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
563033,Fairfield Rise Llantwit Major,2023-06-17T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
563033,Fairfield Rise Llantwit Major,2023-06-17T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.49
563033,Fairfield Rise Llantwit Major,2023-06-17T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
563033,Fairfield Rise Llantwit Major,2023-06-17T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
563033,Fairfield Rise Llantwit Major,2023-06-17T05:30:00.000+00:00,busbar,,L3 Active Power,kW,16.96
563033,Fairfield Rise Llantwit Major,2023-06-17T05:30:00.000+00:00,busbar,,L2 Active Power,kW,16.69
563033,Fairfield Rise Llantwit Major,2023-06-17T05:30:00.000+00:00,busbar,,L1 Active Power,kW,16.96
563033,Fairfield Rise Llantwit Major,2023-06-17T05:30:00.000+00:00,busbar,,N Current (RMS),A,35.0
563033,Fairfield Rise Llantwit Major,2023-06-17T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.7
563033,Fairfield Rise Llantwit Major,2023-06-17T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.1
563033,Fairfield Rise Llantwit Major,2023-06-17T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
563033,Fairfield Rise Llantwit Major,2023-06-17T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
563033,Fairfield Rise Llantwit Major,2023-06-17T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
563033,Fairfield Rise Llantwit Major,2023-06-17T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
563033,Fairfield Rise Llantwit Major,2023-06-17T05:20:00.000+00:00,feeder,,L3 Active Power,kW,2.98
563033,Fairfield Rise Llantwit Major,2023-06-17T05:20:00.000+00:00,feeder,,L2 Active Power,kW,2.82
563033,Fairfield Rise Llantwit Major,2023-06-17T05:20:00.000+00:00,feeder,,L1 Active Power,kW,2.8
563033,Fairfield Rise Llantwit Major,2023-06-17T05:20:00.000+00:00,feeder,,N Current (RMS),A,10.1
563033,Fairfield Rise Llantwit Major,2023-06-17T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,13.6
563033,Fairfield Rise Llantwit Major,2023-06-17T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.3
563033,Fairfield Rise Llantwit Major,2023-06-17T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,12.4
563033,Fairfield Rise Llantwit Major,2023-06-17T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
563033,Fairfield Rise Llantwit Major,2023-06-17T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
563033,Fairfield Rise Llantwit Major,2023-06-17T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.29
563033,Fairfield Rise Llantwit Major,2023-06-17T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.94
563033,Fairfield Rise Llantwit Major,2023-06-17T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.8
563033,Fairfield Rise Llantwit Major,2023-06-17T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.19
563033,Fairfield Rise Llantwit Major,2023-06-17T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.2
563033,Fairfield Rise Llantwit Major,2023-06-17T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.8
563033,Fairfield Rise Llantwit Major,2023-06-17T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.0
563033,Fairfield Rise Llantwit Major,2023-06-17T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.7
563033,Fairfield Rise Llantwit Major,2023-06-17T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.32
563033,Fairfield Rise Llantwit Major,2023-06-17T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
563033,Fairfield Rise Llantwit Major,2023-06-17T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
563033,Fairfield Rise Llantwit Major,2023-06-17T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.14
563033,Fairfield Rise Llantwit Major,2023-06-17T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.55
563033,Fairfield Rise Llantwit Major,2023-06-17T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.24
563033,Fairfield Rise Llantwit Major,2023-06-17T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.6
563033,Fairfield Rise Llantwit Major,2023-06-17T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.3
563033,Fairfield Rise Llantwit Major,2023-06-17T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.7
563033,Fairfield Rise Llantwit Major,2023-06-17T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.8
563033,Fairfield Rise Llantwit Major,2023-06-17T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
563033,Fairfield Rise Llantwit Major,2023-06-17T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
563033,Fairfield Rise Llantwit Major,2023-06-17T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
563033,Fairfield Rise Llantwit Major,2023-06-17T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.03
563033,Fairfield Rise Llantwit Major,2023-06-17T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.13
563033,Fairfield Rise Llantwit Major,2023-06-17T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.62
563033,Fairfield Rise Llantwit Major,2023-06-17T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.2
563033,Fairfield Rise Llantwit Major,2023-06-17T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.0
563033,Fairfield Rise Llantwit Major,2023-06-17T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.6
563033,Fairfield Rise Llantwit Major,2023-06-17T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.9
563033,Fairfield Rise Llantwit Major,2023-06-17T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.38
563033,Fairfield Rise Llantwit Major,2023-06-17T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
563033,Fairfield Rise Llantwit Major,2023-06-17T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.54
563033,Fairfield Rise Llantwit Major,2023-06-17T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.88
563033,Fairfield Rise Llantwit Major,2023-06-17T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.58
563033,Fairfield Rise Llantwit Major,2023-06-17T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.12
563033,Fairfield Rise Llantwit Major,2023-06-17T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.6
563033,Fairfield Rise Llantwit Major,2023-06-17T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.5
563033,Fairfield Rise Llantwit Major,2023-06-17T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
563033,Fairfield Rise Llantwit Major,2023-06-17T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.7
563033,Fairfield Rise Llantwit Major,2023-06-17T05:20:00.000+00:00,transformer,,Temperature,C,29.3
563033,Fairfield Rise Llantwit Major,2023-06-17T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
563033,Fairfield Rise Llantwit Major,2023-06-17T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
563033,Fairfield Rise Llantwit Major,2023-06-17T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
563033,Fairfield Rise Llantwit Major,2023-06-17T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
563033,Fairfield Rise Llantwit Major,2023-06-17T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
563033,Fairfield Rise Llantwit Major,2023-06-17T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
563033,Fairfield Rise Llantwit Major,2023-06-17T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.38
563033,Fairfield Rise Llantwit Major,2023-06-17T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
563033,Fairfield Rise Llantwit Major,2023-06-17T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
563033,Fairfield Rise Llantwit Major,2023-06-17T05:20:00.000+00:00,busbar,,L3 Active Power,kW,16.97
563033,Fairfield Rise Llantwit Major,2023-06-17T05:20:00.000+00:00,busbar,,L2 Active Power,kW,14.88
563033,Fairfield Rise Llantwit Major,2023-06-17T05:20:00.000+00:00,busbar,,L1 Active Power,kW,16.97
563033,Fairfield Rise Llantwit Major,2023-06-17T05:20:00.000+00:00,busbar,,N Current (RMS),A,31.3
563033,Fairfield Rise Llantwit Major,2023-06-17T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
563033,Fairfield Rise Llantwit Major,2023-06-17T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
563033,Fairfield Rise Llantwit Major,2023-06-17T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
563033,Fairfield Rise Llantwit Major,2023-06-17T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
563033,Fairfield Rise Llantwit Major,2023-06-17T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
563033,Fairfield Rise Llantwit Major,2023-06-17T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
563033,Fairfield Rise Llantwit Major,2023-06-17T05:10:00.000+00:00,feeder,,L3 Active Power,kW,2.16
563033,Fairfield Rise Llantwit Major,2023-06-17T05:10:00.000+00:00,feeder,,L2 Active Power,kW,2.1
563033,Fairfield Rise Llantwit Major,2023-06-17T05:10:00.000+00:00,feeder,,L1 Active Power,kW,2.97
563033,Fairfield Rise Llantwit Major,2023-06-17T05:10:00.000+00:00,feeder,,N Current (RMS),A,8.2
563033,Fairfield Rise Llantwit Major,2023-06-17T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,9.4
563033,Fairfield Rise Llantwit Major,2023-06-17T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,9.2
563033,Fairfield Rise Llantwit Major,2023-06-17T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,13.1
563033,Fairfield Rise Llantwit Major,2023-06-17T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.04
563033,Fairfield Rise Llantwit Major,2023-06-17T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
563033,Fairfield Rise Llantwit Major,2023-06-17T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.47
563033,Fairfield Rise Llantwit Major,2023-06-17T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.73
563033,Fairfield Rise Llantwit Major,2023-06-17T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.77
563033,Fairfield Rise Llantwit Major,2023-06-17T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.35
563033,Fairfield Rise Llantwit Major,2023-06-17T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.4
563033,Fairfield Rise Llantwit Major,2023-06-17T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.0
563033,Fairfield Rise Llantwit Major,2023-06-17T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.0
563033,Fairfield Rise Llantwit Major,2023-06-17T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.0
563033,Fairfield Rise Llantwit Major,2023-06-17T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.44
563033,Fairfield Rise Llantwit Major,2023-06-17T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
563033,Fairfield Rise Llantwit Major,2023-06-17T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
563033,Fairfield Rise Llantwit Major,2023-06-17T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.26
563033,Fairfield Rise Llantwit Major,2023-06-17T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.24
563033,Fairfield Rise Llantwit Major,2023-06-17T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.19
563033,Fairfield Rise Llantwit Major,2023-06-17T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.4
563033,Fairfield Rise Llantwit Major,2023-06-17T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.9
563033,Fairfield Rise Llantwit Major,2023-06-17T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.5
563033,Fairfield Rise Llantwit Major,2023-06-17T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.1
563033,Fairfield Rise Llantwit Major,2023-06-17T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.42
563033,Fairfield Rise Llantwit Major,2023-06-17T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.95
563033,Fairfield Rise Llantwit Major,2023-06-17T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
563033,Fairfield Rise Llantwit Major,2023-06-17T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.82
563033,Fairfield Rise Llantwit Major,2023-06-17T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.18
563033,Fairfield Rise Llantwit Major,2023-06-17T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.79
563033,Fairfield Rise Llantwit Major,2023-06-17T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.1
563033,Fairfield Rise Llantwit Major,2023-06-17T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.1
563033,Fairfield Rise Llantwit Major,2023-06-17T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.3
563033,Fairfield Rise Llantwit Major,2023-06-17T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.4
563033,Fairfield Rise Llantwit Major,2023-06-17T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.21
563033,Fairfield Rise Llantwit Major,2023-06-17T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
563033,Fairfield Rise Llantwit Major,2023-06-17T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.32
