Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563033,Fairfield Rise Llantwit Major,2023-06-17T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.48
563033,Fairfield Rise Llantwit Major,2023-06-17T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.48
563033,Fairfield Rise Llantwit Major,2023-06-17T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.85
563033,Fairfield Rise Llantwit Major,2023-06-17T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,30.1
563033,Fairfield Rise Llantwit Major,2023-06-17T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.0
563033,Fairfield Rise Llantwit Major,2023-06-17T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
563033,Fairfield Rise Llantwit Major,2023-06-17T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.8
563033,Fairfield Rise Llantwit Major,2023-06-17T05:10:00.000+00:00,transformer,,Temperature,C,29.4
563033,Fairfield Rise Llantwit Major,2023-06-17T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
563033,Fairfield Rise Llantwit Major,2023-06-17T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
563033,Fairfield Rise Llantwit Major,2023-06-17T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
563033,Fairfield Rise Llantwit Major,2023-06-17T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
563033,Fairfield Rise Llantwit Major,2023-06-17T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
563033,Fairfield Rise Llantwit Major,2023-06-17T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
563033,Fairfield Rise Llantwit Major,2023-06-17T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.82
563033,Fairfield Rise Llantwit Major,2023-06-17T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
563033,Fairfield Rise Llantwit Major,2023-06-17T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
563033,Fairfield Rise Llantwit Major,2023-06-17T05:10:00.000+00:00,busbar,,L3 Active Power,kW,16.46
563033,Fairfield Rise Llantwit Major,2023-06-17T05:10:00.000+00:00,busbar,,L2 Active Power,kW,12.78
563033,Fairfield Rise Llantwit Major,2023-06-17T05:10:00.000+00:00,busbar,,L1 Active Power,kW,17.16
563033,Fairfield Rise Llantwit Major,2023-06-17T05:10:00.000+00:00,busbar,,N Current (RMS),A,27.7
563033,Fairfield Rise Llantwit Major,2023-06-17T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
563033,Fairfield Rise Llantwit Major,2023-06-17T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.7
563033,Fairfield Rise Llantwit Major,2023-06-17T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.9
563033,Fairfield Rise Llantwit Major,2023-06-17T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
563033,Fairfield Rise Llantwit Major,2023-06-17T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
563033,Fairfield Rise Llantwit Major,2023-06-17T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
563033,Fairfield Rise Llantwit Major,2023-06-17T05:00:00.000+00:00,feeder,,L3 Active Power,kW,2.45
563033,Fairfield Rise Llantwit Major,2023-06-17T05:00:00.000+00:00,feeder,,L2 Active Power,kW,1.94
563033,Fairfield Rise Llantwit Major,2023-06-17T05:00:00.000+00:00,feeder,,L1 Active Power,kW,2.69
563033,Fairfield Rise Llantwit Major,2023-06-17T05:00:00.000+00:00,feeder,,N Current (RMS),A,9.5
563033,Fairfield Rise Llantwit Major,2023-06-17T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,11.0
563033,Fairfield Rise Llantwit Major,2023-06-17T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,8.6
563033,Fairfield Rise Llantwit Major,2023-06-17T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,12.2
563033,Fairfield Rise Llantwit Major,2023-06-17T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.35
563033,Fairfield Rise Llantwit Major,2023-06-17T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
563033,Fairfield Rise Llantwit Major,2023-06-17T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.2
563033,Fairfield Rise Llantwit Major,2023-06-17T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.56
563033,Fairfield Rise Llantwit Major,2023-06-17T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.31
563033,Fairfield Rise Llantwit Major,2023-06-17T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.39
563033,Fairfield Rise Llantwit Major,2023-06-17T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,14.3
563033,Fairfield Rise Llantwit Major,2023-06-17T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.4
563033,Fairfield Rise Llantwit Major,2023-06-17T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.6
563033,Fairfield Rise Llantwit Major,2023-06-17T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.5
563033,Fairfield Rise Llantwit Major,2023-06-17T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
563033,Fairfield Rise Llantwit Major,2023-06-17T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
563033,Fairfield Rise Llantwit Major,2023-06-17T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
563033,Fairfield Rise Llantwit Major,2023-06-17T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.07
563033,Fairfield Rise Llantwit Major,2023-06-17T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.87
563033,Fairfield Rise Llantwit Major,2023-06-17T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.91
563033,Fairfield Rise Llantwit Major,2023-06-17T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.7
563033,Fairfield Rise Llantwit Major,2023-06-17T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.0
563033,Fairfield Rise Llantwit Major,2023-06-17T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.5
563033,Fairfield Rise Llantwit Major,2023-06-17T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.6
563033,Fairfield Rise Llantwit Major,2023-06-17T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.19
563033,Fairfield Rise Llantwit Major,2023-06-17T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
563033,Fairfield Rise Llantwit Major,2023-06-17T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
563033,Fairfield Rise Llantwit Major,2023-06-17T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.15
563033,Fairfield Rise Llantwit Major,2023-06-17T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.2
563033,Fairfield Rise Llantwit Major,2023-06-17T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.17
563033,Fairfield Rise Llantwit Major,2023-06-17T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.9
563033,Fairfield Rise Llantwit Major,2023-06-17T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.2
563033,Fairfield Rise Llantwit Major,2023-06-17T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.2
563033,Fairfield Rise Llantwit Major,2023-06-17T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.3
563033,Fairfield Rise Llantwit Major,2023-06-17T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.86
563033,Fairfield Rise Llantwit Major,2023-06-17T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
563033,Fairfield Rise Llantwit Major,2023-06-17T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.58
563033,Fairfield Rise Llantwit Major,2023-06-17T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.45
563033,Fairfield Rise Llantwit Major,2023-06-17T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.52
563033,Fairfield Rise Llantwit Major,2023-06-17T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.75
563033,Fairfield Rise Llantwit Major,2023-06-17T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.7
563033,Fairfield Rise Llantwit Major,2023-06-17T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.6
563033,Fairfield Rise Llantwit Major,2023-06-17T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.7
563033,Fairfield Rise Llantwit Major,2023-06-17T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.0
563033,Fairfield Rise Llantwit Major,2023-06-17T05:00:00.000+00:00,transformer,,Temperature,C,29.5
563033,Fairfield Rise Llantwit Major,2023-06-17T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
563033,Fairfield Rise Llantwit Major,2023-06-17T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
563033,Fairfield Rise Llantwit Major,2023-06-17T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
563033,Fairfield Rise Llantwit Major,2023-06-17T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
563033,Fairfield Rise Llantwit Major,2023-06-17T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
563033,Fairfield Rise Llantwit Major,2023-06-17T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
563033,Fairfield Rise Llantwit Major,2023-06-17T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.91
563033,Fairfield Rise Llantwit Major,2023-06-17T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
563033,Fairfield Rise Llantwit Major,2023-06-17T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
563033,Fairfield Rise Llantwit Major,2023-06-17T05:00:00.000+00:00,busbar,,L3 Active Power,kW,17.68
563033,Fairfield Rise Llantwit Major,2023-06-17T05:00:00.000+00:00,busbar,,L2 Active Power,kW,13.85
563033,Fairfield Rise Llantwit Major,2023-06-17T05:00:00.000+00:00,busbar,,L1 Active Power,kW,14.91
563033,Fairfield Rise Llantwit Major,2023-06-17T05:00:00.000+00:00,busbar,,N Current (RMS),A,23.6
563033,Fairfield Rise Llantwit Major,2023-06-17T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.7
563033,Fairfield Rise Llantwit Major,2023-06-17T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
563033,Fairfield Rise Llantwit Major,2023-06-17T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
563033,Fairfield Rise Llantwit Major,2023-06-17T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
563033,Fairfield Rise Llantwit Major,2023-06-17T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
563033,Fairfield Rise Llantwit Major,2023-06-17T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
563033,Fairfield Rise Llantwit Major,2023-06-17T04:50:00.000+00:00,feeder,,L3 Active Power,kW,2.09
563033,Fairfield Rise Llantwit Major,2023-06-17T04:50:00.000+00:00,feeder,,L2 Active Power,kW,2.01
563033,Fairfield Rise Llantwit Major,2023-06-17T04:50:00.000+00:00,feeder,,L1 Active Power,kW,2.82
563033,Fairfield Rise Llantwit Major,2023-06-17T04:50:00.000+00:00,feeder,,N Current (RMS),A,9.1
563033,Fairfield Rise Llantwit Major,2023-06-17T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,9.5
563033,Fairfield Rise Llantwit Major,2023-06-17T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,8.8
563033,Fairfield Rise Llantwit Major,2023-06-17T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.6
563033,Fairfield Rise Llantwit Major,2023-06-17T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
563033,Fairfield Rise Llantwit Major,2023-06-17T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.39
563033,Fairfield Rise Llantwit Major,2023-06-17T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.26
563033,Fairfield Rise Llantwit Major,2023-06-17T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.28
563033,Fairfield Rise Llantwit Major,2023-06-17T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.54
563033,Fairfield Rise Llantwit Major,2023-06-17T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.38
563033,Fairfield Rise Llantwit Major,2023-06-17T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.1
563033,Fairfield Rise Llantwit Major,2023-06-17T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.3
563033,Fairfield Rise Llantwit Major,2023-06-17T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.6
563033,Fairfield Rise Llantwit Major,2023-06-17T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.6
563033,Fairfield Rise Llantwit Major,2023-06-17T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.27
563033,Fairfield Rise Llantwit Major,2023-06-17T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
563033,Fairfield Rise Llantwit Major,2023-06-17T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
563033,Fairfield Rise Llantwit Major,2023-06-17T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.07
563033,Fairfield Rise Llantwit Major,2023-06-17T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.61
563033,Fairfield Rise Llantwit Major,2023-06-17T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.95
563033,Fairfield Rise Llantwit Major,2023-06-17T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.9
563033,Fairfield Rise Llantwit Major,2023-06-17T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.0
563033,Fairfield Rise Llantwit Major,2023-06-17T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.1
563033,Fairfield Rise Llantwit Major,2023-06-17T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.3
563033,Fairfield Rise Llantwit Major,2023-06-17T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
563033,Fairfield Rise Llantwit Major,2023-06-17T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
563033,Fairfield Rise Llantwit Major,2023-06-17T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
563033,Fairfield Rise Llantwit Major,2023-06-17T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.26
563033,Fairfield Rise Llantwit Major,2023-06-17T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.96
563033,Fairfield Rise Llantwit Major,2023-06-17T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.19
563033,Fairfield Rise Llantwit Major,2023-06-17T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.6
563033,Fairfield Rise Llantwit Major,2023-06-17T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.8
563033,Fairfield Rise Llantwit Major,2023-06-17T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.1
563033,Fairfield Rise Llantwit Major,2023-06-17T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.2
563033,Fairfield Rise Llantwit Major,2023-06-17T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.44
563033,Fairfield Rise Llantwit Major,2023-06-17T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
563033,Fairfield Rise Llantwit Major,2023-06-17T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.62
563033,Fairfield Rise Llantwit Major,2023-06-17T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.91
563033,Fairfield Rise Llantwit Major,2023-06-17T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.57
563033,Fairfield Rise Llantwit Major,2023-06-17T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.04
563033,Fairfield Rise Llantwit Major,2023-06-17T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.2
563033,Fairfield Rise Llantwit Major,2023-06-17T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.9
563033,Fairfield Rise Llantwit Major,2023-06-17T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.7
563033,Fairfield Rise Llantwit Major,2023-06-17T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.7
563033,Fairfield Rise Llantwit Major,2023-06-17T04:50:00.000+00:00,transformer,,Temperature,C,29.6
563033,Fairfield Rise Llantwit Major,2023-06-17T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
563033,Fairfield Rise Llantwit Major,2023-06-17T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
563033,Fairfield Rise Llantwit Major,2023-06-17T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
563033,Fairfield Rise Llantwit Major,2023-06-17T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
563033,Fairfield Rise Llantwit Major,2023-06-17T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
563033,Fairfield Rise Llantwit Major,2023-06-17T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
563033,Fairfield Rise Llantwit Major,2023-06-17T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.25
563033,Fairfield Rise Llantwit Major,2023-06-17T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
563033,Fairfield Rise Llantwit Major,2023-06-17T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
563033,Fairfield Rise Llantwit Major,2023-06-17T04:50:00.000+00:00,busbar,,L3 Active Power,kW,19.62
563033,Fairfield Rise Llantwit Major,2023-06-17T04:50:00.000+00:00,busbar,,L2 Active Power,kW,13.7
563033,Fairfield Rise Llantwit Major,2023-06-17T04:50:00.000+00:00,busbar,,L1 Active Power,kW,15.39
563033,Fairfield Rise Llantwit Major,2023-06-17T04:50:00.000+00:00,busbar,,N Current (RMS),A,20.0
563033,Fairfield Rise Llantwit Major,2023-06-17T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
563033,Fairfield Rise Llantwit Major,2023-06-17T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
563033,Fairfield Rise Llantwit Major,2023-06-17T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.1
563033,Fairfield Rise Llantwit Major,2023-06-17T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
563033,Fairfield Rise Llantwit Major,2023-06-17T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
563033,Fairfield Rise Llantwit Major,2023-06-17T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
563033,Fairfield Rise Llantwit Major,2023-06-17T04:40:00.000+00:00,feeder,,L3 Active Power,kW,4.58
563033,Fairfield Rise Llantwit Major,2023-06-17T04:40:00.000+00:00,feeder,,L2 Active Power,kW,3.2
563033,Fairfield Rise Llantwit Major,2023-06-17T04:40:00.000+00:00,feeder,,L1 Active Power,kW,2.84
563033,Fairfield Rise Llantwit Major,2023-06-17T04:40:00.000+00:00,feeder,,N Current (RMS),A,15.6
563033,Fairfield Rise Llantwit Major,2023-06-17T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,22.7
563033,Fairfield Rise Llantwit Major,2023-06-17T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,15.1
563033,Fairfield Rise Llantwit Major,2023-06-17T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,12.5
563033,Fairfield Rise Llantwit Major,2023-06-17T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
563033,Fairfield Rise Llantwit Major,2023-06-17T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.36
563033,Fairfield Rise Llantwit Major,2023-06-17T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.04
563033,Fairfield Rise Llantwit Major,2023-06-17T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.5
563033,Fairfield Rise Llantwit Major,2023-06-17T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.12
563033,Fairfield Rise Llantwit Major,2023-06-17T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.17
563033,Fairfield Rise Llantwit Major,2023-06-17T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,14.4
563033,Fairfield Rise Llantwit Major,2023-06-17T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.1
563033,Fairfield Rise Llantwit Major,2023-06-17T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.1
563033,Fairfield Rise Llantwit Major,2023-06-17T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.6
563033,Fairfield Rise Llantwit Major,2023-06-17T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.48
563033,Fairfield Rise Llantwit Major,2023-06-17T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
563033,Fairfield Rise Llantwit Major,2023-06-17T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
563033,Fairfield Rise Llantwit Major,2023-06-17T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.42
563033,Fairfield Rise Llantwit Major,2023-06-17T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.75
563033,Fairfield Rise Llantwit Major,2023-06-17T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.76
563033,Fairfield Rise Llantwit Major,2023-06-17T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.1
563033,Fairfield Rise Llantwit Major,2023-06-17T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.4
563033,Fairfield Rise Llantwit Major,2023-06-17T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.5
563033,Fairfield Rise Llantwit Major,2023-06-17T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.0
563033,Fairfield Rise Llantwit Major,2023-06-17T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
563033,Fairfield Rise Llantwit Major,2023-06-17T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
563033,Fairfield Rise Llantwit Major,2023-06-17T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
563033,Fairfield Rise Llantwit Major,2023-06-17T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.55
563033,Fairfield Rise Llantwit Major,2023-06-17T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.06
563033,Fairfield Rise Llantwit Major,2023-06-17T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.19
563033,Fairfield Rise Llantwit Major,2023-06-17T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.6
563033,Fairfield Rise Llantwit Major,2023-06-17T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.3
563033,Fairfield Rise Llantwit Major,2023-06-17T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.3
563033,Fairfield Rise Llantwit Major,2023-06-17T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.0
563033,Fairfield Rise Llantwit Major,2023-06-17T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.31
563033,Fairfield Rise Llantwit Major,2023-06-17T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
563033,Fairfield Rise Llantwit Major,2023-06-17T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.51
563033,Fairfield Rise Llantwit Major,2023-06-17T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.76
563033,Fairfield Rise Llantwit Major,2023-06-17T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.57
563033,Fairfield Rise Llantwit Major,2023-06-17T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.0
563033,Fairfield Rise Llantwit Major,2023-06-17T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.0
563033,Fairfield Rise Llantwit Major,2023-06-17T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.3
563033,Fairfield Rise Llantwit Major,2023-06-17T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
563033,Fairfield Rise Llantwit Major,2023-06-17T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.3
563033,Fairfield Rise Llantwit Major,2023-06-17T04:40:00.000+00:00,transformer,,Temperature,C,29.7
563033,Fairfield Rise Llantwit Major,2023-06-17T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
563033,Fairfield Rise Llantwit Major,2023-06-17T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
563033,Fairfield Rise Llantwit Major,2023-06-17T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
563033,Fairfield Rise Llantwit Major,2023-06-17T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
563033,Fairfield Rise Llantwit Major,2023-06-17T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
563033,Fairfield Rise Llantwit Major,2023-06-17T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
563033,Fairfield Rise Llantwit Major,2023-06-17T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.38
563033,Fairfield Rise Llantwit Major,2023-06-17T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
563033,Fairfield Rise Llantwit Major,2023-06-17T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
563033,Fairfield Rise Llantwit Major,2023-06-17T04:40:00.000+00:00,busbar,,L3 Active Power,kW,23.81
563033,Fairfield Rise Llantwit Major,2023-06-17T04:40:00.000+00:00,busbar,,L2 Active Power,kW,14.7
563033,Fairfield Rise Llantwit Major,2023-06-17T04:40:00.000+00:00,busbar,,L1 Active Power,kW,14.96
563033,Fairfield Rise Llantwit Major,2023-06-17T04:40:00.000+00:00,busbar,,N Current (RMS),A,25.9
563033,Fairfield Rise Llantwit Major,2023-06-17T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.9
563033,Fairfield Rise Llantwit Major,2023-06-17T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
563033,Fairfield Rise Llantwit Major,2023-06-17T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.1
563033,Fairfield Rise Llantwit Major,2023-06-17T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
563033,Fairfield Rise Llantwit Major,2023-06-17T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
563033,Fairfield Rise Llantwit Major,2023-06-17T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
563033,Fairfield Rise Llantwit Major,2023-06-17T04:30:00.000+00:00,feeder,,L3 Active Power,kW,2.11
563033,Fairfield Rise Llantwit Major,2023-06-17T04:30:00.000+00:00,feeder,,L2 Active Power,kW,2.19
563033,Fairfield Rise Llantwit Major,2023-06-17T04:30:00.000+00:00,feeder,,L1 Active Power,kW,3.0
563033,Fairfield Rise Llantwit Major,2023-06-17T04:30:00.000+00:00,feeder,,N Current (RMS),A,7.3
563033,Fairfield Rise Llantwit Major,2023-06-17T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,9.3
563033,Fairfield Rise Llantwit Major,2023-06-17T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,9.4
563033,Fairfield Rise Llantwit Major,2023-06-17T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,12.9
563033,Fairfield Rise Llantwit Major,2023-06-17T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.46
563033,Fairfield Rise Llantwit Major,2023-06-17T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
563033,Fairfield Rise Llantwit Major,2023-06-17T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.05
563033,Fairfield Rise Llantwit Major,2023-06-17T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.74
563033,Fairfield Rise Llantwit Major,2023-06-17T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.11
563033,Fairfield Rise Llantwit Major,2023-06-17T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.38
563033,Fairfield Rise Llantwit Major,2023-06-17T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,16.3
563033,Fairfield Rise Llantwit Major,2023-06-17T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.0
563033,Fairfield Rise Llantwit Major,2023-06-17T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.1
563033,Fairfield Rise Llantwit Major,2023-06-17T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.4
563033,Fairfield Rise Llantwit Major,2023-06-17T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.31
563033,Fairfield Rise Llantwit Major,2023-06-17T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.3
563033,Fairfield Rise Llantwit Major,2023-06-17T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
563033,Fairfield Rise Llantwit Major,2023-06-17T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.13
563033,Fairfield Rise Llantwit Major,2023-06-17T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.08
563033,Fairfield Rise Llantwit Major,2023-06-17T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.85
563033,Fairfield Rise Llantwit Major,2023-06-17T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,5.7
563033,Fairfield Rise Llantwit Major,2023-06-17T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.2
563033,Fairfield Rise Llantwit Major,2023-06-17T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.8
563033,Fairfield Rise Llantwit Major,2023-06-17T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.3
563033,Fairfield Rise Llantwit Major,2023-06-17T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
563033,Fairfield Rise Llantwit Major,2023-06-17T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
563033,Fairfield Rise Llantwit Major,2023-06-17T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
563033,Fairfield Rise Llantwit Major,2023-06-17T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.26
563033,Fairfield Rise Llantwit Major,2023-06-17T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.84
563033,Fairfield Rise Llantwit Major,2023-06-17T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.92
563033,Fairfield Rise Llantwit Major,2023-06-17T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.9
563033,Fairfield Rise Llantwit Major,2023-06-17T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.9
563033,Fairfield Rise Llantwit Major,2023-06-17T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.1
563033,Fairfield Rise Llantwit Major,2023-06-17T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.6
563033,Fairfield Rise Llantwit Major,2023-06-17T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.75
563033,Fairfield Rise Llantwit Major,2023-06-17T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
563033,Fairfield Rise Llantwit Major,2023-06-17T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.65
563033,Fairfield Rise Llantwit Major,2023-06-17T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.98
563033,Fairfield Rise Llantwit Major,2023-06-17T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.52
563033,Fairfield Rise Llantwit Major,2023-06-17T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.91
563033,Fairfield Rise Llantwit Major,2023-06-17T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.7
563033,Fairfield Rise Llantwit Major,2023-06-17T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.1
563033,Fairfield Rise Llantwit Major,2023-06-17T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.8
563033,Fairfield Rise Llantwit Major,2023-06-17T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.3
563033,Fairfield Rise Llantwit Major,2023-06-17T04:30:00.000+00:00,transformer,,Temperature,C,29.8
563033,Fairfield Rise Llantwit Major,2023-06-17T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
563033,Fairfield Rise Llantwit Major,2023-06-17T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
563033,Fairfield Rise Llantwit Major,2023-06-17T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
563033,Fairfield Rise Llantwit Major,2023-06-17T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
563033,Fairfield Rise Llantwit Major,2023-06-17T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
563033,Fairfield Rise Llantwit Major,2023-06-17T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
563033,Fairfield Rise Llantwit Major,2023-06-17T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.4
563033,Fairfield Rise Llantwit Major,2023-06-17T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
563033,Fairfield Rise Llantwit Major,2023-06-17T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
563033,Fairfield Rise Llantwit Major,2023-06-17T04:30:00.000+00:00,busbar,,L3 Active Power,kW,21.22
563033,Fairfield Rise Llantwit Major,2023-06-17T04:30:00.000+00:00,busbar,,L2 Active Power,kW,14.74
563033,Fairfield Rise Llantwit Major,2023-06-17T04:30:00.000+00:00,busbar,,L1 Active Power,kW,15.06
563033,Fairfield Rise Llantwit Major,2023-06-17T04:30:00.000+00:00,busbar,,N Current (RMS),A,18.5
563033,Fairfield Rise Llantwit Major,2023-06-17T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.3
563033,Fairfield Rise Llantwit Major,2023-06-17T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
563033,Fairfield Rise Llantwit Major,2023-06-17T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.5
563033,Fairfield Rise Llantwit Major,2023-06-17T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
563033,Fairfield Rise Llantwit Major,2023-06-17T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
563033,Fairfield Rise Llantwit Major,2023-06-17T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
563033,Fairfield Rise Llantwit Major,2023-06-17T04:20:00.000+00:00,feeder,,L3 Active Power,kW,2.02
563033,Fairfield Rise Llantwit Major,2023-06-17T04:20:00.000+00:00,feeder,,L2 Active Power,kW,2.13
563033,Fairfield Rise Llantwit Major,2023-06-17T04:20:00.000+00:00,feeder,,L1 Active Power,kW,3.0
563033,Fairfield Rise Llantwit Major,2023-06-17T04:20:00.000+00:00,feeder,,N Current (RMS),A,7.5
563033,Fairfield Rise Llantwit Major,2023-06-17T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,8.8
563033,Fairfield Rise Llantwit Major,2023-06-17T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,9.1
563033,Fairfield Rise Llantwit Major,2023-06-17T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,13.0
563033,Fairfield Rise Llantwit Major,2023-06-17T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.25
563033,Fairfield Rise Llantwit Major,2023-06-17T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.43
563033,Fairfield Rise Llantwit Major,2023-06-17T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
563033,Fairfield Rise Llantwit Major,2023-06-17T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.6
563033,Fairfield Rise Llantwit Major,2023-06-17T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.01
563033,Fairfield Rise Llantwit Major,2023-06-17T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.23
563033,Fairfield Rise Llantwit Major,2023-06-17T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,15.4
563033,Fairfield Rise Llantwit Major,2023-06-17T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.4
563033,Fairfield Rise Llantwit Major,2023-06-17T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.8
563033,Fairfield Rise Llantwit Major,2023-06-17T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.8
563033,Fairfield Rise Llantwit Major,2023-06-17T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.33
563033,Fairfield Rise Llantwit Major,2023-06-17T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.32
563033,Fairfield Rise Llantwit Major,2023-06-17T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
563033,Fairfield Rise Llantwit Major,2023-06-17T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.04
563033,Fairfield Rise Llantwit Major,2023-06-17T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.81
563033,Fairfield Rise Llantwit Major,2023-06-17T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.66
563033,Fairfield Rise Llantwit Major,2023-06-17T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.2
563033,Fairfield Rise Llantwit Major,2023-06-17T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.8
563033,Fairfield Rise Llantwit Major,2023-06-17T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.8
563033,Fairfield Rise Llantwit Major,2023-06-17T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.4
563033,Fairfield Rise Llantwit Major,2023-06-17T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
563033,Fairfield Rise Llantwit Major,2023-06-17T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
563033,Fairfield Rise Llantwit Major,2023-06-17T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
563033,Fairfield Rise Llantwit Major,2023-06-17T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.11
563033,Fairfield Rise Llantwit Major,2023-06-17T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.88
563033,Fairfield Rise Llantwit Major,2023-06-17T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.24
563033,Fairfield Rise Llantwit Major,2023-06-17T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.1
563033,Fairfield Rise Llantwit Major,2023-06-17T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.6
563033,Fairfield Rise Llantwit Major,2023-06-17T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.3
563033,Fairfield Rise Llantwit Major,2023-06-17T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.1
563033,Fairfield Rise Llantwit Major,2023-06-17T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.33
563033,Fairfield Rise Llantwit Major,2023-06-17T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
563033,Fairfield Rise Llantwit Major,2023-06-17T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.56
563033,Fairfield Rise Llantwit Major,2023-06-17T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.64
563033,Fairfield Rise Llantwit Major,2023-06-17T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.64
563033,Fairfield Rise Llantwit Major,2023-06-17T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.82
563033,Fairfield Rise Llantwit Major,2023-06-17T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
563033,Fairfield Rise Llantwit Major,2023-06-17T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.0
563033,Fairfield Rise Llantwit Major,2023-06-17T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.7
563033,Fairfield Rise Llantwit Major,2023-06-17T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.8
563033,Fairfield Rise Llantwit Major,2023-06-17T04:20:00.000+00:00,transformer,,Temperature,C,29.9
563033,Fairfield Rise Llantwit Major,2023-06-17T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
563033,Fairfield Rise Llantwit Major,2023-06-17T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
563033,Fairfield Rise Llantwit Major,2023-06-17T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
563033,Fairfield Rise Llantwit Major,2023-06-17T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
563033,Fairfield Rise Llantwit Major,2023-06-17T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
563033,Fairfield Rise Llantwit Major,2023-06-17T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
563033,Fairfield Rise Llantwit Major,2023-06-17T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.69
563033,Fairfield Rise Llantwit Major,2023-06-17T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
563033,Fairfield Rise Llantwit Major,2023-06-17T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
563033,Fairfield Rise Llantwit Major,2023-06-17T04:20:00.000+00:00,busbar,,L3 Active Power,kW,19.42
563033,Fairfield Rise Llantwit Major,2023-06-17T04:20:00.000+00:00,busbar,,L2 Active Power,kW,17.46
563033,Fairfield Rise Llantwit Major,2023-06-17T04:20:00.000+00:00,busbar,,L1 Active Power,kW,15.96
563033,Fairfield Rise Llantwit Major,2023-06-17T04:20:00.000+00:00,busbar,,N Current (RMS),A,23.7
563033,Fairfield Rise Llantwit Major,2023-06-17T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
563033,Fairfield Rise Llantwit Major,2023-06-17T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.3
563033,Fairfield Rise Llantwit Major,2023-06-17T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
563033,Fairfield Rise Llantwit Major,2023-06-17T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
563033,Fairfield Rise Llantwit Major,2023-06-17T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
563033,Fairfield Rise Llantwit Major,2023-06-17T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
563033,Fairfield Rise Llantwit Major,2023-06-17T04:10:00.000+00:00,feeder,,L3 Active Power,kW,2.35
563033,Fairfield Rise Llantwit Major,2023-06-17T04:10:00.000+00:00,feeder,,L2 Active Power,kW,2.07
563033,Fairfield Rise Llantwit Major,2023-06-17T04:10:00.000+00:00,feeder,,L1 Active Power,kW,3.06
563033,Fairfield Rise Llantwit Major,2023-06-17T04:10:00.000+00:00,feeder,,N Current (RMS),A,7.6
563033,Fairfield Rise Llantwit Major,2023-06-17T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,10.1
563033,Fairfield Rise Llantwit Major,2023-06-17T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,8.9
563033,Fairfield Rise Llantwit Major,2023-06-17T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,13.2
563033,Fairfield Rise Llantwit Major,2023-06-17T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.36
563033,Fairfield Rise Llantwit Major,2023-06-17T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.18
563033,Fairfield Rise Llantwit Major,2023-06-17T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.18
563033,Fairfield Rise Llantwit Major,2023-06-17T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.33
563033,Fairfield Rise Llantwit Major,2023-06-17T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.87
563033,Fairfield Rise Llantwit Major,2023-06-17T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.92
563033,Fairfield Rise Llantwit Major,2023-06-17T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,19.8
563033,Fairfield Rise Llantwit Major,2023-06-17T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.5
563033,Fairfield Rise Llantwit Major,2023-06-17T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.0
563033,Fairfield Rise Llantwit Major,2023-06-17T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.3
563033,Fairfield Rise Llantwit Major,2023-06-17T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.32
563033,Fairfield Rise Llantwit Major,2023-06-17T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
563033,Fairfield Rise Llantwit Major,2023-06-17T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
563033,Fairfield Rise Llantwit Major,2023-06-17T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.1
563033,Fairfield Rise Llantwit Major,2023-06-17T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.45
563033,Fairfield Rise Llantwit Major,2023-06-17T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.01
563033,Fairfield Rise Llantwit Major,2023-06-17T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,5.3
563033,Fairfield Rise Llantwit Major,2023-06-17T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.0
563033,Fairfield Rise Llantwit Major,2023-06-17T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.3
563033,Fairfield Rise Llantwit Major,2023-06-17T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.9
563033,Fairfield Rise Llantwit Major,2023-06-17T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
563033,Fairfield Rise Llantwit Major,2023-06-17T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
563033,Fairfield Rise Llantwit Major,2023-06-17T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
563033,Fairfield Rise Llantwit Major,2023-06-17T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.16
563033,Fairfield Rise Llantwit Major,2023-06-17T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.82
563033,Fairfield Rise Llantwit Major,2023-06-17T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.47
563033,Fairfield Rise Llantwit Major,2023-06-17T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,5.5
563033,Fairfield Rise Llantwit Major,2023-06-17T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.6
563033,Fairfield Rise Llantwit Major,2023-06-17T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.1
563033,Fairfield Rise Llantwit Major,2023-06-17T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.7
563033,Fairfield Rise Llantwit Major,2023-06-17T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.62
563033,Fairfield Rise Llantwit Major,2023-06-17T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.98
563033,Fairfield Rise Llantwit Major,2023-06-17T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.31
563033,Fairfield Rise Llantwit Major,2023-06-17T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.96
563033,Fairfield Rise Llantwit Major,2023-06-17T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.29
563033,Fairfield Rise Llantwit Major,2023-06-17T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.08
563033,Fairfield Rise Llantwit Major,2023-06-17T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.0
563033,Fairfield Rise Llantwit Major,2023-06-17T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.2
563033,Fairfield Rise Llantwit Major,2023-06-17T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
563033,Fairfield Rise Llantwit Major,2023-06-17T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.3
563033,Fairfield Rise Llantwit Major,2023-06-17T04:10:00.000+00:00,transformer,,Temperature,C,30.1
563033,Fairfield Rise Llantwit Major,2023-06-17T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
563033,Fairfield Rise Llantwit Major,2023-06-17T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
563033,Fairfield Rise Llantwit Major,2023-06-17T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
563033,Fairfield Rise Llantwit Major,2023-06-17T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
563033,Fairfield Rise Llantwit Major,2023-06-17T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
563033,Fairfield Rise Llantwit Major,2023-06-17T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
563033,Fairfield Rise Llantwit Major,2023-06-17T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.27
563033,Fairfield Rise Llantwit Major,2023-06-17T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
563033,Fairfield Rise Llantwit Major,2023-06-17T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
563033,Fairfield Rise Llantwit Major,2023-06-17T04:10:00.000+00:00,busbar,,L3 Active Power,kW,17.91
563033,Fairfield Rise Llantwit Major,2023-06-17T04:10:00.000+00:00,busbar,,L2 Active Power,kW,12.5
563033,Fairfield Rise Llantwit Major,2023-06-17T04:10:00.000+00:00,busbar,,L1 Active Power,kW,17.54
563033,Fairfield Rise Llantwit Major,2023-06-17T04:10:00.000+00:00,busbar,,N Current (RMS),A,24.0
563033,Fairfield Rise Llantwit Major,2023-06-17T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
563033,Fairfield Rise Llantwit Major,2023-06-17T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.3
563033,Fairfield Rise Llantwit Major,2023-06-17T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.8
563033,Fairfield Rise Llantwit Major,2023-06-17T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
563033,Fairfield Rise Llantwit Major,2023-06-17T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
563033,Fairfield Rise Llantwit Major,2023-06-17T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
563033,Fairfield Rise Llantwit Major,2023-06-17T04:00:00.000+00:00,feeder,,L3 Active Power,kW,2.67
563033,Fairfield Rise Llantwit Major,2023-06-17T04:00:00.000+00:00,feeder,,L2 Active Power,kW,2.05
563033,Fairfield Rise Llantwit Major,2023-06-17T04:00:00.000+00:00,feeder,,L1 Active Power,kW,2.78
563033,Fairfield Rise Llantwit Major,2023-06-17T04:00:00.000+00:00,feeder,,N Current (RMS),A,7.8
563033,Fairfield Rise Llantwit Major,2023-06-17T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,11.5
563033,Fairfield Rise Llantwit Major,2023-06-17T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,8.9
563033,Fairfield Rise Llantwit Major,2023-06-17T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,12.5
563033,Fairfield Rise Llantwit Major,2023-06-17T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.22
563033,Fairfield Rise Llantwit Major,2023-06-17T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
563033,Fairfield Rise Llantwit Major,2023-06-17T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
563033,Fairfield Rise Llantwit Major,2023-06-17T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.2
563033,Fairfield Rise Llantwit Major,2023-06-17T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.63
563033,Fairfield Rise Llantwit Major,2023-06-17T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.53
563033,Fairfield Rise Llantwit Major,2023-06-17T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.6
563033,Fairfield Rise Llantwit Major,2023-06-17T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.8
563033,Fairfield Rise Llantwit Major,2023-06-17T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.2
563033,Fairfield Rise Llantwit Major,2023-06-17T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.4
563033,Fairfield Rise Llantwit Major,2023-06-17T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.36
563033,Fairfield Rise Llantwit Major,2023-06-17T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
563033,Fairfield Rise Llantwit Major,2023-06-17T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
563033,Fairfield Rise Llantwit Major,2023-06-17T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.16
563033,Fairfield Rise Llantwit Major,2023-06-17T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.3
563033,Fairfield Rise Llantwit Major,2023-06-17T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.83
563033,Fairfield Rise Llantwit Major,2023-06-17T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.0
563033,Fairfield Rise Llantwit Major,2023-06-17T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.3
563033,Fairfield Rise Llantwit Major,2023-06-17T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.7
563033,Fairfield Rise Llantwit Major,2023-06-17T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.3
563033,Fairfield Rise Llantwit Major,2023-06-17T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
563033,Fairfield Rise Llantwit Major,2023-06-17T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
563033,Fairfield Rise Llantwit Major,2023-06-17T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
563033,Fairfield Rise Llantwit Major,2023-06-17T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.39
563033,Fairfield Rise Llantwit Major,2023-06-17T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.8
563033,Fairfield Rise Llantwit Major,2023-06-17T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.29
563033,Fairfield Rise Llantwit Major,2023-06-17T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,5.8
563033,Fairfield Rise Llantwit Major,2023-06-17T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.5
