Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563033,Fairfield Rise Llantwit Major,2023-06-17T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.3
563033,Fairfield Rise Llantwit Major,2023-06-17T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.2
563033,Fairfield Rise Llantwit Major,2023-06-17T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.33
563033,Fairfield Rise Llantwit Major,2023-06-17T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
563033,Fairfield Rise Llantwit Major,2023-06-17T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.19
563033,Fairfield Rise Llantwit Major,2023-06-17T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.09
563033,Fairfield Rise Llantwit Major,2023-06-17T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.79
563033,Fairfield Rise Llantwit Major,2023-06-17T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.14
563033,Fairfield Rise Llantwit Major,2023-06-17T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.7
563033,Fairfield Rise Llantwit Major,2023-06-17T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.0
563033,Fairfield Rise Llantwit Major,2023-06-17T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.2
563033,Fairfield Rise Llantwit Major,2023-06-17T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.5
563033,Fairfield Rise Llantwit Major,2023-06-17T04:00:00.000+00:00,transformer,,Temperature,C,30.2
563033,Fairfield Rise Llantwit Major,2023-06-17T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
563033,Fairfield Rise Llantwit Major,2023-06-17T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
563033,Fairfield Rise Llantwit Major,2023-06-17T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
563033,Fairfield Rise Llantwit Major,2023-06-17T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
563033,Fairfield Rise Llantwit Major,2023-06-17T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
563033,Fairfield Rise Llantwit Major,2023-06-17T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
563033,Fairfield Rise Llantwit Major,2023-06-17T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.84
563033,Fairfield Rise Llantwit Major,2023-06-17T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
563033,Fairfield Rise Llantwit Major,2023-06-17T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
563033,Fairfield Rise Llantwit Major,2023-06-17T04:00:00.000+00:00,busbar,,L3 Active Power,kW,17.51
563033,Fairfield Rise Llantwit Major,2023-06-17T04:00:00.000+00:00,busbar,,L2 Active Power,kW,13.57
563033,Fairfield Rise Llantwit Major,2023-06-17T04:00:00.000+00:00,busbar,,L1 Active Power,kW,13.58
563033,Fairfield Rise Llantwit Major,2023-06-17T04:00:00.000+00:00,busbar,,N Current (RMS),A,17.0
563033,Fairfield Rise Llantwit Major,2023-06-17T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.3
563033,Fairfield Rise Llantwit Major,2023-06-17T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
563033,Fairfield Rise Llantwit Major,2023-06-17T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.7
563033,Fairfield Rise Llantwit Major,2023-06-17T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
563033,Fairfield Rise Llantwit Major,2023-06-17T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
563033,Fairfield Rise Llantwit Major,2023-06-17T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
563033,Fairfield Rise Llantwit Major,2023-06-17T03:50:00.000+00:00,feeder,,L3 Active Power,kW,2.54
563033,Fairfield Rise Llantwit Major,2023-06-17T03:50:00.000+00:00,feeder,,L2 Active Power,kW,1.82
563033,Fairfield Rise Llantwit Major,2023-06-17T03:50:00.000+00:00,feeder,,L1 Active Power,kW,2.95
563033,Fairfield Rise Llantwit Major,2023-06-17T03:50:00.000+00:00,feeder,,N Current (RMS),A,8.5
563033,Fairfield Rise Llantwit Major,2023-06-17T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,11.0
563033,Fairfield Rise Llantwit Major,2023-06-17T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,8.1
563033,Fairfield Rise Llantwit Major,2023-06-17T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,13.1
563033,Fairfield Rise Llantwit Major,2023-06-17T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.64
563033,Fairfield Rise Llantwit Major,2023-06-17T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.51
563033,Fairfield Rise Llantwit Major,2023-06-17T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.24
563033,Fairfield Rise Llantwit Major,2023-06-17T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.68
563033,Fairfield Rise Llantwit Major,2023-06-17T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.71
563033,Fairfield Rise Llantwit Major,2023-06-17T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.55
563033,Fairfield Rise Llantwit Major,2023-06-17T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.0
563033,Fairfield Rise Llantwit Major,2023-06-17T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.9
563033,Fairfield Rise Llantwit Major,2023-06-17T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.6
563033,Fairfield Rise Llantwit Major,2023-06-17T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.4
563033,Fairfield Rise Llantwit Major,2023-06-17T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.26
563033,Fairfield Rise Llantwit Major,2023-06-17T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
563033,Fairfield Rise Llantwit Major,2023-06-17T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
563033,Fairfield Rise Llantwit Major,2023-06-17T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.11
563033,Fairfield Rise Llantwit Major,2023-06-17T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.61
563033,Fairfield Rise Llantwit Major,2023-06-17T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.87
563033,Fairfield Rise Llantwit Major,2023-06-17T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.2
563033,Fairfield Rise Llantwit Major,2023-06-17T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.0
563033,Fairfield Rise Llantwit Major,2023-06-17T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.9
563033,Fairfield Rise Llantwit Major,2023-06-17T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.0
563033,Fairfield Rise Llantwit Major,2023-06-17T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
563033,Fairfield Rise Llantwit Major,2023-06-17T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
563033,Fairfield Rise Llantwit Major,2023-06-17T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
563033,Fairfield Rise Llantwit Major,2023-06-17T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.85
563033,Fairfield Rise Llantwit Major,2023-06-17T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.9
563033,Fairfield Rise Llantwit Major,2023-06-17T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.25
563033,Fairfield Rise Llantwit Major,2023-06-17T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.3
563033,Fairfield Rise Llantwit Major,2023-06-17T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.9
563033,Fairfield Rise Llantwit Major,2023-06-17T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.6
563033,Fairfield Rise Llantwit Major,2023-06-17T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.7
563033,Fairfield Rise Llantwit Major,2023-06-17T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.46
563033,Fairfield Rise Llantwit Major,2023-06-17T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
563033,Fairfield Rise Llantwit Major,2023-06-17T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.29
563033,Fairfield Rise Llantwit Major,2023-06-17T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.91
563033,Fairfield Rise Llantwit Major,2023-06-17T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.1
563033,Fairfield Rise Llantwit Major,2023-06-17T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.25
563033,Fairfield Rise Llantwit Major,2023-06-17T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.6
563033,Fairfield Rise Llantwit Major,2023-06-17T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.8
563033,Fairfield Rise Llantwit Major,2023-06-17T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.1
563033,Fairfield Rise Llantwit Major,2023-06-17T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.0
563033,Fairfield Rise Llantwit Major,2023-06-17T03:50:00.000+00:00,transformer,,Temperature,C,30.3
563033,Fairfield Rise Llantwit Major,2023-06-17T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
563033,Fairfield Rise Llantwit Major,2023-06-17T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
563033,Fairfield Rise Llantwit Major,2023-06-17T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
563033,Fairfield Rise Llantwit Major,2023-06-17T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
563033,Fairfield Rise Llantwit Major,2023-06-17T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
563033,Fairfield Rise Llantwit Major,2023-06-17T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
563033,Fairfield Rise Llantwit Major,2023-06-17T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.39
563033,Fairfield Rise Llantwit Major,2023-06-17T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
563033,Fairfield Rise Llantwit Major,2023-06-17T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
563033,Fairfield Rise Llantwit Major,2023-06-17T03:50:00.000+00:00,busbar,,L3 Active Power,kW,20.09
563033,Fairfield Rise Llantwit Major,2023-06-17T03:50:00.000+00:00,busbar,,L2 Active Power,kW,13.14
563033,Fairfield Rise Llantwit Major,2023-06-17T03:50:00.000+00:00,busbar,,L1 Active Power,kW,13.88
563033,Fairfield Rise Llantwit Major,2023-06-17T03:50:00.000+00:00,busbar,,N Current (RMS),A,19.2
563033,Fairfield Rise Llantwit Major,2023-06-17T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.6
563033,Fairfield Rise Llantwit Major,2023-06-17T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
563033,Fairfield Rise Llantwit Major,2023-06-17T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.5
563033,Fairfield Rise Llantwit Major,2023-06-17T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
563033,Fairfield Rise Llantwit Major,2023-06-17T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
563033,Fairfield Rise Llantwit Major,2023-06-17T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
563033,Fairfield Rise Llantwit Major,2023-06-17T03:40:00.000+00:00,feeder,,L3 Active Power,kW,2.7
563033,Fairfield Rise Llantwit Major,2023-06-17T03:40:00.000+00:00,feeder,,L2 Active Power,kW,1.9
563033,Fairfield Rise Llantwit Major,2023-06-17T03:40:00.000+00:00,feeder,,L1 Active Power,kW,3.01
563033,Fairfield Rise Llantwit Major,2023-06-17T03:40:00.000+00:00,feeder,,N Current (RMS),A,8.5
563033,Fairfield Rise Llantwit Major,2023-06-17T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,11.8
563033,Fairfield Rise Llantwit Major,2023-06-17T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,8.4
563033,Fairfield Rise Llantwit Major,2023-06-17T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,13.2
563033,Fairfield Rise Llantwit Major,2023-06-17T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.55
563033,Fairfield Rise Llantwit Major,2023-06-17T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.53
563033,Fairfield Rise Llantwit Major,2023-06-17T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.39
563033,Fairfield Rise Llantwit Major,2023-06-17T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.48
563033,Fairfield Rise Llantwit Major,2023-06-17T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.76
563033,Fairfield Rise Llantwit Major,2023-06-17T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.16
563033,Fairfield Rise Llantwit Major,2023-06-17T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.1
563033,Fairfield Rise Llantwit Major,2023-06-17T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.1
563033,Fairfield Rise Llantwit Major,2023-06-17T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.8
563033,Fairfield Rise Llantwit Major,2023-06-17T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.4
563033,Fairfield Rise Llantwit Major,2023-06-17T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
563033,Fairfield Rise Llantwit Major,2023-06-17T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
563033,Fairfield Rise Llantwit Major,2023-06-17T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
563033,Fairfield Rise Llantwit Major,2023-06-17T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.96
563033,Fairfield Rise Llantwit Major,2023-06-17T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.95
563033,Fairfield Rise Llantwit Major,2023-06-17T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.32
563033,Fairfield Rise Llantwit Major,2023-06-17T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.2
563033,Fairfield Rise Llantwit Major,2023-06-17T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.4
563033,Fairfield Rise Llantwit Major,2023-06-17T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.3
563033,Fairfield Rise Llantwit Major,2023-06-17T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.3
563033,Fairfield Rise Llantwit Major,2023-06-17T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
563033,Fairfield Rise Llantwit Major,2023-06-17T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
563033,Fairfield Rise Llantwit Major,2023-06-17T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.1
563033,Fairfield Rise Llantwit Major,2023-06-17T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.89
563033,Fairfield Rise Llantwit Major,2023-06-17T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.48
563033,Fairfield Rise Llantwit Major,2023-06-17T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.87
563033,Fairfield Rise Llantwit Major,2023-06-17T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.5
563033,Fairfield Rise Llantwit Major,2023-06-17T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.4
563033,Fairfield Rise Llantwit Major,2023-06-17T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.4
563033,Fairfield Rise Llantwit Major,2023-06-17T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.1
563033,Fairfield Rise Llantwit Major,2023-06-17T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.28
563033,Fairfield Rise Llantwit Major,2023-06-17T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
563033,Fairfield Rise Llantwit Major,2023-06-17T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.51
563033,Fairfield Rise Llantwit Major,2023-06-17T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.79
563033,Fairfield Rise Llantwit Major,2023-06-17T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.81
563033,Fairfield Rise Llantwit Major,2023-06-17T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.21
563033,Fairfield Rise Llantwit Major,2023-06-17T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.2
563033,Fairfield Rise Llantwit Major,2023-06-17T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.1
563033,Fairfield Rise Llantwit Major,2023-06-17T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.6
563033,Fairfield Rise Llantwit Major,2023-06-17T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.1
563033,Fairfield Rise Llantwit Major,2023-06-17T03:40:00.000+00:00,transformer,,Temperature,C,30.3
563033,Fairfield Rise Llantwit Major,2023-06-17T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
563033,Fairfield Rise Llantwit Major,2023-06-17T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
563033,Fairfield Rise Llantwit Major,2023-06-17T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
563033,Fairfield Rise Llantwit Major,2023-06-17T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
563033,Fairfield Rise Llantwit Major,2023-06-17T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
563033,Fairfield Rise Llantwit Major,2023-06-17T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
563033,Fairfield Rise Llantwit Major,2023-06-17T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.71
563033,Fairfield Rise Llantwit Major,2023-06-17T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
563033,Fairfield Rise Llantwit Major,2023-06-17T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
563033,Fairfield Rise Llantwit Major,2023-06-17T03:40:00.000+00:00,busbar,,L3 Active Power,kW,19.83
563033,Fairfield Rise Llantwit Major,2023-06-17T03:40:00.000+00:00,busbar,,L2 Active Power,kW,13.91
563033,Fairfield Rise Llantwit Major,2023-06-17T03:40:00.000+00:00,busbar,,L1 Active Power,kW,13.57
563033,Fairfield Rise Llantwit Major,2023-06-17T03:40:00.000+00:00,busbar,,N Current (RMS),A,21.0
563033,Fairfield Rise Llantwit Major,2023-06-17T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.7
563033,Fairfield Rise Llantwit Major,2023-06-17T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
563033,Fairfield Rise Llantwit Major,2023-06-17T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
563033,Fairfield Rise Llantwit Major,2023-06-17T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
563033,Fairfield Rise Llantwit Major,2023-06-17T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
563033,Fairfield Rise Llantwit Major,2023-06-17T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
563033,Fairfield Rise Llantwit Major,2023-06-17T03:30:00.000+00:00,feeder,,L3 Active Power,kW,3.33
563033,Fairfield Rise Llantwit Major,2023-06-17T03:30:00.000+00:00,feeder,,L2 Active Power,kW,1.88
563033,Fairfield Rise Llantwit Major,2023-06-17T03:30:00.000+00:00,feeder,,L1 Active Power,kW,2.99
563033,Fairfield Rise Llantwit Major,2023-06-17T03:30:00.000+00:00,feeder,,N Current (RMS),A,8.5
563033,Fairfield Rise Llantwit Major,2023-06-17T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,14.4
563033,Fairfield Rise Llantwit Major,2023-06-17T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,8.1
563033,Fairfield Rise Llantwit Major,2023-06-17T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,13.2
563033,Fairfield Rise Llantwit Major,2023-06-17T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.48
563033,Fairfield Rise Llantwit Major,2023-06-17T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.52
563033,Fairfield Rise Llantwit Major,2023-06-17T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
563033,Fairfield Rise Llantwit Major,2023-06-17T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.43
563033,Fairfield Rise Llantwit Major,2023-06-17T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.69
563033,Fairfield Rise Llantwit Major,2023-06-17T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.49
563033,Fairfield Rise Llantwit Major,2023-06-17T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.7
563033,Fairfield Rise Llantwit Major,2023-06-17T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.9
563033,Fairfield Rise Llantwit Major,2023-06-17T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.6
563033,Fairfield Rise Llantwit Major,2023-06-17T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.6
563033,Fairfield Rise Llantwit Major,2023-06-17T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
563033,Fairfield Rise Llantwit Major,2023-06-17T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
563033,Fairfield Rise Llantwit Major,2023-06-17T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
563033,Fairfield Rise Llantwit Major,2023-06-17T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.18
563033,Fairfield Rise Llantwit Major,2023-06-17T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.89
563033,Fairfield Rise Llantwit Major,2023-06-17T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.74
563033,Fairfield Rise Llantwit Major,2023-06-17T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.6
563033,Fairfield Rise Llantwit Major,2023-06-17T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.8
563033,Fairfield Rise Llantwit Major,2023-06-17T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.0
563033,Fairfield Rise Llantwit Major,2023-06-17T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.2
563033,Fairfield Rise Llantwit Major,2023-06-17T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
563033,Fairfield Rise Llantwit Major,2023-06-17T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
563033,Fairfield Rise Llantwit Major,2023-06-17T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
563033,Fairfield Rise Llantwit Major,2023-06-17T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.26
563033,Fairfield Rise Llantwit Major,2023-06-17T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.88
563033,Fairfield Rise Llantwit Major,2023-06-17T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.63
563033,Fairfield Rise Llantwit Major,2023-06-17T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.3
563033,Fairfield Rise Llantwit Major,2023-06-17T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.5
563033,Fairfield Rise Llantwit Major,2023-06-17T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.4
563033,Fairfield Rise Llantwit Major,2023-06-17T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.2
563033,Fairfield Rise Llantwit Major,2023-06-17T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.74
563033,Fairfield Rise Llantwit Major,2023-06-17T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
563033,Fairfield Rise Llantwit Major,2023-06-17T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.2
563033,Fairfield Rise Llantwit Major,2023-06-17T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.18
563033,Fairfield Rise Llantwit Major,2023-06-17T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.57
563033,Fairfield Rise Llantwit Major,2023-06-17T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.12
563033,Fairfield Rise Llantwit Major,2023-06-17T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.9
563033,Fairfield Rise Llantwit Major,2023-06-17T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.3
563033,Fairfield Rise Llantwit Major,2023-06-17T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
563033,Fairfield Rise Llantwit Major,2023-06-17T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.4
563033,Fairfield Rise Llantwit Major,2023-06-17T03:30:00.000+00:00,transformer,,Temperature,C,30.4
563033,Fairfield Rise Llantwit Major,2023-06-17T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
563033,Fairfield Rise Llantwit Major,2023-06-17T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
563033,Fairfield Rise Llantwit Major,2023-06-17T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
563033,Fairfield Rise Llantwit Major,2023-06-17T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
563033,Fairfield Rise Llantwit Major,2023-06-17T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
563033,Fairfield Rise Llantwit Major,2023-06-17T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
563033,Fairfield Rise Llantwit Major,2023-06-17T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.09
563033,Fairfield Rise Llantwit Major,2023-06-17T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
563033,Fairfield Rise Llantwit Major,2023-06-17T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
563033,Fairfield Rise Llantwit Major,2023-06-17T03:30:00.000+00:00,busbar,,L3 Active Power,kW,23.37
563033,Fairfield Rise Llantwit Major,2023-06-17T03:30:00.000+00:00,busbar,,L2 Active Power,kW,12.9
563033,Fairfield Rise Llantwit Major,2023-06-17T03:30:00.000+00:00,busbar,,L1 Active Power,kW,14.97
563033,Fairfield Rise Llantwit Major,2023-06-17T03:30:00.000+00:00,busbar,,N Current (RMS),A,24.5
563033,Fairfield Rise Llantwit Major,2023-06-17T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
563033,Fairfield Rise Llantwit Major,2023-06-17T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
563033,Fairfield Rise Llantwit Major,2023-06-17T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
563033,Fairfield Rise Llantwit Major,2023-06-17T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.95
563033,Fairfield Rise Llantwit Major,2023-06-17T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
563033,Fairfield Rise Llantwit Major,2023-06-17T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
563033,Fairfield Rise Llantwit Major,2023-06-17T03:20:00.000+00:00,feeder,,L3 Active Power,kW,3.39
563033,Fairfield Rise Llantwit Major,2023-06-17T03:20:00.000+00:00,feeder,,L2 Active Power,kW,1.88
563033,Fairfield Rise Llantwit Major,2023-06-17T03:20:00.000+00:00,feeder,,L1 Active Power,kW,3.02
563033,Fairfield Rise Llantwit Major,2023-06-17T03:20:00.000+00:00,feeder,,N Current (RMS),A,8.0
563033,Fairfield Rise Llantwit Major,2023-06-17T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,14.8
563033,Fairfield Rise Llantwit Major,2023-06-17T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,8.1
563033,Fairfield Rise Llantwit Major,2023-06-17T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,13.2
563033,Fairfield Rise Llantwit Major,2023-06-17T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.18
563033,Fairfield Rise Llantwit Major,2023-06-17T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.6
563033,Fairfield Rise Llantwit Major,2023-06-17T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.28
563033,Fairfield Rise Llantwit Major,2023-06-17T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.3
563033,Fairfield Rise Llantwit Major,2023-06-17T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.67
563033,Fairfield Rise Llantwit Major,2023-06-17T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.1
563033,Fairfield Rise Llantwit Major,2023-06-17T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.1
563033,Fairfield Rise Llantwit Major,2023-06-17T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.2
563033,Fairfield Rise Llantwit Major,2023-06-17T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.6
563033,Fairfield Rise Llantwit Major,2023-06-17T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.2
563033,Fairfield Rise Llantwit Major,2023-06-17T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
563033,Fairfield Rise Llantwit Major,2023-06-17T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
563033,Fairfield Rise Llantwit Major,2023-06-17T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
563033,Fairfield Rise Llantwit Major,2023-06-17T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.11
563033,Fairfield Rise Llantwit Major,2023-06-17T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.68
563033,Fairfield Rise Llantwit Major,2023-06-17T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.02
563033,Fairfield Rise Llantwit Major,2023-06-17T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,5.3
563033,Fairfield Rise Llantwit Major,2023-06-17T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.0
563033,Fairfield Rise Llantwit Major,2023-06-17T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.2
563033,Fairfield Rise Llantwit Major,2023-06-17T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.9
563033,Fairfield Rise Llantwit Major,2023-06-17T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
563033,Fairfield Rise Llantwit Major,2023-06-17T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
563033,Fairfield Rise Llantwit Major,2023-06-17T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
563033,Fairfield Rise Llantwit Major,2023-06-17T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.88
563033,Fairfield Rise Llantwit Major,2023-06-17T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.99
563033,Fairfield Rise Llantwit Major,2023-06-17T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.37
563033,Fairfield Rise Llantwit Major,2023-06-17T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.8
563033,Fairfield Rise Llantwit Major,2023-06-17T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.8
563033,Fairfield Rise Llantwit Major,2023-06-17T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.7
563033,Fairfield Rise Llantwit Major,2023-06-17T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.4
563033,Fairfield Rise Llantwit Major,2023-06-17T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.1
563033,Fairfield Rise Llantwit Major,2023-06-17T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
563033,Fairfield Rise Llantwit Major,2023-06-17T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.4
563033,Fairfield Rise Llantwit Major,2023-06-17T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.4
563033,Fairfield Rise Llantwit Major,2023-06-17T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.28
563033,Fairfield Rise Llantwit Major,2023-06-17T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.04
563033,Fairfield Rise Llantwit Major,2023-06-17T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.4
563033,Fairfield Rise Llantwit Major,2023-06-17T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.4
563033,Fairfield Rise Llantwit Major,2023-06-17T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
563033,Fairfield Rise Llantwit Major,2023-06-17T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.4
563033,Fairfield Rise Llantwit Major,2023-06-17T03:20:00.000+00:00,transformer,,Temperature,C,30.5
563033,Fairfield Rise Llantwit Major,2023-06-17T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
563033,Fairfield Rise Llantwit Major,2023-06-17T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
563033,Fairfield Rise Llantwit Major,2023-06-17T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
563033,Fairfield Rise Llantwit Major,2023-06-17T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
563033,Fairfield Rise Llantwit Major,2023-06-17T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
563033,Fairfield Rise Llantwit Major,2023-06-17T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
563033,Fairfield Rise Llantwit Major,2023-06-17T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.72
563033,Fairfield Rise Llantwit Major,2023-06-17T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
563033,Fairfield Rise Llantwit Major,2023-06-17T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
563033,Fairfield Rise Llantwit Major,2023-06-17T03:20:00.000+00:00,busbar,,L3 Active Power,kW,24.09
563033,Fairfield Rise Llantwit Major,2023-06-17T03:20:00.000+00:00,busbar,,L2 Active Power,kW,12.51
563033,Fairfield Rise Llantwit Major,2023-06-17T03:20:00.000+00:00,busbar,,L1 Active Power,kW,14.55
563033,Fairfield Rise Llantwit Major,2023-06-17T03:20:00.000+00:00,busbar,,N Current (RMS),A,24.8
563033,Fairfield Rise Llantwit Major,2023-06-17T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.6
563033,Fairfield Rise Llantwit Major,2023-06-17T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.7
563033,Fairfield Rise Llantwit Major,2023-06-17T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.7
563033,Fairfield Rise Llantwit Major,2023-06-17T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.86
563033,Fairfield Rise Llantwit Major,2023-06-17T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
563033,Fairfield Rise Llantwit Major,2023-06-17T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
563033,Fairfield Rise Llantwit Major,2023-06-17T03:10:00.000+00:00,feeder,,L3 Active Power,kW,3.51
563033,Fairfield Rise Llantwit Major,2023-06-17T03:10:00.000+00:00,feeder,,L2 Active Power,kW,1.83
563033,Fairfield Rise Llantwit Major,2023-06-17T03:10:00.000+00:00,feeder,,L1 Active Power,kW,3.07
563033,Fairfield Rise Llantwit Major,2023-06-17T03:10:00.000+00:00,feeder,,N Current (RMS),A,8.1
563033,Fairfield Rise Llantwit Major,2023-06-17T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.1
563033,Fairfield Rise Llantwit Major,2023-06-17T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,7.9
563033,Fairfield Rise Llantwit Major,2023-06-17T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,13.3
563033,Fairfield Rise Llantwit Major,2023-06-17T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
563033,Fairfield Rise Llantwit Major,2023-06-17T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.6
563033,Fairfield Rise Llantwit Major,2023-06-17T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
563033,Fairfield Rise Llantwit Major,2023-06-17T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.27
563033,Fairfield Rise Llantwit Major,2023-06-17T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.71
563033,Fairfield Rise Llantwit Major,2023-06-17T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.37
563033,Fairfield Rise Llantwit Major,2023-06-17T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.1
563033,Fairfield Rise Llantwit Major,2023-06-17T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.0
563033,Fairfield Rise Llantwit Major,2023-06-17T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.7
563033,Fairfield Rise Llantwit Major,2023-06-17T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.2
563033,Fairfield Rise Llantwit Major,2023-06-17T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
563033,Fairfield Rise Llantwit Major,2023-06-17T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
563033,Fairfield Rise Llantwit Major,2023-06-17T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
563033,Fairfield Rise Llantwit Major,2023-06-17T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.93
563033,Fairfield Rise Llantwit Major,2023-06-17T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.57
563033,Fairfield Rise Llantwit Major,2023-06-17T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.23
563033,Fairfield Rise Llantwit Major,2023-06-17T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,5.3
563033,Fairfield Rise Llantwit Major,2023-06-17T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.3
563033,Fairfield Rise Llantwit Major,2023-06-17T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.8
563033,Fairfield Rise Llantwit Major,2023-06-17T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.8
563033,Fairfield Rise Llantwit Major,2023-06-17T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
563033,Fairfield Rise Llantwit Major,2023-06-17T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
563033,Fairfield Rise Llantwit Major,2023-06-17T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
563033,Fairfield Rise Llantwit Major,2023-06-17T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.7
563033,Fairfield Rise Llantwit Major,2023-06-17T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.63
563033,Fairfield Rise Llantwit Major,2023-06-17T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.94
563033,Fairfield Rise Llantwit Major,2023-06-17T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.2
563033,Fairfield Rise Llantwit Major,2023-06-17T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.1
563033,Fairfield Rise Llantwit Major,2023-06-17T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.8
563033,Fairfield Rise Llantwit Major,2023-06-17T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.3
563033,Fairfield Rise Llantwit Major,2023-06-17T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.2
563033,Fairfield Rise Llantwit Major,2023-06-17T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
563033,Fairfield Rise Llantwit Major,2023-06-17T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.43
563033,Fairfield Rise Llantwit Major,2023-06-17T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.76
563033,Fairfield Rise Llantwit Major,2023-06-17T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.44
563033,Fairfield Rise Llantwit Major,2023-06-17T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.04
563033,Fairfield Rise Llantwit Major,2023-06-17T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.8
563033,Fairfield Rise Llantwit Major,2023-06-17T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.4
563033,Fairfield Rise Llantwit Major,2023-06-17T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
563033,Fairfield Rise Llantwit Major,2023-06-17T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.3
563033,Fairfield Rise Llantwit Major,2023-06-17T03:10:00.000+00:00,transformer,,Temperature,C,30.6
563033,Fairfield Rise Llantwit Major,2023-06-17T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
563033,Fairfield Rise Llantwit Major,2023-06-17T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
563033,Fairfield Rise Llantwit Major,2023-06-17T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
563033,Fairfield Rise Llantwit Major,2023-06-17T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
563033,Fairfield Rise Llantwit Major,2023-06-17T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
563033,Fairfield Rise Llantwit Major,2023-06-17T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
563033,Fairfield Rise Llantwit Major,2023-06-17T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.3
563033,Fairfield Rise Llantwit Major,2023-06-17T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
563033,Fairfield Rise Llantwit Major,2023-06-17T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
563033,Fairfield Rise Llantwit Major,2023-06-17T03:10:00.000+00:00,busbar,,L3 Active Power,kW,24.16
563033,Fairfield Rise Llantwit Major,2023-06-17T03:10:00.000+00:00,busbar,,L2 Active Power,kW,16.18
563033,Fairfield Rise Llantwit Major,2023-06-17T03:10:00.000+00:00,busbar,,L1 Active Power,kW,14.64
563033,Fairfield Rise Llantwit Major,2023-06-17T03:10:00.000+00:00,busbar,,N Current (RMS),A,30.8
563033,Fairfield Rise Llantwit Major,2023-06-17T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.0
563033,Fairfield Rise Llantwit Major,2023-06-17T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.1
563033,Fairfield Rise Llantwit Major,2023-06-17T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
563033,Fairfield Rise Llantwit Major,2023-06-17T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
563033,Fairfield Rise Llantwit Major,2023-06-17T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
563033,Fairfield Rise Llantwit Major,2023-06-17T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
563033,Fairfield Rise Llantwit Major,2023-06-17T03:00:00.000+00:00,feeder,,L3 Active Power,kW,3.61
563033,Fairfield Rise Llantwit Major,2023-06-17T03:00:00.000+00:00,feeder,,L2 Active Power,kW,1.9
563033,Fairfield Rise Llantwit Major,2023-06-17T03:00:00.000+00:00,feeder,,L1 Active Power,kW,3.03
563033,Fairfield Rise Llantwit Major,2023-06-17T03:00:00.000+00:00,feeder,,N Current (RMS),A,7.9
563033,Fairfield Rise Llantwit Major,2023-06-17T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,15.4
563033,Fairfield Rise Llantwit Major,2023-06-17T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,8.2
563033,Fairfield Rise Llantwit Major,2023-06-17T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,13.1
563033,Fairfield Rise Llantwit Major,2023-06-17T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.06
563033,Fairfield Rise Llantwit Major,2023-06-17T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.67
563033,Fairfield Rise Llantwit Major,2023-06-17T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.25
563033,Fairfield Rise Llantwit Major,2023-06-17T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.45
563033,Fairfield Rise Llantwit Major,2023-06-17T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.57
563033,Fairfield Rise Llantwit Major,2023-06-17T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.42
563033,Fairfield Rise Llantwit Major,2023-06-17T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.5
563033,Fairfield Rise Llantwit Major,2023-06-17T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.8
563033,Fairfield Rise Llantwit Major,2023-06-17T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.2
563033,Fairfield Rise Llantwit Major,2023-06-17T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.4
563033,Fairfield Rise Llantwit Major,2023-06-17T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
563033,Fairfield Rise Llantwit Major,2023-06-17T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
563033,Fairfield Rise Llantwit Major,2023-06-17T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
563033,Fairfield Rise Llantwit Major,2023-06-17T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.39
563033,Fairfield Rise Llantwit Major,2023-06-17T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.47
563033,Fairfield Rise Llantwit Major,2023-06-17T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.97
563033,Fairfield Rise Llantwit Major,2023-06-17T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.4
563033,Fairfield Rise Llantwit Major,2023-06-17T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.9
563033,Fairfield Rise Llantwit Major,2023-06-17T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.4
563033,Fairfield Rise Llantwit Major,2023-06-17T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.9
563033,Fairfield Rise Llantwit Major,2023-06-17T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
563033,Fairfield Rise Llantwit Major,2023-06-17T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
563033,Fairfield Rise Llantwit Major,2023-06-17T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
563033,Fairfield Rise Llantwit Major,2023-06-17T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.83
563033,Fairfield Rise Llantwit Major,2023-06-17T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.77
563033,Fairfield Rise Llantwit Major,2023-06-17T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.44
563033,Fairfield Rise Llantwit Major,2023-06-17T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.4
563033,Fairfield Rise Llantwit Major,2023-06-17T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.5
563033,Fairfield Rise Llantwit Major,2023-06-17T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.4
563033,Fairfield Rise Llantwit Major,2023-06-17T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.3
563033,Fairfield Rise Llantwit Major,2023-06-17T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.1
563033,Fairfield Rise Llantwit Major,2023-06-17T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
563033,Fairfield Rise Llantwit Major,2023-06-17T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.46
563033,Fairfield Rise Llantwit Major,2023-06-17T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.8
563033,Fairfield Rise Llantwit Major,2023-06-17T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.91
563033,Fairfield Rise Llantwit Major,2023-06-17T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.98
563033,Fairfield Rise Llantwit Major,2023-06-17T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.6
563033,Fairfield Rise Llantwit Major,2023-06-17T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.5
563033,Fairfield Rise Llantwit Major,2023-06-17T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.9
563033,Fairfield Rise Llantwit Major,2023-06-17T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.1
563033,Fairfield Rise Llantwit Major,2023-06-17T03:00:00.000+00:00,transformer,,Temperature,C,30.7
563033,Fairfield Rise Llantwit Major,2023-06-17T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
563033,Fairfield Rise Llantwit Major,2023-06-17T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
563033,Fairfield Rise Llantwit Major,2023-06-17T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
563033,Fairfield Rise Llantwit Major,2023-06-17T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
563033,Fairfield Rise Llantwit Major,2023-06-17T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
563033,Fairfield Rise Llantwit Major,2023-06-17T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
563033,Fairfield Rise Llantwit Major,2023-06-17T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.81
563033,Fairfield Rise Llantwit Major,2023-06-17T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
563033,Fairfield Rise Llantwit Major,2023-06-17T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
563033,Fairfield Rise Llantwit Major,2023-06-17T03:00:00.000+00:00,busbar,,L3 Active Power,kW,25.09
563033,Fairfield Rise Llantwit Major,2023-06-17T03:00:00.000+00:00,busbar,,L2 Active Power,kW,13.62
563033,Fairfield Rise Llantwit Major,2023-06-17T03:00:00.000+00:00,busbar,,L1 Active Power,kW,13.85
563033,Fairfield Rise Llantwit Major,2023-06-17T03:00:00.000+00:00,busbar,,N Current (RMS),A,24.2
563033,Fairfield Rise Llantwit Major,2023-06-17T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.3
563033,Fairfield Rise Llantwit Major,2023-06-17T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
563033,Fairfield Rise Llantwit Major,2023-06-17T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.9
563033,Fairfield Rise Llantwit Major,2023-06-17T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
563033,Fairfield Rise Llantwit Major,2023-06-17T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
563033,Fairfield Rise Llantwit Major,2023-06-17T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
563033,Fairfield Rise Llantwit Major,2023-06-17T02:50:00.000+00:00,feeder,,L3 Active Power,kW,3.49
563033,Fairfield Rise Llantwit Major,2023-06-17T02:50:00.000+00:00,feeder,,L2 Active Power,kW,1.9
563033,Fairfield Rise Llantwit Major,2023-06-17T02:50:00.000+00:00,feeder,,L1 Active Power,kW,2.97
563033,Fairfield Rise Llantwit Major,2023-06-17T02:50:00.000+00:00,feeder,,N Current (RMS),A,7.9
563033,Fairfield Rise Llantwit Major,2023-06-17T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,14.9
563033,Fairfield Rise Llantwit Major,2023-06-17T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,8.2
563033,Fairfield Rise Llantwit Major,2023-06-17T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,13.1
563033,Fairfield Rise Llantwit Major,2023-06-17T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.41
563033,Fairfield Rise Llantwit Major,2023-06-17T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.62
563033,Fairfield Rise Llantwit Major,2023-06-17T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
563033,Fairfield Rise Llantwit Major,2023-06-17T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.24
563033,Fairfield Rise Llantwit Major,2023-06-17T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.56
563033,Fairfield Rise Llantwit Major,2023-06-17T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.3
563033,Fairfield Rise Llantwit Major,2023-06-17T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.7
563033,Fairfield Rise Llantwit Major,2023-06-17T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.2
563033,Fairfield Rise Llantwit Major,2023-06-17T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.2
563033,Fairfield Rise Llantwit Major,2023-06-17T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.8
563033,Fairfield Rise Llantwit Major,2023-06-17T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
563033,Fairfield Rise Llantwit Major,2023-06-17T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
563033,Fairfield Rise Llantwit Major,2023-06-17T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
563033,Fairfield Rise Llantwit Major,2023-06-17T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.81
563033,Fairfield Rise Llantwit Major,2023-06-17T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.6
563033,Fairfield Rise Llantwit Major,2023-06-17T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.85
563033,Fairfield Rise Llantwit Major,2023-06-17T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,5.3
563033,Fairfield Rise Llantwit Major,2023-06-17T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.8
563033,Fairfield Rise Llantwit Major,2023-06-17T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.9
563033,Fairfield Rise Llantwit Major,2023-06-17T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.5
563033,Fairfield Rise Llantwit Major,2023-06-17T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
563033,Fairfield Rise Llantwit Major,2023-06-17T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
563033,Fairfield Rise Llantwit Major,2023-06-17T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
