Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563033,Fairfield Rise Llantwit Major,2023-06-17T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.78
563033,Fairfield Rise Llantwit Major,2023-06-17T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.92
563033,Fairfield Rise Llantwit Major,2023-06-17T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.99
563033,Fairfield Rise Llantwit Major,2023-06-17T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
563033,Fairfield Rise Llantwit Major,2023-06-17T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.3
563033,Fairfield Rise Llantwit Major,2023-06-17T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.7
563033,Fairfield Rise Llantwit Major,2023-06-17T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.7
563033,Fairfield Rise Llantwit Major,2023-06-17T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.04
563033,Fairfield Rise Llantwit Major,2023-06-17T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
563033,Fairfield Rise Llantwit Major,2023-06-17T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
563033,Fairfield Rise Llantwit Major,2023-06-17T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.58
563033,Fairfield Rise Llantwit Major,2023-06-17T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.16
563033,Fairfield Rise Llantwit Major,2023-06-17T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.52
563033,Fairfield Rise Llantwit Major,2023-06-17T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.1
563033,Fairfield Rise Llantwit Major,2023-06-17T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.0
563033,Fairfield Rise Llantwit Major,2023-06-17T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.9
563033,Fairfield Rise Llantwit Major,2023-06-17T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.9
563033,Fairfield Rise Llantwit Major,2023-06-17T02:50:00.000+00:00,transformer,,Temperature,C,30.8
563033,Fairfield Rise Llantwit Major,2023-06-17T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
563033,Fairfield Rise Llantwit Major,2023-06-17T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
563033,Fairfield Rise Llantwit Major,2023-06-17T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
563033,Fairfield Rise Llantwit Major,2023-06-17T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
563033,Fairfield Rise Llantwit Major,2023-06-17T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
563033,Fairfield Rise Llantwit Major,2023-06-17T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
563033,Fairfield Rise Llantwit Major,2023-06-17T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
563033,Fairfield Rise Llantwit Major,2023-06-17T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
563033,Fairfield Rise Llantwit Major,2023-06-17T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
563033,Fairfield Rise Llantwit Major,2023-06-17T02:50:00.000+00:00,busbar,,L3 Active Power,kW,20.91
563033,Fairfield Rise Llantwit Major,2023-06-17T02:50:00.000+00:00,busbar,,L2 Active Power,kW,13.14
563033,Fairfield Rise Llantwit Major,2023-06-17T02:50:00.000+00:00,busbar,,L1 Active Power,kW,15.63
563033,Fairfield Rise Llantwit Major,2023-06-17T02:50:00.000+00:00,busbar,,N Current (RMS),A,17.7
563033,Fairfield Rise Llantwit Major,2023-06-17T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.2
563033,Fairfield Rise Llantwit Major,2023-06-17T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
563033,Fairfield Rise Llantwit Major,2023-06-17T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
563033,Fairfield Rise Llantwit Major,2023-06-17T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
563033,Fairfield Rise Llantwit Major,2023-06-17T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
563033,Fairfield Rise Llantwit Major,2023-06-17T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
563033,Fairfield Rise Llantwit Major,2023-06-17T02:40:00.000+00:00,feeder,,L3 Active Power,kW,3.52
563033,Fairfield Rise Llantwit Major,2023-06-17T02:40:00.000+00:00,feeder,,L2 Active Power,kW,2.0
563033,Fairfield Rise Llantwit Major,2023-06-17T02:40:00.000+00:00,feeder,,L1 Active Power,kW,3.12
563033,Fairfield Rise Llantwit Major,2023-06-17T02:40:00.000+00:00,feeder,,N Current (RMS),A,8.3
563033,Fairfield Rise Llantwit Major,2023-06-17T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,15.0
563033,Fairfield Rise Llantwit Major,2023-06-17T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,8.6
563033,Fairfield Rise Llantwit Major,2023-06-17T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,13.7
563033,Fairfield Rise Llantwit Major,2023-06-17T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.32
563033,Fairfield Rise Llantwit Major,2023-06-17T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.72
563033,Fairfield Rise Llantwit Major,2023-06-17T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
563033,Fairfield Rise Llantwit Major,2023-06-17T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.58
563033,Fairfield Rise Llantwit Major,2023-06-17T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.48
563033,Fairfield Rise Llantwit Major,2023-06-17T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.44
563033,Fairfield Rise Llantwit Major,2023-06-17T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.0
563033,Fairfield Rise Llantwit Major,2023-06-17T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.8
563033,Fairfield Rise Llantwit Major,2023-06-17T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.9
563033,Fairfield Rise Llantwit Major,2023-06-17T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.4
563033,Fairfield Rise Llantwit Major,2023-06-17T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.26
563033,Fairfield Rise Llantwit Major,2023-06-17T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
563033,Fairfield Rise Llantwit Major,2023-06-17T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
563033,Fairfield Rise Llantwit Major,2023-06-17T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.26
563033,Fairfield Rise Llantwit Major,2023-06-17T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.75
563033,Fairfield Rise Llantwit Major,2023-06-17T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.0
563033,Fairfield Rise Llantwit Major,2023-06-17T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,5.2
563033,Fairfield Rise Llantwit Major,2023-06-17T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.6
563033,Fairfield Rise Llantwit Major,2023-06-17T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.5
563033,Fairfield Rise Llantwit Major,2023-06-17T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.0
563033,Fairfield Rise Llantwit Major,2023-06-17T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
563033,Fairfield Rise Llantwit Major,2023-06-17T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
563033,Fairfield Rise Llantwit Major,2023-06-17T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
563033,Fairfield Rise Llantwit Major,2023-06-17T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.37
563033,Fairfield Rise Llantwit Major,2023-06-17T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.05
563033,Fairfield Rise Llantwit Major,2023-06-17T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.54
563033,Fairfield Rise Llantwit Major,2023-06-17T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,5.6
563033,Fairfield Rise Llantwit Major,2023-06-17T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.4
563033,Fairfield Rise Llantwit Major,2023-06-17T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.9
563033,Fairfield Rise Llantwit Major,2023-06-17T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.0
563033,Fairfield Rise Llantwit Major,2023-06-17T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.84
563033,Fairfield Rise Llantwit Major,2023-06-17T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
563033,Fairfield Rise Llantwit Major,2023-06-17T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.5
563033,Fairfield Rise Llantwit Major,2023-06-17T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.51
563033,Fairfield Rise Llantwit Major,2023-06-17T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.18
563033,Fairfield Rise Llantwit Major,2023-06-17T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.44
563033,Fairfield Rise Llantwit Major,2023-06-17T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.5
563033,Fairfield Rise Llantwit Major,2023-06-17T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.9
563033,Fairfield Rise Llantwit Major,2023-06-17T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.9
563033,Fairfield Rise Llantwit Major,2023-06-17T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.5
563033,Fairfield Rise Llantwit Major,2023-06-17T02:40:00.000+00:00,transformer,,Temperature,C,30.9
563033,Fairfield Rise Llantwit Major,2023-06-17T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
563033,Fairfield Rise Llantwit Major,2023-06-17T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
563033,Fairfield Rise Llantwit Major,2023-06-17T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
563033,Fairfield Rise Llantwit Major,2023-06-17T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
563033,Fairfield Rise Llantwit Major,2023-06-17T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
563033,Fairfield Rise Llantwit Major,2023-06-17T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
563033,Fairfield Rise Llantwit Major,2023-06-17T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.07
563033,Fairfield Rise Llantwit Major,2023-06-17T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
563033,Fairfield Rise Llantwit Major,2023-06-17T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
563033,Fairfield Rise Llantwit Major,2023-06-17T02:40:00.000+00:00,busbar,,L3 Active Power,kW,19.25
563033,Fairfield Rise Llantwit Major,2023-06-17T02:40:00.000+00:00,busbar,,L2 Active Power,kW,13.45
563033,Fairfield Rise Llantwit Major,2023-06-17T02:40:00.000+00:00,busbar,,L1 Active Power,kW,14.54
563033,Fairfield Rise Llantwit Major,2023-06-17T02:40:00.000+00:00,busbar,,N Current (RMS),A,18.3
563033,Fairfield Rise Llantwit Major,2023-06-17T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
563033,Fairfield Rise Llantwit Major,2023-06-17T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
563033,Fairfield Rise Llantwit Major,2023-06-17T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.5
563033,Fairfield Rise Llantwit Major,2023-06-17T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.85
563033,Fairfield Rise Llantwit Major,2023-06-17T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
563033,Fairfield Rise Llantwit Major,2023-06-17T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
563033,Fairfield Rise Llantwit Major,2023-06-17T02:30:00.000+00:00,feeder,,L3 Active Power,kW,3.53
563033,Fairfield Rise Llantwit Major,2023-06-17T02:30:00.000+00:00,feeder,,L2 Active Power,kW,1.98
563033,Fairfield Rise Llantwit Major,2023-06-17T02:30:00.000+00:00,feeder,,L1 Active Power,kW,3.97
563033,Fairfield Rise Llantwit Major,2023-06-17T02:30:00.000+00:00,feeder,,N Current (RMS),A,11.3
563033,Fairfield Rise Llantwit Major,2023-06-17T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,15.2
563033,Fairfield Rise Llantwit Major,2023-06-17T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,8.6
563033,Fairfield Rise Llantwit Major,2023-06-17T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,18.1
563033,Fairfield Rise Llantwit Major,2023-06-17T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.23
563033,Fairfield Rise Llantwit Major,2023-06-17T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.61
563033,Fairfield Rise Llantwit Major,2023-06-17T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
563033,Fairfield Rise Llantwit Major,2023-06-17T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.1
563033,Fairfield Rise Llantwit Major,2023-06-17T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.67
563033,Fairfield Rise Llantwit Major,2023-06-17T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.5
563033,Fairfield Rise Llantwit Major,2023-06-17T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.4
563033,Fairfield Rise Llantwit Major,2023-06-17T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.4
563033,Fairfield Rise Llantwit Major,2023-06-17T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.6
563033,Fairfield Rise Llantwit Major,2023-06-17T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.7
563033,Fairfield Rise Llantwit Major,2023-06-17T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
563033,Fairfield Rise Llantwit Major,2023-06-17T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
563033,Fairfield Rise Llantwit Major,2023-06-17T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
563033,Fairfield Rise Llantwit Major,2023-06-17T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.03
563033,Fairfield Rise Llantwit Major,2023-06-17T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.68
563033,Fairfield Rise Llantwit Major,2023-06-17T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.22
563033,Fairfield Rise Llantwit Major,2023-06-17T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,4.9
563033,Fairfield Rise Llantwit Major,2023-06-17T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.6
563033,Fairfield Rise Llantwit Major,2023-06-17T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.2
563033,Fairfield Rise Llantwit Major,2023-06-17T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.6
563033,Fairfield Rise Llantwit Major,2023-06-17T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
563033,Fairfield Rise Llantwit Major,2023-06-17T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
563033,Fairfield Rise Llantwit Major,2023-06-17T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
563033,Fairfield Rise Llantwit Major,2023-06-17T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.27
563033,Fairfield Rise Llantwit Major,2023-06-17T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.83
563033,Fairfield Rise Llantwit Major,2023-06-17T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.46
563033,Fairfield Rise Llantwit Major,2023-06-17T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.3
563033,Fairfield Rise Llantwit Major,2023-06-17T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.2
563033,Fairfield Rise Llantwit Major,2023-06-17T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.1
563033,Fairfield Rise Llantwit Major,2023-06-17T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.4
563033,Fairfield Rise Llantwit Major,2023-06-17T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.26
563033,Fairfield Rise Llantwit Major,2023-06-17T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
563033,Fairfield Rise Llantwit Major,2023-06-17T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.74
563033,Fairfield Rise Llantwit Major,2023-06-17T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.64
563033,Fairfield Rise Llantwit Major,2023-06-17T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.05
563033,Fairfield Rise Llantwit Major,2023-06-17T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.84
563033,Fairfield Rise Llantwit Major,2023-06-17T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.9
563033,Fairfield Rise Llantwit Major,2023-06-17T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.4
563033,Fairfield Rise Llantwit Major,2023-06-17T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.4
563033,Fairfield Rise Llantwit Major,2023-06-17T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.9
563033,Fairfield Rise Llantwit Major,2023-06-17T02:30:00.000+00:00,transformer,,Temperature,C,31.0
563033,Fairfield Rise Llantwit Major,2023-06-17T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
563033,Fairfield Rise Llantwit Major,2023-06-17T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
563033,Fairfield Rise Llantwit Major,2023-06-17T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
563033,Fairfield Rise Llantwit Major,2023-06-17T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
563033,Fairfield Rise Llantwit Major,2023-06-17T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
563033,Fairfield Rise Llantwit Major,2023-06-17T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
563033,Fairfield Rise Llantwit Major,2023-06-17T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.92
563033,Fairfield Rise Llantwit Major,2023-06-17T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
563033,Fairfield Rise Llantwit Major,2023-06-17T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
563033,Fairfield Rise Llantwit Major,2023-06-17T02:30:00.000+00:00,busbar,,L3 Active Power,kW,19.58
563033,Fairfield Rise Llantwit Major,2023-06-17T02:30:00.000+00:00,busbar,,L2 Active Power,kW,13.21
563033,Fairfield Rise Llantwit Major,2023-06-17T02:30:00.000+00:00,busbar,,L1 Active Power,kW,14.99
563033,Fairfield Rise Llantwit Major,2023-06-17T02:30:00.000+00:00,busbar,,N Current (RMS),A,23.1
563033,Fairfield Rise Llantwit Major,2023-06-17T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
563033,Fairfield Rise Llantwit Major,2023-06-17T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
563033,Fairfield Rise Llantwit Major,2023-06-17T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
563033,Fairfield Rise Llantwit Major,2023-06-17T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.9
563033,Fairfield Rise Llantwit Major,2023-06-17T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
563033,Fairfield Rise Llantwit Major,2023-06-17T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
563033,Fairfield Rise Llantwit Major,2023-06-17T02:20:00.000+00:00,feeder,,L3 Active Power,kW,3.54
563033,Fairfield Rise Llantwit Major,2023-06-17T02:20:00.000+00:00,feeder,,L2 Active Power,kW,2.0
563033,Fairfield Rise Llantwit Major,2023-06-17T02:20:00.000+00:00,feeder,,L1 Active Power,kW,3.47
563033,Fairfield Rise Llantwit Major,2023-06-17T02:20:00.000+00:00,feeder,,N Current (RMS),A,9.0
563033,Fairfield Rise Llantwit Major,2023-06-17T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.3
563033,Fairfield Rise Llantwit Major,2023-06-17T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,8.8
563033,Fairfield Rise Llantwit Major,2023-06-17T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,15.1
563033,Fairfield Rise Llantwit Major,2023-06-17T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.1
563033,Fairfield Rise Llantwit Major,2023-06-17T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.67
563033,Fairfield Rise Llantwit Major,2023-06-17T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
563033,Fairfield Rise Llantwit Major,2023-06-17T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.23
563033,Fairfield Rise Llantwit Major,2023-06-17T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.68
563033,Fairfield Rise Llantwit Major,2023-06-17T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.38
563033,Fairfield Rise Llantwit Major,2023-06-17T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.0
563033,Fairfield Rise Llantwit Major,2023-06-17T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.8
563033,Fairfield Rise Llantwit Major,2023-06-17T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.7
563033,Fairfield Rise Llantwit Major,2023-06-17T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.3
563033,Fairfield Rise Llantwit Major,2023-06-17T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
563033,Fairfield Rise Llantwit Major,2023-06-17T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
563033,Fairfield Rise Llantwit Major,2023-06-17T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
563033,Fairfield Rise Llantwit Major,2023-06-17T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.83
563033,Fairfield Rise Llantwit Major,2023-06-17T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.47
563033,Fairfield Rise Llantwit Major,2023-06-17T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.15
563033,Fairfield Rise Llantwit Major,2023-06-17T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,5.2
563033,Fairfield Rise Llantwit Major,2023-06-17T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.9
563033,Fairfield Rise Llantwit Major,2023-06-17T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.4
563033,Fairfield Rise Llantwit Major,2023-06-17T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.5
563033,Fairfield Rise Llantwit Major,2023-06-17T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
563033,Fairfield Rise Llantwit Major,2023-06-17T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
563033,Fairfield Rise Llantwit Major,2023-06-17T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
563033,Fairfield Rise Llantwit Major,2023-06-17T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.15
563033,Fairfield Rise Llantwit Major,2023-06-17T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.88
563033,Fairfield Rise Llantwit Major,2023-06-17T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.09
563033,Fairfield Rise Llantwit Major,2023-06-17T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.0
563033,Fairfield Rise Llantwit Major,2023-06-17T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.9
563033,Fairfield Rise Llantwit Major,2023-06-17T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.3
563033,Fairfield Rise Llantwit Major,2023-06-17T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.0
563033,Fairfield Rise Llantwit Major,2023-06-17T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.1
563033,Fairfield Rise Llantwit Major,2023-06-17T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
563033,Fairfield Rise Llantwit Major,2023-06-17T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.69
563033,Fairfield Rise Llantwit Major,2023-06-17T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.66
563033,Fairfield Rise Llantwit Major,2023-06-17T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.87
563033,Fairfield Rise Llantwit Major,2023-06-17T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.02
563033,Fairfield Rise Llantwit Major,2023-06-17T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.5
563033,Fairfield Rise Llantwit Major,2023-06-17T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.5
563033,Fairfield Rise Llantwit Major,2023-06-17T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.0
563033,Fairfield Rise Llantwit Major,2023-06-17T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.5
563033,Fairfield Rise Llantwit Major,2023-06-17T02:20:00.000+00:00,transformer,,Temperature,C,31.1
563033,Fairfield Rise Llantwit Major,2023-06-17T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
563033,Fairfield Rise Llantwit Major,2023-06-17T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
563033,Fairfield Rise Llantwit Major,2023-06-17T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
563033,Fairfield Rise Llantwit Major,2023-06-17T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
563033,Fairfield Rise Llantwit Major,2023-06-17T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
563033,Fairfield Rise Llantwit Major,2023-06-17T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
563033,Fairfield Rise Llantwit Major,2023-06-17T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
563033,Fairfield Rise Llantwit Major,2023-06-17T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
563033,Fairfield Rise Llantwit Major,2023-06-17T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
563033,Fairfield Rise Llantwit Major,2023-06-17T02:20:00.000+00:00,busbar,,L3 Active Power,kW,17.41
563033,Fairfield Rise Llantwit Major,2023-06-17T02:20:00.000+00:00,busbar,,L2 Active Power,kW,12.91
563033,Fairfield Rise Llantwit Major,2023-06-17T02:20:00.000+00:00,busbar,,L1 Active Power,kW,14.12
563033,Fairfield Rise Llantwit Major,2023-06-17T02:20:00.000+00:00,busbar,,N Current (RMS),A,19.0
563033,Fairfield Rise Llantwit Major,2023-06-17T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
563033,Fairfield Rise Llantwit Major,2023-06-17T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.7
563033,Fairfield Rise Llantwit Major,2023-06-17T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
563033,Fairfield Rise Llantwit Major,2023-06-17T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
563033,Fairfield Rise Llantwit Major,2023-06-17T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
563033,Fairfield Rise Llantwit Major,2023-06-17T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
563033,Fairfield Rise Llantwit Major,2023-06-17T02:10:00.000+00:00,feeder,,L3 Active Power,kW,3.38
563033,Fairfield Rise Llantwit Major,2023-06-17T02:10:00.000+00:00,feeder,,L2 Active Power,kW,2.15
563033,Fairfield Rise Llantwit Major,2023-06-17T02:10:00.000+00:00,feeder,,L1 Active Power,kW,3.55
563033,Fairfield Rise Llantwit Major,2023-06-17T02:10:00.000+00:00,feeder,,N Current (RMS),A,9.3
563033,Fairfield Rise Llantwit Major,2023-06-17T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,14.5
563033,Fairfield Rise Llantwit Major,2023-06-17T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,9.4
563033,Fairfield Rise Llantwit Major,2023-06-17T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,15.5
563033,Fairfield Rise Llantwit Major,2023-06-17T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.07
563033,Fairfield Rise Llantwit Major,2023-06-17T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
563033,Fairfield Rise Llantwit Major,2023-06-17T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.37
563033,Fairfield Rise Llantwit Major,2023-06-17T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.29
563033,Fairfield Rise Llantwit Major,2023-06-17T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.09
563033,Fairfield Rise Llantwit Major,2023-06-17T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.28
563033,Fairfield Rise Llantwit Major,2023-06-17T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.2
563033,Fairfield Rise Llantwit Major,2023-06-17T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.1
563033,Fairfield Rise Llantwit Major,2023-06-17T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.1
563033,Fairfield Rise Llantwit Major,2023-06-17T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.0
563033,Fairfield Rise Llantwit Major,2023-06-17T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
563033,Fairfield Rise Llantwit Major,2023-06-17T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
563033,Fairfield Rise Llantwit Major,2023-06-17T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
563033,Fairfield Rise Llantwit Major,2023-06-17T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.14
563033,Fairfield Rise Llantwit Major,2023-06-17T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.51
563033,Fairfield Rise Llantwit Major,2023-06-17T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.19
563033,Fairfield Rise Llantwit Major,2023-06-17T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,5.7
563033,Fairfield Rise Llantwit Major,2023-06-17T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.1
563033,Fairfield Rise Llantwit Major,2023-06-17T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.6
563033,Fairfield Rise Llantwit Major,2023-06-17T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.6
563033,Fairfield Rise Llantwit Major,2023-06-17T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.86
563033,Fairfield Rise Llantwit Major,2023-06-17T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
563033,Fairfield Rise Llantwit Major,2023-06-17T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
563033,Fairfield Rise Llantwit Major,2023-06-17T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.05
563033,Fairfield Rise Llantwit Major,2023-06-17T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.9
563033,Fairfield Rise Llantwit Major,2023-06-17T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.85
563033,Fairfield Rise Llantwit Major,2023-06-17T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.3
563033,Fairfield Rise Llantwit Major,2023-06-17T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.7
563033,Fairfield Rise Llantwit Major,2023-06-17T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.4
563033,Fairfield Rise Llantwit Major,2023-06-17T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.7
563033,Fairfield Rise Llantwit Major,2023-06-17T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.29
563033,Fairfield Rise Llantwit Major,2023-06-17T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
563033,Fairfield Rise Llantwit Major,2023-06-17T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.61
563033,Fairfield Rise Llantwit Major,2023-06-17T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.11
563033,Fairfield Rise Llantwit Major,2023-06-17T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.94
563033,Fairfield Rise Llantwit Major,2023-06-17T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.94
563033,Fairfield Rise Llantwit Major,2023-06-17T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.5
563033,Fairfield Rise Llantwit Major,2023-06-17T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.3
563033,Fairfield Rise Llantwit Major,2023-06-17T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.4
563033,Fairfield Rise Llantwit Major,2023-06-17T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.4
563033,Fairfield Rise Llantwit Major,2023-06-17T02:10:00.000+00:00,transformer,,Temperature,C,31.2
563033,Fairfield Rise Llantwit Major,2023-06-17T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
563033,Fairfield Rise Llantwit Major,2023-06-17T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
563033,Fairfield Rise Llantwit Major,2023-06-17T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
563033,Fairfield Rise Llantwit Major,2023-06-17T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
563033,Fairfield Rise Llantwit Major,2023-06-17T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
563033,Fairfield Rise Llantwit Major,2023-06-17T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
563033,Fairfield Rise Llantwit Major,2023-06-17T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
563033,Fairfield Rise Llantwit Major,2023-06-17T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
563033,Fairfield Rise Llantwit Major,2023-06-17T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
563033,Fairfield Rise Llantwit Major,2023-06-17T02:10:00.000+00:00,busbar,,L3 Active Power,kW,16.99
563033,Fairfield Rise Llantwit Major,2023-06-17T02:10:00.000+00:00,busbar,,L2 Active Power,kW,13.58
563033,Fairfield Rise Llantwit Major,2023-06-17T02:10:00.000+00:00,busbar,,L1 Active Power,kW,15.82
563033,Fairfield Rise Llantwit Major,2023-06-17T02:10:00.000+00:00,busbar,,N Current (RMS),A,19.7
563033,Fairfield Rise Llantwit Major,2023-06-17T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
563033,Fairfield Rise Llantwit Major,2023-06-17T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
563033,Fairfield Rise Llantwit Major,2023-06-17T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
563033,Fairfield Rise Llantwit Major,2023-06-17T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
563033,Fairfield Rise Llantwit Major,2023-06-17T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
563033,Fairfield Rise Llantwit Major,2023-06-17T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
563033,Fairfield Rise Llantwit Major,2023-06-17T02:00:00.000+00:00,feeder,,L3 Active Power,kW,3.47
563033,Fairfield Rise Llantwit Major,2023-06-17T02:00:00.000+00:00,feeder,,L2 Active Power,kW,2.28
563033,Fairfield Rise Llantwit Major,2023-06-17T02:00:00.000+00:00,feeder,,L1 Active Power,kW,3.4
563033,Fairfield Rise Llantwit Major,2023-06-17T02:00:00.000+00:00,feeder,,N Current (RMS),A,9.7
563033,Fairfield Rise Llantwit Major,2023-06-17T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,15.0
563033,Fairfield Rise Llantwit Major,2023-06-17T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,9.8
563033,Fairfield Rise Llantwit Major,2023-06-17T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,15.2
563033,Fairfield Rise Llantwit Major,2023-06-17T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.18
563033,Fairfield Rise Llantwit Major,2023-06-17T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.25
563033,Fairfield Rise Llantwit Major,2023-06-17T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.28
563033,Fairfield Rise Llantwit Major,2023-06-17T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.5
563033,Fairfield Rise Llantwit Major,2023-06-17T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.39
563033,Fairfield Rise Llantwit Major,2023-06-17T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.46
563033,Fairfield Rise Llantwit Major,2023-06-17T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.1
563033,Fairfield Rise Llantwit Major,2023-06-17T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.1
563033,Fairfield Rise Llantwit Major,2023-06-17T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.2
563033,Fairfield Rise Llantwit Major,2023-06-17T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.7
563033,Fairfield Rise Llantwit Major,2023-06-17T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
563033,Fairfield Rise Llantwit Major,2023-06-17T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
563033,Fairfield Rise Llantwit Major,2023-06-17T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
563033,Fairfield Rise Llantwit Major,2023-06-17T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.0
563033,Fairfield Rise Llantwit Major,2023-06-17T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.77
563033,Fairfield Rise Llantwit Major,2023-06-17T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.01
563033,Fairfield Rise Llantwit Major,2023-06-17T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,5.7
563033,Fairfield Rise Llantwit Major,2023-06-17T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.6
563033,Fairfield Rise Llantwit Major,2023-06-17T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.6
563033,Fairfield Rise Llantwit Major,2023-06-17T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.1
563033,Fairfield Rise Llantwit Major,2023-06-17T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
563033,Fairfield Rise Llantwit Major,2023-06-17T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
563033,Fairfield Rise Llantwit Major,2023-06-17T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
563033,Fairfield Rise Llantwit Major,2023-06-17T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.18
563033,Fairfield Rise Llantwit Major,2023-06-17T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.02
563033,Fairfield Rise Llantwit Major,2023-06-17T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.73
563033,Fairfield Rise Llantwit Major,2023-06-17T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.7
563033,Fairfield Rise Llantwit Major,2023-06-17T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.4
563033,Fairfield Rise Llantwit Major,2023-06-17T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.9
563033,Fairfield Rise Llantwit Major,2023-06-17T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.0
563033,Fairfield Rise Llantwit Major,2023-06-17T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.68
563033,Fairfield Rise Llantwit Major,2023-06-17T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
563033,Fairfield Rise Llantwit Major,2023-06-17T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.29
563033,Fairfield Rise Llantwit Major,2023-06-17T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.97
563033,Fairfield Rise Llantwit Major,2023-06-17T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.81
563033,Fairfield Rise Llantwit Major,2023-06-17T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.48
563033,Fairfield Rise Llantwit Major,2023-06-17T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.0
563033,Fairfield Rise Llantwit Major,2023-06-17T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.0
563033,Fairfield Rise Llantwit Major,2023-06-17T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.7
563033,Fairfield Rise Llantwit Major,2023-06-17T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.8
563033,Fairfield Rise Llantwit Major,2023-06-17T02:00:00.000+00:00,transformer,,Temperature,C,31.3
563033,Fairfield Rise Llantwit Major,2023-06-17T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
563033,Fairfield Rise Llantwit Major,2023-06-17T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
563033,Fairfield Rise Llantwit Major,2023-06-17T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
563033,Fairfield Rise Llantwit Major,2023-06-17T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
563033,Fairfield Rise Llantwit Major,2023-06-17T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
563033,Fairfield Rise Llantwit Major,2023-06-17T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
563033,Fairfield Rise Llantwit Major,2023-06-17T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
563033,Fairfield Rise Llantwit Major,2023-06-17T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
563033,Fairfield Rise Llantwit Major,2023-06-17T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
563033,Fairfield Rise Llantwit Major,2023-06-17T02:00:00.000+00:00,busbar,,L3 Active Power,kW,17.14
563033,Fairfield Rise Llantwit Major,2023-06-17T02:00:00.000+00:00,busbar,,L2 Active Power,kW,14.28
563033,Fairfield Rise Llantwit Major,2023-06-17T02:00:00.000+00:00,busbar,,L1 Active Power,kW,17.07
563033,Fairfield Rise Llantwit Major,2023-06-17T02:00:00.000+00:00,busbar,,N Current (RMS),A,24.9
563033,Fairfield Rise Llantwit Major,2023-06-17T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
563033,Fairfield Rise Llantwit Major,2023-06-17T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
563033,Fairfield Rise Llantwit Major,2023-06-17T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
563033,Fairfield Rise Llantwit Major,2023-06-17T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.73
563033,Fairfield Rise Llantwit Major,2023-06-17T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
563033,Fairfield Rise Llantwit Major,2023-06-17T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
563033,Fairfield Rise Llantwit Major,2023-06-17T01:50:00.000+00:00,feeder,,L3 Active Power,kW,3.51
563033,Fairfield Rise Llantwit Major,2023-06-17T01:50:00.000+00:00,feeder,,L2 Active Power,kW,2.32
563033,Fairfield Rise Llantwit Major,2023-06-17T01:50:00.000+00:00,feeder,,L1 Active Power,kW,3.34
563033,Fairfield Rise Llantwit Major,2023-06-17T01:50:00.000+00:00,feeder,,N Current (RMS),A,9.6
563033,Fairfield Rise Llantwit Major,2023-06-17T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,15.0
563033,Fairfield Rise Llantwit Major,2023-06-17T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,10.0
563033,Fairfield Rise Llantwit Major,2023-06-17T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,15.0
563033,Fairfield Rise Llantwit Major,2023-06-17T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.54
563033,Fairfield Rise Llantwit Major,2023-06-17T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.19
563033,Fairfield Rise Llantwit Major,2023-06-17T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.29
563033,Fairfield Rise Llantwit Major,2023-06-17T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.0
563033,Fairfield Rise Llantwit Major,2023-06-17T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.37
563033,Fairfield Rise Llantwit Major,2023-06-17T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.62
563033,Fairfield Rise Llantwit Major,2023-06-17T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.9
563033,Fairfield Rise Llantwit Major,2023-06-17T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.4
563033,Fairfield Rise Llantwit Major,2023-06-17T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.1
563033,Fairfield Rise Llantwit Major,2023-06-17T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.4
563033,Fairfield Rise Llantwit Major,2023-06-17T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
563033,Fairfield Rise Llantwit Major,2023-06-17T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
563033,Fairfield Rise Llantwit Major,2023-06-17T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
563033,Fairfield Rise Llantwit Major,2023-06-17T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.88
563033,Fairfield Rise Llantwit Major,2023-06-17T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.65
563033,Fairfield Rise Llantwit Major,2023-06-17T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.04
563033,Fairfield Rise Llantwit Major,2023-06-17T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,5.5
563033,Fairfield Rise Llantwit Major,2023-06-17T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.1
563033,Fairfield Rise Llantwit Major,2023-06-17T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.2
563033,Fairfield Rise Llantwit Major,2023-06-17T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.3
563033,Fairfield Rise Llantwit Major,2023-06-17T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
563033,Fairfield Rise Llantwit Major,2023-06-17T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
563033,Fairfield Rise Llantwit Major,2023-06-17T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
563033,Fairfield Rise Llantwit Major,2023-06-17T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.21
563033,Fairfield Rise Llantwit Major,2023-06-17T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.83
563033,Fairfield Rise Llantwit Major,2023-06-17T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.35
563033,Fairfield Rise Llantwit Major,2023-06-17T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.4
563033,Fairfield Rise Llantwit Major,2023-06-17T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.4
563033,Fairfield Rise Llantwit Major,2023-06-17T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.3
563033,Fairfield Rise Llantwit Major,2023-06-17T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.4
563033,Fairfield Rise Llantwit Major,2023-06-17T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.45
563033,Fairfield Rise Llantwit Major,2023-06-17T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
563033,Fairfield Rise Llantwit Major,2023-06-17T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.95
563033,Fairfield Rise Llantwit Major,2023-06-17T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.74
563033,Fairfield Rise Llantwit Major,2023-06-17T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.92
563033,Fairfield Rise Llantwit Major,2023-06-17T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.31
563033,Fairfield Rise Llantwit Major,2023-06-17T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.8
563033,Fairfield Rise Llantwit Major,2023-06-17T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.6
563033,Fairfield Rise Llantwit Major,2023-06-17T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.0
563033,Fairfield Rise Llantwit Major,2023-06-17T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.1
563033,Fairfield Rise Llantwit Major,2023-06-17T01:50:00.000+00:00,transformer,,Temperature,C,31.4
563033,Fairfield Rise Llantwit Major,2023-06-17T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
563033,Fairfield Rise Llantwit Major,2023-06-17T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
563033,Fairfield Rise Llantwit Major,2023-06-17T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
563033,Fairfield Rise Llantwit Major,2023-06-17T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
563033,Fairfield Rise Llantwit Major,2023-06-17T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
563033,Fairfield Rise Llantwit Major,2023-06-17T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
563033,Fairfield Rise Llantwit Major,2023-06-17T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.29
563033,Fairfield Rise Llantwit Major,2023-06-17T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
563033,Fairfield Rise Llantwit Major,2023-06-17T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
563033,Fairfield Rise Llantwit Major,2023-06-17T01:50:00.000+00:00,busbar,,L3 Active Power,kW,18.33
563033,Fairfield Rise Llantwit Major,2023-06-17T01:50:00.000+00:00,busbar,,L2 Active Power,kW,14.09
563033,Fairfield Rise Llantwit Major,2023-06-17T01:50:00.000+00:00,busbar,,L1 Active Power,kW,17.66
563033,Fairfield Rise Llantwit Major,2023-06-17T01:50:00.000+00:00,busbar,,N Current (RMS),A,26.1
563033,Fairfield Rise Llantwit Major,2023-06-17T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
563033,Fairfield Rise Llantwit Major,2023-06-17T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.9
563033,Fairfield Rise Llantwit Major,2023-06-17T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
563033,Fairfield Rise Llantwit Major,2023-06-17T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
563033,Fairfield Rise Llantwit Major,2023-06-17T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
563033,Fairfield Rise Llantwit Major,2023-06-17T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
563033,Fairfield Rise Llantwit Major,2023-06-17T01:40:00.000+00:00,feeder,,L3 Active Power,kW,3.47
563033,Fairfield Rise Llantwit Major,2023-06-17T01:40:00.000+00:00,feeder,,L2 Active Power,kW,2.19
563033,Fairfield Rise Llantwit Major,2023-06-17T01:40:00.000+00:00,feeder,,L1 Active Power,kW,3.61
563033,Fairfield Rise Llantwit Major,2023-06-17T01:40:00.000+00:00,feeder,,N Current (RMS),A,9.7
563033,Fairfield Rise Llantwit Major,2023-06-17T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,14.9
563033,Fairfield Rise Llantwit Major,2023-06-17T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,9.6
563033,Fairfield Rise Llantwit Major,2023-06-17T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,15.8
563033,Fairfield Rise Llantwit Major,2023-06-17T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.16
563033,Fairfield Rise Llantwit Major,2023-06-17T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.4
563033,Fairfield Rise Llantwit Major,2023-06-17T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.3
563033,Fairfield Rise Llantwit Major,2023-06-17T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.62
563033,Fairfield Rise Llantwit Major,2023-06-17T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.82
563033,Fairfield Rise Llantwit Major,2023-06-17T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.78
563033,Fairfield Rise Llantwit Major,2023-06-17T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.2
563033,Fairfield Rise Llantwit Major,2023-06-17T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.6
563033,Fairfield Rise Llantwit Major,2023-06-17T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.0
563033,Fairfield Rise Llantwit Major,2023-06-17T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.0
563033,Fairfield Rise Llantwit Major,2023-06-17T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
563033,Fairfield Rise Llantwit Major,2023-06-17T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
563033,Fairfield Rise Llantwit Major,2023-06-17T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
563033,Fairfield Rise Llantwit Major,2023-06-17T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.33
563033,Fairfield Rise Llantwit Major,2023-06-17T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.96
563033,Fairfield Rise Llantwit Major,2023-06-17T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.26
563033,Fairfield Rise Llantwit Major,2023-06-17T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.8
563033,Fairfield Rise Llantwit Major,2023-06-17T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.6
