Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563033,Fairfield Rise Llantwit Major,2023-06-17T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.5
563033,Fairfield Rise Llantwit Major,2023-06-17T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.1
563033,Fairfield Rise Llantwit Major,2023-06-17T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
563033,Fairfield Rise Llantwit Major,2023-06-17T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
563033,Fairfield Rise Llantwit Major,2023-06-17T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
563033,Fairfield Rise Llantwit Major,2023-06-17T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.25
563033,Fairfield Rise Llantwit Major,2023-06-17T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
563033,Fairfield Rise Llantwit Major,2023-06-17T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.83
563033,Fairfield Rise Llantwit Major,2023-06-17T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.1
563033,Fairfield Rise Llantwit Major,2023-06-17T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.6
563033,Fairfield Rise Llantwit Major,2023-06-17T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.8
563033,Fairfield Rise Llantwit Major,2023-06-17T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.8
563033,Fairfield Rise Llantwit Major,2023-06-17T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.27
563033,Fairfield Rise Llantwit Major,2023-06-17T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
563033,Fairfield Rise Llantwit Major,2023-06-17T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.33
563033,Fairfield Rise Llantwit Major,2023-06-17T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.22
563033,Fairfield Rise Llantwit Major,2023-06-17T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.05
563033,Fairfield Rise Llantwit Major,2023-06-17T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.03
563033,Fairfield Rise Llantwit Major,2023-06-17T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.9
563033,Fairfield Rise Llantwit Major,2023-06-17T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.8
563033,Fairfield Rise Llantwit Major,2023-06-17T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.6
563033,Fairfield Rise Llantwit Major,2023-06-17T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.4
563033,Fairfield Rise Llantwit Major,2023-06-17T01:40:00.000+00:00,transformer,,Temperature,C,31.5
563033,Fairfield Rise Llantwit Major,2023-06-17T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
563033,Fairfield Rise Llantwit Major,2023-06-17T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
563033,Fairfield Rise Llantwit Major,2023-06-17T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
563033,Fairfield Rise Llantwit Major,2023-06-17T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
563033,Fairfield Rise Llantwit Major,2023-06-17T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
563033,Fairfield Rise Llantwit Major,2023-06-17T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
563033,Fairfield Rise Llantwit Major,2023-06-17T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.96
563033,Fairfield Rise Llantwit Major,2023-06-17T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
563033,Fairfield Rise Llantwit Major,2023-06-17T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
563033,Fairfield Rise Llantwit Major,2023-06-17T01:40:00.000+00:00,busbar,,L3 Active Power,kW,18.9
563033,Fairfield Rise Llantwit Major,2023-06-17T01:40:00.000+00:00,busbar,,L2 Active Power,kW,14.02
563033,Fairfield Rise Llantwit Major,2023-06-17T01:40:00.000+00:00,busbar,,L1 Active Power,kW,19.51
563033,Fairfield Rise Llantwit Major,2023-06-17T01:40:00.000+00:00,busbar,,N Current (RMS),A,24.6
563033,Fairfield Rise Llantwit Major,2023-06-17T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.9
563033,Fairfield Rise Llantwit Major,2023-06-17T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.9
563033,Fairfield Rise Llantwit Major,2023-06-17T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.2
563033,Fairfield Rise Llantwit Major,2023-06-17T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.87
563033,Fairfield Rise Llantwit Major,2023-06-17T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
563033,Fairfield Rise Llantwit Major,2023-06-17T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
563033,Fairfield Rise Llantwit Major,2023-06-17T01:30:00.000+00:00,feeder,,L3 Active Power,kW,3.48
563033,Fairfield Rise Llantwit Major,2023-06-17T01:30:00.000+00:00,feeder,,L2 Active Power,kW,2.57
563033,Fairfield Rise Llantwit Major,2023-06-17T01:30:00.000+00:00,feeder,,L1 Active Power,kW,3.71
563033,Fairfield Rise Llantwit Major,2023-06-17T01:30:00.000+00:00,feeder,,N Current (RMS),A,9.1
563033,Fairfield Rise Llantwit Major,2023-06-17T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,15.1
563033,Fairfield Rise Llantwit Major,2023-06-17T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.1
563033,Fairfield Rise Llantwit Major,2023-06-17T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,16.1
563033,Fairfield Rise Llantwit Major,2023-06-17T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.4
563033,Fairfield Rise Llantwit Major,2023-06-17T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.37
563033,Fairfield Rise Llantwit Major,2023-06-17T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.07
563033,Fairfield Rise Llantwit Major,2023-06-17T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.7
563033,Fairfield Rise Llantwit Major,2023-06-17T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.12
563033,Fairfield Rise Llantwit Major,2023-06-17T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.6
563033,Fairfield Rise Llantwit Major,2023-06-17T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.6
563033,Fairfield Rise Llantwit Major,2023-06-17T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.9
563033,Fairfield Rise Llantwit Major,2023-06-17T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.2
563033,Fairfield Rise Llantwit Major,2023-06-17T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.3
563033,Fairfield Rise Llantwit Major,2023-06-17T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
563033,Fairfield Rise Llantwit Major,2023-06-17T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
563033,Fairfield Rise Llantwit Major,2023-06-17T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
563033,Fairfield Rise Llantwit Major,2023-06-17T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.78
563033,Fairfield Rise Llantwit Major,2023-06-17T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.35
563033,Fairfield Rise Llantwit Major,2023-06-17T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.34
563033,Fairfield Rise Llantwit Major,2023-06-17T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.2
563033,Fairfield Rise Llantwit Major,2023-06-17T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.1
563033,Fairfield Rise Llantwit Major,2023-06-17T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.1
563033,Fairfield Rise Llantwit Major,2023-06-17T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.3
563033,Fairfield Rise Llantwit Major,2023-06-17T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.11
563033,Fairfield Rise Llantwit Major,2023-06-17T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
563033,Fairfield Rise Llantwit Major,2023-06-17T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
563033,Fairfield Rise Llantwit Major,2023-06-17T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.16
563033,Fairfield Rise Llantwit Major,2023-06-17T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.28
563033,Fairfield Rise Llantwit Major,2023-06-17T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.54
563033,Fairfield Rise Llantwit Major,2023-06-17T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.8
563033,Fairfield Rise Llantwit Major,2023-06-17T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.6
563033,Fairfield Rise Llantwit Major,2023-06-17T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.1
563033,Fairfield Rise Llantwit Major,2023-06-17T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.9
563033,Fairfield Rise Llantwit Major,2023-06-17T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.07
563033,Fairfield Rise Llantwit Major,2023-06-17T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
563033,Fairfield Rise Llantwit Major,2023-06-17T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.6
563033,Fairfield Rise Llantwit Major,2023-06-17T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.49
563033,Fairfield Rise Llantwit Major,2023-06-17T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.88
563033,Fairfield Rise Llantwit Major,2023-06-17T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.26
563033,Fairfield Rise Llantwit Major,2023-06-17T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.6
563033,Fairfield Rise Llantwit Major,2023-06-17T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.8
563033,Fairfield Rise Llantwit Major,2023-06-17T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.2
563033,Fairfield Rise Llantwit Major,2023-06-17T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.3
563033,Fairfield Rise Llantwit Major,2023-06-17T01:30:00.000+00:00,transformer,,Temperature,C,31.7
563033,Fairfield Rise Llantwit Major,2023-06-17T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
563033,Fairfield Rise Llantwit Major,2023-06-17T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
563033,Fairfield Rise Llantwit Major,2023-06-17T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
563033,Fairfield Rise Llantwit Major,2023-06-17T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
563033,Fairfield Rise Llantwit Major,2023-06-17T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
563033,Fairfield Rise Llantwit Major,2023-06-17T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
563033,Fairfield Rise Llantwit Major,2023-06-17T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.5
563033,Fairfield Rise Llantwit Major,2023-06-17T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
563033,Fairfield Rise Llantwit Major,2023-06-17T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
563033,Fairfield Rise Llantwit Major,2023-06-17T01:30:00.000+00:00,busbar,,L3 Active Power,kW,22.61
563033,Fairfield Rise Llantwit Major,2023-06-17T01:30:00.000+00:00,busbar,,L2 Active Power,kW,15.19
563033,Fairfield Rise Llantwit Major,2023-06-17T01:30:00.000+00:00,busbar,,L1 Active Power,kW,17.45
563033,Fairfield Rise Llantwit Major,2023-06-17T01:30:00.000+00:00,busbar,,N Current (RMS),A,32.0
563033,Fairfield Rise Llantwit Major,2023-06-17T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.9
563033,Fairfield Rise Llantwit Major,2023-06-17T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
563033,Fairfield Rise Llantwit Major,2023-06-17T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
563033,Fairfield Rise Llantwit Major,2023-06-17T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.83
563033,Fairfield Rise Llantwit Major,2023-06-17T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
563033,Fairfield Rise Llantwit Major,2023-06-17T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
563033,Fairfield Rise Llantwit Major,2023-06-17T01:20:00.000+00:00,feeder,,L3 Active Power,kW,3.66
563033,Fairfield Rise Llantwit Major,2023-06-17T01:20:00.000+00:00,feeder,,L2 Active Power,kW,2.51
563033,Fairfield Rise Llantwit Major,2023-06-17T01:20:00.000+00:00,feeder,,L1 Active Power,kW,3.76
563033,Fairfield Rise Llantwit Major,2023-06-17T01:20:00.000+00:00,feeder,,N Current (RMS),A,9.9
563033,Fairfield Rise Llantwit Major,2023-06-17T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.9
563033,Fairfield Rise Llantwit Major,2023-06-17T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,11.0
563033,Fairfield Rise Llantwit Major,2023-06-17T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,16.5
563033,Fairfield Rise Llantwit Major,2023-06-17T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.31
563033,Fairfield Rise Llantwit Major,2023-06-17T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.27
563033,Fairfield Rise Llantwit Major,2023-06-17T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.42
563033,Fairfield Rise Llantwit Major,2023-06-17T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.65
563033,Fairfield Rise Llantwit Major,2023-06-17T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.57
563033,Fairfield Rise Llantwit Major,2023-06-17T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.78
563033,Fairfield Rise Llantwit Major,2023-06-17T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.2
563033,Fairfield Rise Llantwit Major,2023-06-17T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.8
563033,Fairfield Rise Llantwit Major,2023-06-17T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.6
563033,Fairfield Rise Llantwit Major,2023-06-17T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.1
563033,Fairfield Rise Llantwit Major,2023-06-17T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
563033,Fairfield Rise Llantwit Major,2023-06-17T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
563033,Fairfield Rise Llantwit Major,2023-06-17T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
563033,Fairfield Rise Llantwit Major,2023-06-17T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.63
563033,Fairfield Rise Llantwit Major,2023-06-17T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.68
563033,Fairfield Rise Llantwit Major,2023-06-17T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.28
563033,Fairfield Rise Llantwit Major,2023-06-17T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.7
563033,Fairfield Rise Llantwit Major,2023-06-17T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.8
563033,Fairfield Rise Llantwit Major,2023-06-17T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.0
563033,Fairfield Rise Llantwit Major,2023-06-17T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.2
563033,Fairfield Rise Llantwit Major,2023-06-17T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
563033,Fairfield Rise Llantwit Major,2023-06-17T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
563033,Fairfield Rise Llantwit Major,2023-06-17T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
563033,Fairfield Rise Llantwit Major,2023-06-17T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.34
563033,Fairfield Rise Llantwit Major,2023-06-17T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.91
563033,Fairfield Rise Llantwit Major,2023-06-17T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.37
563033,Fairfield Rise Llantwit Major,2023-06-17T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.7
563033,Fairfield Rise Llantwit Major,2023-06-17T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.0
563033,Fairfield Rise Llantwit Major,2023-06-17T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.5
563033,Fairfield Rise Llantwit Major,2023-06-17T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.0
563033,Fairfield Rise Llantwit Major,2023-06-17T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.95
563033,Fairfield Rise Llantwit Major,2023-06-17T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
563033,Fairfield Rise Llantwit Major,2023-06-17T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.53
563033,Fairfield Rise Llantwit Major,2023-06-17T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.14
563033,Fairfield Rise Llantwit Major,2023-06-17T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.89
563033,Fairfield Rise Llantwit Major,2023-06-17T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.24
563033,Fairfield Rise Llantwit Major,2023-06-17T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.6
563033,Fairfield Rise Llantwit Major,2023-06-17T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.6
563033,Fairfield Rise Llantwit Major,2023-06-17T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.2
563033,Fairfield Rise Llantwit Major,2023-06-17T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.6
563033,Fairfield Rise Llantwit Major,2023-06-17T01:20:00.000+00:00,transformer,,Temperature,C,31.8
563033,Fairfield Rise Llantwit Major,2023-06-17T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
563033,Fairfield Rise Llantwit Major,2023-06-17T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
563033,Fairfield Rise Llantwit Major,2023-06-17T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
563033,Fairfield Rise Llantwit Major,2023-06-17T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
563033,Fairfield Rise Llantwit Major,2023-06-17T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
563033,Fairfield Rise Llantwit Major,2023-06-17T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
563033,Fairfield Rise Llantwit Major,2023-06-17T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.86
563033,Fairfield Rise Llantwit Major,2023-06-17T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
563033,Fairfield Rise Llantwit Major,2023-06-17T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
563033,Fairfield Rise Llantwit Major,2023-06-17T01:20:00.000+00:00,busbar,,L3 Active Power,kW,21.42
563033,Fairfield Rise Llantwit Major,2023-06-17T01:20:00.000+00:00,busbar,,L2 Active Power,kW,15.56
563033,Fairfield Rise Llantwit Major,2023-06-17T01:20:00.000+00:00,busbar,,L1 Active Power,kW,15.44
563033,Fairfield Rise Llantwit Major,2023-06-17T01:20:00.000+00:00,busbar,,N Current (RMS),A,28.3
563033,Fairfield Rise Llantwit Major,2023-06-17T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.9
563033,Fairfield Rise Llantwit Major,2023-06-17T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
563033,Fairfield Rise Llantwit Major,2023-06-17T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.1
563033,Fairfield Rise Llantwit Major,2023-06-17T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.87
563033,Fairfield Rise Llantwit Major,2023-06-17T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
563033,Fairfield Rise Llantwit Major,2023-06-17T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
563033,Fairfield Rise Llantwit Major,2023-06-17T01:10:00.000+00:00,feeder,,L3 Active Power,kW,3.72
563033,Fairfield Rise Llantwit Major,2023-06-17T01:10:00.000+00:00,feeder,,L2 Active Power,kW,2.52
563033,Fairfield Rise Llantwit Major,2023-06-17T01:10:00.000+00:00,feeder,,L1 Active Power,kW,3.74
563033,Fairfield Rise Llantwit Major,2023-06-17T01:10:00.000+00:00,feeder,,N Current (RMS),A,10.2
563033,Fairfield Rise Llantwit Major,2023-06-17T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.1
563033,Fairfield Rise Llantwit Major,2023-06-17T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,10.9
563033,Fairfield Rise Llantwit Major,2023-06-17T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,16.5
563033,Fairfield Rise Llantwit Major,2023-06-17T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.46
563033,Fairfield Rise Llantwit Major,2023-06-17T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.31
563033,Fairfield Rise Llantwit Major,2023-06-17T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.41
563033,Fairfield Rise Llantwit Major,2023-06-17T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.91
563033,Fairfield Rise Llantwit Major,2023-06-17T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.1
563033,Fairfield Rise Llantwit Major,2023-06-17T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.19
563033,Fairfield Rise Llantwit Major,2023-06-17T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.1
563033,Fairfield Rise Llantwit Major,2023-06-17T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.8
563033,Fairfield Rise Llantwit Major,2023-06-17T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.1
563033,Fairfield Rise Llantwit Major,2023-06-17T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.1
563033,Fairfield Rise Llantwit Major,2023-06-17T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.32
563033,Fairfield Rise Llantwit Major,2023-06-17T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
563033,Fairfield Rise Llantwit Major,2023-06-17T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
563033,Fairfield Rise Llantwit Major,2023-06-17T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.32
563033,Fairfield Rise Llantwit Major,2023-06-17T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.09
563033,Fairfield Rise Llantwit Major,2023-06-17T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.28
563033,Fairfield Rise Llantwit Major,2023-06-17T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.4
563033,Fairfield Rise Llantwit Major,2023-06-17T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.0
563033,Fairfield Rise Llantwit Major,2023-06-17T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.0
563033,Fairfield Rise Llantwit Major,2023-06-17T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.2
563033,Fairfield Rise Llantwit Major,2023-06-17T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
563033,Fairfield Rise Llantwit Major,2023-06-17T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
563033,Fairfield Rise Llantwit Major,2023-06-17T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
563033,Fairfield Rise Llantwit Major,2023-06-17T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.48
563033,Fairfield Rise Llantwit Major,2023-06-17T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.86
563033,Fairfield Rise Llantwit Major,2023-06-17T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.03
563033,Fairfield Rise Llantwit Major,2023-06-17T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.0
563033,Fairfield Rise Llantwit Major,2023-06-17T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.1
563033,Fairfield Rise Llantwit Major,2023-06-17T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.4
563033,Fairfield Rise Llantwit Major,2023-06-17T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.6
563033,Fairfield Rise Llantwit Major,2023-06-17T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.27
563033,Fairfield Rise Llantwit Major,2023-06-17T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
563033,Fairfield Rise Llantwit Major,2023-06-17T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.5
563033,Fairfield Rise Llantwit Major,2023-06-17T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.74
563033,Fairfield Rise Llantwit Major,2023-06-17T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.61
563033,Fairfield Rise Llantwit Major,2023-06-17T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.06
563033,Fairfield Rise Llantwit Major,2023-06-17T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.9
563033,Fairfield Rise Llantwit Major,2023-06-17T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.7
563033,Fairfield Rise Llantwit Major,2023-06-17T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.3
563033,Fairfield Rise Llantwit Major,2023-06-17T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.6
563033,Fairfield Rise Llantwit Major,2023-06-17T01:10:00.000+00:00,transformer,,Temperature,C,31.9
563033,Fairfield Rise Llantwit Major,2023-06-17T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
563033,Fairfield Rise Llantwit Major,2023-06-17T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
563033,Fairfield Rise Llantwit Major,2023-06-17T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
563033,Fairfield Rise Llantwit Major,2023-06-17T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
563033,Fairfield Rise Llantwit Major,2023-06-17T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
563033,Fairfield Rise Llantwit Major,2023-06-17T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
563033,Fairfield Rise Llantwit Major,2023-06-17T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.52
563033,Fairfield Rise Llantwit Major,2023-06-17T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
563033,Fairfield Rise Llantwit Major,2023-06-17T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
563033,Fairfield Rise Llantwit Major,2023-06-17T01:10:00.000+00:00,busbar,,L3 Active Power,kW,21.16
563033,Fairfield Rise Llantwit Major,2023-06-17T01:10:00.000+00:00,busbar,,L2 Active Power,kW,17.17
563033,Fairfield Rise Llantwit Major,2023-06-17T01:10:00.000+00:00,busbar,,L1 Active Power,kW,16.32
563033,Fairfield Rise Llantwit Major,2023-06-17T01:10:00.000+00:00,busbar,,N Current (RMS),A,22.0
563033,Fairfield Rise Llantwit Major,2023-06-17T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.2
563033,Fairfield Rise Llantwit Major,2023-06-17T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
563033,Fairfield Rise Llantwit Major,2023-06-17T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.6
563033,Fairfield Rise Llantwit Major,2023-06-17T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.98
563033,Fairfield Rise Llantwit Major,2023-06-17T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
563033,Fairfield Rise Llantwit Major,2023-06-17T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
563033,Fairfield Rise Llantwit Major,2023-06-17T01:00:00.000+00:00,feeder,,L3 Active Power,kW,3.5
563033,Fairfield Rise Llantwit Major,2023-06-17T01:00:00.000+00:00,feeder,,L2 Active Power,kW,2.52
563033,Fairfield Rise Llantwit Major,2023-06-17T01:00:00.000+00:00,feeder,,L1 Active Power,kW,3.59
563033,Fairfield Rise Llantwit Major,2023-06-17T01:00:00.000+00:00,feeder,,N Current (RMS),A,9.5
563033,Fairfield Rise Llantwit Major,2023-06-17T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,15.2
563033,Fairfield Rise Llantwit Major,2023-06-17T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,10.9
563033,Fairfield Rise Llantwit Major,2023-06-17T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,15.8
563033,Fairfield Rise Llantwit Major,2023-06-17T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.31
563033,Fairfield Rise Llantwit Major,2023-06-17T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
563033,Fairfield Rise Llantwit Major,2023-06-17T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
563033,Fairfield Rise Llantwit Major,2023-06-17T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.81
563033,Fairfield Rise Llantwit Major,2023-06-17T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.12
563033,Fairfield Rise Llantwit Major,2023-06-17T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.74
563033,Fairfield Rise Llantwit Major,2023-06-17T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.8
563033,Fairfield Rise Llantwit Major,2023-06-17T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.3
563033,Fairfield Rise Llantwit Major,2023-06-17T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.1
563033,Fairfield Rise Llantwit Major,2023-06-17T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.8
563033,Fairfield Rise Llantwit Major,2023-06-17T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.32
563033,Fairfield Rise Llantwit Major,2023-06-17T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
563033,Fairfield Rise Llantwit Major,2023-06-17T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
563033,Fairfield Rise Llantwit Major,2023-06-17T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.57
563033,Fairfield Rise Llantwit Major,2023-06-17T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.87
563033,Fairfield Rise Llantwit Major,2023-06-17T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.19
563033,Fairfield Rise Llantwit Major,2023-06-17T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.8
563033,Fairfield Rise Llantwit Major,2023-06-17T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.1
563033,Fairfield Rise Llantwit Major,2023-06-17T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.0
563033,Fairfield Rise Llantwit Major,2023-06-17T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.8
563033,Fairfield Rise Llantwit Major,2023-06-17T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
563033,Fairfield Rise Llantwit Major,2023-06-17T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
563033,Fairfield Rise Llantwit Major,2023-06-17T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
563033,Fairfield Rise Llantwit Major,2023-06-17T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.6
563033,Fairfield Rise Llantwit Major,2023-06-17T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.97
563033,Fairfield Rise Llantwit Major,2023-06-17T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.12
563033,Fairfield Rise Llantwit Major,2023-06-17T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.4
563033,Fairfield Rise Llantwit Major,2023-06-17T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.3
563033,Fairfield Rise Llantwit Major,2023-06-17T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.7
563033,Fairfield Rise Llantwit Major,2023-06-17T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.3
563033,Fairfield Rise Llantwit Major,2023-06-17T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.46
563033,Fairfield Rise Llantwit Major,2023-06-17T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
563033,Fairfield Rise Llantwit Major,2023-06-17T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.67
563033,Fairfield Rise Llantwit Major,2023-06-17T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.32
563033,Fairfield Rise Llantwit Major,2023-06-17T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.35
563033,Fairfield Rise Llantwit Major,2023-06-17T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.13
563033,Fairfield Rise Llantwit Major,2023-06-17T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
563033,Fairfield Rise Llantwit Major,2023-06-17T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.8
563033,Fairfield Rise Llantwit Major,2023-06-17T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.1
563033,Fairfield Rise Llantwit Major,2023-06-17T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.0
563033,Fairfield Rise Llantwit Major,2023-06-17T01:00:00.000+00:00,transformer,,Temperature,C,32.0
563033,Fairfield Rise Llantwit Major,2023-06-17T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
563033,Fairfield Rise Llantwit Major,2023-06-17T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
563033,Fairfield Rise Llantwit Major,2023-06-17T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
563033,Fairfield Rise Llantwit Major,2023-06-17T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
563033,Fairfield Rise Llantwit Major,2023-06-17T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
563033,Fairfield Rise Llantwit Major,2023-06-17T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
563033,Fairfield Rise Llantwit Major,2023-06-17T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.71
563033,Fairfield Rise Llantwit Major,2023-06-17T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
563033,Fairfield Rise Llantwit Major,2023-06-17T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
563033,Fairfield Rise Llantwit Major,2023-06-17T01:00:00.000+00:00,busbar,,L3 Active Power,kW,20.82
563033,Fairfield Rise Llantwit Major,2023-06-17T01:00:00.000+00:00,busbar,,L2 Active Power,kW,17.82
563033,Fairfield Rise Llantwit Major,2023-06-17T01:00:00.000+00:00,busbar,,L1 Active Power,kW,15.76
563033,Fairfield Rise Llantwit Major,2023-06-17T01:00:00.000+00:00,busbar,,N Current (RMS),A,21.1
563033,Fairfield Rise Llantwit Major,2023-06-17T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
563033,Fairfield Rise Llantwit Major,2023-06-17T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.1
563033,Fairfield Rise Llantwit Major,2023-06-17T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.1
563033,Fairfield Rise Llantwit Major,2023-06-17T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.99
563033,Fairfield Rise Llantwit Major,2023-06-17T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
563033,Fairfield Rise Llantwit Major,2023-06-17T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
563033,Fairfield Rise Llantwit Major,2023-06-17T00:50:00.000+00:00,feeder,,L3 Active Power,kW,3.7
563033,Fairfield Rise Llantwit Major,2023-06-17T00:50:00.000+00:00,feeder,,L2 Active Power,kW,2.34
563033,Fairfield Rise Llantwit Major,2023-06-17T00:50:00.000+00:00,feeder,,L1 Active Power,kW,3.5
563033,Fairfield Rise Llantwit Major,2023-06-17T00:50:00.000+00:00,feeder,,N Current (RMS),A,10.4
563033,Fairfield Rise Llantwit Major,2023-06-17T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.0
563033,Fairfield Rise Llantwit Major,2023-06-17T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,10.2
563033,Fairfield Rise Llantwit Major,2023-06-17T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,15.6
563033,Fairfield Rise Llantwit Major,2023-06-17T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.48
563033,Fairfield Rise Llantwit Major,2023-06-17T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
563033,Fairfield Rise Llantwit Major,2023-06-17T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
563033,Fairfield Rise Llantwit Major,2023-06-17T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.57
563033,Fairfield Rise Llantwit Major,2023-06-17T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.34
563033,Fairfield Rise Llantwit Major,2023-06-17T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.81
563033,Fairfield Rise Llantwit Major,2023-06-17T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.1
563033,Fairfield Rise Llantwit Major,2023-06-17T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.4
563033,Fairfield Rise Llantwit Major,2023-06-17T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.9
563033,Fairfield Rise Llantwit Major,2023-06-17T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.0
563033,Fairfield Rise Llantwit Major,2023-06-17T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.48
563033,Fairfield Rise Llantwit Major,2023-06-17T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
563033,Fairfield Rise Llantwit Major,2023-06-17T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
563033,Fairfield Rise Llantwit Major,2023-06-17T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.47
563033,Fairfield Rise Llantwit Major,2023-06-17T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.71
563033,Fairfield Rise Llantwit Major,2023-06-17T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.13
563033,Fairfield Rise Llantwit Major,2023-06-17T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.6
563033,Fairfield Rise Llantwit Major,2023-06-17T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.6
563033,Fairfield Rise Llantwit Major,2023-06-17T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.4
563033,Fairfield Rise Llantwit Major,2023-06-17T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.5
563033,Fairfield Rise Llantwit Major,2023-06-17T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
563033,Fairfield Rise Llantwit Major,2023-06-17T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
563033,Fairfield Rise Llantwit Major,2023-06-17T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
563033,Fairfield Rise Llantwit Major,2023-06-17T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.72
563033,Fairfield Rise Llantwit Major,2023-06-17T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.91
563033,Fairfield Rise Llantwit Major,2023-06-17T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.86
563033,Fairfield Rise Llantwit Major,2023-06-17T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.5
563033,Fairfield Rise Llantwit Major,2023-06-17T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.7
563033,Fairfield Rise Llantwit Major,2023-06-17T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.5
563033,Fairfield Rise Llantwit Major,2023-06-17T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.0
563033,Fairfield Rise Llantwit Major,2023-06-17T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.67
563033,Fairfield Rise Llantwit Major,2023-06-17T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
563033,Fairfield Rise Llantwit Major,2023-06-17T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.86
563033,Fairfield Rise Llantwit Major,2023-06-17T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.61
563033,Fairfield Rise Llantwit Major,2023-06-17T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.35
563033,Fairfield Rise Llantwit Major,2023-06-17T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.1
563033,Fairfield Rise Llantwit Major,2023-06-17T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.3
563033,Fairfield Rise Llantwit Major,2023-06-17T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.2
563033,Fairfield Rise Llantwit Major,2023-06-17T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.8
563033,Fairfield Rise Llantwit Major,2023-06-17T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.2
563033,Fairfield Rise Llantwit Major,2023-06-17T00:50:00.000+00:00,transformer,,Temperature,C,32.1
563033,Fairfield Rise Llantwit Major,2023-06-17T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
563033,Fairfield Rise Llantwit Major,2023-06-17T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
563033,Fairfield Rise Llantwit Major,2023-06-17T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
563033,Fairfield Rise Llantwit Major,2023-06-17T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
563033,Fairfield Rise Llantwit Major,2023-06-17T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
563033,Fairfield Rise Llantwit Major,2023-06-17T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
563033,Fairfield Rise Llantwit Major,2023-06-17T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.23
563033,Fairfield Rise Llantwit Major,2023-06-17T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
563033,Fairfield Rise Llantwit Major,2023-06-17T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
563033,Fairfield Rise Llantwit Major,2023-06-17T00:50:00.000+00:00,busbar,,L3 Active Power,kW,21.07
563033,Fairfield Rise Llantwit Major,2023-06-17T00:50:00.000+00:00,busbar,,L2 Active Power,kW,14.64
563033,Fairfield Rise Llantwit Major,2023-06-17T00:50:00.000+00:00,busbar,,L1 Active Power,kW,15.4
563033,Fairfield Rise Llantwit Major,2023-06-17T00:50:00.000+00:00,busbar,,N Current (RMS),A,21.2
563033,Fairfield Rise Llantwit Major,2023-06-17T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
563033,Fairfield Rise Llantwit Major,2023-06-17T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.3
563033,Fairfield Rise Llantwit Major,2023-06-17T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
563033,Fairfield Rise Llantwit Major,2023-06-17T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
563033,Fairfield Rise Llantwit Major,2023-06-17T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
563033,Fairfield Rise Llantwit Major,2023-06-17T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.17
563033,Fairfield Rise Llantwit Major,2023-06-17T00:40:00.000+00:00,feeder,,L3 Active Power,kW,3.98
563033,Fairfield Rise Llantwit Major,2023-06-17T00:40:00.000+00:00,feeder,,L2 Active Power,kW,2.31
563033,Fairfield Rise Llantwit Major,2023-06-17T00:40:00.000+00:00,feeder,,L1 Active Power,kW,3.47
563033,Fairfield Rise Llantwit Major,2023-06-17T00:40:00.000+00:00,feeder,,N Current (RMS),A,11.8
563033,Fairfield Rise Llantwit Major,2023-06-17T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.0
563033,Fairfield Rise Llantwit Major,2023-06-17T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,10.2
563033,Fairfield Rise Llantwit Major,2023-06-17T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,15.8
563033,Fairfield Rise Llantwit Major,2023-06-17T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.62
563033,Fairfield Rise Llantwit Major,2023-06-17T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.22
563033,Fairfield Rise Llantwit Major,2023-06-17T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
563033,Fairfield Rise Llantwit Major,2023-06-17T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.81
563033,Fairfield Rise Llantwit Major,2023-06-17T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.3
563033,Fairfield Rise Llantwit Major,2023-06-17T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.75
563033,Fairfield Rise Llantwit Major,2023-06-17T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.0
563033,Fairfield Rise Llantwit Major,2023-06-17T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.5
563033,Fairfield Rise Llantwit Major,2023-06-17T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.8
563033,Fairfield Rise Llantwit Major,2023-06-17T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.8
563033,Fairfield Rise Llantwit Major,2023-06-17T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.46
563033,Fairfield Rise Llantwit Major,2023-06-17T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
563033,Fairfield Rise Llantwit Major,2023-06-17T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
563033,Fairfield Rise Llantwit Major,2023-06-17T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.45
563033,Fairfield Rise Llantwit Major,2023-06-17T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.16
563033,Fairfield Rise Llantwit Major,2023-06-17T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.09
563033,Fairfield Rise Llantwit Major,2023-06-17T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.4
563033,Fairfield Rise Llantwit Major,2023-06-17T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.6
563033,Fairfield Rise Llantwit Major,2023-06-17T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.2
563033,Fairfield Rise Llantwit Major,2023-06-17T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.5
563033,Fairfield Rise Llantwit Major,2023-06-17T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
563033,Fairfield Rise Llantwit Major,2023-06-17T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
563033,Fairfield Rise Llantwit Major,2023-06-17T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
563033,Fairfield Rise Llantwit Major,2023-06-17T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.7
563033,Fairfield Rise Llantwit Major,2023-06-17T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.91
563033,Fairfield Rise Llantwit Major,2023-06-17T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.92
563033,Fairfield Rise Llantwit Major,2023-06-17T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.0
563033,Fairfield Rise Llantwit Major,2023-06-17T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.6
563033,Fairfield Rise Llantwit Major,2023-06-17T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.6
563033,Fairfield Rise Llantwit Major,2023-06-17T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.8
563033,Fairfield Rise Llantwit Major,2023-06-17T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.24
563033,Fairfield Rise Llantwit Major,2023-06-17T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
563033,Fairfield Rise Llantwit Major,2023-06-17T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.35
563033,Fairfield Rise Llantwit Major,2023-06-17T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.24
563033,Fairfield Rise Llantwit Major,2023-06-17T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.84
563033,Fairfield Rise Llantwit Major,2023-06-17T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.62
563033,Fairfield Rise Llantwit Major,2023-06-17T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.1
563033,Fairfield Rise Llantwit Major,2023-06-17T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.6
563033,Fairfield Rise Llantwit Major,2023-06-17T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.6
563033,Fairfield Rise Llantwit Major,2023-06-17T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.6
563033,Fairfield Rise Llantwit Major,2023-06-17T00:40:00.000+00:00,transformer,,Temperature,C,32.2
563033,Fairfield Rise Llantwit Major,2023-06-17T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
563033,Fairfield Rise Llantwit Major,2023-06-17T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
563033,Fairfield Rise Llantwit Major,2023-06-17T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
563033,Fairfield Rise Llantwit Major,2023-06-17T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
563033,Fairfield Rise Llantwit Major,2023-06-17T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
563033,Fairfield Rise Llantwit Major,2023-06-17T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
563033,Fairfield Rise Llantwit Major,2023-06-17T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.06
563033,Fairfield Rise Llantwit Major,2023-06-17T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
563033,Fairfield Rise Llantwit Major,2023-06-17T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
563033,Fairfield Rise Llantwit Major,2023-06-17T00:40:00.000+00:00,busbar,,L3 Active Power,kW,20.18
563033,Fairfield Rise Llantwit Major,2023-06-17T00:40:00.000+00:00,busbar,,L2 Active Power,kW,15.53
563033,Fairfield Rise Llantwit Major,2023-06-17T00:40:00.000+00:00,busbar,,L1 Active Power,kW,15.85
563033,Fairfield Rise Llantwit Major,2023-06-17T00:40:00.000+00:00,busbar,,N Current (RMS),A,20.0
563033,Fairfield Rise Llantwit Major,2023-06-17T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.5
563033,Fairfield Rise Llantwit Major,2023-06-17T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
563033,Fairfield Rise Llantwit Major,2023-06-17T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.8
563033,Fairfield Rise Llantwit Major,2023-06-17T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
563033,Fairfield Rise Llantwit Major,2023-06-17T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
563033,Fairfield Rise Llantwit Major,2023-06-17T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
563033,Fairfield Rise Llantwit Major,2023-06-17T00:30:00.000+00:00,feeder,,L3 Active Power,kW,3.83
563033,Fairfield Rise Llantwit Major,2023-06-17T00:30:00.000+00:00,feeder,,L2 Active Power,kW,2.41
563033,Fairfield Rise Llantwit Major,2023-06-17T00:30:00.000+00:00,feeder,,L1 Active Power,kW,4.04
563033,Fairfield Rise Llantwit Major,2023-06-17T00:30:00.000+00:00,feeder,,N Current (RMS),A,11.0
563033,Fairfield Rise Llantwit Major,2023-06-17T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,16.4
563033,Fairfield Rise Llantwit Major,2023-06-17T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,10.5
563033,Fairfield Rise Llantwit Major,2023-06-17T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,17.6
563033,Fairfield Rise Llantwit Major,2023-06-17T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.45
563033,Fairfield Rise Llantwit Major,2023-06-17T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.13
563033,Fairfield Rise Llantwit Major,2023-06-17T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
563033,Fairfield Rise Llantwit Major,2023-06-17T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.67
563033,Fairfield Rise Llantwit Major,2023-06-17T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.37
563033,Fairfield Rise Llantwit Major,2023-06-17T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.84
563033,Fairfield Rise Llantwit Major,2023-06-17T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.4
563033,Fairfield Rise Llantwit Major,2023-06-17T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.9
563033,Fairfield Rise Llantwit Major,2023-06-17T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.0
563033,Fairfield Rise Llantwit Major,2023-06-17T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.2
563033,Fairfield Rise Llantwit Major,2023-06-17T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.3
563033,Fairfield Rise Llantwit Major,2023-06-17T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
