Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563033,Fairfield Rise Llantwit Major,2023-06-17T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
563033,Fairfield Rise Llantwit Major,2023-06-17T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.4
563033,Fairfield Rise Llantwit Major,2023-06-17T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.24
563033,Fairfield Rise Llantwit Major,2023-06-17T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.31
563033,Fairfield Rise Llantwit Major,2023-06-17T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.6
563033,Fairfield Rise Llantwit Major,2023-06-17T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.3
563033,Fairfield Rise Llantwit Major,2023-06-17T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.5
563033,Fairfield Rise Llantwit Major,2023-06-17T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.4
563033,Fairfield Rise Llantwit Major,2023-06-17T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
563033,Fairfield Rise Llantwit Major,2023-06-17T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
563033,Fairfield Rise Llantwit Major,2023-06-17T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
563033,Fairfield Rise Llantwit Major,2023-06-17T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.41
563033,Fairfield Rise Llantwit Major,2023-06-17T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.25
563033,Fairfield Rise Llantwit Major,2023-06-17T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.52
563033,Fairfield Rise Llantwit Major,2023-06-17T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.3
563033,Fairfield Rise Llantwit Major,2023-06-17T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.0
563033,Fairfield Rise Llantwit Major,2023-06-17T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.0
563033,Fairfield Rise Llantwit Major,2023-06-17T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.2
563033,Fairfield Rise Llantwit Major,2023-06-17T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.38
563033,Fairfield Rise Llantwit Major,2023-06-17T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
563033,Fairfield Rise Llantwit Major,2023-06-17T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.78
563033,Fairfield Rise Llantwit Major,2023-06-17T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.47
563033,Fairfield Rise Llantwit Major,2023-06-17T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.8
563033,Fairfield Rise Llantwit Major,2023-06-17T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.54
563033,Fairfield Rise Llantwit Major,2023-06-17T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.5
563033,Fairfield Rise Llantwit Major,2023-06-17T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.4
563033,Fairfield Rise Llantwit Major,2023-06-17T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.6
563033,Fairfield Rise Llantwit Major,2023-06-17T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.8
563033,Fairfield Rise Llantwit Major,2023-06-17T00:30:00.000+00:00,transformer,,Temperature,C,32.4
563033,Fairfield Rise Llantwit Major,2023-06-17T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
563033,Fairfield Rise Llantwit Major,2023-06-17T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
563033,Fairfield Rise Llantwit Major,2023-06-17T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
563033,Fairfield Rise Llantwit Major,2023-06-17T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
563033,Fairfield Rise Llantwit Major,2023-06-17T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
563033,Fairfield Rise Llantwit Major,2023-06-17T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
563033,Fairfield Rise Llantwit Major,2023-06-17T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.51
563033,Fairfield Rise Llantwit Major,2023-06-17T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
563033,Fairfield Rise Llantwit Major,2023-06-17T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
563033,Fairfield Rise Llantwit Major,2023-06-17T00:30:00.000+00:00,busbar,,L3 Active Power,kW,19.78
563033,Fairfield Rise Llantwit Major,2023-06-17T00:30:00.000+00:00,busbar,,L2 Active Power,kW,16.06
563033,Fairfield Rise Llantwit Major,2023-06-17T00:30:00.000+00:00,busbar,,L1 Active Power,kW,17.25
563033,Fairfield Rise Llantwit Major,2023-06-17T00:30:00.000+00:00,busbar,,N Current (RMS),A,22.3
563033,Fairfield Rise Llantwit Major,2023-06-17T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.7
563033,Fairfield Rise Llantwit Major,2023-06-17T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
563033,Fairfield Rise Llantwit Major,2023-06-17T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
563033,Fairfield Rise Llantwit Major,2023-06-17T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
563033,Fairfield Rise Llantwit Major,2023-06-17T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
563033,Fairfield Rise Llantwit Major,2023-06-17T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
563033,Fairfield Rise Llantwit Major,2023-06-17T00:20:00.000+00:00,feeder,,L3 Active Power,kW,3.73
563033,Fairfield Rise Llantwit Major,2023-06-17T00:20:00.000+00:00,feeder,,L2 Active Power,kW,2.68
563033,Fairfield Rise Llantwit Major,2023-06-17T00:20:00.000+00:00,feeder,,L1 Active Power,kW,4.02
563033,Fairfield Rise Llantwit Major,2023-06-17T00:20:00.000+00:00,feeder,,N Current (RMS),A,10.2
563033,Fairfield Rise Llantwit Major,2023-06-17T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,16.1
563033,Fairfield Rise Llantwit Major,2023-06-17T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,11.6
563033,Fairfield Rise Llantwit Major,2023-06-17T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,17.5
563033,Fairfield Rise Llantwit Major,2023-06-17T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.14
563033,Fairfield Rise Llantwit Major,2023-06-17T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.26
563033,Fairfield Rise Llantwit Major,2023-06-17T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
563033,Fairfield Rise Llantwit Major,2023-06-17T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.47
563033,Fairfield Rise Llantwit Major,2023-06-17T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.22
563033,Fairfield Rise Llantwit Major,2023-06-17T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.0
563033,Fairfield Rise Llantwit Major,2023-06-17T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.2
563033,Fairfield Rise Llantwit Major,2023-06-17T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.0
563033,Fairfield Rise Llantwit Major,2023-06-17T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.5
563033,Fairfield Rise Llantwit Major,2023-06-17T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.8
563033,Fairfield Rise Llantwit Major,2023-06-17T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.26
563033,Fairfield Rise Llantwit Major,2023-06-17T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
563033,Fairfield Rise Llantwit Major,2023-06-17T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
563033,Fairfield Rise Llantwit Major,2023-06-17T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.38
563033,Fairfield Rise Llantwit Major,2023-06-17T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.33
563033,Fairfield Rise Llantwit Major,2023-06-17T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.88
563033,Fairfield Rise Llantwit Major,2023-06-17T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.5
563033,Fairfield Rise Llantwit Major,2023-06-17T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.2
563033,Fairfield Rise Llantwit Major,2023-06-17T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.9
563033,Fairfield Rise Llantwit Major,2023-06-17T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.8
563033,Fairfield Rise Llantwit Major,2023-06-17T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
563033,Fairfield Rise Llantwit Major,2023-06-17T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
563033,Fairfield Rise Llantwit Major,2023-06-17T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
563033,Fairfield Rise Llantwit Major,2023-06-17T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.37
563033,Fairfield Rise Llantwit Major,2023-06-17T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.09
563033,Fairfield Rise Llantwit Major,2023-06-17T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.09
563033,Fairfield Rise Llantwit Major,2023-06-17T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.8
563033,Fairfield Rise Llantwit Major,2023-06-17T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.0
563033,Fairfield Rise Llantwit Major,2023-06-17T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.1
563033,Fairfield Rise Llantwit Major,2023-06-17T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.5
563033,Fairfield Rise Llantwit Major,2023-06-17T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.12
563033,Fairfield Rise Llantwit Major,2023-06-17T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
563033,Fairfield Rise Llantwit Major,2023-06-17T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.47
563033,Fairfield Rise Llantwit Major,2023-06-17T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.3
563033,Fairfield Rise Llantwit Major,2023-06-17T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.07
563033,Fairfield Rise Llantwit Major,2023-06-17T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.32
563033,Fairfield Rise Llantwit Major,2023-06-17T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
563033,Fairfield Rise Llantwit Major,2023-06-17T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.3
563033,Fairfield Rise Llantwit Major,2023-06-17T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.7
563033,Fairfield Rise Llantwit Major,2023-06-17T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.7
563033,Fairfield Rise Llantwit Major,2023-06-17T00:20:00.000+00:00,transformer,,Temperature,C,32.5
563033,Fairfield Rise Llantwit Major,2023-06-17T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
563033,Fairfield Rise Llantwit Major,2023-06-17T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
563033,Fairfield Rise Llantwit Major,2023-06-17T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
563033,Fairfield Rise Llantwit Major,2023-06-17T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
563033,Fairfield Rise Llantwit Major,2023-06-17T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
563033,Fairfield Rise Llantwit Major,2023-06-17T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
563033,Fairfield Rise Llantwit Major,2023-06-17T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.75
563033,Fairfield Rise Llantwit Major,2023-06-17T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
563033,Fairfield Rise Llantwit Major,2023-06-17T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
563033,Fairfield Rise Llantwit Major,2023-06-17T00:20:00.000+00:00,busbar,,L3 Active Power,kW,19.25
563033,Fairfield Rise Llantwit Major,2023-06-17T00:20:00.000+00:00,busbar,,L2 Active Power,kW,18.39
563033,Fairfield Rise Llantwit Major,2023-06-17T00:20:00.000+00:00,busbar,,L1 Active Power,kW,17.32
563033,Fairfield Rise Llantwit Major,2023-06-17T00:20:00.000+00:00,busbar,,N Current (RMS),A,23.9
563033,Fairfield Rise Llantwit Major,2023-06-17T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
563033,Fairfield Rise Llantwit Major,2023-06-17T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.1
563033,Fairfield Rise Llantwit Major,2023-06-17T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
563033,Fairfield Rise Llantwit Major,2023-06-17T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
563033,Fairfield Rise Llantwit Major,2023-06-17T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
563033,Fairfield Rise Llantwit Major,2023-06-17T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
563033,Fairfield Rise Llantwit Major,2023-06-17T00:10:00.000+00:00,feeder,,L3 Active Power,kW,4.0
563033,Fairfield Rise Llantwit Major,2023-06-17T00:10:00.000+00:00,feeder,,L2 Active Power,kW,2.69
563033,Fairfield Rise Llantwit Major,2023-06-17T00:10:00.000+00:00,feeder,,L1 Active Power,kW,4.13
563033,Fairfield Rise Llantwit Major,2023-06-17T00:10:00.000+00:00,feeder,,N Current (RMS),A,10.8
563033,Fairfield Rise Llantwit Major,2023-06-17T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,17.1
563033,Fairfield Rise Llantwit Major,2023-06-17T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,11.6
563033,Fairfield Rise Llantwit Major,2023-06-17T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,18.0
563033,Fairfield Rise Llantwit Major,2023-06-17T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.08
563033,Fairfield Rise Llantwit Major,2023-06-17T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.46
563033,Fairfield Rise Llantwit Major,2023-06-17T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.23
563033,Fairfield Rise Llantwit Major,2023-06-17T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.74
563033,Fairfield Rise Llantwit Major,2023-06-17T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.03
563033,Fairfield Rise Llantwit Major,2023-06-17T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.82
563033,Fairfield Rise Llantwit Major,2023-06-17T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.0
563033,Fairfield Rise Llantwit Major,2023-06-17T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.0
563033,Fairfield Rise Llantwit Major,2023-06-17T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.1
563033,Fairfield Rise Llantwit Major,2023-06-17T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.2
563033,Fairfield Rise Llantwit Major,2023-06-17T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.21
563033,Fairfield Rise Llantwit Major,2023-06-17T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.51
563033,Fairfield Rise Llantwit Major,2023-06-17T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
563033,Fairfield Rise Llantwit Major,2023-06-17T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.67
563033,Fairfield Rise Llantwit Major,2023-06-17T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.78
563033,Fairfield Rise Llantwit Major,2023-06-17T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.71
563033,Fairfield Rise Llantwit Major,2023-06-17T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,30.8
563033,Fairfield Rise Llantwit Major,2023-06-17T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.4
563033,Fairfield Rise Llantwit Major,2023-06-17T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.8
563033,Fairfield Rise Llantwit Major,2023-06-17T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.2
563033,Fairfield Rise Llantwit Major,2023-06-17T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
563033,Fairfield Rise Llantwit Major,2023-06-17T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
563033,Fairfield Rise Llantwit Major,2023-06-17T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
563033,Fairfield Rise Llantwit Major,2023-06-17T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.65
563033,Fairfield Rise Llantwit Major,2023-06-17T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.94
563033,Fairfield Rise Llantwit Major,2023-06-17T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.52
563033,Fairfield Rise Llantwit Major,2023-06-17T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.2
563033,Fairfield Rise Llantwit Major,2023-06-17T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.7
563033,Fairfield Rise Llantwit Major,2023-06-17T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.8
563033,Fairfield Rise Llantwit Major,2023-06-17T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.2
563033,Fairfield Rise Llantwit Major,2023-06-17T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.72
563033,Fairfield Rise Llantwit Major,2023-06-17T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.24
563033,Fairfield Rise Llantwit Major,2023-06-17T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.22
563033,Fairfield Rise Llantwit Major,2023-06-17T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.02
563033,Fairfield Rise Llantwit Major,2023-06-17T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.21
563033,Fairfield Rise Llantwit Major,2023-06-17T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.75
563033,Fairfield Rise Llantwit Major,2023-06-17T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
563033,Fairfield Rise Llantwit Major,2023-06-17T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.3
563033,Fairfield Rise Llantwit Major,2023-06-17T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.5
563033,Fairfield Rise Llantwit Major,2023-06-17T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.1
563033,Fairfield Rise Llantwit Major,2023-06-17T00:10:00.000+00:00,transformer,,Temperature,C,32.6
563033,Fairfield Rise Llantwit Major,2023-06-17T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
563033,Fairfield Rise Llantwit Major,2023-06-17T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
563033,Fairfield Rise Llantwit Major,2023-06-17T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
563033,Fairfield Rise Llantwit Major,2023-06-17T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
563033,Fairfield Rise Llantwit Major,2023-06-17T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
563033,Fairfield Rise Llantwit Major,2023-06-17T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
563033,Fairfield Rise Llantwit Major,2023-06-17T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.44
563033,Fairfield Rise Llantwit Major,2023-06-17T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
563033,Fairfield Rise Llantwit Major,2023-06-17T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
563033,Fairfield Rise Llantwit Major,2023-06-17T00:10:00.000+00:00,busbar,,L3 Active Power,kW,21.08
563033,Fairfield Rise Llantwit Major,2023-06-17T00:10:00.000+00:00,busbar,,L2 Active Power,kW,17.65
563033,Fairfield Rise Llantwit Major,2023-06-17T00:10:00.000+00:00,busbar,,L1 Active Power,kW,24.93
563033,Fairfield Rise Llantwit Major,2023-06-17T00:10:00.000+00:00,busbar,,N Current (RMS),A,41.8
563033,Fairfield Rise Llantwit Major,2023-06-17T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.7
563033,Fairfield Rise Llantwit Major,2023-06-17T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.3
563033,Fairfield Rise Llantwit Major,2023-06-17T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.6
563033,Fairfield Rise Llantwit Major,2023-06-17T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.8
563033,Fairfield Rise Llantwit Major,2023-06-17T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
563033,Fairfield Rise Llantwit Major,2023-06-17T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
563033,Fairfield Rise Llantwit Major,2023-06-17T00:00:00.000+00:00,feeder,,L3 Active Power,kW,3.8
563033,Fairfield Rise Llantwit Major,2023-06-17T00:00:00.000+00:00,feeder,,L2 Active Power,kW,2.68
563033,Fairfield Rise Llantwit Major,2023-06-17T00:00:00.000+00:00,feeder,,L1 Active Power,kW,4.08
563033,Fairfield Rise Llantwit Major,2023-06-17T00:00:00.000+00:00,feeder,,N Current (RMS),A,11.0
563033,Fairfield Rise Llantwit Major,2023-06-17T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,16.3
563033,Fairfield Rise Llantwit Major,2023-06-17T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,11.6
563033,Fairfield Rise Llantwit Major,2023-06-17T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,17.9
563033,Fairfield Rise Llantwit Major,2023-06-17T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.36
563033,Fairfield Rise Llantwit Major,2023-06-17T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.52
563033,Fairfield Rise Llantwit Major,2023-06-17T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.23
563033,Fairfield Rise Llantwit Major,2023-06-17T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.98
563033,Fairfield Rise Llantwit Major,2023-06-17T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.95
563033,Fairfield Rise Llantwit Major,2023-06-17T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.99
563033,Fairfield Rise Llantwit Major,2023-06-17T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.7
563033,Fairfield Rise Llantwit Major,2023-06-17T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.1
563033,Fairfield Rise Llantwit Major,2023-06-17T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.6
563033,Fairfield Rise Llantwit Major,2023-06-17T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.9
563033,Fairfield Rise Llantwit Major,2023-06-17T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.46
563033,Fairfield Rise Llantwit Major,2023-06-17T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
563033,Fairfield Rise Llantwit Major,2023-06-17T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
563033,Fairfield Rise Llantwit Major,2023-06-17T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.69
563033,Fairfield Rise Llantwit Major,2023-06-17T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.34
563033,Fairfield Rise Llantwit Major,2023-06-17T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.18
563033,Fairfield Rise Llantwit Major,2023-06-17T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.0
563033,Fairfield Rise Llantwit Major,2023-06-17T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.6
563033,Fairfield Rise Llantwit Major,2023-06-17T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.0
563033,Fairfield Rise Llantwit Major,2023-06-17T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.1
563033,Fairfield Rise Llantwit Major,2023-06-17T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
563033,Fairfield Rise Llantwit Major,2023-06-17T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
563033,Fairfield Rise Llantwit Major,2023-06-17T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
563033,Fairfield Rise Llantwit Major,2023-06-17T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.81
563033,Fairfield Rise Llantwit Major,2023-06-17T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.08
563033,Fairfield Rise Llantwit Major,2023-06-17T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.53
563033,Fairfield Rise Llantwit Major,2023-06-17T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.6
563033,Fairfield Rise Llantwit Major,2023-06-17T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.5
563033,Fairfield Rise Llantwit Major,2023-06-17T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.1
563033,Fairfield Rise Llantwit Major,2023-06-17T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.2
563033,Fairfield Rise Llantwit Major,2023-06-17T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.24
563033,Fairfield Rise Llantwit Major,2023-06-17T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.29
563033,Fairfield Rise Llantwit Major,2023-06-17T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.95
563033,Fairfield Rise Llantwit Major,2023-06-17T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.18
563033,Fairfield Rise Llantwit Major,2023-06-17T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.61
563033,Fairfield Rise Llantwit Major,2023-06-17T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.63
563033,Fairfield Rise Llantwit Major,2023-06-17T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.9
563033,Fairfield Rise Llantwit Major,2023-06-17T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.4
563033,Fairfield Rise Llantwit Major,2023-06-17T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.5
563033,Fairfield Rise Llantwit Major,2023-06-17T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.5
563033,Fairfield Rise Llantwit Major,2023-06-17T00:00:00.000+00:00,transformer,,Temperature,C,32.7
563033,Fairfield Rise Llantwit Major,2023-06-17T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
563033,Fairfield Rise Llantwit Major,2023-06-17T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
563033,Fairfield Rise Llantwit Major,2023-06-17T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
563033,Fairfield Rise Llantwit Major,2023-06-17T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
563033,Fairfield Rise Llantwit Major,2023-06-17T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
563033,Fairfield Rise Llantwit Major,2023-06-17T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
563033,Fairfield Rise Llantwit Major,2023-06-17T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.51
563033,Fairfield Rise Llantwit Major,2023-06-17T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
563033,Fairfield Rise Llantwit Major,2023-06-17T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
563033,Fairfield Rise Llantwit Major,2023-06-17T00:00:00.000+00:00,busbar,,L3 Active Power,kW,21.46
563033,Fairfield Rise Llantwit Major,2023-06-17T00:00:00.000+00:00,busbar,,L2 Active Power,kW,17.66
563033,Fairfield Rise Llantwit Major,2023-06-17T00:00:00.000+00:00,busbar,,L1 Active Power,kW,20.42
563033,Fairfield Rise Llantwit Major,2023-06-17T00:00:00.000+00:00,busbar,,N Current (RMS),A,33.8
563033,Fairfield Rise Llantwit Major,2023-06-17T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.5
563033,Fairfield Rise Llantwit Major,2023-06-17T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
563033,Fairfield Rise Llantwit Major,2023-06-17T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.3
563033,Fairfield Rise Llantwit Major,2023-06-16T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.9
563033,Fairfield Rise Llantwit Major,2023-06-16T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
563033,Fairfield Rise Llantwit Major,2023-06-16T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
563033,Fairfield Rise Llantwit Major,2023-06-16T23:50:00.000+00:00,feeder,,L3 Active Power,kW,3.64
563033,Fairfield Rise Llantwit Major,2023-06-16T23:50:00.000+00:00,feeder,,L2 Active Power,kW,2.66
563033,Fairfield Rise Llantwit Major,2023-06-16T23:50:00.000+00:00,feeder,,L1 Active Power,kW,4.03
563033,Fairfield Rise Llantwit Major,2023-06-16T23:50:00.000+00:00,feeder,,N Current (RMS),A,10.6
563033,Fairfield Rise Llantwit Major,2023-06-16T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,15.8
563033,Fairfield Rise Llantwit Major,2023-06-16T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,11.6
563033,Fairfield Rise Llantwit Major,2023-06-16T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,17.6
563033,Fairfield Rise Llantwit Major,2023-06-16T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.35
563033,Fairfield Rise Llantwit Major,2023-06-16T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.61
563033,Fairfield Rise Llantwit Major,2023-06-16T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.24
563033,Fairfield Rise Llantwit Major,2023-06-16T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.96
563033,Fairfield Rise Llantwit Major,2023-06-16T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.96
563033,Fairfield Rise Llantwit Major,2023-06-16T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.32
563033,Fairfield Rise Llantwit Major,2023-06-16T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.5
563033,Fairfield Rise Llantwit Major,2023-06-16T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.1
563033,Fairfield Rise Llantwit Major,2023-06-16T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.7
563033,Fairfield Rise Llantwit Major,2023-06-16T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.3
563033,Fairfield Rise Llantwit Major,2023-06-16T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.31
563033,Fairfield Rise Llantwit Major,2023-06-16T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
563033,Fairfield Rise Llantwit Major,2023-06-16T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
563033,Fairfield Rise Llantwit Major,2023-06-16T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.46
563033,Fairfield Rise Llantwit Major,2023-06-16T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.42
563033,Fairfield Rise Llantwit Major,2023-06-16T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.83
563033,Fairfield Rise Llantwit Major,2023-06-16T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.3
563033,Fairfield Rise Llantwit Major,2023-06-16T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.6
563033,Fairfield Rise Llantwit Major,2023-06-16T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.3
563033,Fairfield Rise Llantwit Major,2023-06-16T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.4
563033,Fairfield Rise Llantwit Major,2023-06-16T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
563033,Fairfield Rise Llantwit Major,2023-06-16T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
563033,Fairfield Rise Llantwit Major,2023-06-16T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
563033,Fairfield Rise Llantwit Major,2023-06-16T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.89
563033,Fairfield Rise Llantwit Major,2023-06-16T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.03
563033,Fairfield Rise Llantwit Major,2023-06-16T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.24
563033,Fairfield Rise Llantwit Major,2023-06-16T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.8
563033,Fairfield Rise Llantwit Major,2023-06-16T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.7
563033,Fairfield Rise Llantwit Major,2023-06-16T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.0
563033,Fairfield Rise Llantwit Major,2023-06-16T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.5
563033,Fairfield Rise Llantwit Major,2023-06-16T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.78
563033,Fairfield Rise Llantwit Major,2023-06-16T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
563033,Fairfield Rise Llantwit Major,2023-06-16T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.82
563033,Fairfield Rise Llantwit Major,2023-06-16T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.39
563033,Fairfield Rise Llantwit Major,2023-06-16T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.96
563033,Fairfield Rise Llantwit Major,2023-06-16T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.06
563033,Fairfield Rise Llantwit Major,2023-06-16T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
563033,Fairfield Rise Llantwit Major,2023-06-16T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.1
563033,Fairfield Rise Llantwit Major,2023-06-16T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.1
563033,Fairfield Rise Llantwit Major,2023-06-16T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.2
563033,Fairfield Rise Llantwit Major,2023-06-16T23:50:00.000+00:00,transformer,,Temperature,C,32.8
563033,Fairfield Rise Llantwit Major,2023-06-16T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
563033,Fairfield Rise Llantwit Major,2023-06-16T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
563033,Fairfield Rise Llantwit Major,2023-06-16T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
563033,Fairfield Rise Llantwit Major,2023-06-16T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
563033,Fairfield Rise Llantwit Major,2023-06-16T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
563033,Fairfield Rise Llantwit Major,2023-06-16T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
563033,Fairfield Rise Llantwit Major,2023-06-16T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.94
563033,Fairfield Rise Llantwit Major,2023-06-16T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
563033,Fairfield Rise Llantwit Major,2023-06-16T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
563033,Fairfield Rise Llantwit Major,2023-06-16T23:50:00.000+00:00,busbar,,L3 Active Power,kW,21.35
563033,Fairfield Rise Llantwit Major,2023-06-16T23:50:00.000+00:00,busbar,,L2 Active Power,kW,19.03
563033,Fairfield Rise Llantwit Major,2023-06-16T23:50:00.000+00:00,busbar,,L1 Active Power,kW,19.49
563033,Fairfield Rise Llantwit Major,2023-06-16T23:50:00.000+00:00,busbar,,N Current (RMS),A,32.4
563033,Fairfield Rise Llantwit Major,2023-06-16T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.3
563033,Fairfield Rise Llantwit Major,2023-06-16T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.5
563033,Fairfield Rise Llantwit Major,2023-06-16T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
563033,Fairfield Rise Llantwit Major,2023-06-16T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
563033,Fairfield Rise Llantwit Major,2023-06-16T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
563033,Fairfield Rise Llantwit Major,2023-06-16T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
563033,Fairfield Rise Llantwit Major,2023-06-16T23:40:00.000+00:00,feeder,,L3 Active Power,kW,4.05
563033,Fairfield Rise Llantwit Major,2023-06-16T23:40:00.000+00:00,feeder,,L2 Active Power,kW,2.58
563033,Fairfield Rise Llantwit Major,2023-06-16T23:40:00.000+00:00,feeder,,L1 Active Power,kW,3.99
563033,Fairfield Rise Llantwit Major,2023-06-16T23:40:00.000+00:00,feeder,,N Current (RMS),A,11.5
563033,Fairfield Rise Llantwit Major,2023-06-16T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.3
563033,Fairfield Rise Llantwit Major,2023-06-16T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.3
563033,Fairfield Rise Llantwit Major,2023-06-16T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,17.5
563033,Fairfield Rise Llantwit Major,2023-06-16T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.13
563033,Fairfield Rise Llantwit Major,2023-06-16T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.72
563033,Fairfield Rise Llantwit Major,2023-06-16T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.55
563033,Fairfield Rise Llantwit Major,2023-06-16T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.73
563033,Fairfield Rise Llantwit Major,2023-06-16T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.77
563033,Fairfield Rise Llantwit Major,2023-06-16T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.0
563033,Fairfield Rise Llantwit Major,2023-06-16T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.5
563033,Fairfield Rise Llantwit Major,2023-06-16T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.1
563033,Fairfield Rise Llantwit Major,2023-06-16T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.1
563033,Fairfield Rise Llantwit Major,2023-06-16T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.2
563033,Fairfield Rise Llantwit Major,2023-06-16T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.27
563033,Fairfield Rise Llantwit Major,2023-06-16T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
563033,Fairfield Rise Llantwit Major,2023-06-16T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
563033,Fairfield Rise Llantwit Major,2023-06-16T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.45
563033,Fairfield Rise Llantwit Major,2023-06-16T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.43
563033,Fairfield Rise Llantwit Major,2023-06-16T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.14
563033,Fairfield Rise Llantwit Major,2023-06-16T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.1
563033,Fairfield Rise Llantwit Major,2023-06-16T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.5
563033,Fairfield Rise Llantwit Major,2023-06-16T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.4
563033,Fairfield Rise Llantwit Major,2023-06-16T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.6
563033,Fairfield Rise Llantwit Major,2023-06-16T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
563033,Fairfield Rise Llantwit Major,2023-06-16T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
563033,Fairfield Rise Llantwit Major,2023-06-16T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
563033,Fairfield Rise Llantwit Major,2023-06-16T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.95
563033,Fairfield Rise Llantwit Major,2023-06-16T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.94
563033,Fairfield Rise Llantwit Major,2023-06-16T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.5
563033,Fairfield Rise Llantwit Major,2023-06-16T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
563033,Fairfield Rise Llantwit Major,2023-06-16T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.9
563033,Fairfield Rise Llantwit Major,2023-06-16T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.7
563033,Fairfield Rise Llantwit Major,2023-06-16T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.0
563033,Fairfield Rise Llantwit Major,2023-06-16T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.41
563033,Fairfield Rise Llantwit Major,2023-06-16T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
563033,Fairfield Rise Llantwit Major,2023-06-16T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.76
563033,Fairfield Rise Llantwit Major,2023-06-16T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.16
563033,Fairfield Rise Llantwit Major,2023-06-16T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.68
563033,Fairfield Rise Llantwit Major,2023-06-16T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.24
563033,Fairfield Rise Llantwit Major,2023-06-16T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.4
563033,Fairfield Rise Llantwit Major,2023-06-16T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.7
563033,Fairfield Rise Llantwit Major,2023-06-16T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.3
563033,Fairfield Rise Llantwit Major,2023-06-16T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.7
563033,Fairfield Rise Llantwit Major,2023-06-16T23:40:00.000+00:00,transformer,,Temperature,C,33.0
563033,Fairfield Rise Llantwit Major,2023-06-16T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
563033,Fairfield Rise Llantwit Major,2023-06-16T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
563033,Fairfield Rise Llantwit Major,2023-06-16T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
563033,Fairfield Rise Llantwit Major,2023-06-16T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
563033,Fairfield Rise Llantwit Major,2023-06-16T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
563033,Fairfield Rise Llantwit Major,2023-06-16T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
563033,Fairfield Rise Llantwit Major,2023-06-16T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.54
563033,Fairfield Rise Llantwit Major,2023-06-16T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
563033,Fairfield Rise Llantwit Major,2023-06-16T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
563033,Fairfield Rise Llantwit Major,2023-06-16T23:40:00.000+00:00,busbar,,L3 Active Power,kW,22.34
563033,Fairfield Rise Llantwit Major,2023-06-16T23:40:00.000+00:00,busbar,,L2 Active Power,kW,16.4
563033,Fairfield Rise Llantwit Major,2023-06-16T23:40:00.000+00:00,busbar,,L1 Active Power,kW,19.86
563033,Fairfield Rise Llantwit Major,2023-06-16T23:40:00.000+00:00,busbar,,N Current (RMS),A,34.2
563033,Fairfield Rise Llantwit Major,2023-06-16T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
563033,Fairfield Rise Llantwit Major,2023-06-16T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.9
563033,Fairfield Rise Llantwit Major,2023-06-16T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.3
563033,Fairfield Rise Llantwit Major,2023-06-16T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
563033,Fairfield Rise Llantwit Major,2023-06-16T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
563033,Fairfield Rise Llantwit Major,2023-06-16T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
563033,Fairfield Rise Llantwit Major,2023-06-16T23:30:00.000+00:00,feeder,,L3 Active Power,kW,4.21
563033,Fairfield Rise Llantwit Major,2023-06-16T23:30:00.000+00:00,feeder,,L2 Active Power,kW,2.9
563033,Fairfield Rise Llantwit Major,2023-06-16T23:30:00.000+00:00,feeder,,L1 Active Power,kW,4.05
563033,Fairfield Rise Llantwit Major,2023-06-16T23:30:00.000+00:00,feeder,,N Current (RMS),A,11.4
563033,Fairfield Rise Llantwit Major,2023-06-16T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,18.0
563033,Fairfield Rise Llantwit Major,2023-06-16T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.6
563033,Fairfield Rise Llantwit Major,2023-06-16T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,17.7
563033,Fairfield Rise Llantwit Major,2023-06-16T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.28
563033,Fairfield Rise Llantwit Major,2023-06-16T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.6
563033,Fairfield Rise Llantwit Major,2023-06-16T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.38
563033,Fairfield Rise Llantwit Major,2023-06-16T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.91
563033,Fairfield Rise Llantwit Major,2023-06-16T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.91
563033,Fairfield Rise Llantwit Major,2023-06-16T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.21
563033,Fairfield Rise Llantwit Major,2023-06-16T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.6
563033,Fairfield Rise Llantwit Major,2023-06-16T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.9
563033,Fairfield Rise Llantwit Major,2023-06-16T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.5
563033,Fairfield Rise Llantwit Major,2023-06-16T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.0
563033,Fairfield Rise Llantwit Major,2023-06-16T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.48
563033,Fairfield Rise Llantwit Major,2023-06-16T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
563033,Fairfield Rise Llantwit Major,2023-06-16T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
563033,Fairfield Rise Llantwit Major,2023-06-16T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.0
563033,Fairfield Rise Llantwit Major,2023-06-16T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.72
563033,Fairfield Rise Llantwit Major,2023-06-16T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.07
563033,Fairfield Rise Llantwit Major,2023-06-16T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
563033,Fairfield Rise Llantwit Major,2023-06-16T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.6
563033,Fairfield Rise Llantwit Major,2023-06-16T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.6
563033,Fairfield Rise Llantwit Major,2023-06-16T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.4
563033,Fairfield Rise Llantwit Major,2023-06-16T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
563033,Fairfield Rise Llantwit Major,2023-06-16T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
563033,Fairfield Rise Llantwit Major,2023-06-16T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
563033,Fairfield Rise Llantwit Major,2023-06-16T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.11
563033,Fairfield Rise Llantwit Major,2023-06-16T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.63
563033,Fairfield Rise Llantwit Major,2023-06-16T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.85
563033,Fairfield Rise Llantwit Major,2023-06-16T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.5
563033,Fairfield Rise Llantwit Major,2023-06-16T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.9
563033,Fairfield Rise Llantwit Major,2023-06-16T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.9
563033,Fairfield Rise Llantwit Major,2023-06-16T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.5
563033,Fairfield Rise Llantwit Major,2023-06-16T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.04
563033,Fairfield Rise Llantwit Major,2023-06-16T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
563033,Fairfield Rise Llantwit Major,2023-06-16T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.55
563033,Fairfield Rise Llantwit Major,2023-06-16T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.01
563033,Fairfield Rise Llantwit Major,2023-06-16T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.61
563033,Fairfield Rise Llantwit Major,2023-06-16T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.32
563033,Fairfield Rise Llantwit Major,2023-06-16T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.5
563033,Fairfield Rise Llantwit Major,2023-06-16T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.3
563033,Fairfield Rise Llantwit Major,2023-06-16T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.3
563033,Fairfield Rise Llantwit Major,2023-06-16T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.8
563033,Fairfield Rise Llantwit Major,2023-06-16T23:30:00.000+00:00,transformer,,Temperature,C,33.1
563033,Fairfield Rise Llantwit Major,2023-06-16T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
563033,Fairfield Rise Llantwit Major,2023-06-16T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
563033,Fairfield Rise Llantwit Major,2023-06-16T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
563033,Fairfield Rise Llantwit Major,2023-06-16T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
563033,Fairfield Rise Llantwit Major,2023-06-16T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
563033,Fairfield Rise Llantwit Major,2023-06-16T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
563033,Fairfield Rise Llantwit Major,2023-06-16T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.51
563033,Fairfield Rise Llantwit Major,2023-06-16T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
563033,Fairfield Rise Llantwit Major,2023-06-16T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
563033,Fairfield Rise Llantwit Major,2023-06-16T23:30:00.000+00:00,busbar,,L3 Active Power,kW,24.25
563033,Fairfield Rise Llantwit Major,2023-06-16T23:30:00.000+00:00,busbar,,L2 Active Power,kW,18.77
563033,Fairfield Rise Llantwit Major,2023-06-16T23:30:00.000+00:00,busbar,,L1 Active Power,kW,20.5
563033,Fairfield Rise Llantwit Major,2023-06-16T23:30:00.000+00:00,busbar,,N Current (RMS),A,32.0
563033,Fairfield Rise Llantwit Major,2023-06-16T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.7
563033,Fairfield Rise Llantwit Major,2023-06-16T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.7
563033,Fairfield Rise Llantwit Major,2023-06-16T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.7
563033,Fairfield Rise Llantwit Major,2023-06-16T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.9
563033,Fairfield Rise Llantwit Major,2023-06-16T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
563033,Fairfield Rise Llantwit Major,2023-06-16T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
563033,Fairfield Rise Llantwit Major,2023-06-16T23:20:00.000+00:00,feeder,,L3 Active Power,kW,3.83
563033,Fairfield Rise Llantwit Major,2023-06-16T23:20:00.000+00:00,feeder,,L2 Active Power,kW,3.22
563033,Fairfield Rise Llantwit Major,2023-06-16T23:20:00.000+00:00,feeder,,L1 Active Power,kW,4.17
563033,Fairfield Rise Llantwit Major,2023-06-16T23:20:00.000+00:00,feeder,,N Current (RMS),A,10.8
563033,Fairfield Rise Llantwit Major,2023-06-16T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,16.6
563033,Fairfield Rise Llantwit Major,2023-06-16T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.8
563033,Fairfield Rise Llantwit Major,2023-06-16T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,18.0
563033,Fairfield Rise Llantwit Major,2023-06-16T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.29
563033,Fairfield Rise Llantwit Major,2023-06-16T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.55
563033,Fairfield Rise Llantwit Major,2023-06-16T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.2
563033,Fairfield Rise Llantwit Major,2023-06-16T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.0
563033,Fairfield Rise Llantwit Major,2023-06-16T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.08
563033,Fairfield Rise Llantwit Major,2023-06-16T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.58
