Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563033,Fairfield Rise Llantwit Major,2023-06-16T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.7
563033,Fairfield Rise Llantwit Major,2023-06-16T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.2
563033,Fairfield Rise Llantwit Major,2023-06-16T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.1
563033,Fairfield Rise Llantwit Major,2023-06-16T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.4
563033,Fairfield Rise Llantwit Major,2023-06-16T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.51
563033,Fairfield Rise Llantwit Major,2023-06-16T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
563033,Fairfield Rise Llantwit Major,2023-06-16T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
563033,Fairfield Rise Llantwit Major,2023-06-16T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.61
563033,Fairfield Rise Llantwit Major,2023-06-16T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.35
563033,Fairfield Rise Llantwit Major,2023-06-16T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.06
563033,Fairfield Rise Llantwit Major,2023-06-16T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.6
563033,Fairfield Rise Llantwit Major,2023-06-16T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.2
563033,Fairfield Rise Llantwit Major,2023-06-16T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.8
563033,Fairfield Rise Llantwit Major,2023-06-16T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.4
563033,Fairfield Rise Llantwit Major,2023-06-16T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
563033,Fairfield Rise Llantwit Major,2023-06-16T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
563033,Fairfield Rise Llantwit Major,2023-06-16T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
563033,Fairfield Rise Llantwit Major,2023-06-16T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.73
563033,Fairfield Rise Llantwit Major,2023-06-16T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.12
563033,Fairfield Rise Llantwit Major,2023-06-16T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.72
563033,Fairfield Rise Llantwit Major,2023-06-16T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.7
563033,Fairfield Rise Llantwit Major,2023-06-16T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.5
563033,Fairfield Rise Llantwit Major,2023-06-16T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.8
563033,Fairfield Rise Llantwit Major,2023-06-16T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.9
563033,Fairfield Rise Llantwit Major,2023-06-16T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.28
563033,Fairfield Rise Llantwit Major,2023-06-16T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
563033,Fairfield Rise Llantwit Major,2023-06-16T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.45
563033,Fairfield Rise Llantwit Major,2023-06-16T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.97
563033,Fairfield Rise Llantwit Major,2023-06-16T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.81
563033,Fairfield Rise Llantwit Major,2023-06-16T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.75
563033,Fairfield Rise Llantwit Major,2023-06-16T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.7
563033,Fairfield Rise Llantwit Major,2023-06-16T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.7
563033,Fairfield Rise Llantwit Major,2023-06-16T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.4
563033,Fairfield Rise Llantwit Major,2023-06-16T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.5
563033,Fairfield Rise Llantwit Major,2023-06-16T23:20:00.000+00:00,transformer,,Temperature,C,33.2
563033,Fairfield Rise Llantwit Major,2023-06-16T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
563033,Fairfield Rise Llantwit Major,2023-06-16T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
563033,Fairfield Rise Llantwit Major,2023-06-16T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
563033,Fairfield Rise Llantwit Major,2023-06-16T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
563033,Fairfield Rise Llantwit Major,2023-06-16T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
563033,Fairfield Rise Llantwit Major,2023-06-16T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
563033,Fairfield Rise Llantwit Major,2023-06-16T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.22
563033,Fairfield Rise Llantwit Major,2023-06-16T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
563033,Fairfield Rise Llantwit Major,2023-06-16T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
563033,Fairfield Rise Llantwit Major,2023-06-16T23:20:00.000+00:00,busbar,,L3 Active Power,kW,21.14
563033,Fairfield Rise Llantwit Major,2023-06-16T23:20:00.000+00:00,busbar,,L2 Active Power,kW,20.58
563033,Fairfield Rise Llantwit Major,2023-06-16T23:20:00.000+00:00,busbar,,L1 Active Power,kW,21.28
563033,Fairfield Rise Llantwit Major,2023-06-16T23:20:00.000+00:00,busbar,,N Current (RMS),A,34.1
563033,Fairfield Rise Llantwit Major,2023-06-16T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.5
563033,Fairfield Rise Llantwit Major,2023-06-16T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
563033,Fairfield Rise Llantwit Major,2023-06-16T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.5
563033,Fairfield Rise Llantwit Major,2023-06-16T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
563033,Fairfield Rise Llantwit Major,2023-06-16T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
563033,Fairfield Rise Llantwit Major,2023-06-16T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
563033,Fairfield Rise Llantwit Major,2023-06-16T23:10:00.000+00:00,feeder,,L3 Active Power,kW,3.9
563033,Fairfield Rise Llantwit Major,2023-06-16T23:10:00.000+00:00,feeder,,L2 Active Power,kW,3.17
563033,Fairfield Rise Llantwit Major,2023-06-16T23:10:00.000+00:00,feeder,,L1 Active Power,kW,4.27
563033,Fairfield Rise Llantwit Major,2023-06-16T23:10:00.000+00:00,feeder,,N Current (RMS),A,10.9
563033,Fairfield Rise Llantwit Major,2023-06-16T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.8
563033,Fairfield Rise Llantwit Major,2023-06-16T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.7
563033,Fairfield Rise Llantwit Major,2023-06-16T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,18.3
563033,Fairfield Rise Llantwit Major,2023-06-16T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.13
563033,Fairfield Rise Llantwit Major,2023-06-16T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.55
563033,Fairfield Rise Llantwit Major,2023-06-16T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.62
563033,Fairfield Rise Llantwit Major,2023-06-16T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.47
563033,Fairfield Rise Llantwit Major,2023-06-16T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.19
563033,Fairfield Rise Llantwit Major,2023-06-16T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.48
563033,Fairfield Rise Llantwit Major,2023-06-16T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.4
563033,Fairfield Rise Llantwit Major,2023-06-16T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.2
563033,Fairfield Rise Llantwit Major,2023-06-16T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.6
563033,Fairfield Rise Llantwit Major,2023-06-16T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.2
563033,Fairfield Rise Llantwit Major,2023-06-16T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.23
563033,Fairfield Rise Llantwit Major,2023-06-16T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
563033,Fairfield Rise Llantwit Major,2023-06-16T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
563033,Fairfield Rise Llantwit Major,2023-06-16T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.57
563033,Fairfield Rise Llantwit Major,2023-06-16T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.87
563033,Fairfield Rise Llantwit Major,2023-06-16T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.99
563033,Fairfield Rise Llantwit Major,2023-06-16T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.6
563033,Fairfield Rise Llantwit Major,2023-06-16T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.9
563033,Fairfield Rise Llantwit Major,2023-06-16T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.4
563033,Fairfield Rise Llantwit Major,2023-06-16T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.2
563033,Fairfield Rise Llantwit Major,2023-06-16T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
563033,Fairfield Rise Llantwit Major,2023-06-16T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
563033,Fairfield Rise Llantwit Major,2023-06-16T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
563033,Fairfield Rise Llantwit Major,2023-06-16T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.94
563033,Fairfield Rise Llantwit Major,2023-06-16T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.43
563033,Fairfield Rise Llantwit Major,2023-06-16T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.38
563033,Fairfield Rise Llantwit Major,2023-06-16T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.7
563033,Fairfield Rise Llantwit Major,2023-06-16T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.1
563033,Fairfield Rise Llantwit Major,2023-06-16T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.0
563033,Fairfield Rise Llantwit Major,2023-06-16T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.8
563033,Fairfield Rise Llantwit Major,2023-06-16T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.16
563033,Fairfield Rise Llantwit Major,2023-06-16T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
563033,Fairfield Rise Llantwit Major,2023-06-16T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.38
563033,Fairfield Rise Llantwit Major,2023-06-16T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.49
563033,Fairfield Rise Llantwit Major,2023-06-16T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.95
563033,Fairfield Rise Llantwit Major,2023-06-16T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.7
563033,Fairfield Rise Llantwit Major,2023-06-16T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.8
563033,Fairfield Rise Llantwit Major,2023-06-16T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.3
563033,Fairfield Rise Llantwit Major,2023-06-16T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.7
563033,Fairfield Rise Llantwit Major,2023-06-16T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.8
563033,Fairfield Rise Llantwit Major,2023-06-16T23:10:00.000+00:00,transformer,,Temperature,C,33.3
563033,Fairfield Rise Llantwit Major,2023-06-16T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
563033,Fairfield Rise Llantwit Major,2023-06-16T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
563033,Fairfield Rise Llantwit Major,2023-06-16T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
563033,Fairfield Rise Llantwit Major,2023-06-16T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
563033,Fairfield Rise Llantwit Major,2023-06-16T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
563033,Fairfield Rise Llantwit Major,2023-06-16T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
563033,Fairfield Rise Llantwit Major,2023-06-16T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.92
563033,Fairfield Rise Llantwit Major,2023-06-16T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
563033,Fairfield Rise Llantwit Major,2023-06-16T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
563033,Fairfield Rise Llantwit Major,2023-06-16T23:10:00.000+00:00,busbar,,L3 Active Power,kW,22.37
563033,Fairfield Rise Llantwit Major,2023-06-16T23:10:00.000+00:00,busbar,,L2 Active Power,kW,22.61
563033,Fairfield Rise Llantwit Major,2023-06-16T23:10:00.000+00:00,busbar,,L1 Active Power,kW,20.83
563033,Fairfield Rise Llantwit Major,2023-06-16T23:10:00.000+00:00,busbar,,N Current (RMS),A,33.5
563033,Fairfield Rise Llantwit Major,2023-06-16T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.3
563033,Fairfield Rise Llantwit Major,2023-06-16T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.2
563033,Fairfield Rise Llantwit Major,2023-06-16T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
563033,Fairfield Rise Llantwit Major,2023-06-16T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.86
563033,Fairfield Rise Llantwit Major,2023-06-16T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
563033,Fairfield Rise Llantwit Major,2023-06-16T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
563033,Fairfield Rise Llantwit Major,2023-06-16T23:00:00.000+00:00,feeder,,L3 Active Power,kW,3.86
563033,Fairfield Rise Llantwit Major,2023-06-16T23:00:00.000+00:00,feeder,,L2 Active Power,kW,3.15
563033,Fairfield Rise Llantwit Major,2023-06-16T23:00:00.000+00:00,feeder,,L1 Active Power,kW,4.23
563033,Fairfield Rise Llantwit Major,2023-06-16T23:00:00.000+00:00,feeder,,N Current (RMS),A,11.2
563033,Fairfield Rise Llantwit Major,2023-06-16T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,16.7
563033,Fairfield Rise Llantwit Major,2023-06-16T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.6
563033,Fairfield Rise Llantwit Major,2023-06-16T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,18.2
563033,Fairfield Rise Llantwit Major,2023-06-16T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.25
563033,Fairfield Rise Llantwit Major,2023-06-16T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.54
563033,Fairfield Rise Llantwit Major,2023-06-16T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.76
563033,Fairfield Rise Llantwit Major,2023-06-16T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.38
563033,Fairfield Rise Llantwit Major,2023-06-16T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.16
563033,Fairfield Rise Llantwit Major,2023-06-16T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.41
563033,Fairfield Rise Llantwit Major,2023-06-16T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,14.2
563033,Fairfield Rise Llantwit Major,2023-06-16T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.7
563033,Fairfield Rise Llantwit Major,2023-06-16T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.5
563033,Fairfield Rise Llantwit Major,2023-06-16T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.0
563033,Fairfield Rise Llantwit Major,2023-06-16T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.31
563033,Fairfield Rise Llantwit Major,2023-06-16T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
563033,Fairfield Rise Llantwit Major,2023-06-16T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
563033,Fairfield Rise Llantwit Major,2023-06-16T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.57
563033,Fairfield Rise Llantwit Major,2023-06-16T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.55
563033,Fairfield Rise Llantwit Major,2023-06-16T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.34
563033,Fairfield Rise Llantwit Major,2023-06-16T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.8
563033,Fairfield Rise Llantwit Major,2023-06-16T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.1
563033,Fairfield Rise Llantwit Major,2023-06-16T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.1
563033,Fairfield Rise Llantwit Major,2023-06-16T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.5
563033,Fairfield Rise Llantwit Major,2023-06-16T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
563033,Fairfield Rise Llantwit Major,2023-06-16T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
563033,Fairfield Rise Llantwit Major,2023-06-16T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
563033,Fairfield Rise Llantwit Major,2023-06-16T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.19
563033,Fairfield Rise Llantwit Major,2023-06-16T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.35
563033,Fairfield Rise Llantwit Major,2023-06-16T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.72
563033,Fairfield Rise Llantwit Major,2023-06-16T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
563033,Fairfield Rise Llantwit Major,2023-06-16T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.9
563033,Fairfield Rise Llantwit Major,2023-06-16T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.2
563033,Fairfield Rise Llantwit Major,2023-06-16T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.1
563033,Fairfield Rise Llantwit Major,2023-06-16T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.18
563033,Fairfield Rise Llantwit Major,2023-06-16T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
563033,Fairfield Rise Llantwit Major,2023-06-16T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.4
563033,Fairfield Rise Llantwit Major,2023-06-16T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.14
563033,Fairfield Rise Llantwit Major,2023-06-16T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.53
563033,Fairfield Rise Llantwit Major,2023-06-16T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.62
563033,Fairfield Rise Llantwit Major,2023-06-16T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.8
563033,Fairfield Rise Llantwit Major,2023-06-16T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.1
563033,Fairfield Rise Llantwit Major,2023-06-16T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.6
563033,Fairfield Rise Llantwit Major,2023-06-16T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.6
563033,Fairfield Rise Llantwit Major,2023-06-16T23:00:00.000+00:00,transformer,,Temperature,C,33.5
563033,Fairfield Rise Llantwit Major,2023-06-16T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
563033,Fairfield Rise Llantwit Major,2023-06-16T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
563033,Fairfield Rise Llantwit Major,2023-06-16T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
563033,Fairfield Rise Llantwit Major,2023-06-16T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
563033,Fairfield Rise Llantwit Major,2023-06-16T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
563033,Fairfield Rise Llantwit Major,2023-06-16T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
563033,Fairfield Rise Llantwit Major,2023-06-16T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.24
563033,Fairfield Rise Llantwit Major,2023-06-16T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
563033,Fairfield Rise Llantwit Major,2023-06-16T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
563033,Fairfield Rise Llantwit Major,2023-06-16T23:00:00.000+00:00,busbar,,L3 Active Power,kW,22.14
563033,Fairfield Rise Llantwit Major,2023-06-16T23:00:00.000+00:00,busbar,,L2 Active Power,kW,17.75
563033,Fairfield Rise Llantwit Major,2023-06-16T23:00:00.000+00:00,busbar,,L1 Active Power,kW,19.33
563033,Fairfield Rise Llantwit Major,2023-06-16T23:00:00.000+00:00,busbar,,N Current (RMS),A,25.5
563033,Fairfield Rise Llantwit Major,2023-06-16T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.7
563033,Fairfield Rise Llantwit Major,2023-06-16T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
563033,Fairfield Rise Llantwit Major,2023-06-16T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
563033,Fairfield Rise Llantwit Major,2023-06-16T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
563033,Fairfield Rise Llantwit Major,2023-06-16T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
563033,Fairfield Rise Llantwit Major,2023-06-16T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
563033,Fairfield Rise Llantwit Major,2023-06-16T22:50:00.000+00:00,feeder,,L3 Active Power,kW,3.83
563033,Fairfield Rise Llantwit Major,2023-06-16T22:50:00.000+00:00,feeder,,L2 Active Power,kW,3.41
563033,Fairfield Rise Llantwit Major,2023-06-16T22:50:00.000+00:00,feeder,,L1 Active Power,kW,4.24
563033,Fairfield Rise Llantwit Major,2023-06-16T22:50:00.000+00:00,feeder,,N Current (RMS),A,11.3
563033,Fairfield Rise Llantwit Major,2023-06-16T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.6
563033,Fairfield Rise Llantwit Major,2023-06-16T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.6
563033,Fairfield Rise Llantwit Major,2023-06-16T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,18.5
563033,Fairfield Rise Llantwit Major,2023-06-16T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.43
563033,Fairfield Rise Llantwit Major,2023-06-16T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.54
563033,Fairfield Rise Llantwit Major,2023-06-16T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.67
563033,Fairfield Rise Llantwit Major,2023-06-16T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.16
563033,Fairfield Rise Llantwit Major,2023-06-16T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.28
563033,Fairfield Rise Llantwit Major,2023-06-16T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.48
563033,Fairfield Rise Llantwit Major,2023-06-16T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.2
563033,Fairfield Rise Llantwit Major,2023-06-16T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.9
563033,Fairfield Rise Llantwit Major,2023-06-16T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.0
563033,Fairfield Rise Llantwit Major,2023-06-16T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.2
563033,Fairfield Rise Llantwit Major,2023-06-16T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.48
563033,Fairfield Rise Llantwit Major,2023-06-16T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
563033,Fairfield Rise Llantwit Major,2023-06-16T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
563033,Fairfield Rise Llantwit Major,2023-06-16T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.7
563033,Fairfield Rise Llantwit Major,2023-06-16T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.48
563033,Fairfield Rise Llantwit Major,2023-06-16T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.19
563033,Fairfield Rise Llantwit Major,2023-06-16T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.8
563033,Fairfield Rise Llantwit Major,2023-06-16T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.7
563033,Fairfield Rise Llantwit Major,2023-06-16T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.7
563033,Fairfield Rise Llantwit Major,2023-06-16T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.0
563033,Fairfield Rise Llantwit Major,2023-06-16T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
563033,Fairfield Rise Llantwit Major,2023-06-16T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
563033,Fairfield Rise Llantwit Major,2023-06-16T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
563033,Fairfield Rise Llantwit Major,2023-06-16T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.22
563033,Fairfield Rise Llantwit Major,2023-06-16T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.22
563033,Fairfield Rise Llantwit Major,2023-06-16T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.66
563033,Fairfield Rise Llantwit Major,2023-06-16T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
563033,Fairfield Rise Llantwit Major,2023-06-16T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.4
563033,Fairfield Rise Llantwit Major,2023-06-16T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.9
563033,Fairfield Rise Llantwit Major,2023-06-16T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.8
563033,Fairfield Rise Llantwit Major,2023-06-16T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.12
563033,Fairfield Rise Llantwit Major,2023-06-16T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
563033,Fairfield Rise Llantwit Major,2023-06-16T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.62
563033,Fairfield Rise Llantwit Major,2023-06-16T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.92
563033,Fairfield Rise Llantwit Major,2023-06-16T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.65
563033,Fairfield Rise Llantwit Major,2023-06-16T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.87
563033,Fairfield Rise Llantwit Major,2023-06-16T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.9
563033,Fairfield Rise Llantwit Major,2023-06-16T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.6
563033,Fairfield Rise Llantwit Major,2023-06-16T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.2
563033,Fairfield Rise Llantwit Major,2023-06-16T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.0
563033,Fairfield Rise Llantwit Major,2023-06-16T22:50:00.000+00:00,transformer,,Temperature,C,33.5
563033,Fairfield Rise Llantwit Major,2023-06-16T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
563033,Fairfield Rise Llantwit Major,2023-06-16T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
563033,Fairfield Rise Llantwit Major,2023-06-16T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
563033,Fairfield Rise Llantwit Major,2023-06-16T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
563033,Fairfield Rise Llantwit Major,2023-06-16T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
563033,Fairfield Rise Llantwit Major,2023-06-16T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
563033,Fairfield Rise Llantwit Major,2023-06-16T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.35
563033,Fairfield Rise Llantwit Major,2023-06-16T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
563033,Fairfield Rise Llantwit Major,2023-06-16T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
563033,Fairfield Rise Llantwit Major,2023-06-16T22:50:00.000+00:00,busbar,,L3 Active Power,kW,22.83
563033,Fairfield Rise Llantwit Major,2023-06-16T22:50:00.000+00:00,busbar,,L2 Active Power,kW,18.04
563033,Fairfield Rise Llantwit Major,2023-06-16T22:50:00.000+00:00,busbar,,L1 Active Power,kW,20.43
563033,Fairfield Rise Llantwit Major,2023-06-16T22:50:00.000+00:00,busbar,,N Current (RMS),A,26.6
563033,Fairfield Rise Llantwit Major,2023-06-16T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.6
563033,Fairfield Rise Llantwit Major,2023-06-16T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.7
563033,Fairfield Rise Llantwit Major,2023-06-16T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
563033,Fairfield Rise Llantwit Major,2023-06-16T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
563033,Fairfield Rise Llantwit Major,2023-06-16T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
563033,Fairfield Rise Llantwit Major,2023-06-16T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
563033,Fairfield Rise Llantwit Major,2023-06-16T22:40:00.000+00:00,feeder,,L3 Active Power,kW,3.96
563033,Fairfield Rise Llantwit Major,2023-06-16T22:40:00.000+00:00,feeder,,L2 Active Power,kW,3.19
563033,Fairfield Rise Llantwit Major,2023-06-16T22:40:00.000+00:00,feeder,,L1 Active Power,kW,4.72
563033,Fairfield Rise Llantwit Major,2023-06-16T22:40:00.000+00:00,feeder,,N Current (RMS),A,12.8
563033,Fairfield Rise Llantwit Major,2023-06-16T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.2
563033,Fairfield Rise Llantwit Major,2023-06-16T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.8
563033,Fairfield Rise Llantwit Major,2023-06-16T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,20.5
563033,Fairfield Rise Llantwit Major,2023-06-16T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.75
563033,Fairfield Rise Llantwit Major,2023-06-16T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.46
563033,Fairfield Rise Llantwit Major,2023-06-16T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.46
563033,Fairfield Rise Llantwit Major,2023-06-16T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.54
563033,Fairfield Rise Llantwit Major,2023-06-16T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.67
563033,Fairfield Rise Llantwit Major,2023-06-16T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.56
563033,Fairfield Rise Llantwit Major,2023-06-16T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,14.4
563033,Fairfield Rise Llantwit Major,2023-06-16T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.6
563033,Fairfield Rise Llantwit Major,2023-06-16T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.7
563033,Fairfield Rise Llantwit Major,2023-06-16T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.5
563033,Fairfield Rise Llantwit Major,2023-06-16T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.42
563033,Fairfield Rise Llantwit Major,2023-06-16T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
563033,Fairfield Rise Llantwit Major,2023-06-16T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
563033,Fairfield Rise Llantwit Major,2023-06-16T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.01
563033,Fairfield Rise Llantwit Major,2023-06-16T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.58
563033,Fairfield Rise Llantwit Major,2023-06-16T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.29
563033,Fairfield Rise Llantwit Major,2023-06-16T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.1
563033,Fairfield Rise Llantwit Major,2023-06-16T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.0
563033,Fairfield Rise Llantwit Major,2023-06-16T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.1
563033,Fairfield Rise Llantwit Major,2023-06-16T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.3
563033,Fairfield Rise Llantwit Major,2023-06-16T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
563033,Fairfield Rise Llantwit Major,2023-06-16T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
563033,Fairfield Rise Llantwit Major,2023-06-16T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
563033,Fairfield Rise Llantwit Major,2023-06-16T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.14
563033,Fairfield Rise Llantwit Major,2023-06-16T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.21
563033,Fairfield Rise Llantwit Major,2023-06-16T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.57
563033,Fairfield Rise Llantwit Major,2023-06-16T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.6
563033,Fairfield Rise Llantwit Major,2023-06-16T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.0
563033,Fairfield Rise Llantwit Major,2023-06-16T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.9
563033,Fairfield Rise Llantwit Major,2023-06-16T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.6
563033,Fairfield Rise Llantwit Major,2023-06-16T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.03
563033,Fairfield Rise Llantwit Major,2023-06-16T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
563033,Fairfield Rise Llantwit Major,2023-06-16T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.68
563033,Fairfield Rise Llantwit Major,2023-06-16T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.86
563033,Fairfield Rise Llantwit Major,2023-06-16T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.96
563033,Fairfield Rise Llantwit Major,2023-06-16T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.17
563033,Fairfield Rise Llantwit Major,2023-06-16T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.8
563033,Fairfield Rise Llantwit Major,2023-06-16T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.2
563033,Fairfield Rise Llantwit Major,2023-06-16T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.6
563033,Fairfield Rise Llantwit Major,2023-06-16T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.1
563033,Fairfield Rise Llantwit Major,2023-06-16T22:40:00.000+00:00,transformer,,Temperature,C,33.6
563033,Fairfield Rise Llantwit Major,2023-06-16T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
563033,Fairfield Rise Llantwit Major,2023-06-16T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
563033,Fairfield Rise Llantwit Major,2023-06-16T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
563033,Fairfield Rise Llantwit Major,2023-06-16T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
563033,Fairfield Rise Llantwit Major,2023-06-16T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
563033,Fairfield Rise Llantwit Major,2023-06-16T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
563033,Fairfield Rise Llantwit Major,2023-06-16T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.47
563033,Fairfield Rise Llantwit Major,2023-06-16T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
563033,Fairfield Rise Llantwit Major,2023-06-16T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
563033,Fairfield Rise Llantwit Major,2023-06-16T22:40:00.000+00:00,busbar,,L3 Active Power,kW,22.51
563033,Fairfield Rise Llantwit Major,2023-06-16T22:40:00.000+00:00,busbar,,L2 Active Power,kW,18.61
563033,Fairfield Rise Llantwit Major,2023-06-16T22:40:00.000+00:00,busbar,,L1 Active Power,kW,22.31
563033,Fairfield Rise Llantwit Major,2023-06-16T22:40:00.000+00:00,busbar,,N Current (RMS),A,25.1
563033,Fairfield Rise Llantwit Major,2023-06-16T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.2
563033,Fairfield Rise Llantwit Major,2023-06-16T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.3
563033,Fairfield Rise Llantwit Major,2023-06-16T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.3
563033,Fairfield Rise Llantwit Major,2023-06-16T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.09
563033,Fairfield Rise Llantwit Major,2023-06-16T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
563033,Fairfield Rise Llantwit Major,2023-06-16T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
563033,Fairfield Rise Llantwit Major,2023-06-16T22:30:00.000+00:00,feeder,,L3 Active Power,kW,4.17
563033,Fairfield Rise Llantwit Major,2023-06-16T22:30:00.000+00:00,feeder,,L2 Active Power,kW,3.25
563033,Fairfield Rise Llantwit Major,2023-06-16T22:30:00.000+00:00,feeder,,L1 Active Power,kW,4.61
563033,Fairfield Rise Llantwit Major,2023-06-16T22:30:00.000+00:00,feeder,,N Current (RMS),A,12.7
563033,Fairfield Rise Llantwit Major,2023-06-16T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,18.3
563033,Fairfield Rise Llantwit Major,2023-06-16T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,14.1
563033,Fairfield Rise Llantwit Major,2023-06-16T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,20.2
563033,Fairfield Rise Llantwit Major,2023-06-16T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.42
563033,Fairfield Rise Llantwit Major,2023-06-16T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.56
563033,Fairfield Rise Llantwit Major,2023-06-16T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
563033,Fairfield Rise Llantwit Major,2023-06-16T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.45
563033,Fairfield Rise Llantwit Major,2023-06-16T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.72
563033,Fairfield Rise Llantwit Major,2023-06-16T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.61
563033,Fairfield Rise Llantwit Major,2023-06-16T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.5
563033,Fairfield Rise Llantwit Major,2023-06-16T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.2
563033,Fairfield Rise Llantwit Major,2023-06-16T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.1
563033,Fairfield Rise Llantwit Major,2023-06-16T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.6
563033,Fairfield Rise Llantwit Major,2023-06-16T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
563033,Fairfield Rise Llantwit Major,2023-06-16T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
563033,Fairfield Rise Llantwit Major,2023-06-16T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
563033,Fairfield Rise Llantwit Major,2023-06-16T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.78
563033,Fairfield Rise Llantwit Major,2023-06-16T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.65
563033,Fairfield Rise Llantwit Major,2023-06-16T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.43
563033,Fairfield Rise Llantwit Major,2023-06-16T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.2
563033,Fairfield Rise Llantwit Major,2023-06-16T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.0
563033,Fairfield Rise Llantwit Major,2023-06-16T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.3
563033,Fairfield Rise Llantwit Major,2023-06-16T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.7
563033,Fairfield Rise Llantwit Major,2023-06-16T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
563033,Fairfield Rise Llantwit Major,2023-06-16T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
563033,Fairfield Rise Llantwit Major,2023-06-16T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
563033,Fairfield Rise Llantwit Major,2023-06-16T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.32
563033,Fairfield Rise Llantwit Major,2023-06-16T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.35
563033,Fairfield Rise Llantwit Major,2023-06-16T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.71
563033,Fairfield Rise Llantwit Major,2023-06-16T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
563033,Fairfield Rise Llantwit Major,2023-06-16T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.6
563033,Fairfield Rise Llantwit Major,2023-06-16T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.4
563033,Fairfield Rise Llantwit Major,2023-06-16T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.2
563033,Fairfield Rise Llantwit Major,2023-06-16T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.55
563033,Fairfield Rise Llantwit Major,2023-06-16T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
563033,Fairfield Rise Llantwit Major,2023-06-16T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.5
563033,Fairfield Rise Llantwit Major,2023-06-16T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.89
563033,Fairfield Rise Llantwit Major,2023-06-16T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.66
563033,Fairfield Rise Llantwit Major,2023-06-16T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.98
563033,Fairfield Rise Llantwit Major,2023-06-16T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.1
563033,Fairfield Rise Llantwit Major,2023-06-16T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.0
563033,Fairfield Rise Llantwit Major,2023-06-16T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.4
563033,Fairfield Rise Llantwit Major,2023-06-16T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.6
563033,Fairfield Rise Llantwit Major,2023-06-16T22:30:00.000+00:00,transformer,,Temperature,C,33.7
563033,Fairfield Rise Llantwit Major,2023-06-16T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
563033,Fairfield Rise Llantwit Major,2023-06-16T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
563033,Fairfield Rise Llantwit Major,2023-06-16T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
563033,Fairfield Rise Llantwit Major,2023-06-16T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
563033,Fairfield Rise Llantwit Major,2023-06-16T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
563033,Fairfield Rise Llantwit Major,2023-06-16T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
563033,Fairfield Rise Llantwit Major,2023-06-16T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.15
563033,Fairfield Rise Llantwit Major,2023-06-16T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
563033,Fairfield Rise Llantwit Major,2023-06-16T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
563033,Fairfield Rise Llantwit Major,2023-06-16T22:30:00.000+00:00,busbar,,L3 Active Power,kW,23.61
563033,Fairfield Rise Llantwit Major,2023-06-16T22:30:00.000+00:00,busbar,,L2 Active Power,kW,19.63
563033,Fairfield Rise Llantwit Major,2023-06-16T22:30:00.000+00:00,busbar,,L1 Active Power,kW,21.34
563033,Fairfield Rise Llantwit Major,2023-06-16T22:30:00.000+00:00,busbar,,N Current (RMS),A,26.9
563033,Fairfield Rise Llantwit Major,2023-06-16T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.1
563033,Fairfield Rise Llantwit Major,2023-06-16T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
563033,Fairfield Rise Llantwit Major,2023-06-16T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.5
563033,Fairfield Rise Llantwit Major,2023-06-16T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.2
563033,Fairfield Rise Llantwit Major,2023-06-16T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
563033,Fairfield Rise Llantwit Major,2023-06-16T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
563033,Fairfield Rise Llantwit Major,2023-06-16T22:20:00.000+00:00,feeder,,L3 Active Power,kW,4.23
563033,Fairfield Rise Llantwit Major,2023-06-16T22:20:00.000+00:00,feeder,,L2 Active Power,kW,3.32
563033,Fairfield Rise Llantwit Major,2023-06-16T22:20:00.000+00:00,feeder,,L1 Active Power,kW,4.6
563033,Fairfield Rise Llantwit Major,2023-06-16T22:20:00.000+00:00,feeder,,N Current (RMS),A,12.7
563033,Fairfield Rise Llantwit Major,2023-06-16T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,18.8
563033,Fairfield Rise Llantwit Major,2023-06-16T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.2
563033,Fairfield Rise Llantwit Major,2023-06-16T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,20.0
563033,Fairfield Rise Llantwit Major,2023-06-16T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.45
563033,Fairfield Rise Llantwit Major,2023-06-16T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.37
563033,Fairfield Rise Llantwit Major,2023-06-16T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.04
563033,Fairfield Rise Llantwit Major,2023-06-16T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.71
563033,Fairfield Rise Llantwit Major,2023-06-16T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.71
563033,Fairfield Rise Llantwit Major,2023-06-16T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.4
563033,Fairfield Rise Llantwit Major,2023-06-16T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,17.7
563033,Fairfield Rise Llantwit Major,2023-06-16T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.0
563033,Fairfield Rise Llantwit Major,2023-06-16T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.5
563033,Fairfield Rise Llantwit Major,2023-06-16T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.1
563033,Fairfield Rise Llantwit Major,2023-06-16T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.51
563033,Fairfield Rise Llantwit Major,2023-06-16T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
563033,Fairfield Rise Llantwit Major,2023-06-16T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
563033,Fairfield Rise Llantwit Major,2023-06-16T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.38
563033,Fairfield Rise Llantwit Major,2023-06-16T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.0
563033,Fairfield Rise Llantwit Major,2023-06-16T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.39
563033,Fairfield Rise Llantwit Major,2023-06-16T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
563033,Fairfield Rise Llantwit Major,2023-06-16T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.0
563033,Fairfield Rise Llantwit Major,2023-06-16T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.6
563033,Fairfield Rise Llantwit Major,2023-06-16T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.6
563033,Fairfield Rise Llantwit Major,2023-06-16T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
563033,Fairfield Rise Llantwit Major,2023-06-16T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
563033,Fairfield Rise Llantwit Major,2023-06-16T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
563033,Fairfield Rise Llantwit Major,2023-06-16T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.49
563033,Fairfield Rise Llantwit Major,2023-06-16T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.42
563033,Fairfield Rise Llantwit Major,2023-06-16T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.19
563033,Fairfield Rise Llantwit Major,2023-06-16T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.6
563033,Fairfield Rise Llantwit Major,2023-06-16T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.0
563033,Fairfield Rise Llantwit Major,2023-06-16T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.4
563033,Fairfield Rise Llantwit Major,2023-06-16T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.8
563033,Fairfield Rise Llantwit Major,2023-06-16T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.22
563033,Fairfield Rise Llantwit Major,2023-06-16T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
563033,Fairfield Rise Llantwit Major,2023-06-16T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.33
563033,Fairfield Rise Llantwit Major,2023-06-16T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.29
563033,Fairfield Rise Llantwit Major,2023-06-16T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.67
563033,Fairfield Rise Llantwit Major,2023-06-16T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.22
563033,Fairfield Rise Llantwit Major,2023-06-16T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,31.5
563033,Fairfield Rise Llantwit Major,2023-06-16T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.8
563033,Fairfield Rise Llantwit Major,2023-06-16T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.2
563033,Fairfield Rise Llantwit Major,2023-06-16T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.9
563033,Fairfield Rise Llantwit Major,2023-06-16T22:20:00.000+00:00,transformer,,Temperature,C,33.9
563033,Fairfield Rise Llantwit Major,2023-06-16T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
563033,Fairfield Rise Llantwit Major,2023-06-16T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
563033,Fairfield Rise Llantwit Major,2023-06-16T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
563033,Fairfield Rise Llantwit Major,2023-06-16T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
563033,Fairfield Rise Llantwit Major,2023-06-16T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
563033,Fairfield Rise Llantwit Major,2023-06-16T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
563033,Fairfield Rise Llantwit Major,2023-06-16T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.35
563033,Fairfield Rise Llantwit Major,2023-06-16T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
563033,Fairfield Rise Llantwit Major,2023-06-16T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
563033,Fairfield Rise Llantwit Major,2023-06-16T22:20:00.000+00:00,busbar,,L3 Active Power,kW,26.1
563033,Fairfield Rise Llantwit Major,2023-06-16T22:20:00.000+00:00,busbar,,L2 Active Power,kW,19.12
563033,Fairfield Rise Llantwit Major,2023-06-16T22:20:00.000+00:00,busbar,,L1 Active Power,kW,23.81
563033,Fairfield Rise Llantwit Major,2023-06-16T22:20:00.000+00:00,busbar,,N Current (RMS),A,29.5
563033,Fairfield Rise Llantwit Major,2023-06-16T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.2
563033,Fairfield Rise Llantwit Major,2023-06-16T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.5
563033,Fairfield Rise Llantwit Major,2023-06-16T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.3
563033,Fairfield Rise Llantwit Major,2023-06-16T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.18
563033,Fairfield Rise Llantwit Major,2023-06-16T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
563033,Fairfield Rise Llantwit Major,2023-06-16T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
563033,Fairfield Rise Llantwit Major,2023-06-16T22:10:00.000+00:00,feeder,,L3 Active Power,kW,4.39
563033,Fairfield Rise Llantwit Major,2023-06-16T22:10:00.000+00:00,feeder,,L2 Active Power,kW,3.45
563033,Fairfield Rise Llantwit Major,2023-06-16T22:10:00.000+00:00,feeder,,L1 Active Power,kW,5.4
563033,Fairfield Rise Llantwit Major,2023-06-16T22:10:00.000+00:00,feeder,,N Current (RMS),A,15.1
563033,Fairfield Rise Llantwit Major,2023-06-16T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,19.8
563033,Fairfield Rise Llantwit Major,2023-06-16T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,14.7
563033,Fairfield Rise Llantwit Major,2023-06-16T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,23.7
