Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563033,Fairfield Rise Llantwit Major,2023-06-16T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.05
563033,Fairfield Rise Llantwit Major,2023-06-16T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
563033,Fairfield Rise Llantwit Major,2023-06-16T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
563033,Fairfield Rise Llantwit Major,2023-06-16T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.29
563033,Fairfield Rise Llantwit Major,2023-06-16T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.4
563033,Fairfield Rise Llantwit Major,2023-06-16T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.72
563033,Fairfield Rise Llantwit Major,2023-06-16T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,18.0
563033,Fairfield Rise Llantwit Major,2023-06-16T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.3
563033,Fairfield Rise Llantwit Major,2023-06-16T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.0
563033,Fairfield Rise Llantwit Major,2023-06-16T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.4
563033,Fairfield Rise Llantwit Major,2023-06-16T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.73
563033,Fairfield Rise Llantwit Major,2023-06-16T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
563033,Fairfield Rise Llantwit Major,2023-06-16T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
563033,Fairfield Rise Llantwit Major,2023-06-16T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.72
563033,Fairfield Rise Llantwit Major,2023-06-16T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.01
563033,Fairfield Rise Llantwit Major,2023-06-16T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.52
563033,Fairfield Rise Llantwit Major,2023-06-16T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.9
563033,Fairfield Rise Llantwit Major,2023-06-16T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.7
563033,Fairfield Rise Llantwit Major,2023-06-16T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.9
563033,Fairfield Rise Llantwit Major,2023-06-16T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.1
563033,Fairfield Rise Llantwit Major,2023-06-16T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
563033,Fairfield Rise Llantwit Major,2023-06-16T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
563033,Fairfield Rise Llantwit Major,2023-06-16T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
563033,Fairfield Rise Llantwit Major,2023-06-16T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.83
563033,Fairfield Rise Llantwit Major,2023-06-16T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.39
563033,Fairfield Rise Llantwit Major,2023-06-16T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.78
563033,Fairfield Rise Llantwit Major,2023-06-16T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.7
563033,Fairfield Rise Llantwit Major,2023-06-16T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.1
563033,Fairfield Rise Llantwit Major,2023-06-16T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.3
563033,Fairfield Rise Llantwit Major,2023-06-16T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.4
563033,Fairfield Rise Llantwit Major,2023-06-16T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.47
563033,Fairfield Rise Llantwit Major,2023-06-16T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
563033,Fairfield Rise Llantwit Major,2023-06-16T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.23
563033,Fairfield Rise Llantwit Major,2023-06-16T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.84
563033,Fairfield Rise Llantwit Major,2023-06-16T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.71
563033,Fairfield Rise Llantwit Major,2023-06-16T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.26
563033,Fairfield Rise Llantwit Major,2023-06-16T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.6
563033,Fairfield Rise Llantwit Major,2023-06-16T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.8
563033,Fairfield Rise Llantwit Major,2023-06-16T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.6
563033,Fairfield Rise Llantwit Major,2023-06-16T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.2
563033,Fairfield Rise Llantwit Major,2023-06-16T22:10:00.000+00:00,transformer,,Temperature,C,34.0
563033,Fairfield Rise Llantwit Major,2023-06-16T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
563033,Fairfield Rise Llantwit Major,2023-06-16T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
563033,Fairfield Rise Llantwit Major,2023-06-16T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
563033,Fairfield Rise Llantwit Major,2023-06-16T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
563033,Fairfield Rise Llantwit Major,2023-06-16T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
563033,Fairfield Rise Llantwit Major,2023-06-16T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
563033,Fairfield Rise Llantwit Major,2023-06-16T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.77
563033,Fairfield Rise Llantwit Major,2023-06-16T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
563033,Fairfield Rise Llantwit Major,2023-06-16T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
563033,Fairfield Rise Llantwit Major,2023-06-16T22:10:00.000+00:00,busbar,,L3 Active Power,kW,29.08
563033,Fairfield Rise Llantwit Major,2023-06-16T22:10:00.000+00:00,busbar,,L2 Active Power,kW,21.97
563033,Fairfield Rise Llantwit Major,2023-06-16T22:10:00.000+00:00,busbar,,L1 Active Power,kW,25.68
563033,Fairfield Rise Llantwit Major,2023-06-16T22:10:00.000+00:00,busbar,,N Current (RMS),A,29.6
563033,Fairfield Rise Llantwit Major,2023-06-16T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.1
563033,Fairfield Rise Llantwit Major,2023-06-16T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.5
563033,Fairfield Rise Llantwit Major,2023-06-16T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.9
563033,Fairfield Rise Llantwit Major,2023-06-16T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.01
563033,Fairfield Rise Llantwit Major,2023-06-16T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.39
563033,Fairfield Rise Llantwit Major,2023-06-16T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
563033,Fairfield Rise Llantwit Major,2023-06-16T22:00:00.000+00:00,feeder,,L3 Active Power,kW,5.17
563033,Fairfield Rise Llantwit Major,2023-06-16T22:00:00.000+00:00,feeder,,L2 Active Power,kW,3.32
563033,Fairfield Rise Llantwit Major,2023-06-16T22:00:00.000+00:00,feeder,,L1 Active Power,kW,6.94
563033,Fairfield Rise Llantwit Major,2023-06-16T22:00:00.000+00:00,feeder,,N Current (RMS),A,19.5
563033,Fairfield Rise Llantwit Major,2023-06-16T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,23.3
563033,Fairfield Rise Llantwit Major,2023-06-16T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.3
563033,Fairfield Rise Llantwit Major,2023-06-16T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,29.7
563033,Fairfield Rise Llantwit Major,2023-06-16T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.49
563033,Fairfield Rise Llantwit Major,2023-06-16T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.45
563033,Fairfield Rise Llantwit Major,2023-06-16T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
563033,Fairfield Rise Llantwit Major,2023-06-16T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.6
563033,Fairfield Rise Llantwit Major,2023-06-16T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.72
563033,Fairfield Rise Llantwit Major,2023-06-16T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.2
563033,Fairfield Rise Llantwit Major,2023-06-16T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,15.6
563033,Fairfield Rise Llantwit Major,2023-06-16T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.9
563033,Fairfield Rise Llantwit Major,2023-06-16T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.6
563033,Fairfield Rise Llantwit Major,2023-06-16T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.9
563033,Fairfield Rise Llantwit Major,2023-06-16T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.24
563033,Fairfield Rise Llantwit Major,2023-06-16T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
563033,Fairfield Rise Llantwit Major,2023-06-16T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
563033,Fairfield Rise Llantwit Major,2023-06-16T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.69
563033,Fairfield Rise Llantwit Major,2023-06-16T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.95
563033,Fairfield Rise Llantwit Major,2023-06-16T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.34
563033,Fairfield Rise Llantwit Major,2023-06-16T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.2
563033,Fairfield Rise Llantwit Major,2023-06-16T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.0
563033,Fairfield Rise Llantwit Major,2023-06-16T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.6
563033,Fairfield Rise Llantwit Major,2023-06-16T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.8
563033,Fairfield Rise Llantwit Major,2023-06-16T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
563033,Fairfield Rise Llantwit Major,2023-06-16T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
563033,Fairfield Rise Llantwit Major,2023-06-16T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
563033,Fairfield Rise Llantwit Major,2023-06-16T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.65
563033,Fairfield Rise Llantwit Major,2023-06-16T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.56
563033,Fairfield Rise Llantwit Major,2023-06-16T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.7
563033,Fairfield Rise Llantwit Major,2023-06-16T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.1
563033,Fairfield Rise Llantwit Major,2023-06-16T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.6
563033,Fairfield Rise Llantwit Major,2023-06-16T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.9
563033,Fairfield Rise Llantwit Major,2023-06-16T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.4
563033,Fairfield Rise Llantwit Major,2023-06-16T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.82
563033,Fairfield Rise Llantwit Major,2023-06-16T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
563033,Fairfield Rise Llantwit Major,2023-06-16T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.43
563033,Fairfield Rise Llantwit Major,2023-06-16T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.37
563033,Fairfield Rise Llantwit Major,2023-06-16T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.48
563033,Fairfield Rise Llantwit Major,2023-06-16T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.22
563033,Fairfield Rise Llantwit Major,2023-06-16T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.8
563033,Fairfield Rise Llantwit Major,2023-06-16T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.8
563033,Fairfield Rise Llantwit Major,2023-06-16T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.2
563033,Fairfield Rise Llantwit Major,2023-06-16T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.6
563033,Fairfield Rise Llantwit Major,2023-06-16T22:00:00.000+00:00,transformer,,Temperature,C,34.1
563033,Fairfield Rise Llantwit Major,2023-06-16T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
563033,Fairfield Rise Llantwit Major,2023-06-16T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
563033,Fairfield Rise Llantwit Major,2023-06-16T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
563033,Fairfield Rise Llantwit Major,2023-06-16T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
563033,Fairfield Rise Llantwit Major,2023-06-16T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
563033,Fairfield Rise Llantwit Major,2023-06-16T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
563033,Fairfield Rise Llantwit Major,2023-06-16T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.11
563033,Fairfield Rise Llantwit Major,2023-06-16T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
563033,Fairfield Rise Llantwit Major,2023-06-16T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
563033,Fairfield Rise Llantwit Major,2023-06-16T22:00:00.000+00:00,busbar,,L3 Active Power,kW,28.49
563033,Fairfield Rise Llantwit Major,2023-06-16T22:00:00.000+00:00,busbar,,L2 Active Power,kW,20.03
563033,Fairfield Rise Llantwit Major,2023-06-16T22:00:00.000+00:00,busbar,,L1 Active Power,kW,27.41
563033,Fairfield Rise Llantwit Major,2023-06-16T22:00:00.000+00:00,busbar,,N Current (RMS),A,31.0
563033,Fairfield Rise Llantwit Major,2023-06-16T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.4
563033,Fairfield Rise Llantwit Major,2023-06-16T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
563033,Fairfield Rise Llantwit Major,2023-06-16T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.4
563033,Fairfield Rise Llantwit Major,2023-06-16T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.05
563033,Fairfield Rise Llantwit Major,2023-06-16T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
563033,Fairfield Rise Llantwit Major,2023-06-16T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
563033,Fairfield Rise Llantwit Major,2023-06-16T21:50:00.000+00:00,feeder,,L3 Active Power,kW,4.92
563033,Fairfield Rise Llantwit Major,2023-06-16T21:50:00.000+00:00,feeder,,L2 Active Power,kW,3.54
563033,Fairfield Rise Llantwit Major,2023-06-16T21:50:00.000+00:00,feeder,,L1 Active Power,kW,10.42
563033,Fairfield Rise Llantwit Major,2023-06-16T21:50:00.000+00:00,feeder,,N Current (RMS),A,32.3
563033,Fairfield Rise Llantwit Major,2023-06-16T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,21.0
563033,Fairfield Rise Llantwit Major,2023-06-16T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,15.1
563033,Fairfield Rise Llantwit Major,2023-06-16T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,45.5
563033,Fairfield Rise Llantwit Major,2023-06-16T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.37
563033,Fairfield Rise Llantwit Major,2023-06-16T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.41
563033,Fairfield Rise Llantwit Major,2023-06-16T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
563033,Fairfield Rise Llantwit Major,2023-06-16T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.22
563033,Fairfield Rise Llantwit Major,2023-06-16T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.94
563033,Fairfield Rise Llantwit Major,2023-06-16T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.28
563033,Fairfield Rise Llantwit Major,2023-06-16T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.1
563033,Fairfield Rise Llantwit Major,2023-06-16T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.0
563033,Fairfield Rise Llantwit Major,2023-06-16T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.4
563033,Fairfield Rise Llantwit Major,2023-06-16T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.3
563033,Fairfield Rise Llantwit Major,2023-06-16T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
563033,Fairfield Rise Llantwit Major,2023-06-16T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
563033,Fairfield Rise Llantwit Major,2023-06-16T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
563033,Fairfield Rise Llantwit Major,2023-06-16T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.11
563033,Fairfield Rise Llantwit Major,2023-06-16T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.24
563033,Fairfield Rise Llantwit Major,2023-06-16T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.75
563033,Fairfield Rise Llantwit Major,2023-06-16T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.0
563033,Fairfield Rise Llantwit Major,2023-06-16T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.3
563033,Fairfield Rise Llantwit Major,2023-06-16T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.6
563033,Fairfield Rise Llantwit Major,2023-06-16T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.1
563033,Fairfield Rise Llantwit Major,2023-06-16T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
563033,Fairfield Rise Llantwit Major,2023-06-16T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
563033,Fairfield Rise Llantwit Major,2023-06-16T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
563033,Fairfield Rise Llantwit Major,2023-06-16T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.16
563033,Fairfield Rise Llantwit Major,2023-06-16T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.68
563033,Fairfield Rise Llantwit Major,2023-06-16T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.81
563033,Fairfield Rise Llantwit Major,2023-06-16T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.7
563033,Fairfield Rise Llantwit Major,2023-06-16T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.1
563033,Fairfield Rise Llantwit Major,2023-06-16T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.6
563033,Fairfield Rise Llantwit Major,2023-06-16T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.9
563033,Fairfield Rise Llantwit Major,2023-06-16T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.49
563033,Fairfield Rise Llantwit Major,2023-06-16T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
563033,Fairfield Rise Llantwit Major,2023-06-16T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.28
563033,Fairfield Rise Llantwit Major,2023-06-16T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.05
563033,Fairfield Rise Llantwit Major,2023-06-16T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.97
563033,Fairfield Rise Llantwit Major,2023-06-16T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.59
563033,Fairfield Rise Llantwit Major,2023-06-16T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.1
563033,Fairfield Rise Llantwit Major,2023-06-16T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.2
563033,Fairfield Rise Llantwit Major,2023-06-16T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.1
563033,Fairfield Rise Llantwit Major,2023-06-16T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.8
563033,Fairfield Rise Llantwit Major,2023-06-16T21:50:00.000+00:00,transformer,,Temperature,C,34.3
563033,Fairfield Rise Llantwit Major,2023-06-16T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
563033,Fairfield Rise Llantwit Major,2023-06-16T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
563033,Fairfield Rise Llantwit Major,2023-06-16T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
563033,Fairfield Rise Llantwit Major,2023-06-16T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
563033,Fairfield Rise Llantwit Major,2023-06-16T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
563033,Fairfield Rise Llantwit Major,2023-06-16T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
563033,Fairfield Rise Llantwit Major,2023-06-16T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.57
563033,Fairfield Rise Llantwit Major,2023-06-16T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
563033,Fairfield Rise Llantwit Major,2023-06-16T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
563033,Fairfield Rise Llantwit Major,2023-06-16T21:50:00.000+00:00,busbar,,L3 Active Power,kW,25.45
563033,Fairfield Rise Llantwit Major,2023-06-16T21:50:00.000+00:00,busbar,,L2 Active Power,kW,21.37
563033,Fairfield Rise Llantwit Major,2023-06-16T21:50:00.000+00:00,busbar,,L1 Active Power,kW,30.86
563033,Fairfield Rise Llantwit Major,2023-06-16T21:50:00.000+00:00,busbar,,N Current (RMS),A,36.8
563033,Fairfield Rise Llantwit Major,2023-06-16T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.5
563033,Fairfield Rise Llantwit Major,2023-06-16T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
563033,Fairfield Rise Llantwit Major,2023-06-16T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.3
563033,Fairfield Rise Llantwit Major,2023-06-16T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.04
563033,Fairfield Rise Llantwit Major,2023-06-16T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
563033,Fairfield Rise Llantwit Major,2023-06-16T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
563033,Fairfield Rise Llantwit Major,2023-06-16T21:40:00.000+00:00,feeder,,L3 Active Power,kW,4.57
563033,Fairfield Rise Llantwit Major,2023-06-16T21:40:00.000+00:00,feeder,,L2 Active Power,kW,3.66
563033,Fairfield Rise Llantwit Major,2023-06-16T21:40:00.000+00:00,feeder,,L1 Active Power,kW,8.38
563033,Fairfield Rise Llantwit Major,2023-06-16T21:40:00.000+00:00,feeder,,N Current (RMS),A,27.2
563033,Fairfield Rise Llantwit Major,2023-06-16T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,19.6
563033,Fairfield Rise Llantwit Major,2023-06-16T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,15.7
563033,Fairfield Rise Llantwit Major,2023-06-16T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,38.7
563033,Fairfield Rise Llantwit Major,2023-06-16T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.22
563033,Fairfield Rise Llantwit Major,2023-06-16T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.59
563033,Fairfield Rise Llantwit Major,2023-06-16T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.47
563033,Fairfield Rise Llantwit Major,2023-06-16T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.14
563033,Fairfield Rise Llantwit Major,2023-06-16T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.18
563033,Fairfield Rise Llantwit Major,2023-06-16T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.24
563033,Fairfield Rise Llantwit Major,2023-06-16T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,16.9
563033,Fairfield Rise Llantwit Major,2023-06-16T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.8
563033,Fairfield Rise Llantwit Major,2023-06-16T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.9
563033,Fairfield Rise Llantwit Major,2023-06-16T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.6
563033,Fairfield Rise Llantwit Major,2023-06-16T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.52
563033,Fairfield Rise Llantwit Major,2023-06-16T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
563033,Fairfield Rise Llantwit Major,2023-06-16T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
563033,Fairfield Rise Llantwit Major,2023-06-16T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.31
563033,Fairfield Rise Llantwit Major,2023-06-16T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.0
563033,Fairfield Rise Llantwit Major,2023-06-16T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.84
563033,Fairfield Rise Llantwit Major,2023-06-16T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.3
563033,Fairfield Rise Llantwit Major,2023-06-16T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.8
563033,Fairfield Rise Llantwit Major,2023-06-16T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.8
563033,Fairfield Rise Llantwit Major,2023-06-16T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.4
563033,Fairfield Rise Llantwit Major,2023-06-16T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
563033,Fairfield Rise Llantwit Major,2023-06-16T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
563033,Fairfield Rise Llantwit Major,2023-06-16T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
563033,Fairfield Rise Llantwit Major,2023-06-16T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.53
563033,Fairfield Rise Llantwit Major,2023-06-16T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.46
563033,Fairfield Rise Llantwit Major,2023-06-16T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.11
563033,Fairfield Rise Llantwit Major,2023-06-16T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.6
563033,Fairfield Rise Llantwit Major,2023-06-16T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.0
563033,Fairfield Rise Llantwit Major,2023-06-16T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.8
563033,Fairfield Rise Llantwit Major,2023-06-16T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.8
563033,Fairfield Rise Llantwit Major,2023-06-16T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.39
563033,Fairfield Rise Llantwit Major,2023-06-16T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
563033,Fairfield Rise Llantwit Major,2023-06-16T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.13
563033,Fairfield Rise Llantwit Major,2023-06-16T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.85
563033,Fairfield Rise Llantwit Major,2023-06-16T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.54
563033,Fairfield Rise Llantwit Major,2023-06-16T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.25
563033,Fairfield Rise Llantwit Major,2023-06-16T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,31.3
563033,Fairfield Rise Llantwit Major,2023-06-16T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.7
563033,Fairfield Rise Llantwit Major,2023-06-16T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.9
563033,Fairfield Rise Llantwit Major,2023-06-16T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.6
563033,Fairfield Rise Llantwit Major,2023-06-16T21:40:00.000+00:00,transformer,,Temperature,C,34.4
563033,Fairfield Rise Llantwit Major,2023-06-16T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
563033,Fairfield Rise Llantwit Major,2023-06-16T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
563033,Fairfield Rise Llantwit Major,2023-06-16T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
563033,Fairfield Rise Llantwit Major,2023-06-16T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
563033,Fairfield Rise Llantwit Major,2023-06-16T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
563033,Fairfield Rise Llantwit Major,2023-06-16T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
563033,Fairfield Rise Llantwit Major,2023-06-16T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.63
563033,Fairfield Rise Llantwit Major,2023-06-16T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
563033,Fairfield Rise Llantwit Major,2023-06-16T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
563033,Fairfield Rise Llantwit Major,2023-06-16T21:40:00.000+00:00,busbar,,L3 Active Power,kW,26.4
563033,Fairfield Rise Llantwit Major,2023-06-16T21:40:00.000+00:00,busbar,,L2 Active Power,kW,22.84
563033,Fairfield Rise Llantwit Major,2023-06-16T21:40:00.000+00:00,busbar,,L1 Active Power,kW,30.81
563033,Fairfield Rise Llantwit Major,2023-06-16T21:40:00.000+00:00,busbar,,N Current (RMS),A,40.5
563033,Fairfield Rise Llantwit Major,2023-06-16T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.5
563033,Fairfield Rise Llantwit Major,2023-06-16T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.1
563033,Fairfield Rise Llantwit Major,2023-06-16T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.6
563033,Fairfield Rise Llantwit Major,2023-06-16T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.11
563033,Fairfield Rise Llantwit Major,2023-06-16T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
563033,Fairfield Rise Llantwit Major,2023-06-16T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
563033,Fairfield Rise Llantwit Major,2023-06-16T21:30:00.000+00:00,feeder,,L3 Active Power,kW,4.64
563033,Fairfield Rise Llantwit Major,2023-06-16T21:30:00.000+00:00,feeder,,L2 Active Power,kW,3.33
563033,Fairfield Rise Llantwit Major,2023-06-16T21:30:00.000+00:00,feeder,,L1 Active Power,kW,5.87
563033,Fairfield Rise Llantwit Major,2023-06-16T21:30:00.000+00:00,feeder,,N Current (RMS),A,15.5
563033,Fairfield Rise Llantwit Major,2023-06-16T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,20.0
563033,Fairfield Rise Llantwit Major,2023-06-16T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,14.6
563033,Fairfield Rise Llantwit Major,2023-06-16T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,25.4
563033,Fairfield Rise Llantwit Major,2023-06-16T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.63
563033,Fairfield Rise Llantwit Major,2023-06-16T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.79
563033,Fairfield Rise Llantwit Major,2023-06-16T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.7
563033,Fairfield Rise Llantwit Major,2023-06-16T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.34
563033,Fairfield Rise Llantwit Major,2023-06-16T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.2
563033,Fairfield Rise Llantwit Major,2023-06-16T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.04
563033,Fairfield Rise Llantwit Major,2023-06-16T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,19.2
563033,Fairfield Rise Llantwit Major,2023-06-16T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.2
563033,Fairfield Rise Llantwit Major,2023-06-16T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.0
563033,Fairfield Rise Llantwit Major,2023-06-16T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.5
563033,Fairfield Rise Llantwit Major,2023-06-16T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.48
563033,Fairfield Rise Llantwit Major,2023-06-16T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
563033,Fairfield Rise Llantwit Major,2023-06-16T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
563033,Fairfield Rise Llantwit Major,2023-06-16T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.58
563033,Fairfield Rise Llantwit Major,2023-06-16T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.93
563033,Fairfield Rise Llantwit Major,2023-06-16T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.89
563033,Fairfield Rise Llantwit Major,2023-06-16T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.5
563033,Fairfield Rise Llantwit Major,2023-06-16T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.7
563033,Fairfield Rise Llantwit Major,2023-06-16T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.5
563033,Fairfield Rise Llantwit Major,2023-06-16T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.6
563033,Fairfield Rise Llantwit Major,2023-06-16T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
563033,Fairfield Rise Llantwit Major,2023-06-16T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
563033,Fairfield Rise Llantwit Major,2023-06-16T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
563033,Fairfield Rise Llantwit Major,2023-06-16T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.74
563033,Fairfield Rise Llantwit Major,2023-06-16T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.49
563033,Fairfield Rise Llantwit Major,2023-06-16T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.21
563033,Fairfield Rise Llantwit Major,2023-06-16T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
563033,Fairfield Rise Llantwit Major,2023-06-16T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.0
563033,Fairfield Rise Llantwit Major,2023-06-16T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.8
563033,Fairfield Rise Llantwit Major,2023-06-16T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.1
563033,Fairfield Rise Llantwit Major,2023-06-16T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.76
563033,Fairfield Rise Llantwit Major,2023-06-16T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
563033,Fairfield Rise Llantwit Major,2023-06-16T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.17
563033,Fairfield Rise Llantwit Major,2023-06-16T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.59
563033,Fairfield Rise Llantwit Major,2023-06-16T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.58
563033,Fairfield Rise Llantwit Major,2023-06-16T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.82
563033,Fairfield Rise Llantwit Major,2023-06-16T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,36.6
563033,Fairfield Rise Llantwit Major,2023-06-16T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.6
563033,Fairfield Rise Llantwit Major,2023-06-16T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.1
563033,Fairfield Rise Llantwit Major,2023-06-16T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.8
563033,Fairfield Rise Llantwit Major,2023-06-16T21:30:00.000+00:00,transformer,,Temperature,C,34.6
563033,Fairfield Rise Llantwit Major,2023-06-16T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
563033,Fairfield Rise Llantwit Major,2023-06-16T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
563033,Fairfield Rise Llantwit Major,2023-06-16T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
563033,Fairfield Rise Llantwit Major,2023-06-16T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
563033,Fairfield Rise Llantwit Major,2023-06-16T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
563033,Fairfield Rise Llantwit Major,2023-06-16T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
563033,Fairfield Rise Llantwit Major,2023-06-16T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.15
563033,Fairfield Rise Llantwit Major,2023-06-16T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
563033,Fairfield Rise Llantwit Major,2023-06-16T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
563033,Fairfield Rise Llantwit Major,2023-06-16T21:30:00.000+00:00,busbar,,L3 Active Power,kW,30.88
563033,Fairfield Rise Llantwit Major,2023-06-16T21:30:00.000+00:00,busbar,,L2 Active Power,kW,25.54
563033,Fairfield Rise Llantwit Major,2023-06-16T21:30:00.000+00:00,busbar,,L1 Active Power,kW,28.83
563033,Fairfield Rise Llantwit Major,2023-06-16T21:30:00.000+00:00,busbar,,N Current (RMS),A,48.6
563033,Fairfield Rise Llantwit Major,2023-06-16T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.0
563033,Fairfield Rise Llantwit Major,2023-06-16T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.6
563033,Fairfield Rise Llantwit Major,2023-06-16T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.3
563033,Fairfield Rise Llantwit Major,2023-06-16T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.33
563033,Fairfield Rise Llantwit Major,2023-06-16T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
563033,Fairfield Rise Llantwit Major,2023-06-16T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
563033,Fairfield Rise Llantwit Major,2023-06-16T21:20:00.000+00:00,feeder,,L3 Active Power,kW,4.35
563033,Fairfield Rise Llantwit Major,2023-06-16T21:20:00.000+00:00,feeder,,L2 Active Power,kW,3.7
563033,Fairfield Rise Llantwit Major,2023-06-16T21:20:00.000+00:00,feeder,,L1 Active Power,kW,7.67
563033,Fairfield Rise Llantwit Major,2023-06-16T21:20:00.000+00:00,feeder,,N Current (RMS),A,22.7
563033,Fairfield Rise Llantwit Major,2023-06-16T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,19.0
563033,Fairfield Rise Llantwit Major,2023-06-16T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,17.5
563033,Fairfield Rise Llantwit Major,2023-06-16T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,34.6
563033,Fairfield Rise Llantwit Major,2023-06-16T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.27
563033,Fairfield Rise Llantwit Major,2023-06-16T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.75
563033,Fairfield Rise Llantwit Major,2023-06-16T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.45
563033,Fairfield Rise Llantwit Major,2023-06-16T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.81
563033,Fairfield Rise Llantwit Major,2023-06-16T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.16
563033,Fairfield Rise Llantwit Major,2023-06-16T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.33
563033,Fairfield Rise Llantwit Major,2023-06-16T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,16.7
563033,Fairfield Rise Llantwit Major,2023-06-16T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.1
563033,Fairfield Rise Llantwit Major,2023-06-16T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.6
563033,Fairfield Rise Llantwit Major,2023-06-16T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.5
563033,Fairfield Rise Llantwit Major,2023-06-16T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.58
563033,Fairfield Rise Llantwit Major,2023-06-16T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.14
563033,Fairfield Rise Llantwit Major,2023-06-16T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
563033,Fairfield Rise Llantwit Major,2023-06-16T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.56
563033,Fairfield Rise Llantwit Major,2023-06-16T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.79
563033,Fairfield Rise Llantwit Major,2023-06-16T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.51
563033,Fairfield Rise Llantwit Major,2023-06-16T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.3
563033,Fairfield Rise Llantwit Major,2023-06-16T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.4
563033,Fairfield Rise Llantwit Major,2023-06-16T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.9
563033,Fairfield Rise Llantwit Major,2023-06-16T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.3
563033,Fairfield Rise Llantwit Major,2023-06-16T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
563033,Fairfield Rise Llantwit Major,2023-06-16T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
563033,Fairfield Rise Llantwit Major,2023-06-16T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
563033,Fairfield Rise Llantwit Major,2023-06-16T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.09
563033,Fairfield Rise Llantwit Major,2023-06-16T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.19
563033,Fairfield Rise Llantwit Major,2023-06-16T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.18
563033,Fairfield Rise Llantwit Major,2023-06-16T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.8
563033,Fairfield Rise Llantwit Major,2023-06-16T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.7
563033,Fairfield Rise Llantwit Major,2023-06-16T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.9
563033,Fairfield Rise Llantwit Major,2023-06-16T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.6
563033,Fairfield Rise Llantwit Major,2023-06-16T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.91
563033,Fairfield Rise Llantwit Major,2023-06-16T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.14
563033,Fairfield Rise Llantwit Major,2023-06-16T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.65
563033,Fairfield Rise Llantwit Major,2023-06-16T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.64
563033,Fairfield Rise Llantwit Major,2023-06-16T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.51
563033,Fairfield Rise Llantwit Major,2023-06-16T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.68
563033,Fairfield Rise Llantwit Major,2023-06-16T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,34.7
563033,Fairfield Rise Llantwit Major,2023-06-16T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.0
563033,Fairfield Rise Llantwit Major,2023-06-16T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.2
563033,Fairfield Rise Llantwit Major,2023-06-16T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.1
563033,Fairfield Rise Llantwit Major,2023-06-16T21:20:00.000+00:00,transformer,,Temperature,C,34.8
563033,Fairfield Rise Llantwit Major,2023-06-16T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
563033,Fairfield Rise Llantwit Major,2023-06-16T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
563033,Fairfield Rise Llantwit Major,2023-06-16T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
563033,Fairfield Rise Llantwit Major,2023-06-16T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
563033,Fairfield Rise Llantwit Major,2023-06-16T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
563033,Fairfield Rise Llantwit Major,2023-06-16T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
563033,Fairfield Rise Llantwit Major,2023-06-16T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.77
563033,Fairfield Rise Llantwit Major,2023-06-16T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
563033,Fairfield Rise Llantwit Major,2023-06-16T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
563033,Fairfield Rise Llantwit Major,2023-06-16T21:20:00.000+00:00,busbar,,L3 Active Power,kW,27.44
563033,Fairfield Rise Llantwit Major,2023-06-16T21:20:00.000+00:00,busbar,,L2 Active Power,kW,24.35
563033,Fairfield Rise Llantwit Major,2023-06-16T21:20:00.000+00:00,busbar,,L1 Active Power,kW,29.37
563033,Fairfield Rise Llantwit Major,2023-06-16T21:20:00.000+00:00,busbar,,N Current (RMS),A,33.1
563033,Fairfield Rise Llantwit Major,2023-06-16T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.3
563033,Fairfield Rise Llantwit Major,2023-06-16T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.8
563033,Fairfield Rise Llantwit Major,2023-06-16T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.4
563033,Fairfield Rise Llantwit Major,2023-06-16T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.23
563033,Fairfield Rise Llantwit Major,2023-06-16T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
563033,Fairfield Rise Llantwit Major,2023-06-16T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
563033,Fairfield Rise Llantwit Major,2023-06-16T21:10:00.000+00:00,feeder,,L3 Active Power,kW,4.31
563033,Fairfield Rise Llantwit Major,2023-06-16T21:10:00.000+00:00,feeder,,L2 Active Power,kW,3.07
563033,Fairfield Rise Llantwit Major,2023-06-16T21:10:00.000+00:00,feeder,,L1 Active Power,kW,14.16
563033,Fairfield Rise Llantwit Major,2023-06-16T21:10:00.000+00:00,feeder,,N Current (RMS),A,52.5
563033,Fairfield Rise Llantwit Major,2023-06-16T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,18.8
563033,Fairfield Rise Llantwit Major,2023-06-16T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.4
563033,Fairfield Rise Llantwit Major,2023-06-16T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,64.3
563033,Fairfield Rise Llantwit Major,2023-06-16T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.25
563033,Fairfield Rise Llantwit Major,2023-06-16T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.86
563033,Fairfield Rise Llantwit Major,2023-06-16T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.68
563033,Fairfield Rise Llantwit Major,2023-06-16T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.13
563033,Fairfield Rise Llantwit Major,2023-06-16T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.68
563033,Fairfield Rise Llantwit Major,2023-06-16T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.0
563033,Fairfield Rise Llantwit Major,2023-06-16T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,16.0
563033,Fairfield Rise Llantwit Major,2023-06-16T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.2
563033,Fairfield Rise Llantwit Major,2023-06-16T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.0
563033,Fairfield Rise Llantwit Major,2023-06-16T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.3
563033,Fairfield Rise Llantwit Major,2023-06-16T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.42
563033,Fairfield Rise Llantwit Major,2023-06-16T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
563033,Fairfield Rise Llantwit Major,2023-06-16T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
563033,Fairfield Rise Llantwit Major,2023-06-16T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.06
563033,Fairfield Rise Llantwit Major,2023-06-16T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.53
563033,Fairfield Rise Llantwit Major,2023-06-16T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.26
563033,Fairfield Rise Llantwit Major,2023-06-16T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.9
563033,Fairfield Rise Llantwit Major,2023-06-16T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.2
563033,Fairfield Rise Llantwit Major,2023-06-16T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.0
563033,Fairfield Rise Llantwit Major,2023-06-16T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.5
563033,Fairfield Rise Llantwit Major,2023-06-16T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
563033,Fairfield Rise Llantwit Major,2023-06-16T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
563033,Fairfield Rise Llantwit Major,2023-06-16T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
563033,Fairfield Rise Llantwit Major,2023-06-16T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.55
563033,Fairfield Rise Llantwit Major,2023-06-16T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.27
563033,Fairfield Rise Llantwit Major,2023-06-16T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.93
563033,Fairfield Rise Llantwit Major,2023-06-16T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.2
563033,Fairfield Rise Llantwit Major,2023-06-16T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.3
563033,Fairfield Rise Llantwit Major,2023-06-16T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.1
563033,Fairfield Rise Llantwit Major,2023-06-16T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.8
563033,Fairfield Rise Llantwit Major,2023-06-16T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.01
563033,Fairfield Rise Llantwit Major,2023-06-16T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.2
563033,Fairfield Rise Llantwit Major,2023-06-16T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.17
563033,Fairfield Rise Llantwit Major,2023-06-16T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.41
563033,Fairfield Rise Llantwit Major,2023-06-16T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.84
563033,Fairfield Rise Llantwit Major,2023-06-16T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.32
563033,Fairfield Rise Llantwit Major,2023-06-16T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,46.5
563033,Fairfield Rise Llantwit Major,2023-06-16T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.4
563033,Fairfield Rise Llantwit Major,2023-06-16T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.4
563033,Fairfield Rise Llantwit Major,2023-06-16T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.9
563033,Fairfield Rise Llantwit Major,2023-06-16T21:10:00.000+00:00,transformer,,Temperature,C,34.9
563033,Fairfield Rise Llantwit Major,2023-06-16T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
563033,Fairfield Rise Llantwit Major,2023-06-16T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
563033,Fairfield Rise Llantwit Major,2023-06-16T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
563033,Fairfield Rise Llantwit Major,2023-06-16T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
563033,Fairfield Rise Llantwit Major,2023-06-16T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
563033,Fairfield Rise Llantwit Major,2023-06-16T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
563033,Fairfield Rise Llantwit Major,2023-06-16T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.8
563033,Fairfield Rise Llantwit Major,2023-06-16T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
563033,Fairfield Rise Llantwit Major,2023-06-16T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
563033,Fairfield Rise Llantwit Major,2023-06-16T21:10:00.000+00:00,busbar,,L3 Active Power,kW,31.47
563033,Fairfield Rise Llantwit Major,2023-06-16T21:10:00.000+00:00,busbar,,L2 Active Power,kW,22.39
563033,Fairfield Rise Llantwit Major,2023-06-16T21:10:00.000+00:00,busbar,,L1 Active Power,kW,32.67
563033,Fairfield Rise Llantwit Major,2023-06-16T21:10:00.000+00:00,busbar,,N Current (RMS),A,59.2
563033,Fairfield Rise Llantwit Major,2023-06-16T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.0
563033,Fairfield Rise Llantwit Major,2023-06-16T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.9
563033,Fairfield Rise Llantwit Major,2023-06-16T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.7
563033,Fairfield Rise Llantwit Major,2023-06-16T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.9
563033,Fairfield Rise Llantwit Major,2023-06-16T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
563033,Fairfield Rise Llantwit Major,2023-06-16T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
563033,Fairfield Rise Llantwit Major,2023-06-16T21:00:00.000+00:00,feeder,,L3 Active Power,kW,5.32
