Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563033,Fairfield Rise Llantwit Major,2023-06-16T21:00:00.000+00:00,feeder,,L2 Active Power,kW,4.24
563033,Fairfield Rise Llantwit Major,2023-06-16T21:00:00.000+00:00,feeder,,L1 Active Power,kW,5.67
563033,Fairfield Rise Llantwit Major,2023-06-16T21:00:00.000+00:00,feeder,,N Current (RMS),A,18.9
563033,Fairfield Rise Llantwit Major,2023-06-16T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,23.4
563033,Fairfield Rise Llantwit Major,2023-06-16T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,19.6
563033,Fairfield Rise Llantwit Major,2023-06-16T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,25.2
563033,Fairfield Rise Llantwit Major,2023-06-16T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.09
563033,Fairfield Rise Llantwit Major,2023-06-16T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.81
563033,Fairfield Rise Llantwit Major,2023-06-16T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.4
563033,Fairfield Rise Llantwit Major,2023-06-16T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.72
563033,Fairfield Rise Llantwit Major,2023-06-16T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.78
563033,Fairfield Rise Llantwit Major,2023-06-16T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.18
563033,Fairfield Rise Llantwit Major,2023-06-16T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,14.2
563033,Fairfield Rise Llantwit Major,2023-06-16T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.3
563033,Fairfield Rise Llantwit Major,2023-06-16T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.7
563033,Fairfield Rise Llantwit Major,2023-06-16T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.0
563033,Fairfield Rise Llantwit Major,2023-06-16T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
563033,Fairfield Rise Llantwit Major,2023-06-16T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
563033,Fairfield Rise Llantwit Major,2023-06-16T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
563033,Fairfield Rise Llantwit Major,2023-06-16T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.84
563033,Fairfield Rise Llantwit Major,2023-06-16T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.94
563033,Fairfield Rise Llantwit Major,2023-06-16T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.6
563033,Fairfield Rise Llantwit Major,2023-06-16T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.2
563033,Fairfield Rise Llantwit Major,2023-06-16T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.3
563033,Fairfield Rise Llantwit Major,2023-06-16T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.0
563033,Fairfield Rise Llantwit Major,2023-06-16T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.4
563033,Fairfield Rise Llantwit Major,2023-06-16T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
563033,Fairfield Rise Llantwit Major,2023-06-16T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
563033,Fairfield Rise Llantwit Major,2023-06-16T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
563033,Fairfield Rise Llantwit Major,2023-06-16T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.23
563033,Fairfield Rise Llantwit Major,2023-06-16T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.71
563033,Fairfield Rise Llantwit Major,2023-06-16T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.07
563033,Fairfield Rise Llantwit Major,2023-06-16T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.1
563033,Fairfield Rise Llantwit Major,2023-06-16T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.3
563033,Fairfield Rise Llantwit Major,2023-06-16T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.8
563033,Fairfield Rise Llantwit Major,2023-06-16T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.5
563033,Fairfield Rise Llantwit Major,2023-06-16T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.93
563033,Fairfield Rise Llantwit Major,2023-06-16T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
563033,Fairfield Rise Llantwit Major,2023-06-16T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.84
563033,Fairfield Rise Llantwit Major,2023-06-16T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.73
563033,Fairfield Rise Llantwit Major,2023-06-16T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.69
563033,Fairfield Rise Llantwit Major,2023-06-16T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.31
563033,Fairfield Rise Llantwit Major,2023-06-16T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,35.1
563033,Fairfield Rise Llantwit Major,2023-06-16T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.0
563033,Fairfield Rise Llantwit Major,2023-06-16T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.7
563033,Fairfield Rise Llantwit Major,2023-06-16T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.3
563033,Fairfield Rise Llantwit Major,2023-06-16T21:00:00.000+00:00,transformer,,Temperature,C,35.1
563033,Fairfield Rise Llantwit Major,2023-06-16T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
563033,Fairfield Rise Llantwit Major,2023-06-16T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
563033,Fairfield Rise Llantwit Major,2023-06-16T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
563033,Fairfield Rise Llantwit Major,2023-06-16T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
563033,Fairfield Rise Llantwit Major,2023-06-16T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
563033,Fairfield Rise Llantwit Major,2023-06-16T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
563033,Fairfield Rise Llantwit Major,2023-06-16T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.82
563033,Fairfield Rise Llantwit Major,2023-06-16T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
563033,Fairfield Rise Llantwit Major,2023-06-16T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
563033,Fairfield Rise Llantwit Major,2023-06-16T21:00:00.000+00:00,busbar,,L3 Active Power,kW,28.85
563033,Fairfield Rise Llantwit Major,2023-06-16T21:00:00.000+00:00,busbar,,L2 Active Power,kW,23.38
563033,Fairfield Rise Llantwit Major,2023-06-16T21:00:00.000+00:00,busbar,,L1 Active Power,kW,25.84
563033,Fairfield Rise Llantwit Major,2023-06-16T21:00:00.000+00:00,busbar,,N Current (RMS),A,38.3
563033,Fairfield Rise Llantwit Major,2023-06-16T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.3
563033,Fairfield Rise Llantwit Major,2023-06-16T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.1
563033,Fairfield Rise Llantwit Major,2023-06-16T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.1
563033,Fairfield Rise Llantwit Major,2023-06-16T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
563033,Fairfield Rise Llantwit Major,2023-06-16T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
563033,Fairfield Rise Llantwit Major,2023-06-16T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
563033,Fairfield Rise Llantwit Major,2023-06-16T20:50:00.000+00:00,feeder,,L3 Active Power,kW,4.74
563033,Fairfield Rise Llantwit Major,2023-06-16T20:50:00.000+00:00,feeder,,L2 Active Power,kW,3.35
563033,Fairfield Rise Llantwit Major,2023-06-16T20:50:00.000+00:00,feeder,,L1 Active Power,kW,6.82
563033,Fairfield Rise Llantwit Major,2023-06-16T20:50:00.000+00:00,feeder,,N Current (RMS),A,18.6
563033,Fairfield Rise Llantwit Major,2023-06-16T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,20.6
563033,Fairfield Rise Llantwit Major,2023-06-16T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.4
563033,Fairfield Rise Llantwit Major,2023-06-16T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,28.8
563033,Fairfield Rise Llantwit Major,2023-06-16T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.73
563033,Fairfield Rise Llantwit Major,2023-06-16T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.51
563033,Fairfield Rise Llantwit Major,2023-06-16T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.25
563033,Fairfield Rise Llantwit Major,2023-06-16T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.34
563033,Fairfield Rise Llantwit Major,2023-06-16T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.95
563033,Fairfield Rise Llantwit Major,2023-06-16T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.82
563033,Fairfield Rise Llantwit Major,2023-06-16T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,21.3
563033,Fairfield Rise Llantwit Major,2023-06-16T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.2
563033,Fairfield Rise Llantwit Major,2023-06-16T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.2
563033,Fairfield Rise Llantwit Major,2023-06-16T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.2
563033,Fairfield Rise Llantwit Major,2023-06-16T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.37
563033,Fairfield Rise Llantwit Major,2023-06-16T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
563033,Fairfield Rise Llantwit Major,2023-06-16T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
563033,Fairfield Rise Llantwit Major,2023-06-16T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.44
563033,Fairfield Rise Llantwit Major,2023-06-16T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.51
563033,Fairfield Rise Llantwit Major,2023-06-16T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.2
563033,Fairfield Rise Llantwit Major,2023-06-16T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.2
563033,Fairfield Rise Llantwit Major,2023-06-16T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.6
563033,Fairfield Rise Llantwit Major,2023-06-16T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.9
563033,Fairfield Rise Llantwit Major,2023-06-16T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.1
563033,Fairfield Rise Llantwit Major,2023-06-16T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
563033,Fairfield Rise Llantwit Major,2023-06-16T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
563033,Fairfield Rise Llantwit Major,2023-06-16T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
563033,Fairfield Rise Llantwit Major,2023-06-16T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.12
563033,Fairfield Rise Llantwit Major,2023-06-16T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.55
563033,Fairfield Rise Llantwit Major,2023-06-16T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.91
563033,Fairfield Rise Llantwit Major,2023-06-16T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
563033,Fairfield Rise Llantwit Major,2023-06-16T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.6
563033,Fairfield Rise Llantwit Major,2023-06-16T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.5
563033,Fairfield Rise Llantwit Major,2023-06-16T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.3
563033,Fairfield Rise Llantwit Major,2023-06-16T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.78
563033,Fairfield Rise Llantwit Major,2023-06-16T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.2
563033,Fairfield Rise Llantwit Major,2023-06-16T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.67
563033,Fairfield Rise Llantwit Major,2023-06-16T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.92
563033,Fairfield Rise Llantwit Major,2023-06-16T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.32
563033,Fairfield Rise Llantwit Major,2023-06-16T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.76
563033,Fairfield Rise Llantwit Major,2023-06-16T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,36.8
563033,Fairfield Rise Llantwit Major,2023-06-16T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.3
563033,Fairfield Rise Llantwit Major,2023-06-16T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.6
563033,Fairfield Rise Llantwit Major,2023-06-16T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.4
563033,Fairfield Rise Llantwit Major,2023-06-16T20:50:00.000+00:00,transformer,,Temperature,C,35.3
563033,Fairfield Rise Llantwit Major,2023-06-16T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
563033,Fairfield Rise Llantwit Major,2023-06-16T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
563033,Fairfield Rise Llantwit Major,2023-06-16T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
563033,Fairfield Rise Llantwit Major,2023-06-16T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
563033,Fairfield Rise Llantwit Major,2023-06-16T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
563033,Fairfield Rise Llantwit Major,2023-06-16T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
563033,Fairfield Rise Llantwit Major,2023-06-16T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.93
563033,Fairfield Rise Llantwit Major,2023-06-16T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
563033,Fairfield Rise Llantwit Major,2023-06-16T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
563033,Fairfield Rise Llantwit Major,2023-06-16T20:50:00.000+00:00,busbar,,L3 Active Power,kW,34.56
563033,Fairfield Rise Llantwit Major,2023-06-16T20:50:00.000+00:00,busbar,,L2 Active Power,kW,23.68
563033,Fairfield Rise Llantwit Major,2023-06-16T20:50:00.000+00:00,busbar,,L1 Active Power,kW,30.51
563033,Fairfield Rise Llantwit Major,2023-06-16T20:50:00.000+00:00,busbar,,N Current (RMS),A,30.3
563033,Fairfield Rise Llantwit Major,2023-06-16T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,144.9
563033,Fairfield Rise Llantwit Major,2023-06-16T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.5
563033,Fairfield Rise Llantwit Major,2023-06-16T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.1
563033,Fairfield Rise Llantwit Major,2023-06-16T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
563033,Fairfield Rise Llantwit Major,2023-06-16T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
563033,Fairfield Rise Llantwit Major,2023-06-16T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.21
563033,Fairfield Rise Llantwit Major,2023-06-16T20:40:00.000+00:00,feeder,,L3 Active Power,kW,11.85
563033,Fairfield Rise Llantwit Major,2023-06-16T20:40:00.000+00:00,feeder,,L2 Active Power,kW,3.32
563033,Fairfield Rise Llantwit Major,2023-06-16T20:40:00.000+00:00,feeder,,L1 Active Power,kW,7.54
563033,Fairfield Rise Llantwit Major,2023-06-16T20:40:00.000+00:00,feeder,,N Current (RMS),A,31.5
563033,Fairfield Rise Llantwit Major,2023-06-16T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,51.1
563033,Fairfield Rise Llantwit Major,2023-06-16T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.3
563033,Fairfield Rise Llantwit Major,2023-06-16T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,31.7
563033,Fairfield Rise Llantwit Major,2023-06-16T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.15
563033,Fairfield Rise Llantwit Major,2023-06-16T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.67
563033,Fairfield Rise Llantwit Major,2023-06-16T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.44
563033,Fairfield Rise Llantwit Major,2023-06-16T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.88
563033,Fairfield Rise Llantwit Major,2023-06-16T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.09
563033,Fairfield Rise Llantwit Major,2023-06-16T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.55
563033,Fairfield Rise Llantwit Major,2023-06-16T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,19.2
563033,Fairfield Rise Llantwit Major,2023-06-16T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.4
563033,Fairfield Rise Llantwit Major,2023-06-16T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.4
563033,Fairfield Rise Llantwit Major,2023-06-16T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.0
563033,Fairfield Rise Llantwit Major,2023-06-16T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.5
563033,Fairfield Rise Llantwit Major,2023-06-16T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.14
563033,Fairfield Rise Llantwit Major,2023-06-16T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
563033,Fairfield Rise Llantwit Major,2023-06-16T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.16
563033,Fairfield Rise Llantwit Major,2023-06-16T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.33
563033,Fairfield Rise Llantwit Major,2023-06-16T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.6
563033,Fairfield Rise Llantwit Major,2023-06-16T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
563033,Fairfield Rise Llantwit Major,2023-06-16T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.7
563033,Fairfield Rise Llantwit Major,2023-06-16T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.2
563033,Fairfield Rise Llantwit Major,2023-06-16T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.2
563033,Fairfield Rise Llantwit Major,2023-06-16T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
563033,Fairfield Rise Llantwit Major,2023-06-16T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
563033,Fairfield Rise Llantwit Major,2023-06-16T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
563033,Fairfield Rise Llantwit Major,2023-06-16T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.69
563033,Fairfield Rise Llantwit Major,2023-06-16T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.54
563033,Fairfield Rise Llantwit Major,2023-06-16T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.04
563033,Fairfield Rise Llantwit Major,2023-06-16T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.5
563033,Fairfield Rise Llantwit Major,2023-06-16T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.7
563033,Fairfield Rise Llantwit Major,2023-06-16T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.7
563033,Fairfield Rise Llantwit Major,2023-06-16T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.3
563033,Fairfield Rise Llantwit Major,2023-06-16T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.82
563033,Fairfield Rise Llantwit Major,2023-06-16T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
563033,Fairfield Rise Llantwit Major,2023-06-16T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.9
563033,Fairfield Rise Llantwit Major,2023-06-16T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.79
563033,Fairfield Rise Llantwit Major,2023-06-16T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.54
563033,Fairfield Rise Llantwit Major,2023-06-16T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.1
563033,Fairfield Rise Llantwit Major,2023-06-16T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,42.6
563033,Fairfield Rise Llantwit Major,2023-06-16T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.3
563033,Fairfield Rise Llantwit Major,2023-06-16T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.1
563033,Fairfield Rise Llantwit Major,2023-06-16T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.4
563033,Fairfield Rise Llantwit Major,2023-06-16T20:40:00.000+00:00,transformer,,Temperature,C,35.4
563033,Fairfield Rise Llantwit Major,2023-06-16T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
563033,Fairfield Rise Llantwit Major,2023-06-16T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
563033,Fairfield Rise Llantwit Major,2023-06-16T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
563033,Fairfield Rise Llantwit Major,2023-06-16T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
563033,Fairfield Rise Llantwit Major,2023-06-16T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
563033,Fairfield Rise Llantwit Major,2023-06-16T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
563033,Fairfield Rise Llantwit Major,2023-06-16T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.35
563033,Fairfield Rise Llantwit Major,2023-06-16T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
563033,Fairfield Rise Llantwit Major,2023-06-16T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
563033,Fairfield Rise Llantwit Major,2023-06-16T20:40:00.000+00:00,busbar,,L3 Active Power,kW,39.36
563033,Fairfield Rise Llantwit Major,2023-06-16T20:40:00.000+00:00,busbar,,L2 Active Power,kW,21.83
563033,Fairfield Rise Llantwit Major,2023-06-16T20:40:00.000+00:00,busbar,,L1 Active Power,kW,29.83
563033,Fairfield Rise Llantwit Major,2023-06-16T20:40:00.000+00:00,busbar,,N Current (RMS),A,32.7
563033,Fairfield Rise Llantwit Major,2023-06-16T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,165.5
563033,Fairfield Rise Llantwit Major,2023-06-16T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.5
563033,Fairfield Rise Llantwit Major,2023-06-16T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.7
563033,Fairfield Rise Llantwit Major,2023-06-16T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
563033,Fairfield Rise Llantwit Major,2023-06-16T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
563033,Fairfield Rise Llantwit Major,2023-06-16T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
563033,Fairfield Rise Llantwit Major,2023-06-16T20:30:00.000+00:00,feeder,,L3 Active Power,kW,4.11
563033,Fairfield Rise Llantwit Major,2023-06-16T20:30:00.000+00:00,feeder,,L2 Active Power,kW,3.59
563033,Fairfield Rise Llantwit Major,2023-06-16T20:30:00.000+00:00,feeder,,L1 Active Power,kW,7.68
563033,Fairfield Rise Llantwit Major,2023-06-16T20:30:00.000+00:00,feeder,,N Current (RMS),A,23.0
563033,Fairfield Rise Llantwit Major,2023-06-16T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,18.0
563033,Fairfield Rise Llantwit Major,2023-06-16T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,15.4
563033,Fairfield Rise Llantwit Major,2023-06-16T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,33.6
563033,Fairfield Rise Llantwit Major,2023-06-16T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
563033,Fairfield Rise Llantwit Major,2023-06-16T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.77
563033,Fairfield Rise Llantwit Major,2023-06-16T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.28
563033,Fairfield Rise Llantwit Major,2023-06-16T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.08
563033,Fairfield Rise Llantwit Major,2023-06-16T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.82
563033,Fairfield Rise Llantwit Major,2023-06-16T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.6
563033,Fairfield Rise Llantwit Major,2023-06-16T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,15.3
563033,Fairfield Rise Llantwit Major,2023-06-16T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.1
563033,Fairfield Rise Llantwit Major,2023-06-16T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.7
563033,Fairfield Rise Llantwit Major,2023-06-16T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.8
563033,Fairfield Rise Llantwit Major,2023-06-16T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.38
563033,Fairfield Rise Llantwit Major,2023-06-16T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.36
563033,Fairfield Rise Llantwit Major,2023-06-16T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
563033,Fairfield Rise Llantwit Major,2023-06-16T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.97
563033,Fairfield Rise Llantwit Major,2023-06-16T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.34
563033,Fairfield Rise Llantwit Major,2023-06-16T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.14
563033,Fairfield Rise Llantwit Major,2023-06-16T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
563033,Fairfield Rise Llantwit Major,2023-06-16T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.8
563033,Fairfield Rise Llantwit Major,2023-06-16T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.3
563033,Fairfield Rise Llantwit Major,2023-06-16T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.0
563033,Fairfield Rise Llantwit Major,2023-06-16T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
563033,Fairfield Rise Llantwit Major,2023-06-16T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
563033,Fairfield Rise Llantwit Major,2023-06-16T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
563033,Fairfield Rise Llantwit Major,2023-06-16T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.6
563033,Fairfield Rise Llantwit Major,2023-06-16T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.42
563033,Fairfield Rise Llantwit Major,2023-06-16T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.77
563033,Fairfield Rise Llantwit Major,2023-06-16T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.2
563033,Fairfield Rise Llantwit Major,2023-06-16T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.7
563033,Fairfield Rise Llantwit Major,2023-06-16T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.4
563033,Fairfield Rise Llantwit Major,2023-06-16T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.5
563033,Fairfield Rise Llantwit Major,2023-06-16T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.49
563033,Fairfield Rise Llantwit Major,2023-06-16T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
563033,Fairfield Rise Llantwit Major,2023-06-16T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.62
563033,Fairfield Rise Llantwit Major,2023-06-16T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.92
563033,Fairfield Rise Llantwit Major,2023-06-16T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.6
563033,Fairfield Rise Llantwit Major,2023-06-16T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.53
563033,Fairfield Rise Llantwit Major,2023-06-16T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,34.1
563033,Fairfield Rise Llantwit Major,2023-06-16T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.8
563033,Fairfield Rise Llantwit Major,2023-06-16T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.5
563033,Fairfield Rise Llantwit Major,2023-06-16T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.5
563033,Fairfield Rise Llantwit Major,2023-06-16T20:30:00.000+00:00,transformer,,Temperature,C,35.6
563033,Fairfield Rise Llantwit Major,2023-06-16T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
563033,Fairfield Rise Llantwit Major,2023-06-16T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
563033,Fairfield Rise Llantwit Major,2023-06-16T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
563033,Fairfield Rise Llantwit Major,2023-06-16T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
563033,Fairfield Rise Llantwit Major,2023-06-16T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
563033,Fairfield Rise Llantwit Major,2023-06-16T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
563033,Fairfield Rise Llantwit Major,2023-06-16T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.28
563033,Fairfield Rise Llantwit Major,2023-06-16T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
563033,Fairfield Rise Llantwit Major,2023-06-16T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
563033,Fairfield Rise Llantwit Major,2023-06-16T20:30:00.000+00:00,busbar,,L3 Active Power,kW,27.68
563033,Fairfield Rise Llantwit Major,2023-06-16T20:30:00.000+00:00,busbar,,L2 Active Power,kW,22.78
563033,Fairfield Rise Llantwit Major,2023-06-16T20:30:00.000+00:00,busbar,,L1 Active Power,kW,31.72
563033,Fairfield Rise Llantwit Major,2023-06-16T20:30:00.000+00:00,busbar,,N Current (RMS),A,37.2
563033,Fairfield Rise Llantwit Major,2023-06-16T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.4
563033,Fairfield Rise Llantwit Major,2023-06-16T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.3
563033,Fairfield Rise Llantwit Major,2023-06-16T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.9
563033,Fairfield Rise Llantwit Major,2023-06-16T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
563033,Fairfield Rise Llantwit Major,2023-06-16T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
563033,Fairfield Rise Llantwit Major,2023-06-16T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
563033,Fairfield Rise Llantwit Major,2023-06-16T20:20:00.000+00:00,feeder,,L3 Active Power,kW,5.35
563033,Fairfield Rise Llantwit Major,2023-06-16T20:20:00.000+00:00,feeder,,L2 Active Power,kW,3.36
563033,Fairfield Rise Llantwit Major,2023-06-16T20:20:00.000+00:00,feeder,,L1 Active Power,kW,5.25
563033,Fairfield Rise Llantwit Major,2023-06-16T20:20:00.000+00:00,feeder,,N Current (RMS),A,17.3
563033,Fairfield Rise Llantwit Major,2023-06-16T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,23.3
563033,Fairfield Rise Llantwit Major,2023-06-16T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.8
563033,Fairfield Rise Llantwit Major,2023-06-16T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,23.7
563033,Fairfield Rise Llantwit Major,2023-06-16T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.4
563033,Fairfield Rise Llantwit Major,2023-06-16T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.8
563033,Fairfield Rise Llantwit Major,2023-06-16T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.26
563033,Fairfield Rise Llantwit Major,2023-06-16T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.9
563033,Fairfield Rise Llantwit Major,2023-06-16T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.13
563033,Fairfield Rise Llantwit Major,2023-06-16T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.39
563033,Fairfield Rise Llantwit Major,2023-06-16T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,18.1
563033,Fairfield Rise Llantwit Major,2023-06-16T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.6
563033,Fairfield Rise Llantwit Major,2023-06-16T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.7
563033,Fairfield Rise Llantwit Major,2023-06-16T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.8
563033,Fairfield Rise Llantwit Major,2023-06-16T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.36
563033,Fairfield Rise Llantwit Major,2023-06-16T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.4
563033,Fairfield Rise Llantwit Major,2023-06-16T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
563033,Fairfield Rise Llantwit Major,2023-06-16T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.71
563033,Fairfield Rise Llantwit Major,2023-06-16T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.24
563033,Fairfield Rise Llantwit Major,2023-06-16T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.04
563033,Fairfield Rise Llantwit Major,2023-06-16T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.0
563033,Fairfield Rise Llantwit Major,2023-06-16T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.4
563033,Fairfield Rise Llantwit Major,2023-06-16T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.8
563033,Fairfield Rise Llantwit Major,2023-06-16T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.5
563033,Fairfield Rise Llantwit Major,2023-06-16T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
563033,Fairfield Rise Llantwit Major,2023-06-16T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
563033,Fairfield Rise Llantwit Major,2023-06-16T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
563033,Fairfield Rise Llantwit Major,2023-06-16T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.71
563033,Fairfield Rise Llantwit Major,2023-06-16T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.44
563033,Fairfield Rise Llantwit Major,2023-06-16T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.64
563033,Fairfield Rise Llantwit Major,2023-06-16T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
563033,Fairfield Rise Llantwit Major,2023-06-16T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.8
563033,Fairfield Rise Llantwit Major,2023-06-16T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.3
563033,Fairfield Rise Llantwit Major,2023-06-16T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.6
563033,Fairfield Rise Llantwit Major,2023-06-16T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.98
563033,Fairfield Rise Llantwit Major,2023-06-16T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
563033,Fairfield Rise Llantwit Major,2023-06-16T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.66
563033,Fairfield Rise Llantwit Major,2023-06-16T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.33
563033,Fairfield Rise Llantwit Major,2023-06-16T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.63
563033,Fairfield Rise Llantwit Major,2023-06-16T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.63
563033,Fairfield Rise Llantwit Major,2023-06-16T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,35.2
563033,Fairfield Rise Llantwit Major,2023-06-16T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.0
563033,Fairfield Rise Llantwit Major,2023-06-16T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.2
563033,Fairfield Rise Llantwit Major,2023-06-16T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.4
563033,Fairfield Rise Llantwit Major,2023-06-16T20:20:00.000+00:00,transformer,,Temperature,C,35.7
563033,Fairfield Rise Llantwit Major,2023-06-16T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
563033,Fairfield Rise Llantwit Major,2023-06-16T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
563033,Fairfield Rise Llantwit Major,2023-06-16T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
563033,Fairfield Rise Llantwit Major,2023-06-16T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
563033,Fairfield Rise Llantwit Major,2023-06-16T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
563033,Fairfield Rise Llantwit Major,2023-06-16T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
563033,Fairfield Rise Llantwit Major,2023-06-16T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.02
563033,Fairfield Rise Llantwit Major,2023-06-16T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
563033,Fairfield Rise Llantwit Major,2023-06-16T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
563033,Fairfield Rise Llantwit Major,2023-06-16T20:20:00.000+00:00,busbar,,L3 Active Power,kW,33.0
563033,Fairfield Rise Llantwit Major,2023-06-16T20:20:00.000+00:00,busbar,,L2 Active Power,kW,20.8
563033,Fairfield Rise Llantwit Major,2023-06-16T20:20:00.000+00:00,busbar,,L1 Active Power,kW,25.95
563033,Fairfield Rise Llantwit Major,2023-06-16T20:20:00.000+00:00,busbar,,N Current (RMS),A,32.4
563033,Fairfield Rise Llantwit Major,2023-06-16T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.3
563033,Fairfield Rise Llantwit Major,2023-06-16T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.4
563033,Fairfield Rise Llantwit Major,2023-06-16T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.4
563033,Fairfield Rise Llantwit Major,2023-06-16T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
563033,Fairfield Rise Llantwit Major,2023-06-16T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
563033,Fairfield Rise Llantwit Major,2023-06-16T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.33
563033,Fairfield Rise Llantwit Major,2023-06-16T20:10:00.000+00:00,feeder,,L3 Active Power,kW,5.2
563033,Fairfield Rise Llantwit Major,2023-06-16T20:10:00.000+00:00,feeder,,L2 Active Power,kW,5.08
563033,Fairfield Rise Llantwit Major,2023-06-16T20:10:00.000+00:00,feeder,,L1 Active Power,kW,8.97
563033,Fairfield Rise Llantwit Major,2023-06-16T20:10:00.000+00:00,feeder,,N Current (RMS),A,31.9
563033,Fairfield Rise Llantwit Major,2023-06-16T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,22.9
563033,Fairfield Rise Llantwit Major,2023-06-16T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,26.2
563033,Fairfield Rise Llantwit Major,2023-06-16T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,41.4
563033,Fairfield Rise Llantwit Major,2023-06-16T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.5
563033,Fairfield Rise Llantwit Major,2023-06-16T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.68
563033,Fairfield Rise Llantwit Major,2023-06-16T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.24
563033,Fairfield Rise Llantwit Major,2023-06-16T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.6
563033,Fairfield Rise Llantwit Major,2023-06-16T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.55
563033,Fairfield Rise Llantwit Major,2023-06-16T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.39
563033,Fairfield Rise Llantwit Major,2023-06-16T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,17.9
563033,Fairfield Rise Llantwit Major,2023-06-16T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.4
563033,Fairfield Rise Llantwit Major,2023-06-16T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.5
563033,Fairfield Rise Llantwit Major,2023-06-16T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.4
563033,Fairfield Rise Llantwit Major,2023-06-16T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.47
563033,Fairfield Rise Llantwit Major,2023-06-16T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.45
563033,Fairfield Rise Llantwit Major,2023-06-16T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
563033,Fairfield Rise Llantwit Major,2023-06-16T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.96
563033,Fairfield Rise Llantwit Major,2023-06-16T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.95
563033,Fairfield Rise Llantwit Major,2023-06-16T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.08
563033,Fairfield Rise Llantwit Major,2023-06-16T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.4
563033,Fairfield Rise Llantwit Major,2023-06-16T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.9
563033,Fairfield Rise Llantwit Major,2023-06-16T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.9
563033,Fairfield Rise Llantwit Major,2023-06-16T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.8
563033,Fairfield Rise Llantwit Major,2023-06-16T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
563033,Fairfield Rise Llantwit Major,2023-06-16T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
563033,Fairfield Rise Llantwit Major,2023-06-16T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
563033,Fairfield Rise Llantwit Major,2023-06-16T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.89
563033,Fairfield Rise Llantwit Major,2023-06-16T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.75
563033,Fairfield Rise Llantwit Major,2023-06-16T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.17
563033,Fairfield Rise Llantwit Major,2023-06-16T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
563033,Fairfield Rise Llantwit Major,2023-06-16T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.6
563033,Fairfield Rise Llantwit Major,2023-06-16T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.3
563033,Fairfield Rise Llantwit Major,2023-06-16T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.6
563033,Fairfield Rise Llantwit Major,2023-06-16T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.62
563033,Fairfield Rise Llantwit Major,2023-06-16T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
563033,Fairfield Rise Llantwit Major,2023-06-16T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.65
563033,Fairfield Rise Llantwit Major,2023-06-16T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.72
563033,Fairfield Rise Llantwit Major,2023-06-16T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.92
563033,Fairfield Rise Llantwit Major,2023-06-16T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.76
563033,Fairfield Rise Llantwit Major,2023-06-16T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,32.1
563033,Fairfield Rise Llantwit Major,2023-06-16T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.0
563033,Fairfield Rise Llantwit Major,2023-06-16T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.5
563033,Fairfield Rise Llantwit Major,2023-06-16T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.6
563033,Fairfield Rise Llantwit Major,2023-06-16T20:10:00.000+00:00,transformer,,Temperature,C,35.9
563033,Fairfield Rise Llantwit Major,2023-06-16T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
563033,Fairfield Rise Llantwit Major,2023-06-16T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
563033,Fairfield Rise Llantwit Major,2023-06-16T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
563033,Fairfield Rise Llantwit Major,2023-06-16T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
563033,Fairfield Rise Llantwit Major,2023-06-16T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
563033,Fairfield Rise Llantwit Major,2023-06-16T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
563033,Fairfield Rise Llantwit Major,2023-06-16T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.96
563033,Fairfield Rise Llantwit Major,2023-06-16T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
563033,Fairfield Rise Llantwit Major,2023-06-16T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
563033,Fairfield Rise Llantwit Major,2023-06-16T20:10:00.000+00:00,busbar,,L3 Active Power,kW,29.37
563033,Fairfield Rise Llantwit Major,2023-06-16T20:10:00.000+00:00,busbar,,L2 Active Power,kW,23.25
563033,Fairfield Rise Llantwit Major,2023-06-16T20:10:00.000+00:00,busbar,,L1 Active Power,kW,30.37
563033,Fairfield Rise Llantwit Major,2023-06-16T20:10:00.000+00:00,busbar,,N Current (RMS),A,40.8
563033,Fairfield Rise Llantwit Major,2023-06-16T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.1
563033,Fairfield Rise Llantwit Major,2023-06-16T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.3
563033,Fairfield Rise Llantwit Major,2023-06-16T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.0
563033,Fairfield Rise Llantwit Major,2023-06-16T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
563033,Fairfield Rise Llantwit Major,2023-06-16T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
563033,Fairfield Rise Llantwit Major,2023-06-16T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
563033,Fairfield Rise Llantwit Major,2023-06-16T20:00:00.000+00:00,feeder,,L3 Active Power,kW,5.97
563033,Fairfield Rise Llantwit Major,2023-06-16T20:00:00.000+00:00,feeder,,L2 Active Power,kW,3.47
563033,Fairfield Rise Llantwit Major,2023-06-16T20:00:00.000+00:00,feeder,,L1 Active Power,kW,11.53
563033,Fairfield Rise Llantwit Major,2023-06-16T20:00:00.000+00:00,feeder,,N Current (RMS),A,35.8
563033,Fairfield Rise Llantwit Major,2023-06-16T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,26.2
563033,Fairfield Rise Llantwit Major,2023-06-16T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,15.4
563033,Fairfield Rise Llantwit Major,2023-06-16T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,50.2
563033,Fairfield Rise Llantwit Major,2023-06-16T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.52
563033,Fairfield Rise Llantwit Major,2023-06-16T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.67
563033,Fairfield Rise Llantwit Major,2023-06-16T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.27
563033,Fairfield Rise Llantwit Major,2023-06-16T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.62
563033,Fairfield Rise Llantwit Major,2023-06-16T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.85
563033,Fairfield Rise Llantwit Major,2023-06-16T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.88
563033,Fairfield Rise Llantwit Major,2023-06-16T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,17.0
563033,Fairfield Rise Llantwit Major,2023-06-16T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.1
563033,Fairfield Rise Llantwit Major,2023-06-16T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.0
563033,Fairfield Rise Llantwit Major,2023-06-16T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.0
563033,Fairfield Rise Llantwit Major,2023-06-16T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.29
563033,Fairfield Rise Llantwit Major,2023-06-16T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
563033,Fairfield Rise Llantwit Major,2023-06-16T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
563033,Fairfield Rise Llantwit Major,2023-06-16T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.02
563033,Fairfield Rise Llantwit Major,2023-06-16T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.45
563033,Fairfield Rise Llantwit Major,2023-06-16T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.2
563033,Fairfield Rise Llantwit Major,2023-06-16T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.3
563033,Fairfield Rise Llantwit Major,2023-06-16T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.2
563033,Fairfield Rise Llantwit Major,2023-06-16T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.8
563033,Fairfield Rise Llantwit Major,2023-06-16T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.6
563033,Fairfield Rise Llantwit Major,2023-06-16T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
563033,Fairfield Rise Llantwit Major,2023-06-16T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
563033,Fairfield Rise Llantwit Major,2023-06-16T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
563033,Fairfield Rise Llantwit Major,2023-06-16T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.6
563033,Fairfield Rise Llantwit Major,2023-06-16T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.85
563033,Fairfield Rise Llantwit Major,2023-06-16T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.93
563033,Fairfield Rise Llantwit Major,2023-06-16T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.3
563033,Fairfield Rise Llantwit Major,2023-06-16T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.8
563033,Fairfield Rise Llantwit Major,2023-06-16T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.8
563033,Fairfield Rise Llantwit Major,2023-06-16T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.2
563033,Fairfield Rise Llantwit Major,2023-06-16T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.04
563033,Fairfield Rise Llantwit Major,2023-06-16T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
563033,Fairfield Rise Llantwit Major,2023-06-16T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.34
563033,Fairfield Rise Llantwit Major,2023-06-16T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.89
563033,Fairfield Rise Llantwit Major,2023-06-16T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.71
563033,Fairfield Rise Llantwit Major,2023-06-16T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.42
563033,Fairfield Rise Llantwit Major,2023-06-16T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.8
563033,Fairfield Rise Llantwit Major,2023-06-16T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.6
563033,Fairfield Rise Llantwit Major,2023-06-16T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.7
563033,Fairfield Rise Llantwit Major,2023-06-16T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.5
563033,Fairfield Rise Llantwit Major,2023-06-16T20:00:00.000+00:00,transformer,,Temperature,C,36.0
563033,Fairfield Rise Llantwit Major,2023-06-16T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
563033,Fairfield Rise Llantwit Major,2023-06-16T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
563033,Fairfield Rise Llantwit Major,2023-06-16T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
563033,Fairfield Rise Llantwit Major,2023-06-16T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
563033,Fairfield Rise Llantwit Major,2023-06-16T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
563033,Fairfield Rise Llantwit Major,2023-06-16T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
563033,Fairfield Rise Llantwit Major,2023-06-16T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.23
563033,Fairfield Rise Llantwit Major,2023-06-16T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
563033,Fairfield Rise Llantwit Major,2023-06-16T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
563033,Fairfield Rise Llantwit Major,2023-06-16T20:00:00.000+00:00,busbar,,L3 Active Power,kW,33.09
563033,Fairfield Rise Llantwit Major,2023-06-16T20:00:00.000+00:00,busbar,,L2 Active Power,kW,24.34
563033,Fairfield Rise Llantwit Major,2023-06-16T20:00:00.000+00:00,busbar,,L1 Active Power,kW,30.97
563033,Fairfield Rise Llantwit Major,2023-06-16T20:00:00.000+00:00,busbar,,N Current (RMS),A,39.3
563033,Fairfield Rise Llantwit Major,2023-06-16T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,139.4
