Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563033,Fairfield Rise Llantwit Major,2023-06-16T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.0
563033,Fairfield Rise Llantwit Major,2023-06-16T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.7
563033,Fairfield Rise Llantwit Major,2023-06-16T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
563033,Fairfield Rise Llantwit Major,2023-06-16T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
563033,Fairfield Rise Llantwit Major,2023-06-16T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.32
563033,Fairfield Rise Llantwit Major,2023-06-16T19:50:00.000+00:00,feeder,,L3 Active Power,kW,6.22
563033,Fairfield Rise Llantwit Major,2023-06-16T19:50:00.000+00:00,feeder,,L2 Active Power,kW,3.26
563033,Fairfield Rise Llantwit Major,2023-06-16T19:50:00.000+00:00,feeder,,L1 Active Power,kW,4.39
563033,Fairfield Rise Llantwit Major,2023-06-16T19:50:00.000+00:00,feeder,,N Current (RMS),A,15.0
563033,Fairfield Rise Llantwit Major,2023-06-16T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,27.1
563033,Fairfield Rise Llantwit Major,2023-06-16T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.8
563033,Fairfield Rise Llantwit Major,2023-06-16T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,18.9
563033,Fairfield Rise Llantwit Major,2023-06-16T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.59
563033,Fairfield Rise Llantwit Major,2023-06-16T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
563033,Fairfield Rise Llantwit Major,2023-06-16T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.74
563033,Fairfield Rise Llantwit Major,2023-06-16T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.48
563033,Fairfield Rise Llantwit Major,2023-06-16T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.03
563033,Fairfield Rise Llantwit Major,2023-06-16T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.46
563033,Fairfield Rise Llantwit Major,2023-06-16T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,16.6
563033,Fairfield Rise Llantwit Major,2023-06-16T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.4
563033,Fairfield Rise Llantwit Major,2023-06-16T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.2
563033,Fairfield Rise Llantwit Major,2023-06-16T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.5
563033,Fairfield Rise Llantwit Major,2023-06-16T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.2
563033,Fairfield Rise Llantwit Major,2023-06-16T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
563033,Fairfield Rise Llantwit Major,2023-06-16T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
563033,Fairfield Rise Llantwit Major,2023-06-16T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.86
563033,Fairfield Rise Llantwit Major,2023-06-16T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.68
563033,Fairfield Rise Llantwit Major,2023-06-16T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.65
563033,Fairfield Rise Llantwit Major,2023-06-16T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.4
563033,Fairfield Rise Llantwit Major,2023-06-16T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.5
563033,Fairfield Rise Llantwit Major,2023-06-16T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.0
563033,Fairfield Rise Llantwit Major,2023-06-16T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.5
563033,Fairfield Rise Llantwit Major,2023-06-16T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
563033,Fairfield Rise Llantwit Major,2023-06-16T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
563033,Fairfield Rise Llantwit Major,2023-06-16T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
563033,Fairfield Rise Llantwit Major,2023-06-16T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.34
563033,Fairfield Rise Llantwit Major,2023-06-16T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.78
563033,Fairfield Rise Llantwit Major,2023-06-16T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.87
563033,Fairfield Rise Llantwit Major,2023-06-16T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
563033,Fairfield Rise Llantwit Major,2023-06-16T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.4
563033,Fairfield Rise Llantwit Major,2023-06-16T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.6
563033,Fairfield Rise Llantwit Major,2023-06-16T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.4
563033,Fairfield Rise Llantwit Major,2023-06-16T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.8
563033,Fairfield Rise Llantwit Major,2023-06-16T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
563033,Fairfield Rise Llantwit Major,2023-06-16T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.63
563033,Fairfield Rise Llantwit Major,2023-06-16T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.06
563033,Fairfield Rise Llantwit Major,2023-06-16T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.97
563033,Fairfield Rise Llantwit Major,2023-06-16T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.85
563033,Fairfield Rise Llantwit Major,2023-06-16T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,42.3
563033,Fairfield Rise Llantwit Major,2023-06-16T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.0
563033,Fairfield Rise Llantwit Major,2023-06-16T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.6
563033,Fairfield Rise Llantwit Major,2023-06-16T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.8
563033,Fairfield Rise Llantwit Major,2023-06-16T19:50:00.000+00:00,transformer,,Temperature,C,36.2
563033,Fairfield Rise Llantwit Major,2023-06-16T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
563033,Fairfield Rise Llantwit Major,2023-06-16T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
563033,Fairfield Rise Llantwit Major,2023-06-16T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
563033,Fairfield Rise Llantwit Major,2023-06-16T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
563033,Fairfield Rise Llantwit Major,2023-06-16T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
563033,Fairfield Rise Llantwit Major,2023-06-16T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
563033,Fairfield Rise Llantwit Major,2023-06-16T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.71
563033,Fairfield Rise Llantwit Major,2023-06-16T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
563033,Fairfield Rise Llantwit Major,2023-06-16T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
563033,Fairfield Rise Llantwit Major,2023-06-16T19:50:00.000+00:00,busbar,,L3 Active Power,kW,33.96
563033,Fairfield Rise Llantwit Major,2023-06-16T19:50:00.000+00:00,busbar,,L2 Active Power,kW,21.71
563033,Fairfield Rise Llantwit Major,2023-06-16T19:50:00.000+00:00,busbar,,L1 Active Power,kW,26.22
563033,Fairfield Rise Llantwit Major,2023-06-16T19:50:00.000+00:00,busbar,,N Current (RMS),A,40.1
563033,Fairfield Rise Llantwit Major,2023-06-16T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.6
563033,Fairfield Rise Llantwit Major,2023-06-16T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.6
563033,Fairfield Rise Llantwit Major,2023-06-16T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.1
563033,Fairfield Rise Llantwit Major,2023-06-16T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
563033,Fairfield Rise Llantwit Major,2023-06-16T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
563033,Fairfield Rise Llantwit Major,2023-06-16T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.41
563033,Fairfield Rise Llantwit Major,2023-06-16T19:40:00.000+00:00,feeder,,L3 Active Power,kW,9.57
563033,Fairfield Rise Llantwit Major,2023-06-16T19:40:00.000+00:00,feeder,,L2 Active Power,kW,5.19
563033,Fairfield Rise Llantwit Major,2023-06-16T19:40:00.000+00:00,feeder,,L1 Active Power,kW,4.92
563033,Fairfield Rise Llantwit Major,2023-06-16T19:40:00.000+00:00,feeder,,N Current (RMS),A,30.9
563033,Fairfield Rise Llantwit Major,2023-06-16T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,44.3
563033,Fairfield Rise Llantwit Major,2023-06-16T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,29.2
563033,Fairfield Rise Llantwit Major,2023-06-16T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,21.4
563033,Fairfield Rise Llantwit Major,2023-06-16T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.82
563033,Fairfield Rise Llantwit Major,2023-06-16T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.45
563033,Fairfield Rise Llantwit Major,2023-06-16T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.79
563033,Fairfield Rise Llantwit Major,2023-06-16T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.54
563033,Fairfield Rise Llantwit Major,2023-06-16T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.61
563033,Fairfield Rise Llantwit Major,2023-06-16T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.49
563033,Fairfield Rise Llantwit Major,2023-06-16T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,16.8
563033,Fairfield Rise Llantwit Major,2023-06-16T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.5
563033,Fairfield Rise Llantwit Major,2023-06-16T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.4
563033,Fairfield Rise Llantwit Major,2023-06-16T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.6
563033,Fairfield Rise Llantwit Major,2023-06-16T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.47
563033,Fairfield Rise Llantwit Major,2023-06-16T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
563033,Fairfield Rise Llantwit Major,2023-06-16T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
563033,Fairfield Rise Llantwit Major,2023-06-16T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.13
563033,Fairfield Rise Llantwit Major,2023-06-16T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.89
563033,Fairfield Rise Llantwit Major,2023-06-16T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.4
563033,Fairfield Rise Llantwit Major,2023-06-16T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.6
563033,Fairfield Rise Llantwit Major,2023-06-16T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.7
563033,Fairfield Rise Llantwit Major,2023-06-16T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.7
563033,Fairfield Rise Llantwit Major,2023-06-16T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.8
563033,Fairfield Rise Llantwit Major,2023-06-16T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
563033,Fairfield Rise Llantwit Major,2023-06-16T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
563033,Fairfield Rise Llantwit Major,2023-06-16T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
563033,Fairfield Rise Llantwit Major,2023-06-16T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.26
563033,Fairfield Rise Llantwit Major,2023-06-16T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.67
563033,Fairfield Rise Llantwit Major,2023-06-16T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.61
563033,Fairfield Rise Llantwit Major,2023-06-16T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.7
563033,Fairfield Rise Llantwit Major,2023-06-16T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.4
563033,Fairfield Rise Llantwit Major,2023-06-16T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.6
563033,Fairfield Rise Llantwit Major,2023-06-16T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.1
563033,Fairfield Rise Llantwit Major,2023-06-16T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.32
563033,Fairfield Rise Llantwit Major,2023-06-16T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
563033,Fairfield Rise Llantwit Major,2023-06-16T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.71
563033,Fairfield Rise Llantwit Major,2023-06-16T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.35
563033,Fairfield Rise Llantwit Major,2023-06-16T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.1
563033,Fairfield Rise Llantwit Major,2023-06-16T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.03
563033,Fairfield Rise Llantwit Major,2023-06-16T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,31.9
563033,Fairfield Rise Llantwit Major,2023-06-16T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.7
563033,Fairfield Rise Llantwit Major,2023-06-16T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.4
563033,Fairfield Rise Llantwit Major,2023-06-16T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.3
563033,Fairfield Rise Llantwit Major,2023-06-16T19:40:00.000+00:00,transformer,,Temperature,C,36.3
563033,Fairfield Rise Llantwit Major,2023-06-16T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
563033,Fairfield Rise Llantwit Major,2023-06-16T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
563033,Fairfield Rise Llantwit Major,2023-06-16T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
563033,Fairfield Rise Llantwit Major,2023-06-16T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
563033,Fairfield Rise Llantwit Major,2023-06-16T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
563033,Fairfield Rise Llantwit Major,2023-06-16T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
563033,Fairfield Rise Llantwit Major,2023-06-16T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.58
563033,Fairfield Rise Llantwit Major,2023-06-16T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
563033,Fairfield Rise Llantwit Major,2023-06-16T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
563033,Fairfield Rise Llantwit Major,2023-06-16T19:40:00.000+00:00,busbar,,L3 Active Power,kW,34.85
563033,Fairfield Rise Llantwit Major,2023-06-16T19:40:00.000+00:00,busbar,,L2 Active Power,kW,23.47
563033,Fairfield Rise Llantwit Major,2023-06-16T19:40:00.000+00:00,busbar,,L1 Active Power,kW,30.45
563033,Fairfield Rise Llantwit Major,2023-06-16T19:40:00.000+00:00,busbar,,N Current (RMS),A,43.8
563033,Fairfield Rise Llantwit Major,2023-06-16T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,148.2
563033,Fairfield Rise Llantwit Major,2023-06-16T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.4
563033,Fairfield Rise Llantwit Major,2023-06-16T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.0
563033,Fairfield Rise Llantwit Major,2023-06-16T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
563033,Fairfield Rise Llantwit Major,2023-06-16T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
563033,Fairfield Rise Llantwit Major,2023-06-16T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.28
563033,Fairfield Rise Llantwit Major,2023-06-16T19:30:00.000+00:00,feeder,,L3 Active Power,kW,5.96
563033,Fairfield Rise Llantwit Major,2023-06-16T19:30:00.000+00:00,feeder,,L2 Active Power,kW,2.95
563033,Fairfield Rise Llantwit Major,2023-06-16T19:30:00.000+00:00,feeder,,L1 Active Power,kW,4.73
563033,Fairfield Rise Llantwit Major,2023-06-16T19:30:00.000+00:00,feeder,,N Current (RMS),A,15.2
563033,Fairfield Rise Llantwit Major,2023-06-16T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,25.8
563033,Fairfield Rise Llantwit Major,2023-06-16T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.2
563033,Fairfield Rise Llantwit Major,2023-06-16T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,20.7
563033,Fairfield Rise Llantwit Major,2023-06-16T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.83
563033,Fairfield Rise Llantwit Major,2023-06-16T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.53
563033,Fairfield Rise Llantwit Major,2023-06-16T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.3
563033,Fairfield Rise Llantwit Major,2023-06-16T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.42
563033,Fairfield Rise Llantwit Major,2023-06-16T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.95
563033,Fairfield Rise Llantwit Major,2023-06-16T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.09
563033,Fairfield Rise Llantwit Major,2023-06-16T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,17.7
563033,Fairfield Rise Llantwit Major,2023-06-16T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.6
563033,Fairfield Rise Llantwit Major,2023-06-16T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.0
563033,Fairfield Rise Llantwit Major,2023-06-16T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.0
563033,Fairfield Rise Llantwit Major,2023-06-16T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.41
563033,Fairfield Rise Llantwit Major,2023-06-16T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
563033,Fairfield Rise Llantwit Major,2023-06-16T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
563033,Fairfield Rise Llantwit Major,2023-06-16T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.04
563033,Fairfield Rise Llantwit Major,2023-06-16T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.47
563033,Fairfield Rise Llantwit Major,2023-06-16T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.12
563033,Fairfield Rise Llantwit Major,2023-06-16T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,25.2
563033,Fairfield Rise Llantwit Major,2023-06-16T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.3
563033,Fairfield Rise Llantwit Major,2023-06-16T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.2
563033,Fairfield Rise Llantwit Major,2023-06-16T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.0
563033,Fairfield Rise Llantwit Major,2023-06-16T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
563033,Fairfield Rise Llantwit Major,2023-06-16T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
563033,Fairfield Rise Llantwit Major,2023-06-16T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
563033,Fairfield Rise Llantwit Major,2023-06-16T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.38
563033,Fairfield Rise Llantwit Major,2023-06-16T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.69
563033,Fairfield Rise Llantwit Major,2023-06-16T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.17
563033,Fairfield Rise Llantwit Major,2023-06-16T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
563033,Fairfield Rise Llantwit Major,2023-06-16T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.2
563033,Fairfield Rise Llantwit Major,2023-06-16T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.4
563033,Fairfield Rise Llantwit Major,2023-06-16T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.1
563033,Fairfield Rise Llantwit Major,2023-06-16T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.7
563033,Fairfield Rise Llantwit Major,2023-06-16T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
563033,Fairfield Rise Llantwit Major,2023-06-16T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.84
563033,Fairfield Rise Llantwit Major,2023-06-16T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.58
563033,Fairfield Rise Llantwit Major,2023-06-16T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.47
563033,Fairfield Rise Llantwit Major,2023-06-16T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.54
563033,Fairfield Rise Llantwit Major,2023-06-16T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,37.2
563033,Fairfield Rise Llantwit Major,2023-06-16T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.6
563033,Fairfield Rise Llantwit Major,2023-06-16T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.5
563033,Fairfield Rise Llantwit Major,2023-06-16T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.6
563033,Fairfield Rise Llantwit Major,2023-06-16T19:30:00.000+00:00,transformer,,Temperature,C,36.4
563033,Fairfield Rise Llantwit Major,2023-06-16T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
563033,Fairfield Rise Llantwit Major,2023-06-16T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
563033,Fairfield Rise Llantwit Major,2023-06-16T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
563033,Fairfield Rise Llantwit Major,2023-06-16T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
563033,Fairfield Rise Llantwit Major,2023-06-16T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
563033,Fairfield Rise Llantwit Major,2023-06-16T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
563033,Fairfield Rise Llantwit Major,2023-06-16T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.41
563033,Fairfield Rise Llantwit Major,2023-06-16T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
563033,Fairfield Rise Llantwit Major,2023-06-16T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
563033,Fairfield Rise Llantwit Major,2023-06-16T19:30:00.000+00:00,busbar,,L3 Active Power,kW,31.38
563033,Fairfield Rise Llantwit Major,2023-06-16T19:30:00.000+00:00,busbar,,L2 Active Power,kW,24.54
563033,Fairfield Rise Llantwit Major,2023-06-16T19:30:00.000+00:00,busbar,,L1 Active Power,kW,31.65
563033,Fairfield Rise Llantwit Major,2023-06-16T19:30:00.000+00:00,busbar,,N Current (RMS),A,48.6
563033,Fairfield Rise Llantwit Major,2023-06-16T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.3
563033,Fairfield Rise Llantwit Major,2023-06-16T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.4
563033,Fairfield Rise Llantwit Major,2023-06-16T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.5
563033,Fairfield Rise Llantwit Major,2023-06-16T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
563033,Fairfield Rise Llantwit Major,2023-06-16T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
563033,Fairfield Rise Llantwit Major,2023-06-16T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.24
563033,Fairfield Rise Llantwit Major,2023-06-16T19:20:00.000+00:00,feeder,,L3 Active Power,kW,7.01
563033,Fairfield Rise Llantwit Major,2023-06-16T19:20:00.000+00:00,feeder,,L2 Active Power,kW,3.02
563033,Fairfield Rise Llantwit Major,2023-06-16T19:20:00.000+00:00,feeder,,L1 Active Power,kW,4.17
563033,Fairfield Rise Llantwit Major,2023-06-16T19:20:00.000+00:00,feeder,,N Current (RMS),A,16.1
563033,Fairfield Rise Llantwit Major,2023-06-16T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,29.8
563033,Fairfield Rise Llantwit Major,2023-06-16T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.5
563033,Fairfield Rise Llantwit Major,2023-06-16T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,17.9
563033,Fairfield Rise Llantwit Major,2023-06-16T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.81
563033,Fairfield Rise Llantwit Major,2023-06-16T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.49
563033,Fairfield Rise Llantwit Major,2023-06-16T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.59
563033,Fairfield Rise Llantwit Major,2023-06-16T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.99
563033,Fairfield Rise Llantwit Major,2023-06-16T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.36
563033,Fairfield Rise Llantwit Major,2023-06-16T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.51
563033,Fairfield Rise Llantwit Major,2023-06-16T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,15.3
563033,Fairfield Rise Llantwit Major,2023-06-16T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.2
563033,Fairfield Rise Llantwit Major,2023-06-16T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.4
563033,Fairfield Rise Llantwit Major,2023-06-16T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.4
563033,Fairfield Rise Llantwit Major,2023-06-16T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.34
563033,Fairfield Rise Llantwit Major,2023-06-16T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
563033,Fairfield Rise Llantwit Major,2023-06-16T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
563033,Fairfield Rise Llantwit Major,2023-06-16T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.16
563033,Fairfield Rise Llantwit Major,2023-06-16T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.78
563033,Fairfield Rise Llantwit Major,2023-06-16T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.05
563033,Fairfield Rise Llantwit Major,2023-06-16T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.3
563033,Fairfield Rise Llantwit Major,2023-06-16T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.7
563033,Fairfield Rise Llantwit Major,2023-06-16T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.0
563033,Fairfield Rise Llantwit Major,2023-06-16T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.6
563033,Fairfield Rise Llantwit Major,2023-06-16T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.98
563033,Fairfield Rise Llantwit Major,2023-06-16T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.86
563033,Fairfield Rise Llantwit Major,2023-06-16T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
563033,Fairfield Rise Llantwit Major,2023-06-16T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.71
563033,Fairfield Rise Llantwit Major,2023-06-16T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.7
563033,Fairfield Rise Llantwit Major,2023-06-16T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.16
563033,Fairfield Rise Llantwit Major,2023-06-16T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.2
563033,Fairfield Rise Llantwit Major,2023-06-16T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.3
563033,Fairfield Rise Llantwit Major,2023-06-16T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.4
563033,Fairfield Rise Llantwit Major,2023-06-16T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.6
563033,Fairfield Rise Llantwit Major,2023-06-16T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.95
563033,Fairfield Rise Llantwit Major,2023-06-16T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
563033,Fairfield Rise Llantwit Major,2023-06-16T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.75
563033,Fairfield Rise Llantwit Major,2023-06-16T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.07
563033,Fairfield Rise Llantwit Major,2023-06-16T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.44
563033,Fairfield Rise Llantwit Major,2023-06-16T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.71
563033,Fairfield Rise Llantwit Major,2023-06-16T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,42.3
563033,Fairfield Rise Llantwit Major,2023-06-16T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.5
563033,Fairfield Rise Llantwit Major,2023-06-16T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.7
563033,Fairfield Rise Llantwit Major,2023-06-16T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.6
563033,Fairfield Rise Llantwit Major,2023-06-16T19:20:00.000+00:00,transformer,,Temperature,C,36.5
563033,Fairfield Rise Llantwit Major,2023-06-16T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
563033,Fairfield Rise Llantwit Major,2023-06-16T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
563033,Fairfield Rise Llantwit Major,2023-06-16T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
563033,Fairfield Rise Llantwit Major,2023-06-16T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
563033,Fairfield Rise Llantwit Major,2023-06-16T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
563033,Fairfield Rise Llantwit Major,2023-06-16T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
563033,Fairfield Rise Llantwit Major,2023-06-16T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.61
563033,Fairfield Rise Llantwit Major,2023-06-16T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
563033,Fairfield Rise Llantwit Major,2023-06-16T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
563033,Fairfield Rise Llantwit Major,2023-06-16T19:20:00.000+00:00,busbar,,L3 Active Power,kW,36.94
563033,Fairfield Rise Llantwit Major,2023-06-16T19:20:00.000+00:00,busbar,,L2 Active Power,kW,24.32
563033,Fairfield Rise Llantwit Major,2023-06-16T19:20:00.000+00:00,busbar,,L1 Active Power,kW,25.6
563033,Fairfield Rise Llantwit Major,2023-06-16T19:20:00.000+00:00,busbar,,N Current (RMS),A,37.6
563033,Fairfield Rise Llantwit Major,2023-06-16T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,156.4
563033,Fairfield Rise Llantwit Major,2023-06-16T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.0
563033,Fairfield Rise Llantwit Major,2023-06-16T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.9
563033,Fairfield Rise Llantwit Major,2023-06-16T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
563033,Fairfield Rise Llantwit Major,2023-06-16T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
563033,Fairfield Rise Llantwit Major,2023-06-16T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.15
563033,Fairfield Rise Llantwit Major,2023-06-16T19:10:00.000+00:00,feeder,,L3 Active Power,kW,6.33
563033,Fairfield Rise Llantwit Major,2023-06-16T19:10:00.000+00:00,feeder,,L2 Active Power,kW,5.43
563033,Fairfield Rise Llantwit Major,2023-06-16T19:10:00.000+00:00,feeder,,L1 Active Power,kW,5.59
563033,Fairfield Rise Llantwit Major,2023-06-16T19:10:00.000+00:00,feeder,,N Current (RMS),A,17.6
563033,Fairfield Rise Llantwit Major,2023-06-16T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,27.0
563033,Fairfield Rise Llantwit Major,2023-06-16T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,24.3
563033,Fairfield Rise Llantwit Major,2023-06-16T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,24.7
563033,Fairfield Rise Llantwit Major,2023-06-16T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.9
563033,Fairfield Rise Llantwit Major,2023-06-16T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.71
563033,Fairfield Rise Llantwit Major,2023-06-16T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.98
563033,Fairfield Rise Llantwit Major,2023-06-16T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.52
563033,Fairfield Rise Llantwit Major,2023-06-16T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.73
563033,Fairfield Rise Llantwit Major,2023-06-16T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.13
563033,Fairfield Rise Llantwit Major,2023-06-16T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,20.1
563033,Fairfield Rise Llantwit Major,2023-06-16T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.4
563033,Fairfield Rise Llantwit Major,2023-06-16T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.0
563033,Fairfield Rise Llantwit Major,2023-06-16T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.3
563033,Fairfield Rise Llantwit Major,2023-06-16T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.32
563033,Fairfield Rise Llantwit Major,2023-06-16T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
563033,Fairfield Rise Llantwit Major,2023-06-16T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
563033,Fairfield Rise Llantwit Major,2023-06-16T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.43
563033,Fairfield Rise Llantwit Major,2023-06-16T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.93
563033,Fairfield Rise Llantwit Major,2023-06-16T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.28
563033,Fairfield Rise Llantwit Major,2023-06-16T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.4
563033,Fairfield Rise Llantwit Major,2023-06-16T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.0
563033,Fairfield Rise Llantwit Major,2023-06-16T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.2
563033,Fairfield Rise Llantwit Major,2023-06-16T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.9
563033,Fairfield Rise Llantwit Major,2023-06-16T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.92
563033,Fairfield Rise Llantwit Major,2023-06-16T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
563033,Fairfield Rise Llantwit Major,2023-06-16T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
563033,Fairfield Rise Llantwit Major,2023-06-16T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.97
563033,Fairfield Rise Llantwit Major,2023-06-16T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.88
563033,Fairfield Rise Llantwit Major,2023-06-16T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.26
563033,Fairfield Rise Llantwit Major,2023-06-16T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.3
563033,Fairfield Rise Llantwit Major,2023-06-16T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.6
563033,Fairfield Rise Llantwit Major,2023-06-16T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.1
563033,Fairfield Rise Llantwit Major,2023-06-16T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.5
563033,Fairfield Rise Llantwit Major,2023-06-16T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.0
563033,Fairfield Rise Llantwit Major,2023-06-16T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
563033,Fairfield Rise Llantwit Major,2023-06-16T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.9
563033,Fairfield Rise Llantwit Major,2023-06-16T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.87
563033,Fairfield Rise Llantwit Major,2023-06-16T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.59
563033,Fairfield Rise Llantwit Major,2023-06-16T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.85
563033,Fairfield Rise Llantwit Major,2023-06-16T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,44.0
563033,Fairfield Rise Llantwit Major,2023-06-16T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.2
563033,Fairfield Rise Llantwit Major,2023-06-16T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.7
563033,Fairfield Rise Llantwit Major,2023-06-16T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.0
563033,Fairfield Rise Llantwit Major,2023-06-16T19:10:00.000+00:00,transformer,,Temperature,C,36.6
563033,Fairfield Rise Llantwit Major,2023-06-16T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
563033,Fairfield Rise Llantwit Major,2023-06-16T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
563033,Fairfield Rise Llantwit Major,2023-06-16T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
563033,Fairfield Rise Llantwit Major,2023-06-16T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
563033,Fairfield Rise Llantwit Major,2023-06-16T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
563033,Fairfield Rise Llantwit Major,2023-06-16T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
563033,Fairfield Rise Llantwit Major,2023-06-16T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.86
563033,Fairfield Rise Llantwit Major,2023-06-16T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
563033,Fairfield Rise Llantwit Major,2023-06-16T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
563033,Fairfield Rise Llantwit Major,2023-06-16T19:10:00.000+00:00,busbar,,L3 Active Power,kW,37.12
563033,Fairfield Rise Llantwit Major,2023-06-16T19:10:00.000+00:00,busbar,,L2 Active Power,kW,24.56
563033,Fairfield Rise Llantwit Major,2023-06-16T19:10:00.000+00:00,busbar,,L1 Active Power,kW,28.11
563033,Fairfield Rise Llantwit Major,2023-06-16T19:10:00.000+00:00,busbar,,N Current (RMS),A,38.5
563033,Fairfield Rise Llantwit Major,2023-06-16T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,156.4
563033,Fairfield Rise Llantwit Major,2023-06-16T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.2
563033,Fairfield Rise Llantwit Major,2023-06-16T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.0
563033,Fairfield Rise Llantwit Major,2023-06-16T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
563033,Fairfield Rise Llantwit Major,2023-06-16T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
563033,Fairfield Rise Llantwit Major,2023-06-16T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
563033,Fairfield Rise Llantwit Major,2023-06-16T19:00:00.000+00:00,feeder,,L3 Active Power,kW,3.86
563033,Fairfield Rise Llantwit Major,2023-06-16T19:00:00.000+00:00,feeder,,L2 Active Power,kW,3.9
563033,Fairfield Rise Llantwit Major,2023-06-16T19:00:00.000+00:00,feeder,,L1 Active Power,kW,6.58
563033,Fairfield Rise Llantwit Major,2023-06-16T19:00:00.000+00:00,feeder,,N Current (RMS),A,19.5
563033,Fairfield Rise Llantwit Major,2023-06-16T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.1
563033,Fairfield Rise Llantwit Major,2023-06-16T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,17.5
563033,Fairfield Rise Llantwit Major,2023-06-16T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,28.6
563033,Fairfield Rise Llantwit Major,2023-06-16T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.12
563033,Fairfield Rise Llantwit Major,2023-06-16T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.67
563033,Fairfield Rise Llantwit Major,2023-06-16T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.92
563033,Fairfield Rise Llantwit Major,2023-06-16T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.23
563033,Fairfield Rise Llantwit Major,2023-06-16T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.53
563033,Fairfield Rise Llantwit Major,2023-06-16T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.77
563033,Fairfield Rise Llantwit Major,2023-06-16T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,20.8
563033,Fairfield Rise Llantwit Major,2023-06-16T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,43.0
563033,Fairfield Rise Llantwit Major,2023-06-16T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.4
563033,Fairfield Rise Llantwit Major,2023-06-16T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.9
563033,Fairfield Rise Llantwit Major,2023-06-16T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.6
563033,Fairfield Rise Llantwit Major,2023-06-16T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
563033,Fairfield Rise Llantwit Major,2023-06-16T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
563033,Fairfield Rise Llantwit Major,2023-06-16T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.43
563033,Fairfield Rise Llantwit Major,2023-06-16T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.91
563033,Fairfield Rise Llantwit Major,2023-06-16T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.25
563033,Fairfield Rise Llantwit Major,2023-06-16T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.4
563033,Fairfield Rise Llantwit Major,2023-06-16T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.7
563033,Fairfield Rise Llantwit Major,2023-06-16T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.1
563033,Fairfield Rise Llantwit Major,2023-06-16T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.1
563033,Fairfield Rise Llantwit Major,2023-06-16T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
563033,Fairfield Rise Llantwit Major,2023-06-16T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
563033,Fairfield Rise Llantwit Major,2023-06-16T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
563033,Fairfield Rise Llantwit Major,2023-06-16T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.41
563033,Fairfield Rise Llantwit Major,2023-06-16T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.62
563033,Fairfield Rise Llantwit Major,2023-06-16T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.38
563033,Fairfield Rise Llantwit Major,2023-06-16T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
563033,Fairfield Rise Llantwit Major,2023-06-16T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.6
563033,Fairfield Rise Llantwit Major,2023-06-16T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.6
563033,Fairfield Rise Llantwit Major,2023-06-16T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.0
563033,Fairfield Rise Llantwit Major,2023-06-16T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.24
563033,Fairfield Rise Llantwit Major,2023-06-16T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
563033,Fairfield Rise Llantwit Major,2023-06-16T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.9
563033,Fairfield Rise Llantwit Major,2023-06-16T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.98
563033,Fairfield Rise Llantwit Major,2023-06-16T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.26
563033,Fairfield Rise Llantwit Major,2023-06-16T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.9
563033,Fairfield Rise Llantwit Major,2023-06-16T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,43.2
563033,Fairfield Rise Llantwit Major,2023-06-16T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.7
563033,Fairfield Rise Llantwit Major,2023-06-16T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.0
563033,Fairfield Rise Llantwit Major,2023-06-16T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.1
563033,Fairfield Rise Llantwit Major,2023-06-16T19:00:00.000+00:00,transformer,,Temperature,C,36.7
563033,Fairfield Rise Llantwit Major,2023-06-16T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
563033,Fairfield Rise Llantwit Major,2023-06-16T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
563033,Fairfield Rise Llantwit Major,2023-06-16T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
563033,Fairfield Rise Llantwit Major,2023-06-16T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
563033,Fairfield Rise Llantwit Major,2023-06-16T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
563033,Fairfield Rise Llantwit Major,2023-06-16T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
563033,Fairfield Rise Llantwit Major,2023-06-16T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.72
563033,Fairfield Rise Llantwit Major,2023-06-16T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
563033,Fairfield Rise Llantwit Major,2023-06-16T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
563033,Fairfield Rise Llantwit Major,2023-06-16T19:00:00.000+00:00,busbar,,L3 Active Power,kW,36.92
563033,Fairfield Rise Llantwit Major,2023-06-16T19:00:00.000+00:00,busbar,,L2 Active Power,kW,23.21
563033,Fairfield Rise Llantwit Major,2023-06-16T19:00:00.000+00:00,busbar,,L1 Active Power,kW,27.89
563033,Fairfield Rise Llantwit Major,2023-06-16T19:00:00.000+00:00,busbar,,N Current (RMS),A,36.1
563033,Fairfield Rise Llantwit Major,2023-06-16T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,155.2
563033,Fairfield Rise Llantwit Major,2023-06-16T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.7
563033,Fairfield Rise Llantwit Major,2023-06-16T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.8
563033,Fairfield Rise Llantwit Major,2023-06-16T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
563033,Fairfield Rise Llantwit Major,2023-06-16T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
563033,Fairfield Rise Llantwit Major,2023-06-16T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.1
563033,Fairfield Rise Llantwit Major,2023-06-16T18:50:00.000+00:00,feeder,,L3 Active Power,kW,3.49
563033,Fairfield Rise Llantwit Major,2023-06-16T18:50:00.000+00:00,feeder,,L2 Active Power,kW,3.0
563033,Fairfield Rise Llantwit Major,2023-06-16T18:50:00.000+00:00,feeder,,L1 Active Power,kW,7.23
563033,Fairfield Rise Llantwit Major,2023-06-16T18:50:00.000+00:00,feeder,,N Current (RMS),A,20.7
563033,Fairfield Rise Llantwit Major,2023-06-16T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,15.9
563033,Fairfield Rise Llantwit Major,2023-06-16T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.4
563033,Fairfield Rise Llantwit Major,2023-06-16T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,31.7
563033,Fairfield Rise Llantwit Major,2023-06-16T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.78
563033,Fairfield Rise Llantwit Major,2023-06-16T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
563033,Fairfield Rise Llantwit Major,2023-06-16T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.52
563033,Fairfield Rise Llantwit Major,2023-06-16T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.38
563033,Fairfield Rise Llantwit Major,2023-06-16T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.01
563033,Fairfield Rise Llantwit Major,2023-06-16T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.83
563033,Fairfield Rise Llantwit Major,2023-06-16T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,24.4
563033,Fairfield Rise Llantwit Major,2023-06-16T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.3
563033,Fairfield Rise Llantwit Major,2023-06-16T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,50.1
563033,Fairfield Rise Llantwit Major,2023-06-16T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.2
563033,Fairfield Rise Llantwit Major,2023-06-16T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.55
563033,Fairfield Rise Llantwit Major,2023-06-16T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
563033,Fairfield Rise Llantwit Major,2023-06-16T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
563033,Fairfield Rise Llantwit Major,2023-06-16T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.28
563033,Fairfield Rise Llantwit Major,2023-06-16T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.27
563033,Fairfield Rise Llantwit Major,2023-06-16T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.47
563033,Fairfield Rise Llantwit Major,2023-06-16T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.9
563033,Fairfield Rise Llantwit Major,2023-06-16T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.7
563033,Fairfield Rise Llantwit Major,2023-06-16T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.9
563033,Fairfield Rise Llantwit Major,2023-06-16T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.6
563033,Fairfield Rise Llantwit Major,2023-06-16T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
563033,Fairfield Rise Llantwit Major,2023-06-16T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
563033,Fairfield Rise Llantwit Major,2023-06-16T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
563033,Fairfield Rise Llantwit Major,2023-06-16T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.62
563033,Fairfield Rise Llantwit Major,2023-06-16T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.82
563033,Fairfield Rise Llantwit Major,2023-06-16T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.34
563033,Fairfield Rise Llantwit Major,2023-06-16T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.7
563033,Fairfield Rise Llantwit Major,2023-06-16T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.4
563033,Fairfield Rise Llantwit Major,2023-06-16T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.6
563033,Fairfield Rise Llantwit Major,2023-06-16T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.7
563033,Fairfield Rise Llantwit Major,2023-06-16T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.73
563033,Fairfield Rise Llantwit Major,2023-06-16T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
563033,Fairfield Rise Llantwit Major,2023-06-16T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.93
563033,Fairfield Rise Llantwit Major,2023-06-16T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.58
563033,Fairfield Rise Llantwit Major,2023-06-16T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.66
563033,Fairfield Rise Llantwit Major,2023-06-16T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.37
563033,Fairfield Rise Llantwit Major,2023-06-16T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,42.9
563033,Fairfield Rise Llantwit Major,2023-06-16T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.3
563033,Fairfield Rise Llantwit Major,2023-06-16T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.6
563033,Fairfield Rise Llantwit Major,2023-06-16T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.8
563033,Fairfield Rise Llantwit Major,2023-06-16T18:50:00.000+00:00,transformer,,Temperature,C,36.8
563033,Fairfield Rise Llantwit Major,2023-06-16T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
563033,Fairfield Rise Llantwit Major,2023-06-16T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
563033,Fairfield Rise Llantwit Major,2023-06-16T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
563033,Fairfield Rise Llantwit Major,2023-06-16T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
563033,Fairfield Rise Llantwit Major,2023-06-16T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
563033,Fairfield Rise Llantwit Major,2023-06-16T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
563033,Fairfield Rise Llantwit Major,2023-06-16T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.88
563033,Fairfield Rise Llantwit Major,2023-06-16T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
