Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563033,Fairfield Rise Llantwit Major,2023-06-16T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
563033,Fairfield Rise Llantwit Major,2023-06-16T18:50:00.000+00:00,busbar,,L3 Active Power,kW,38.35
563033,Fairfield Rise Llantwit Major,2023-06-16T18:50:00.000+00:00,busbar,,L2 Active Power,kW,34.77
563033,Fairfield Rise Llantwit Major,2023-06-16T18:50:00.000+00:00,busbar,,L1 Active Power,kW,29.24
563033,Fairfield Rise Llantwit Major,2023-06-16T18:50:00.000+00:00,busbar,,N Current (RMS),A,65.9
563033,Fairfield Rise Llantwit Major,2023-06-16T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,161.5
563033,Fairfield Rise Llantwit Major,2023-06-16T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,145.9
563033,Fairfield Rise Llantwit Major,2023-06-16T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.8
563033,Fairfield Rise Llantwit Major,2023-06-16T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
563033,Fairfield Rise Llantwit Major,2023-06-16T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
563033,Fairfield Rise Llantwit Major,2023-06-16T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.32
563033,Fairfield Rise Llantwit Major,2023-06-16T18:40:00.000+00:00,feeder,,L3 Active Power,kW,3.38
563033,Fairfield Rise Llantwit Major,2023-06-16T18:40:00.000+00:00,feeder,,L2 Active Power,kW,3.27
563033,Fairfield Rise Llantwit Major,2023-06-16T18:40:00.000+00:00,feeder,,L1 Active Power,kW,8.84
563033,Fairfield Rise Llantwit Major,2023-06-16T18:40:00.000+00:00,feeder,,N Current (RMS),A,28.0
563033,Fairfield Rise Llantwit Major,2023-06-16T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,14.7
563033,Fairfield Rise Llantwit Major,2023-06-16T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.5
563033,Fairfield Rise Llantwit Major,2023-06-16T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,38.4
563033,Fairfield Rise Llantwit Major,2023-06-16T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.4
563033,Fairfield Rise Llantwit Major,2023-06-16T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.43
563033,Fairfield Rise Llantwit Major,2023-06-16T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.53
563033,Fairfield Rise Llantwit Major,2023-06-16T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.85
563033,Fairfield Rise Llantwit Major,2023-06-16T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.39
563033,Fairfield Rise Llantwit Major,2023-06-16T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.47
563033,Fairfield Rise Llantwit Major,2023-06-16T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,36.9
563033,Fairfield Rise Llantwit Major,2023-06-16T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.9
563033,Fairfield Rise Llantwit Major,2023-06-16T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,45.6
563033,Fairfield Rise Llantwit Major,2023-06-16T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,67.2
563033,Fairfield Rise Llantwit Major,2023-06-16T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.55
563033,Fairfield Rise Llantwit Major,2023-06-16T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
563033,Fairfield Rise Llantwit Major,2023-06-16T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
563033,Fairfield Rise Llantwit Major,2023-06-16T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.37
563033,Fairfield Rise Llantwit Major,2023-06-16T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.31
563033,Fairfield Rise Llantwit Major,2023-06-16T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.19
563033,Fairfield Rise Llantwit Major,2023-06-16T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,26.8
563033,Fairfield Rise Llantwit Major,2023-06-16T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.6
563033,Fairfield Rise Llantwit Major,2023-06-16T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.1
563033,Fairfield Rise Llantwit Major,2023-06-16T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.7
563033,Fairfield Rise Llantwit Major,2023-06-16T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
563033,Fairfield Rise Llantwit Major,2023-06-16T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
563033,Fairfield Rise Llantwit Major,2023-06-16T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
563033,Fairfield Rise Llantwit Major,2023-06-16T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.59
563033,Fairfield Rise Llantwit Major,2023-06-16T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.1
563033,Fairfield Rise Llantwit Major,2023-06-16T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.01
563033,Fairfield Rise Llantwit Major,2023-06-16T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.9
563033,Fairfield Rise Llantwit Major,2023-06-16T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.4
563033,Fairfield Rise Llantwit Major,2023-06-16T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.5
563033,Fairfield Rise Llantwit Major,2023-06-16T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.5
563033,Fairfield Rise Llantwit Major,2023-06-16T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.85
563033,Fairfield Rise Llantwit Major,2023-06-16T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
563033,Fairfield Rise Llantwit Major,2023-06-16T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.62
563033,Fairfield Rise Llantwit Major,2023-06-16T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.9
563033,Fairfield Rise Llantwit Major,2023-06-16T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.6
563033,Fairfield Rise Llantwit Major,2023-06-16T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.93
563033,Fairfield Rise Llantwit Major,2023-06-16T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,35.7
563033,Fairfield Rise Llantwit Major,2023-06-16T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.3
563033,Fairfield Rise Llantwit Major,2023-06-16T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.4
563033,Fairfield Rise Llantwit Major,2023-06-16T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.1
563033,Fairfield Rise Llantwit Major,2023-06-16T18:40:00.000+00:00,transformer,,Temperature,C,36.9
563033,Fairfield Rise Llantwit Major,2023-06-16T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
563033,Fairfield Rise Llantwit Major,2023-06-16T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
563033,Fairfield Rise Llantwit Major,2023-06-16T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
563033,Fairfield Rise Llantwit Major,2023-06-16T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
563033,Fairfield Rise Llantwit Major,2023-06-16T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
563033,Fairfield Rise Llantwit Major,2023-06-16T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
563033,Fairfield Rise Llantwit Major,2023-06-16T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.74
563033,Fairfield Rise Llantwit Major,2023-06-16T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
563033,Fairfield Rise Llantwit Major,2023-06-16T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
563033,Fairfield Rise Llantwit Major,2023-06-16T18:40:00.000+00:00,busbar,,L3 Active Power,kW,39.11
563033,Fairfield Rise Llantwit Major,2023-06-16T18:40:00.000+00:00,busbar,,L2 Active Power,kW,32.66
563033,Fairfield Rise Llantwit Major,2023-06-16T18:40:00.000+00:00,busbar,,L1 Active Power,kW,42.45
563033,Fairfield Rise Llantwit Major,2023-06-16T18:40:00.000+00:00,busbar,,N Current (RMS),A,58.9
563033,Fairfield Rise Llantwit Major,2023-06-16T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,165.5
563033,Fairfield Rise Llantwit Major,2023-06-16T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.6
563033,Fairfield Rise Llantwit Major,2023-06-16T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,179.8
563033,Fairfield Rise Llantwit Major,2023-06-16T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
563033,Fairfield Rise Llantwit Major,2023-06-16T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.15
563033,Fairfield Rise Llantwit Major,2023-06-16T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.22
563033,Fairfield Rise Llantwit Major,2023-06-16T18:30:00.000+00:00,feeder,,L3 Active Power,kW,3.64
563033,Fairfield Rise Llantwit Major,2023-06-16T18:30:00.000+00:00,feeder,,L2 Active Power,kW,3.33
563033,Fairfield Rise Llantwit Major,2023-06-16T18:30:00.000+00:00,feeder,,L1 Active Power,kW,5.68
563033,Fairfield Rise Llantwit Major,2023-06-16T18:30:00.000+00:00,feeder,,N Current (RMS),A,15.8
563033,Fairfield Rise Llantwit Major,2023-06-16T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,16.0
563033,Fairfield Rise Llantwit Major,2023-06-16T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,14.9
563033,Fairfield Rise Llantwit Major,2023-06-16T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,24.5
563033,Fairfield Rise Llantwit Major,2023-06-16T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.4
563033,Fairfield Rise Llantwit Major,2023-06-16T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
563033,Fairfield Rise Llantwit Major,2023-06-16T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.4
563033,Fairfield Rise Llantwit Major,2023-06-16T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.85
563033,Fairfield Rise Llantwit Major,2023-06-16T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.84
563033,Fairfield Rise Llantwit Major,2023-06-16T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.8
563033,Fairfield Rise Llantwit Major,2023-06-16T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,26.5
563033,Fairfield Rise Llantwit Major,2023-06-16T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.3
563033,Fairfield Rise Llantwit Major,2023-06-16T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.5
563033,Fairfield Rise Llantwit Major,2023-06-16T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.4
563033,Fairfield Rise Llantwit Major,2023-06-16T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.52
563033,Fairfield Rise Llantwit Major,2023-06-16T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.43
563033,Fairfield Rise Llantwit Major,2023-06-16T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
563033,Fairfield Rise Llantwit Major,2023-06-16T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.34
563033,Fairfield Rise Llantwit Major,2023-06-16T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.01
563033,Fairfield Rise Llantwit Major,2023-06-16T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.63
563033,Fairfield Rise Llantwit Major,2023-06-16T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.9
563033,Fairfield Rise Llantwit Major,2023-06-16T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.9
563033,Fairfield Rise Llantwit Major,2023-06-16T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.7
563033,Fairfield Rise Llantwit Major,2023-06-16T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.4
563033,Fairfield Rise Llantwit Major,2023-06-16T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
563033,Fairfield Rise Llantwit Major,2023-06-16T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
563033,Fairfield Rise Llantwit Major,2023-06-16T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
563033,Fairfield Rise Llantwit Major,2023-06-16T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.8
563033,Fairfield Rise Llantwit Major,2023-06-16T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.98
563033,Fairfield Rise Llantwit Major,2023-06-16T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.68
563033,Fairfield Rise Llantwit Major,2023-06-16T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.1
563033,Fairfield Rise Llantwit Major,2023-06-16T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.9
563033,Fairfield Rise Llantwit Major,2023-06-16T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.2
563033,Fairfield Rise Llantwit Major,2023-06-16T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.1
563033,Fairfield Rise Llantwit Major,2023-06-16T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.76
563033,Fairfield Rise Llantwit Major,2023-06-16T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
563033,Fairfield Rise Llantwit Major,2023-06-16T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.09
563033,Fairfield Rise Llantwit Major,2023-06-16T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.65
563033,Fairfield Rise Llantwit Major,2023-06-16T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.4
563033,Fairfield Rise Llantwit Major,2023-06-16T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.74
563033,Fairfield Rise Llantwit Major,2023-06-16T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,49.8
563033,Fairfield Rise Llantwit Major,2023-06-16T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,70.6
563033,Fairfield Rise Llantwit Major,2023-06-16T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.5
563033,Fairfield Rise Llantwit Major,2023-06-16T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.1
563033,Fairfield Rise Llantwit Major,2023-06-16T18:30:00.000+00:00,transformer,,Temperature,C,37.0
563033,Fairfield Rise Llantwit Major,2023-06-16T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
563033,Fairfield Rise Llantwit Major,2023-06-16T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
563033,Fairfield Rise Llantwit Major,2023-06-16T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
563033,Fairfield Rise Llantwit Major,2023-06-16T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
563033,Fairfield Rise Llantwit Major,2023-06-16T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
563033,Fairfield Rise Llantwit Major,2023-06-16T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
563033,Fairfield Rise Llantwit Major,2023-06-16T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.63
563033,Fairfield Rise Llantwit Major,2023-06-16T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
563033,Fairfield Rise Llantwit Major,2023-06-16T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
563033,Fairfield Rise Llantwit Major,2023-06-16T18:30:00.000+00:00,busbar,,L3 Active Power,kW,37.29
563033,Fairfield Rise Llantwit Major,2023-06-16T18:30:00.000+00:00,busbar,,L2 Active Power,kW,28.56
563033,Fairfield Rise Llantwit Major,2023-06-16T18:30:00.000+00:00,busbar,,L1 Active Power,kW,34.53
563033,Fairfield Rise Llantwit Major,2023-06-16T18:30:00.000+00:00,busbar,,N Current (RMS),A,53.9
563033,Fairfield Rise Llantwit Major,2023-06-16T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,157.9
563033,Fairfield Rise Llantwit Major,2023-06-16T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.9
563033,Fairfield Rise Llantwit Major,2023-06-16T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,146.6
563033,Fairfield Rise Llantwit Major,2023-06-16T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
563033,Fairfield Rise Llantwit Major,2023-06-16T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
563033,Fairfield Rise Llantwit Major,2023-06-16T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
563033,Fairfield Rise Llantwit Major,2023-06-16T18:20:00.000+00:00,feeder,,L3 Active Power,kW,4.25
563033,Fairfield Rise Llantwit Major,2023-06-16T18:20:00.000+00:00,feeder,,L2 Active Power,kW,2.86
563033,Fairfield Rise Llantwit Major,2023-06-16T18:20:00.000+00:00,feeder,,L1 Active Power,kW,4.72
563033,Fairfield Rise Llantwit Major,2023-06-16T18:20:00.000+00:00,feeder,,N Current (RMS),A,14.2
563033,Fairfield Rise Llantwit Major,2023-06-16T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,18.7
563033,Fairfield Rise Llantwit Major,2023-06-16T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.6
563033,Fairfield Rise Llantwit Major,2023-06-16T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,20.7
563033,Fairfield Rise Llantwit Major,2023-06-16T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.57
563033,Fairfield Rise Llantwit Major,2023-06-16T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.43
563033,Fairfield Rise Llantwit Major,2023-06-16T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.43
563033,Fairfield Rise Llantwit Major,2023-06-16T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.71
563033,Fairfield Rise Llantwit Major,2023-06-16T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.68
563033,Fairfield Rise Llantwit Major,2023-06-16T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.03
563033,Fairfield Rise Llantwit Major,2023-06-16T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,34.0
563033,Fairfield Rise Llantwit Major,2023-06-16T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,45.0
563033,Fairfield Rise Llantwit Major,2023-06-16T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.0
563033,Fairfield Rise Llantwit Major,2023-06-16T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,48.2
563033,Fairfield Rise Llantwit Major,2023-06-16T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.56
563033,Fairfield Rise Llantwit Major,2023-06-16T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.6
563033,Fairfield Rise Llantwit Major,2023-06-16T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
563033,Fairfield Rise Llantwit Major,2023-06-16T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.17
563033,Fairfield Rise Llantwit Major,2023-06-16T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.66
563033,Fairfield Rise Llantwit Major,2023-06-16T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.38
563033,Fairfield Rise Llantwit Major,2023-06-16T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.0
563033,Fairfield Rise Llantwit Major,2023-06-16T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.8
563033,Fairfield Rise Llantwit Major,2023-06-16T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.3
563033,Fairfield Rise Llantwit Major,2023-06-16T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.9
563033,Fairfield Rise Llantwit Major,2023-06-16T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
563033,Fairfield Rise Llantwit Major,2023-06-16T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
563033,Fairfield Rise Llantwit Major,2023-06-16T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
563033,Fairfield Rise Llantwit Major,2023-06-16T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.08
563033,Fairfield Rise Llantwit Major,2023-06-16T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.26
563033,Fairfield Rise Llantwit Major,2023-06-16T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.86
563033,Fairfield Rise Llantwit Major,2023-06-16T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
563033,Fairfield Rise Llantwit Major,2023-06-16T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.0
563033,Fairfield Rise Llantwit Major,2023-06-16T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.9
563033,Fairfield Rise Llantwit Major,2023-06-16T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.1
563033,Fairfield Rise Llantwit Major,2023-06-16T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.91
563033,Fairfield Rise Llantwit Major,2023-06-16T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
563033,Fairfield Rise Llantwit Major,2023-06-16T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.13
563033,Fairfield Rise Llantwit Major,2023-06-16T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.0
563033,Fairfield Rise Llantwit Major,2023-06-16T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.17
563033,Fairfield Rise Llantwit Major,2023-06-16T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.12
563033,Fairfield Rise Llantwit Major,2023-06-16T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,41.0
563033,Fairfield Rise Llantwit Major,2023-06-16T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.6
563033,Fairfield Rise Llantwit Major,2023-06-16T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.9
563033,Fairfield Rise Llantwit Major,2023-06-16T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.2
563033,Fairfield Rise Llantwit Major,2023-06-16T18:20:00.000+00:00,transformer,,Temperature,C,37.1
563033,Fairfield Rise Llantwit Major,2023-06-16T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
563033,Fairfield Rise Llantwit Major,2023-06-16T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
563033,Fairfield Rise Llantwit Major,2023-06-16T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
563033,Fairfield Rise Llantwit Major,2023-06-16T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
563033,Fairfield Rise Llantwit Major,2023-06-16T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
563033,Fairfield Rise Llantwit Major,2023-06-16T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
563033,Fairfield Rise Llantwit Major,2023-06-16T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.79
563033,Fairfield Rise Llantwit Major,2023-06-16T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
563033,Fairfield Rise Llantwit Major,2023-06-16T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
563033,Fairfield Rise Llantwit Major,2023-06-16T18:20:00.000+00:00,busbar,,L3 Active Power,kW,37.21
563033,Fairfield Rise Llantwit Major,2023-06-16T18:20:00.000+00:00,busbar,,L2 Active Power,kW,25.63
563033,Fairfield Rise Llantwit Major,2023-06-16T18:20:00.000+00:00,busbar,,L1 Active Power,kW,34.11
563033,Fairfield Rise Llantwit Major,2023-06-16T18:20:00.000+00:00,busbar,,N Current (RMS),A,38.2
563033,Fairfield Rise Llantwit Major,2023-06-16T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,157.4
563033,Fairfield Rise Llantwit Major,2023-06-16T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.8
563033,Fairfield Rise Llantwit Major,2023-06-16T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.5
563033,Fairfield Rise Llantwit Major,2023-06-16T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
563033,Fairfield Rise Llantwit Major,2023-06-16T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.13
563033,Fairfield Rise Llantwit Major,2023-06-16T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
563033,Fairfield Rise Llantwit Major,2023-06-16T18:10:00.000+00:00,feeder,,L3 Active Power,kW,4.36
563033,Fairfield Rise Llantwit Major,2023-06-16T18:10:00.000+00:00,feeder,,L2 Active Power,kW,2.91
563033,Fairfield Rise Llantwit Major,2023-06-16T18:10:00.000+00:00,feeder,,L1 Active Power,kW,6.35
563033,Fairfield Rise Llantwit Major,2023-06-16T18:10:00.000+00:00,feeder,,N Current (RMS),A,17.7
563033,Fairfield Rise Llantwit Major,2023-06-16T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,20.0
563033,Fairfield Rise Llantwit Major,2023-06-16T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.9
563033,Fairfield Rise Llantwit Major,2023-06-16T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,27.0
563033,Fairfield Rise Llantwit Major,2023-06-16T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.41
563033,Fairfield Rise Llantwit Major,2023-06-16T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
563033,Fairfield Rise Llantwit Major,2023-06-16T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
563033,Fairfield Rise Llantwit Major,2023-06-16T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.04
563033,Fairfield Rise Llantwit Major,2023-06-16T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.11
563033,Fairfield Rise Llantwit Major,2023-06-16T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.55
563033,Fairfield Rise Llantwit Major,2023-06-16T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,34.4
563033,Fairfield Rise Llantwit Major,2023-06-16T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,47.2
563033,Fairfield Rise Llantwit Major,2023-06-16T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,49.1
563033,Fairfield Rise Llantwit Major,2023-06-16T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,67.5
563033,Fairfield Rise Llantwit Major,2023-06-16T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.59
563033,Fairfield Rise Llantwit Major,2023-06-16T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.69
563033,Fairfield Rise Llantwit Major,2023-06-16T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
563033,Fairfield Rise Llantwit Major,2023-06-16T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.17
563033,Fairfield Rise Llantwit Major,2023-06-16T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.98
563033,Fairfield Rise Llantwit Major,2023-06-16T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.53
563033,Fairfield Rise Llantwit Major,2023-06-16T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.2
563033,Fairfield Rise Llantwit Major,2023-06-16T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.8
563033,Fairfield Rise Llantwit Major,2023-06-16T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.0
563033,Fairfield Rise Llantwit Major,2023-06-16T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.0
563033,Fairfield Rise Llantwit Major,2023-06-16T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
563033,Fairfield Rise Llantwit Major,2023-06-16T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
563033,Fairfield Rise Llantwit Major,2023-06-16T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
563033,Fairfield Rise Llantwit Major,2023-06-16T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.22
563033,Fairfield Rise Llantwit Major,2023-06-16T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.93
563033,Fairfield Rise Llantwit Major,2023-06-16T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.19
563033,Fairfield Rise Llantwit Major,2023-06-16T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.3
563033,Fairfield Rise Llantwit Major,2023-06-16T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.3
563033,Fairfield Rise Llantwit Major,2023-06-16T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.1
563033,Fairfield Rise Llantwit Major,2023-06-16T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.8
563033,Fairfield Rise Llantwit Major,2023-06-16T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.66
563033,Fairfield Rise Llantwit Major,2023-06-16T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
563033,Fairfield Rise Llantwit Major,2023-06-16T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.68
563033,Fairfield Rise Llantwit Major,2023-06-16T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.13
563033,Fairfield Rise Llantwit Major,2023-06-16T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.44
563033,Fairfield Rise Llantwit Major,2023-06-16T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.16
563033,Fairfield Rise Llantwit Major,2023-06-16T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,43.8
563033,Fairfield Rise Llantwit Major,2023-06-16T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.9
563033,Fairfield Rise Llantwit Major,2023-06-16T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.7
563033,Fairfield Rise Llantwit Major,2023-06-16T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.9
563033,Fairfield Rise Llantwit Major,2023-06-16T18:10:00.000+00:00,transformer,,Temperature,C,37.2
563033,Fairfield Rise Llantwit Major,2023-06-16T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
563033,Fairfield Rise Llantwit Major,2023-06-16T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
563033,Fairfield Rise Llantwit Major,2023-06-16T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
563033,Fairfield Rise Llantwit Major,2023-06-16T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
563033,Fairfield Rise Llantwit Major,2023-06-16T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
563033,Fairfield Rise Llantwit Major,2023-06-16T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
563033,Fairfield Rise Llantwit Major,2023-06-16T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.4
563033,Fairfield Rise Llantwit Major,2023-06-16T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
563033,Fairfield Rise Llantwit Major,2023-06-16T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
563033,Fairfield Rise Llantwit Major,2023-06-16T18:10:00.000+00:00,busbar,,L3 Active Power,kW,38.92
563033,Fairfield Rise Llantwit Major,2023-06-16T18:10:00.000+00:00,busbar,,L2 Active Power,kW,33.37
563033,Fairfield Rise Llantwit Major,2023-06-16T18:10:00.000+00:00,busbar,,L1 Active Power,kW,38.78
563033,Fairfield Rise Llantwit Major,2023-06-16T18:10:00.000+00:00,busbar,,N Current (RMS),A,63.4
563033,Fairfield Rise Llantwit Major,2023-06-16T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,163.9
563033,Fairfield Rise Llantwit Major,2023-06-16T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.2
563033,Fairfield Rise Llantwit Major,2023-06-16T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,163.5
563033,Fairfield Rise Llantwit Major,2023-06-16T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
563033,Fairfield Rise Llantwit Major,2023-06-16T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.16
563033,Fairfield Rise Llantwit Major,2023-06-16T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
563033,Fairfield Rise Llantwit Major,2023-06-16T18:00:00.000+00:00,feeder,,L3 Active Power,kW,4.35
563033,Fairfield Rise Llantwit Major,2023-06-16T18:00:00.000+00:00,feeder,,L2 Active Power,kW,3.65
563033,Fairfield Rise Llantwit Major,2023-06-16T18:00:00.000+00:00,feeder,,L1 Active Power,kW,6.25
563033,Fairfield Rise Llantwit Major,2023-06-16T18:00:00.000+00:00,feeder,,N Current (RMS),A,15.2
563033,Fairfield Rise Llantwit Major,2023-06-16T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,18.9
563033,Fairfield Rise Llantwit Major,2023-06-16T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,16.3
563033,Fairfield Rise Llantwit Major,2023-06-16T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,27.4
563033,Fairfield Rise Llantwit Major,2023-06-16T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.56
563033,Fairfield Rise Llantwit Major,2023-06-16T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
563033,Fairfield Rise Llantwit Major,2023-06-16T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
563033,Fairfield Rise Llantwit Major,2023-06-16T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.9
563033,Fairfield Rise Llantwit Major,2023-06-16T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.87
563033,Fairfield Rise Llantwit Major,2023-06-16T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.14
563033,Fairfield Rise Llantwit Major,2023-06-16T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,21.3
563033,Fairfield Rise Llantwit Major,2023-06-16T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,46.3
563033,Fairfield Rise Llantwit Major,2023-06-16T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,53.2
563033,Fairfield Rise Llantwit Major,2023-06-16T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,52.4
563033,Fairfield Rise Llantwit Major,2023-06-16T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.68
563033,Fairfield Rise Llantwit Major,2023-06-16T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.46
563033,Fairfield Rise Llantwit Major,2023-06-16T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
563033,Fairfield Rise Llantwit Major,2023-06-16T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.88
563033,Fairfield Rise Llantwit Major,2023-06-16T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.88
563033,Fairfield Rise Llantwit Major,2023-06-16T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.79
563033,Fairfield Rise Llantwit Major,2023-06-16T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.3
563033,Fairfield Rise Llantwit Major,2023-06-16T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.2
563033,Fairfield Rise Llantwit Major,2023-06-16T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.4
563033,Fairfield Rise Llantwit Major,2023-06-16T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.9
563033,Fairfield Rise Llantwit Major,2023-06-16T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
563033,Fairfield Rise Llantwit Major,2023-06-16T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
563033,Fairfield Rise Llantwit Major,2023-06-16T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
563033,Fairfield Rise Llantwit Major,2023-06-16T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.29
563033,Fairfield Rise Llantwit Major,2023-06-16T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.0
563033,Fairfield Rise Llantwit Major,2023-06-16T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.54
563033,Fairfield Rise Llantwit Major,2023-06-16T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.7
563033,Fairfield Rise Llantwit Major,2023-06-16T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.9
563033,Fairfield Rise Llantwit Major,2023-06-16T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.2
563033,Fairfield Rise Llantwit Major,2023-06-16T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.6
563033,Fairfield Rise Llantwit Major,2023-06-16T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.0
563033,Fairfield Rise Llantwit Major,2023-06-16T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
563033,Fairfield Rise Llantwit Major,2023-06-16T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.11
563033,Fairfield Rise Llantwit Major,2023-06-16T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,22.14
563033,Fairfield Rise Llantwit Major,2023-06-16T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.85
563033,Fairfield Rise Llantwit Major,2023-06-16T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.84
563033,Fairfield Rise Llantwit Major,2023-06-16T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,60.1
563033,Fairfield Rise Llantwit Major,2023-06-16T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,93.2
563033,Fairfield Rise Llantwit Major,2023-06-16T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.4
563033,Fairfield Rise Llantwit Major,2023-06-16T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.4
563033,Fairfield Rise Llantwit Major,2023-06-16T18:00:00.000+00:00,transformer,,Temperature,C,37.3
563033,Fairfield Rise Llantwit Major,2023-06-16T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
563033,Fairfield Rise Llantwit Major,2023-06-16T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
563033,Fairfield Rise Llantwit Major,2023-06-16T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
563033,Fairfield Rise Llantwit Major,2023-06-16T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
563033,Fairfield Rise Llantwit Major,2023-06-16T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
563033,Fairfield Rise Llantwit Major,2023-06-16T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
563033,Fairfield Rise Llantwit Major,2023-06-16T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.28
563033,Fairfield Rise Llantwit Major,2023-06-16T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
563033,Fairfield Rise Llantwit Major,2023-06-16T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
563033,Fairfield Rise Llantwit Major,2023-06-16T18:00:00.000+00:00,busbar,,L3 Active Power,kW,45.57
563033,Fairfield Rise Llantwit Major,2023-06-16T18:00:00.000+00:00,busbar,,L2 Active Power,kW,37.25
563033,Fairfield Rise Llantwit Major,2023-06-16T18:00:00.000+00:00,busbar,,L1 Active Power,kW,32.57
563033,Fairfield Rise Llantwit Major,2023-06-16T18:00:00.000+00:00,busbar,,N Current (RMS),A,74.0
563033,Fairfield Rise Llantwit Major,2023-06-16T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,190.1
563033,Fairfield Rise Llantwit Major,2023-06-16T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,154.6
563033,Fairfield Rise Llantwit Major,2023-06-16T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.6
563033,Fairfield Rise Llantwit Major,2023-06-16T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
563033,Fairfield Rise Llantwit Major,2023-06-16T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
563033,Fairfield Rise Llantwit Major,2023-06-16T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
563033,Fairfield Rise Llantwit Major,2023-06-16T17:50:00.000+00:00,feeder,,L3 Active Power,kW,4.31
563033,Fairfield Rise Llantwit Major,2023-06-16T17:50:00.000+00:00,feeder,,L2 Active Power,kW,3.22
563033,Fairfield Rise Llantwit Major,2023-06-16T17:50:00.000+00:00,feeder,,L1 Active Power,kW,6.37
563033,Fairfield Rise Llantwit Major,2023-06-16T17:50:00.000+00:00,feeder,,N Current (RMS),A,19.4
563033,Fairfield Rise Llantwit Major,2023-06-16T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.8
563033,Fairfield Rise Llantwit Major,2023-06-16T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.6
563033,Fairfield Rise Llantwit Major,2023-06-16T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,28.2
563033,Fairfield Rise Llantwit Major,2023-06-16T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.94
563033,Fairfield Rise Llantwit Major,2023-06-16T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
563033,Fairfield Rise Llantwit Major,2023-06-16T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.29
563033,Fairfield Rise Llantwit Major,2023-06-16T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.49
563033,Fairfield Rise Llantwit Major,2023-06-16T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.08
563033,Fairfield Rise Llantwit Major,2023-06-16T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.02
563033,Fairfield Rise Llantwit Major,2023-06-16T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,26.8
563033,Fairfield Rise Llantwit Major,2023-06-16T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.2
563033,Fairfield Rise Llantwit Major,2023-06-16T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.8
563033,Fairfield Rise Llantwit Major,2023-06-16T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.2
563033,Fairfield Rise Llantwit Major,2023-06-16T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.55
563033,Fairfield Rise Llantwit Major,2023-06-16T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.63
563033,Fairfield Rise Llantwit Major,2023-06-16T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
563033,Fairfield Rise Llantwit Major,2023-06-16T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.08
563033,Fairfield Rise Llantwit Major,2023-06-16T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.76
563033,Fairfield Rise Llantwit Major,2023-06-16T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.5
563033,Fairfield Rise Llantwit Major,2023-06-16T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.8
563033,Fairfield Rise Llantwit Major,2023-06-16T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.5
563033,Fairfield Rise Llantwit Major,2023-06-16T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.9
563033,Fairfield Rise Llantwit Major,2023-06-16T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.6
563033,Fairfield Rise Llantwit Major,2023-06-16T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
563033,Fairfield Rise Llantwit Major,2023-06-16T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
563033,Fairfield Rise Llantwit Major,2023-06-16T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
563033,Fairfield Rise Llantwit Major,2023-06-16T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.37
563033,Fairfield Rise Llantwit Major,2023-06-16T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.87
563033,Fairfield Rise Llantwit Major,2023-06-16T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.15
563033,Fairfield Rise Llantwit Major,2023-06-16T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.6
563033,Fairfield Rise Llantwit Major,2023-06-16T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.1
563033,Fairfield Rise Llantwit Major,2023-06-16T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.0
563033,Fairfield Rise Llantwit Major,2023-06-16T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.6
563033,Fairfield Rise Llantwit Major,2023-06-16T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.88
563033,Fairfield Rise Llantwit Major,2023-06-16T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
563033,Fairfield Rise Llantwit Major,2023-06-16T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.54
563033,Fairfield Rise Llantwit Major,2023-06-16T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.66
563033,Fairfield Rise Llantwit Major,2023-06-16T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.11
563033,Fairfield Rise Llantwit Major,2023-06-16T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.42
563033,Fairfield Rise Llantwit Major,2023-06-16T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,50.3
563033,Fairfield Rise Llantwit Major,2023-06-16T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,68.2
563033,Fairfield Rise Llantwit Major,2023-06-16T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.0
563033,Fairfield Rise Llantwit Major,2023-06-16T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.6
563033,Fairfield Rise Llantwit Major,2023-06-16T17:50:00.000+00:00,transformer,,Temperature,C,37.4
563033,Fairfield Rise Llantwit Major,2023-06-16T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
563033,Fairfield Rise Llantwit Major,2023-06-16T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
563033,Fairfield Rise Llantwit Major,2023-06-16T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
563033,Fairfield Rise Llantwit Major,2023-06-16T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
563033,Fairfield Rise Llantwit Major,2023-06-16T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
563033,Fairfield Rise Llantwit Major,2023-06-16T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
563033,Fairfield Rise Llantwit Major,2023-06-16T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.36
563033,Fairfield Rise Llantwit Major,2023-06-16T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
563033,Fairfield Rise Llantwit Major,2023-06-16T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
563033,Fairfield Rise Llantwit Major,2023-06-16T17:50:00.000+00:00,busbar,,L3 Active Power,kW,32.9
563033,Fairfield Rise Llantwit Major,2023-06-16T17:50:00.000+00:00,busbar,,L2 Active Power,kW,26.04
563033,Fairfield Rise Llantwit Major,2023-06-16T17:50:00.000+00:00,busbar,,L1 Active Power,kW,30.46
563033,Fairfield Rise Llantwit Major,2023-06-16T17:50:00.000+00:00,busbar,,N Current (RMS),A,61.9
563033,Fairfield Rise Llantwit Major,2023-06-16T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,139.8
563033,Fairfield Rise Llantwit Major,2023-06-16T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.3
563033,Fairfield Rise Llantwit Major,2023-06-16T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.5
563033,Fairfield Rise Llantwit Major,2023-06-16T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
563033,Fairfield Rise Llantwit Major,2023-06-16T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
563033,Fairfield Rise Llantwit Major,2023-06-16T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
563033,Fairfield Rise Llantwit Major,2023-06-16T17:40:00.000+00:00,feeder,,L3 Active Power,kW,3.54
563033,Fairfield Rise Llantwit Major,2023-06-16T17:40:00.000+00:00,feeder,,L2 Active Power,kW,7.09
563033,Fairfield Rise Llantwit Major,2023-06-16T17:40:00.000+00:00,feeder,,L1 Active Power,kW,6.89
563033,Fairfield Rise Llantwit Major,2023-06-16T17:40:00.000+00:00,feeder,,N Current (RMS),A,24.6
563033,Fairfield Rise Llantwit Major,2023-06-16T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,15.4
563033,Fairfield Rise Llantwit Major,2023-06-16T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,32.8
563033,Fairfield Rise Llantwit Major,2023-06-16T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,30.0
563033,Fairfield Rise Llantwit Major,2023-06-16T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.9
563033,Fairfield Rise Llantwit Major,2023-06-16T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
563033,Fairfield Rise Llantwit Major,2023-06-16T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.28
563033,Fairfield Rise Llantwit Major,2023-06-16T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.1
563033,Fairfield Rise Llantwit Major,2023-06-16T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.86
563033,Fairfield Rise Llantwit Major,2023-06-16T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.15
563033,Fairfield Rise Llantwit Major,2023-06-16T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,28.8
563033,Fairfield Rise Llantwit Major,2023-06-16T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.7
563033,Fairfield Rise Llantwit Major,2023-06-16T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.4
563033,Fairfield Rise Llantwit Major,2023-06-16T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.2
563033,Fairfield Rise Llantwit Major,2023-06-16T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.35
563033,Fairfield Rise Llantwit Major,2023-06-16T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.73
563033,Fairfield Rise Llantwit Major,2023-06-16T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
563033,Fairfield Rise Llantwit Major,2023-06-16T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.96
563033,Fairfield Rise Llantwit Major,2023-06-16T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.88
563033,Fairfield Rise Llantwit Major,2023-06-16T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.01
563033,Fairfield Rise Llantwit Major,2023-06-16T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.9
563033,Fairfield Rise Llantwit Major,2023-06-16T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.9
563033,Fairfield Rise Llantwit Major,2023-06-16T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.6
563033,Fairfield Rise Llantwit Major,2023-06-16T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.0
563033,Fairfield Rise Llantwit Major,2023-06-16T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
563033,Fairfield Rise Llantwit Major,2023-06-16T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
563033,Fairfield Rise Llantwit Major,2023-06-16T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
563033,Fairfield Rise Llantwit Major,2023-06-16T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.3
563033,Fairfield Rise Llantwit Major,2023-06-16T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.96
563033,Fairfield Rise Llantwit Major,2023-06-16T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.02
563033,Fairfield Rise Llantwit Major,2023-06-16T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.0
563033,Fairfield Rise Llantwit Major,2023-06-16T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.6
563033,Fairfield Rise Llantwit Major,2023-06-16T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.2
563033,Fairfield Rise Llantwit Major,2023-06-16T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.2
563033,Fairfield Rise Llantwit Major,2023-06-16T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.89
563033,Fairfield Rise Llantwit Major,2023-06-16T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
563033,Fairfield Rise Llantwit Major,2023-06-16T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.86
563033,Fairfield Rise Llantwit Major,2023-06-16T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.05
563033,Fairfield Rise Llantwit Major,2023-06-16T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.71
563033,Fairfield Rise Llantwit Major,2023-06-16T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.6
563033,Fairfield Rise Llantwit Major,2023-06-16T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,51.0
563033,Fairfield Rise Llantwit Major,2023-06-16T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.5
563033,Fairfield Rise Llantwit Major,2023-06-16T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.8
563033,Fairfield Rise Llantwit Major,2023-06-16T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.5
563033,Fairfield Rise Llantwit Major,2023-06-16T17:40:00.000+00:00,transformer,,Temperature,C,37.5
563033,Fairfield Rise Llantwit Major,2023-06-16T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
563033,Fairfield Rise Llantwit Major,2023-06-16T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
