Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563033,Fairfield Rise Llantwit Major,2023-06-16T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
563033,Fairfield Rise Llantwit Major,2023-06-16T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
563033,Fairfield Rise Llantwit Major,2023-06-16T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
563033,Fairfield Rise Llantwit Major,2023-06-16T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
563033,Fairfield Rise Llantwit Major,2023-06-16T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.41
563033,Fairfield Rise Llantwit Major,2023-06-16T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
563033,Fairfield Rise Llantwit Major,2023-06-16T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
563033,Fairfield Rise Llantwit Major,2023-06-16T17:40:00.000+00:00,busbar,,L3 Active Power,kW,30.95
563033,Fairfield Rise Llantwit Major,2023-06-16T17:40:00.000+00:00,busbar,,L2 Active Power,kW,25.49
563033,Fairfield Rise Llantwit Major,2023-06-16T17:40:00.000+00:00,busbar,,L1 Active Power,kW,30.67
563033,Fairfield Rise Llantwit Major,2023-06-16T17:40:00.000+00:00,busbar,,N Current (RMS),A,73.3
563033,Fairfield Rise Llantwit Major,2023-06-16T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.3
563033,Fairfield Rise Llantwit Major,2023-06-16T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.6
563033,Fairfield Rise Llantwit Major,2023-06-16T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.4
563033,Fairfield Rise Llantwit Major,2023-06-16T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
563033,Fairfield Rise Llantwit Major,2023-06-16T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
563033,Fairfield Rise Llantwit Major,2023-06-16T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
563033,Fairfield Rise Llantwit Major,2023-06-16T17:30:00.000+00:00,feeder,,L3 Active Power,kW,3.96
563033,Fairfield Rise Llantwit Major,2023-06-16T17:30:00.000+00:00,feeder,,L2 Active Power,kW,2.69
563033,Fairfield Rise Llantwit Major,2023-06-16T17:30:00.000+00:00,feeder,,L1 Active Power,kW,4.88
563033,Fairfield Rise Llantwit Major,2023-06-16T17:30:00.000+00:00,feeder,,N Current (RMS),A,14.9
563033,Fairfield Rise Llantwit Major,2023-06-16T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,17.6
563033,Fairfield Rise Llantwit Major,2023-06-16T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.2
563033,Fairfield Rise Llantwit Major,2023-06-16T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,21.2
563033,Fairfield Rise Llantwit Major,2023-06-16T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.73
563033,Fairfield Rise Llantwit Major,2023-06-16T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.43
563033,Fairfield Rise Llantwit Major,2023-06-16T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.13
563033,Fairfield Rise Llantwit Major,2023-06-16T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.09
563033,Fairfield Rise Llantwit Major,2023-06-16T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.86
563033,Fairfield Rise Llantwit Major,2023-06-16T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.48
563033,Fairfield Rise Llantwit Major,2023-06-16T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,18.1
563033,Fairfield Rise Llantwit Major,2023-06-16T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.9
563033,Fairfield Rise Llantwit Major,2023-06-16T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.7
563033,Fairfield Rise Llantwit Major,2023-06-16T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.5
563033,Fairfield Rise Llantwit Major,2023-06-16T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.81
563033,Fairfield Rise Llantwit Major,2023-06-16T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.85
563033,Fairfield Rise Llantwit Major,2023-06-16T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
563033,Fairfield Rise Llantwit Major,2023-06-16T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.31
563033,Fairfield Rise Llantwit Major,2023-06-16T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.43
563033,Fairfield Rise Llantwit Major,2023-06-16T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.92
563033,Fairfield Rise Llantwit Major,2023-06-16T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.3
563033,Fairfield Rise Llantwit Major,2023-06-16T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.4
563033,Fairfield Rise Llantwit Major,2023-06-16T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.5
563033,Fairfield Rise Llantwit Major,2023-06-16T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.9
563033,Fairfield Rise Llantwit Major,2023-06-16T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
563033,Fairfield Rise Llantwit Major,2023-06-16T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
563033,Fairfield Rise Llantwit Major,2023-06-16T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
563033,Fairfield Rise Llantwit Major,2023-06-16T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.21
563033,Fairfield Rise Llantwit Major,2023-06-16T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.62
563033,Fairfield Rise Llantwit Major,2023-06-16T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.24
563033,Fairfield Rise Llantwit Major,2023-06-16T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
563033,Fairfield Rise Llantwit Major,2023-06-16T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.6
563033,Fairfield Rise Llantwit Major,2023-06-16T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.0
563033,Fairfield Rise Llantwit Major,2023-06-16T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.1
563033,Fairfield Rise Llantwit Major,2023-06-16T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.39
563033,Fairfield Rise Llantwit Major,2023-06-16T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
563033,Fairfield Rise Llantwit Major,2023-06-16T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.44
563033,Fairfield Rise Llantwit Major,2023-06-16T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.81
563033,Fairfield Rise Llantwit Major,2023-06-16T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.46
563033,Fairfield Rise Llantwit Major,2023-06-16T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.96
563033,Fairfield Rise Llantwit Major,2023-06-16T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,49.6
563033,Fairfield Rise Llantwit Major,2023-06-16T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,72.3
563033,Fairfield Rise Llantwit Major,2023-06-16T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.0
563033,Fairfield Rise Llantwit Major,2023-06-16T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.3
563033,Fairfield Rise Llantwit Major,2023-06-16T17:30:00.000+00:00,transformer,,Temperature,C,37.6
563033,Fairfield Rise Llantwit Major,2023-06-16T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
563033,Fairfield Rise Llantwit Major,2023-06-16T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
563033,Fairfield Rise Llantwit Major,2023-06-16T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
563033,Fairfield Rise Llantwit Major,2023-06-16T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
563033,Fairfield Rise Llantwit Major,2023-06-16T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
563033,Fairfield Rise Llantwit Major,2023-06-16T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
563033,Fairfield Rise Llantwit Major,2023-06-16T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.43
563033,Fairfield Rise Llantwit Major,2023-06-16T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
563033,Fairfield Rise Llantwit Major,2023-06-16T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
563033,Fairfield Rise Llantwit Major,2023-06-16T17:30:00.000+00:00,busbar,,L3 Active Power,kW,33.38
563033,Fairfield Rise Llantwit Major,2023-06-16T17:30:00.000+00:00,busbar,,L2 Active Power,kW,23.06
563033,Fairfield Rise Llantwit Major,2023-06-16T17:30:00.000+00:00,busbar,,L1 Active Power,kW,28.48
563033,Fairfield Rise Llantwit Major,2023-06-16T17:30:00.000+00:00,busbar,,N Current (RMS),A,52.2
563033,Fairfield Rise Llantwit Major,2023-06-16T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,141.5
563033,Fairfield Rise Llantwit Major,2023-06-16T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.3
563033,Fairfield Rise Llantwit Major,2023-06-16T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.1
563033,Fairfield Rise Llantwit Major,2023-06-16T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
563033,Fairfield Rise Llantwit Major,2023-06-16T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
563033,Fairfield Rise Llantwit Major,2023-06-16T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
563033,Fairfield Rise Llantwit Major,2023-06-16T17:20:00.000+00:00,feeder,,L3 Active Power,kW,4.47
563033,Fairfield Rise Llantwit Major,2023-06-16T17:20:00.000+00:00,feeder,,L2 Active Power,kW,2.87
563033,Fairfield Rise Llantwit Major,2023-06-16T17:20:00.000+00:00,feeder,,L1 Active Power,kW,5.03
563033,Fairfield Rise Llantwit Major,2023-06-16T17:20:00.000+00:00,feeder,,N Current (RMS),A,15.7
563033,Fairfield Rise Llantwit Major,2023-06-16T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,19.6
563033,Fairfield Rise Llantwit Major,2023-06-16T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.9
563033,Fairfield Rise Llantwit Major,2023-06-16T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,22.0
563033,Fairfield Rise Llantwit Major,2023-06-16T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.76
563033,Fairfield Rise Llantwit Major,2023-06-16T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.43
563033,Fairfield Rise Llantwit Major,2023-06-16T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.6
563033,Fairfield Rise Llantwit Major,2023-06-16T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.48
563033,Fairfield Rise Llantwit Major,2023-06-16T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.39
563033,Fairfield Rise Llantwit Major,2023-06-16T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.92
563033,Fairfield Rise Llantwit Major,2023-06-16T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,16.0
563033,Fairfield Rise Llantwit Major,2023-06-16T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.1
563033,Fairfield Rise Llantwit Major,2023-06-16T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.1
563033,Fairfield Rise Llantwit Major,2023-06-16T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.6
563033,Fairfield Rise Llantwit Major,2023-06-16T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.75
563033,Fairfield Rise Llantwit Major,2023-06-16T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.86
563033,Fairfield Rise Llantwit Major,2023-06-16T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
563033,Fairfield Rise Llantwit Major,2023-06-16T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.3
563033,Fairfield Rise Llantwit Major,2023-06-16T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.67
563033,Fairfield Rise Llantwit Major,2023-06-16T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.59
563033,Fairfield Rise Llantwit Major,2023-06-16T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,26.5
563033,Fairfield Rise Llantwit Major,2023-06-16T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.3
563033,Fairfield Rise Llantwit Major,2023-06-16T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.3
563033,Fairfield Rise Llantwit Major,2023-06-16T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.9
563033,Fairfield Rise Llantwit Major,2023-06-16T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.21
563033,Fairfield Rise Llantwit Major,2023-06-16T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
563033,Fairfield Rise Llantwit Major,2023-06-16T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
563033,Fairfield Rise Llantwit Major,2023-06-16T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.06
563033,Fairfield Rise Llantwit Major,2023-06-16T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.26
563033,Fairfield Rise Llantwit Major,2023-06-16T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.06
563033,Fairfield Rise Llantwit Major,2023-06-16T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.3
563033,Fairfield Rise Llantwit Major,2023-06-16T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.4
563033,Fairfield Rise Llantwit Major,2023-06-16T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.0
563033,Fairfield Rise Llantwit Major,2023-06-16T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.6
563033,Fairfield Rise Llantwit Major,2023-06-16T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.55
563033,Fairfield Rise Llantwit Major,2023-06-16T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
563033,Fairfield Rise Llantwit Major,2023-06-16T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.14
563033,Fairfield Rise Llantwit Major,2023-06-16T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.6
563033,Fairfield Rise Llantwit Major,2023-06-16T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.5
563033,Fairfield Rise Llantwit Major,2023-06-16T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.89
563033,Fairfield Rise Llantwit Major,2023-06-16T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,46.3
563033,Fairfield Rise Llantwit Major,2023-06-16T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,75.8
563033,Fairfield Rise Llantwit Major,2023-06-16T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.2
563033,Fairfield Rise Llantwit Major,2023-06-16T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.6
563033,Fairfield Rise Llantwit Major,2023-06-16T17:20:00.000+00:00,transformer,,Temperature,C,37.7
563033,Fairfield Rise Llantwit Major,2023-06-16T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
563033,Fairfield Rise Llantwit Major,2023-06-16T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
563033,Fairfield Rise Llantwit Major,2023-06-16T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
563033,Fairfield Rise Llantwit Major,2023-06-16T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
563033,Fairfield Rise Llantwit Major,2023-06-16T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
563033,Fairfield Rise Llantwit Major,2023-06-16T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
563033,Fairfield Rise Llantwit Major,2023-06-16T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.73
563033,Fairfield Rise Llantwit Major,2023-06-16T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
563033,Fairfield Rise Llantwit Major,2023-06-16T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
563033,Fairfield Rise Llantwit Major,2023-06-16T17:20:00.000+00:00,busbar,,L3 Active Power,kW,37.91
563033,Fairfield Rise Llantwit Major,2023-06-16T17:20:00.000+00:00,busbar,,L2 Active Power,kW,25.7
563033,Fairfield Rise Llantwit Major,2023-06-16T17:20:00.000+00:00,busbar,,L1 Active Power,kW,34.49
563033,Fairfield Rise Llantwit Major,2023-06-16T17:20:00.000+00:00,busbar,,N Current (RMS),A,54.6
563033,Fairfield Rise Llantwit Major,2023-06-16T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,159.9
563033,Fairfield Rise Llantwit Major,2023-06-16T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.8
563033,Fairfield Rise Llantwit Major,2023-06-16T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,145.6
563033,Fairfield Rise Llantwit Major,2023-06-16T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
563033,Fairfield Rise Llantwit Major,2023-06-16T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.2
563033,Fairfield Rise Llantwit Major,2023-06-16T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
563033,Fairfield Rise Llantwit Major,2023-06-16T17:10:00.000+00:00,feeder,,L3 Active Power,kW,4.99
563033,Fairfield Rise Llantwit Major,2023-06-16T17:10:00.000+00:00,feeder,,L2 Active Power,kW,4.41
563033,Fairfield Rise Llantwit Major,2023-06-16T17:10:00.000+00:00,feeder,,L1 Active Power,kW,3.85
563033,Fairfield Rise Llantwit Major,2023-06-16T17:10:00.000+00:00,feeder,,N Current (RMS),A,16.3
563033,Fairfield Rise Llantwit Major,2023-06-16T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,22.1
563033,Fairfield Rise Llantwit Major,2023-06-16T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,20.3
563033,Fairfield Rise Llantwit Major,2023-06-16T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,16.9
563033,Fairfield Rise Llantwit Major,2023-06-16T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.62
563033,Fairfield Rise Llantwit Major,2023-06-16T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.33
563033,Fairfield Rise Llantwit Major,2023-06-16T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.55
563033,Fairfield Rise Llantwit Major,2023-06-16T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.29
563033,Fairfield Rise Llantwit Major,2023-06-16T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.33
563033,Fairfield Rise Llantwit Major,2023-06-16T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.74
563033,Fairfield Rise Llantwit Major,2023-06-16T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,18.2
563033,Fairfield Rise Llantwit Major,2023-06-16T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.6
563033,Fairfield Rise Llantwit Major,2023-06-16T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.7
563033,Fairfield Rise Llantwit Major,2023-06-16T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.0
563033,Fairfield Rise Llantwit Major,2023-06-16T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.5
563033,Fairfield Rise Llantwit Major,2023-06-16T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.54
563033,Fairfield Rise Llantwit Major,2023-06-16T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
563033,Fairfield Rise Llantwit Major,2023-06-16T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.41
563033,Fairfield Rise Llantwit Major,2023-06-16T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.87
563033,Fairfield Rise Llantwit Major,2023-06-16T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.59
563033,Fairfield Rise Llantwit Major,2023-06-16T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.1
563033,Fairfield Rise Llantwit Major,2023-06-16T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.9
563033,Fairfield Rise Llantwit Major,2023-06-16T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.9
563033,Fairfield Rise Llantwit Major,2023-06-16T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.2
563033,Fairfield Rise Llantwit Major,2023-06-16T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
563033,Fairfield Rise Llantwit Major,2023-06-16T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
563033,Fairfield Rise Llantwit Major,2023-06-16T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
563033,Fairfield Rise Llantwit Major,2023-06-16T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.79
563033,Fairfield Rise Llantwit Major,2023-06-16T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.33
563033,Fairfield Rise Llantwit Major,2023-06-16T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.93
563033,Fairfield Rise Llantwit Major,2023-06-16T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.8
563033,Fairfield Rise Llantwit Major,2023-06-16T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.2
563033,Fairfield Rise Llantwit Major,2023-06-16T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.3
563033,Fairfield Rise Llantwit Major,2023-06-16T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.9
563033,Fairfield Rise Llantwit Major,2023-06-16T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.88
563033,Fairfield Rise Llantwit Major,2023-06-16T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
563033,Fairfield Rise Llantwit Major,2023-06-16T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.34
563033,Fairfield Rise Llantwit Major,2023-06-16T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.51
563033,Fairfield Rise Llantwit Major,2023-06-16T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.67
563033,Fairfield Rise Llantwit Major,2023-06-16T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.66
563033,Fairfield Rise Llantwit Major,2023-06-16T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,46.9
563033,Fairfield Rise Llantwit Major,2023-06-16T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.8
563033,Fairfield Rise Llantwit Major,2023-06-16T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.0
563033,Fairfield Rise Llantwit Major,2023-06-16T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.2
563033,Fairfield Rise Llantwit Major,2023-06-16T17:10:00.000+00:00,transformer,,Temperature,C,37.8
563033,Fairfield Rise Llantwit Major,2023-06-16T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
563033,Fairfield Rise Llantwit Major,2023-06-16T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
563033,Fairfield Rise Llantwit Major,2023-06-16T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
563033,Fairfield Rise Llantwit Major,2023-06-16T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
563033,Fairfield Rise Llantwit Major,2023-06-16T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
563033,Fairfield Rise Llantwit Major,2023-06-16T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
563033,Fairfield Rise Llantwit Major,2023-06-16T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.69
563033,Fairfield Rise Llantwit Major,2023-06-16T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
563033,Fairfield Rise Llantwit Major,2023-06-16T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
563033,Fairfield Rise Llantwit Major,2023-06-16T17:10:00.000+00:00,busbar,,L3 Active Power,kW,37.0
563033,Fairfield Rise Llantwit Major,2023-06-16T17:10:00.000+00:00,busbar,,L2 Active Power,kW,24.61
563033,Fairfield Rise Llantwit Major,2023-06-16T17:10:00.000+00:00,busbar,,L1 Active Power,kW,29.77
563033,Fairfield Rise Llantwit Major,2023-06-16T17:10:00.000+00:00,busbar,,N Current (RMS),A,38.4
563033,Fairfield Rise Llantwit Major,2023-06-16T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,156.2
563033,Fairfield Rise Llantwit Major,2023-06-16T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.2
563033,Fairfield Rise Llantwit Major,2023-06-16T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.5
563033,Fairfield Rise Llantwit Major,2023-06-16T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
563033,Fairfield Rise Llantwit Major,2023-06-16T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.17
563033,Fairfield Rise Llantwit Major,2023-06-16T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
563033,Fairfield Rise Llantwit Major,2023-06-16T17:00:00.000+00:00,feeder,,L3 Active Power,kW,5.98
563033,Fairfield Rise Llantwit Major,2023-06-16T17:00:00.000+00:00,feeder,,L2 Active Power,kW,3.93
563033,Fairfield Rise Llantwit Major,2023-06-16T17:00:00.000+00:00,feeder,,L1 Active Power,kW,3.8
563033,Fairfield Rise Llantwit Major,2023-06-16T17:00:00.000+00:00,feeder,,N Current (RMS),A,17.6
563033,Fairfield Rise Llantwit Major,2023-06-16T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,26.0
563033,Fairfield Rise Llantwit Major,2023-06-16T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,18.2
563033,Fairfield Rise Llantwit Major,2023-06-16T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,16.8
563033,Fairfield Rise Llantwit Major,2023-06-16T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.96
563033,Fairfield Rise Llantwit Major,2023-06-16T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
563033,Fairfield Rise Llantwit Major,2023-06-16T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.56
563033,Fairfield Rise Llantwit Major,2023-06-16T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.83
563033,Fairfield Rise Llantwit Major,2023-06-16T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.16
563033,Fairfield Rise Llantwit Major,2023-06-16T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.93
563033,Fairfield Rise Llantwit Major,2023-06-16T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,22.3
563033,Fairfield Rise Llantwit Major,2023-06-16T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.2
563033,Fairfield Rise Llantwit Major,2023-06-16T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.1
563033,Fairfield Rise Llantwit Major,2023-06-16T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.8
563033,Fairfield Rise Llantwit Major,2023-06-16T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.72
563033,Fairfield Rise Llantwit Major,2023-06-16T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.4
563033,Fairfield Rise Llantwit Major,2023-06-16T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.08
563033,Fairfield Rise Llantwit Major,2023-06-16T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.57
563033,Fairfield Rise Llantwit Major,2023-06-16T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.37
563033,Fairfield Rise Llantwit Major,2023-06-16T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.48
563033,Fairfield Rise Llantwit Major,2023-06-16T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.4
563033,Fairfield Rise Llantwit Major,2023-06-16T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.9
563033,Fairfield Rise Llantwit Major,2023-06-16T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.2
563033,Fairfield Rise Llantwit Major,2023-06-16T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.2
563033,Fairfield Rise Llantwit Major,2023-06-16T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.2
563033,Fairfield Rise Llantwit Major,2023-06-16T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
563033,Fairfield Rise Llantwit Major,2023-06-16T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
563033,Fairfield Rise Llantwit Major,2023-06-16T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.73
563033,Fairfield Rise Llantwit Major,2023-06-16T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.71
563033,Fairfield Rise Llantwit Major,2023-06-16T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.02
563033,Fairfield Rise Llantwit Major,2023-06-16T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
563033,Fairfield Rise Llantwit Major,2023-06-16T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.3
563033,Fairfield Rise Llantwit Major,2023-06-16T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.8
563033,Fairfield Rise Llantwit Major,2023-06-16T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.2
563033,Fairfield Rise Llantwit Major,2023-06-16T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.76
563033,Fairfield Rise Llantwit Major,2023-06-16T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
563033,Fairfield Rise Llantwit Major,2023-06-16T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.47
563033,Fairfield Rise Llantwit Major,2023-06-16T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.72
563033,Fairfield Rise Llantwit Major,2023-06-16T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.46
563033,Fairfield Rise Llantwit Major,2023-06-16T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.18
563033,Fairfield Rise Llantwit Major,2023-06-16T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,44.1
563033,Fairfield Rise Llantwit Major,2023-06-16T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.5
563033,Fairfield Rise Llantwit Major,2023-06-16T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.1
563033,Fairfield Rise Llantwit Major,2023-06-16T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.8
563033,Fairfield Rise Llantwit Major,2023-06-16T17:00:00.000+00:00,transformer,,Temperature,C,37.8
563033,Fairfield Rise Llantwit Major,2023-06-16T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
563033,Fairfield Rise Llantwit Major,2023-06-16T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
563033,Fairfield Rise Llantwit Major,2023-06-16T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
563033,Fairfield Rise Llantwit Major,2023-06-16T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
563033,Fairfield Rise Llantwit Major,2023-06-16T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
563033,Fairfield Rise Llantwit Major,2023-06-16T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
563033,Fairfield Rise Llantwit Major,2023-06-16T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.25
563033,Fairfield Rise Llantwit Major,2023-06-16T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
563033,Fairfield Rise Llantwit Major,2023-06-16T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
563033,Fairfield Rise Llantwit Major,2023-06-16T17:00:00.000+00:00,busbar,,L3 Active Power,kW,35.84
563033,Fairfield Rise Llantwit Major,2023-06-16T17:00:00.000+00:00,busbar,,L2 Active Power,kW,24.63
563033,Fairfield Rise Llantwit Major,2023-06-16T17:00:00.000+00:00,busbar,,L1 Active Power,kW,30.4
563033,Fairfield Rise Llantwit Major,2023-06-16T17:00:00.000+00:00,busbar,,N Current (RMS),A,40.0
563033,Fairfield Rise Llantwit Major,2023-06-16T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,151.8
563033,Fairfield Rise Llantwit Major,2023-06-16T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.7
563033,Fairfield Rise Llantwit Major,2023-06-16T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.2
563033,Fairfield Rise Llantwit Major,2023-06-16T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
563033,Fairfield Rise Llantwit Major,2023-06-16T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.22
563033,Fairfield Rise Llantwit Major,2023-06-16T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.1
563033,Fairfield Rise Llantwit Major,2023-06-16T16:50:00.000+00:00,feeder,,L3 Active Power,kW,9.4
563033,Fairfield Rise Llantwit Major,2023-06-16T16:50:00.000+00:00,feeder,,L2 Active Power,kW,2.86
563033,Fairfield Rise Llantwit Major,2023-06-16T16:50:00.000+00:00,feeder,,L1 Active Power,kW,4.98
563033,Fairfield Rise Llantwit Major,2023-06-16T16:50:00.000+00:00,feeder,,N Current (RMS),A,25.6
563033,Fairfield Rise Llantwit Major,2023-06-16T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,40.3
563033,Fairfield Rise Llantwit Major,2023-06-16T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.1
563033,Fairfield Rise Llantwit Major,2023-06-16T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,22.0
563033,Fairfield Rise Llantwit Major,2023-06-16T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.82
563033,Fairfield Rise Llantwit Major,2023-06-16T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
563033,Fairfield Rise Llantwit Major,2023-06-16T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.69
563033,Fairfield Rise Llantwit Major,2023-06-16T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.41
563033,Fairfield Rise Llantwit Major,2023-06-16T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.42
563033,Fairfield Rise Llantwit Major,2023-06-16T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.35
563033,Fairfield Rise Llantwit Major,2023-06-16T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,24.6
563033,Fairfield Rise Llantwit Major,2023-06-16T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.1
563033,Fairfield Rise Llantwit Major,2023-06-16T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.2
563033,Fairfield Rise Llantwit Major,2023-06-16T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.9
563033,Fairfield Rise Llantwit Major,2023-06-16T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.7
563033,Fairfield Rise Llantwit Major,2023-06-16T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.46
563033,Fairfield Rise Llantwit Major,2023-06-16T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
563033,Fairfield Rise Llantwit Major,2023-06-16T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.74
563033,Fairfield Rise Llantwit Major,2023-06-16T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.69
563033,Fairfield Rise Llantwit Major,2023-06-16T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.77
563033,Fairfield Rise Llantwit Major,2023-06-16T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.8
563033,Fairfield Rise Llantwit Major,2023-06-16T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.9
563033,Fairfield Rise Llantwit Major,2023-06-16T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.2
563033,Fairfield Rise Llantwit Major,2023-06-16T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.6
563033,Fairfield Rise Llantwit Major,2023-06-16T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.13
563033,Fairfield Rise Llantwit Major,2023-06-16T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
563033,Fairfield Rise Llantwit Major,2023-06-16T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
563033,Fairfield Rise Llantwit Major,2023-06-16T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.34
563033,Fairfield Rise Llantwit Major,2023-06-16T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.99
563033,Fairfield Rise Llantwit Major,2023-06-16T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.42
563033,Fairfield Rise Llantwit Major,2023-06-16T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,28.6
563033,Fairfield Rise Llantwit Major,2023-06-16T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.3
563033,Fairfield Rise Llantwit Major,2023-06-16T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.9
563033,Fairfield Rise Llantwit Major,2023-06-16T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.6
563033,Fairfield Rise Llantwit Major,2023-06-16T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.67
563033,Fairfield Rise Llantwit Major,2023-06-16T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
563033,Fairfield Rise Llantwit Major,2023-06-16T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.21
563033,Fairfield Rise Llantwit Major,2023-06-16T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.99
563033,Fairfield Rise Llantwit Major,2023-06-16T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.53
563033,Fairfield Rise Llantwit Major,2023-06-16T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.48
563033,Fairfield Rise Llantwit Major,2023-06-16T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,41.0
563033,Fairfield Rise Llantwit Major,2023-06-16T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.1
563033,Fairfield Rise Llantwit Major,2023-06-16T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.8
563033,Fairfield Rise Llantwit Major,2023-06-16T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.6
563033,Fairfield Rise Llantwit Major,2023-06-16T16:50:00.000+00:00,transformer,,Temperature,C,37.8
563033,Fairfield Rise Llantwit Major,2023-06-16T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
563033,Fairfield Rise Llantwit Major,2023-06-16T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
563033,Fairfield Rise Llantwit Major,2023-06-16T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
563033,Fairfield Rise Llantwit Major,2023-06-16T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
563033,Fairfield Rise Llantwit Major,2023-06-16T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
563033,Fairfield Rise Llantwit Major,2023-06-16T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
563033,Fairfield Rise Llantwit Major,2023-06-16T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.1
563033,Fairfield Rise Llantwit Major,2023-06-16T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
563033,Fairfield Rise Llantwit Major,2023-06-16T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
563033,Fairfield Rise Llantwit Major,2023-06-16T16:50:00.000+00:00,busbar,,L3 Active Power,kW,36.89
563033,Fairfield Rise Llantwit Major,2023-06-16T16:50:00.000+00:00,busbar,,L2 Active Power,kW,31.5
563033,Fairfield Rise Llantwit Major,2023-06-16T16:50:00.000+00:00,busbar,,L1 Active Power,kW,33.0
563033,Fairfield Rise Llantwit Major,2023-06-16T16:50:00.000+00:00,busbar,,N Current (RMS),A,49.6
563033,Fairfield Rise Llantwit Major,2023-06-16T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,158.7
563033,Fairfield Rise Llantwit Major,2023-06-16T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.8
563033,Fairfield Rise Llantwit Major,2023-06-16T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,139.4
563033,Fairfield Rise Llantwit Major,2023-06-16T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
563033,Fairfield Rise Llantwit Major,2023-06-16T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.32
563033,Fairfield Rise Llantwit Major,2023-06-16T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
563033,Fairfield Rise Llantwit Major,2023-06-16T16:40:00.000+00:00,feeder,,L3 Active Power,kW,9.27
563033,Fairfield Rise Llantwit Major,2023-06-16T16:40:00.000+00:00,feeder,,L2 Active Power,kW,2.79
563033,Fairfield Rise Llantwit Major,2023-06-16T16:40:00.000+00:00,feeder,,L1 Active Power,kW,4.42
563033,Fairfield Rise Llantwit Major,2023-06-16T16:40:00.000+00:00,feeder,,N Current (RMS),A,25.6
563033,Fairfield Rise Llantwit Major,2023-06-16T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,39.7
563033,Fairfield Rise Llantwit Major,2023-06-16T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.7
563033,Fairfield Rise Llantwit Major,2023-06-16T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,19.0
563033,Fairfield Rise Llantwit Major,2023-06-16T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.68
563033,Fairfield Rise Llantwit Major,2023-06-16T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.51
563033,Fairfield Rise Llantwit Major,2023-06-16T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.67
563033,Fairfield Rise Llantwit Major,2023-06-16T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.69
563033,Fairfield Rise Llantwit Major,2023-06-16T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.7
563033,Fairfield Rise Llantwit Major,2023-06-16T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.15
563033,Fairfield Rise Llantwit Major,2023-06-16T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,36.4
563033,Fairfield Rise Llantwit Major,2023-06-16T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.1
563033,Fairfield Rise Llantwit Major,2023-06-16T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.4
563033,Fairfield Rise Llantwit Major,2023-06-16T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,55.1
563033,Fairfield Rise Llantwit Major,2023-06-16T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.14
563033,Fairfield Rise Llantwit Major,2023-06-16T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.39
563033,Fairfield Rise Llantwit Major,2023-06-16T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
563033,Fairfield Rise Llantwit Major,2023-06-16T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.39
563033,Fairfield Rise Llantwit Major,2023-06-16T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.11
563033,Fairfield Rise Llantwit Major,2023-06-16T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.59
563033,Fairfield Rise Llantwit Major,2023-06-16T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.7
563033,Fairfield Rise Llantwit Major,2023-06-16T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.3
563033,Fairfield Rise Llantwit Major,2023-06-16T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.6
563033,Fairfield Rise Llantwit Major,2023-06-16T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.5
563033,Fairfield Rise Llantwit Major,2023-06-16T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
563033,Fairfield Rise Llantwit Major,2023-06-16T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
563033,Fairfield Rise Llantwit Major,2023-06-16T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
563033,Fairfield Rise Llantwit Major,2023-06-16T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.53
563033,Fairfield Rise Llantwit Major,2023-06-16T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.76
563033,Fairfield Rise Llantwit Major,2023-06-16T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.56
563033,Fairfield Rise Llantwit Major,2023-06-16T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
563033,Fairfield Rise Llantwit Major,2023-06-16T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.2
563033,Fairfield Rise Llantwit Major,2023-06-16T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.4
563033,Fairfield Rise Llantwit Major,2023-06-16T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.5
563033,Fairfield Rise Llantwit Major,2023-06-16T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.16
563033,Fairfield Rise Llantwit Major,2023-06-16T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
563033,Fairfield Rise Llantwit Major,2023-06-16T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.4
563033,Fairfield Rise Llantwit Major,2023-06-16T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.97
563033,Fairfield Rise Llantwit Major,2023-06-16T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.21
563033,Fairfield Rise Llantwit Major,2023-06-16T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.07
563033,Fairfield Rise Llantwit Major,2023-06-16T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,35.8
563033,Fairfield Rise Llantwit Major,2023-06-16T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.9
563033,Fairfield Rise Llantwit Major,2023-06-16T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.3
563033,Fairfield Rise Llantwit Major,2023-06-16T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.1
563033,Fairfield Rise Llantwit Major,2023-06-16T16:40:00.000+00:00,transformer,,Temperature,C,37.7
563033,Fairfield Rise Llantwit Major,2023-06-16T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
563033,Fairfield Rise Llantwit Major,2023-06-16T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
563033,Fairfield Rise Llantwit Major,2023-06-16T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
563033,Fairfield Rise Llantwit Major,2023-06-16T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
563033,Fairfield Rise Llantwit Major,2023-06-16T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
563033,Fairfield Rise Llantwit Major,2023-06-16T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
563033,Fairfield Rise Llantwit Major,2023-06-16T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.37
563033,Fairfield Rise Llantwit Major,2023-06-16T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.11
563033,Fairfield Rise Llantwit Major,2023-06-16T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
563033,Fairfield Rise Llantwit Major,2023-06-16T16:40:00.000+00:00,busbar,,L3 Active Power,kW,30.85
563033,Fairfield Rise Llantwit Major,2023-06-16T16:40:00.000+00:00,busbar,,L2 Active Power,kW,32.56
563033,Fairfield Rise Llantwit Major,2023-06-16T16:40:00.000+00:00,busbar,,L1 Active Power,kW,33.79
563033,Fairfield Rise Llantwit Major,2023-06-16T16:40:00.000+00:00,busbar,,N Current (RMS),A,61.6
563033,Fairfield Rise Llantwit Major,2023-06-16T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.3
563033,Fairfield Rise Llantwit Major,2023-06-16T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.5
563033,Fairfield Rise Llantwit Major,2023-06-16T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,142.5
563033,Fairfield Rise Llantwit Major,2023-06-16T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
563033,Fairfield Rise Llantwit Major,2023-06-16T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
563033,Fairfield Rise Llantwit Major,2023-06-16T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
563033,Fairfield Rise Llantwit Major,2023-06-16T16:30:00.000+00:00,feeder,,L3 Active Power,kW,5.7
563033,Fairfield Rise Llantwit Major,2023-06-16T16:30:00.000+00:00,feeder,,L2 Active Power,kW,3.29
563033,Fairfield Rise Llantwit Major,2023-06-16T16:30:00.000+00:00,feeder,,L1 Active Power,kW,4.45
563033,Fairfield Rise Llantwit Major,2023-06-16T16:30:00.000+00:00,feeder,,N Current (RMS),A,15.0
563033,Fairfield Rise Llantwit Major,2023-06-16T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,24.1
563033,Fairfield Rise Llantwit Major,2023-06-16T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,15.4
563033,Fairfield Rise Llantwit Major,2023-06-16T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,19.2
563033,Fairfield Rise Llantwit Major,2023-06-16T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.67
563033,Fairfield Rise Llantwit Major,2023-06-16T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.38
563033,Fairfield Rise Llantwit Major,2023-06-16T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.72
563033,Fairfield Rise Llantwit Major,2023-06-16T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.19
563033,Fairfield Rise Llantwit Major,2023-06-16T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.78
563033,Fairfield Rise Llantwit Major,2023-06-16T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.19
563033,Fairfield Rise Llantwit Major,2023-06-16T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,31.3
563033,Fairfield Rise Llantwit Major,2023-06-16T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.0
563033,Fairfield Rise Llantwit Major,2023-06-16T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.9
563033,Fairfield Rise Llantwit Major,2023-06-16T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,51.0
563033,Fairfield Rise Llantwit Major,2023-06-16T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
563033,Fairfield Rise Llantwit Major,2023-06-16T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.43
563033,Fairfield Rise Llantwit Major,2023-06-16T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
563033,Fairfield Rise Llantwit Major,2023-06-16T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.78
563033,Fairfield Rise Llantwit Major,2023-06-16T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.72
563033,Fairfield Rise Llantwit Major,2023-06-16T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.59
563033,Fairfield Rise Llantwit Major,2023-06-16T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.0
563033,Fairfield Rise Llantwit Major,2023-06-16T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.4
563033,Fairfield Rise Llantwit Major,2023-06-16T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.6
563033,Fairfield Rise Llantwit Major,2023-06-16T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.8
563033,Fairfield Rise Llantwit Major,2023-06-16T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
563033,Fairfield Rise Llantwit Major,2023-06-16T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
563033,Fairfield Rise Llantwit Major,2023-06-16T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
563033,Fairfield Rise Llantwit Major,2023-06-16T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.75
563033,Fairfield Rise Llantwit Major,2023-06-16T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.83
563033,Fairfield Rise Llantwit Major,2023-06-16T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.83
563033,Fairfield Rise Llantwit Major,2023-06-16T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
563033,Fairfield Rise Llantwit Major,2023-06-16T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.9
563033,Fairfield Rise Llantwit Major,2023-06-16T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.4
563033,Fairfield Rise Llantwit Major,2023-06-16T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.5
563033,Fairfield Rise Llantwit Major,2023-06-16T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.16
563033,Fairfield Rise Llantwit Major,2023-06-16T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
563033,Fairfield Rise Llantwit Major,2023-06-16T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.29
563033,Fairfield Rise Llantwit Major,2023-06-16T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.97
563033,Fairfield Rise Llantwit Major,2023-06-16T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.98
563033,Fairfield Rise Llantwit Major,2023-06-16T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.99
563033,Fairfield Rise Llantwit Major,2023-06-16T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,50.6
