Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563033,Fairfield Rise Llantwit Major,2023-06-16T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.1
563033,Fairfield Rise Llantwit Major,2023-06-16T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.1
563033,Fairfield Rise Llantwit Major,2023-06-16T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.7
563033,Fairfield Rise Llantwit Major,2023-06-16T16:30:00.000+00:00,transformer,,Temperature,C,37.6
563033,Fairfield Rise Llantwit Major,2023-06-16T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
563033,Fairfield Rise Llantwit Major,2023-06-16T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
563033,Fairfield Rise Llantwit Major,2023-06-16T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
563033,Fairfield Rise Llantwit Major,2023-06-16T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
563033,Fairfield Rise Llantwit Major,2023-06-16T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
563033,Fairfield Rise Llantwit Major,2023-06-16T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
563033,Fairfield Rise Llantwit Major,2023-06-16T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.46
563033,Fairfield Rise Llantwit Major,2023-06-16T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
563033,Fairfield Rise Llantwit Major,2023-06-16T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
563033,Fairfield Rise Llantwit Major,2023-06-16T16:30:00.000+00:00,busbar,,L3 Active Power,kW,30.39
563033,Fairfield Rise Llantwit Major,2023-06-16T16:30:00.000+00:00,busbar,,L2 Active Power,kW,28.61
563033,Fairfield Rise Llantwit Major,2023-06-16T16:30:00.000+00:00,busbar,,L1 Active Power,kW,36.04
563033,Fairfield Rise Llantwit Major,2023-06-16T16:30:00.000+00:00,busbar,,N Current (RMS),A,68.0
563033,Fairfield Rise Llantwit Major,2023-06-16T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.9
563033,Fairfield Rise Llantwit Major,2023-06-16T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.9
563033,Fairfield Rise Llantwit Major,2023-06-16T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,151.6
563033,Fairfield Rise Llantwit Major,2023-06-16T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
563033,Fairfield Rise Llantwit Major,2023-06-16T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
563033,Fairfield Rise Llantwit Major,2023-06-16T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
563033,Fairfield Rise Llantwit Major,2023-06-16T16:20:00.000+00:00,feeder,,L3 Active Power,kW,6.61
563033,Fairfield Rise Llantwit Major,2023-06-16T16:20:00.000+00:00,feeder,,L2 Active Power,kW,5.72
563033,Fairfield Rise Llantwit Major,2023-06-16T16:20:00.000+00:00,feeder,,L1 Active Power,kW,4.93
563033,Fairfield Rise Llantwit Major,2023-06-16T16:20:00.000+00:00,feeder,,N Current (RMS),A,23.8
563033,Fairfield Rise Llantwit Major,2023-06-16T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,27.8
563033,Fairfield Rise Llantwit Major,2023-06-16T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,31.3
563033,Fairfield Rise Llantwit Major,2023-06-16T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,21.4
563033,Fairfield Rise Llantwit Major,2023-06-16T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.8
563033,Fairfield Rise Llantwit Major,2023-06-16T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
563033,Fairfield Rise Llantwit Major,2023-06-16T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.48
563033,Fairfield Rise Llantwit Major,2023-06-16T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.99
563033,Fairfield Rise Llantwit Major,2023-06-16T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.21
563033,Fairfield Rise Llantwit Major,2023-06-16T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.31
563033,Fairfield Rise Llantwit Major,2023-06-16T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,22.6
563033,Fairfield Rise Llantwit Major,2023-06-16T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.5
563033,Fairfield Rise Llantwit Major,2023-06-16T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.2
563033,Fairfield Rise Llantwit Major,2023-06-16T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.3
563033,Fairfield Rise Llantwit Major,2023-06-16T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
563033,Fairfield Rise Llantwit Major,2023-06-16T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.51
563033,Fairfield Rise Llantwit Major,2023-06-16T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
563033,Fairfield Rise Llantwit Major,2023-06-16T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.12
563033,Fairfield Rise Llantwit Major,2023-06-16T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.52
563033,Fairfield Rise Llantwit Major,2023-06-16T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.38
563033,Fairfield Rise Llantwit Major,2023-06-16T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.1
563033,Fairfield Rise Llantwit Major,2023-06-16T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.8
563033,Fairfield Rise Llantwit Major,2023-06-16T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.2
563033,Fairfield Rise Llantwit Major,2023-06-16T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.7
563033,Fairfield Rise Llantwit Major,2023-06-16T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
563033,Fairfield Rise Llantwit Major,2023-06-16T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
563033,Fairfield Rise Llantwit Major,2023-06-16T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
563033,Fairfield Rise Llantwit Major,2023-06-16T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.93
563033,Fairfield Rise Llantwit Major,2023-06-16T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.48
563033,Fairfield Rise Llantwit Major,2023-06-16T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.57
563033,Fairfield Rise Llantwit Major,2023-06-16T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
563033,Fairfield Rise Llantwit Major,2023-06-16T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.8
563033,Fairfield Rise Llantwit Major,2023-06-16T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.5
563033,Fairfield Rise Llantwit Major,2023-06-16T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.5
563033,Fairfield Rise Llantwit Major,2023-06-16T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.67
563033,Fairfield Rise Llantwit Major,2023-06-16T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
563033,Fairfield Rise Llantwit Major,2023-06-16T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.88
563033,Fairfield Rise Llantwit Major,2023-06-16T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.91
563033,Fairfield Rise Llantwit Major,2023-06-16T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.78
563033,Fairfield Rise Llantwit Major,2023-06-16T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.25
563033,Fairfield Rise Llantwit Major,2023-06-16T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,43.1
563033,Fairfield Rise Llantwit Major,2023-06-16T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.7
563033,Fairfield Rise Llantwit Major,2023-06-16T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.5
563033,Fairfield Rise Llantwit Major,2023-06-16T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.0
563033,Fairfield Rise Llantwit Major,2023-06-16T16:20:00.000+00:00,transformer,,Temperature,C,37.5
563033,Fairfield Rise Llantwit Major,2023-06-16T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
563033,Fairfield Rise Llantwit Major,2023-06-16T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
563033,Fairfield Rise Llantwit Major,2023-06-16T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
563033,Fairfield Rise Llantwit Major,2023-06-16T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
563033,Fairfield Rise Llantwit Major,2023-06-16T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
563033,Fairfield Rise Llantwit Major,2023-06-16T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
563033,Fairfield Rise Llantwit Major,2023-06-16T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.15
563033,Fairfield Rise Llantwit Major,2023-06-16T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
563033,Fairfield Rise Llantwit Major,2023-06-16T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
563033,Fairfield Rise Llantwit Major,2023-06-16T16:20:00.000+00:00,busbar,,L3 Active Power,kW,29.56
563033,Fairfield Rise Llantwit Major,2023-06-16T16:20:00.000+00:00,busbar,,L2 Active Power,kW,22.71
563033,Fairfield Rise Llantwit Major,2023-06-16T16:20:00.000+00:00,busbar,,L1 Active Power,kW,31.43
563033,Fairfield Rise Llantwit Major,2023-06-16T16:20:00.000+00:00,busbar,,N Current (RMS),A,48.0
563033,Fairfield Rise Llantwit Major,2023-06-16T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.9
563033,Fairfield Rise Llantwit Major,2023-06-16T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.8
563033,Fairfield Rise Llantwit Major,2023-06-16T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.9
563033,Fairfield Rise Llantwit Major,2023-06-16T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
563033,Fairfield Rise Llantwit Major,2023-06-16T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
563033,Fairfield Rise Llantwit Major,2023-06-16T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
563033,Fairfield Rise Llantwit Major,2023-06-16T16:10:00.000+00:00,feeder,,L3 Active Power,kW,6.29
563033,Fairfield Rise Llantwit Major,2023-06-16T16:10:00.000+00:00,feeder,,L2 Active Power,kW,3.32
563033,Fairfield Rise Llantwit Major,2023-06-16T16:10:00.000+00:00,feeder,,L1 Active Power,kW,11.28
563033,Fairfield Rise Llantwit Major,2023-06-16T16:10:00.000+00:00,feeder,,N Current (RMS),A,36.8
563033,Fairfield Rise Llantwit Major,2023-06-16T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,27.2
563033,Fairfield Rise Llantwit Major,2023-06-16T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,15.4
563033,Fairfield Rise Llantwit Major,2023-06-16T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,50.0
563033,Fairfield Rise Llantwit Major,2023-06-16T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.56
563033,Fairfield Rise Llantwit Major,2023-06-16T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
563033,Fairfield Rise Llantwit Major,2023-06-16T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.31
563033,Fairfield Rise Llantwit Major,2023-06-16T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.79
563033,Fairfield Rise Llantwit Major,2023-06-16T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.89
563033,Fairfield Rise Llantwit Major,2023-06-16T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.49
563033,Fairfield Rise Llantwit Major,2023-06-16T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,26.9
563033,Fairfield Rise Llantwit Major,2023-06-16T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.6
563033,Fairfield Rise Llantwit Major,2023-06-16T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.0
563033,Fairfield Rise Llantwit Major,2023-06-16T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.1
563033,Fairfield Rise Llantwit Major,2023-06-16T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.28
563033,Fairfield Rise Llantwit Major,2023-06-16T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.79
563033,Fairfield Rise Llantwit Major,2023-06-16T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
563033,Fairfield Rise Llantwit Major,2023-06-16T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.7
563033,Fairfield Rise Llantwit Major,2023-06-16T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.33
563033,Fairfield Rise Llantwit Major,2023-06-16T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.3
563033,Fairfield Rise Llantwit Major,2023-06-16T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,24.3
563033,Fairfield Rise Llantwit Major,2023-06-16T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.8
563033,Fairfield Rise Llantwit Major,2023-06-16T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.4
563033,Fairfield Rise Llantwit Major,2023-06-16T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.5
563033,Fairfield Rise Llantwit Major,2023-06-16T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
563033,Fairfield Rise Llantwit Major,2023-06-16T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
563033,Fairfield Rise Llantwit Major,2023-06-16T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
563033,Fairfield Rise Llantwit Major,2023-06-16T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.53
563033,Fairfield Rise Llantwit Major,2023-06-16T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.97
563033,Fairfield Rise Llantwit Major,2023-06-16T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.45
563033,Fairfield Rise Llantwit Major,2023-06-16T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.5
563033,Fairfield Rise Llantwit Major,2023-06-16T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.3
563033,Fairfield Rise Llantwit Major,2023-06-16T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.9
563033,Fairfield Rise Llantwit Major,2023-06-16T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.0
563033,Fairfield Rise Llantwit Major,2023-06-16T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.07
563033,Fairfield Rise Llantwit Major,2023-06-16T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
563033,Fairfield Rise Llantwit Major,2023-06-16T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.25
563033,Fairfield Rise Llantwit Major,2023-06-16T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.91
563033,Fairfield Rise Llantwit Major,2023-06-16T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.53
563033,Fairfield Rise Llantwit Major,2023-06-16T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.89
563033,Fairfield Rise Llantwit Major,2023-06-16T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,51.0
563033,Fairfield Rise Llantwit Major,2023-06-16T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.9
563033,Fairfield Rise Llantwit Major,2023-06-16T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.5
563033,Fairfield Rise Llantwit Major,2023-06-16T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.5
563033,Fairfield Rise Llantwit Major,2023-06-16T16:10:00.000+00:00,transformer,,Temperature,C,37.4
563033,Fairfield Rise Llantwit Major,2023-06-16T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
563033,Fairfield Rise Llantwit Major,2023-06-16T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
563033,Fairfield Rise Llantwit Major,2023-06-16T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
563033,Fairfield Rise Llantwit Major,2023-06-16T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
563033,Fairfield Rise Llantwit Major,2023-06-16T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
563033,Fairfield Rise Llantwit Major,2023-06-16T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
563033,Fairfield Rise Llantwit Major,2023-06-16T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.61
563033,Fairfield Rise Llantwit Major,2023-06-16T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
563033,Fairfield Rise Llantwit Major,2023-06-16T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
563033,Fairfield Rise Llantwit Major,2023-06-16T16:10:00.000+00:00,busbar,,L3 Active Power,kW,30.22
563033,Fairfield Rise Llantwit Major,2023-06-16T16:10:00.000+00:00,busbar,,L2 Active Power,kW,18.1
563033,Fairfield Rise Llantwit Major,2023-06-16T16:10:00.000+00:00,busbar,,L1 Active Power,kW,40.41
563033,Fairfield Rise Llantwit Major,2023-06-16T16:10:00.000+00:00,busbar,,N Current (RMS),A,90.4
563033,Fairfield Rise Llantwit Major,2023-06-16T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.3
563033,Fairfield Rise Llantwit Major,2023-06-16T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
563033,Fairfield Rise Llantwit Major,2023-06-16T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,172.3
563033,Fairfield Rise Llantwit Major,2023-06-16T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
563033,Fairfield Rise Llantwit Major,2023-06-16T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
563033,Fairfield Rise Llantwit Major,2023-06-16T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
563033,Fairfield Rise Llantwit Major,2023-06-16T16:00:00.000+00:00,feeder,,L3 Active Power,kW,5.78
563033,Fairfield Rise Llantwit Major,2023-06-16T16:00:00.000+00:00,feeder,,L2 Active Power,kW,3.44
563033,Fairfield Rise Llantwit Major,2023-06-16T16:00:00.000+00:00,feeder,,L1 Active Power,kW,9.98
563033,Fairfield Rise Llantwit Major,2023-06-16T16:00:00.000+00:00,feeder,,N Current (RMS),A,33.4
563033,Fairfield Rise Llantwit Major,2023-06-16T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,24.6
563033,Fairfield Rise Llantwit Major,2023-06-16T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,15.5
563033,Fairfield Rise Llantwit Major,2023-06-16T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,45.8
563033,Fairfield Rise Llantwit Major,2023-06-16T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.8
563033,Fairfield Rise Llantwit Major,2023-06-16T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
563033,Fairfield Rise Llantwit Major,2023-06-16T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.48
563033,Fairfield Rise Llantwit Major,2023-06-16T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.48
563033,Fairfield Rise Llantwit Major,2023-06-16T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.84
563033,Fairfield Rise Llantwit Major,2023-06-16T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.57
563033,Fairfield Rise Llantwit Major,2023-06-16T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,26.0
563033,Fairfield Rise Llantwit Major,2023-06-16T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.1
563033,Fairfield Rise Llantwit Major,2023-06-16T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.8
563033,Fairfield Rise Llantwit Major,2023-06-16T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.6
563033,Fairfield Rise Llantwit Major,2023-06-16T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
563033,Fairfield Rise Llantwit Major,2023-06-16T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.04
563033,Fairfield Rise Llantwit Major,2023-06-16T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
563033,Fairfield Rise Llantwit Major,2023-06-16T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.66
563033,Fairfield Rise Llantwit Major,2023-06-16T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.71
563033,Fairfield Rise Llantwit Major,2023-06-16T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.78
563033,Fairfield Rise Llantwit Major,2023-06-16T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,31.5
563033,Fairfield Rise Llantwit Major,2023-06-16T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.4
563033,Fairfield Rise Llantwit Major,2023-06-16T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.8
563033,Fairfield Rise Llantwit Major,2023-06-16T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.2
563033,Fairfield Rise Llantwit Major,2023-06-16T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.36
563033,Fairfield Rise Llantwit Major,2023-06-16T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
563033,Fairfield Rise Llantwit Major,2023-06-16T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
563033,Fairfield Rise Llantwit Major,2023-06-16T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.59
563033,Fairfield Rise Llantwit Major,2023-06-16T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.2
563033,Fairfield Rise Llantwit Major,2023-06-16T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.23
563033,Fairfield Rise Llantwit Major,2023-06-16T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.2
563033,Fairfield Rise Llantwit Major,2023-06-16T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.3
563033,Fairfield Rise Llantwit Major,2023-06-16T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.4
563033,Fairfield Rise Llantwit Major,2023-06-16T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.8
563033,Fairfield Rise Llantwit Major,2023-06-16T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.52
563033,Fairfield Rise Llantwit Major,2023-06-16T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
563033,Fairfield Rise Llantwit Major,2023-06-16T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.13
563033,Fairfield Rise Llantwit Major,2023-06-16T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.0
563033,Fairfield Rise Llantwit Major,2023-06-16T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.63
563033,Fairfield Rise Llantwit Major,2023-06-16T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.15
563033,Fairfield Rise Llantwit Major,2023-06-16T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,46.5
563033,Fairfield Rise Llantwit Major,2023-06-16T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.2
563033,Fairfield Rise Llantwit Major,2023-06-16T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.2
563033,Fairfield Rise Llantwit Major,2023-06-16T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.2
563033,Fairfield Rise Llantwit Major,2023-06-16T16:00:00.000+00:00,transformer,,Temperature,C,37.3
563033,Fairfield Rise Llantwit Major,2023-06-16T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
563033,Fairfield Rise Llantwit Major,2023-06-16T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
563033,Fairfield Rise Llantwit Major,2023-06-16T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
563033,Fairfield Rise Llantwit Major,2023-06-16T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
563033,Fairfield Rise Llantwit Major,2023-06-16T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
563033,Fairfield Rise Llantwit Major,2023-06-16T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
563033,Fairfield Rise Llantwit Major,2023-06-16T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.67
563033,Fairfield Rise Llantwit Major,2023-06-16T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.33
563033,Fairfield Rise Llantwit Major,2023-06-16T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
563033,Fairfield Rise Llantwit Major,2023-06-16T16:00:00.000+00:00,busbar,,L3 Active Power,kW,31.51
563033,Fairfield Rise Llantwit Major,2023-06-16T16:00:00.000+00:00,busbar,,L2 Active Power,kW,20.41
563033,Fairfield Rise Llantwit Major,2023-06-16T16:00:00.000+00:00,busbar,,L1 Active Power,kW,37.71
563033,Fairfield Rise Llantwit Major,2023-06-16T16:00:00.000+00:00,busbar,,N Current (RMS),A,102.1
563033,Fairfield Rise Llantwit Major,2023-06-16T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.8
563033,Fairfield Rise Llantwit Major,2023-06-16T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
563033,Fairfield Rise Llantwit Major,2023-06-16T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,162.1
563033,Fairfield Rise Llantwit Major,2023-06-16T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
563033,Fairfield Rise Llantwit Major,2023-06-16T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.19
563033,Fairfield Rise Llantwit Major,2023-06-16T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
563033,Fairfield Rise Llantwit Major,2023-06-16T15:50:00.000+00:00,feeder,,L3 Active Power,kW,5.87
563033,Fairfield Rise Llantwit Major,2023-06-16T15:50:00.000+00:00,feeder,,L2 Active Power,kW,4.45
563033,Fairfield Rise Llantwit Major,2023-06-16T15:50:00.000+00:00,feeder,,L1 Active Power,kW,4.77
563033,Fairfield Rise Llantwit Major,2023-06-16T15:50:00.000+00:00,feeder,,N Current (RMS),A,14.8
563033,Fairfield Rise Llantwit Major,2023-06-16T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,24.7
563033,Fairfield Rise Llantwit Major,2023-06-16T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,20.1
563033,Fairfield Rise Llantwit Major,2023-06-16T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,21.2
563033,Fairfield Rise Llantwit Major,2023-06-16T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.61
563033,Fairfield Rise Llantwit Major,2023-06-16T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.18
563033,Fairfield Rise Llantwit Major,2023-06-16T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.47
563033,Fairfield Rise Llantwit Major,2023-06-16T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.38
563033,Fairfield Rise Llantwit Major,2023-06-16T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.5
563033,Fairfield Rise Llantwit Major,2023-06-16T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.76
563033,Fairfield Rise Llantwit Major,2023-06-16T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,30.0
563033,Fairfield Rise Llantwit Major,2023-06-16T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.5
563033,Fairfield Rise Llantwit Major,2023-06-16T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.3
563033,Fairfield Rise Llantwit Major,2023-06-16T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.7
563033,Fairfield Rise Llantwit Major,2023-06-16T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
563033,Fairfield Rise Llantwit Major,2023-06-16T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
563033,Fairfield Rise Llantwit Major,2023-06-16T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
563033,Fairfield Rise Llantwit Major,2023-06-16T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.45
563033,Fairfield Rise Llantwit Major,2023-06-16T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.12
563033,Fairfield Rise Llantwit Major,2023-06-16T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.89
563033,Fairfield Rise Llantwit Major,2023-06-16T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.0
563033,Fairfield Rise Llantwit Major,2023-06-16T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.7
563033,Fairfield Rise Llantwit Major,2023-06-16T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.2
563033,Fairfield Rise Llantwit Major,2023-06-16T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.9
563033,Fairfield Rise Llantwit Major,2023-06-16T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.81
563033,Fairfield Rise Llantwit Major,2023-06-16T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
563033,Fairfield Rise Llantwit Major,2023-06-16T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
563033,Fairfield Rise Llantwit Major,2023-06-16T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.11
563033,Fairfield Rise Llantwit Major,2023-06-16T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.62
563033,Fairfield Rise Llantwit Major,2023-06-16T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.13
563033,Fairfield Rise Llantwit Major,2023-06-16T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,32.1
563033,Fairfield Rise Llantwit Major,2023-06-16T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.4
563033,Fairfield Rise Llantwit Major,2023-06-16T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.5
563033,Fairfield Rise Llantwit Major,2023-06-16T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.1
563033,Fairfield Rise Llantwit Major,2023-06-16T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.97
563033,Fairfield Rise Llantwit Major,2023-06-16T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
563033,Fairfield Rise Llantwit Major,2023-06-16T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
563033,Fairfield Rise Llantwit Major,2023-06-16T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.01
563033,Fairfield Rise Llantwit Major,2023-06-16T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.62
563033,Fairfield Rise Llantwit Major,2023-06-16T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.27
563033,Fairfield Rise Llantwit Major,2023-06-16T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,37.1
563033,Fairfield Rise Llantwit Major,2023-06-16T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.1
563033,Fairfield Rise Llantwit Major,2023-06-16T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.0
563033,Fairfield Rise Llantwit Major,2023-06-16T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.7
563033,Fairfield Rise Llantwit Major,2023-06-16T15:50:00.000+00:00,transformer,,Temperature,C,37.2
563033,Fairfield Rise Llantwit Major,2023-06-16T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
563033,Fairfield Rise Llantwit Major,2023-06-16T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
563033,Fairfield Rise Llantwit Major,2023-06-16T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
563033,Fairfield Rise Llantwit Major,2023-06-16T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
563033,Fairfield Rise Llantwit Major,2023-06-16T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
563033,Fairfield Rise Llantwit Major,2023-06-16T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
563033,Fairfield Rise Llantwit Major,2023-06-16T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.22
563033,Fairfield Rise Llantwit Major,2023-06-16T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.33
563033,Fairfield Rise Llantwit Major,2023-06-16T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
563033,Fairfield Rise Llantwit Major,2023-06-16T15:50:00.000+00:00,busbar,,L3 Active Power,kW,31.82
563033,Fairfield Rise Llantwit Major,2023-06-16T15:50:00.000+00:00,busbar,,L2 Active Power,kW,19.07
563033,Fairfield Rise Llantwit Major,2023-06-16T15:50:00.000+00:00,busbar,,L1 Active Power,kW,30.83
563033,Fairfield Rise Llantwit Major,2023-06-16T15:50:00.000+00:00,busbar,,N Current (RMS),A,54.9
563033,Fairfield Rise Llantwit Major,2023-06-16T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.3
563033,Fairfield Rise Llantwit Major,2023-06-16T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.9
563033,Fairfield Rise Llantwit Major,2023-06-16T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.4
563033,Fairfield Rise Llantwit Major,2023-06-16T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
563033,Fairfield Rise Llantwit Major,2023-06-16T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
563033,Fairfield Rise Llantwit Major,2023-06-16T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
563033,Fairfield Rise Llantwit Major,2023-06-16T15:40:00.000+00:00,feeder,,L3 Active Power,kW,4.79
563033,Fairfield Rise Llantwit Major,2023-06-16T15:40:00.000+00:00,feeder,,L2 Active Power,kW,3.67
563033,Fairfield Rise Llantwit Major,2023-06-16T15:40:00.000+00:00,feeder,,L1 Active Power,kW,13.94
563033,Fairfield Rise Llantwit Major,2023-06-16T15:40:00.000+00:00,feeder,,N Current (RMS),A,43.4
563033,Fairfield Rise Llantwit Major,2023-06-16T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,21.6
563033,Fairfield Rise Llantwit Major,2023-06-16T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,16.3
563033,Fairfield Rise Llantwit Major,2023-06-16T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,58.0
563033,Fairfield Rise Llantwit Major,2023-06-16T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.7
563033,Fairfield Rise Llantwit Major,2023-06-16T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.23
563033,Fairfield Rise Llantwit Major,2023-06-16T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.72
563033,Fairfield Rise Llantwit Major,2023-06-16T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.24
563033,Fairfield Rise Llantwit Major,2023-06-16T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.14
563033,Fairfield Rise Llantwit Major,2023-06-16T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.58
563033,Fairfield Rise Llantwit Major,2023-06-16T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,34.2
563033,Fairfield Rise Llantwit Major,2023-06-16T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.2
563033,Fairfield Rise Llantwit Major,2023-06-16T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.8
563033,Fairfield Rise Llantwit Major,2023-06-16T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,49.1
563033,Fairfield Rise Llantwit Major,2023-06-16T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
563033,Fairfield Rise Llantwit Major,2023-06-16T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
563033,Fairfield Rise Llantwit Major,2023-06-16T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
563033,Fairfield Rise Llantwit Major,2023-06-16T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.44
563033,Fairfield Rise Llantwit Major,2023-06-16T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.2
563033,Fairfield Rise Llantwit Major,2023-06-16T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.24
563033,Fairfield Rise Llantwit Major,2023-06-16T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.4
563033,Fairfield Rise Llantwit Major,2023-06-16T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.6
563033,Fairfield Rise Llantwit Major,2023-06-16T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.0
563033,Fairfield Rise Llantwit Major,2023-06-16T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.0
563033,Fairfield Rise Llantwit Major,2023-06-16T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.9
563033,Fairfield Rise Llantwit Major,2023-06-16T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
563033,Fairfield Rise Llantwit Major,2023-06-16T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.05
563033,Fairfield Rise Llantwit Major,2023-06-16T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.39
563033,Fairfield Rise Llantwit Major,2023-06-16T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.06
563033,Fairfield Rise Llantwit Major,2023-06-16T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.07
563033,Fairfield Rise Llantwit Major,2023-06-16T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,32.2
563033,Fairfield Rise Llantwit Major,2023-06-16T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.3
563033,Fairfield Rise Llantwit Major,2023-06-16T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.1
563033,Fairfield Rise Llantwit Major,2023-06-16T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.2
563033,Fairfield Rise Llantwit Major,2023-06-16T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.65
563033,Fairfield Rise Llantwit Major,2023-06-16T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
563033,Fairfield Rise Llantwit Major,2023-06-16T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
563033,Fairfield Rise Llantwit Major,2023-06-16T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.26
563033,Fairfield Rise Llantwit Major,2023-06-16T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.54
563033,Fairfield Rise Llantwit Major,2023-06-16T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.32
563033,Fairfield Rise Llantwit Major,2023-06-16T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,32.0
563033,Fairfield Rise Llantwit Major,2023-06-16T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.6
563033,Fairfield Rise Llantwit Major,2023-06-16T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.4
563033,Fairfield Rise Llantwit Major,2023-06-16T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.4
563033,Fairfield Rise Llantwit Major,2023-06-16T15:40:00.000+00:00,transformer,,Temperature,C,37.1
563033,Fairfield Rise Llantwit Major,2023-06-16T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
563033,Fairfield Rise Llantwit Major,2023-06-16T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
563033,Fairfield Rise Llantwit Major,2023-06-16T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
563033,Fairfield Rise Llantwit Major,2023-06-16T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
563033,Fairfield Rise Llantwit Major,2023-06-16T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
563033,Fairfield Rise Llantwit Major,2023-06-16T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
563033,Fairfield Rise Llantwit Major,2023-06-16T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.59
563033,Fairfield Rise Llantwit Major,2023-06-16T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
563033,Fairfield Rise Llantwit Major,2023-06-16T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
563033,Fairfield Rise Llantwit Major,2023-06-16T15:40:00.000+00:00,busbar,,L3 Active Power,kW,27.12
563033,Fairfield Rise Llantwit Major,2023-06-16T15:40:00.000+00:00,busbar,,L2 Active Power,kW,19.5
563033,Fairfield Rise Llantwit Major,2023-06-16T15:40:00.000+00:00,busbar,,L1 Active Power,kW,38.15
563033,Fairfield Rise Llantwit Major,2023-06-16T15:40:00.000+00:00,busbar,,N Current (RMS),A,82.1
563033,Fairfield Rise Llantwit Major,2023-06-16T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.1
563033,Fairfield Rise Llantwit Major,2023-06-16T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.3
563033,Fairfield Rise Llantwit Major,2023-06-16T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,160.4
563033,Fairfield Rise Llantwit Major,2023-06-16T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
563033,Fairfield Rise Llantwit Major,2023-06-16T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.15
563033,Fairfield Rise Llantwit Major,2023-06-16T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
563033,Fairfield Rise Llantwit Major,2023-06-16T15:30:00.000+00:00,feeder,,L3 Active Power,kW,3.6
563033,Fairfield Rise Llantwit Major,2023-06-16T15:30:00.000+00:00,feeder,,L2 Active Power,kW,3.57
563033,Fairfield Rise Llantwit Major,2023-06-16T15:30:00.000+00:00,feeder,,L1 Active Power,kW,6.78
563033,Fairfield Rise Llantwit Major,2023-06-16T15:30:00.000+00:00,feeder,,N Current (RMS),A,24.3
563033,Fairfield Rise Llantwit Major,2023-06-16T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,15.6
563033,Fairfield Rise Llantwit Major,2023-06-16T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,15.9
563033,Fairfield Rise Llantwit Major,2023-06-16T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,33.5
563033,Fairfield Rise Llantwit Major,2023-06-16T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.84
563033,Fairfield Rise Llantwit Major,2023-06-16T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.16
563033,Fairfield Rise Llantwit Major,2023-06-16T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.85
563033,Fairfield Rise Llantwit Major,2023-06-16T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.19
563033,Fairfield Rise Llantwit Major,2023-06-16T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.76
563033,Fairfield Rise Llantwit Major,2023-06-16T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.47
563033,Fairfield Rise Llantwit Major,2023-06-16T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,29.7
563033,Fairfield Rise Llantwit Major,2023-06-16T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.0
563033,Fairfield Rise Llantwit Major,2023-06-16T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.4
563033,Fairfield Rise Llantwit Major,2023-06-16T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.7
563033,Fairfield Rise Llantwit Major,2023-06-16T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.14
563033,Fairfield Rise Llantwit Major,2023-06-16T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.44
563033,Fairfield Rise Llantwit Major,2023-06-16T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
563033,Fairfield Rise Llantwit Major,2023-06-16T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.52
563033,Fairfield Rise Llantwit Major,2023-06-16T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.06
563033,Fairfield Rise Llantwit Major,2023-06-16T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.72
563033,Fairfield Rise Llantwit Major,2023-06-16T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.8
563033,Fairfield Rise Llantwit Major,2023-06-16T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.8
563033,Fairfield Rise Llantwit Major,2023-06-16T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.8
563033,Fairfield Rise Llantwit Major,2023-06-16T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.3
563033,Fairfield Rise Llantwit Major,2023-06-16T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.68
563033,Fairfield Rise Llantwit Major,2023-06-16T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
563033,Fairfield Rise Llantwit Major,2023-06-16T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.1
563033,Fairfield Rise Llantwit Major,2023-06-16T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.25
563033,Fairfield Rise Llantwit Major,2023-06-16T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.81
563033,Fairfield Rise Llantwit Major,2023-06-16T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.06
563033,Fairfield Rise Llantwit Major,2023-06-16T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,30.8
563033,Fairfield Rise Llantwit Major,2023-06-16T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.8
563033,Fairfield Rise Llantwit Major,2023-06-16T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.4
563033,Fairfield Rise Llantwit Major,2023-06-16T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.4
563033,Fairfield Rise Llantwit Major,2023-06-16T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.12
563033,Fairfield Rise Llantwit Major,2023-06-16T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
563033,Fairfield Rise Llantwit Major,2023-06-16T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
563033,Fairfield Rise Llantwit Major,2023-06-16T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.46
563033,Fairfield Rise Llantwit Major,2023-06-16T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.58
563033,Fairfield Rise Llantwit Major,2023-06-16T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.88
563033,Fairfield Rise Llantwit Major,2023-06-16T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,38.3
563033,Fairfield Rise Llantwit Major,2023-06-16T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.0
563033,Fairfield Rise Llantwit Major,2023-06-16T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.7
563033,Fairfield Rise Llantwit Major,2023-06-16T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.9
563033,Fairfield Rise Llantwit Major,2023-06-16T15:30:00.000+00:00,transformer,,Temperature,C,36.9
563033,Fairfield Rise Llantwit Major,2023-06-16T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
563033,Fairfield Rise Llantwit Major,2023-06-16T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
563033,Fairfield Rise Llantwit Major,2023-06-16T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
563033,Fairfield Rise Llantwit Major,2023-06-16T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
563033,Fairfield Rise Llantwit Major,2023-06-16T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
563033,Fairfield Rise Llantwit Major,2023-06-16T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
563033,Fairfield Rise Llantwit Major,2023-06-16T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
563033,Fairfield Rise Llantwit Major,2023-06-16T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
563033,Fairfield Rise Llantwit Major,2023-06-16T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
563033,Fairfield Rise Llantwit Major,2023-06-16T15:30:00.000+00:00,busbar,,L3 Active Power,kW,24.01
563033,Fairfield Rise Llantwit Major,2023-06-16T15:30:00.000+00:00,busbar,,L2 Active Power,kW,13.16
563033,Fairfield Rise Llantwit Major,2023-06-16T15:30:00.000+00:00,busbar,,L1 Active Power,kW,29.92
563033,Fairfield Rise Llantwit Major,2023-06-16T15:30:00.000+00:00,busbar,,N Current (RMS),A,59.4
563033,Fairfield Rise Llantwit Major,2023-06-16T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.5
563033,Fairfield Rise Llantwit Major,2023-06-16T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
563033,Fairfield Rise Llantwit Major,2023-06-16T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.0
563033,Fairfield Rise Llantwit Major,2023-06-16T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
563033,Fairfield Rise Llantwit Major,2023-06-16T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.18
563033,Fairfield Rise Llantwit Major,2023-06-16T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
563033,Fairfield Rise Llantwit Major,2023-06-16T15:20:00.000+00:00,feeder,,L3 Active Power,kW,6.08
563033,Fairfield Rise Llantwit Major,2023-06-16T15:20:00.000+00:00,feeder,,L2 Active Power,kW,3.06
563033,Fairfield Rise Llantwit Major,2023-06-16T15:20:00.000+00:00,feeder,,L1 Active Power,kW,5.72
563033,Fairfield Rise Llantwit Major,2023-06-16T15:20:00.000+00:00,feeder,,N Current (RMS),A,20.1
563033,Fairfield Rise Llantwit Major,2023-06-16T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,27.0
563033,Fairfield Rise Llantwit Major,2023-06-16T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.6
563033,Fairfield Rise Llantwit Major,2023-06-16T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,24.9
563033,Fairfield Rise Llantwit Major,2023-06-16T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.64
563033,Fairfield Rise Llantwit Major,2023-06-16T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.09
563033,Fairfield Rise Llantwit Major,2023-06-16T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.76
563033,Fairfield Rise Llantwit Major,2023-06-16T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.25
563033,Fairfield Rise Llantwit Major,2023-06-16T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.68
563033,Fairfield Rise Llantwit Major,2023-06-16T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.17
563033,Fairfield Rise Llantwit Major,2023-06-16T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,27.3
563033,Fairfield Rise Llantwit Major,2023-06-16T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.0
563033,Fairfield Rise Llantwit Major,2023-06-16T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.5
563033,Fairfield Rise Llantwit Major,2023-06-16T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.7
563033,Fairfield Rise Llantwit Major,2023-06-16T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.14
563033,Fairfield Rise Llantwit Major,2023-06-16T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.63
563033,Fairfield Rise Llantwit Major,2023-06-16T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
563033,Fairfield Rise Llantwit Major,2023-06-16T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.26
563033,Fairfield Rise Llantwit Major,2023-06-16T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.01
563033,Fairfield Rise Llantwit Major,2023-06-16T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.53
563033,Fairfield Rise Llantwit Major,2023-06-16T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.5
563033,Fairfield Rise Llantwit Major,2023-06-16T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.9
563033,Fairfield Rise Llantwit Major,2023-06-16T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.6
563033,Fairfield Rise Llantwit Major,2023-06-16T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.3
563033,Fairfield Rise Llantwit Major,2023-06-16T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.43
563033,Fairfield Rise Llantwit Major,2023-06-16T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
563033,Fairfield Rise Llantwit Major,2023-06-16T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
563033,Fairfield Rise Llantwit Major,2023-06-16T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
563033,Fairfield Rise Llantwit Major,2023-06-16T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-4.38
563033,Fairfield Rise Llantwit Major,2023-06-16T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.27
563033,Fairfield Rise Llantwit Major,2023-06-16T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,27.9
563033,Fairfield Rise Llantwit Major,2023-06-16T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.5
563033,Fairfield Rise Llantwit Major,2023-06-16T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.8
563033,Fairfield Rise Llantwit Major,2023-06-16T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.8
563033,Fairfield Rise Llantwit Major,2023-06-16T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.75
